Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,1,7,45,170.0,14.0,7.3,7.0,27.0,119.04,0.0
2017,1,1,8,0,340.0,28.0,7.4,7.0,54.0,291.05,204.13
2017,1,1,8,15,445.5,36.0,7.45,7.0,93.0,374.22,312.51
2017,1,1,8,30,551.0,44.0,7.5,7.0,132.0,454.01,388.42
2017,1,1,8,45,621.5,48.5,7.55,7.5,174.0,505.37,435.7
2017,1,1,9,0,692.0,53.0,7.6,8.0,216.0,549.32,474.73
2017,1,1,9,15,731.0,57.0,7.6,8.0,254.5,575.18,497.41
2017,1,1,9,30,770.0,61.0,7.6,8.0,293.0,597.64,516.09
2017,1,1,9,45,787.0,65.5,7.6,8.5,326.5,602.83,518.51
2017,1,1,10,0,804.0,70.0,7.6,9.0,360.0,604.58,517.55
2017,1,1,10,15,821.5,72.0,7.65,9.0,388.0,600.35,512.32
2017,1,1,10,30,839.0,74.0,7.7,9.0,416.0,592.51,503.73
2017,1,1,10,45,851.0,75.5,7.8,9.0,438.0,577.34,488.81
2017,1,1,11,0,863.0,77.0,7.9,9.0,460.0,558.76,470.65
2017,1,1,11,15,869.5,78.0,7.9,9.0,475.0,533.43,446.35
2017,1,1,11,30,876.0,79.0,7.9,9.0,490.0,505.09,419.02
2017,1,1,11,45,879.0,79.0,7.9,9.5,497.0,471.28,385.87
2017,1,1,12,0,882.0,79.0,7.9,10.0,504.0,434.93,350.06
2017,1,1,12,15,881.0,79.0,7.85,10.0,504.0,394.74,311.11
2017,1,1,12,30,880.0,79.0,7.8,10.0,504.0,352.63,269.99
2017,1,1,12,45,863.5,82.5,7.75,10.0,494.0,307.69,226.75
2017,1,1,13,0,847.0,86.0,7.7,10.0,484.0,262.48,183.88
2017,1,1,13,15,838.5,85.0,7.65,10.0,469.0,214.91,140.52
2017,1,1,13,30,830.0,84.0,7.6,10.0,454.0,167.0,100.89
2017,1,1,13,45,815.0,82.5,7.6,10.0,431.5,118.13,68.66
2017,1,1,14,0,800.0,81.0,7.6,10.0,409.0,70.07,57.72
2017,1,1,14,15,780.0,78.5,7.5,9.5,380.5,65.09,53.43
2017,1,1,14,30,760.0,76.0,7.4,9.0,352.0,63.54,52.2
2017,1,1,14,45,721.5,74.5,7.3,9.0,317.0,57.47,46.75
2017,1,1,15,0,683.0,73.0,7.2,9.0,282.0,56.79,46.15
2017,1,1,15,15,640.0,68.5,7.0,8.5,244.5,53.83,43.51
2017,1,1,15,30,597.0,64.0,6.8,8.0,207.0,50.93,40.83
2017,1,1,15,45,521.5,58.5,6.65,8.0,166.5,47.05,37.06
2017,1,1,16,0,446.0,53.0,6.5,8.0,126.0,43.31,33.24
2017,1,1,16,15,340.5,43.0,6.35,7.5,89.0,35.51,25.58
2017,1,1,16,30,235.0,33.0,6.2,7.0,52.0,25.64,14.16
2017,1,1,16,45,117.5,16.5,6.1,7.0,26.0,14.08,0.0
2017,1,1,17,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,2,7,45,86.5,16.5,2.55,6.5,23.0,68.63,0.0
2017,1,2,8,0,173.0,33.0,2.5,7.0,46.0,192.51,132.0
2017,1,2,8,15,276.0,45.0,2.5,7.0,81.5,274.56,226.04
2017,1,2,8,30,379.0,57.0,2.5,7.0,117.0,354.59,298.92
2017,1,2,8,45,450.0,64.5,2.5,7.0,156.0,409.2,347.59
2017,1,2,9,0,521.0,72.0,2.5,7.0,195.0,463.25,393.98
2017,1,2,9,15,566.5,77.5,2.6,7.0,232.0,495.52,421.27
2017,1,2,9,30,612.0,83.0,2.7,7.0,269.0,524.64,445.07
2017,1,2,9,45,663.5,82.5,2.8,7.5,304.5,547.64,462.52
2017,1,2,10,0,715.0,82.0,2.9,8.0,340.0,566.55,476.03
2017,1,2,10,15,735.5,84.5,3.05,8.0,368.5,565.56,474.0
2017,1,2,10,30,756.0,87.0,3.2,8.0,397.0,561.14,468.96
2017,1,2,10,45,764.0,82.0,3.4,8.0,409.0,536.64,447.86
2017,1,2,11,0,772.0,77.0,3.6,8.0,421.0,511.46,425.73
2017,1,2,11,15,710.0,96.5,3.7,8.0,421.0,473.29,392.06
2017,1,2,11,30,648.0,116.0,3.8,8.0,421.0,434.71,357.97
2017,1,2,11,45,632.5,126.5,3.95,8.0,428.0,409.34,334.31
2017,1,2,12,0,617.0,137.0,4.1,8.0,435.0,382.84,309.38
2017,1,2,12,15,322.0,163.5,4.1,8.0,319.0,260.08,209.76
2017,1,2,12,30,27.0,190.0,4.1,8.0,203.0,163.85,134.37
2017,1,2,12,45,167.5,192.5,4.15,8.5,271.5,202.19,161.77
2017,1,2,13,0,308.0,195.0,4.2,9.0,340.0,223.23,172.33
2017,1,2,13,15,245.0,195.5,4.2,9.0,309.0,191.74,147.36
2017,1,2,13,30,182.0,196.0,4.2,9.0,278.0,167.79,130.2
2017,1,2,13,45,119.5,183.5,4.2,9.0,236.0,140.85,111.54
2017,1,2,14,0,57.0,171.0,4.2,9.0,194.0,124.83,106.94
2017,1,2,14,15,28.5,113.5,4.15,9.0,125.0,88.0,74.13
2017,1,2,14,30,0.0,56.0,4.1,9.0,56.0,46.35,36.62
2017,1,2,14,45,0.0,50.5,4.05,9.0,50.5,41.77,32.51
2017,1,2,15,0,0.0,45.0,4.0,9.0,45.0,37.19,28.35
2017,1,2,15,15,0.0,39.0,3.85,8.5,39.0,32.21,23.84
2017,1,2,15,30,0.0,33.0,3.7,8.0,33.0,27.23,19.28
2017,1,2,15,45,0.0,27.0,3.55,8.0,27.0,22.25,14.63
2017,1,2,16,0,0.0,21.0,3.4,8.0,21.0,17.29,9.94
2017,1,2,16,15,0.0,14.5,3.35,7.5,14.5,11.92,4.89
2017,1,2,16,30,0.0,8.0,3.3,7.0,8.0,6.57,0.0
2017,1,2,16,45,0.0,4.0,3.25,7.0,4.0,3.28,0.0
2017,1,2,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.0,5.3,8.0,7.0,5.97,0.0
2017,1,3,8,0,0.0,14.0,5.5,8.0,14.0,11.53,2.46
2017,1,3,8,15,0.0,25.0,5.6,8.0,25.0,20.63,11.65
2017,1,3,8,30,0.0,36.0,5.7,8.0,36.0,29.76,19.96
2017,1,3,8,45,0.0,48.0,5.85,8.5,48.0,40.64,29.64
2017,1,3,9,0,0.0,60.0,6.0,9.0,60.0,51.65,39.36
2017,1,3,9,15,0.0,71.5,6.15,9.0,71.5,61.95,48.44
2017,1,3,9,30,0.0,83.0,6.3,9.0,83.0,72.14,57.34
2017,1,3,9,45,0.0,92.5,6.5,9.0,92.5,80.2,64.31
2017,1,3,10,0,0.0,102.0,6.7,9.0,102.0,88.22,71.19
2017,1,3,10,15,0.0,87.0,6.8,9.0,87.0,73.19,58.09
2017,1,3,10,30,0.0,72.0,6.9,9.0,72.0,59.71,46.34
2017,1,3,10,45,1.0,111.5,7.05,9.5,112.0,95.05,76.67
2017,1,3,11,0,2.0,151.0,7.2,10.0,152.0,130.72,106.91
2017,1,3,11,15,1.0,150.5,7.35,10.0,151.0,128.51,104.89
2017,1,3,11,30,0.0,150.0,7.5,10.0,150.0,126.57,103.15
2017,1,3,11,45,0.0,98.5,7.65,10.0,98.5,81.97,65.01
2017,1,3,12,0,0.0,47.0,7.8,10.0,47.0,38.9,27.98
2017,1,3,12,15,0.0,62.0,7.95,10.0,62.0,51.39,38.74
2017,1,3,12,30,0.0,77.0,8.1,10.0,77.0,63.91,49.51
2017,1,3,12,45,0.0,101.0,8.25,10.5,101.0,83.53,66.24
2017,1,3,13,0,0.0,125.0,8.4,11.0,125.0,102.3,82.15
2017,1,3,13,15,0.0,69.5,8.55,11.0,69.5,57.64,44.01
2017,1,3,13,30,0.0,14.0,8.7,11.0,14.0,11.55,4.33
2017,1,3,13,45,0.0,12.5,8.85,11.0,12.5,10.3,3.26
2017,1,3,14,0,0.0,11.0,9.0,11.0,11.0,9.06,2.54
2017,1,3,14,15,0.0,20.5,9.15,11.0,20.5,16.9,9.65
2017,1,3,14,30,0.0,30.0,9.3,11.0,30.0,24.75,16.78
2017,1,3,14,45,0.0,27.0,9.45,11.5,27.0,22.26,14.51
2017,1,3,15,0,0.0,24.0,9.6,12.0,24.0,19.78,12.23
2017,1,3,15,15,0.0,20.5,9.7,12.0,20.5,16.88,9.6
2017,1,3,15,30,0.0,17.0,9.8,12.0,17.0,13.98,6.96
2017,1,3,15,45,0.0,14.0,9.9,12.0,14.0,11.51,4.67
2017,1,3,16,0,0.0,11.0,10.0,12.0,11.0,9.03,2.37
2017,1,3,16,15,0.0,7.5,10.0,12.0,7.5,6.15,0.0
2017,1,3,16,30,0.0,4.0,10.0,12.0,4.0,3.28,0.0
2017,1,3,16,45,0.0,2.0,10.05,12.0,2.0,1.64,0.0
2017,1,3,17,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,9.0,4.4,9.0,9.0,7.68,0.0
2017,1,4,8,0,0.0,18.0,4.4,9.0,18.0,14.85,4.77
2017,1,4,8,15,0.0,32.0,4.35,9.0,32.0,27.7,17.51
2017,1,4,8,30,0.0,46.0,4.3,9.0,46.0,41.47,29.9
2017,1,4,8,45,0.0,60.5,4.3,9.5,60.5,55.25,42.13
2017,1,4,9,0,0.0,75.0,4.3,10.0,75.0,68.62,53.86
2017,1,4,9,15,0.0,89.0,4.4,10.0,89.0,81.13,64.81
2017,1,4,9,30,0.0,103.0,4.5,10.0,103.0,93.45,75.48
2017,1,4,9,45,2.0,115.5,4.65,10.0,116.5,105.28,85.67
2017,1,4,10,0,4.0,128.0,4.8,10.0,130.0,116.97,95.64
2017,1,4,10,15,8.5,139.5,4.9,10.0,143.5,129.0,105.87
2017,1,4,10,30,13.0,151.0,5.0,10.0,157.0,140.74,115.77
2017,1,4,10,45,6.5,134.5,5.15,10.0,137.5,119.32,97.26
2017,1,4,11,0,0.0,118.0,5.3,10.0,118.0,99.74,80.35
2017,1,4,11,15,1.0,138.0,5.3,10.0,139.0,117.38,95.33
2017,1,4,11,30,2.0,158.0,5.3,10.0,160.0,134.55,109.8
2017,1,4,11,45,1.0,147.0,5.3,10.0,148.0,123.6,100.43
2017,1,4,12,0,0.0,136.0,5.3,10.0,136.0,113.21,91.58
2017,1,4,12,15,0.0,108.5,5.2,10.0,108.5,90.01,71.81
2017,1,4,12,30,0.0,81.0,5.1,10.0,81.0,67.26,52.36
2017,1,4,12,45,0.0,113.0,5.05,10.0,113.0,93.2,74.59
2017,1,4,13,0,0.0,145.0,5.0,10.0,145.0,117.88,95.62
2017,1,4,13,15,4.0,153.0,4.85,10.0,155.0,123.68,100.41
2017,1,4,13,30,8.0,161.0,4.7,10.0,165.0,128.45,104.35
2017,1,4,13,45,4.0,124.5,4.55,10.0,126.5,100.21,80.63
2017,1,4,14,0,0.0,88.0,4.4,10.0,88.0,72.29,56.96
2017,1,4,14,15,0.0,57.5,4.25,9.5,57.5,47.61,37.62
2017,1,4,14,30,0.0,27.0,4.1,9.0,27.0,22.27,14.7
2017,1,4,14,45,0.0,24.5,3.95,9.0,24.5,20.2,12.83
2017,1,4,15,0,0.0,22.0,3.8,9.0,22.0,18.12,10.95
2017,1,4,15,15,0.0,19.0,3.65,9.0,19.0,15.64,8.67
2017,1,4,15,30,0.0,16.0,3.5,9.0,16.0,13.16,6.38
2017,1,4,15,45,0.0,13.0,3.35,9.0,13.0,10.68,4.06
2017,1,4,16,0,0.0,10.0,3.2,9.0,10.0,8.21,1.74
2017,1,4,16,15,0.0,7.0,3.05,8.5,7.0,5.74,0.0
2017,1,4,16,30,0.0,4.0,2.9,8.0,4.0,3.28,0.0
2017,1,4,16,45,0.0,2.0,2.8,8.0,2.0,1.64,0.0
2017,1,4,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,1,5,7,45,208.0,12.0,4.85,5.5,28.0,141.99,0.0
2017,1,5,8,0,416.0,24.0,4.9,6.0,56.0,328.67,230.56
2017,1,5,8,15,513.0,30.5,4.95,6.0,95.5,406.77,339.12
2017,1,5,8,30,610.0,37.0,5.0,6.0,135.0,481.27,410.22
2017,1,5,8,45,667.5,42.0,5.05,6.5,176.5,526.31,451.58
2017,1,5,9,0,725.0,47.0,5.1,7.0,218.0,568.93,488.61
2017,1,5,9,15,761.5,50.0,5.1,7.0,257.0,592.11,508.67
2017,1,5,9,30,798.0,53.0,5.1,7.0,296.0,612.01,524.9
2017,1,5,9,45,818.5,56.5,5.1,7.5,330.5,618.55,528.32
2017,1,5,10,0,839.0,60.0,5.1,8.0,365.0,621.58,528.34
2017,1,5,10,15,856.0,62.0,5.05,8.0,394.0,616.97,522.6
2017,1,5,10,30,873.0,64.0,5.0,8.0,423.0,604.61,510.37
2017,1,5,10,45,880.5,66.0,4.95,8.5,445.0,587.75,493.14
2017,1,5,11,0,888.0,68.0,4.9,9.0,467.0,567.66,473.0
2017,1,5,11,15,895.5,69.0,4.9,9.0,483.0,543.31,450.05
2017,1,5,11,30,903.0,70.0,4.9,9.0,499.0,515.84,424.01
2017,1,5,11,45,903.0,71.5,4.95,9.0,506.5,482.43,392.67
2017,1,5,12,0,903.0,73.0,5.0,9.0,514.0,446.57,358.6
2017,1,5,12,15,903.5,73.0,4.9,9.0,514.5,407.19,320.68
2017,1,5,12,30,904.0,73.0,4.8,9.0,515.0,365.69,280.36
2017,1,5,12,45,905.0,71.5,4.75,9.5,509.0,321.06,236.62
2017,1,5,13,0,906.0,70.0,4.7,10.0,503.0,274.64,191.69
2017,1,5,13,15,899.5,69.0,4.6,10.0,488.5,225.66,146.67
2017,1,5,13,30,893.0,68.0,4.5,10.0,474.0,175.95,104.66
2017,1,5,13,45,878.5,68.0,4.4,10.0,451.5,125.83,70.14
2017,1,5,14,0,864.0,68.0,4.3,10.0,429.0,70.16,45.12
2017,1,5,14,15,848.0,66.0,4.15,9.5,401.0,55.89,45.11
2017,1,5,14,30,832.0,64.0,4.0,9.0,373.0,54.53,44.04
2017,1,5,14,45,805.0,62.0,3.9,9.0,339.0,53.09,42.78
2017,1,5,15,0,778.0,60.0,3.8,9.0,305.0,51.7,41.55
2017,1,5,15,15,743.0,56.5,3.65,8.5,267.0,49.04,39.19
2017,1,5,15,30,708.0,53.0,3.5,8.0,229.0,46.41,36.79
2017,1,5,15,45,653.0,48.0,3.4,8.0,188.0,42.36,32.92
2017,1,5,16,0,598.0,43.0,3.3,8.0,147.0,38.34,28.95
2017,1,5,16,15,509.0,35.5,3.25,7.5,107.0,31.87,22.66
2017,1,5,16,30,420.0,28.0,3.2,7.0,67.0,23.29,13.6
2017,1,5,16,45,210.0,14.0,3.15,7.0,33.5,11.33,0.0
2017,1,5,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,6,7,45,80.0,13.5,4.5,2.5,20.0,62.29,0.0
2017,1,6,8,0,160.0,27.0,4.6,3.0,40.0,174.27,121.91
2017,1,6,8,15,203.5,42.5,4.6,3.0,68.5,224.37,188.02
2017,1,6,8,30,247.0,58.0,4.6,3.0,97.0,270.23,232.69
2017,1,6,8,45,275.5,71.5,4.65,3.5,127.0,302.59,262.93
2017,1,6,9,0,304.0,85.0,4.7,4.0,157.0,333.84,290.94
2017,1,6,9,15,318.0,98.5,4.7,4.0,185.0,353.82,308.56
2017,1,6,9,30,332.0,112.0,4.7,4.0,213.0,372.0,323.96
2017,1,6,9,45,342.5,122.5,4.75,4.5,237.5,382.6,331.89
2017,1,6,10,0,353.0,133.0,4.8,5.0,262.0,391.33,337.87
2017,1,6,10,15,565.5,100.5,4.8,5.0,325.5,483.89,416.69
2017,1,6,10,30,778.0,68.0,4.8,5.0,389.0,558.32,477.86
2017,1,6,10,45,814.0,71.5,4.85,5.5,423.5,561.25,476.76
2017,1,6,11,0,850.0,75.0,4.9,6.0,458.0,559.54,471.7
2017,1,6,11,15,856.0,76.0,4.95,6.0,472.5,534.76,448.33
2017,1,6,11,30,862.0,77.0,5.0,6.0,487.0,507.01,422.05
2017,1,6,11,45,864.0,77.5,5.05,6.5,494.5,474.07,390.18
2017,1,6,12,0,866.0,78.0,5.1,7.0,502.0,438.65,355.66
2017,1,6,12,15,759.5,100.0,5.05,7.0,472.0,378.88,302.74
2017,1,6,12,30,653.0,122.0,5.0,7.0,442.0,325.81,256.0
2017,1,6,12,45,681.0,112.0,5.0,7.5,442.5,290.46,220.52
2017,1,6,13,0,709.0,102.0,5.0,8.0,443.0,251.62,181.89
2017,1,6,13,15,593.0,128.0,4.95,8.0,407.5,211.59,149.62
2017,1,6,13,30,477.0,154.0,4.9,8.0,372.0,177.68,125.65
2017,1,6,13,45,456.5,150.0,4.85,8.0,351.0,142.74,100.46
2017,1,6,14,0,436.0,146.0,4.8,8.0,330.0,109.56,83.54
2017,1,6,14,15,304.0,152.0,4.8,7.5,276.0,107.15,91.82
2017,1,6,14,30,172.0,158.0,4.8,7.0,222.0,112.73,97.16
2017,1,6,14,45,161.0,145.5,4.8,7.0,201.5,104.61,89.92
2017,1,6,15,0,150.0,133.0,4.8,7.0,181.0,96.28,82.44
2017,1,6,15,15,140.0,117.5,4.7,7.0,157.5,86.0,73.09
2017,1,6,15,30,130.0,102.0,4.6,7.0,134.0,75.46,63.39
2017,1,6,15,45,114.0,85.0,4.55,7.0,109.5,63.71,52.45
2017,1,6,16,0,98.0,68.0,4.5,7.0,85.0,51.69,41.12
2017,1,6,16,15,73.0,51.0,4.6,7.0,61.5,39.36,29.38
2017,1,6,16,30,48.0,34.0,4.7,7.0,38.0,26.78,16.71
2017,1,6,16,45,24.0,17.0,4.8,7.0,19.0,13.9,0.0
2017,1,6,17,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,7.55,6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.9,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.5,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.9,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.15,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,9.1,8.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,9.05,9.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,9.5,9.2,10.5,9.5,8.11,0.0
2017,1,7,8,0,0.0,19.0,9.3,11.0,19.0,15.68,5.35
2017,1,7,8,15,0.0,35.0,9.3,11.0,35.0,31.79,20.73
2017,1,7,8,30,0.0,51.0,9.3,11.0,51.0,48.01,35.19
2017,1,7,8,45,1.5,68.0,9.35,11.5,68.5,65.68,50.75
2017,1,7,9,0,3.0,85.0,9.4,12.0,86.0,82.71,65.62
2017,1,7,9,15,9.0,100.0,9.1,12.0,102.5,99.89,80.69
2017,1,7,9,30,15.0,115.0,8.8,12.0,119.0,116.8,95.37
2017,1,7,9,45,21.5,128.0,8.55,12.5,135.5,131.5,107.81
2017,1,7,10,0,28.0,141.0,8.3,13.0,152.0,156.11,128.46
2017,1,7,10,15,14.0,125.5,7.9,13.0,131.0,118.47,96.01
2017,1,7,10,30,0.0,110.0,7.5,13.0,110.0,93.77,74.6
2017,1,7,10,45,0.0,90.0,7.15,13.0,90.0,75.22,58.74
2017,1,7,11,0,0.0,70.0,6.8,13.0,70.0,58.05,44.05
2017,1,7,11,15,0.0,61.0,6.65,13.0,61.0,50.55,37.62
2017,1,7,11,30,0.0,52.0,6.5,13.0,52.0,43.06,31.2
2017,1,7,11,45,0.0,78.5,6.35,13.0,78.5,65.17,49.99
2017,1,7,12,0,0.0,105.0,6.2,13.0,105.0,87.31,68.72
2017,1,7,12,15,0.0,60.5,5.95,13.0,60.5,50.14,37.18
2017,1,7,12,30,0.0,16.0,5.7,13.0,16.0,13.21,5.66
2017,1,7,12,45,0.0,53.5,5.45,13.0,53.5,44.31,32.25
2017,1,7,13,0,0.0,91.0,5.2,13.0,91.0,75.4,58.7
2017,1,7,13,15,0.0,120.0,4.9,13.0,120.0,98.04,77.87
2017,1,7,13,30,0.0,149.0,4.6,13.0,149.0,119.05,95.61
2017,1,7,13,45,0.0,77.5,4.3,13.0,77.5,64.32,49.4
2017,1,7,14,0,0.0,6.0,4.0,13.0,6.0,4.94,0.0
2017,1,7,14,15,26.0,79.5,3.75,13.0,89.5,64.49,52.17
2017,1,7,14,30,52.0,153.0,3.5,13.0,173.0,112.18,94.46
2017,1,7,14,45,47.0,140.5,3.3,13.0,157.0,103.68,87.0
2017,1,7,15,0,42.0,128.0,3.1,13.0,141.0,94.98,79.36
2017,1,7,15,15,36.5,112.5,2.95,12.5,123.0,84.3,70.03
2017,1,7,15,30,31.0,97.0,2.8,12.0,105.0,73.4,60.34
2017,1,7,15,45,22.5,80.5,2.7,12.0,86.0,61.65,49.61
2017,1,7,16,0,14.0,64.0,2.6,12.0,67.0,50.4,39.21
2017,1,7,16,15,7.0,47.0,2.7,12.0,48.5,37.46,27.19
2017,1,7,16,30,0.0,30.0,2.8,12.0,30.0,24.36,14.55
2017,1,7,16,45,0.0,15.0,2.9,12.0,15.0,12.38,0.0
2017,1,7,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,10.05,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,11.35,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,11.6,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,11.9,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.15,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.1,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,12.05,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,12.0,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,12.0,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,12.0,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,12.0,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,12.0,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.95,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.9,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.9,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.85,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.75,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.75,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.75,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.5,11.65,14.0,2.5,2.13,0.0
2017,1,8,8,0,0.0,5.0,11.6,14.0,5.0,4.1,0.0
2017,1,8,8,15,0.0,9.0,11.35,14.0,9.0,7.39,0.41
2017,1,8,8,30,0.0,13.0,11.1,14.0,13.0,10.68,3.34
2017,1,8,8,45,0.0,17.0,10.9,14.0,17.0,13.98,6.26
2017,1,8,9,0,0.0,21.0,10.7,14.0,21.0,17.29,9.17
2017,1,8,9,15,0.0,25.5,10.4,14.0,25.5,21.01,12.41
2017,1,8,9,30,0.0,30.0,10.1,14.0,30.0,24.74,15.63
2017,1,8,9,45,0.0,33.5,9.85,14.0,33.5,27.65,18.12
2017,1,8,10,0,0.0,37.0,9.6,14.0,37.0,30.56,20.59
2017,1,8,10,15,0.0,35.0,9.4,14.0,35.0,28.9,19.14
2017,1,8,10,30,0.0,33.0,9.2,14.0,33.0,27.25,17.7
2017,1,8,10,45,0.0,36.5,9.05,14.0,36.5,30.16,20.16
2017,1,8,11,0,0.0,40.0,8.9,14.0,40.0,33.07,22.61
2017,1,8,11,15,0.0,47.0,8.85,14.0,47.0,38.89,27.54
2017,1,8,11,30,0.0,54.0,8.8,14.0,54.0,44.72,32.47
2017,1,8,11,45,0.0,65.0,8.8,14.0,65.0,53.89,40.23
2017,1,8,12,0,0.0,76.0,8.8,14.0,76.0,63.08,47.99
2017,1,8,12,15,0.0,71.5,8.6,14.0,71.5,59.32,44.8
2017,1,8,12,30,0.0,67.0,8.4,14.0,67.0,55.57,41.62
2017,1,8,12,45,0.0,60.0,8.2,14.0,60.0,49.73,36.68
2017,1,8,13,0,0.0,53.0,8.0,14.0,53.0,43.89,31.75
2017,1,8,13,15,0.0,45.0,7.85,14.0,45.0,37.24,26.12
2017,1,8,13,30,0.0,37.0,7.7,14.0,37.0,30.59,20.48
2017,1,8,13,45,0.0,41.0,7.6,14.0,41.0,33.9,23.34
2017,1,8,14,0,0.0,45.0,7.5,14.0,45.0,37.22,26.2
2017,1,8,14,15,0.0,28.0,7.45,14.0,28.0,23.11,15.03
2017,1,8,14,30,0.0,11.0,7.4,14.0,11.0,9.06,2.47
2017,1,8,14,45,0.0,10.0,7.35,14.0,10.0,8.23,1.73
2017,1,8,15,0,0.0,9.0,7.3,14.0,9.0,7.4,0.99
2017,1,8,15,15,0.0,8.0,7.25,14.0,8.0,6.57,0.25
2017,1,8,15,30,0.0,7.0,7.2,14.0,7.0,5.75,0.0
2017,1,8,15,45,0.0,5.5,7.15,14.0,5.5,4.51,0.0
2017,1,8,16,0,0.0,4.0,7.1,14.0,4.0,3.28,0.0
2017,1,8,16,15,0.0,3.0,7.0,14.0,3.0,2.46,0.0
2017,1,8,16,30,0.0,2.0,6.9,14.0,2.0,1.64,0.0
2017,1,8,16,45,0.0,1.0,6.85,14.0,1.0,0.82,0.0
2017,1,8,17,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,12.5,3.45,10.5,12.5,10.67,0.0
2017,1,9,8,0,0.0,25.0,3.5,11.0,25.0,23.35,10.96
2017,1,9,8,15,12.5,42.5,3.5,11.0,44.5,58.43,43.22
2017,1,9,8,30,25.0,60.0,3.5,11.0,64.0,86.03,68.09
2017,1,9,8,45,37.0,77.5,3.5,11.0,85.0,112.03,91.28
2017,1,9,9,0,49.0,95.0,3.5,11.0,106.0,137.15,113.45
2017,1,9,9,15,56.5,111.0,3.55,11.0,126.5,156.36,130.15
2017,1,9,9,30,64.0,127.0,3.6,11.0,147.0,175.02,146.09
2017,1,9,9,45,75.0,140.5,3.7,11.5,166.5,192.2,160.34
2017,1,9,10,0,86.0,154.0,3.8,12.0,186.0,208.8,173.81
2017,1,9,10,15,71.5,163.5,3.85,12.0,191.5,204.04,169.1
2017,1,9,10,30,57.0,173.0,3.9,12.0,197.0,199.69,164.8
2017,1,9,10,45,64.0,184.0,4.0,12.0,212.0,209.9,173.01
2017,1,9,11,0,71.0,195.0,4.1,12.0,227.0,219.32,180.46
2017,1,9,11,15,146.5,203.0,4.2,12.0,272.5,269.27,221.69
2017,1,9,11,30,222.0,211.0,4.3,12.0,318.0,304.54,249.74
2017,1,9,11,45,226.0,215.0,4.45,12.0,325.5,297.3,242.53
2017,1,9,12,0,230.0,219.0,4.6,12.0,333.0,289.01,234.4
2017,1,9,12,15,233.5,219.0,4.6,12.0,335.0,276.12,222.24
2017,1,9,12,30,237.0,219.0,4.6,12.0,337.0,262.36,209.22
2017,1,9,12,45,126.5,200.0,4.65,12.0,263.0,200.28,159.62
2017,1,9,13,0,16.0,181.0,4.7,12.0,189.0,149.62,120.74
2017,1,9,13,15,8.0,165.5,4.7,12.0,169.5,134.21,108.22
2017,1,9,13,30,0.0,150.0,4.7,12.0,150.0,119.95,96.67
2017,1,9,13,45,0.0,118.0,4.75,12.0,118.0,95.44,76.06
2017,1,9,14,0,0.0,86.0,4.8,12.0,86.0,70.92,55.3
2017,1,9,14,15,0.0,83.0,4.85,12.0,83.0,68.4,55.8
2017,1,9,14,30,0.0,80.0,4.9,12.0,80.0,65.87,53.63
2017,1,9,14,45,0.0,72.5,4.95,12.0,72.5,59.91,48.35
2017,1,9,15,0,0.0,65.0,5.0,12.0,65.0,53.87,42.98
2017,1,9,15,15,0.0,57.0,5.0,11.5,57.0,47.2,37.06
2017,1,9,15,30,0.0,49.0,5.0,11.0,49.0,40.54,31.07
2017,1,9,15,45,0.0,40.0,5.0,11.0,40.0,33.05,24.19
2017,1,9,16,0,0.0,31.0,5.0,11.0,31.0,25.58,17.28
2017,1,9,16,15,0.0,22.5,5.05,11.0,22.5,18.54,10.73
2017,1,9,16,30,0.0,14.0,5.1,11.0,14.0,11.51,4.07
2017,1,9,16,45,0.0,7.0,5.2,11.0,7.0,5.74,0.0
2017,1,9,17,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,6.95,12.0,0.5,0.43,0.0
2017,1,10,8,0,0.0,1.0,7.1,12.0,1.0,0.82,0.0
2017,1,10,8,15,0.0,2.0,7.25,12.0,2.0,1.64,0.0
2017,1,10,8,30,0.0,3.0,7.4,12.0,3.0,2.46,0.0
2017,1,10,8,45,0.0,4.0,7.6,12.0,4.0,3.28,0.0
2017,1,10,9,0,0.0,5.0,7.8,12.0,5.0,4.1,0.0
2017,1,10,9,15,0.0,6.0,8.0,12.0,6.0,4.93,0.0
2017,1,10,9,30,0.0,7.0,8.2,12.0,7.0,5.75,0.0
2017,1,10,9,45,0.0,7.5,8.4,12.5,7.5,6.17,0.0
2017,1,10,10,0,0.0,8.0,8.6,13.0,8.0,6.58,0.02
2017,1,10,10,15,0.0,25.5,8.7,13.0,25.5,21.04,12.47
2017,1,10,10,30,0.0,43.0,8.8,13.0,43.0,35.55,24.9
2017,1,10,10,45,0.0,42.5,9.0,13.0,42.5,35.14,24.51
2017,1,10,11,0,0.0,42.0,9.2,13.0,42.0,34.74,24.12
2017,1,10,11,15,0.0,65.5,9.25,13.0,65.5,54.3,40.8
2017,1,10,11,30,0.0,89.0,9.3,13.0,89.0,74.01,57.51
2017,1,10,11,45,0.0,56.5,9.4,13.0,56.5,46.81,34.34
2017,1,10,12,0,0.0,24.0,9.5,13.0,24.0,19.83,11.3
2017,1,10,12,15,0.0,19.5,9.6,13.0,19.5,16.1,8.12
2017,1,10,12,30,0.0,15.0,9.7,13.0,15.0,12.38,4.94
2017,1,10,12,45,0.0,14.5,9.85,13.0,14.5,11.97,4.58
2017,1,10,13,0,0.0,14.0,10.0,13.0,14.0,11.55,4.23
2017,1,10,13,15,0.0,26.0,10.0,13.0,26.0,21.48,12.74
2017,1,10,13,30,0.0,38.0,10.0,13.0,38.0,31.42,21.27
2017,1,10,13,45,0.0,43.0,10.0,13.0,43.0,35.56,24.84
2017,1,10,14,0,0.0,48.0,10.0,13.0,48.0,39.71,28.43
2017,1,10,14,15,0.0,35.0,10.0,13.0,35.0,28.91,20.29
2017,1,10,14,30,0.0,22.0,10.0,13.0,22.0,18.14,10.66
2017,1,10,14,45,0.0,20.0,10.05,13.0,20.0,16.48,9.18
2017,1,10,15,0,0.0,18.0,10.1,13.0,18.0,14.82,7.7
2017,1,10,15,15,0.0,15.5,10.05,13.0,15.5,12.75,5.84
2017,1,10,15,30,0.0,13.0,10.0,13.0,13.0,10.69,3.96
2017,1,10,15,45,0.0,10.5,10.0,13.0,10.5,8.63,2.08
2017,1,10,16,0,0.0,8.0,10.0,13.0,8.0,6.57,0.19
2017,1,10,16,15,0.0,6.0,9.95,13.0,6.0,4.92,0.0
2017,1,10,16,30,0.0,4.0,9.9,13.0,4.0,3.28,0.0
2017,1,10,16,45,0.0,2.0,9.85,13.0,2.0,1.64,0.0
2017,1,10,17,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,11,7,45,152.0,14.5,5.1,9.0,26.5,109.85,0.0
2017,1,11,8,0,304.0,29.0,5.0,9.0,53.0,275.05,196.89
2017,1,11,8,15,408.0,37.5,5.0,9.0,91.5,357.84,296.36
2017,1,11,8,30,512.0,46.0,5.0,9.0,130.0,439.13,371.31
2017,1,11,8,45,574.5,51.5,5.0,9.5,171.0,488.01,415.13
2017,1,11,9,0,637.0,57.0,5.0,10.0,212.0,534.85,455.15
2017,1,11,9,15,678.0,61.5,4.95,10.0,250.5,563.25,479.06
2017,1,11,9,30,719.0,66.0,4.9,10.0,289.0,584.58,496.25
2017,1,11,9,45,362.0,99.0,4.85,10.0,211.0,372.93,317.84
2017,1,11,10,0,5.0,132.0,4.8,10.0,133.0,121.53,99.28
2017,1,11,10,15,416.5,102.0,4.75,10.0,276.5,391.3,333.14
2017,1,11,10,30,828.0,72.0,4.7,10.0,420.0,603.41,506.04
2017,1,11,10,45,797.5,77.0,4.7,10.0,427.0,568.22,474.41
2017,1,11,11,0,767.0,82.0,4.7,10.0,434.0,531.7,442.56
2017,1,11,11,15,759.0,87.5,4.65,10.0,446.0,506.69,419.51
2017,1,11,11,30,751.0,93.0,4.6,10.0,458.0,479.59,394.37
2017,1,11,11,45,628.0,130.5,4.55,10.0,439.5,427.14,348.7
2017,1,11,12,0,505.0,168.0,4.5,10.0,421.0,374.44,303.47
2017,1,11,12,15,611.5,137.5,4.4,10.0,444.5,366.68,292.42
2017,1,11,12,30,718.0,107.0,4.3,10.0,468.0,344.67,267.9
2017,1,11,12,45,673.0,118.0,4.2,10.0,453.0,303.38,230.06
2017,1,11,13,0,628.0,129.0,4.1,10.0,438.0,264.36,194.73
2017,1,11,13,15,344.5,164.0,4.0,10.0,333.0,196.64,146.81
2017,1,11,13,30,61.0,199.0,3.9,10.0,228.0,160.51,128.64
2017,1,11,13,45,240.5,177.5,3.8,10.0,283.0,150.59,113.47
2017,1,11,14,0,420.0,156.0,3.7,10.0,338.0,122.48,90.48
2017,1,11,14,15,309.0,159.5,3.55,10.0,289.5,111.69,94.84
2017,1,11,14,30,198.0,163.0,3.4,10.0,241.0,116.3,99.08
2017,1,11,14,45,190.0,150.5,3.3,10.0,220.0,108.25,92.03
2017,1,11,15,0,182.0,138.0,3.2,10.0,199.0,99.98,84.74
2017,1,11,15,15,174.5,122.5,3.0,9.5,175.0,89.76,75.76
2017,1,11,15,30,167.0,107.0,2.8,9.0,151.0,79.27,66.39
2017,1,11,15,45,153.0,90.5,2.6,9.0,126.0,67.87,55.91
2017,1,11,16,0,139.0,74.0,2.4,9.0,101.0,55.16,44.11
2017,1,11,16,15,118.0,56.5,2.3,9.0,75.5,42.81,32.51
2017,1,11,16,30,97.0,39.0,2.2,9.0,50.0,30.12,20.3
2017,1,11,16,45,48.5,24.0,2.1,9.0,29.5,19.21,5.64
2017,1,11,17,0,0.0,9.0,2.0,9.0,9.0,7.68,0.0
2017,1,11,17,15,0.0,4.5,2.0,9.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
