Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,12,7,45,10.0,14.0,3.9,6.5,15.0,18.38,0.0
2017,1,12,8,0,20.0,28.0,3.9,7.0,30.0,46.93,29.46
2017,1,12,8,15,42.0,45.0,3.9,7.0,51.5,82.35,64.91
2017,1,12,8,30,64.0,62.0,3.9,7.0,73.0,127.29,105.47
2017,1,12,8,45,79.5,79.0,3.9,7.0,96.5,155.2,130.9
2017,1,12,9,0,95.0,96.0,3.9,7.0,120.0,182.2,155.07
2017,1,12,9,15,101.0,112.5,3.85,7.0,141.5,201.11,171.58
2017,1,12,9,30,107.0,129.0,3.8,7.0,163.0,219.12,186.95
2017,1,12,9,45,114.0,143.5,3.8,7.5,183.0,234.34,199.32
2017,1,12,10,0,121.0,158.0,3.8,8.0,203.0,248.69,210.68
2017,1,12,10,15,250.0,157.5,3.8,8.0,260.0,334.68,284.12
2017,1,12,10,30,379.0,157.0,3.8,8.0,317.0,415.28,350.67
2017,1,12,10,45,470.5,147.0,3.85,8.5,356.5,445.27,373.68
2017,1,12,11,0,562.0,137.0,3.9,9.0,396.0,469.31,391.15
2017,1,12,11,15,569.0,140.0,3.9,9.0,409.5,454.35,376.71
2017,1,12,11,30,576.0,143.0,3.9,9.0,423.0,437.09,360.25
2017,1,12,11,45,746.0,103.0,3.95,9.0,473.0,458.21,373.87
2017,1,12,12,0,916.0,63.0,4.0,9.0,523.0,460.11,369.81
2017,1,12,12,15,916.5,63.5,4.0,9.0,525.0,421.16,332.75
2017,1,12,12,30,917.0,64.0,4.0,9.0,527.0,379.99,293.23
2017,1,12,12,45,909.0,66.0,4.05,9.0,520.0,335.55,250.67
2017,1,12,13,0,901.0,68.0,4.1,9.0,513.0,289.9,206.98
2017,1,12,13,15,895.0,67.5,4.1,9.0,499.5,241.61,161.8
2017,1,12,13,30,889.0,67.0,4.1,9.0,486.0,192.5,118.53
2017,1,12,13,45,878.5,66.0,4.15,9.0,465.0,141.92,80.09
2017,1,12,14,0,868.0,65.0,4.2,9.0,444.0,91.42,53.21
2017,1,12,14,15,853.0,63.5,4.2,9.0,416.5,60.18,49.0
2017,1,12,14,30,838.0,62.0,4.2,9.0,389.0,52.79,42.41
2017,1,12,14,45,815.5,59.5,4.25,9.0,356.0,50.95,40.81
2017,1,12,15,0,793.0,57.0,4.3,9.0,323.0,49.12,39.19
2017,1,12,15,15,761.0,54.0,4.2,9.0,285.0,46.82,37.11
2017,1,12,15,30,729.0,51.0,4.1,9.0,247.0,44.53,34.99
2017,1,12,15,45,679.0,47.0,4.1,9.0,206.5,41.29,31.93
2017,1,12,16,0,629.0,43.0,4.1,9.0,166.0,38.1,28.8
2017,1,12,16,15,550.0,37.0,4.1,8.5,125.0,33.0,23.87
2017,1,12,16,30,471.0,31.0,4.1,8.0,84.0,27.95,18.62
2017,1,12,16,45,235.5,24.0,4.1,8.0,50.5,19.81,7.09
2017,1,12,17,0,0.0,17.0,4.1,8.0,17.0,14.51,0.0
2017,1,12,17,15,0.0,8.5,4.05,8.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,13,7,45,226.5,11.5,2.95,5.5,30.0,155.83,0.0
2017,1,13,8,0,453.0,23.0,2.9,6.0,60.0,361.13,265.2
2017,1,13,8,15,544.0,29.0,2.8,6.5,100.5,433.64,359.25
2017,1,13,8,30,635.0,35.0,2.7,7.0,141.0,505.24,424.23
2017,1,13,8,45,689.0,39.5,2.65,7.5,183.0,548.5,462.18
2017,1,13,9,0,743.0,44.0,2.6,8.0,225.0,589.49,496.06
2017,1,13,9,15,777.5,46.5,2.55,8.0,264.5,611.66,514.26
2017,1,13,9,30,812.0,49.0,2.5,8.0,304.0,624.71,524.4
2017,1,13,9,45,835.0,51.5,2.45,8.5,339.5,632.79,529.15
2017,1,13,10,0,858.0,54.0,2.4,9.0,375.0,637.45,530.11
2017,1,13,10,15,874.5,55.5,2.4,9.5,404.5,633.06,523.92
2017,1,13,10,30,891.0,57.0,2.4,10.0,434.0,625.12,514.73
2017,1,13,10,45,900.5,58.5,2.4,10.5,457.5,609.33,499.2
2017,1,13,11,0,910.0,60.0,2.4,11.0,481.0,590.15,480.78
2017,1,13,11,15,917.0,60.5,2.45,11.0,497.5,565.13,458.55
2017,1,13,11,30,924.0,61.0,2.5,11.0,514.0,536.95,433.29
2017,1,13,11,45,927.0,62.0,2.55,11.5,523.0,504.3,403.11
2017,1,13,12,0,930.0,63.0,2.6,12.0,532.0,468.88,370.07
2017,1,13,12,15,930.0,63.0,2.6,12.0,533.5,428.7,333.08
2017,1,13,12,30,930.0,63.0,2.6,12.0,535.0,386.33,293.48
2017,1,13,12,45,927.0,63.0,2.65,12.0,528.5,341.03,250.94
2017,1,13,13,0,924.0,63.0,2.7,12.0,522.0,294.15,206.8
2017,1,13,13,15,918.0,62.5,2.6,12.0,508.5,244.85,161.33
2017,1,13,13,30,912.0,62.0,2.5,12.0,495.0,194.69,117.62
2017,1,13,13,45,901.5,61.5,2.45,12.0,474.0,143.42,78.85
2017,1,13,14,0,891.0,61.0,2.4,12.0,453.0,92.16,51.33
2017,1,13,14,15,876.5,59.5,2.3,12.0,425.5,57.65,46.15
2017,1,13,14,30,862.0,58.0,2.2,12.0,398.0,56.14,44.9
2017,1,13,14,45,839.0,56.5,2.1,12.0,364.0,54.48,43.48
2017,1,13,15,0,816.0,55.0,2.0,12.0,330.0,47.73,37.48
2017,1,13,15,15,785.0,52.0,2.1,11.5,292.0,45.37,35.45
2017,1,13,15,30,754.0,49.0,2.2,11.0,254.0,43.02,33.37
2017,1,13,15,45,705.0,45.5,2.35,11.0,213.0,40.14,30.66
2017,1,13,16,0,656.0,42.0,2.5,11.0,172.0,37.31,27.9
2017,1,13,16,15,580.0,36.0,2.65,10.5,130.5,32.17,22.98
2017,1,13,16,30,504.0,30.0,2.8,10.0,89.0,27.05,17.78
2017,1,13,16,45,361.5,21.5,3.0,10.0,54.0,19.39,7.58
2017,1,13,17,0,219.0,13.0,3.2,10.0,19.0,11.1,0.0
2017,1,13,17,15,109.5,6.5,3.3,9.5,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,7,45,182.5,13.5,1.0,7.5,28.5,158.48,0.0
2017,1,14,8,0,365.0,27.0,1.0,8.0,57.0,317.76,231.32
2017,1,14,8,15,462.0,35.0,0.95,8.0,97.0,394.11,321.13
2017,1,14,8,30,559.0,43.0,0.9,8.0,137.0,471.03,388.72
2017,1,14,8,45,616.5,48.5,0.9,8.5,178.0,510.83,422.81
2017,1,14,9,0,674.0,54.0,0.9,9.0,219.0,555.87,458.79
2017,1,14,9,15,712.0,58.0,0.9,9.0,258.5,582.93,480.09
2017,1,14,9,30,750.0,62.0,0.9,9.0,298.0,606.74,497.84
2017,1,14,9,45,775.5,65.0,0.95,9.5,333.5,617.47,504.47
2017,1,14,10,0,801.0,68.0,1.0,10.0,369.0,624.65,508.03
2017,1,14,10,15,819.0,70.0,1.0,10.0,398.5,622.13,504.39
2017,1,14,10,30,837.0,72.0,1.0,10.0,428.0,616.01,497.84
2017,1,14,10,45,849.5,73.5,1.0,10.5,452.0,602.35,484.49
2017,1,14,11,0,862.0,75.0,1.0,11.0,476.0,585.21,468.3
2017,1,14,11,15,869.5,76.0,1.05,11.0,492.5,561.34,447.96
2017,1,14,11,30,877.0,77.0,1.1,11.0,509.0,534.33,424.68
2017,1,14,11,45,880.5,78.0,1.15,11.5,518.0,502.35,396.2
2017,1,14,12,0,884.0,79.0,1.2,12.0,527.0,467.66,364.93
2017,1,14,12,15,884.5,79.0,1.3,12.0,528.5,428.26,330.06
2017,1,14,12,30,885.0,79.0,1.4,12.0,530.0,386.72,292.46
2017,1,14,12,45,887.5,77.0,1.55,12.0,524.5,344.19,253.19
2017,1,14,13,0,890.0,75.0,1.7,12.0,519.0,298.48,210.76
2017,1,14,13,15,883.5,74.0,1.8,12.0,505.5,249.96,166.61
2017,1,14,13,30,877.0,73.0,1.9,12.0,492.0,200.69,123.91
2017,1,14,13,45,865.5,72.0,2.0,12.0,471.0,145.0,81.13
2017,1,14,14,0,854.0,71.0,2.1,12.0,450.0,94.21,52.76
2017,1,14,14,15,838.5,69.5,2.15,12.0,422.5,58.03,46.48
2017,1,14,14,30,823.0,68.0,2.2,12.0,395.0,57.12,45.77
2017,1,14,14,45,799.0,65.5,2.3,12.0,361.5,55.37,44.27
2017,1,14,15,0,775.0,63.0,2.4,12.0,328.0,53.65,42.78
2017,1,14,15,15,742.5,60.0,2.45,11.5,290.0,51.47,40.93
2017,1,14,15,30,710.0,57.0,2.5,11.0,252.0,49.33,39.06
2017,1,14,15,45,658.5,52.5,2.65,11.0,211.0,45.8,35.77
2017,1,14,16,0,607.0,48.0,2.8,11.0,170.0,38.86,29.3
2017,1,14,16,15,528.5,41.0,3.0,10.5,129.0,33.45,24.15
2017,1,14,16,30,450.0,34.0,3.2,10.0,88.0,28.04,18.73
2017,1,14,16,45,225.0,26.5,3.45,9.5,53.5,21.87,10.08
2017,1,14,17,0,0.0,19.0,3.7,9.0,19.0,16.22,0.0
2017,1,14,17,15,0.0,9.5,3.8,9.0,9.5,8.11,0.0
2017,1,14,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,15,7,45,177.5,13.5,3.1,5.5,28.5,156.02,0.0
2017,1,15,8,0,355.0,27.0,3.2,6.0,57.0,312.49,233.82
2017,1,15,8,15,450.5,35.5,3.2,6.0,96.5,388.0,323.95
2017,1,15,8,30,546.0,44.0,3.2,6.0,136.0,464.73,394.38
2017,1,15,8,45,610.0,48.5,3.25,6.5,178.0,513.99,438.11
2017,1,15,9,0,674.0,53.0,3.3,7.0,220.0,556.51,474.05
2017,1,15,9,15,712.0,57.0,3.25,7.5,259.0,583.66,495.71
2017,1,15,9,30,750.0,61.0,3.2,8.0,298.0,607.61,513.68
2017,1,15,9,45,786.0,61.0,3.15,8.5,335.0,621.94,523.1
2017,1,15,10,0,822.0,61.0,3.1,9.0,372.0,632.47,528.95
2017,1,15,10,15,840.0,63.0,3.0,9.0,402.0,629.81,524.67
2017,1,15,10,30,858.0,65.0,2.9,9.0,432.0,619.04,513.92
2017,1,15,10,45,871.0,66.0,2.8,9.5,456.0,605.42,499.69
2017,1,15,11,0,884.0,67.0,2.7,10.0,480.0,588.36,482.49
2017,1,15,11,15,530.0,144.5,2.5,10.0,395.0,442.94,363.24
2017,1,15,11,30,176.0,222.0,2.3,10.0,310.0,295.62,242.08
2017,1,15,11,45,176.5,226.5,2.1,10.5,315.5,288.64,235.3
2017,1,15,12,0,177.0,231.0,1.9,11.0,321.0,280.97,227.35
2017,1,15,12,15,544.5,150.0,1.7,11.0,429.0,354.91,280.67
2017,1,15,12,30,912.0,69.0,1.5,11.0,537.0,391.24,297.68
2017,1,15,12,45,910.5,69.0,1.35,11.0,531.5,347.01,255.67
2017,1,15,13,0,909.0,69.0,1.2,11.0,526.0,301.09,212.51
2017,1,15,13,15,903.5,68.0,1.15,11.0,512.5,251.98,167.61
2017,1,15,13,30,898.0,67.0,1.1,11.0,499.0,201.99,124.05
2017,1,15,13,45,887.5,66.5,1.1,11.0,478.0,151.18,85.07
2017,1,15,14,0,877.0,66.0,1.1,11.0,457.0,100.38,56.35
2017,1,15,14,15,862.0,64.0,1.05,11.0,429.5,60.73,49.05
2017,1,15,14,30,847.0,62.0,1.0,11.0,402.0,58.9,47.55
2017,1,15,14,45,825.5,60.0,1.0,11.0,368.5,51.33,40.83
2017,1,15,15,0,804.0,58.0,1.0,11.0,335.0,49.9,39.61
2017,1,15,15,15,772.5,55.0,1.05,10.5,297.0,47.61,37.64
2017,1,15,15,30,741.0,52.0,1.1,10.0,259.0,45.32,35.64
2017,1,15,15,45,694.5,48.0,1.15,10.0,217.5,42.11,32.63
2017,1,15,16,0,648.0,44.0,1.2,10.0,176.0,38.93,29.55
2017,1,15,16,15,573.5,38.0,1.25,9.5,134.5,33.84,24.69
2017,1,15,16,30,499.0,32.0,1.3,9.0,93.0,28.79,19.59
2017,1,15,16,45,366.0,23.0,1.4,9.0,57.5,20.71,9.92
2017,1,15,17,0,233.0,14.0,1.5,9.0,22.0,11.95,0.0
2017,1,15,17,15,116.5,7.0,1.55,9.0,11.0,5.97,0.0
2017,1,15,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,7,45,223.5,12.5,2.95,6.5,31.5,181.61,0.0
2017,1,16,8,0,447.0,25.0,2.9,7.0,63.0,362.53,272.72
2017,1,16,8,15,537.5,31.5,2.85,7.0,104.5,435.65,361.5
2017,1,16,8,30,628.0,38.0,2.8,7.0,146.0,508.49,427.72
2017,1,16,8,45,679.5,43.0,2.8,7.5,188.0,551.37,465.34
2017,1,16,9,0,731.0,48.0,2.8,8.0,230.0,591.88,498.91
2017,1,16,9,15,765.0,51.0,2.75,8.0,269.5,614.9,517.72
2017,1,16,9,30,799.0,54.0,2.7,8.0,309.0,634.71,533.11
2017,1,16,9,45,820.5,57.0,2.65,8.5,344.0,642.55,537.48
2017,1,16,10,0,842.0,60.0,2.6,9.0,379.0,646.87,538.15
2017,1,16,10,15,857.5,61.5,2.5,9.0,409.0,636.77,528.19
2017,1,16,10,30,873.0,63.0,2.4,9.0,439.0,628.62,519.37
2017,1,16,10,45,881.0,65.0,2.35,9.5,462.0,612.93,503.7
2017,1,16,11,0,889.0,67.0,2.3,10.0,485.0,593.92,485.26
2017,1,16,11,15,895.5,68.0,2.2,10.0,501.0,569.73,463.15
2017,1,16,11,30,902.0,69.0,2.1,10.0,517.0,542.43,438.2
2017,1,16,11,45,904.5,69.5,2.05,10.5,526.0,509.65,407.9
2017,1,16,12,0,907.0,70.0,2.0,11.0,535.0,474.23,374.96
2017,1,16,12,15,907.0,70.0,1.9,11.0,536.5,434.8,338.72
2017,1,16,12,30,907.0,70.0,1.8,11.0,538.0,393.23,299.99
2017,1,16,12,45,895.5,72.5,1.75,11.5,530.0,348.29,257.81
2017,1,16,13,0,884.0,75.0,1.7,12.0,522.0,302.44,214.79
2017,1,16,13,15,877.5,74.0,1.6,12.0,508.5,254.14,170.53
2017,1,16,13,30,871.0,73.0,1.5,12.0,495.0,205.1,127.64
2017,1,16,13,45,863.0,71.5,1.4,12.0,474.5,149.58,84.16
2017,1,16,14,0,855.0,70.0,1.3,12.0,454.0,98.62,54.15
2017,1,16,14,15,840.0,68.0,1.25,12.0,427.0,56.82,45.37
2017,1,16,14,30,825.0,66.0,1.2,12.0,400.0,55.5,44.32
2017,1,16,14,45,805.5,63.5,1.15,12.0,367.0,53.77,42.85
2017,1,16,15,0,786.0,61.0,1.1,12.0,334.0,52.05,41.36
2017,1,16,15,15,755.5,57.5,1.1,11.5,296.5,49.43,39.12
2017,1,16,15,30,725.0,54.0,1.1,11.0,259.0,46.81,36.83
2017,1,16,15,45,681.0,49.5,1.1,11.0,218.0,43.24,33.53
2017,1,16,16,0,637.0,45.0,1.1,11.0,177.0,39.69,30.13
2017,1,16,16,15,563.5,39.0,1.05,10.5,136.0,34.64,25.33
2017,1,16,16,30,490.0,33.0,1.0,10.0,95.0,29.62,20.32
2017,1,16,16,45,245.0,28.5,0.95,10.0,59.5,23.53,12.54
2017,1,16,17,0,0.0,24.0,0.9,10.0,24.0,20.49,0.0
2017,1,16,17,15,0.0,12.0,0.7,10.0,12.0,10.24,0.0
2017,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,17,7,45,123.0,15.0,3.15,4.5,25.5,120.27,0.0
2017,1,17,8,0,246.0,30.0,3.0,5.0,51.0,244.04,186.27
2017,1,17,8,15,306.5,43.0,2.95,5.0,85.0,298.69,251.17
2017,1,17,8,30,367.0,56.0,2.9,5.0,119.0,355.29,304.08
2017,1,17,8,45,411.5,66.0,2.9,5.5,154.5,396.09,340.72
2017,1,17,9,0,456.0,76.0,2.9,6.0,190.0,435.82,374.76
2017,1,17,9,15,480.5,85.5,3.05,6.0,223.5,459.23,394.8
2017,1,17,9,30,505.0,95.0,3.2,6.0,257.0,480.5,412.3
2017,1,17,9,45,504.5,105.5,3.35,6.5,282.5,483.46,413.22
2017,1,17,10,0,504.0,116.0,3.5,7.0,308.0,484.17,412.04
2017,1,17,10,15,496.5,128.5,3.6,7.0,330.0,480.24,407.4
2017,1,17,10,30,489.0,141.0,3.7,7.0,352.0,474.17,400.88
2017,1,17,10,45,465.5,155.0,3.8,7.5,365.0,457.87,385.08
2017,1,17,11,0,442.0,169.0,3.9,8.0,378.0,440.36,368.34
2017,1,17,11,15,555.0,144.5,3.85,8.0,416.0,460.19,383.31
2017,1,17,11,30,668.0,120.0,3.8,8.0,454.0,477.55,394.87
2017,1,17,11,45,755.0,107.5,3.8,8.0,491.5,478.77,392.29
2017,1,17,12,0,842.0,95.0,3.8,8.0,529.0,472.82,382.73
2017,1,17,12,15,656.0,140.0,3.65,8.0,479.0,398.76,320.05
2017,1,17,12,30,470.0,185.0,3.5,8.0,429.0,331.98,264.81
2017,1,17,12,45,523.0,168.0,3.4,8.0,436.5,307.43,240.0
2017,1,17,13,0,576.0,151.0,3.3,8.0,444.0,277.58,209.78
2017,1,17,13,15,494.0,167.0,3.2,8.0,414.0,238.01,176.52
2017,1,17,13,30,412.0,183.0,3.1,8.0,384.0,204.85,150.64
2017,1,17,13,45,371.0,182.0,3.05,8.0,357.5,173.88,127.34
2017,1,17,14,0,330.0,181.0,3.0,8.0,331.0,145.27,109.61
2017,1,17,14,15,338.5,168.0,2.9,8.0,313.5,117.04,100.14
2017,1,17,14,30,347.0,155.0,2.8,8.0,296.0,109.45,93.55
2017,1,17,14,45,325.0,147.0,2.75,8.0,271.0,104.38,89.15
2017,1,17,15,0,303.0,139.0,2.7,8.0,246.0,99.21,84.63
2017,1,17,15,15,290.0,124.5,2.65,7.5,218.0,89.96,76.51
2017,1,17,15,30,277.0,110.0,2.6,7.0,190.0,80.47,68.04
2017,1,17,15,45,254.5,95.0,2.55,7.0,159.5,70.33,58.71
2017,1,17,16,0,232.0,80.0,2.5,7.0,129.0,59.93,48.99
2017,1,17,16,15,198.5,63.5,2.55,7.0,99.0,48.2,37.92
2017,1,17,16,30,165.0,47.0,2.6,7.0,69.0,36.2,26.43
2017,1,17,16,45,82.5,32.0,2.7,7.0,43.0,24.85,14.22
2017,1,17,17,0,0.0,17.0,2.8,7.0,17.0,13.8,0.0
2017,1,17,17,15,0.0,8.5,2.85,7.0,8.5,7.26,0.0
2017,1,17,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,4.0,7.0,9.5,4.0,3.28,0.0
2017,1,18,8,0,0.0,8.0,7.2,10.0,8.0,6.56,0.0
2017,1,18,8,15,0.0,13.5,7.5,10.0,13.5,11.1,3.69
2017,1,18,8,30,0.0,19.0,7.8,10.0,19.0,15.64,7.78
2017,1,18,8,45,0.0,25.0,8.15,10.0,25.0,20.6,12.2
2017,1,18,9,0,0.0,31.0,8.5,10.0,31.0,25.57,16.61
2017,1,18,9,15,0.0,36.5,8.75,10.0,36.5,30.13,20.63
2017,1,18,9,30,0.0,42.0,9.0,10.0,42.0,34.7,24.61
2017,1,18,9,45,0.0,47.0,9.3,10.5,47.0,38.86,28.14
2017,1,18,10,0,0.0,52.0,9.6,11.0,52.0,43.02,31.64
2017,1,18,10,15,0.0,30.0,9.65,11.0,30.0,24.77,15.8
2017,1,18,10,30,0.0,8.0,9.7,11.0,8.0,6.59,0.04
2017,1,18,10,45,0.0,28.0,9.8,11.5,28.0,23.13,14.29
2017,1,18,11,0,0.0,48.0,9.9,12.0,48.0,39.73,28.47
2017,1,18,11,15,0.0,53.5,10.1,12.0,53.5,44.31,32.36
2017,1,18,11,30,0.0,59.0,10.3,12.0,59.0,48.9,36.24
2017,1,18,11,45,0.0,34.5,10.55,12.0,34.5,28.54,18.8
2017,1,18,12,0,0.0,10.0,10.8,12.0,10.0,8.25,1.42
2017,1,18,12,15,0.0,30.5,10.85,12.0,30.5,25.22,15.95
2017,1,18,12,30,0.0,51.0,10.9,12.0,51.0,42.25,30.51
2017,1,18,12,45,0.0,68.5,11.0,12.0,68.5,56.83,42.95
2017,1,18,13,0,0.0,86.0,11.1,12.0,86.0,71.45,55.43
2017,1,18,13,15,0.0,52.5,10.95,12.0,52.5,43.49,31.61
2017,1,18,13,30,0.0,19.0,10.8,12.0,19.0,15.69,7.82
2017,1,18,13,45,0.0,16.0,10.7,12.0,16.0,13.2,5.7
2017,1,18,14,0,0.0,13.0,10.6,12.0,13.0,10.72,3.57
2017,1,18,14,15,0.0,11.5,10.5,12.0,11.5,9.48,2.87
2017,1,18,14,30,0.0,10.0,10.4,12.0,10.0,8.24,1.76
2017,1,18,14,45,0.0,8.0,10.35,12.0,8.0,6.59,0.28
2017,1,18,15,0,0.0,6.0,10.3,12.0,6.0,4.94,0.0
2017,1,18,15,15,0.0,5.0,10.05,12.0,5.0,4.11,0.0
2017,1,18,15,30,0.0,4.0,9.8,12.0,4.0,3.29,0.0
2017,1,18,15,45,0.0,3.5,9.6,12.0,3.5,2.87,0.0
2017,1,18,16,0,0.0,3.0,9.4,12.0,3.0,2.46,0.0
2017,1,18,16,15,0.0,2.0,8.95,12.0,2.0,1.64,0.0
2017,1,18,16,30,0.0,1.0,8.5,12.0,1.0,0.82,0.0
2017,1,18,16,45,0.0,0.5,8.05,12.0,0.5,0.41,0.0
2017,1,18,17,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,19,7,45,34.0,20.5,5.4,10.0,23.5,55.26,0.0
2017,1,19,8,0,68.0,41.0,5.4,10.0,47.0,119.72,88.62
2017,1,19,8,15,144.0,60.5,5.3,10.0,82.5,205.01,168.9
2017,1,19,8,30,220.0,80.0,5.2,10.0,118.0,278.39,234.93
2017,1,19,8,45,290.0,92.5,5.15,10.5,157.0,336.36,286.22
2017,1,19,9,0,360.0,105.0,5.1,11.0,196.0,407.05,346.22
2017,1,19,9,15,298.0,124.5,5.05,11.0,208.5,369.34,314.06
2017,1,19,9,30,236.0,144.0,5.0,11.0,221.0,342.39,290.17
2017,1,19,9,45,328.0,138.5,4.95,11.0,258.5,389.55,330.51
2017,1,19,10,0,420.0,133.0,4.9,11.0,296.0,449.86,380.13
2017,1,19,10,15,587.0,113.5,4.85,11.0,360.0,532.99,448.0
2017,1,19,10,30,754.0,94.0,4.8,11.0,424.0,602.62,503.01
2017,1,19,10,45,781.0,92.0,4.75,11.0,450.0,593.4,493.27
2017,1,19,11,0,808.0,90.0,4.7,11.0,476.0,582.98,482.53
2017,1,19,11,15,817.0,91.0,4.6,11.0,493.0,561.47,462.36
2017,1,19,11,30,826.0,92.0,4.5,11.0,510.0,536.81,439.33
2017,1,19,11,45,836.0,90.5,4.45,11.0,520.5,507.11,411.95
2017,1,19,12,0,846.0,89.0,4.4,11.0,531.0,474.41,381.51
2017,1,19,12,15,847.0,89.5,4.35,11.0,533.0,436.99,346.6
2017,1,19,12,30,848.0,90.0,4.3,11.0,535.0,397.41,309.21
2017,1,19,12,45,847.5,89.0,4.3,11.0,529.5,354.03,268.16
2017,1,19,13,0,847.0,88.0,4.3,11.0,524.0,309.04,225.38
2017,1,19,13,15,840.5,87.0,4.2,11.0,511.0,261.27,180.74
2017,1,19,13,30,834.0,86.0,4.1,11.0,498.0,212.86,137.27
2017,1,19,13,45,822.0,85.0,4.1,11.0,477.5,163.37,97.33
2017,1,19,14,0,810.0,84.0,4.1,11.0,457.0,114.25,66.17
2017,1,19,14,15,530.5,128.0,4.05,11.0,366.5,89.31,74.5
2017,1,19,14,30,251.0,172.0,4.0,11.0,276.0,118.43,100.51
2017,1,19,14,45,305.0,151.0,3.95,11.0,267.0,106.58,90.12
2017,1,19,15,0,359.0,130.0,3.9,11.0,258.0,91.11,76.47
2017,1,19,15,15,335.0,120.0,3.85,10.5,229.5,87.6,73.55
2017,1,19,15,30,311.0,110.0,3.8,10.0,201.0,80.82,67.61
2017,1,19,15,45,286.0,95.5,3.75,10.0,169.5,70.96,58.64
2017,1,19,16,0,261.0,81.0,3.7,10.0,138.0,60.86,49.31
2017,1,19,16,15,225.5,65.0,3.65,10.0,106.5,49.45,38.66
2017,1,19,16,30,190.0,49.0,3.6,10.0,75.0,37.15,27.08
2017,1,19,16,45,95.0,35.0,3.6,10.0,48.0,27.09,16.56
2017,1,19,17,0,0.0,21.0,3.6,10.0,21.0,16.78,0.0
2017,1,19,17,15,0.0,10.5,3.65,10.0,10.5,8.96,0.0
2017,1,19,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,10.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.15,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,1.0,6.2,10.0,1.0,0.82,0.0
2017,1,20,8,0,0.0,2.0,6.0,10.0,2.0,1.64,0.0
2017,1,20,8,15,0.0,4.0,6.1,10.0,4.0,3.28,0.0
2017,1,20,8,30,0.0,6.0,6.2,10.0,6.0,4.92,0.0
2017,1,20,8,45,0.0,8.0,6.3,10.0,8.0,6.57,0.05
2017,1,20,9,0,0.0,10.0,6.4,10.0,10.0,8.22,1.51
2017,1,20,9,15,0.0,12.0,6.6,10.0,12.0,9.87,2.96
2017,1,20,9,30,0.0,14.0,6.8,10.0,14.0,11.52,4.41
2017,1,20,9,45,0.0,16.0,7.05,10.5,16.0,13.18,5.82
2017,1,20,10,0,0.0,18.0,7.3,11.0,18.0,14.84,7.23
2017,1,20,10,15,201.5,90.5,7.45,10.5,179.0,233.52,199.34
2017,1,20,10,30,403.0,163.0,7.6,10.0,340.0,446.85,379.4
2017,1,20,10,45,373.5,178.5,7.75,10.0,350.0,417.98,353.41
2017,1,20,11,0,344.0,194.0,7.9,10.0,360.0,401.22,337.73
2017,1,20,11,15,529.0,162.0,7.95,10.0,427.0,468.31,392.96
2017,1,20,11,30,714.0,130.0,8.0,10.0,494.0,518.14,431.83
2017,1,20,11,45,368.0,166.0,8.1,10.0,353.5,345.78,287.0
2017,1,20,12,0,22.0,202.0,8.2,10.0,213.0,179.11,146.98
2017,1,20,12,15,47.5,217.5,8.15,10.0,242.5,203.18,166.92
2017,1,20,12,30,73.0,233.0,8.1,10.0,272.0,219.73,179.98
2017,1,20,12,45,255.0,214.0,8.1,10.0,347.0,260.27,208.92
2017,1,20,13,0,437.0,195.0,8.1,10.0,422.0,279.22,216.85
2017,1,20,13,15,218.5,154.5,8.15,10.0,268.0,171.77,132.38
2017,1,20,13,30,0.0,114.0,8.2,10.0,114.0,93.45,74.72
2017,1,20,13,45,0.0,102.5,8.3,10.0,102.5,84.21,66.93
2017,1,20,14,0,0.0,91.0,8.4,10.0,91.0,75.08,59.19
2017,1,20,14,15,298.0,101.5,8.45,9.5,226.0,69.47,57.18
2017,1,20,14,30,596.0,112.0,8.5,9.0,361.0,80.92,67.72
2017,1,20,14,45,462.0,124.0,8.55,9.0,308.0,87.22,73.52
2017,1,20,15,0,328.0,136.0,8.6,9.0,255.0,97.64,83.04
2017,1,20,15,15,290.0,129.0,8.6,9.0,226.0,92.82,78.76
2017,1,20,15,30,252.0,122.0,8.6,9.0,197.0,87.9,74.33
2017,1,20,15,45,221.0,107.0,8.65,9.0,165.5,77.87,65.15
2017,1,20,16,0,190.0,92.0,8.7,9.0,134.0,67.61,55.61
2017,1,20,16,15,151.0,74.0,8.6,9.0,103.0,55.09,43.89
2017,1,20,16,30,112.0,56.0,8.5,9.0,72.0,42.83,32.24
2017,1,20,16,45,56.0,37.0,8.45,9.0,45.0,28.85,18.37
2017,1,20,17,0,0.0,18.0,8.4,9.0,18.0,14.72,0.0
2017,1,20,17,15,0.0,9.0,8.3,9.0,9.0,7.68,0.0
2017,1,20,17,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,35.0,22.0,6.05,9.5,25.5,59.18,0.0
2017,1,21,8,0,70.0,44.0,5.8,10.0,51.0,127.17,96.0
2017,1,21,8,15,147.5,63.5,5.55,10.0,87.0,212.77,175.89
2017,1,21,8,30,225.0,83.0,5.3,10.0,123.0,287.26,242.78
2017,1,21,8,45,317.5,91.5,5.1,10.5,165.0,367.25,312.45
2017,1,21,9,0,410.0,100.0,4.9,11.0,207.0,438.66,372.99
2017,1,21,9,15,457.5,108.5,4.8,11.0,245.0,476.77,404.72
2017,1,21,9,30,505.0,117.0,4.7,11.0,283.0,512.72,433.7
2017,1,21,9,45,387.0,137.5,4.6,11.0,273.5,444.92,375.57
2017,1,21,10,0,269.0,158.0,4.5,11.0,264.0,364.48,307.01
2017,1,21,10,15,323.0,163.0,4.45,11.0,299.5,395.79,332.72
2017,1,21,10,30,377.0,168.0,4.4,11.0,335.0,424.19,355.14
2017,1,21,10,45,372.5,179.0,4.35,11.5,351.5,419.11,348.65
2017,1,21,11,0,368.0,190.0,4.3,12.0,368.0,412.56,341.04
2017,1,21,11,15,413.5,187.5,4.35,11.5,394.0,429.34,353.9
2017,1,21,11,30,459.0,185.0,4.4,11.0,420.0,431.66,354.71
2017,1,21,11,45,336.0,212.0,4.5,11.0,386.0,365.28,299.03
2017,1,21,12,0,213.0,239.0,4.6,11.0,352.0,308.33,251.54
2017,1,21,12,15,155.5,239.5,4.7,11.0,322.0,270.94,220.3
2017,1,21,12,30,98.0,240.0,4.8,11.0,292.0,234.99,190.66
2017,1,21,12,45,74.5,231.0,4.9,11.0,270.5,211.91,171.5
2017,1,21,13,0,51.0,222.0,5.0,11.0,249.0,191.31,154.67
2017,1,21,13,15,48.0,215.0,5.05,11.0,240.0,179.36,144.59
2017,1,21,13,30,45.0,208.0,5.1,11.0,231.0,167.79,134.95
2017,1,21,13,45,49.5,202.0,5.15,11.0,226.5,158.11,126.8
2017,1,21,14,0,54.0,196.0,5.2,11.0,222.0,147.79,118.66
2017,1,21,14,15,29.0,171.0,5.3,10.5,185.0,125.45,106.74
2017,1,21,14,30,4.0,146.0,5.4,10.0,148.0,113.46,96.47
2017,1,21,14,45,2.0,109.5,5.55,10.0,110.5,87.69,73.59
2017,1,21,15,0,0.0,73.0,5.7,10.0,73.0,60.39,49.14
2017,1,21,15,15,0.0,65.0,5.9,10.0,65.0,53.87,43.31
2017,1,21,15,30,0.0,57.0,6.1,10.0,57.0,47.2,37.28
2017,1,21,15,45,0.0,48.0,6.3,10.0,48.0,39.7,30.44
2017,1,21,16,0,0.0,39.0,6.5,10.0,39.0,32.22,23.54
2017,1,21,16,15,0.0,30.0,6.7,10.0,30.0,24.75,16.6
2017,1,21,16,30,0.0,21.0,6.9,10.0,21.0,17.3,9.66
2017,1,21,16,45,0.0,13.5,7.1,10.0,13.5,11.1,3.67
2017,1,21,17,0,0.0,6.0,7.3,10.0,6.0,4.92,0.0
2017,1,21,17,15,0.0,3.0,7.55,9.5,3.0,2.56,0.0
2017,1,21,17,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,10.35,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,10.9,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,11.3,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,11.35,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.3,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.2,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,10.95,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,10.75,9.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.65,10.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.55,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,22,7,45,132.0,19.0,3.6,9.5,31.5,137.89,1.65
