Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,8,0,264.0,38.0,3.3,10.0,63.0,270.89,211.65
2017,1,22,8,15,366.0,48.0,3.1,10.0,103.5,350.38,291.05
2017,1,22,8,30,468.0,58.0,2.9,10.0,144.0,435.77,366.02
2017,1,22,8,45,543.0,63.5,2.75,10.5,187.0,496.57,417.35
2017,1,22,9,0,618.0,69.0,2.6,11.0,230.0,554.93,464.32
2017,1,22,9,15,659.0,73.5,2.7,11.0,270.5,585.26,488.86
2017,1,22,9,30,700.0,78.0,2.8,11.0,311.0,612.51,510.16
2017,1,22,9,45,728.5,81.5,2.95,11.0,347.0,626.48,520.56
2017,1,22,10,0,757.0,85.0,3.1,11.0,383.0,636.98,527.89
2017,1,22,10,15,612.0,118.5,3.3,11.0,371.5,560.75,465.34
2017,1,22,10,30,467.0,152.0,3.5,11.0,360.0,479.71,398.59
2017,1,22,10,45,489.0,156.5,3.75,11.5,384.5,482.03,399.13
2017,1,22,11,0,511.0,161.0,4.0,12.0,409.0,481.41,396.65
2017,1,22,11,15,411.0,189.5,4.2,12.0,393.5,431.32,354.31
2017,1,22,11,30,311.0,218.0,4.4,12.0,378.0,376.48,308.44
2017,1,22,11,45,389.5,205.5,4.6,12.0,410.0,387.19,315.98
2017,1,22,12,0,468.0,193.0,4.8,12.0,442.0,398.34,322.63
2017,1,22,12,15,283.0,217.5,4.95,12.0,368.5,311.03,251.07
2017,1,22,12,30,98.0,242.0,5.1,12.0,295.0,237.02,191.67
2017,1,22,12,45,72.0,231.5,5.3,12.0,270.0,211.85,170.98
2017,1,22,13,0,46.0,221.0,5.5,12.0,245.0,189.48,152.83
2017,1,22,13,15,24.5,194.0,5.4,11.5,206.5,160.92,129.9
2017,1,22,13,30,3.0,167.0,5.3,11.0,168.0,134.26,108.69
2017,1,22,13,45,1.5,120.5,5.25,11.0,121.0,98.26,78.45
2017,1,22,14,0,0.0,74.0,5.2,11.0,74.0,61.4,47.2
2017,1,22,14,15,0.0,46.5,5.05,10.5,46.5,38.47,29.1
2017,1,22,14,30,0.0,19.0,4.9,10.0,19.0,15.67,8.58
2017,1,22,14,45,0.0,26.5,4.75,10.0,26.5,21.86,14.23
2017,1,22,15,0,0.0,34.0,4.6,10.0,34.0,28.07,19.9
2017,1,22,15,15,0.0,30.0,4.55,9.5,30.0,24.75,16.95
2017,1,22,15,30,0.0,26.0,4.5,9.0,26.0,21.43,13.96
2017,1,22,15,45,0.0,22.0,4.5,9.0,22.0,18.12,10.92
2017,1,22,16,0,0.0,18.0,4.5,9.0,18.0,14.81,7.85
2017,1,22,16,15,0.0,14.0,4.7,9.0,14.0,11.51,4.75
2017,1,22,16,30,0.0,10.0,4.9,9.0,10.0,8.21,1.66
2017,1,22,16,45,0.0,6.5,5.1,9.0,6.5,5.33,0.0
2017,1,22,17,0,0.0,3.0,5.3,9.0,3.0,2.46,0.0
2017,1,22,17,15,0.0,1.5,5.55,8.5,1.5,1.28,0.0
2017,1,22,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,23,7,45,33.5,19.5,3.4,7.5,22.5,52.13,2.77
2017,1,23,8,0,67.0,39.0,3.4,8.0,45.0,110.49,84.8
2017,1,23,8,15,113.0,57.0,3.4,8.0,75.0,162.68,134.88
2017,1,23,8,30,159.0,75.0,3.4,8.0,105.0,227.51,192.74
2017,1,23,8,45,194.0,92.0,3.45,8.0,137.0,269.32,230.12
2017,1,23,9,0,229.0,109.0,3.5,8.0,169.0,310.28,265.85
2017,1,23,9,15,272.0,117.0,3.45,8.0,199.5,343.62,294.58
2017,1,23,9,30,315.0,125.0,3.4,8.0,230.0,376.3,321.99
2017,1,23,9,45,157.5,65.5,3.35,8.5,118.0,186.87,159.8
2017,1,23,10,0,0.0,6.0,3.3,9.0,6.0,4.94,0.0
2017,1,23,10,15,347.5,51.0,3.3,9.0,207.0,306.94,264.02
2017,1,23,10,30,695.0,96.0,3.3,9.0,408.0,576.63,482.85
2017,1,23,10,45,673.5,108.5,3.3,9.0,424.5,556.36,462.78
2017,1,23,11,0,652.0,121.0,3.3,9.0,441.0,533.97,442.67
2017,1,23,11,15,548.5,156.5,3.3,9.0,431.5,479.69,396.49
2017,1,23,11,30,445.0,192.0,3.3,9.0,422.0,433.91,357.2
2017,1,23,11,45,313.5,218.5,3.35,9.0,382.5,362.33,297.56
2017,1,23,12,0,182.0,245.0,3.4,9.0,343.0,300.77,246.39
2017,1,23,12,15,249.5,237.5,3.5,9.0,372.0,314.86,256.35
2017,1,23,12,30,317.0,230.0,3.6,9.0,401.0,317.08,255.39
2017,1,23,12,45,419.5,203.5,3.7,9.0,427.5,312.16,246.77
2017,1,23,13,0,522.0,177.0,3.8,9.0,454.0,294.26,225.9
2017,1,23,13,15,547.0,164.5,3.9,9.0,448.5,258.78,192.12
2017,1,23,13,30,572.0,152.0,4.0,9.0,443.0,220.47,156.5
2017,1,23,13,45,536.5,159.5,4.15,9.0,424.0,185.44,128.57
2017,1,23,14,0,501.0,167.0,4.3,9.0,405.0,153.05,107.53
2017,1,23,14,15,273.5,171.5,4.35,9.0,300.5,121.73,96.98
2017,1,23,14,30,46.0,176.0,4.4,9.0,196.0,127.52,109.26
2017,1,23,14,45,214.5,154.5,4.45,9.0,236.0,107.6,91.65
2017,1,23,15,0,383.0,133.0,4.5,9.0,276.0,92.89,78.62
2017,1,23,15,15,491.5,108.5,4.45,8.5,272.5,78.4,65.79
2017,1,23,15,30,600.0,84.0,4.4,8.0,269.0,64.63,53.47
2017,1,23,15,45,539.0,79.0,4.4,8.0,227.5,61.61,50.68
2017,1,23,16,0,478.0,74.0,4.4,8.0,186.0,58.73,47.89
2017,1,23,16,15,401.5,64.5,4.35,8.0,145.0,49.04,38.77
2017,1,23,16,30,325.0,55.0,4.3,8.0,104.0,42.04,31.93
2017,1,23,16,45,210.5,41.0,4.25,8.0,68.5,31.48,21.41
2017,1,23,17,0,96.0,27.0,4.2,8.0,33.0,21.0,4.75
2017,1,23,17,15,48.0,13.5,4.1,8.0,16.5,11.52,0.0
2017,1,23,17,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,24,7,45,31.5,18.5,5.05,7.0,22.0,48.54,6.9
2017,1,24,8,0,63.0,37.0,5.1,7.0,44.0,102.33,79.1
2017,1,24,8,15,95.0,55.5,5.1,7.0,71.0,146.72,121.94
2017,1,24,8,30,127.0,74.0,5.1,7.0,98.0,189.65,161.39
2017,1,24,8,45,151.5,91.5,5.1,7.5,127.0,224.67,192.82
2017,1,24,9,0,176.0,109.0,5.1,8.0,156.0,258.84,222.67
2017,1,24,9,15,200.0,122.0,5.05,8.0,183.5,299.49,257.53
2017,1,24,9,30,224.0,135.0,5.0,8.0,211.0,325.3,279.32
2017,1,24,9,45,506.5,105.0,4.95,8.5,301.0,495.33,424.43
2017,1,24,10,0,789.0,75.0,4.9,9.0,391.0,649.32,549.53
2017,1,24,10,15,808.0,77.5,4.8,9.0,422.0,649.05,546.44
2017,1,24,10,30,827.0,80.0,4.7,9.0,453.0,645.11,540.9
2017,1,24,10,45,846.0,79.5,4.6,9.0,479.0,634.08,529.61
2017,1,24,11,0,865.0,79.0,4.5,9.0,505.0,619.27,515.07
2017,1,24,11,15,873.5,80.0,4.3,9.0,523.0,596.2,493.24
2017,1,24,11,30,882.0,81.0,4.1,9.0,541.0,569.85,468.46
2017,1,24,11,45,892.0,79.5,3.95,9.5,552.5,536.98,437.57
2017,1,24,12,0,902.0,78.0,3.8,10.0,564.0,503.38,405.6
2017,1,24,12,15,904.0,78.0,3.55,10.0,566.5,464.74,369.51
2017,1,24,12,30,906.0,78.0,3.3,10.0,569.0,423.74,330.77
2017,1,24,12,45,912.5,75.0,3.1,10.5,565.5,379.4,288.07
2017,1,24,13,0,919.0,72.0,2.9,11.0,562.0,332.72,242.99
2017,1,24,13,15,658.5,135.0,2.8,11.0,482.0,266.71,192.59
2017,1,24,13,30,398.0,198.0,2.7,11.0,402.0,224.21,165.53
2017,1,24,13,45,646.5,133.0,2.6,11.0,449.0,184.58,121.54
2017,1,24,14,0,895.0,68.0,2.5,11.0,496.0,127.5,70.16
2017,1,24,14,15,882.5,66.5,2.6,11.0,468.5,74.49,49.19
2017,1,24,14,30,870.0,65.0,2.7,11.0,441.0,61.6,49.84
2017,1,24,14,45,852.0,62.5,2.8,11.0,408.0,59.37,47.94
2017,1,24,15,0,834.0,60.0,2.9,11.0,375.0,51.39,40.85
2017,1,24,15,15,807.5,57.5,2.95,10.5,336.0,49.54,39.33
2017,1,24,15,30,781.0,55.0,3.0,10.0,297.0,47.71,37.78
2017,1,24,15,45,742.5,51.0,3.05,10.0,255.0,44.56,34.9
2017,1,24,16,0,704.0,47.0,3.1,10.0,213.0,41.41,31.93
2017,1,24,16,15,641.5,42.0,3.2,9.5,169.5,37.25,28.0
2017,1,24,16,30,579.0,37.0,3.3,9.0,126.0,33.14,23.95
2017,1,24,16,45,473.0,29.0,3.45,9.0,85.5,26.1,16.87
2017,1,24,17,0,367.0,21.0,3.6,9.0,45.0,19.06,5.32
2017,1,24,17,15,183.5,10.5,3.7,8.5,22.5,8.96,0.0
2017,1,24,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,7,45,191.0,16.5,1.85,8.0,36.0,180.74,56.35
2017,1,25,8,0,382.0,33.0,1.8,8.0,72.0,346.74,277.01
2017,1,25,8,15,472.0,41.0,1.75,8.0,113.5,421.97,350.76
2017,1,25,8,30,562.0,49.0,1.7,8.0,155.0,497.57,416.28
2017,1,25,8,45,623.0,53.5,1.7,8.5,198.5,547.09,457.37
2017,1,25,9,0,684.0,58.0,1.7,9.0,242.0,589.46,490.89
2017,1,25,9,15,721.0,62.0,1.75,9.0,283.0,617.44,513.01
2017,1,25,9,30,758.0,66.0,1.8,9.0,324.0,642.16,531.91
2017,1,25,9,45,789.0,67.5,1.9,9.5,361.5,656.17,541.47
2017,1,25,10,0,820.0,69.0,2.0,10.0,399.0,666.45,548.0
2017,1,25,10,15,837.5,71.0,2.1,10.0,430.5,664.26,545.18
2017,1,25,10,30,855.0,73.0,2.2,10.0,462.0,658.39,539.3
2017,1,25,10,45,869.5,73.5,2.3,10.5,487.0,645.15,526.62
2017,1,25,11,0,884.0,74.0,2.4,11.0,512.0,624.53,508.13
2017,1,25,11,15,891.5,75.0,2.45,11.0,530.0,601.19,487.74
2017,1,25,11,30,899.0,76.0,2.5,11.0,548.0,574.63,464.38
2017,1,25,11,45,906.0,75.5,2.6,11.0,559.0,543.16,436.79
2017,1,25,12,0,913.0,75.0,2.7,11.0,570.0,508.71,406.06
2017,1,25,12,15,914.0,75.0,2.7,11.0,572.5,469.27,370.29
2017,1,25,12,30,915.0,75.0,2.7,11.0,575.0,427.51,331.78
2017,1,25,12,45,904.0,78.0,2.75,11.0,568.0,382.17,289.83
2017,1,25,13,0,893.0,81.0,2.8,11.0,561.0,335.78,246.46
2017,1,25,13,15,887.5,80.5,2.85,11.0,548.0,287.09,201.02
2017,1,25,13,30,882.0,80.0,2.9,11.0,535.0,233.01,152.19
2017,1,25,13,45,874.5,78.0,3.0,11.0,514.5,180.47,107.92
2017,1,25,14,0,867.0,76.0,3.1,11.0,494.0,127.76,70.73
2017,1,25,14,15,782.0,83.5,3.15,11.0,445.0,80.02,53.23
2017,1,25,14,30,697.0,91.0,3.2,11.0,396.0,66.13,53.87
2017,1,25,14,45,513.0,117.5,3.3,11.0,332.5,83.02,69.08
2017,1,25,15,0,329.0,144.0,3.4,11.0,269.0,102.59,86.62
2017,1,25,15,15,314.0,131.5,3.35,10.5,241.5,94.68,79.82
2017,1,25,15,30,299.0,119.0,3.3,10.0,214.0,86.57,72.77
2017,1,25,15,45,284.5,103.5,3.3,10.0,183.5,76.32,63.53
2017,1,25,16,0,270.0,88.0,3.3,10.0,153.0,65.78,53.9
2017,1,25,16,15,241.5,72.5,3.35,9.5,121.5,54.86,43.85
2017,1,25,16,30,213.0,57.0,3.4,9.0,90.0,42.94,32.72
2017,1,25,16,45,163.0,41.0,3.45,8.5,61.0,31.81,21.97
2017,1,25,17,0,113.0,25.0,3.5,8.0,32.0,19.3,6.75
2017,1,25,17,15,56.5,12.5,3.45,8.0,16.0,10.67,0.0
2017,1,25,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,26,7,45,197.0,16.0,3.7,6.5,36.5,185.34,72.71
2017,1,26,8,0,394.0,32.0,3.8,7.0,73.0,355.27,288.59
2017,1,26,8,15,482.0,39.5,3.75,7.0,115.0,428.63,361.75
2017,1,26,8,30,570.0,47.0,3.7,7.0,157.0,502.47,427.48
2017,1,26,8,45,626.0,52.0,3.65,7.5,200.0,549.19,467.48
2017,1,26,9,0,682.0,57.0,3.6,8.0,243.0,589.17,500.06
2017,1,26,9,15,718.5,61.0,3.5,8.0,283.5,616.88,522.15
2017,1,26,9,30,755.0,65.0,3.4,8.0,324.0,641.4,540.84
2017,1,26,9,45,789.5,65.5,3.35,8.5,362.5,656.8,550.98
2017,1,26,10,0,824.0,66.0,3.3,9.0,401.0,668.43,557.91
2017,1,26,10,15,841.5,68.0,3.2,9.0,432.5,666.31,554.34
2017,1,26,10,30,859.0,70.0,3.1,9.0,464.0,660.5,547.41
2017,1,26,10,45,871.0,71.5,3.05,9.5,489.0,642.44,530.12
2017,1,26,11,0,883.0,73.0,3.0,10.0,514.0,625.86,513.69
2017,1,26,11,15,891.0,74.0,3.0,10.0,532.5,602.9,493.13
2017,1,26,11,30,899.0,75.0,3.0,10.0,551.0,576.69,469.6
2017,1,26,11,45,904.0,75.5,3.0,10.5,561.5,545.24,440.63
2017,1,26,12,0,909.0,76.0,3.0,11.0,572.0,510.89,408.8
2017,1,26,12,15,911.0,76.5,2.9,11.0,575.0,472.47,373.55
2017,1,26,12,30,913.0,77.0,2.8,11.0,578.0,431.62,335.56
2017,1,26,12,45,913.5,76.0,2.75,11.0,573.5,386.67,293.58
2017,1,26,13,0,914.0,75.0,2.7,11.0,569.0,339.84,249.38
2017,1,26,13,15,909.5,74.5,2.55,11.0,556.5,290.47,203.06
2017,1,26,13,30,905.0,74.0,2.4,11.0,544.0,240.05,156.93
2017,1,26,13,45,897.0,73.0,2.25,11.5,524.0,187.88,112.56
2017,1,26,14,0,889.0,72.0,2.1,12.0,504.0,135.46,75.31
2017,1,26,14,15,876.5,70.5,1.9,11.5,476.5,82.49,52.14
2017,1,26,14,30,864.0,69.0,1.7,11.0,449.0,57.67,46.29
2017,1,26,14,45,847.0,66.5,1.55,11.0,416.0,56.0,44.91
2017,1,26,15,0,830.0,64.0,1.4,11.0,383.0,54.32,43.49
2017,1,26,15,15,803.0,61.0,1.3,11.0,344.0,52.15,41.61
2017,1,26,15,30,776.0,58.0,1.2,11.0,305.0,49.99,39.7
2017,1,26,15,45,739.0,54.0,1.2,11.0,263.0,46.92,36.93
2017,1,26,16,0,702.0,50.0,1.2,11.0,221.0,43.85,34.07
2017,1,26,16,15,641.0,44.5,1.3,10.5,177.0,39.34,29.85
2017,1,26,16,30,580.0,39.0,1.4,10.0,133.0,34.83,25.48
2017,1,26,16,45,477.5,31.0,1.5,10.0,91.5,27.86,18.57
2017,1,26,17,0,375.0,23.0,1.6,10.0,50.0,20.87,8.72
2017,1,26,17,15,187.5,11.5,1.8,9.5,25.0,9.82,0.0
2017,1,26,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,27,7,45,247.0,15.0,4.25,6.5,41.5,214.61,99.62
2017,1,27,8,0,494.0,30.0,4.2,7.0,83.0,413.97,337.72
2017,1,27,8,15,576.5,36.5,4.1,7.5,127.0,485.75,408.36
2017,1,27,8,30,659.0,43.0,4.0,8.0,171.0,556.69,470.4
2017,1,27,8,45,710.5,47.0,3.9,8.5,215.5,600.74,507.7
2017,1,27,9,0,762.0,51.0,3.8,9.0,260.0,642.22,540.84
2017,1,27,9,15,795.0,54.0,3.7,9.0,302.0,666.05,559.47
2017,1,27,9,30,828.0,57.0,3.6,9.0,344.0,686.57,574.72
2017,1,27,9,45,845.0,61.0,3.5,9.5,381.0,693.37,577.7
2017,1,27,10,0,862.0,65.0,3.4,10.0,418.0,696.55,577.73
2017,1,27,10,15,877.5,67.0,3.3,10.5,449.5,687.05,567.94
2017,1,27,10,30,893.0,69.0,3.2,11.0,481.0,679.82,558.9
2017,1,27,10,45,903.5,70.5,3.15,11.5,506.0,665.08,544.09
2017,1,27,11,0,914.0,72.0,3.1,12.0,531.0,646.81,526.41
2017,1,27,11,15,920.5,72.5,2.95,12.0,549.0,621.59,503.73
2017,1,27,11,30,927.0,73.0,2.8,12.0,567.0,593.14,478.21
2017,1,27,11,45,929.5,74.0,2.65,12.5,577.0,559.97,447.72
2017,1,27,12,0,932.0,75.0,2.5,13.0,587.0,523.99,414.56
2017,1,27,12,15,932.0,75.0,2.2,13.0,589.0,483.29,377.45
2017,1,27,12,30,932.0,75.0,1.9,13.0,591.0,440.32,337.83
2017,1,27,12,45,924.5,76.5,1.65,13.0,584.0,393.96,295.1
2017,1,27,13,0,917.0,78.0,1.4,13.0,577.0,346.29,250.86
2017,1,27,13,15,911.0,77.0,1.15,13.0,563.5,295.85,204.38
2017,1,27,13,30,905.0,76.0,0.9,13.0,550.0,244.52,158.23
2017,1,27,13,45,893.0,75.5,0.65,13.0,528.5,192.03,114.47
2017,1,27,14,0,881.0,75.0,0.4,13.0,507.0,139.69,77.62
2017,1,27,14,15,867.0,73.5,0.45,13.0,479.5,80.17,48.24
2017,1,27,14,30,853.0,72.0,0.5,13.0,452.0,59.68,47.69
2017,1,27,14,45,831.0,70.5,0.6,13.0,417.5,58.76,47.0
2017,1,27,15,0,809.0,69.0,0.7,13.0,383.0,57.89,46.32
2017,1,27,15,15,781.0,66.0,0.75,12.5,344.0,55.83,44.64
2017,1,27,15,30,753.0,63.0,0.8,12.0,305.0,53.78,42.95
2017,1,27,15,45,710.0,59.0,0.85,12.0,262.5,50.8,40.27
2017,1,27,16,0,667.0,55.0,0.9,12.0,220.0,47.86,37.53
2017,1,27,16,15,603.5,49.0,0.95,11.5,176.0,39.52,29.92
2017,1,27,16,30,540.0,43.0,1.0,11.0,132.0,35.09,25.65
2017,1,27,16,45,431.5,34.5,1.1,11.0,91.0,28.35,19.02
2017,1,27,17,0,323.0,26.0,1.2,11.0,50.0,21.62,10.03
2017,1,27,17,15,161.5,13.0,1.2,10.5,25.0,11.1,0.0
2017,1,27,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,6.5,4.75,5.0,6.5,0.0,0.0
2017,1,28,7,30,0.0,13.0,4.8,5.0,13.0,11.1,0.0
2017,1,28,7,45,219.5,23.0,4.9,5.5,47.5,213.61,111.79
2017,1,28,8,0,439.0,33.0,5.0,6.0,82.0,390.27,322.32
2017,1,28,8,15,527.0,40.5,5.0,6.5,126.0,464.89,395.23
2017,1,28,8,30,615.0,48.0,5.0,7.0,170.0,539.81,461.65
2017,1,28,8,45,668.0,53.5,5.0,7.5,214.5,579.79,496.47
2017,1,28,9,0,721.0,59.0,5.0,8.0,259.0,624.52,533.25
2017,1,28,9,15,727.0,60.0,4.95,8.5,288.5,626.75,534.01
2017,1,28,9,30,733.0,61.0,4.9,9.0,318.0,625.81,531.71
2017,1,28,9,45,791.5,65.0,4.85,9.5,369.0,663.04,559.62
2017,1,28,10,0,850.0,69.0,4.8,10.0,420.0,695.96,583.3
2017,1,28,10,15,866.5,71.0,4.7,10.0,452.0,692.83,579.02
2017,1,28,10,30,883.0,73.0,4.6,10.0,484.0,685.95,571.09
2017,1,28,10,45,760.0,101.5,4.6,10.5,468.5,616.36,511.78
2017,1,28,11,0,637.0,130.0,4.6,11.0,453.0,545.49,451.67
2017,1,28,11,15,779.0,104.0,4.5,11.0,512.5,577.59,475.81
2017,1,28,11,30,921.0,78.0,4.4,11.0,572.0,598.16,489.06
2017,1,28,11,45,926.0,78.5,4.3,11.5,582.5,565.84,458.59
2017,1,28,12,0,931.0,79.0,4.2,12.0,593.0,530.57,425.5
2017,1,28,12,15,931.5,79.0,4.05,12.0,595.5,489.99,388.27
2017,1,28,12,30,932.0,79.0,3.9,12.0,598.0,447.09,348.52
2017,1,28,12,45,929.0,79.0,3.75,12.0,592.5,400.81,305.3
2017,1,28,13,0,926.0,79.0,3.6,12.0,587.0,352.87,260.1
2017,1,28,13,15,921.0,78.0,3.4,12.0,574.0,302.14,212.54
2017,1,28,13,30,916.0,77.0,3.2,12.0,561.0,250.41,165.09
2017,1,28,13,45,907.5,76.0,3.05,12.5,540.0,197.36,119.51
2017,1,28,14,0,899.0,75.0,2.9,13.0,519.0,144.09,80.64
2017,1,28,14,15,886.0,73.5,2.7,12.5,491.5,90.28,55.18
2017,1,28,14,30,873.0,72.0,2.5,12.0,464.0,59.87,48.03
2017,1,28,14,45,855.0,69.5,2.4,12.0,430.0,58.23,46.68
2017,1,28,15,0,837.0,67.0,2.3,12.0,396.0,56.59,45.31
2017,1,28,15,15,810.5,64.0,2.15,11.5,356.5,54.48,43.58
2017,1,28,15,30,784.0,61.0,2.0,11.0,317.0,52.37,41.83
2017,1,28,15,45,745.0,57.0,1.95,11.0,274.0,49.35,39.1
2017,1,28,16,0,706.0,53.0,1.9,11.0,231.0,46.33,36.31
2017,1,28,16,15,645.5,47.5,1.95,10.5,186.0,41.88,32.17
2017,1,28,16,30,585.0,42.0,2.0,10.0,141.0,37.46,27.89
2017,1,28,16,45,482.0,34.0,2.15,10.0,98.5,28.02,18.88
2017,1,28,17,0,379.0,26.0,2.3,10.0,56.0,21.66,10.77
2017,1,28,17,15,189.5,13.0,2.45,9.5,28.0,11.1,0.0
2017,1,28,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,6.0,4.35,5.5,6.0,0.0,0.0
2017,1,29,7,30,0.0,12.0,4.4,6.0,12.0,10.24,0.0
2017,1,29,7,45,157.5,24.5,4.5,6.5,42.5,173.58,98.13
2017,1,29,8,0,315.0,37.0,4.6,7.0,73.0,308.73,254.9
2017,1,29,8,15,378.0,48.0,4.55,7.0,110.0,368.78,314.04
2017,1,29,8,30,441.0,59.0,4.5,7.0,147.0,428.93,368.81
2017,1,29,8,45,482.0,67.0,4.45,7.5,184.5,468.86,403.72
2017,1,29,9,0,523.0,75.0,4.4,8.0,222.0,506.85,435.31
2017,1,29,9,15,546.0,83.5,4.25,8.5,257.5,529.9,452.85
2017,1,29,9,30,569.0,92.0,4.1,9.0,293.0,550.32,467.39
2017,1,29,9,45,584.5,100.5,4.0,9.5,325.5,562.48,474.76
2017,1,29,10,0,600.0,109.0,3.9,10.0,358.0,571.68,479.55
2017,1,29,10,15,650.0,104.5,3.7,10.5,393.0,587.63,489.8
2017,1,29,10,30,700.0,100.0,3.5,11.0,428.0,599.14,496.06
2017,1,29,10,45,810.5,88.0,3.3,11.5,487.0,635.23,521.4
2017,1,29,11,0,921.0,76.0,3.1,12.0,546.0,661.86,538.19
2017,1,29,11,15,825.5,95.0,2.95,12.0,527.0,598.78,485.65
2017,1,29,11,30,730.0,114.0,2.8,12.0,508.0,534.18,432.38
2017,1,29,11,45,664.5,137.5,2.65,12.5,501.5,491.47,395.1
2017,1,29,12,0,599.0,161.0,2.5,13.0,495.0,449.8,358.65
2017,1,29,12,15,609.0,158.5,2.35,13.0,499.5,421.49,333.05
2017,1,29,12,30,619.0,156.0,2.2,13.0,504.0,390.86,304.96
2017,1,29,12,45,641.5,147.5,2.1,13.5,505.0,357.4,273.36
2017,1,29,13,0,664.0,139.0,2.0,14.0,506.0,320.79,238.62
2017,1,29,13,15,686.0,128.5,1.9,14.0,500.0,279.37,200.09
2017,1,29,13,30,708.0,118.0,1.8,14.0,494.0,235.06,159.49
2017,1,29,13,45,629.5,135.5,1.7,14.0,461.0,194.14,127.97
2017,1,29,14,0,551.0,153.0,1.6,14.0,428.0,158.3,105.01
2017,1,29,14,15,601.0,130.5,1.5,14.0,415.5,110.23,75.52
2017,1,29,14,30,651.0,108.0,1.4,14.0,403.0,76.91,62.6
2017,1,29,14,45,549.5,120.0,1.3,14.0,356.5,85.89,70.66
2017,1,29,15,0,448.0,132.0,1.2,14.0,310.0,92.18,76.29
2017,1,29,15,15,428.5,122.5,1.15,13.5,279.0,86.6,71.64
2017,1,29,15,30,409.0,113.0,1.1,13.0,248.0,80.9,66.83
2017,1,29,15,45,391.5,99.5,1.1,13.0,215.0,72.3,59.22
2017,1,29,16,0,374.0,86.0,1.1,13.0,182.0,63.44,51.26
2017,1,29,16,15,333.5,73.5,1.15,12.5,147.0,54.87,43.49
2017,1,29,16,30,293.0,61.0,1.2,12.0,112.0,46.09,35.35
2017,1,29,16,45,243.5,45.0,1.25,12.0,79.0,34.44,24.38
2017,1,29,17,0,194.0,29.0,1.3,12.0,46.0,22.48,11.83
2017,1,29,17,15,97.0,14.5,1.3,11.5,23.0,12.38,0.0
2017,1,29,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,6.0,3.25,6.5,6.0,0.0,0.0
2017,1,30,7,30,0.0,12.0,3.3,7.0,12.0,10.24,0.0
2017,1,30,7,45,116.5,26.0,3.35,7.5,39.5,149.72,89.77
2017,1,30,8,0,233.0,40.0,3.4,8.0,67.0,254.99,209.48
2017,1,30,8,15,278.5,54.5,3.4,8.5,101.0,304.83,257.44
2017,1,30,8,30,324.0,69.0,3.4,9.0,135.0,354.74,302.09
2017,1,30,8,45,350.5,82.0,3.4,9.5,168.5,387.97,330.91
2017,1,30,9,0,377.0,95.0,3.4,10.0,202.0,419.86,357.29
2017,1,30,9,15,392.5,107.5,3.3,10.0,234.0,441.29,374.47
2017,1,30,9,30,408.0,120.0,3.2,10.0,266.0,460.71,389.38
2017,1,30,9,45,578.0,97.5,3.1,10.5,327.5,556.66,466.75
2017,1,30,10,0,748.0,75.0,3.0,11.0,389.0,636.8,528.43
2017,1,30,10,15,827.5,73.5,2.9,11.0,444.5,674.91,555.8
2017,1,30,10,30,907.0,72.0,2.8,11.0,500.0,702.02,574.21
2017,1,30,10,45,916.5,74.0,2.7,11.5,526.0,686.91,558.65
2017,1,30,11,0,926.0,76.0,2.6,12.0,552.0,668.22,540.52
2017,1,30,11,15,933.0,77.0,2.55,12.0,570.0,643.4,518.76
2017,1,30,11,30,940.0,78.0,2.5,12.0,588.0,615.24,494.07
2017,1,30,11,45,943.0,78.5,2.45,12.5,598.5,581.2,463.53
2017,1,30,12,0,946.0,79.0,2.4,13.0,609.0,544.28,430.22
2017,1,30,12,15,947.0,79.0,2.3,13.0,612.0,503.26,393.66
2017,1,30,12,30,948.0,79.0,2.2,13.0,615.0,459.82,354.35
2017,1,30,12,45,943.5,80.0,2.15,13.5,609.0,413.05,311.15
2017,1,30,13,0,939.0,81.0,2.1,14.0,603.0,364.66,266.06
2017,1,30,13,15,934.0,80.0,2.0,14.0,590.0,313.11,218.67
2017,1,30,13,30,929.0,79.0,1.9,14.0,577.0,260.52,171.12
2017,1,30,13,45,774.5,106.5,1.85,14.0,511.0,196.34,123.33
2017,1,30,14,0,620.0,134.0,1.8,14.0,445.0,154.7,98.99
2017,1,30,14,15,718.5,102.0,1.7,13.5,444.0,96.59,60.8
2017,1,30,14,30,817.0,70.0,1.6,13.0,443.0,57.53,45.72
2017,1,30,14,45,687.5,91.0,1.55,13.0,389.5,66.24,53.59
2017,1,30,15,0,558.0,112.0,1.5,13.0,336.0,81.44,67.14
2017,1,30,15,15,541.5,103.5,1.35,12.5,303.5,76.48,62.96
2017,1,30,15,30,525.0,95.0,1.2,12.0,271.0,71.42,58.67
2017,1,30,15,45,505.0,84.5,1.1,12.0,235.5,64.59,52.59
2017,1,30,16,0,485.0,74.0,1.0,12.0,200.0,57.56,46.24
2017,1,30,16,15,439.0,64.5,1.0,11.5,162.5,50.98,40.24
2017,1,30,16,30,393.0,55.0,1.0,11.0,125.0,44.26,33.93
2017,1,30,16,45,327.5,42.5,1.0,11.0,89.0,34.64,24.76
2017,1,30,17,0,262.0,30.0,1.0,11.0,53.0,24.76,14.15
2017,1,30,17,15,131.0,15.0,1.0,11.0,26.5,12.2,0.0
2017,1,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,6.5,4.25,7.0,6.5,0.0,0.0
2017,1,31,7,30,0.0,13.0,4.3,7.0,13.0,11.1,0.0
2017,1,31,7,45,105.0,28.0,4.4,7.5,40.5,132.13,83.74
2017,1,31,8,0,210.0,43.0,4.5,8.0,68.0,244.05,201.38
2017,1,31,8,15,251.5,58.5,4.45,8.0,101.5,291.97,247.78
2017,1,31,8,30,293.0,74.0,4.4,8.0,135.0,339.87,291.45
2017,1,31,8,45,319.5,88.5,4.35,8.5,168.5,374.68,321.78
2017,1,31,9,0,346.0,103.0,4.3,9.0,202.0,408.14,349.68
2017,1,31,9,15,369.5,113.5,4.2,9.5,234.0,432.88,369.29
2017,1,31,9,30,393.0,124.0,4.1,10.0,266.0,455.82,386.68
2017,1,31,9,45,400.5,137.5,4.1,10.5,295.0,468.39,395.02
2017,1,31,10,0,408.0,151.0,4.1,11.0,324.0,478.68,401.28
2017,1,31,10,15,462.5,152.0,4.0,11.0,361.5,506.07,422.44
2017,1,31,10,30,517.0,153.0,3.9,11.0,399.0,529.81,440.16
2017,1,31,10,45,423.0,184.0,3.85,11.5,392.0,482.66,398.66
2017,1,31,11,0,329.0,215.0,3.8,12.0,385.0,426.15,350.38
2017,1,31,11,15,411.5,204.0,3.7,12.0,424.5,459.23,376.1
2017,1,31,11,30,494.0,193.0,3.6,12.0,464.0,475.87,387.72
2017,1,31,11,45,327.5,227.5,3.55,12.5,408.5,387.08,313.89
2017,1,31,12,0,161.0,262.0,3.5,13.0,353.0,310.75,250.82
2017,1,31,12,15,244.0,253.0,3.4,13.0,391.5,328.18,263.54
2017,1,31,12,30,327.0,244.0,3.3,13.0,430.0,341.99,271.81
2017,1,31,12,45,336.5,239.5,3.2,13.5,430.0,320.31,251.41
2017,1,31,13,0,346.0,235.0,3.1,14.0,430.0,297.23,229.75
2017,1,31,13,15,242.0,241.0,2.95,14.0,376.0,250.67,193.31
2017,1,31,13,30,138.0,247.0,2.8,14.0,322.0,215.24,167.47
2017,1,31,13,45,383.5,190.0,2.7,14.0,386.5,197.14,141.64
2017,1,31,14,0,629.0,133.0,2.6,14.0,451.0,156.75,100.13
2017,1,31,14,15,733.5,100.0,2.5,13.5,452.0,98.04,60.61
2017,1,31,14,30,838.0,67.0,2.4,13.0,453.0,62.78,50.36
2017,1,31,14,45,729.5,83.5,2.35,13.0,402.0,67.04,54.28
2017,1,31,15,0,621.0,100.0,2.3,13.0,351.0,72.94,59.61
2017,1,31,15,15,590.5,97.0,2.25,12.5,317.0,71.8,58.82
2017,1,31,15,30,560.0,94.0,2.2,12.0,283.0,70.77,58.1
2017,1,31,15,45,528.0,85.5,2.15,12.0,245.5,65.42,53.34
2017,1,31,16,0,496.0,77.0,2.1,12.0,208.0,59.95,48.38
2017,1,31,16,15,444.0,68.0,2.05,11.5,169.0,53.82,42.78
2017,1,31,16,30,392.0,59.0,2.0,11.0,130.0,45.07,34.67
2017,1,31,16,45,327.0,45.5,1.95,11.0,93.0,35.09,25.21
2017,1,31,17,0,262.0,32.0,1.9,11.0,56.0,26.45,15.89
2017,1,31,17,15,131.0,16.0,1.95,10.5,28.0,12.5,0.0
2017,1,31,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.5,5.1,9.0,1.5,0.0,0.0
2017,2,1,7,30,0.0,3.0,5.0,9.0,3.0,2.56,0.0
2017,2,1,7,45,0.0,10.5,4.95,9.0,10.5,8.63,0.3
2017,2,1,8,0,0.0,18.0,4.9,9.0,18.0,14.82,6.77
2017,2,1,8,15,0.0,27.0,4.8,9.0,27.0,22.27,13.51
2017,2,1,8,30,0.0,36.0,4.7,9.0,36.0,29.73,20.21
2017,2,1,8,45,0.0,45.0,4.6,9.5,45.0,37.2,26.81
2017,2,1,9,0,0.0,54.0,4.5,10.0,54.0,44.69,33.33
2017,2,1,9,15,0.0,62.5,4.55,10.0,62.5,51.78,39.48
2017,2,1,9,30,0.0,71.0,4.6,10.0,71.0,58.93,45.62
2017,2,1,9,45,34.5,125.5,4.65,10.5,140.0,145.88,121.0
2017,2,1,10,0,69.0,180.0,4.7,11.0,209.0,228.35,190.57
2017,2,1,10,15,180.0,190.5,4.75,11.0,275.0,324.43,272.13
2017,2,1,10,30,291.0,201.0,4.8,11.0,341.0,415.26,347.08
2017,2,1,10,45,251.0,217.5,4.85,11.5,342.5,393.52,326.67
2017,2,1,11,0,211.0,234.0,4.9,12.0,344.0,360.98,298.15
2017,2,1,11,15,105.5,175.0,4.95,12.0,230.0,228.79,188.21
2017,2,1,11,30,0.0,116.0,5.0,12.0,116.0,97.0,76.71
2017,2,1,11,45,0.0,84.5,5.1,12.0,84.5,70.23,54.15
2017,2,1,12,0,0.0,53.0,5.2,12.0,53.0,43.94,31.84
2017,2,1,12,15,0.0,53.0,5.15,12.0,53.0,43.95,31.84
2017,2,1,12,30,0.0,53.0,5.1,12.0,53.0,43.95,31.84
2017,2,1,12,45,15.5,140.0,5.1,12.0,149.0,121.21,96.79
2017,2,1,13,0,31.0,227.0,5.1,12.0,245.0,192.16,155.26
2017,2,1,13,15,15.5,160.0,5.1,12.0,169.0,134.35,107.5
2017,2,1,13,30,0.0,93.0,5.1,12.0,93.0,77.19,60.1
2017,2,1,13,45,225.5,139.0,5.1,12.0,254.0,140.43,103.28
2017,2,1,14,0,451.0,185.0,5.1,12.0,415.0,174.76,123.39
2017,2,1,14,15,356.0,191.0,5.1,12.0,367.0,146.89,110.35
2017,2,1,14,30,261.0,197.0,5.1,12.0,319.0,132.67,112.32
2017,2,1,14,45,370.5,164.5,5.2,12.5,323.5,115.32,97.08
2017,2,1,15,0,480.0,132.0,5.3,13.0,328.0,92.17,76.65
2017,2,1,15,15,445.5,127.5,5.35,12.5,296.0,89.78,74.83
2017,2,1,15,30,411.0,123.0,5.4,12.0,264.0,87.4,72.96
2017,2,1,15,45,388.0,109.5,5.5,12.0,229.0,78.92,65.43
2017,2,1,16,0,365.0,96.0,5.6,12.0,194.0,70.2,57.56
2017,2,1,16,15,325.5,81.5,5.65,11.5,157.0,60.38,48.66
2017,2,1,16,30,286.0,67.0,5.7,11.0,120.0,50.3,39.33
2017,2,1,16,45,227.0,51.0,5.8,11.0,86.0,38.74,28.43
2017,2,1,17,0,168.0,35.0,5.9,11.0,52.0,26.9,16.54
2017,2,1,17,15,84.0,17.5,5.9,11.0,26.0,13.58,0.0
