Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,17,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.5,5.7,11.0,2.5,0.0,0.0
2017,2,2,7,30,0.0,5.0,5.6,11.0,5.0,4.27,0.0
2017,2,2,7,45,0.0,15.0,5.6,11.5,15.0,12.35,3.11
2017,2,2,8,0,0.0,25.0,5.6,12.0,25.0,20.63,11.5
2017,2,2,8,15,0.0,38.0,5.5,12.0,38.0,31.42,21.1
2017,2,2,8,30,0.0,51.0,5.4,12.0,51.0,43.3,31.59
2017,2,2,8,45,0.0,65.0,5.35,12.0,65.0,56.34,43.0
2017,2,2,9,0,0.0,79.0,5.3,12.0,79.0,69.15,54.1
2017,2,2,9,15,0.0,92.0,5.2,12.0,92.0,80.72,64.01
2017,2,2,9,30,0.0,105.0,5.1,12.0,105.0,92.16,73.7
2017,2,2,9,45,0.0,72.0,5.1,12.5,72.0,59.71,45.72
2017,2,2,10,0,0.0,39.0,5.1,13.0,39.0,32.23,22.05
2017,2,2,10,15,0.0,63.0,5.1,13.0,63.0,52.21,39.08
2017,2,2,10,30,0.0,87.0,5.1,13.0,87.0,72.4,56.14
2017,2,2,10,45,0.0,111.5,5.1,13.0,111.5,93.86,74.16
2017,2,2,11,0,0.0,136.0,5.1,13.0,136.0,115.23,91.98
2017,2,2,11,15,0.0,139.5,5.1,13.0,139.5,117.75,93.95
2017,2,2,11,30,0.0,143.0,5.1,13.0,143.0,120.27,95.95
2017,2,2,11,45,0.0,146.0,5.1,13.5,146.0,122.34,97.42
2017,2,2,12,0,0.0,149.0,5.1,14.0,149.0,124.38,98.87
2017,2,2,12,15,0.0,155.0,5.05,14.0,155.0,128.87,102.56
2017,2,2,12,30,0.0,161.0,5.0,14.0,161.0,133.21,106.15
2017,2,2,12,45,0.0,160.5,4.95,14.0,160.5,132.15,105.28
2017,2,2,13,0,0.0,160.0,4.9,14.0,160.0,131.06,104.42
2017,2,2,13,15,0.5,165.5,4.8,14.0,166.0,134.7,107.48
2017,2,2,13,30,1.0,171.0,4.7,14.0,172.0,137.97,110.25
2017,2,2,13,45,7.0,178.5,4.65,14.0,182.5,143.13,114.36
2017,2,2,14,0,13.0,186.0,4.6,14.0,193.0,146.94,117.44
2017,2,2,14,15,8.0,172.0,4.6,13.5,176.5,134.33,107.68
2017,2,2,14,30,3.0,158.0,4.6,13.0,160.0,122.94,103.31
2017,2,2,14,45,5.0,152.0,4.6,13.0,154.5,118.13,99.31
2017,2,2,15,0,7.0,146.0,4.6,13.0,149.0,113.21,95.18
2017,2,2,15,15,3.5,133.0,4.6,13.0,134.5,103.48,86.76
2017,2,2,15,30,0.0,120.0,4.6,13.0,120.0,93.63,78.18
2017,2,2,15,45,0.0,103.5,4.65,13.0,103.5,81.36,67.33
2017,2,2,16,0,0.0,87.0,4.7,13.0,87.0,68.93,56.21
2017,2,2,16,15,0.0,70.5,4.75,13.0,70.5,56.36,44.81
2017,2,2,16,30,0.0,54.0,4.8,13.0,54.0,43.64,33.16
2017,2,2,16,45,0.0,38.5,4.85,13.0,38.5,31.49,21.94
2017,2,2,17,0,0.0,23.0,4.9,13.0,23.0,18.99,10.11
2017,2,2,17,15,0.0,11.5,4.95,13.0,11.5,9.47,0.0
2017,2,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,3,7,15,43.0,8.0,5.8,12.0,9.5,6.83,0.0
2017,2,3,7,30,86.0,16.0,6.1,12.0,19.0,72.15,0.0
2017,2,3,7,45,199.5,30.0,6.4,12.0,52.0,221.45,159.05
2017,2,3,8,0,313.0,44.0,6.7,12.0,85.0,320.19,264.96
2017,2,3,8,15,398.0,53.5,6.75,12.0,126.5,396.31,335.28
2017,2,3,8,30,483.0,63.0,6.8,12.0,168.0,472.74,403.07
2017,2,3,8,45,245.0,85.5,6.9,12.5,139.0,300.71,256.73
2017,2,3,9,0,7.0,108.0,7.0,13.0,110.0,107.24,86.56
2017,2,3,9,15,12.5,123.5,7.0,13.0,127.5,124.59,101.58
2017,2,3,9,30,18.0,139.0,7.0,13.0,145.0,141.77,116.16
2017,2,3,9,45,132.5,160.5,7.0,13.0,217.0,272.22,228.7
2017,2,3,10,0,247.0,182.0,7.0,13.0,289.0,387.03,325.19
2017,2,3,10,15,193.5,200.0,7.0,13.0,288.0,345.54,288.78
2017,2,3,10,30,140.0,218.0,7.0,13.0,287.0,318.84,264.75
2017,2,3,10,45,110.5,226.5,7.0,13.0,282.5,287.4,237.59
2017,2,3,11,0,81.0,235.0,7.0,13.0,278.0,269.6,221.74
2017,2,3,11,15,99.0,246.0,6.9,13.0,300.5,284.44,233.63
2017,2,3,11,30,117.0,257.0,6.8,13.0,323.0,306.08,250.8
2017,2,3,11,45,190.0,258.5,6.7,13.0,367.5,336.95,275.67
2017,2,3,12,0,263.0,260.0,6.6,13.0,412.0,368.26,299.9
2017,2,3,12,15,248.0,263.5,6.45,13.0,407.5,341.52,276.58
2017,2,3,12,30,233.0,267.0,6.3,13.0,403.0,321.57,258.85
2017,2,3,12,45,116.5,157.0,6.15,13.0,225.0,175.34,139.58
2017,2,3,13,0,0.0,47.0,6.0,13.0,47.0,38.95,27.44
2017,2,3,13,15,17.0,135.5,5.9,13.0,145.0,115.8,91.69
2017,2,3,13,30,34.0,224.0,5.8,13.0,243.0,180.87,145.03
2017,2,3,13,45,32.5,215.5,5.7,13.0,233.5,169.25,135.4
2017,2,3,14,0,31.0,207.0,5.6,13.0,224.0,157.88,126.25
2017,2,3,14,15,15.5,117.0,5.5,13.0,125.5,95.87,75.42
2017,2,3,14,30,0.0,27.0,5.4,13.0,27.0,22.3,14.3
2017,2,3,14,45,79.5,103.5,5.35,13.0,136.5,78.82,64.7
2017,2,3,15,0,159.0,180.0,5.3,13.0,246.0,126.19,106.65
2017,2,3,15,15,427.0,127.5,5.15,12.5,282.0,89.32,74.36
2017,2,3,15,30,695.0,75.0,5.0,12.0,318.0,57.16,45.89
2017,2,3,15,45,662.0,69.0,4.9,12.0,277.5,53.28,42.46
2017,2,3,16,0,629.0,63.0,4.8,12.0,237.0,49.34,38.89
2017,2,3,16,15,570.5,57.0,4.7,12.0,193.5,45.15,35.0
2017,2,3,16,30,512.0,51.0,4.6,12.0,150.0,40.98,30.98
2017,2,3,16,45,425.5,42.0,4.55,12.0,109.0,34.12,24.41
2017,2,3,17,0,339.0,33.0,4.5,12.0,68.0,27.21,17.23
2017,2,3,17,15,169.5,16.5,4.4,12.0,34.0,13.32,0.0
2017,2,3,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,6.0,3.6,11.0,6.0,5.12,0.0
2017,2,4,7,30,0.0,12.0,3.5,11.0,12.0,10.24,0.0
2017,2,4,7,45,19.5,29.5,3.45,11.5,32.0,50.6,32.84
2017,2,4,8,0,39.0,47.0,3.4,12.0,52.0,85.13,66.48
2017,2,4,8,15,53.5,66.0,3.35,12.0,76.0,116.98,95.22
2017,2,4,8,30,68.0,85.0,3.3,12.0,100.0,147.59,122.44
2017,2,4,8,45,77.5,104.0,3.25,12.0,124.5,173.63,145.15
2017,2,4,9,0,87.0,123.0,3.2,12.0,149.0,198.89,166.71
2017,2,4,9,15,94.0,140.0,3.15,12.0,172.0,233.04,195.08
2017,2,4,9,30,101.0,157.0,3.1,12.0,195.0,252.32,210.71
2017,2,4,9,45,134.0,173.5,3.05,12.5,229.5,289.3,240.89
2017,2,4,10,0,167.0,190.0,3.0,13.0,264.0,324.65,269.04
2017,2,4,10,15,471.0,143.0,2.9,13.0,370.5,509.25,420.77
2017,2,4,10,30,775.0,96.0,2.8,13.0,477.0,659.2,537.41
2017,2,4,10,45,487.0,169.0,2.75,13.0,412.5,516.81,421.04
2017,2,4,11,0,199.0,242.0,2.7,13.0,348.0,363.33,295.57
2017,2,4,11,15,302.0,232.5,2.65,13.0,399.5,415.69,337.8
2017,2,4,11,30,405.0,223.0,2.6,13.0,451.0,450.16,363.92
2017,2,4,11,45,609.0,166.0,2.6,13.0,516.5,501.86,403.01
2017,2,4,12,0,813.0,109.0,2.6,13.0,582.0,523.39,416.6
2017,2,4,12,15,814.5,109.0,2.6,13.0,584.5,486.25,383.6
2017,2,4,12,30,816.0,109.0,2.6,13.0,587.0,446.94,348.43
2017,2,4,12,45,503.5,188.5,2.65,13.0,483.0,349.61,271.93
2017,2,4,13,0,191.0,268.0,2.7,13.0,379.0,275.81,217.16
2017,2,4,13,15,133.5,258.0,2.7,13.0,334.5,237.31,186.85
2017,2,4,13,30,76.0,248.0,2.7,13.0,290.0,206.88,163.71
2017,2,4,13,45,50.5,225.5,2.7,13.0,253.5,179.18,142.1
2017,2,4,14,0,25.0,203.0,2.7,13.0,217.0,160.43,128.11
2017,2,4,14,15,12.5,150.0,2.65,13.0,157.0,119.75,95.3
2017,2,4,14,30,0.0,97.0,2.6,13.0,97.0,79.66,65.18
2017,2,4,14,45,0.0,56.0,2.55,13.0,56.0,46.38,35.84
2017,2,4,15,0,0.0,15.0,2.5,13.0,15.0,12.37,5.47
2017,2,4,15,15,0.0,13.5,2.45,12.5,13.5,11.12,4.4
2017,2,4,15,30,0.0,12.0,2.4,12.0,12.0,9.88,3.3
2017,2,4,15,45,0.0,10.5,2.4,12.0,10.5,8.64,2.18
2017,2,4,16,0,0.0,9.0,2.4,12.0,9.0,7.4,1.05
2017,2,4,16,15,0.0,7.5,2.4,11.5,7.5,6.16,0.0
2017,2,4,16,30,0.0,6.0,2.4,11.0,6.0,4.92,0.0
2017,2,4,16,45,0.0,4.0,2.45,11.0,4.0,3.28,0.0
2017,2,4,17,0,0.0,2.0,2.5,11.0,2.0,1.64,0.0
2017,2,4,17,15,0.0,1.0,2.6,11.0,1.0,0.82,0.0
2017,2,4,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,3.9,11.0,9.0,7.68,0.0
2017,2,5,7,30,0.0,18.0,4.0,11.0,18.0,18.15,0.0
2017,2,5,7,45,97.5,34.0,4.15,11.0,47.0,141.76,104.89
2017,2,5,8,0,195.0,50.0,4.3,11.0,76.0,245.56,202.93
2017,2,5,8,15,242.5,66.0,4.45,11.0,111.5,299.02,252.2
2017,2,5,8,30,290.0,82.0,4.6,11.0,147.0,352.58,299.88
2017,2,5,8,45,333.0,94.5,4.8,11.5,184.0,397.64,338.6
2017,2,5,9,0,376.0,107.0,5.0,12.0,221.0,441.65,375.18
2017,2,5,9,15,405.5,116.5,5.15,12.0,255.5,470.17,398.64
2017,2,5,9,30,435.0,126.0,5.3,12.0,290.0,496.76,419.98
2017,2,5,9,45,328.5,157.5,5.5,12.0,288.5,429.41,362.2
2017,2,5,10,0,222.0,189.0,5.7,12.0,287.0,363.93,305.53
2017,2,5,10,15,210.0,205.0,5.85,12.0,303.0,363.89,304.44
2017,2,5,10,30,198.0,221.0,6.0,12.0,319.0,362.99,302.5
2017,2,5,10,45,149.5,232.0,6.15,12.5,308.0,331.56,274.45
2017,2,5,11,0,101.0,243.0,6.3,13.0,297.0,290.81,239.09
2017,2,5,11,15,65.5,234.5,6.4,13.0,270.0,253.07,207.08
2017,2,5,11,30,30.0,226.0,6.5,13.0,243.0,218.44,177.72
2017,2,5,11,45,46.0,241.5,6.65,13.0,268.5,236.75,192.72
2017,2,5,12,0,62.0,257.0,6.8,13.0,294.0,252.99,205.75
2017,2,5,12,15,41.0,240.0,6.85,13.0,264.5,222.31,180.18
2017,2,5,12,30,20.0,223.0,6.9,13.0,235.0,192.23,155.3
2017,2,5,12,45,18.5,220.5,7.0,13.0,231.5,187.13,151.02
2017,2,5,13,0,17.0,218.0,7.1,13.0,228.0,182.14,146.85
2017,2,5,13,15,27.5,224.0,7.15,12.5,240.0,186.93,150.72
2017,2,5,13,30,38.0,230.0,7.2,12.0,252.0,186.5,150.14
2017,2,5,13,45,24.0,207.5,7.3,12.0,221.0,167.32,134.78
2017,2,5,14,0,10.0,185.0,7.4,12.0,190.0,146.52,118.21
2017,2,5,14,15,21.0,188.5,7.55,12.0,198.5,146.86,118.51
2017,2,5,14,30,32.0,192.0,7.7,12.0,207.0,138.54,117.52
2017,2,5,14,45,16.0,145.5,7.85,12.0,153.0,114.29,96.34
2017,2,5,15,0,0.0,99.0,8.0,12.0,99.0,80.57,66.59
2017,2,5,15,15,0.0,58.5,8.2,12.0,58.5,48.44,37.97
2017,2,5,15,30,0.0,18.0,8.4,12.0,18.0,14.83,7.75
2017,2,5,15,45,0.0,16.0,8.65,12.0,16.0,13.17,6.26
2017,2,5,16,0,0.0,14.0,8.9,12.0,14.0,11.52,4.76
2017,2,5,16,15,0.0,11.0,9.0,12.0,11.0,9.04,2.5
2017,2,5,16,30,0.0,8.0,9.1,12.0,8.0,6.57,0.23
2017,2,5,16,45,0.0,6.0,9.25,12.0,6.0,4.92,0.0
2017,2,5,17,0,0.0,4.0,9.4,12.0,4.0,3.28,0.0
2017,2,5,17,15,0.0,2.0,9.45,12.0,2.0,1.64,0.0
2017,2,5,17,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,5.2,12.0,6.5,5.55,0.0
2017,2,6,7,30,0.0,13.0,5.1,12.0,13.0,10.72,0.0
2017,2,6,7,45,4.5,30.5,5.0,12.0,31.0,33.83,20.78
2017,2,6,8,0,9.0,48.0,4.9,12.0,49.0,55.47,41.15
2017,2,6,8,15,20.5,66.5,4.7,12.0,71.0,91.85,73.25
2017,2,6,8,30,32.0,85.0,4.5,12.0,93.0,119.35,97.67
2017,2,6,8,45,39.5,103.5,4.35,12.0,115.0,143.16,118.48
2017,2,6,9,0,47.0,122.0,4.2,12.0,137.0,166.38,138.39
2017,2,6,9,15,52.5,139.0,4.05,12.0,158.0,185.47,154.41
2017,2,6,9,30,58.0,156.0,3.9,12.0,179.0,204.09,169.75
2017,2,6,9,45,40.5,163.5,3.8,12.0,180.0,193.54,159.95
2017,2,6,10,0,23.0,171.0,3.7,12.0,181.0,171.46,140.6
2017,2,6,10,15,21.5,180.0,3.65,12.0,190.5,176.21,144.2
2017,2,6,10,30,20.0,189.0,3.6,12.0,200.0,181.06,147.84
2017,2,6,10,45,10.5,179.0,3.55,12.0,185.0,162.53,131.91
2017,2,6,11,0,1.0,169.0,3.5,12.0,170.0,145.43,117.27
2017,2,6,11,15,19.0,202.0,3.5,12.0,213.5,185.14,150.37
2017,2,6,11,30,37.0,235.0,3.5,12.0,257.0,230.95,187.87
2017,2,6,11,45,33.0,234.5,3.5,12.0,254.0,223.4,181.23
2017,2,6,12,0,29.0,234.0,3.5,12.0,251.0,216.25,175.12
2017,2,6,12,15,20.5,221.0,3.45,12.0,233.5,193.37,156.18
2017,2,6,12,30,12.0,208.0,3.4,12.0,216.0,176.75,142.46
2017,2,6,12,45,6.0,177.0,3.35,12.0,181.0,147.82,118.64
2017,2,6,13,0,0.0,146.0,3.3,12.0,146.0,120.09,95.78
2017,2,6,13,15,0.0,130.5,3.25,12.0,130.5,107.35,85.23
2017,2,6,13,30,0.0,115.0,3.2,12.0,115.0,94.78,74.79
2017,2,6,13,45,0.5,141.5,3.15,12.0,141.5,114.97,91.79
2017,2,6,14,0,1.0,168.0,3.1,12.0,168.0,133.57,107.41
2017,2,6,14,15,0.5,115.0,3.2,12.0,115.0,93.74,74.18
2017,2,6,14,30,0.0,62.0,3.3,12.0,62.0,51.39,40.35
2017,2,6,14,45,0.0,64.0,3.45,12.0,64.0,53.05,41.93
2017,2,6,15,0,0.0,66.0,3.6,12.0,66.0,54.7,43.51
2017,2,6,15,15,0.0,41.0,3.8,12.0,41.0,33.88,24.92
2017,2,6,15,30,0.0,16.0,4.0,12.0,16.0,13.18,6.28
2017,2,6,15,45,0.0,14.0,4.25,12.0,14.0,11.52,4.79
2017,2,6,16,0,0.0,12.0,4.5,12.0,12.0,9.87,3.29
2017,2,6,16,15,0.0,9.5,4.65,12.0,9.5,7.8,1.4
2017,2,6,16,30,0.0,7.0,4.8,12.0,7.0,5.74,0.0
2017,2,6,16,45,0.0,5.0,5.0,12.0,5.0,4.1,0.0
2017,2,6,17,0,0.0,3.0,5.2,12.0,3.0,2.46,0.0
2017,2,6,17,15,0.0,1.5,5.35,12.0,1.5,1.23,0.0
2017,2,6,17,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.5,8.65,14.0,1.5,1.28,0.0
2017,2,7,7,30,0.0,3.0,8.4,14.0,3.0,2.46,0.0
2017,2,7,7,45,0.0,8.5,8.15,14.0,8.5,6.98,0.0
2017,2,7,8,0,0.0,14.0,7.9,14.0,14.0,11.51,3.96
2017,2,7,8,15,0.0,20.5,7.6,14.0,20.5,16.87,8.69
2017,2,7,8,30,0.0,27.0,7.3,14.0,27.0,22.25,13.42
2017,2,7,8,45,0.0,33.5,7.05,14.0,33.5,27.64,18.11
2017,2,7,9,0,0.0,40.0,6.8,14.0,40.0,33.04,22.77
2017,2,7,9,15,0.0,46.0,6.6,14.0,46.0,38.03,27.03
2017,2,7,9,30,0.0,52.0,6.4,14.0,52.0,43.02,31.25
2017,2,7,9,45,0.0,32.5,6.2,14.0,32.5,26.84,17.35
2017,2,7,10,0,0.0,13.0,6.0,14.0,13.0,10.72,3.52
2017,2,7,10,15,0.0,81.5,5.8,14.0,81.5,67.67,51.96
2017,2,7,10,30,0.0,150.0,5.6,14.0,150.0,129.51,103.77
2017,2,7,10,45,12.0,180.5,5.4,14.0,187.5,164.88,133.23
2017,2,7,11,0,24.0,211.0,5.2,14.0,225.0,199.1,161.39
2017,2,7,11,15,20.0,211.5,5.1,13.5,223.0,194.37,157.37
2017,2,7,11,30,16.0,212.0,5.0,13.0,221.0,190.08,153.8
2017,2,7,11,45,27.5,229.5,4.9,13.0,245.5,209.53,169.68
2017,2,7,12,0,39.0,247.0,4.8,13.0,270.0,232.81,188.46
2017,2,7,12,15,19.5,208.0,4.65,13.0,219.5,182.18,146.67
2017,2,7,12,30,0.0,169.0,4.5,13.0,169.0,139.86,111.78
2017,2,7,12,45,38.0,217.5,4.4,13.0,240.0,193.25,155.3
2017,2,7,13,0,76.0,266.0,4.3,13.0,311.0,237.73,190.34
2017,2,7,13,15,59.0,252.0,4.05,13.0,286.5,214.54,171.27
2017,2,7,13,30,42.0,238.0,3.8,13.0,262.0,193.56,154.44
2017,2,7,13,45,53.5,235.5,3.6,13.0,265.0,187.42,148.85
2017,2,7,14,0,65.0,233.0,3.4,13.0,268.0,179.63,142.13
2017,2,7,14,15,44.0,211.0,3.35,13.0,234.0,156.6,124.8
2017,2,7,14,30,23.0,189.0,3.3,13.0,200.0,144.15,121.45
2017,2,7,14,45,11.5,150.5,3.25,13.0,156.0,117.85,98.79
2017,2,7,15,0,0.0,112.0,3.2,13.0,112.0,90.18,74.7
2017,2,7,15,15,0.0,71.5,3.05,13.0,71.5,59.29,47.48
2017,2,7,15,30,0.0,31.0,2.9,13.0,31.0,25.58,17.4
2017,2,7,15,45,0.0,27.0,2.75,13.0,27.0,22.26,14.45
2017,2,7,16,0,0.0,23.0,2.6,13.0,23.0,18.95,11.47
2017,2,7,16,15,0.0,19.0,2.45,12.5,19.0,15.64,8.48
2017,2,7,16,30,0.0,15.0,2.3,12.0,15.0,12.33,5.45
2017,2,7,16,45,0.0,11.0,2.2,12.0,11.0,9.03,2.38
2017,2,7,17,0,0.0,7.0,2.1,12.0,7.0,5.74,0.0
2017,2,7,17,15,0.0,4.0,2.1,12.0,4.0,3.28,0.0
2017,2,7,17,30,0.0,1.0,2.1,12.0,1.0,0.85,0.0
2017,2,7,17,45,0.0,0.5,2.1,12.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.5,5.5,13.0,3.5,2.99,0.0
2017,2,8,7,30,0.0,7.0,5.4,13.0,7.0,5.75,0.0
2017,2,8,7,45,0.0,16.5,5.35,13.5,16.5,13.59,5.12
2017,2,8,8,0,0.0,26.0,5.3,14.0,26.0,21.45,12.31
2017,2,8,8,15,0.0,37.0,5.2,14.0,37.0,30.57,20.36
2017,2,8,8,30,0.0,48.0,5.1,14.0,48.0,39.72,28.38
2017,2,8,8,45,0.0,59.5,5.1,14.0,59.5,49.63,36.97
2017,2,8,9,0,0.0,71.0,5.1,14.0,71.0,59.97,45.84
2017,2,8,9,15,0.0,81.5,5.05,14.0,81.5,69.23,53.69
2017,2,8,9,30,0.0,92.0,5.0,14.0,92.0,78.43,61.41
2017,2,8,9,45,0.0,55.0,5.0,14.0,55.0,45.53,33.31
2017,2,8,10,0,0.0,18.0,5.0,14.0,18.0,14.85,7.06
2017,2,8,10,15,0.0,41.5,5.0,14.0,41.5,34.33,23.65
2017,2,8,10,30,0.0,65.0,5.0,14.0,65.0,53.9,40.19
2017,2,8,10,45,0.0,80.0,5.05,14.0,80.0,66.44,50.69
2017,2,8,11,0,0.0,95.0,5.1,14.0,95.0,79.14,61.28
2017,2,8,11,15,0.0,88.0,5.1,14.0,88.0,73.16,56.17
2017,2,8,11,30,0.0,81.0,5.1,14.0,81.0,67.32,51.21
2017,2,8,11,45,0.0,95.5,5.1,14.5,95.5,79.48,61.24
2017,2,8,12,0,0.0,110.0,5.1,15.0,110.0,91.61,71.18
2017,2,8,12,15,0.0,85.5,5.1,15.0,85.5,71.1,54.06
2017,2,8,12,30,0.0,61.0,5.1,15.0,61.0,50.64,36.96
2017,2,8,12,45,0.0,86.0,5.15,15.0,86.0,71.52,54.44
2017,2,8,13,0,0.0,111.0,5.2,15.0,111.0,91.99,71.52
2017,2,8,13,15,0.0,106.0,5.25,15.0,106.0,87.83,68.08
2017,2,8,13,30,0.0,101.0,5.3,15.0,101.0,83.7,64.71
2017,2,8,13,45,0.0,120.5,5.35,15.0,120.5,98.86,77.43
2017,2,8,14,0,0.0,140.0,5.4,15.0,140.0,113.17,89.45
2017,2,8,14,15,0.0,117.5,5.35,15.0,117.5,95.69,75.01
2017,2,8,14,30,0.0,95.0,5.3,15.0,95.0,78.3,63.46
2017,2,8,14,45,0.0,103.0,5.25,15.0,103.0,84.06,68.66
2017,2,8,15,0,0.0,111.0,5.2,15.0,111.0,89.53,73.61
2017,2,8,15,15,3.5,122.0,5.2,14.5,123.0,96.73,80.25
2017,2,8,15,30,7.0,133.0,5.2,14.0,135.0,103.19,86.25
2017,2,8,15,45,3.5,118.0,5.2,14.0,119.0,91.93,76.41
2017,2,8,16,0,0.0,103.0,5.2,14.0,103.0,80.55,66.35
2017,2,8,16,15,0.0,85.5,5.25,14.0,85.5,67.4,54.57
2017,2,8,16,30,0.0,68.0,5.3,14.0,68.0,54.1,42.49
2017,2,8,16,45,0.0,50.5,5.4,14.0,50.5,40.66,30.16
2017,2,8,17,0,0.0,33.0,5.5,14.0,33.0,27.04,17.58
2017,2,8,17,15,0.0,19.5,5.45,14.0,19.5,16.1,5.64
2017,2,8,17,30,0.0,6.0,5.4,14.0,6.0,5.12,0.0
2017,2,8,17,45,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,9.3,14.0,1.0,0.85,0.0
2017,2,9,7,30,0.0,2.0,9.3,14.0,2.0,1.64,0.0
2017,2,9,7,45,0.0,5.0,9.35,14.0,5.0,4.1,0.0
2017,2,9,8,0,0.0,8.0,9.4,14.0,8.0,6.56,0.0
2017,2,9,8,15,0.0,11.0,9.25,14.0,11.0,9.03,2.03
2017,2,9,8,30,0.0,14.0,9.1,14.0,14.0,11.51,4.22
2017,2,9,8,45,0.0,17.5,9.0,14.0,17.5,14.4,6.73
2017,2,9,9,0,0.0,21.0,8.9,14.0,21.0,17.3,9.23
2017,2,9,9,15,0.0,24.0,8.8,14.0,24.0,19.79,11.36
2017,2,9,9,30,0.0,27.0,8.7,14.0,27.0,22.28,13.47
2017,2,9,9,45,0.0,25.0,8.6,14.0,25.0,20.63,12.02
2017,2,9,10,0,0.0,23.0,8.5,14.0,23.0,18.99,10.58
2017,2,9,10,15,0.0,24.0,8.35,14.0,24.0,19.82,11.26
2017,2,9,10,30,0.0,25.0,8.2,14.0,25.0,20.66,11.94
2017,2,9,10,45,0.0,36.0,8.05,14.0,36.0,29.79,19.67
2017,2,9,11,0,0.0,47.0,7.9,14.0,47.0,38.94,27.38
2017,2,9,11,15,0.0,40.0,7.7,14.0,40.0,33.13,22.42
2017,2,9,11,30,0.0,33.0,7.5,14.0,33.0,27.33,17.49
2017,2,9,11,45,0.0,34.0,7.35,14.0,34.0,28.16,18.18
2017,2,9,12,0,0.0,35.0,7.2,14.0,35.0,29.0,18.87
2017,2,9,12,15,0.0,38.5,6.95,14.0,38.5,31.91,21.32
2017,2,9,12,30,0.0,42.0,6.7,14.0,42.0,34.82,23.78
2017,2,9,12,45,0.0,45.0,6.5,14.0,45.0,37.31,25.89
2017,2,9,13,0,0.0,48.0,6.3,14.0,48.0,39.8,28.0
2017,2,9,13,15,0.0,53.5,6.15,14.0,53.5,44.38,31.88
2017,2,9,13,30,0.0,59.0,6.0,14.0,59.0,48.95,35.77
2017,2,9,13,45,0.0,71.0,5.85,14.0,71.0,58.95,44.25
2017,2,9,14,0,0.0,83.0,5.7,14.0,83.0,68.96,52.75
2017,2,9,14,15,0.0,97.5,5.5,14.0,97.5,80.5,62.55
2017,2,9,14,30,0.0,112.0,5.3,14.0,112.0,91.1,74.94
2017,2,9,14,45,0.0,118.5,5.15,14.0,118.5,95.49,78.94
2017,2,9,15,0,0.0,125.0,5.0,14.0,125.0,99.6,82.72
2017,2,9,15,15,0.0,101.0,4.85,13.5,101.0,81.82,67.34
2017,2,9,15,30,0.0,77.0,4.7,13.0,77.0,63.53,51.34
2017,2,9,15,45,0.0,67.5,4.55,13.0,67.5,55.93,44.63
2017,2,9,16,0,0.0,58.0,4.4,13.0,58.0,48.03,37.58
2017,2,9,16,15,0.0,48.0,4.35,13.0,48.0,39.7,30.06
2017,2,9,16,30,0.0,38.0,4.3,13.0,38.0,31.39,22.47
2017,2,9,16,45,0.0,28.5,4.25,13.0,28.5,23.51,15.2
2017,2,9,17,0,0.0,19.0,4.2,13.0,19.0,15.65,7.91
2017,2,9,17,15,0.0,11.0,4.2,13.0,11.0,9.04,1.03
2017,2,9,17,30,0.0,3.0,4.2,13.0,3.0,2.56,0.0
2017,2,9,17,45,0.0,1.5,4.25,13.0,1.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,7,15,43.5,11.5,1.75,11.0,14.0,39.5,0.0
2017,2,10,7,30,87.0,23.0,1.8,11.0,28.0,109.96,36.31
2017,2,10,7,45,167.5,39.0,1.85,11.5,60.5,215.23,170.8
2017,2,10,8,0,248.0,55.0,1.9,12.0,93.0,293.76,243.05
2017,2,10,8,15,289.5,70.5,1.95,12.0,130.0,343.86,287.71
2017,2,10,8,30,331.0,86.0,2.0,12.0,167.0,393.7,330.42
2017,2,10,8,45,366.0,99.0,2.15,12.0,204.5,434.41,364.47
2017,2,10,9,0,401.0,112.0,2.3,12.0,242.0,473.76,396.38
2017,2,10,9,15,428.0,121.5,2.35,12.0,277.0,500.88,417.46
2017,2,10,9,30,455.0,131.0,2.4,12.0,312.0,525.96,436.44
2017,2,10,9,45,484.0,139.0,2.45,12.5,348.5,548.43,452.24
2017,2,10,10,0,513.0,147.0,2.5,13.0,385.0,568.17,465.58
2017,2,10,10,15,685.0,114.0,2.55,13.0,454.5,652.97,531.52
2017,2,10,10,30,857.0,81.0,2.6,13.0,524.0,718.33,580.21
2017,2,10,10,45,873.0,80.5,2.7,13.0,550.5,700.26,565.41
2017,2,10,11,0,889.0,80.0,2.8,13.0,577.0,684.34,551.89
2017,2,10,11,15,895.5,81.0,2.9,13.0,595.5,660.22,531.75
2017,2,10,11,30,902.0,82.0,3.0,13.0,614.0,632.85,508.73
2017,2,10,11,45,910.0,81.0,3.1,13.5,625.5,601.15,481.0
2017,2,10,12,0,918.0,80.0,3.2,14.0,637.0,566.33,450.24
2017,2,10,12,15,918.5,80.0,3.35,14.0,640.0,525.77,415.2
2017,2,10,12,30,919.0,80.0,3.5,14.0,643.0,482.88,377.29
2017,2,10,12,45,908.5,83.5,3.7,14.0,636.0,436.54,335.78
2017,2,10,13,0,898.0,87.0,3.9,14.0,629.0,389.05,292.37
2017,2,10,13,15,893.5,86.0,4.05,13.5,616.0,338.79,246.35
2017,2,10,13,30,889.0,85.0,4.2,13.0,603.0,287.5,199.27
2017,2,10,13,45,885.0,82.5,4.35,13.0,583.5,234.34,151.44
2017,2,10,14,0,881.0,80.0,4.5,13.0,564.0,180.57,107.0
2017,2,10,14,15,869.0,78.5,4.6,13.0,536.5,126.5,71.33
2017,2,10,14,30,857.0,77.0,4.7,13.0,509.0,65.35,52.46
2017,2,10,14,45,731.0,97.0,4.85,13.0,448.5,69.34,56.14
2017,2,10,15,0,605.0,117.0,5.0,13.0,388.0,83.12,68.47
2017,2,10,15,15,585.5,109.5,5.05,12.5,352.5,79.1,65.18
2017,2,10,15,30,566.0,102.0,5.1,12.0,317.0,75.0,61.79
2017,2,10,15,45,536.5,94.5,5.2,12.0,279.0,70.71,58.05
2017,2,10,16,0,507.0,87.0,5.3,12.0,241.0,66.35,54.18
2017,2,10,16,15,468.0,77.0,5.25,11.5,201.0,59.76,48.3
2017,2,10,16,30,429.0,67.0,5.2,11.0,161.0,52.99,42.09
2017,2,10,16,45,373.5,54.0,5.2,11.0,122.0,43.34,33.03
2017,2,10,17,0,318.0,41.0,5.2,11.0,83.0,33.39,23.53
2017,2,10,17,15,159.0,29.5,5.15,10.5,50.5,22.78,11.93
2017,2,10,17,30,0.0,18.0,5.1,10.0,18.0,15.36,0.0
2017,2,10,17,45,0.0,9.0,5.1,10.0,9.0,7.68,0.0
2017,2,10,18,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,7.35,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,7.25,8.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,7.1,7.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,11,7,15,168.0,10.5,6.45,7.5,21.0,124.16,0.0
2017,2,11,7,30,336.0,21.0,6.4,8.0,42.0,291.32,138.1
2017,2,11,7,45,452.0,29.0,6.35,8.5,84.5,401.8,329.84
2017,2,11,8,0,568.0,37.0,6.3,9.0,127.0,504.51,426.45
2017,2,11,8,15,634.0,43.0,6.15,9.0,174.0,568.36,484.46
2017,2,11,8,30,700.0,49.0,6.0,9.0,221.0,631.09,538.45
2017,2,11,8,45,742.0,52.5,5.85,9.5,267.5,670.19,569.8
2017,2,11,9,0,784.0,56.0,5.7,10.0,314.0,706.64,597.36
2017,2,11,9,15,812.5,59.0,5.55,10.5,357.0,728.87,612.46
2017,2,11,9,30,841.0,62.0,5.4,11.0,400.0,747.73,624.32
2017,2,11,9,45,856.5,65.5,5.3,11.5,438.0,746.6,620.47
2017,2,11,10,0,872.0,69.0,5.2,12.0,476.0,749.15,619.55
2017,2,11,10,15,886.5,71.0,5.15,12.0,509.0,745.45,615.21
2017,2,11,10,30,901.0,73.0,5.1,12.0,542.0,738.03,608.12
2017,2,11,10,45,910.5,74.0,5.05,12.5,568.0,722.19,593.58
2017,2,11,11,0,920.0,75.0,5.0,13.0,594.0,702.77,575.2
2017,2,11,11,15,926.5,76.0,5.0,13.0,613.0,677.87,553.44
2017,2,11,11,30,933.0,77.0,5.0,13.0,632.0,649.6,528.72
2017,2,11,11,45,936.5,77.5,5.05,13.0,643.0,615.84,499.4
2017,2,11,12,0,940.0,78.0,5.1,13.0,654.0,579.13,467.1
2017,2,11,12,15,941.5,78.5,5.1,13.0,657.0,538.62,430.89
2017,2,11,12,30,943.0,79.0,5.1,13.0,660.0,495.59,391.77
2017,2,11,12,45,940.0,79.5,5.15,13.5,655.0,448.42,347.86
2017,2,11,13,0,937.0,80.0,5.2,14.0,650.0,399.51,301.75
2017,2,11,13,15,933.5,79.0,5.15,14.0,637.5,347.68,253.17
2017,2,11,13,30,930.0,78.0,5.1,14.0,625.0,294.65,203.61
2017,2,11,13,45,924.5,76.5,5.1,14.0,604.5,239.86,154.07
2017,2,11,14,0,919.0,75.0,5.1,14.0,584.0,184.53,108.11
2017,2,11,14,15,908.5,73.5,5.0,14.0,556.5,128.49,70.59
2017,2,11,14,30,898.0,72.0,4.9,14.0,529.0,72.89,58.87
2017,2,11,14,45,884.0,70.0,4.85,14.0,495.0,65.59,52.59
2017,2,11,15,0,870.0,68.0,4.8,14.0,461.0,63.84,51.16
2017,2,11,15,15,848.5,65.5,4.8,13.5,421.0,55.19,43.7
2017,2,11,15,30,827.0,63.0,4.8,13.0,381.0,53.52,42.4
2017,2,11,15,45,796.0,59.5,4.8,13.0,336.5,50.97,40.19
2017,2,11,16,0,765.0,56.0,4.8,13.0,292.0,48.41,37.93
2017,2,11,16,15,717.5,52.0,4.9,12.5,245.0,45.31,35.17
2017,2,11,16,30,670.0,48.0,5.0,12.0,198.0,42.24,32.33
2017,2,11,16,45,591.0,41.5,5.15,11.5,151.0,36.81,27.21
2017,2,11,17,0,512.0,35.0,5.3,11.0,104.0,31.41,21.88
2017,2,11,17,15,371.0,25.5,5.4,10.5,64.0,21.07,11.05
2017,2,11,17,30,230.0,16.0,5.5,10.0,24.0,13.66,0.0
2017,2,11,17,45,115.0,8.0,5.65,10.0,12.0,6.83,0.0
2017,2,11,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,12,7,15,159.5,11.5,2.75,9.0,22.0,119.71,0.0
2017,2,12,7,30,319.0,23.0,2.7,9.0,44.0,294.07,161.76
2017,2,12,7,45,436.0,32.0,2.65,9.5,87.0,404.63,328.38
2017,2,12,8,0,553.0,41.0,2.6,10.0,130.0,508.23,421.02
2017,2,12,8,15,620.0,47.0,2.6,10.5,177.5,564.73,469.78
2017,2,12,8,30,687.0,53.0,2.6,11.0,225.0,628.56,521.32
