Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,8,45,728.5,57.5,2.65,11.5,271.5,668.8,552.31
2017,2,12,9,0,770.0,62.0,2.7,12.0,318.0,706.31,579.85
2017,2,12,9,15,760.5,66.0,2.65,12.0,347.0,700.2,573.9
2017,2,12,9,30,751.0,70.0,2.6,12.0,376.0,691.05,565.67
2017,2,12,9,45,764.5,75.0,2.55,12.5,411.5,697.86,568.4
2017,2,12,10,0,778.0,80.0,2.5,13.0,447.0,701.26,568.37
2017,2,12,10,15,834.0,80.0,2.55,13.0,497.0,726.8,586.55
2017,2,12,10,30,890.0,80.0,2.6,13.0,547.0,741.34,596.33
2017,2,12,10,45,898.5,81.5,2.65,13.5,573.0,725.4,582.61
2017,2,12,11,0,907.0,83.0,2.7,14.0,599.0,705.94,565.24
2017,2,12,11,15,913.5,84.0,2.75,14.0,617.5,681.17,544.66
2017,2,12,11,30,920.0,85.0,2.8,14.0,636.0,653.07,521.2
2017,2,12,11,45,743.0,140.5,2.85,14.5,590.5,572.38,455.33
2017,2,12,12,0,566.0,196.0,2.9,15.0,545.0,488.85,387.73
2017,2,12,12,15,591.0,188.5,2.95,15.0,554.5,464.5,366.69
2017,2,12,12,30,616.0,181.0,3.0,15.0,564.0,440.22,344.56
2017,2,12,12,45,767.5,135.0,3.1,15.0,608.0,426.97,328.68
2017,2,12,13,0,919.0,89.0,3.2,15.0,652.0,403.69,302.17
2017,2,12,13,15,914.5,88.0,3.25,15.0,639.0,352.16,254.9
2017,2,12,13,30,910.0,87.0,3.3,15.0,626.0,299.57,206.67
2017,2,12,13,45,900.0,87.0,3.4,15.0,604.5,245.8,158.84
2017,2,12,14,0,890.0,87.0,3.5,15.0,583.0,185.83,109.54
2017,2,12,14,15,815.0,94.5,3.55,14.5,532.0,131.72,75.61
2017,2,12,14,30,740.0,102.0,3.6,14.0,481.0,78.64,63.87
2017,2,12,14,45,630.0,122.0,3.7,14.0,430.0,84.87,69.52
2017,2,12,15,0,520.0,142.0,3.8,14.0,379.0,97.63,80.88
2017,2,12,15,15,652.0,107.5,3.95,13.5,378.5,77.99,63.88
2017,2,12,15,30,784.0,73.0,4.1,13.0,378.0,60.74,48.82
2017,2,12,15,45,749.5,69.5,4.25,13.0,333.5,58.43,46.85
2017,2,12,16,0,715.0,66.0,4.4,13.0,289.0,56.15,44.85
2017,2,12,16,15,664.5,60.5,4.45,12.5,242.0,47.78,37.4
2017,2,12,16,30,614.0,55.0,4.5,12.0,195.0,44.0,33.93
2017,2,12,16,45,532.0,48.0,4.6,12.0,149.0,38.81,28.97
2017,2,12,17,0,450.0,41.0,4.7,12.0,103.0,33.67,23.83
2017,2,12,17,15,225.0,33.0,4.7,11.5,64.0,25.57,14.98
2017,2,12,17,30,0.0,25.0,4.7,11.0,25.0,19.24,0.0
2017,2,12,17,45,0.0,12.5,4.7,11.0,12.5,10.67,0.0
2017,2,12,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,13,7,15,53.5,13.0,2.2,9.0,17.0,48.14,0.0
2017,2,13,7,30,107.0,26.0,2.3,9.0,34.0,132.7,79.12
2017,2,13,7,45,173.0,43.0,2.45,9.5,66.5,225.66,184.05
2017,2,13,8,0,239.0,60.0,2.6,10.0,99.0,295.89,248.33
2017,2,13,8,15,276.5,76.5,2.6,10.0,136.0,344.58,291.85
2017,2,13,8,30,314.0,93.0,2.6,10.0,173.0,392.79,333.32
2017,2,13,8,45,340.5,108.0,2.6,10.0,210.0,429.47,363.78
2017,2,13,9,0,367.0,123.0,2.6,10.0,247.0,464.64,392.0
2017,2,13,9,15,380.0,138.5,2.5,10.0,281.0,487.85,409.35
2017,2,13,9,30,393.0,154.0,2.4,10.0,315.0,508.87,424.52
2017,2,13,9,45,413.5,162.0,2.35,10.5,346.0,525.14,435.28
2017,2,13,10,0,434.0,170.0,2.3,11.0,377.0,539.06,443.95
2017,2,13,10,15,447.0,180.5,2.0,11.0,406.0,547.44,447.78
2017,2,13,10,30,460.0,191.0,1.7,11.0,435.0,553.17,449.26
2017,2,13,10,45,417.0,212.5,1.45,11.5,442.0,527.67,425.32
2017,2,13,11,0,374.0,234.0,1.2,12.0,449.0,490.39,393.07
2017,2,13,11,15,366.5,244.5,1.15,12.0,460.0,478.27,382.34
2017,2,13,11,30,359.0,255.0,1.1,12.0,471.0,464.92,370.42
2017,2,13,11,45,301.5,271.0,1.05,12.0,455.0,426.68,339.13
2017,2,13,12,0,244.0,287.0,1.0,12.0,439.0,384.32,305.04
2017,2,13,12,15,567.0,192.5,1.0,12.0,547.5,458.1,360.49
2017,2,13,12,30,890.0,98.0,1.0,12.0,656.0,494.75,382.34
2017,2,13,12,45,879.5,101.0,1.05,12.5,649.0,447.38,340.36
2017,2,13,13,0,869.0,104.0,1.1,13.0,642.0,399.2,297.53
2017,2,13,13,15,744.0,137.0,1.15,13.0,590.5,336.29,246.09
2017,2,13,13,30,619.0,170.0,1.2,13.0,539.0,285.97,205.83
2017,2,13,13,45,735.0,133.5,1.3,13.0,557.5,241.63,162.46
2017,2,13,14,0,851.0,97.0,1.4,13.0,576.0,190.48,115.15
2017,2,13,14,15,669.0,137.5,1.5,13.0,503.0,146.45,92.67
2017,2,13,14,30,487.0,178.0,1.6,13.0,430.0,124.11,94.37
2017,2,13,14,45,484.5,165.5,1.75,13.0,402.0,110.69,92.23
2017,2,13,15,0,482.0,153.0,1.9,13.0,374.0,104.0,86.63
2017,2,13,15,15,577.0,118.0,1.9,13.0,360.5,84.64,69.81
2017,2,13,15,30,672.0,83.0,1.9,13.0,347.0,61.57,49.53
2017,2,13,15,45,619.0,85.0,1.95,13.0,306.5,63.71,51.56
2017,2,13,16,0,566.0,87.0,2.0,13.0,266.0,66.32,53.94
2017,2,13,16,15,520.5,78.5,1.95,12.5,223.0,60.87,49.14
2017,2,13,16,30,475.0,70.0,1.9,12.0,180.0,55.33,44.1
2017,2,13,16,45,413.5,58.0,1.9,12.0,138.0,46.55,35.91
2017,2,13,17,0,352.0,46.0,1.9,12.0,96.0,37.54,27.32
2017,2,13,17,15,176.0,35.0,1.85,12.0,60.0,26.93,16.43
2017,2,13,17,30,0.0,24.0,1.8,12.0,24.0,18.74,0.0
2017,2,13,17,45,0.0,12.0,1.8,12.0,12.0,10.24,0.0
2017,2,13,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,15,123.5,12.5,1.65,9.0,22.0,96.6,0.0
2017,2,14,7,30,247.0,25.0,1.8,9.0,44.0,251.45,165.88
2017,2,14,7,45,338.0,37.0,2.0,9.5,83.0,341.18,279.89
2017,2,14,8,0,429.0,49.0,2.2,10.0,122.0,428.29,357.9
2017,2,14,8,15,485.5,58.0,2.25,10.0,164.5,486.79,408.83
2017,2,14,8,30,542.0,67.0,2.3,10.0,207.0,544.51,456.84
2017,2,14,8,45,586.0,72.0,2.35,10.5,249.0,586.01,489.26
2017,2,14,9,0,630.0,77.0,2.4,11.0,291.0,625.3,518.7
2017,2,14,9,15,562.0,103.5,2.45,11.5,313.0,598.79,496.34
2017,2,14,9,30,494.0,130.0,2.5,12.0,335.0,562.08,464.8
2017,2,14,9,45,321.5,171.5,2.55,12.5,310.0,449.75,371.71
2017,2,14,10,0,149.0,213.0,2.6,13.0,285.0,340.6,279.68
2017,2,14,10,15,511.5,144.5,2.5,13.0,414.5,558.6,458.14
2017,2,14,10,30,874.0,76.0,2.4,13.0,544.0,731.59,588.97
2017,2,14,10,45,762.0,114.0,2.35,13.5,535.5,678.72,544.34
2017,2,14,11,0,650.0,152.0,2.3,14.0,527.0,616.49,493.35
2017,2,14,11,15,777.0,117.0,2.25,14.0,579.0,637.0,508.54
2017,2,14,11,30,904.0,82.0,2.2,14.0,631.0,646.56,514.02
2017,2,14,11,45,906.5,83.0,2.2,14.5,641.5,613.51,485.25
2017,2,14,12,0,909.0,84.0,2.2,15.0,652.0,577.62,454.15
2017,2,14,12,15,909.5,84.0,2.15,15.0,655.0,537.13,419.53
2017,2,14,12,30,910.0,84.0,2.1,15.0,658.0,494.3,382.26
2017,2,14,12,45,909.0,83.5,2.05,15.5,653.0,448.27,340.94
2017,2,14,13,0,908.0,83.0,2.0,16.0,648.0,400.42,297.35
2017,2,14,13,15,903.5,82.0,1.9,16.0,635.0,349.47,251.17
2017,2,14,13,30,899.0,81.0,1.8,16.0,622.0,297.47,203.92
2017,2,14,13,45,894.0,79.0,1.75,16.0,602.0,243.77,156.31
2017,2,14,14,0,889.0,77.0,1.7,16.0,582.0,189.54,111.47
2017,2,14,14,15,687.0,129.0,1.55,16.0,508.0,143.71,88.22
2017,2,14,14,30,485.0,181.0,1.4,16.0,434.0,127.28,94.92
2017,2,14,14,45,460.5,173.0,1.25,16.0,400.5,114.85,94.63
2017,2,14,15,0,436.0,165.0,1.1,16.0,367.0,110.85,91.4
2017,2,14,15,15,516.5,133.5,0.9,16.0,353.0,92.89,76.05
2017,2,14,15,30,597.0,102.0,0.7,16.0,339.0,74.52,60.23
2017,2,14,15,45,570.5,94.0,0.55,16.0,300.0,69.89,56.32
2017,2,14,16,0,544.0,86.0,0.4,16.0,261.0,65.14,52.23
2017,2,14,16,15,591.0,68.0,0.45,15.5,230.5,52.86,41.49
2017,2,14,16,30,638.0,50.0,0.5,15.0,200.0,43.54,33.21
2017,2,14,16,45,566.0,43.5,0.55,15.0,154.5,38.24,28.25
2017,2,14,17,0,494.0,37.0,0.6,15.0,109.0,30.23,20.74
2017,2,14,17,15,247.0,33.5,0.7,14.5,69.5,25.99,15.78
2017,2,14,17,30,0.0,30.0,0.8,14.0,30.0,22.71,0.0
2017,2,14,17,45,0.0,15.0,0.9,13.5,15.0,12.8,0.0
2017,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,11.5,3.25,11.0,11.5,9.82,0.0
2017,2,15,7,30,0.0,23.0,3.5,11.0,23.0,20.25,8.68
2017,2,15,7,45,7.5,42.0,3.8,11.5,43.5,47.75,34.41
2017,2,15,8,0,15.0,61.0,4.1,12.0,64.0,72.93,56.89
2017,2,15,8,15,24.0,80.5,4.1,12.0,86.0,109.76,89.21
2017,2,15,8,30,33.0,100.0,4.1,12.0,108.0,136.58,112.7
2017,2,15,8,45,39.0,118.0,4.2,12.5,130.0,158.24,131.12
2017,2,15,9,0,45.0,136.0,4.3,13.0,152.0,179.5,148.79
2017,2,15,9,15,22.5,80.5,4.25,13.0,88.5,91.81,73.85
2017,2,15,9,30,0.0,25.0,4.2,13.0,25.0,20.63,12.11
2017,2,15,9,45,0.0,61.0,4.2,13.5,61.0,50.54,37.6
2017,2,15,10,0,0.0,97.0,4.2,14.0,97.0,81.43,63.53
2017,2,15,10,15,178.5,158.5,4.15,14.0,254.5,308.92,256.25
2017,2,15,10,30,357.0,220.0,4.1,14.0,412.0,497.29,407.38
2017,2,15,10,45,464.0,199.5,4.05,14.5,462.0,551.3,448.12
2017,2,15,11,0,571.0,179.0,4.0,15.0,512.0,585.33,473.16
2017,2,15,11,15,576.0,183.5,3.95,15.0,528.0,569.91,459.2
2017,2,15,11,30,581.0,188.0,3.9,15.0,544.0,552.04,443.44
2017,2,15,11,45,340.0,240.5,3.9,15.0,450.0,423.39,339.83
2017,2,15,12,0,99.0,293.0,3.9,15.0,356.0,306.21,244.79
2017,2,15,12,15,102.5,295.5,3.95,15.0,361.0,301.14,240.51
2017,2,15,12,30,106.0,298.0,4.0,15.0,366.0,295.39,235.29
2017,2,15,12,45,195.5,291.0,4.05,15.0,414.5,318.47,251.97
2017,2,15,13,0,285.0,284.0,4.1,15.0,463.0,330.16,258.1
2017,2,15,13,15,588.0,182.5,4.1,15.0,542.0,328.56,246.71
2017,2,15,13,30,891.0,81.0,4.1,15.0,621.0,298.05,207.51
2017,2,15,13,45,560.5,170.5,4.15,15.0,506.5,237.18,166.63
2017,2,15,14,0,230.0,260.0,4.2,15.0,392.0,219.19,165.54
2017,2,15,14,15,135.5,238.0,4.1,15.0,314.5,178.29,137.58
2017,2,15,14,30,41.0,216.0,4.0,15.0,237.0,155.55,123.8
2017,2,15,14,45,20.5,170.5,3.9,15.0,181.0,132.39,110.39
2017,2,15,15,0,0.0,125.0,3.8,15.0,125.0,100.1,82.59
2017,2,15,15,15,61.0,148.0,3.7,14.5,172.5,111.48,92.94
2017,2,15,15,30,122.0,171.0,3.6,14.0,220.0,120.28,101.02
2017,2,15,15,45,116.5,152.0,3.5,14.0,195.0,108.4,90.77
2017,2,15,16,0,111.0,133.0,3.4,14.0,170.0,96.16,80.1
2017,2,15,16,15,102.5,113.5,3.6,13.5,143.0,83.25,68.82
2017,2,15,16,30,94.0,94.0,3.8,13.0,116.0,69.98,56.98
2017,2,15,16,45,81.0,74.0,4.0,13.0,90.0,56.01,44.2
2017,2,15,17,0,68.0,54.0,4.2,13.0,64.0,41.69,30.93
2017,2,15,17,15,34.0,36.0,4.5,13.0,41.0,28.65,18.27
2017,2,15,17,30,0.0,18.0,4.8,13.0,18.0,14.75,0.0
2017,2,15,17,45,0.0,9.0,5.15,13.0,9.0,7.68,0.0
2017,2,15,18,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,7,15,120.5,16.0,4.95,13.0,26.0,98.34,0.0
2017,2,16,7,30,241.0,32.0,4.9,13.0,52.0,263.29,189.71
2017,2,16,7,45,366.0,41.5,4.85,13.0,95.5,369.53,304.36
2017,2,16,8,0,491.0,51.0,4.8,13.0,139.0,481.54,402.33
2017,2,16,8,15,559.5,58.0,4.7,13.0,186.0,548.29,459.7
2017,2,16,8,30,628.0,65.0,4.6,13.0,233.0,614.13,513.73
2017,2,16,8,45,690.5,66.5,4.55,13.0,282.0,666.46,555.05
2017,2,16,9,0,753.0,68.0,4.5,13.0,331.0,711.92,589.56
2017,2,16,9,15,781.5,71.0,4.35,13.0,374.5,734.69,605.1
2017,2,16,9,30,810.0,74.0,4.2,13.0,418.0,754.06,617.62
2017,2,16,9,45,826.5,77.5,4.1,13.5,456.0,760.94,619.75
2017,2,16,10,0,843.0,81.0,4.0,14.0,494.0,764.17,619.24
2017,2,16,10,15,857.5,83.0,3.9,14.0,526.5,760.35,614.67
2017,2,16,10,30,872.0,85.0,3.8,14.0,559.0,752.75,607.45
2017,2,16,10,45,886.5,85.0,3.7,14.0,586.0,733.51,591.68
2017,2,16,11,0,901.0,85.0,3.6,14.0,613.0,716.76,577.23
2017,2,16,11,15,907.0,86.0,3.45,14.0,632.0,691.7,555.49
2017,2,16,11,30,913.0,87.0,3.3,14.0,651.0,663.35,531.02
2017,2,16,11,45,918.0,86.5,3.2,14.0,662.0,629.74,502.39
2017,2,16,12,0,923.0,86.0,3.1,14.0,673.0,593.15,470.95
2017,2,16,12,15,643.0,180.5,3.0,14.0,590.0,495.44,391.76
2017,2,16,12,30,363.0,275.0,2.9,14.0,507.0,401.97,317.29
2017,2,16,12,45,214.0,278.5,2.85,14.0,415.5,317.16,250.48
2017,2,16,13,0,65.0,282.0,2.8,14.0,324.0,248.92,197.6
2017,2,16,13,15,480.0,187.0,2.8,14.0,481.0,298.0,225.76
2017,2,16,13,30,895.0,92.0,2.8,14.0,638.0,310.23,217.4
2017,2,16,13,45,888.0,90.5,2.8,14.0,617.5,256.29,168.75
2017,2,16,14,0,881.0,89.0,2.8,14.0,597.0,195.86,117.97
2017,2,16,14,15,654.5,144.0,2.65,13.5,511.5,155.05,98.95
2017,2,16,14,30,428.0,199.0,2.5,13.0,426.0,139.24,105.13
2017,2,16,14,45,519.5,162.0,2.45,13.0,420.0,108.43,90.21
2017,2,16,15,0,611.0,125.0,2.4,13.0,414.0,87.5,72.11
2017,2,16,15,15,449.0,143.0,2.25,13.0,345.5,97.89,81.45
2017,2,16,15,30,287.0,161.0,2.1,13.0,277.0,112.36,94.33
2017,2,16,15,45,272.5,145.5,2.0,13.0,246.0,102.89,86.16
2017,2,16,16,0,258.0,130.0,1.9,13.0,215.0,93.13,77.66
2017,2,16,16,15,242.5,111.5,1.8,12.5,182.0,81.15,67.19
2017,2,16,16,30,227.0,93.0,1.7,12.0,149.0,68.78,56.15
2017,2,16,16,45,354.0,68.0,1.6,11.5,132.5,51.23,40.27
2017,2,16,17,0,481.0,43.0,1.5,11.0,116.0,35.11,25.49
2017,2,16,17,15,353.5,32.5,1.5,11.0,75.5,26.74,17.08
2017,2,16,17,30,226.0,22.0,1.5,11.0,35.0,18.31,0.43
2017,2,16,17,45,113.0,11.0,1.5,11.0,17.5,9.39,0.0
2017,2,16,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.5,9.2,10.0,2.5,2.13,0.0
2017,2,17,7,30,0.0,5.0,9.4,10.0,5.0,4.1,0.0
2017,2,17,7,45,0.0,9.0,9.65,10.0,9.0,7.39,0.57
2017,2,17,8,0,0.0,13.0,9.9,10.0,13.0,10.68,3.54
2017,2,17,8,15,0.0,17.5,9.75,10.0,17.5,14.4,6.85
2017,2,17,8,30,0.0,22.0,9.6,10.0,22.0,18.12,10.15
2017,2,17,8,45,0.0,26.0,9.45,10.5,26.0,21.43,13.02
2017,2,17,9,0,0.0,30.0,9.3,11.0,30.0,24.75,15.85
2017,2,17,9,15,0.0,22.0,9.2,11.0,22.0,18.14,10.08
2017,2,17,9,30,0.0,14.0,9.1,11.0,14.0,11.54,4.34
2017,2,17,9,45,0.0,13.5,9.05,11.5,13.5,11.13,3.95
2017,2,17,10,0,0.0,13.0,9.0,12.0,13.0,10.73,3.56
2017,2,17,10,15,0.0,12.5,8.9,12.0,12.5,10.32,3.19
2017,2,17,10,30,0.0,12.0,8.8,12.0,12.0,9.91,2.82
2017,2,17,10,45,0.0,13.0,8.7,12.5,13.0,10.75,3.51
2017,2,17,11,0,0.0,14.0,8.6,13.0,14.0,11.58,4.18
2017,2,17,11,15,0.0,41.5,8.35,13.0,41.5,34.4,23.53
2017,2,17,11,30,0.0,69.0,8.1,13.0,69.0,57.33,42.85
2017,2,17,11,45,0.0,62.5,7.85,13.0,62.5,51.91,38.25
2017,2,17,12,0,0.0,56.0,7.6,13.0,56.0,46.5,33.66
2017,2,17,12,15,0.0,96.5,7.4,13.0,96.5,80.34,62.1
2017,2,17,12,30,0.0,137.0,7.2,13.0,137.0,113.75,89.99
2017,2,17,12,45,0.0,136.0,7.05,13.0,136.0,112.64,89.07
2017,2,17,13,0,0.0,135.0,6.9,13.0,135.0,111.54,88.18
2017,2,17,13,15,8.5,180.0,6.7,13.0,185.5,149.34,119.44
2017,2,17,13,30,17.0,225.0,6.5,13.0,236.0,183.97,147.76
2017,2,17,13,45,15.0,215.5,6.3,13.0,225.0,173.81,139.44
2017,2,17,14,0,13.0,206.0,6.1,13.0,214.0,163.94,131.49
2017,2,17,14,15,6.5,147.5,5.85,13.0,151.5,119.17,94.75
2017,2,17,14,30,0.0,89.0,5.6,13.0,89.0,73.94,57.18
2017,2,17,14,45,0.0,117.0,5.4,13.0,117.0,94.88,78.51
2017,2,17,15,0,0.0,145.0,5.2,13.0,145.0,114.29,95.75
2017,2,17,15,15,0.0,98.0,4.85,13.0,98.0,80.07,65.75
2017,2,17,15,30,0.0,51.0,4.5,13.0,51.0,42.2,32.21
2017,2,17,15,45,0.0,45.0,4.2,13.0,45.0,37.2,27.82
2017,2,17,16,0,0.0,39.0,3.9,13.0,39.0,32.21,23.39
2017,2,17,16,15,0.0,32.5,3.4,12.5,32.5,26.81,18.59
2017,2,17,16,30,0.0,26.0,2.9,12.0,26.0,21.42,13.72
2017,2,17,16,45,0.0,20.0,2.45,12.0,20.0,16.46,9.15
2017,2,17,17,0,0.0,14.0,2.0,12.0,14.0,11.51,4.56
2017,2,17,17,15,0.0,9.0,1.6,12.0,9.0,7.39,0.66
2017,2,17,17,30,0.0,4.0,1.2,12.0,4.0,3.28,0.0
2017,2,17,17,45,0.0,2.0,0.85,12.0,2.0,1.71,0.0
2017,2,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,2,18,7,15,117.5,17.0,9.8,10.0,28.0,130.14,0.0
2017,2,18,7,30,235.0,34.0,9.9,10.0,56.0,263.27,203.88
2017,2,18,7,45,343.5,45.5,10.05,10.5,98.5,359.61,303.62
2017,2,18,8,0,452.0,57.0,10.2,11.0,141.0,461.91,395.82
2017,2,18,8,15,520.5,65.0,10.1,11.0,188.0,530.35,456.91
2017,2,18,8,30,589.0,73.0,10.0,11.0,235.0,597.77,514.93
2017,2,18,8,45,638.5,77.5,9.95,11.0,282.0,644.1,553.64
2017,2,18,9,0,688.0,82.0,9.9,11.0,329.0,687.97,589.15
2017,2,18,9,15,719.5,86.0,9.75,11.0,372.5,713.85,608.97
2017,2,18,9,30,751.0,90.0,9.6,11.0,416.0,736.52,625.79
2017,2,18,9,45,469.5,156.5,9.5,11.5,366.5,571.11,484.98
2017,2,18,10,0,188.0,223.0,9.4,12.0,317.0,383.23,321.74
2017,2,18,10,15,157.0,238.5,9.35,12.0,320.5,367.27,306.92
2017,2,18,10,30,126.0,254.0,9.3,12.0,324.0,351.39,292.08
2017,2,18,10,45,488.5,179.5,9.25,12.0,468.5,553.82,464.49
2017,2,18,11,0,851.0,105.0,9.2,12.0,613.0,714.68,597.0
2017,2,18,11,15,859.0,106.5,9.1,12.0,632.5,691.64,575.61
2017,2,18,11,30,867.0,108.0,9.0,12.0,652.0,665.21,551.68
2017,2,18,11,45,869.5,110.0,8.9,12.0,663.0,632.7,522.46
2017,2,18,12,0,872.0,112.0,8.8,12.0,674.0,597.34,490.48
2017,2,18,12,15,744.5,153.0,8.7,12.0,634.5,527.36,429.91
2017,2,18,12,30,617.0,194.0,8.6,12.0,595.0,463.3,374.54
2017,2,18,12,45,749.0,151.0,8.55,12.0,634.0,447.04,356.14
2017,2,18,13,0,881.0,108.0,8.5,12.0,673.0,420.11,326.53
2017,2,18,13,15,877.0,107.0,8.45,11.5,660.0,368.74,278.38
2017,2,18,13,30,873.0,106.0,8.4,11.0,647.0,316.38,229.04
2017,2,18,13,45,869.5,103.0,8.4,11.0,627.5,261.77,178.18
2017,2,18,14,0,866.0,100.0,8.4,11.0,608.0,206.63,129.81
2017,2,18,14,15,563.5,169.0,8.25,11.0,493.0,166.46,112.88
2017,2,18,14,30,261.0,238.0,8.1,11.0,378.0,163.88,128.78
2017,2,18,14,45,215.0,226.0,8.0,11.0,337.0,154.26,131.53
2017,2,18,15,0,169.0,214.0,7.9,11.0,296.0,146.49,124.98
2017,2,18,15,15,207.0,192.5,7.75,10.5,284.0,134.58,114.96
2017,2,18,15,30,245.0,171.0,7.6,10.0,272.0,117.77,100.45
2017,2,18,15,45,233.0,154.5,7.5,10.0,242.5,107.91,91.85
2017,2,18,16,0,221.0,138.0,7.4,10.0,213.0,97.73,82.85
2017,2,18,16,15,207.5,118.5,7.25,10.0,180.5,85.32,71.7
2017,2,18,16,30,194.0,99.0,7.1,10.0,148.0,72.49,60.01
2017,2,18,16,45,170.5,79.5,7.0,10.0,116.0,59.17,47.68
2017,2,18,17,0,147.0,60.0,6.9,10.0,84.0,45.44,34.82
2017,2,18,17,15,99.5,41.5,6.8,9.5,55.5,31.92,21.9
2017,2,18,17,30,52.0,23.0,6.7,9.0,27.0,18.48,4.48
2017,2,18,17,45,26.0,11.5,6.6,9.0,13.5,9.82,0.0
2017,2,18,18,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,8.0,7.2,10.0,8.0,6.57,0.0
2017,2,19,7,30,0.0,16.0,7.3,10.0,16.0,13.17,4.8
2017,2,19,7,45,0.0,27.5,7.4,10.0,27.5,22.69,13.59
2017,2,19,8,0,0.0,39.0,7.5,10.0,39.0,32.24,22.15
2017,2,19,8,15,0.0,51.5,7.55,10.0,51.5,42.74,31.48
2017,2,19,8,30,0.0,64.0,7.6,10.0,64.0,54.14,41.5
2017,2,19,8,45,0.0,76.5,7.7,10.5,76.5,65.41,51.19
2017,2,19,9,0,0.0,89.0,7.8,11.0,89.0,76.57,60.63
2017,2,19,9,15,0.0,77.5,7.85,11.0,77.5,64.51,50.13
2017,2,19,9,30,0.0,66.0,7.9,11.0,66.0,54.71,41.58
2017,2,19,9,45,0.0,109.5,7.95,11.0,109.5,93.27,74.48
2017,2,19,10,0,0.0,153.0,8.0,11.0,153.0,133.74,108.64
2017,2,19,10,15,0.0,147.0,7.9,11.0,147.0,126.67,102.4
2017,2,19,10,30,0.0,141.0,7.8,11.0,141.0,120.23,96.76
2017,2,19,10,45,2.0,163.0,7.7,11.0,164.5,140.89,114.03
2017,2,19,11,0,4.0,185.0,7.6,11.0,188.0,161.13,130.85
2017,2,19,11,15,36.5,234.5,7.55,11.0,258.0,235.15,192.95
2017,2,19,11,30,69.0,284.0,7.5,11.0,328.0,297.04,243.98
2017,2,19,11,45,38.5,246.0,7.5,11.5,270.5,237.65,193.88
2017,2,19,12,0,8.0,208.0,7.5,12.0,213.0,178.56,144.23
2017,2,19,12,15,45.0,255.0,7.5,12.0,284.5,238.89,194.11
2017,2,19,12,30,82.0,302.0,7.5,12.0,356.0,288.82,234.46
2017,2,19,12,45,61.0,286.5,7.5,12.0,327.0,259.2,209.85
2017,2,19,13,0,40.0,271.0,7.5,12.0,298.0,232.26,187.73
2017,2,19,13,15,22.0,230.0,7.3,12.0,245.0,192.3,155.04
2017,2,19,13,30,4.0,189.0,7.1,12.0,192.0,153.78,123.67
2017,2,19,13,45,36.0,225.5,6.95,12.0,247.0,181.17,145.2
2017,2,19,14,0,68.0,262.0,6.8,12.0,302.0,203.57,162.31
2017,2,19,14,15,34.0,194.5,6.7,12.0,214.5,149.71,119.47
2017,2,19,14,30,0.0,127.0,6.6,12.0,127.0,102.83,81.77
2017,2,19,14,45,4.5,149.0,6.55,12.0,151.5,117.99,99.14
2017,2,19,15,0,9.0,171.0,6.5,12.0,176.0,132.15,111.81
2017,2,19,15,15,6.5,157.5,6.25,12.0,161.0,122.14,103.24
2017,2,19,15,30,4.0,144.0,6.0,12.0,146.0,112.01,94.52
2017,2,19,15,45,2.0,128.5,5.8,12.0,129.5,100.44,84.44
2017,2,19,16,0,0.0,113.0,5.6,12.0,113.0,88.74,74.16
2017,2,19,16,15,0.0,95.5,5.45,12.0,95.5,75.57,62.43
2017,2,19,16,30,0.0,78.0,5.3,12.0,78.0,62.26,50.4
2017,2,19,16,45,0.0,61.0,5.2,12.0,61.0,49.15,38.41
2017,2,19,17,0,0.0,44.0,5.1,12.0,44.0,35.9,26.18
2017,2,19,17,15,0.0,29.0,5.05,12.0,29.0,23.97,14.98
2017,2,19,17,30,0.0,14.0,5.0,12.0,14.0,11.53,1.41
2017,2,19,17,45,0.0,7.0,4.95,12.0,7.0,5.97,0.0
2017,2,19,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.0,3.45,12.0,3.0,2.46,0.0
2017,2,20,7,30,0.0,6.0,3.8,12.0,6.0,4.92,0.0
2017,2,20,7,45,0.0,11.0,4.2,12.0,11.0,9.03,1.98
2017,2,20,8,0,0.0,16.0,4.6,12.0,16.0,13.16,5.65
2017,2,20,8,15,0.0,21.0,4.6,12.0,21.0,17.29,9.31
2017,2,20,8,30,0.0,26.0,4.6,12.0,26.0,21.43,12.94
2017,2,20,8,45,0.0,31.0,4.65,12.0,31.0,25.57,16.53
2017,2,20,9,0,0.0,36.0,4.7,12.0,36.0,29.73,20.09
2017,2,20,9,15,0.0,27.5,4.6,11.5,27.5,22.69,14.01
2017,2,20,9,30,0.0,19.0,4.5,11.0,19.0,15.67,7.93
2017,2,20,9,45,0.0,14.5,4.45,11.0,14.5,11.96,4.69
2017,2,20,10,0,0.0,10.0,4.4,11.0,10.0,8.25,1.46
2017,2,20,10,15,0.0,37.5,4.0,11.0,37.5,31.04,21.04
2017,2,20,10,30,0.0,65.0,3.6,11.0,65.0,53.94,40.55
2017,2,20,10,45,0.0,76.5,3.25,11.0,76.5,63.56,48.63
2017,2,20,11,0,0.0,88.0,2.9,11.0,88.0,73.2,56.69
2017,2,20,11,15,0.0,52.5,2.6,11.0,52.5,43.57,31.53
2017,2,20,11,30,0.0,17.0,2.3,11.0,17.0,14.08,6.39
2017,2,20,11,45,0.0,30.5,2.05,11.0,30.5,25.28,15.96
2017,2,20,12,0,0.0,44.0,1.8,11.0,44.0,36.51,25.5
2017,2,20,12,15,0.0,37.5,1.8,11.0,37.5,31.11,20.9
2017,2,20,12,30,0.0,31.0,1.8,11.0,31.0,25.7,16.3
2017,2,20,12,45,0.0,24.0,1.8,11.0,24.0,19.89,11.35
2017,2,20,13,0,0.0,17.0,1.8,11.0,17.0,14.08,6.39
2017,2,20,13,15,0.5,97.0,1.95,11.0,97.5,80.85,63.02
2017,2,20,13,30,1.0,177.0,2.1,11.0,178.0,143.88,115.54
2017,2,20,13,45,0.5,95.5,2.3,11.0,96.0,79.49,61.85
2017,2,20,14,0,0.0,14.0,2.5,11.0,14.0,11.58,4.27
2017,2,20,14,15,0.0,58.5,2.65,10.5,58.5,48.53,36.0
2017,2,20,14,30,0.0,103.0,2.8,10.0,103.0,84.83,67.08
2017,2,20,14,45,0.0,58.0,3.0,10.0,58.0,48.08,37.6
2017,2,20,15,0,0.0,13.0,3.2,10.0,13.0,10.73,4.05
2017,2,20,15,15,0.0,61.5,3.1,10.0,61.5,50.96,40.44
2017,2,20,15,30,0.0,110.0,3.0,10.0,110.0,88.53,74.22
2017,2,20,15,45,0.0,98.0,2.95,10.0,98.0,79.22,66.01
2017,2,20,16,0,0.0,86.0,2.9,10.0,86.0,69.83,57.69
2017,2,20,16,15,0.0,73.0,2.7,9.5,73.0,59.62,48.63
2017,2,20,16,30,0.0,60.0,2.5,9.0,60.0,49.31,39.32
2017,2,20,16,45,0.0,47.0,2.3,9.0,47.0,38.9,29.69
2017,2,20,17,0,0.0,34.0,2.1,9.0,34.0,28.09,19.61
2017,2,20,17,15,0.0,22.5,2.3,9.0,22.5,18.55,10.59
2017,2,20,17,30,0.0,11.0,2.5,9.0,11.0,9.04,0.46
2017,2,20,17,45,0.0,5.5,2.7,9.0,5.5,4.69,0.0
2017,2,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,9.6,12.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,7,15,147.5,18.5,4.5,11.0,34.0,159.36,33.47
2017,2,21,7,30,295.0,37.0,4.3,11.0,68.0,311.51,249.78
2017,2,21,7,45,408.5,46.0,4.15,11.0,113.5,415.03,346.82
2017,2,21,8,0,522.0,55.0,4.0,11.0,159.0,520.59,437.31
2017,2,21,8,15,506.0,71.0,3.8,11.0,194.0,531.99,448.66
2017,2,21,8,30,490.0,87.0,3.6,11.0,229.0,535.07,451.78
2017,2,21,8,45,541.0,90.0,3.45,11.5,271.5,586.95,491.96
2017,2,21,9,0,592.0,93.0,3.3,12.0,314.0,630.79,524.03
2017,2,21,9,15,409.0,141.5,3.05,12.0,302.5,526.2,437.33
2017,2,21,9,30,226.0,190.0,2.8,12.0,291.0,393.64,326.74
2017,2,21,9,45,293.0,197.0,2.6,12.0,340.0,463.51,382.75
2017,2,21,10,0,360.0,204.0,2.4,12.0,389.0,514.33,421.63
2017,2,21,10,15,240.5,232.0,2.2,12.0,359.0,440.63,359.3
2017,2,21,10,30,121.0,260.0,2.0,12.0,329.0,354.54,287.76
2017,2,21,10,45,315.5,236.5,1.8,12.0,426.5,476.47,386.3
2017,2,21,11,0,510.0,213.0,1.6,12.0,524.0,588.07,470.76
2017,2,21,11,15,707.5,152.5,1.55,12.0,598.0,646.5,513.98
2017,2,21,11,30,905.0,92.0,1.5,12.0,672.0,678.44,536.66
2017,2,21,11,45,452.5,69.0,1.45,12.5,359.0,349.06,282.55
2017,2,21,12,0,0.0,46.0,1.4,13.0,46.0,38.18,26.45
2017,2,21,12,15,0.0,98.5,1.45,13.0,98.5,82.03,63.38
2017,2,21,12,30,0.0,151.0,1.5,13.0,151.0,125.3,99.08
2017,2,21,12,45,10.0,198.0,1.6,13.0,205.0,167.16,133.13
2017,2,21,13,0,20.0,245.0,1.7,13.0,259.0,206.23,164.44
2017,2,21,13,15,16.0,232.5,1.8,12.5,243.5,192.54,153.65
2017,2,21,13,30,12.0,220.0,1.9,12.0,228.0,179.5,143.55
2017,2,21,13,45,205.5,230.5,2.05,12.0,354.0,214.18,164.1
2017,2,21,14,0,399.0,241.0,2.2,12.0,480.0,234.52,171.34
2017,2,21,14,15,201.0,209.0,2.35,12.0,329.5,164.53,124.01
2017,2,21,14,30,3.0,177.0,2.5,12.0,179.0,138.75,111.36
2017,2,21,14,45,165.5,188.5,2.65,12.0,270.5,133.24,112.07
2017,2,21,15,0,328.0,200.0,2.8,12.0,362.0,134.94,113.84
2017,2,21,15,15,481.5,150.5,2.9,11.5,367.0,102.33,85.68
2017,2,21,15,30,635.0,101.0,3.0,11.0,372.0,72.88,59.92
2017,2,21,15,45,600.5,97.5,3.2,11.0,331.5,71.56,58.91
2017,2,21,16,0,566.0,94.0,3.4,11.0,291.0,70.34,57.93
2017,2,21,16,15,536.0,83.5,3.55,10.5,248.5,63.65,52.07
2017,2,21,16,30,506.0,73.0,3.7,10.0,206.0,56.73,45.86
2017,2,21,16,45,448.5,63.0,3.85,10.0,163.0,49.79,39.38
2017,2,21,17,0,391.0,53.0,4.0,10.0,120.0,42.7,32.57
2017,2,21,17,15,304.0,39.5,4.25,9.5,81.5,32.2,22.52
2017,2,21,17,30,217.0,26.0,4.5,9.0,43.0,21.41,9.7
2017,2,21,17,45,108.5,13.0,4.8,9.0,21.5,11.1,0.0
2017,2,21,18,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,22,7,15,82.5,19.0,4.6,8.0,28.0,114.86,41.74
2017,2,22,7,30,165.0,38.0,4.7,8.0,56.0,217.22,176.63
2017,2,22,7,45,198.5,56.5,4.85,8.5,89.5,249.69,211.68
2017,2,22,8,0,232.0,75.0,5.0,9.0,123.0,299.49,257.0
2017,2,22,8,15,253.5,93.0,5.15,9.0,157.5,338.31,291.72
2017,2,22,8,30,275.0,111.0,5.3,9.0,192.0,376.16,324.45
2017,2,22,8,45,288.0,127.5,5.5,9.5,225.0,403.76,346.95
2017,2,22,9,0,301.0,144.0,5.7,10.0,258.0,429.98,367.65
2017,2,22,9,15,427.5,138.0,5.8,10.0,320.5,538.74,458.52
2017,2,22,9,30,554.0,132.0,5.9,10.0,383.0,627.7,531.3
2017,2,22,9,45,424.5,175.0,6.0,10.0,377.0,562.19,473.74
2017,2,22,10,0,295.0,218.0,6.1,10.0,371.0,479.68,402.83
2017,2,22,10,15,335.0,225.0,6.2,10.0,409.0,507.05,424.96
2017,2,22,10,30,375.0,232.0,6.3,10.0,447.0,531.65,444.27
2017,2,22,10,45,312.5,256.5,6.45,10.0,441.0,495.79,412.74
2017,2,22,11,0,250.0,281.0,6.6,10.0,435.0,448.34,372.21
2017,2,22,11,15,314.5,276.5,6.7,10.0,476.0,484.77,401.74
2017,2,22,11,30,379.0,272.0,6.8,10.0,517.0,504.13,416.93
2017,2,22,11,45,511.5,230.0,6.95,10.0,566.5,534.25,441.21
2017,2,22,12,0,644.0,188.0,7.1,10.0,616.0,548.74,451.72
2017,2,22,12,15,792.5,139.0,7.2,10.0,667.5,549.69,449.96
2017,2,22,12,30,941.0,90.0,7.3,10.0,719.0,536.94,435.19
2017,2,22,12,45,935.5,91.5,7.4,10.0,713.0,488.55,390.47
2017,2,22,13,0,930.0,93.0,7.5,10.0,707.0,438.6,343.55
2017,2,22,13,15,926.0,92.5,7.55,10.0,693.5,386.23,293.73
2017,2,22,13,30,922.0,92.0,7.6,10.0,680.0,332.71,242.53
2017,2,22,13,45,920.0,89.0,7.65,10.0,660.0,276.83,189.87
2017,2,22,14,0,918.0,86.0,7.7,10.0,640.0,220.11,139.09
2017,2,22,14,15,908.0,84.5,7.7,10.0,611.5,162.96,94.7
2017,2,22,14,30,898.0,83.0,7.7,10.0,583.0,106.22,63.88
2017,2,22,14,45,523.0,152.5,7.75,10.0,440.0,101.5,85.19
2017,2,22,15,0,148.0,222.0,7.8,10.0,297.0,150.84,129.16
2017,2,22,15,15,310.0,181.0,7.75,9.5,320.5,124.05,105.87
