Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,15,30,472.0,140.0,7.7,9.0,344.0,96.59,81.73
2017,2,22,15,45,622.0,103.5,7.7,9.0,341.5,76.14,63.5
2017,2,22,16,0,772.0,67.0,7.7,9.0,339.0,56.61,45.93
2017,2,22,16,15,729.5,62.5,7.65,8.5,290.5,53.38,43.14
2017,2,22,16,30,687.0,58.0,7.6,8.0,242.0,50.16,40.24
2017,2,22,16,45,619.0,52.0,7.55,8.0,192.5,41.74,32.38
2017,2,22,17,0,551.0,46.0,7.5,8.0,143.0,37.42,28.11
2017,2,22,17,15,437.0,36.5,7.45,7.5,98.0,29.95,20.8
2017,2,22,17,30,323.0,27.0,7.4,7.0,53.0,22.45,11.3
2017,2,22,17,45,161.5,13.5,7.35,7.0,26.5,11.52,0.0
2017,2,22,18,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,7.65,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,23,7,15,204.0,18.0,6.65,7.0,41.0,209.5,106.58
2017,2,23,7,30,408.0,36.0,6.6,7.0,82.0,399.29,331.6
2017,2,23,7,45,503.5,44.5,6.6,7.5,130.0,490.45,418.45
2017,2,23,8,0,599.0,53.0,6.6,8.0,178.0,583.31,500.15
2017,2,23,8,15,655.5,58.5,6.55,8.0,228.0,641.34,550.56
2017,2,23,8,30,712.0,64.0,6.5,8.0,278.0,691.88,592.57
2017,2,23,8,45,752.5,68.0,6.45,8.0,326.5,732.49,624.87
2017,2,23,9,0,793.0,72.0,6.4,8.0,375.0,770.14,653.74
2017,2,23,9,15,819.0,75.0,6.3,8.0,420.0,791.3,668.63
2017,2,23,9,30,845.0,78.0,6.2,8.0,465.0,808.9,680.45
2017,2,23,9,45,863.5,80.5,6.1,8.5,504.5,816.02,682.65
2017,2,23,10,0,882.0,83.0,6.0,9.0,544.0,819.29,681.92
2017,2,23,10,15,895.0,84.5,5.9,9.0,577.5,806.03,669.75
2017,2,23,10,30,908.0,86.0,5.8,9.0,611.0,796.53,660.74
2017,2,23,10,45,919.0,87.0,5.75,9.0,638.0,781.19,647.58
2017,2,23,11,0,930.0,88.0,5.7,9.0,665.0,762.09,631.69
2017,2,23,11,15,936.0,88.5,5.65,9.0,684.0,735.34,608.7
2017,2,23,11,30,942.0,89.0,5.6,9.0,703.0,705.2,582.35
2017,2,23,11,45,947.0,89.0,5.6,9.5,714.0,670.66,551.29
2017,2,23,12,0,952.0,89.0,5.6,10.0,725.0,633.03,517.29
2017,2,23,12,15,952.5,89.0,5.6,10.0,727.5,590.04,479.33
2017,2,23,12,30,953.0,89.0,5.6,10.0,730.0,544.61,438.51
2017,2,23,12,45,949.0,89.5,5.7,10.0,724.0,495.39,393.81
2017,2,23,13,0,945.0,90.0,5.8,10.0,718.0,444.51,346.64
2017,2,23,13,15,941.0,89.5,5.85,10.0,704.5,391.37,296.59
2017,2,23,13,30,937.0,89.0,5.9,10.0,691.0,337.06,245.03
2017,2,23,13,45,931.0,87.5,6.0,10.0,669.5,280.59,192.23
2017,2,23,14,0,925.0,86.0,6.1,10.0,648.0,223.65,141.47
2017,2,23,14,15,914.5,84.5,6.1,10.0,619.0,165.97,96.46
2017,2,23,14,30,904.0,83.0,6.1,10.0,590.0,108.76,64.73
2017,2,23,14,45,890.0,80.5,6.15,10.0,554.5,72.87,59.68
2017,2,23,15,0,876.0,78.0,6.2,10.0,519.0,63.25,51.24
2017,2,23,15,15,855.5,75.5,6.2,9.5,477.5,61.82,50.19
2017,2,23,15,30,835.0,73.0,6.2,9.0,436.0,60.38,49.13
2017,2,23,15,45,807.5,69.5,6.2,9.0,390.0,58.11,47.19
2017,2,23,16,0,780.0,66.0,6.2,9.0,344.0,55.81,45.21
2017,2,23,16,15,738.5,61.5,6.15,8.5,295.0,52.56,42.39
2017,2,23,16,30,697.0,57.0,6.1,8.0,246.0,49.3,39.47
2017,2,23,16,45,632.5,51.0,6.05,8.0,196.5,44.58,35.0
2017,2,23,17,0,568.0,45.0,6.0,8.0,147.0,36.59,27.41
2017,2,23,17,15,458.5,36.0,5.95,7.5,101.5,29.52,20.5
2017,2,23,17,30,349.0,27.0,5.9,7.0,56.0,22.42,11.87
2017,2,23,17,45,174.5,13.5,5.9,7.0,28.0,11.52,0.0
2017,2,23,18,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,24,6,45,46.0,5.5,3.45,6.0,6.0,0.0,0.0
2017,2,24,7,0,92.0,11.0,3.4,6.0,12.0,74.48,0.0
2017,2,24,7,15,247.0,24.0,3.4,6.0,48.0,252.02,150.65
2017,2,24,7,30,402.0,37.0,3.4,6.0,84.0,397.53,329.75
2017,2,24,7,45,485.0,46.5,3.4,6.5,131.0,480.44,406.73
2017,2,24,8,0,568.0,56.0,3.4,7.0,178.0,564.75,479.07
2017,2,24,8,15,624.5,62.5,3.4,7.5,227.0,624.03,527.81
2017,2,24,8,30,681.0,69.0,3.4,8.0,276.0,682.0,573.09
2017,2,24,8,45,715.0,75.0,3.4,8.5,323.5,718.78,599.96
2017,2,24,9,0,749.0,81.0,3.4,9.0,371.0,752.87,623.83
2017,2,24,9,15,775.5,84.5,3.4,9.0,415.0,769.65,634.98
2017,2,24,9,30,802.0,88.0,3.4,9.0,459.0,788.51,647.63
2017,2,24,9,45,819.0,92.0,3.4,9.0,498.0,796.47,651.93
2017,2,24,10,0,836.0,96.0,3.4,9.0,537.0,800.66,653.54
2017,2,24,10,15,599.5,168.0,3.4,9.0,494.5,671.67,552.23
2017,2,24,10,30,363.0,240.0,3.4,9.0,452.0,533.26,439.26
2017,2,24,10,45,448.0,225.0,3.45,9.5,497.5,579.65,475.65
2017,2,24,11,0,533.0,210.0,3.5,10.0,543.0,606.8,495.59
2017,2,24,11,15,709.5,160.0,3.6,10.0,617.0,662.3,539.2
2017,2,24,11,30,886.0,110.0,3.7,10.0,691.0,696.67,565.3
2017,2,24,11,45,885.5,112.0,3.8,10.0,701.0,661.24,535.48
2017,2,24,12,0,885.0,114.0,3.9,10.0,711.0,623.14,503.39
2017,2,24,12,15,886.0,114.5,4.05,10.0,713.5,581.97,468.27
2017,2,24,12,30,887.0,115.0,4.2,10.0,716.0,538.44,430.47
2017,2,24,12,45,888.0,113.0,4.35,10.0,711.0,490.57,388.07
2017,2,24,13,0,889.0,111.0,4.5,10.0,706.0,440.81,342.89
2017,2,24,13,15,727.5,159.5,4.55,10.0,640.0,371.76,284.63
2017,2,24,13,30,566.0,208.0,4.6,10.0,574.0,316.43,239.29
2017,2,24,13,45,501.5,223.0,4.7,10.0,539.5,274.36,203.63
2017,2,24,14,0,437.0,238.0,4.8,10.0,505.0,238.06,174.68
2017,2,24,14,15,424.0,229.0,4.75,9.5,478.5,198.35,143.97
2017,2,24,14,30,411.0,220.0,4.7,9.0,452.0,160.22,120.08
2017,2,24,14,45,496.0,182.5,4.7,9.0,445.5,119.05,100.89
2017,2,24,15,0,581.0,145.0,4.7,9.0,439.0,99.16,83.49
2017,2,24,15,15,577.5,133.0,4.6,9.0,406.0,92.77,78.0
2017,2,24,15,30,574.0,121.0,4.5,9.0,373.0,86.16,72.28
2017,2,24,15,45,525.5,115.0,4.45,9.0,327.5,81.75,68.51
2017,2,24,16,0,477.0,109.0,4.4,9.0,282.0,78.15,65.4
2017,2,24,16,15,435.0,101.0,4.3,8.5,241.5,73.2,61.13
2017,2,24,16,30,393.0,93.0,4.2,8.0,201.0,68.16,56.63
2017,2,24,16,45,455.0,71.5,4.1,7.5,173.0,56.55,45.98
2017,2,24,17,0,517.0,50.0,4.0,7.0,145.0,40.41,31.04
2017,2,24,17,15,410.5,40.0,4.0,7.0,100.5,32.69,23.46
2017,2,24,17,30,304.0,30.0,4.0,7.0,56.0,24.91,14.35
2017,2,24,17,45,152.0,15.0,4.0,7.0,28.0,12.8,0.0
2017,2,24,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.5,1.7,6.5,7.5,0.0,0.0
2017,2,25,7,0,0.0,15.0,1.8,7.0,15.0,12.8,0.0
2017,2,25,7,15,213.0,25.5,1.9,7.0,51.5,232.24,152.24
2017,2,25,7,30,426.0,36.0,2.0,7.0,88.0,416.46,343.28
2017,2,25,7,45,512.5,44.0,2.15,7.5,135.5,500.71,419.03
2017,2,25,8,0,599.0,52.0,2.3,8.0,183.0,586.5,491.21
2017,2,25,8,15,652.5,57.5,2.5,8.0,232.0,642.37,537.77
2017,2,25,8,30,706.0,63.0,2.7,8.0,281.0,691.42,577.18
2017,2,25,8,45,549.0,100.5,2.95,8.0,286.5,614.08,516.93
2017,2,25,9,0,392.0,138.0,3.2,8.0,292.0,519.15,439.11
2017,2,25,9,15,612.0,107.0,3.4,8.0,378.5,668.81,560.71
2017,2,25,9,30,832.0,76.0,3.6,8.0,465.0,801.92,661.73
2017,2,25,9,45,840.0,81.5,3.8,8.5,502.0,804.29,660.7
2017,2,25,10,0,848.0,87.0,4.0,9.0,539.0,802.98,657.91
2017,2,25,10,15,668.5,148.5,4.1,9.0,518.0,715.24,589.42
2017,2,25,10,30,489.0,210.0,4.2,9.0,497.0,614.88,507.4
2017,2,25,10,45,494.0,217.5,4.3,9.0,518.5,608.05,501.44
2017,2,25,11,0,499.0,225.0,4.4,9.0,540.0,598.75,492.99
2017,2,25,11,15,269.0,250.5,4.4,9.0,421.0,431.36,355.82
2017,2,25,11,30,39.0,276.0,4.4,9.0,302.0,270.55,221.21
2017,2,25,11,45,130.0,299.5,4.4,9.5,387.5,350.07,286.63
2017,2,25,12,0,221.0,323.0,4.4,10.0,473.0,411.22,334.74
2017,2,25,12,15,166.0,324.0,4.3,10.0,437.0,366.5,297.32
2017,2,25,12,30,111.0,325.0,4.2,10.0,401.0,323.0,261.51
2017,2,25,12,45,218.0,313.5,4.1,10.0,461.0,352.06,283.39
2017,2,25,13,0,325.0,302.0,4.0,10.0,521.0,367.8,292.61
2017,2,25,13,15,321.0,296.0,3.85,10.0,509.0,337.35,265.66
2017,2,25,13,30,317.0,290.0,3.7,10.0,497.0,307.02,238.87
2017,2,25,13,45,382.5,263.5,3.55,10.0,505.5,279.2,211.62
2017,2,25,14,0,448.0,237.0,3.4,10.0,514.0,240.38,175.5
2017,2,25,14,15,270.5,247.0,3.2,10.0,412.0,198.29,149.6
2017,2,25,14,30,93.0,257.0,3.0,10.0,310.0,185.63,148.53
2017,2,25,14,45,46.5,206.0,2.9,10.0,232.5,148.77,126.27
2017,2,25,15,0,0.0,155.0,2.8,10.0,155.0,121.98,103.14
2017,2,25,15,15,11.5,162.0,2.65,9.5,167.0,126.0,107.17
2017,2,25,15,30,23.0,169.0,2.5,9.0,179.0,129.46,110.69
2017,2,25,15,45,11.5,146.0,2.45,9.0,151.0,112.98,96.31
2017,2,25,16,0,0.0,123.0,2.4,9.0,123.0,96.24,81.57
2017,2,25,16,15,0.0,106.0,2.35,9.0,106.0,83.45,70.21
2017,2,25,16,30,0.0,89.0,2.3,9.0,89.0,70.53,58.55
2017,2,25,16,45,0.0,71.0,2.25,9.0,71.0,56.79,45.96
2017,2,25,17,0,0.0,53.0,2.2,9.0,53.0,42.89,33.06
2017,2,25,17,15,0.0,37.0,2.05,8.5,37.0,30.29,21.27
2017,2,25,17,30,0.0,21.0,1.9,8.0,21.0,17.33,8.53
2017,2,25,17,45,0.0,10.5,1.75,8.0,10.5,8.65,0.0
2017,2,25,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,26,6,45,76.0,6.5,1.85,7.0,8.5,0.0,0.0
2017,2,26,7,0,152.0,13.0,1.9,7.0,17.0,119.73,0.0
2017,2,26,7,15,302.0,24.5,1.95,7.5,55.5,301.16,211.19
2017,2,26,7,30,452.0,36.0,2.0,8.0,94.0,438.03,360.17
2017,2,26,7,45,531.0,44.5,2.15,8.5,142.0,517.84,431.59
2017,2,26,8,0,610.0,53.0,2.3,9.0,190.0,598.95,499.42
2017,2,26,8,15,662.5,58.5,2.4,9.0,239.5,654.36,544.7
2017,2,26,8,30,715.0,64.0,2.5,9.0,289.0,702.84,582.71
2017,2,26,8,45,751.0,68.0,2.7,9.5,337.0,739.95,610.16
2017,2,26,9,0,787.0,72.0,2.9,10.0,385.0,774.13,634.58
2017,2,26,9,15,811.0,75.0,3.0,10.0,429.0,793.78,648.14
2017,2,26,9,30,835.0,78.0,3.1,10.0,473.0,809.91,659.03
2017,2,26,9,45,580.5,151.0,3.25,10.5,436.0,669.5,550.1
2017,2,26,10,0,326.0,224.0,3.4,11.0,399.0,514.74,423.42
2017,2,26,10,15,611.0,155.0,3.5,11.0,508.0,678.81,556.07
2017,2,26,10,30,896.0,86.0,3.6,11.0,617.0,796.57,644.62
2017,2,26,10,45,903.0,88.0,3.75,11.0,642.5,779.56,630.71
2017,2,26,11,0,910.0,90.0,3.9,11.0,668.0,758.99,615.17
2017,2,26,11,15,915.5,91.0,4.0,11.0,686.5,732.84,594.38
2017,2,26,11,30,921.0,92.0,4.1,11.0,705.0,703.37,569.98
2017,2,26,11,45,922.5,93.0,4.2,11.0,715.0,668.19,540.91
2017,2,26,12,0,924.0,94.0,4.3,11.0,725.0,630.18,508.97
2017,2,26,12,15,924.5,94.5,4.4,11.0,727.5,588.52,473.34
2017,2,26,12,30,925.0,95.0,4.5,11.0,730.0,544.46,434.8
2017,2,26,12,45,913.5,98.5,4.6,11.0,722.5,495.39,391.27
2017,2,26,13,0,902.0,102.0,4.7,11.0,715.0,445.28,345.84
2017,2,26,13,15,897.5,101.5,4.8,10.5,701.5,393.68,298.66
2017,2,26,13,30,893.0,101.0,4.9,10.0,688.0,341.04,249.75
2017,2,26,13,45,883.5,100.5,5.05,10.0,666.0,281.26,194.84
2017,2,26,14,0,874.0,100.0,5.2,10.0,644.0,225.68,145.29
2017,2,26,14,15,437.0,114.5,5.25,10.0,386.5,125.1,81.67
2017,2,26,14,30,0.0,129.0,5.3,10.0,129.0,104.74,83.79
2017,2,26,14,45,64.0,180.5,5.4,10.0,213.5,134.13,113.82
2017,2,26,15,0,128.0,232.0,5.5,10.0,298.0,156.15,133.45
2017,2,26,15,15,210.5,206.5,5.5,9.5,305.0,143.13,122.51
2017,2,26,15,30,293.0,181.0,5.5,9.0,312.0,124.02,106.07
2017,2,26,15,45,508.0,129.5,5.5,9.0,328.0,90.86,76.66
2017,2,26,16,0,723.0,78.0,5.5,9.0,344.0,59.18,48.23
2017,2,26,16,15,680.5,72.5,5.45,8.5,296.0,55.78,45.32
2017,2,26,16,30,638.0,67.0,5.4,8.0,248.0,52.34,42.26
2017,2,26,16,45,576.5,59.5,5.35,8.0,199.5,47.13,37.39
2017,2,26,17,0,515.0,52.0,5.3,8.0,151.0,41.87,32.29
2017,2,26,17,15,410.5,42.0,5.3,7.5,106.0,34.22,24.88
2017,2,26,17,30,306.0,32.0,5.3,7.0,61.0,26.5,16.39
2017,2,26,17,45,153.0,16.0,5.3,7.0,30.5,13.08,0.0
2017,2,26,18,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,27,6,45,69.5,7.5,3.65,5.5,10.0,0.0,0.0
2017,2,27,7,0,139.0,15.0,3.6,6.0,20.0,112.66,0.0
2017,2,27,7,15,291.0,27.0,3.6,6.5,59.0,299.9,222.31
2017,2,27,7,30,443.0,39.0,3.6,7.0,98.0,436.39,364.48
2017,2,27,7,45,525.0,47.5,3.65,7.5,146.5,519.04,438.76
2017,2,27,8,0,607.0,56.0,3.7,8.0,195.0,602.85,509.53
2017,2,27,8,15,660.5,61.5,3.65,8.0,245.0,659.33,555.86
2017,2,27,8,30,714.0,67.0,3.6,8.0,295.0,708.35,594.25
2017,2,27,8,45,748.0,71.5,3.6,8.0,343.0,744.56,621.4
2017,2,27,9,0,782.0,76.0,3.6,8.0,391.0,777.78,645.46
2017,2,27,9,15,807.5,79.5,3.55,8.0,435.5,799.35,659.87
2017,2,27,9,30,833.0,83.0,3.5,8.0,480.0,817.36,671.42
2017,2,27,9,45,859.0,82.5,3.45,8.5,521.0,827.19,675.54
2017,2,27,10,0,885.0,82.0,3.4,9.0,562.0,825.38,671.07
2017,2,27,10,15,897.5,83.5,3.4,9.0,595.5,819.23,665.11
2017,2,27,10,30,910.0,85.0,3.4,9.0,629.0,809.31,656.54
2017,2,27,10,45,923.0,84.5,3.4,9.5,656.0,793.76,642.79
2017,2,27,11,0,936.0,84.0,3.4,10.0,683.0,774.41,626.43
2017,2,27,11,15,941.5,85.0,3.45,10.0,702.0,747.6,605.58
2017,2,27,11,30,947.0,86.0,3.5,10.0,721.0,717.38,580.62
2017,2,27,11,45,953.5,84.5,3.6,10.0,732.5,682.02,551.52
2017,2,27,12,0,960.0,83.0,3.7,10.0,744.0,643.51,519.28
2017,2,27,12,15,960.5,83.5,3.8,10.0,746.5,600.56,482.68
2017,2,27,12,30,961.0,84.0,3.9,10.0,749.0,555.11,443.09
2017,2,27,12,45,961.0,83.0,4.05,10.0,743.5,505.83,399.44
2017,2,27,13,0,961.0,82.0,4.2,10.0,738.0,454.55,352.97
2017,2,27,13,15,957.0,81.0,4.3,10.0,724.0,400.1,302.66
2017,2,27,13,30,953.0,80.0,4.4,10.0,710.0,344.49,250.54
2017,2,27,13,45,943.5,80.5,4.55,10.0,687.5,287.79,197.82
2017,2,27,14,0,934.0,81.0,4.7,10.0,665.0,230.91,146.88
2017,2,27,14,15,924.0,79.5,4.8,10.0,636.0,172.61,100.17
2017,2,27,14,30,914.0,78.0,4.9,10.0,607.0,114.74,65.48
2017,2,27,14,45,898.0,77.5,5.0,10.0,571.0,71.03,57.95
2017,2,27,15,0,882.0,77.0,5.1,10.0,535.0,70.43,57.58
2017,2,27,15,15,862.5,74.5,5.1,10.0,493.5,60.87,49.18
2017,2,27,15,30,843.0,72.0,5.1,10.0,452.0,59.44,48.03
2017,2,27,15,45,816.0,68.5,5.2,10.0,406.0,57.15,46.1
2017,2,27,16,0,789.0,65.0,5.3,10.0,360.0,54.83,44.12
2017,2,27,16,15,750.0,61.0,5.3,9.5,310.5,51.97,41.69
2017,2,27,16,30,711.0,57.0,5.3,9.0,261.0,49.11,39.17
2017,2,27,16,45,652.0,51.5,5.3,9.0,211.0,44.84,35.17
2017,2,27,17,0,593.0,46.0,5.3,9.0,161.0,37.26,28.03
2017,2,27,17,15,491.5,37.5,5.35,8.5,114.0,30.62,21.63
2017,2,27,17,30,390.0,29.0,5.4,8.0,67.0,23.96,14.47
2017,2,27,17,45,195.0,14.5,5.45,8.0,33.5,11.76,0.0
2017,2,27,18,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,5.65,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,28,6,45,83.5,8.0,5.45,5.5,11.0,6.83,0.0
2017,2,28,7,0,167.0,16.0,5.4,6.0,22.0,134.24,0.0
2017,2,28,7,15,310.0,27.5,5.3,6.5,61.5,316.6,243.88
2017,2,28,7,30,453.0,39.0,5.2,7.0,101.0,445.91,375.96
2017,2,28,7,45,541.5,46.0,5.1,7.5,150.5,532.13,453.52
2017,2,28,8,0,630.0,53.0,5.0,8.0,200.0,619.68,527.7
2017,2,28,8,15,680.5,58.0,4.85,8.0,249.5,667.42,567.14
2017,2,28,8,30,731.0,63.0,4.7,8.0,299.0,720.55,608.83
2017,2,28,8,45,765.5,66.5,4.6,8.5,347.5,755.98,633.96
2017,2,28,9,0,800.0,70.0,4.5,9.0,396.0,788.46,655.86
2017,2,28,9,15,824.0,73.0,4.35,9.0,440.5,808.17,668.22
2017,2,28,9,30,848.0,76.0,4.2,9.0,485.0,824.35,677.66
2017,2,28,9,45,866.5,77.5,4.1,9.5,524.5,822.29,672.36
2017,2,28,10,0,885.0,79.0,4.0,10.0,564.0,824.88,671.13
2017,2,28,10,15,897.0,81.0,3.95,10.0,597.0,818.99,665.08
2017,2,28,10,30,909.0,83.0,3.9,10.0,630.0,809.32,656.43
2017,2,28,10,45,918.0,84.0,3.9,10.5,656.5,792.46,641.65
2017,2,28,11,0,927.0,85.0,3.9,11.0,683.0,771.93,624.37
2017,2,28,11,15,932.5,85.5,3.9,11.0,701.5,744.81,603.11
2017,2,28,11,30,938.0,86.0,3.9,11.0,720.0,714.33,577.75
2017,2,28,11,45,942.5,86.0,3.95,11.5,731.0,679.48,547.77
2017,2,28,12,0,947.0,86.0,4.0,12.0,742.0,641.57,514.94
2017,2,28,12,15,947.5,86.0,4.05,12.0,744.5,598.57,478.39
2017,2,28,12,30,948.0,86.0,4.1,12.0,747.0,553.14,439.0
2017,2,28,12,45,946.5,85.5,4.2,12.0,741.0,504.12,395.9
2017,2,28,13,0,945.0,85.0,4.3,12.0,735.0,453.27,350.05
2017,2,28,13,15,941.0,84.5,4.4,12.0,721.5,399.91,301.05
2017,2,28,13,30,937.0,84.0,4.5,12.0,708.0,345.4,250.27
2017,2,28,13,45,930.5,83.0,4.6,12.0,686.5,288.97,198.05
2017,2,28,14,0,924.0,82.0,4.7,12.0,665.0,232.12,147.28
2017,2,28,14,15,914.5,80.5,4.7,12.0,636.0,174.36,101.0
2017,2,28,14,30,905.0,79.0,4.7,12.0,607.0,117.0,66.24
2017,2,28,14,45,893.5,76.5,4.75,12.0,572.0,70.3,56.83
2017,2,28,15,0,882.0,74.0,4.8,12.0,537.0,68.43,55.34
2017,2,28,15,15,863.5,72.0,4.75,11.5,495.5,66.71,54.07
2017,2,28,15,30,845.0,70.0,4.7,11.0,454.0,57.93,46.47
2017,2,28,15,45,822.5,66.0,4.7,11.0,409.0,55.27,44.22
2017,2,28,16,0,800.0,62.0,4.7,11.0,364.0,52.55,41.89
2017,2,28,16,15,763.0,58.0,4.6,10.5,315.0,49.63,39.4
2017,2,28,16,30,726.0,54.0,4.5,10.0,266.0,46.68,36.82
2017,2,28,16,45,673.0,48.5,4.4,10.0,216.0,42.34,32.79
2017,2,28,17,0,620.0,43.0,4.3,10.0,166.0,37.97,28.6
2017,2,28,17,15,524.5,35.5,4.3,9.5,118.5,31.59,22.46
2017,2,28,17,30,429.0,28.0,4.3,9.0,71.0,25.21,15.68
2017,2,28,17,45,214.5,14.0,4.3,9.0,35.5,11.31,0.0
2017,2,28,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,1,6,45,125.0,8.0,2.4,6.5,13.0,94.27,0.0
2017,3,1,7,0,250.0,16.0,2.3,7.0,26.0,230.4,0.0
2017,3,1,7,15,389.0,26.0,2.2,7.5,68.5,375.1,290.92
2017,3,1,7,30,528.0,36.0,2.1,8.0,111.0,492.86,406.99
2017,3,1,7,45,604.0,42.5,2.05,8.5,161.0,571.92,475.13
2017,3,1,8,0,680.0,49.0,2.0,9.0,211.0,651.04,538.79
2017,3,1,8,15,727.0,53.5,1.85,9.0,262.0,703.01,578.41
2017,3,1,8,30,774.0,58.0,1.7,9.0,313.0,753.02,614.26
2017,3,1,8,45,806.5,61.5,1.55,9.5,362.0,787.01,635.27
2017,3,1,9,0,839.0,65.0,1.4,10.0,411.0,817.99,653.03
2017,3,1,9,15,861.5,67.5,1.3,10.5,456.0,827.31,655.22
2017,3,1,9,30,884.0,70.0,1.2,11.0,501.0,841.75,661.06
2017,3,1,9,45,893.5,74.5,1.15,11.5,539.5,844.09,658.97
2017,3,1,10,0,903.0,79.0,1.1,12.0,578.0,842.63,654.48
2017,3,1,10,15,915.0,80.5,1.1,12.0,611.5,835.86,648.44
2017,3,1,10,30,927.0,82.0,1.1,12.0,645.0,825.26,639.98
2017,3,1,10,45,935.0,83.5,1.15,12.5,671.5,807.75,626.46
2017,3,1,11,0,943.0,85.0,1.2,13.0,698.0,786.54,610.52
2017,3,1,11,15,948.5,85.5,1.3,13.0,717.0,758.88,591.7
2017,3,1,11,30,954.0,86.0,1.4,13.0,736.0,727.81,568.51
2017,3,1,11,45,957.0,87.0,1.5,13.0,746.5,692.34,541.44
2017,3,1,12,0,960.0,88.0,1.6,13.0,757.0,653.83,511.31
2017,3,1,12,15,960.5,88.0,1.75,13.0,759.5,610.15,476.68
2017,3,1,12,30,961.0,88.0,1.9,13.0,762.0,564.0,438.89
2017,3,1,12,45,960.5,87.0,2.1,13.5,756.5,514.27,396.39
2017,3,1,13,0,960.0,86.0,2.3,14.0,751.0,462.59,350.92
2017,3,1,13,15,956.0,85.5,2.5,14.0,737.0,408.36,302.73
2017,3,1,13,30,952.0,85.0,2.7,14.0,723.0,352.95,252.47
2017,3,1,13,45,945.5,84.0,2.9,14.0,701.0,295.6,200.48
2017,3,1,14,0,939.0,83.0,3.1,14.0,679.0,237.81,149.64
2017,3,1,14,15,929.5,81.5,3.25,13.5,650.0,179.1,103.19
2017,3,1,14,30,920.0,80.0,3.4,13.0,621.0,120.77,67.76
2017,3,1,14,45,906.0,78.5,3.55,13.0,584.5,71.81,57.9
2017,3,1,15,0,892.0,77.0,3.7,13.0,548.0,70.59,57.0
2017,3,1,15,15,873.5,74.5,3.85,13.0,506.5,68.56,55.36
2017,3,1,15,30,855.0,72.0,4.0,13.0,465.0,59.45,47.44
2017,3,1,15,45,828.5,69.0,4.2,13.0,418.0,57.54,45.88
2017,3,1,16,0,802.0,66.0,4.4,13.0,371.0,55.62,44.28
2017,3,1,16,15,764.0,62.0,4.45,12.5,321.5,52.78,41.91
2017,3,1,16,30,726.0,58.0,4.5,12.0,272.0,49.94,39.45
2017,3,1,16,45,668.0,52.5,4.6,11.5,221.0,45.67,35.59
2017,3,1,17,0,610.0,47.0,4.7,11.0,170.0,41.41,31.58
2017,3,1,17,15,513.0,39.0,4.75,10.5,122.0,31.83,22.62
2017,3,1,17,30,416.0,31.0,4.8,10.0,74.0,25.64,16.14
2017,3,1,17,45,208.0,15.5,4.9,10.0,37.0,12.55,0.0
2017,3,1,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,6,45,129.5,8.5,2.6,7.5,15.0,98.28,0.0
2017,3,2,7,0,259.0,17.0,2.5,8.0,30.0,241.46,0.0
2017,3,2,7,15,396.5,27.5,2.45,8.5,73.5,383.98,302.32
2017,3,2,7,30,534.0,38.0,2.4,9.0,117.0,501.72,414.4
2017,3,2,7,45,609.5,45.0,2.35,9.5,167.5,581.62,482.77
2017,3,2,8,0,685.0,52.0,2.3,10.0,218.0,661.46,546.74
2017,3,2,8,15,732.0,56.5,2.15,10.0,269.5,713.81,586.59
2017,3,2,8,30,779.0,61.0,2.0,10.0,321.0,764.06,622.67
2017,3,2,8,45,811.0,64.5,1.95,10.5,370.5,797.76,644.51
2017,3,2,9,0,843.0,68.0,1.9,11.0,420.0,828.38,663.35
2017,3,2,9,15,865.0,71.0,1.9,11.5,465.0,846.42,673.12
2017,3,2,9,30,887.0,74.0,1.9,12.0,510.0,852.39,674.24
2017,3,2,9,45,901.5,76.5,1.9,12.5,550.0,856.28,674.04
2017,3,2,10,0,916.0,79.0,1.9,13.0,590.0,856.37,671.3
2017,3,2,10,15,927.5,80.5,1.9,13.0,623.5,848.96,664.68
2017,3,2,10,30,939.0,82.0,1.9,13.0,657.0,837.7,655.6
2017,3,2,10,45,947.0,83.5,1.9,13.5,683.5,819.87,640.87
2017,3,2,11,0,955.0,85.0,1.9,14.0,710.0,798.29,623.72
2017,3,2,11,15,960.0,85.5,1.95,14.0,729.0,769.85,603.42
2017,3,2,11,30,965.0,86.0,2.0,14.0,748.0,738.01,578.81
2017,3,2,11,45,968.0,86.5,2.05,14.5,758.5,701.59,549.23
2017,3,2,12,0,971.0,87.0,2.1,15.0,769.0,662.12,516.83
2017,3,2,12,15,971.5,87.0,2.15,15.0,771.5,617.93,481.08
2017,3,2,12,30,972.0,87.0,2.2,15.0,774.0,571.25,442.41
2017,3,2,12,45,970.5,87.0,2.3,15.0,768.0,521.35,400.24
2017,3,2,13,0,969.0,87.0,2.4,15.0,762.0,469.54,355.21
2017,3,2,13,15,965.0,86.5,2.5,15.0,748.0,414.75,306.56
2017,3,2,13,30,961.0,86.0,2.6,15.0,734.0,358.76,255.92
2017,3,2,13,45,955.5,84.5,2.75,15.0,712.0,300.69,203.48
2017,3,2,14,0,950.0,83.0,2.9,15.0,690.0,242.08,152.02
2017,3,2,14,15,940.5,81.5,3.1,15.0,660.5,182.67,104.78
2017,3,2,14,30,931.0,80.0,3.3,15.0,631.0,123.64,68.44
2017,3,2,14,45,918.5,78.0,3.5,15.0,594.5,71.69,57.31
2017,3,2,15,0,906.0,76.0,3.7,15.0,558.0,70.15,56.15
2017,3,2,15,15,887.5,73.5,3.85,14.5,516.0,68.11,54.62
2017,3,2,15,30,869.0,71.0,4.0,14.0,474.0,65.97,53.0
2017,3,2,15,45,843.5,68.0,4.15,14.0,427.0,56.91,45.12
2017,3,2,16,0,818.0,65.0,4.3,14.0,380.0,54.96,43.5
2017,3,2,16,15,781.5,61.5,4.45,13.5,330.0,52.49,41.47
2017,3,2,16,30,745.0,58.0,4.6,13.0,280.0,50.03,39.38
2017,3,2,16,45,685.0,53.0,4.75,13.0,228.0,46.15,35.82
2017,3,2,17,0,625.0,48.0,4.9,13.0,176.0,42.32,32.14
2017,3,2,17,15,529.5,40.0,5.15,12.5,127.5,32.68,23.2
2017,3,2,17,30,434.0,32.0,5.4,12.0,79.0,26.49,16.85
2017,3,2,17,45,217.0,16.0,5.7,11.5,39.5,12.95,0.0
2017,3,2,18,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,3,6,45,102.0,10.5,4.55,8.5,15.5,81.0,0.0
2017,3,3,7,0,204.0,21.0,4.6,9.0,31.0,208.35,16.44
2017,3,3,7,15,339.0,33.0,4.6,9.0,74.0,347.91,280.09
2017,3,3,7,30,474.0,45.0,4.6,9.0,117.0,474.79,398.67
2017,3,3,7,45,542.0,54.5,4.65,9.5,166.0,549.65,464.84
2017,3,3,8,0,610.0,64.0,4.7,10.0,215.0,624.87,527.74
2017,3,3,8,15,661.0,70.0,4.65,10.0,266.0,680.91,573.06
2017,3,3,8,30,712.0,76.0,4.6,10.0,317.0,735.25,615.11
2017,3,3,8,45,700.5,81.0,4.55,10.5,347.0,732.72,610.4
2017,3,3,9,0,689.0,86.0,4.5,11.0,377.0,727.13,603.29
2017,3,3,9,15,584.0,127.0,4.5,11.0,392.0,681.15,566.06
2017,3,3,9,30,479.0,168.0,4.5,11.0,407.0,623.24,517.48
2017,3,3,9,45,454.5,190.0,4.55,11.5,431.0,617.2,509.81
2017,3,3,10,0,430.0,212.0,4.6,12.0,455.0,608.65,500.03
2017,3,3,10,15,503.5,200.5,4.6,12.0,500.5,642.86,526.72
2017,3,3,10,30,577.0,189.0,4.6,12.0,546.0,672.43,549.2
2017,3,3,10,45,551.5,208.0,4.6,12.5,560.0,652.24,530.21
2017,3,3,11,0,526.0,227.0,4.6,13.0,574.0,630.21,510.18
2017,3,3,11,15,574.0,217.0,4.65,13.0,605.5,631.22,510.45
2017,3,3,11,30,622.0,207.0,4.7,13.0,637.0,632.12,510.06
2017,3,3,11,45,557.5,235.0,4.8,13.0,624.5,581.87,468.86
2017,3,3,12,0,493.0,263.0,4.9,13.0,612.0,537.66,432.25
2017,3,3,12,15,527.5,251.0,5.0,13.0,625.5,517.19,414.74
2017,3,3,12,30,562.0,239.0,5.1,13.0,639.0,492.78,393.29
2017,3,3,12,45,588.5,227.5,5.2,13.0,643.0,461.08,365.23
2017,3,3,13,0,615.0,216.0,5.3,13.0,647.0,427.82,334.91
2017,3,3,13,15,581.0,222.0,5.45,13.0,623.5,379.39,292.73
2017,3,3,13,30,547.0,228.0,5.6,13.0,600.0,335.04,253.75
2017,3,3,13,45,495.5,239.5,5.75,13.0,568.5,292.82,217.59
2017,3,3,14,0,444.0,251.0,5.9,13.0,537.0,255.23,186.73
2017,3,3,14,15,431.5,242.0,5.9,13.0,510.0,214.59,154.26
2017,3,3,14,30,419.0,233.0,5.9,13.0,483.0,175.52,127.85
2017,3,3,14,45,261.5,236.5,5.95,13.0,389.5,152.78,128.53
2017,3,3,15,0,104.0,240.0,6.0,13.0,296.0,167.97,142.03
2017,3,3,15,15,253.5,205.5,5.9,13.0,327.5,136.85,115.27
2017,3,3,15,30,403.0,171.0,5.8,13.0,359.0,114.08,95.63
2017,3,3,15,45,582.5,125.0,5.75,13.0,367.0,89.9,74.55
2017,3,3,16,0,762.0,79.0,5.7,13.0,375.0,65.25,52.83
2017,3,3,16,15,721.5,74.0,5.65,12.5,325.0,56.81,45.5
2017,3,3,16,30,681.0,69.0,5.6,12.0,275.0,53.76,42.88
2017,3,3,16,45,625.0,61.5,5.55,11.5,224.0,48.6,38.24
2017,3,3,17,0,569.0,54.0,5.5,11.0,173.0,43.35,33.36
2017,3,3,17,15,470.0,45.0,5.45,10.5,125.0,36.55,26.88
2017,3,3,17,30,371.0,36.0,5.4,10.0,77.0,29.73,19.92
2017,3,3,17,45,185.5,18.0,5.35,10.0,38.5,14.56,1.29
2017,3,3,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,6,45,108.0,10.5,4.15,10.5,16.5,85.61,0.0
2017,3,4,7,0,216.0,21.0,4.2,11.0,33.0,221.15,65.93
2017,3,4,7,15,343.5,32.0,4.25,11.0,75.0,351.69,283.65
2017,3,4,7,30,471.0,43.0,4.3,11.0,117.0,472.02,393.77
2017,3,4,7,45,235.5,54.5,4.4,11.0,91.5,295.27,251.33
2017,3,4,8,0,0.0,66.0,4.5,11.0,66.0,57.94,44.44
2017,3,4,8,15,0.0,81.0,4.55,11.0,81.0,71.68,56.5
2017,3,4,8,30,0.0,96.0,4.6,11.0,96.0,85.23,68.1
2017,3,4,8,45,0.0,102.0,4.7,11.5,102.0,89.18,71.21
2017,3,4,9,0,0.0,108.0,4.8,12.0,108.0,93.53,74.59
2017,3,4,9,15,48.0,164.5,4.85,12.0,188.5,204.79,169.89
2017,3,4,9,30,96.0,221.0,4.9,12.0,269.0,306.91,254.91
2017,3,4,9,45,147.0,240.0,5.0,12.0,320.0,381.29,315.84
2017,3,4,10,0,198.0,259.0,5.1,12.0,371.0,436.23,360.28
2017,3,4,10,15,227.0,271.5,5.2,12.0,407.0,463.24,381.44
2017,3,4,10,30,256.0,284.0,5.3,12.0,443.0,503.06,412.4
2017,3,4,10,45,148.5,281.5,5.4,12.5,375.0,390.26,318.83
2017,3,4,11,0,41.0,279.0,5.5,13.0,307.0,285.66,231.21
2017,3,4,11,15,125.0,306.5,5.6,13.0,393.5,376.78,306.05
2017,3,4,11,30,209.0,334.0,5.7,13.0,480.0,447.96,363.08
2017,3,4,11,45,109.5,281.0,5.8,13.0,357.5,322.64,261.2
2017,3,4,12,0,10.0,228.0,5.9,13.0,235.0,196.75,157.69
2017,3,4,12,15,15.0,246.5,5.95,13.0,257.5,213.22,171.22
2017,3,4,12,30,20.0,265.0,6.0,13.0,280.0,228.63,183.65
2017,3,4,12,45,33.5,285.5,6.05,13.0,310.0,248.47,199.57
2017,3,4,13,0,47.0,306.0,6.1,13.0,340.0,263.68,211.51
2017,3,4,13,15,47.5,300.0,6.1,12.5,333.5,252.31,202.38
2017,3,4,13,30,48.0,294.0,6.1,12.0,327.0,240.9,193.21
2017,3,4,13,45,26.0,241.5,6.15,12.0,259.0,192.49,154.23
2017,3,4,14,0,4.0,189.0,6.2,12.0,191.0,152.11,121.94
2017,3,4,14,15,117.0,231.5,6.25,12.0,302.0,181.22,141.25
2017,3,4,14,30,230.0,274.0,6.3,12.0,413.0,200.79,155.22
2017,3,4,14,45,115.0,194.0,6.35,12.0,263.5,135.86,114.26
2017,3,4,15,0,0.0,114.0,6.4,12.0,114.0,93.01,76.96
2017,3,4,15,15,0.0,85.5,6.4,12.0,85.5,71.03,57.72
2017,3,4,15,30,0.0,57.0,6.4,12.0,57.0,47.22,36.67
2017,3,4,15,45,0.0,35.5,6.45,12.0,35.5,29.33,20.74
2017,3,4,16,0,0.0,14.0,6.5,12.0,14.0,11.53,4.76
2017,3,4,16,15,0.0,12.0,6.5,11.5,12.0,9.88,3.3
2017,3,4,16,30,0.0,10.0,6.5,11.0,10.0,8.22,1.81
2017,3,4,16,45,0.0,8.0,6.55,11.0,8.0,6.57,0.3
2017,3,4,17,0,0.0,6.0,6.6,11.0,6.0,4.92,0.0
2017,3,4,17,15,0.0,4.5,6.55,11.0,4.5,3.69,0.0
2017,3,4,17,30,0.0,3.0,6.5,11.0,3.0,2.46,0.0
2017,3,4,17,45,0.0,1.5,6.45,11.0,1.5,1.23,0.0
2017,3,4,18,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
