Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,1,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.55,7.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,3,5,6,45,45.5,13.5,7.5,7.5,16.5,43.97,0.0
2017,3,5,7,0,91.0,27.0,7.5,8.0,33.0,127.84,56.13
2017,3,5,7,15,210.0,44.0,7.6,8.0,73.5,266.31,219.59
2017,3,5,7,30,329.0,61.0,7.7,8.0,114.0,382.95,328.33
2017,3,5,7,45,423.0,70.5,7.85,8.0,164.0,473.17,410.19
2017,3,5,8,0,517.0,80.0,8.0,8.0,214.0,570.24,494.63
2017,3,5,8,15,398.5,106.5,8.1,8.0,222.0,503.4,438.03
2017,3,5,8,30,280.0,133.0,8.2,8.0,230.0,416.21,361.55
2017,3,5,8,45,500.0,117.0,8.3,8.0,321.5,600.76,520.28
2017,3,5,9,0,720.0,101.0,8.4,8.0,413.0,777.63,664.17
2017,3,5,9,15,360.0,124.0,8.35,8.0,280.0,479.58,413.76
2017,3,5,9,30,0.0,147.0,8.3,8.0,147.0,128.86,105.48
2017,3,5,9,45,11.0,182.0,8.25,8.0,188.5,170.92,141.63
2017,3,5,10,0,22.0,217.0,8.2,8.0,230.0,212.32,176.63
2017,3,5,10,15,320.0,198.5,8.15,8.0,399.0,476.68,405.33
2017,3,5,10,30,618.0,180.0,8.1,8.0,568.0,706.33,595.37
2017,3,5,10,45,543.5,217.5,8.05,8.0,568.5,659.0,553.18
2017,3,5,11,0,469.0,255.0,8.0,8.0,569.0,617.78,516.64
2017,3,5,11,15,391.0,287.0,7.95,8.0,553.5,558.92,466.24
2017,3,5,11,30,313.0,319.0,7.9,8.0,538.0,514.82,427.68
2017,3,5,11,45,590.0,227.5,7.9,8.5,647.5,599.06,497.63
2017,3,5,12,0,867.0,136.0,7.9,9.0,757.0,655.61,542.04
2017,3,5,12,15,473.5,236.0,7.85,9.0,575.5,477.44,393.16
2017,3,5,12,30,80.0,336.0,7.8,9.0,394.0,318.44,260.43
2017,3,5,12,45,492.5,226.0,7.75,9.0,576.5,418.57,340.41
2017,3,5,13,0,905.0,116.0,7.7,9.0,759.0,473.87,376.66
2017,3,5,13,15,741.5,169.0,7.6,9.0,689.0,400.42,312.95
2017,3,5,13,30,578.0,222.0,7.5,9.0,619.0,342.73,264.22
2017,3,5,13,45,435.5,258.5,7.45,9.0,552.5,293.11,224.1
2017,3,5,14,0,293.0,295.0,7.4,9.0,486.0,261.04,201.31
2017,3,5,14,15,476.5,225.5,7.3,9.0,520.5,211.96,152.4
2017,3,5,14,30,660.0,156.0,7.2,9.0,555.0,146.25,96.35
2017,3,5,14,45,567.0,174.0,7.1,9.0,503.0,113.11,95.48
2017,3,5,15,0,474.0,192.0,7.0,9.0,451.0,124.1,105.47
2017,3,5,15,15,623.0,146.5,6.85,8.5,459.5,100.56,84.93
2017,3,5,15,30,772.0,101.0,6.7,8.0,468.0,72.7,60.27
2017,3,5,15,45,738.5,97.5,6.6,8.0,420.5,71.25,59.14
2017,3,5,16,0,705.0,94.0,6.5,8.0,373.0,69.84,58.03
2017,3,5,16,15,661.5,88.0,6.35,8.0,323.5,66.49,55.1
2017,3,5,16,30,618.0,82.0,6.2,8.0,274.0,63.1,52.08
2017,3,5,16,45,550.0,75.0,6.05,8.0,223.0,58.7,48.01
2017,3,5,17,0,482.0,68.0,5.9,8.0,172.0,54.34,43.79
2017,3,5,17,15,381.5,56.5,5.8,7.5,125.0,43.28,33.36
2017,3,5,17,30,281.0,45.0,5.7,7.0,78.0,34.65,24.74
2017,3,5,17,45,148.0,27.5,5.6,7.0,44.5,21.29,7.79
2017,3,5,18,0,15.0,10.0,5.5,7.0,11.0,8.54,0.0
2017,3,5,18,15,7.5,5.0,5.4,7.0,5.5,0.0,0.0
2017,3,5,18,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,6,45,51.5,14.5,4.4,7.5,18.0,49.29,0.0
2017,3,6,7,0,103.0,29.0,4.3,8.0,36.0,142.32,78.37
2017,3,6,7,15,217.0,45.5,4.2,8.0,76.5,273.99,226.24
2017,3,6,7,30,331.0,62.0,4.1,8.0,117.0,386.68,328.78
2017,3,6,7,45,418.5,71.5,4.05,8.5,165.5,472.08,403.27
2017,3,6,8,0,506.0,81.0,4.0,9.0,214.0,564.36,479.47
2017,3,6,8,15,253.0,82.0,3.95,9.0,148.5,347.77,298.83
2017,3,6,8,30,0.0,83.0,3.9,9.0,83.0,71.07,56.15
2017,3,6,8,45,343.5,94.5,3.9,9.0,245.0,437.59,376.07
2017,3,6,9,0,687.0,106.0,3.9,9.0,407.0,757.58,629.74
2017,3,6,9,15,713.5,110.5,3.9,9.0,450.5,780.87,643.66
2017,3,6,9,30,740.0,115.0,3.9,9.0,494.0,800.81,656.95
2017,3,6,9,45,788.5,106.5,3.9,9.5,538.0,815.88,665.34
2017,3,6,10,0,837.0,98.0,3.9,10.0,582.0,832.66,675.04
2017,3,6,10,15,849.5,100.0,3.9,10.0,614.5,826.98,669.31
2017,3,6,10,30,862.0,102.0,3.9,10.0,647.0,817.51,661.1
2017,3,6,10,45,599.5,199.5,3.9,10.0,585.5,691.64,561.95
2017,3,6,11,0,337.0,297.0,3.9,10.0,524.0,549.11,446.31
2017,3,6,11,15,179.5,282.0,3.85,10.0,403.5,392.88,320.69
2017,3,6,11,30,22.0,267.0,3.8,10.0,283.0,242.23,196.2
2017,3,6,11,45,130.0,306.5,3.75,10.5,400.0,358.88,291.5
2017,3,6,12,0,238.0,346.0,3.7,11.0,517.0,446.22,359.54
2017,3,6,12,15,574.0,224.0,3.75,11.0,639.5,524.6,421.66
2017,3,6,12,30,910.0,102.0,3.8,11.0,762.0,562.74,448.54
2017,3,6,12,45,505.0,221.0,3.85,11.0,587.0,421.58,335.2
2017,3,6,13,0,100.0,340.0,3.9,11.0,412.0,311.19,248.93
2017,3,6,13,15,101.0,332.5,3.9,10.5,404.0,295.21,236.21
2017,3,6,13,30,102.0,325.0,3.9,10.0,396.0,279.13,223.0
2017,3,6,13,45,501.0,207.5,3.95,10.0,538.5,275.5,205.13
2017,3,6,14,0,900.0,90.0,4.0,10.0,681.0,246.21,161.27
2017,3,6,14,15,574.0,183.0,4.0,10.0,554.0,198.85,135.85
2017,3,6,14,30,248.0,276.0,4.0,10.0,427.0,204.82,158.09
2017,3,6,14,45,408.0,219.5,4.0,10.0,451.0,138.07,116.71
2017,3,6,15,0,568.0,163.0,4.0,10.0,475.0,107.77,90.45
2017,3,6,15,15,513.0,163.5,3.9,10.0,429.5,108.72,91.55
2017,3,6,15,30,458.0,164.0,3.8,10.0,384.0,109.84,92.8
2017,3,6,15,45,606.5,119.0,3.75,10.0,380.0,84.97,70.9
2017,3,6,16,0,755.0,74.0,3.7,10.0,376.0,60.91,49.52
2017,3,6,16,15,718.0,69.5,3.55,9.5,327.0,57.95,47.07
2017,3,6,16,30,681.0,65.0,3.4,9.0,278.0,50.46,40.42
2017,3,6,16,45,623.5,59.5,3.25,9.0,228.0,46.75,37.01
2017,3,6,17,0,566.0,54.0,3.1,9.0,178.0,43.06,33.47
2017,3,6,17,15,476.0,45.5,3.0,9.0,131.0,36.72,27.36
2017,3,6,17,30,386.0,37.0,2.9,9.0,84.0,30.35,20.92
2017,3,6,17,45,193.0,25.0,2.85,9.0,48.5,19.47,7.55
2017,3,6,18,0,0.0,13.0,2.8,9.0,13.0,11.1,0.0
2017,3,6,18,15,0.0,6.5,2.75,9.0,6.5,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,7,6,45,16.5,12.5,1.6,9.0,14.0,22.55,0.0
2017,3,7,7,0,33.0,25.0,1.6,9.0,28.0,66.69,38.57
2017,3,7,7,15,73.0,44.5,1.6,9.0,56.0,127.11,102.61
2017,3,7,7,30,113.0,64.0,1.6,9.0,84.0,182.65,153.3
2017,3,7,7,45,137.0,85.0,1.6,9.5,116.5,227.69,192.98
2017,3,7,8,0,161.0,106.0,1.6,10.0,149.0,272.02,230.78
2017,3,7,8,15,176.0,126.0,1.6,10.0,181.5,306.54,259.48
2017,3,7,8,30,191.0,146.0,1.6,10.0,214.0,340.24,286.72
2017,3,7,8,45,214.0,165.0,1.6,10.0,251.5,378.58,317.23
2017,3,7,9,0,237.0,184.0,1.6,10.0,289.0,434.18,360.4
2017,3,7,9,15,298.5,194.0,1.6,10.0,340.0,492.49,406.0
2017,3,7,9,30,360.0,204.0,1.6,10.0,391.0,549.19,449.22
2017,3,7,9,45,307.0,231.5,1.6,10.5,399.5,525.75,427.04
2017,3,7,10,0,254.0,259.0,1.6,11.0,408.0,500.94,404.64
2017,3,7,10,15,127.5,217.5,1.6,11.0,292.5,324.8,264.47
2017,3,7,10,30,1.0,176.0,1.6,11.0,177.0,151.84,121.4
2017,3,7,10,45,2.0,182.5,1.6,11.5,184.0,157.55,126.13
2017,3,7,11,0,3.0,189.0,1.6,12.0,191.0,163.16,130.3
2017,3,7,11,15,40.5,258.5,1.55,12.0,287.5,260.29,209.21
2017,3,7,11,30,78.0,328.0,1.5,12.0,384.0,344.72,275.26
2017,3,7,11,45,86.5,336.0,1.5,12.0,399.0,349.17,277.88
2017,3,7,12,0,95.0,344.0,1.5,12.0,414.0,352.37,279.93
2017,3,7,12,15,87.5,342.0,1.4,12.0,406.5,336.9,267.13
2017,3,7,12,30,80.0,340.0,1.3,12.0,399.0,322.02,254.93
2017,3,7,12,45,71.0,332.0,1.25,12.0,384.0,302.39,239.21
2017,3,7,13,0,62.0,324.0,1.2,12.0,369.0,283.84,224.39
2017,3,7,13,15,236.0,306.5,1.15,12.0,472.0,322.09,250.71
2017,3,7,13,30,410.0,289.0,1.1,12.0,575.0,343.09,260.08
2017,3,7,13,45,468.0,257.5,1.1,12.0,574.5,302.54,223.31
2017,3,7,14,0,526.0,226.0,1.1,12.0,574.0,258.68,183.84
2017,3,7,14,15,459.5,236.5,1.15,12.0,531.0,218.67,154.54
2017,3,7,14,30,393.0,247.0,1.2,12.0,488.0,192.49,140.49
2017,3,7,14,45,465.5,211.0,1.3,12.0,480.5,135.04,112.7
2017,3,7,15,0,538.0,175.0,1.4,12.0,473.0,114.38,95.27
2017,3,7,15,15,535.0,161.5,1.5,12.0,439.0,107.64,89.7
2017,3,7,15,30,532.0,148.0,1.6,12.0,405.0,100.62,83.83
2017,3,7,15,45,521.0,134.0,1.75,12.0,365.5,92.87,77.26
2017,3,7,16,0,510.0,120.0,1.9,12.0,326.0,84.79,70.34
2017,3,7,16,15,561.5,98.0,1.95,11.5,298.0,72.8,59.96
2017,3,7,16,30,613.0,76.0,2.0,11.0,270.0,58.1,46.98
2017,3,7,16,45,556.0,68.5,2.15,11.0,221.5,53.22,42.55
2017,3,7,17,0,499.0,61.0,2.3,11.0,173.0,48.26,37.9
2017,3,7,17,15,409.5,51.0,2.4,10.5,127.0,40.95,31.0
2017,3,7,17,30,320.0,41.0,2.5,10.0,81.0,33.54,23.7
2017,3,7,17,45,160.0,26.5,2.6,10.0,46.5,20.53,9.03
2017,3,7,18,0,0.0,12.0,2.7,10.0,12.0,10.24,0.0
2017,3,7,18,15,0.0,6.0,2.7,9.5,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,106.5,14.0,2.05,8.5,22.5,89.05,0.0
2017,3,8,7,0,213.0,28.0,2.0,9.0,45.0,241.31,166.28
2017,3,8,7,15,326.0,40.5,1.95,9.5,88.0,352.61,290.71
2017,3,8,7,30,439.0,53.0,1.9,10.0,131.0,465.31,387.66
2017,3,8,7,45,508.0,61.0,1.9,10.5,179.5,540.04,449.52
2017,3,8,8,0,577.0,69.0,1.9,11.0,228.0,614.86,508.27
2017,3,8,8,15,624.0,75.0,1.9,11.0,277.0,667.8,548.49
2017,3,8,8,30,671.0,81.0,1.9,11.0,326.0,719.07,585.97
2017,3,8,8,45,703.0,86.0,1.95,11.5,373.0,753.79,609.29
2017,3,8,9,0,735.0,91.0,2.0,12.0,420.0,785.75,630.11
2017,3,8,9,15,758.0,94.5,1.95,12.5,463.0,799.9,636.76
2017,3,8,9,30,781.0,98.0,1.9,13.0,506.0,816.2,645.02
2017,3,8,9,45,807.5,97.0,1.9,13.5,546.0,826.67,649.53
2017,3,8,10,0,834.0,96.0,1.9,14.0,586.0,833.23,651.4
2017,3,8,10,15,845.5,98.0,1.85,14.0,618.0,826.76,644.95
2017,3,8,10,30,857.0,100.0,1.8,14.0,650.0,816.57,636.19
2017,3,8,10,45,868.0,100.0,1.8,14.0,676.0,793.2,618.8
2017,3,8,11,0,879.0,100.0,1.8,14.0,702.0,773.83,604.49
2017,3,8,11,15,884.5,101.0,1.85,14.0,719.5,747.91,585.96
2017,3,8,11,30,890.0,102.0,1.9,14.0,737.0,718.76,563.55
2017,3,8,11,45,893.0,102.0,1.95,14.5,747.0,683.91,535.43
2017,3,8,12,0,896.0,102.0,2.0,15.0,757.0,646.26,504.74
2017,3,8,12,15,896.0,102.0,2.15,15.0,759.0,604.27,471.51
2017,3,8,12,30,896.0,102.0,2.3,15.0,761.0,560.04,435.47
2017,3,8,12,45,899.5,99.5,2.45,15.0,756.0,513.32,396.26
2017,3,8,13,0,903.0,97.0,2.6,15.0,751.0,464.48,354.02
2017,3,8,13,15,899.0,96.0,2.7,15.0,736.5,412.14,307.7
2017,3,8,13,30,895.0,95.0,2.8,15.0,722.0,358.76,259.51
2017,3,8,13,45,890.0,93.0,2.95,15.5,701.0,303.57,209.15
2017,3,8,14,0,885.0,91.0,3.1,16.0,680.0,247.92,159.51
2017,3,8,14,15,875.5,89.5,3.25,15.5,651.0,191.75,113.83
2017,3,8,14,30,866.0,88.0,3.4,15.0,622.0,136.03,76.85
2017,3,8,14,45,854.5,85.5,3.55,15.0,587.0,80.3,64.67
2017,3,8,15,0,843.0,83.0,3.7,15.0,552.0,65.01,51.54
2017,3,8,15,15,824.5,80.5,3.85,15.0,511.0,63.8,50.63
2017,3,8,15,30,806.0,78.0,4.0,15.0,470.0,62.58,49.71
2017,3,8,15,45,783.0,74.0,4.15,15.0,425.0,60.18,47.74
2017,3,8,16,0,760.0,70.0,4.3,15.0,380.0,57.72,45.7
2017,3,8,16,15,724.5,66.0,4.35,14.5,331.5,55.06,43.55
2017,3,8,16,30,689.0,62.0,4.4,14.0,283.0,52.4,41.32
2017,3,8,16,45,636.0,56.5,4.5,13.5,233.5,44.39,34.22
2017,3,8,17,0,583.0,51.0,4.6,13.0,184.0,40.6,30.75
2017,3,8,17,15,498.0,43.5,4.55,12.5,136.5,35.0,25.48
2017,3,8,17,30,413.0,36.0,4.5,12.0,89.0,29.4,19.95
2017,3,8,17,45,263.5,24.0,4.5,12.0,52.0,19.64,8.89
2017,3,8,18,0,114.0,12.0,4.5,12.0,15.0,10.24,0.0
2017,3,8,18,15,57.0,6.0,4.45,12.0,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,6,45,137.0,14.0,2.95,11.5,25.0,111.62,0.0
2017,3,9,7,0,274.0,28.0,2.9,12.0,50.0,292.13,210.98
2017,3,9,7,15,384.5,38.0,2.85,12.0,94.5,397.33,326.0
2017,3,9,7,30,495.0,48.0,2.8,12.0,139.0,506.6,420.3
2017,3,9,7,45,559.5,55.5,2.75,12.5,188.0,577.63,478.88
2017,3,9,8,0,624.0,63.0,2.7,13.0,237.0,648.87,534.41
2017,3,9,8,15,353.0,107.0,2.7,13.0,209.5,469.75,392.2
2017,3,9,8,30,82.0,151.0,2.7,13.0,182.0,234.88,194.96
2017,3,9,8,45,173.5,168.5,2.7,13.5,244.0,347.85,289.66
2017,3,9,9,0,265.0,186.0,2.7,14.0,306.0,461.98,380.46
2017,3,9,9,15,206.5,211.5,2.7,14.5,310.5,416.07,340.37
2017,3,9,9,30,148.0,237.0,2.7,15.0,315.0,387.38,314.4
2017,3,9,9,45,295.0,230.5,2.75,15.5,400.5,515.69,416.34
2017,3,9,10,0,442.0,224.0,2.8,16.0,486.0,639.66,509.98
2017,3,9,10,15,371.5,256.5,2.8,16.0,484.5,585.16,465.49
2017,3,9,10,30,301.0,289.0,2.8,16.0,483.0,547.47,434.37
2017,3,9,10,45,292.5,303.0,2.85,16.5,498.0,539.95,426.85
2017,3,9,11,0,284.0,317.0,2.9,17.0,513.0,531.13,418.25
2017,3,9,11,15,252.0,331.5,2.95,17.0,509.0,504.56,396.74
2017,3,9,11,30,220.0,346.0,3.0,17.0,505.0,468.7,368.43
2017,3,9,11,45,220.5,350.5,3.1,17.0,511.5,457.36,359.28
2017,3,9,12,0,221.0,355.0,3.2,17.0,518.0,445.13,349.23
2017,3,9,12,15,291.5,341.5,3.3,17.0,557.0,461.51,361.37
2017,3,9,12,30,362.0,328.0,3.4,17.0,596.0,465.14,362.91
2017,3,9,12,45,269.5,342.0,3.55,17.0,540.5,406.27,316.45
2017,3,9,13,0,177.0,356.0,3.7,17.0,485.0,355.44,276.79
2017,3,9,13,15,212.5,345.0,3.8,16.5,497.0,343.75,266.62
2017,3,9,13,30,248.0,334.0,3.9,16.0,509.0,328.35,252.68
2017,3,9,13,45,271.0,318.5,4.0,16.0,504.5,298.03,226.38
2017,3,9,14,0,294.0,303.0,4.1,16.0,500.0,269.03,201.09
2017,3,9,14,15,338.0,279.0,4.25,15.5,496.0,235.71,172.79
2017,3,9,14,30,382.0,255.0,4.4,15.0,492.0,198.05,144.34
2017,3,9,14,45,388.5,237.0,4.55,15.0,466.5,158.4,131.92
2017,3,9,15,0,395.0,219.0,4.7,15.0,441.0,145.49,121.22
2017,3,9,15,15,432.5,192.5,4.75,15.0,419.0,124.79,103.68
2017,3,9,15,30,470.0,166.0,4.8,15.0,397.0,110.75,91.79
2017,3,9,15,45,347.5,167.5,4.85,15.0,329.5,116.71,97.27
2017,3,9,16,0,225.0,169.0,4.9,15.0,262.0,116.35,97.23
2017,3,9,16,15,206.0,151.5,4.9,14.5,228.0,109.25,91.4
2017,3,9,16,30,187.0,134.0,4.9,14.0,194.0,97.46,81.31
2017,3,9,16,45,171.5,112.5,4.9,14.0,160.5,83.05,68.53
2017,3,9,17,0,156.0,91.0,4.9,14.0,127.0,68.25,55.17
2017,3,9,17,15,125.5,70.0,4.85,13.5,94.0,53.3,41.55
2017,3,9,17,30,95.0,49.0,4.8,13.0,61.0,38.03,27.41
2017,3,9,17,45,47.5,30.0,4.75,13.0,36.0,23.74,12.43
2017,3,9,18,0,0.0,11.0,4.7,13.0,11.0,9.39,0.0
2017,3,9,18,15,0.0,5.5,4.6,12.5,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,11.0,4.85,11.5,11.0,9.39,0.0
2017,3,10,7,0,0.0,22.0,4.8,12.0,22.0,18.17,8.16
2017,3,10,7,15,0.0,40.0,4.75,12.0,40.0,36.99,25.41
2017,3,10,7,30,0.0,58.0,4.7,12.0,58.0,55.0,41.37
2017,3,10,7,45,0.0,78.0,4.7,12.0,78.0,74.75,58.69
2017,3,10,8,0,0.0,98.0,4.7,12.0,98.0,93.75,75.15
2017,3,10,8,15,5.5,116.5,4.65,12.0,118.5,115.18,93.66
2017,3,10,8,30,11.0,135.0,4.6,12.0,139.0,136.48,111.79
2017,3,10,8,45,87.0,166.5,4.55,12.5,206.0,251.39,210.34
2017,3,10,9,0,163.0,198.0,4.5,13.0,273.0,369.12,307.54
2017,3,10,9,15,167.5,218.5,4.4,13.0,302.0,390.54,323.3
2017,3,10,9,30,172.0,239.0,4.3,13.0,331.0,410.67,338.12
2017,3,10,9,45,137.0,255.5,4.25,13.0,332.5,390.68,319.86
2017,3,10,10,0,102.0,272.0,4.2,13.0,334.0,353.84,288.55
2017,3,10,10,15,79.5,278.5,4.05,13.0,328.0,334.31,271.44
2017,3,10,10,30,57.0,285.0,3.9,13.0,322.0,315.67,255.18
2017,3,10,10,45,113.0,309.5,3.8,13.5,387.0,377.93,304.92
2017,3,10,11,0,169.0,334.0,3.7,14.0,452.0,448.38,359.34
2017,3,10,11,15,146.0,341.5,3.45,14.5,445.0,426.2,339.59
2017,3,10,11,30,123.0,349.0,3.2,15.0,438.0,404.81,321.02
2017,3,10,11,45,82.5,332.5,3.0,15.5,392.5,343.7,271.87
2017,3,10,12,0,42.0,316.0,2.8,16.0,347.0,296.27,233.5
2017,3,10,12,15,59.0,331.0,2.65,16.0,375.0,312.03,245.69
2017,3,10,12,30,76.0,346.0,2.5,16.0,403.0,325.24,255.42
2017,3,10,12,45,165.0,348.0,2.4,16.5,469.5,360.8,281.51
2017,3,10,13,0,254.0,350.0,2.3,17.0,536.0,383.6,296.12
2017,3,10,13,15,393.0,298.5,2.25,17.0,580.5,376.04,286.09
2017,3,10,13,30,532.0,247.0,2.2,17.0,625.0,352.31,261.36
2017,3,10,13,45,704.5,172.0,2.15,17.5,656.0,307.2,216.27
2017,3,10,14,0,877.0,97.0,2.1,18.0,687.0,254.36,163.36
2017,3,10,14,15,867.5,95.0,2.1,18.0,658.0,198.08,117.62
2017,3,10,14,30,858.0,93.0,2.1,18.0,629.0,142.3,80.13
2017,3,10,14,45,849.0,89.0,2.1,18.0,594.5,76.82,51.0
2017,3,10,15,0,840.0,85.0,2.1,18.0,560.0,66.12,51.84
2017,3,10,15,15,822.5,82.5,2.1,17.5,519.0,64.98,51.11
2017,3,10,15,30,805.0,80.0,2.1,17.0,478.0,63.83,50.36
2017,3,10,15,45,785.0,75.5,2.1,17.0,433.5,61.15,48.18
2017,3,10,16,0,765.0,71.0,2.1,17.0,389.0,58.39,45.9
2017,3,10,16,15,731.0,67.0,2.15,16.5,340.5,55.77,43.81
2017,3,10,16,30,697.0,63.0,2.2,16.0,292.0,53.14,41.65
2017,3,10,16,45,650.0,57.0,2.3,16.0,242.5,48.7,37.72
2017,3,10,17,0,603.0,51.0,2.4,16.0,193.0,40.6,30.41
2017,3,10,17,15,522.0,43.5,2.65,15.5,144.5,34.99,25.22
2017,3,10,17,30,441.0,36.0,2.9,15.0,96.0,29.35,19.78
2017,3,10,17,45,302.5,24.5,3.2,14.5,57.5,20.03,9.94
2017,3,10,18,0,164.0,13.0,3.5,14.0,19.0,11.1,0.0
2017,3,10,18,15,82.0,6.5,3.7,13.5,9.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,11,6,45,77.5,16.5,4.5,12.0,23.5,103.66,0.0
2017,3,11,7,0,155.0,33.0,4.7,12.0,47.0,209.4,160.36
2017,3,11,7,15,218.5,50.0,4.8,12.0,84.5,281.94,234.54
2017,3,11,7,30,282.0,67.0,4.9,12.0,122.0,357.32,302.54
2017,3,11,7,45,320.0,83.5,5.0,12.5,163.0,412.28,350.35
2017,3,11,8,0,358.0,100.0,5.1,13.0,204.0,467.16,396.14
2017,3,11,8,15,393.0,112.0,4.95,13.0,245.5,513.0,433.32
2017,3,11,8,30,428.0,124.0,4.8,13.0,287.0,557.92,468.51
2017,3,11,8,45,430.5,142.5,4.7,13.5,324.5,580.6,483.53
2017,3,11,9,0,433.0,161.0,4.6,14.0,362.0,600.73,496.18
2017,3,11,9,15,422.5,182.0,4.55,14.0,393.5,609.58,500.62
2017,3,11,9,30,412.0,203.0,4.5,14.0,425.0,615.74,503.0
2017,3,11,9,45,394.5,224.5,4.5,14.5,449.0,596.39,485.28
2017,3,11,10,0,377.0,246.0,4.5,15.0,473.0,593.53,480.12
2017,3,11,10,15,291.5,277.5,4.6,15.0,459.0,542.64,437.67
2017,3,11,10,30,206.0,309.0,4.7,15.0,445.0,476.9,383.94
2017,3,11,10,45,402.0,263.5,4.85,15.5,540.5,601.82,483.39
2017,3,11,11,0,598.0,218.0,5.0,16.0,636.0,688.37,550.43
2017,3,11,11,15,761.0,157.5,5.05,16.0,703.0,729.24,582.18
2017,3,11,11,30,924.0,97.0,5.1,16.0,770.0,744.61,594.45
2017,3,11,11,45,929.0,96.5,5.2,16.0,781.0,709.29,565.73
2017,3,11,12,0,934.0,96.0,5.3,16.0,792.0,670.94,534.3
2017,3,11,12,15,934.5,96.0,5.4,16.0,794.0,627.56,498.23
2017,3,11,12,30,935.0,96.0,5.5,16.0,796.0,581.81,459.37
2017,3,11,12,45,935.0,95.0,5.6,16.0,790.0,532.8,416.89
2017,3,11,13,0,935.0,94.0,5.7,16.0,784.0,481.89,371.69
2017,3,11,13,15,931.5,93.0,5.75,16.0,769.5,427.96,322.92
2017,3,11,13,30,928.0,92.0,5.8,16.0,755.0,372.91,272.3
2017,3,11,13,45,921.5,91.0,5.9,16.0,732.5,316.16,220.11
2017,3,11,14,0,915.0,90.0,6.0,16.0,710.0,259.06,168.62
2017,3,11,14,15,906.0,88.5,5.95,15.5,680.5,201.11,120.33
2017,3,11,14,30,897.0,87.0,5.9,15.0,651.0,143.56,80.57
2017,3,11,14,45,645.0,155.5,5.9,15.0,549.0,109.05,79.2
2017,3,11,15,0,393.0,224.0,5.9,15.0,447.0,148.05,123.54
2017,3,11,15,15,436.0,195.5,5.9,15.0,427.0,126.23,104.95
2017,3,11,15,30,479.0,167.0,5.9,15.0,407.0,111.16,92.15
2017,3,11,15,45,412.0,161.5,5.9,15.0,354.0,108.5,90.1
2017,3,11,16,0,345.0,156.0,5.9,15.0,301.0,109.99,91.66
2017,3,11,16,15,533.5,109.5,5.85,14.5,301.5,78.76,64.52
2017,3,11,16,30,722.0,63.0,5.8,14.0,302.0,53.31,42.11
2017,3,11,16,45,670.0,58.0,5.8,13.5,251.0,49.64,38.92
2017,3,11,17,0,618.0,53.0,5.8,13.0,200.0,42.22,32.24
2017,3,11,17,15,536.0,45.5,5.8,12.5,150.5,36.63,27.01
2017,3,11,17,30,454.0,38.0,5.8,12.0,101.0,31.03,21.55
2017,3,11,17,45,227.0,29.5,5.8,12.0,61.0,22.93,12.7
2017,3,11,18,0,0.0,21.0,5.8,12.0,21.0,17.92,0.0
2017,3,11,18,15,0.0,10.5,5.8,11.5,10.5,8.96,0.0
2017,3,11,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,12,6,45,164.0,16.5,4.7,11.5,32.5,173.21,0.0
2017,3,12,7,0,328.0,33.0,4.7,12.0,65.0,342.86,269.87
2017,3,12,7,15,435.5,43.0,4.55,12.0,113.0,448.27,372.24
2017,3,12,7,30,543.0,53.0,4.4,12.0,161.0,557.83,466.24
2017,3,12,7,45,612.0,59.5,4.3,12.5,213.5,633.13,527.77
2017,3,12,8,0,681.0,66.0,4.2,13.0,266.0,708.41,585.88
2017,3,12,8,15,724.0,70.5,4.0,13.0,318.5,751.32,617.37
2017,3,12,8,30,767.0,75.0,3.8,13.0,371.0,799.35,651.47
2017,3,12,8,45,801.0,78.0,3.6,13.5,421.5,834.82,673.72
2017,3,12,9,0,835.0,81.0,3.4,14.0,472.0,867.09,692.87
2017,3,12,9,15,856.0,83.5,3.35,14.5,517.0,883.7,701.13
2017,3,12,9,30,877.0,86.0,3.3,15.0,562.0,896.6,706.78
2017,3,12,9,45,891.5,88.5,3.25,15.5,602.0,891.03,699.33
2017,3,12,10,0,906.0,91.0,3.2,16.0,642.0,890.79,696.02
2017,3,12,10,15,917.0,93.0,3.25,16.0,675.5,883.12,689.53
2017,3,12,10,30,928.0,95.0,3.3,16.0,709.0,871.59,680.52
2017,3,12,10,45,937.0,95.5,3.35,16.5,735.0,852.98,665.39
2017,3,12,11,0,946.0,96.0,3.4,17.0,761.0,830.63,647.8
2017,3,12,11,15,950.5,96.5,3.55,17.0,779.5,801.29,627.02
2017,3,12,11,30,955.0,97.0,3.7,17.0,798.0,768.59,603.01
2017,3,12,11,45,958.5,97.0,3.85,17.0,808.0,731.52,574.2
2017,3,12,12,0,962.0,97.0,4.0,17.0,818.0,691.43,542.43
2017,3,12,12,15,962.5,97.0,4.15,17.0,820.0,646.74,506.35
2017,3,12,12,30,963.0,97.0,4.3,17.0,822.0,599.62,467.49
2017,3,12,12,45,966.5,94.0,4.45,17.0,816.5,549.18,424.97
2017,3,12,13,0,970.0,91.0,4.6,17.0,811.0,496.51,379.27
2017,3,12,13,15,966.0,90.5,4.7,17.0,796.0,440.97,329.91
2017,3,12,13,30,962.0,90.0,4.8,17.0,781.0,384.28,278.53
2017,3,12,13,45,955.0,89.5,4.9,17.0,758.0,325.87,225.37
2017,3,12,14,0,948.0,89.0,5.0,17.0,735.0,267.1,172.8
2017,3,12,14,15,938.5,87.5,5.1,17.0,704.5,207.15,122.85
2017,3,12,14,30,929.0,86.0,5.2,17.0,674.0,147.63,81.55
2017,3,12,14,45,915.0,84.5,5.3,17.0,636.5,88.63,57.84
2017,3,12,15,0,901.0,83.0,5.4,17.0,599.0,74.63,59.4
2017,3,12,15,15,883.5,80.5,5.45,16.5,556.0,72.77,58.07
2017,3,12,15,30,866.0,78.0,5.5,16.0,513.0,63.12,49.92
2017,3,12,15,45,840.5,75.5,5.55,16.0,465.0,61.74,48.86
2017,3,12,16,0,815.0,73.0,5.6,16.0,417.0,60.37,47.81
2017,3,12,16,15,780.5,69.0,5.6,15.5,366.0,57.74,45.71
2017,3,12,16,30,746.0,65.0,5.6,15.0,315.0,55.1,43.54
2017,3,12,16,45,694.0,59.5,5.7,14.5,262.0,51.03,40.01
2017,3,12,17,0,642.0,54.0,5.8,14.0,209.0,43.11,32.91
2017,3,12,17,15,560.0,46.5,5.85,13.5,158.5,37.52,27.71
2017,3,12,17,30,478.0,39.0,5.9,13.0,108.0,31.91,22.27
2017,3,12,17,45,329.5,28.0,6.0,13.0,66.0,23.03,13.0
2017,3,12,18,0,181.0,17.0,6.1,13.0,24.0,14.07,0.0
2017,3,12,18,15,90.5,8.5,6.05,12.5,12.0,7.26,0.0
2017,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,199.5,15.5,3.35,11.5,36.0,200.97,15.55
2017,3,13,7,0,399.0,31.0,3.2,12.0,72.0,397.25,314.53
2017,3,13,7,15,499.5,39.5,3.05,12.0,121.0,496.67,408.78
2017,3,13,7,30,600.0,48.0,2.9,12.0,170.0,600.07,495.61
2017,3,13,7,45,660.0,53.5,2.8,12.5,222.5,660.73,543.94
2017,3,13,8,0,720.0,59.0,2.7,13.0,275.0,728.79,594.89
2017,3,13,8,15,759.5,63.5,2.5,13.5,327.5,776.3,627.12
2017,3,13,8,30,799.0,68.0,2.3,14.0,380.0,821.5,655.91
2017,3,13,8,45,826.5,71.5,2.15,14.5,429.5,851.95,673.17
2017,3,13,9,0,854.0,75.0,2.0,15.0,479.0,879.18,687.54
2017,3,13,9,15,874.0,77.5,1.85,15.0,524.5,885.64,688.25
2017,3,13,9,30,894.0,80.0,1.7,15.0,570.0,897.86,693.08
2017,3,13,9,45,915.5,79.0,1.6,15.5,611.0,903.39,692.49
2017,3,13,10,0,937.0,78.0,1.5,16.0,652.0,905.04,689.41
2017,3,13,10,15,946.5,79.5,1.4,16.5,685.5,895.37,678.85
2017,3,13,10,30,956.0,81.0,1.3,17.0,719.0,881.82,666.0
2017,3,13,10,45,962.5,82.5,1.2,17.5,744.5,861.96,649.17
2017,3,13,11,0,969.0,84.0,1.1,18.0,770.0,838.36,630.11
2017,3,13,11,15,973.0,84.5,1.1,18.0,788.0,808.21,609.42
2017,3,13,11,30,977.0,85.0,1.1,18.0,806.0,774.67,586.31
2017,3,13,11,45,978.0,86.0,1.15,18.0,815.5,736.34,558.41
2017,3,13,12,0,979.0,87.0,1.2,18.0,825.0,695.08,527.72
2017,3,13,12,15,979.0,87.0,1.35,18.0,826.5,649.58,493.95
2017,3,13,12,30,979.0,87.0,1.5,18.0,828.0,601.65,457.0
2017,3,13,12,45,976.0,87.5,1.7,18.5,821.0,550.45,415.56
2017,3,13,13,0,973.0,88.0,1.9,19.0,814.0,497.49,371.19
2017,3,13,13,15,969.0,87.0,2.1,19.0,799.0,441.42,323.57
2017,3,13,13,30,965.0,86.0,2.3,19.0,784.0,384.22,273.58
2017,3,13,13,45,958.5,85.5,2.5,19.0,761.0,325.83,221.87
2017,3,13,14,0,952.0,85.0,2.7,19.0,738.0,267.03,170.32
2017,3,13,14,15,943.0,83.5,2.8,19.0,707.5,206.97,120.95
2017,3,13,14,30,934.0,82.0,2.9,19.0,677.0,147.3,79.76
2017,3,13,14,45,921.5,80.0,3.05,19.0,639.5,87.8,55.23
2017,3,13,15,0,909.0,78.0,3.2,19.0,602.0,71.52,56.21
2017,3,13,15,15,892.0,76.0,3.2,18.5,559.5,69.94,55.13
2017,3,13,15,30,875.0,74.0,3.2,18.0,517.0,68.28,53.97
2017,3,13,15,45,852.5,71.0,3.25,18.0,469.5,58.56,45.68
2017,3,13,16,0,830.0,68.0,3.3,18.0,422.0,56.72,44.22
2017,3,13,16,15,797.5,64.5,3.25,17.5,371.0,54.36,42.37
2017,3,13,16,30,765.0,61.0,3.2,17.0,320.0,51.99,40.44
2017,3,13,16,45,717.0,56.0,3.15,17.0,267.5,48.23,37.15
2017,3,13,17,0,669.0,51.0,3.1,17.0,215.0,44.46,33.72
2017,3,13,17,15,592.0,44.0,3.15,16.5,164.0,38.74,28.47
2017,3,13,17,30,515.0,37.0,3.2,16.0,113.0,30.3,20.66
2017,3,13,17,45,375.0,26.5,3.25,15.5,70.0,21.77,12.08
2017,3,13,18,0,235.0,16.0,3.3,15.0,27.0,13.18,0.0
2017,3,13,18,15,117.5,8.0,3.3,15.0,13.5,6.83,0.0
2017,3,13,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,6,45,187.5,16.5,1.65,13.5,37.0,196.57,59.34
2017,3,14,7,0,375.0,33.0,1.6,14.0,74.0,382.25,301.6
2017,3,14,7,15,471.0,42.0,1.55,14.0,122.0,478.79,388.53
2017,3,14,7,30,567.0,51.0,1.5,14.0,170.0,578.95,470.17
2017,3,14,7,45,626.0,57.5,1.5,14.5,221.5,646.42,522.14
2017,3,14,8,0,685.0,64.0,1.5,15.0,273.0,713.65,571.08
2017,3,14,8,15,724.5,68.5,1.45,15.0,324.0,754.49,599.12
2017,3,14,8,30,764.0,73.0,1.4,15.0,375.0,799.49,629.09
2017,3,14,8,45,791.5,76.5,1.35,15.5,423.5,829.81,646.48
2017,3,14,9,0,819.0,80.0,1.3,16.0,472.0,856.96,661.27
2017,3,14,9,15,838.5,82.5,1.3,16.5,516.0,872.28,668.36
2017,3,14,9,30,858.0,85.0,1.3,17.0,560.0,883.97,673.11
2017,3,14,9,45,880.0,84.5,1.3,17.5,600.5,881.56,668.44
2017,3,14,10,0,902.0,84.0,1.3,18.0,641.0,884.59,667.79
2017,3,14,10,15,912.5,85.5,1.2,18.0,674.0,876.17,659.34
2017,3,14,10,30,923.0,87.0,1.1,18.0,707.0,863.94,648.64
2017,3,14,10,45,931.0,87.5,1.05,18.5,733.0,844.81,633.09
2017,3,14,11,0,939.0,88.0,1.0,19.0,759.0,822.01,615.37
2017,3,14,11,15,944.0,89.0,0.85,19.0,777.0,793.89,593.94
2017,3,14,11,30,949.0,90.0,0.7,19.0,795.0,762.37,570.12
2017,3,14,11,45,951.5,90.5,0.6,19.5,805.0,725.43,540.65
2017,3,14,12,0,954.0,91.0,0.5,20.0,815.0,685.54,508.89
2017,3,14,12,15,954.5,91.0,0.4,20.0,817.0,641.26,474.56
2017,3,14,12,30,955.0,91.0,0.3,20.0,819.0,594.57,437.85
2017,3,14,12,45,943.5,96.0,0.2,20.0,810.0,544.03,397.57
2017,3,14,13,0,932.0,101.0,0.1,20.0,801.0,492.37,355.65
2017,3,14,13,15,928.0,100.0,0.25,20.0,786.0,438.11,312.41
2017,3,14,13,30,924.0,99.0,0.4,20.0,771.0,382.8,266.81
2017,3,14,13,45,710.5,175.0,0.55,20.0,682.0,316.5,218.28
2017,3,14,14,0,497.0,251.0,0.7,20.0,593.0,276.46,192.5
2017,3,14,14,15,449.5,255.5,0.95,19.5,555.5,235.58,162.94
2017,3,14,14,30,402.0,260.0,1.2,19.0,518.0,207.17,146.21
2017,3,14,14,45,632.0,175.5,1.5,19.0,554.5,125.59,88.29
2017,3,14,15,0,862.0,91.0,1.8,19.0,591.0,70.12,54.93
2017,3,14,15,15,844.0,88.0,2.15,18.5,548.5,68.74,54.08
2017,3,14,15,30,826.0,85.0,2.5,18.0,506.0,67.34,53.14
2017,3,14,15,45,800.0,82.0,2.9,18.0,459.0,65.81,51.97
2017,3,14,16,0,774.0,79.0,3.3,18.0,412.0,64.27,50.79
2017,3,14,16,15,739.5,75.0,3.6,17.0,362.0,61.86,49.02
2017,3,14,16,30,705.0,71.0,3.9,16.0,312.0,54.52,42.84
2017,3,14,16,45,652.0,65.5,4.2,15.5,260.0,50.97,39.81
2017,3,14,17,0,599.0,60.0,4.5,15.0,208.0,47.42,36.63
2017,3,14,17,15,519.0,51.5,4.65,14.5,158.5,41.24,30.94
2017,3,14,17,30,439.0,43.0,4.8,14.0,109.0,35.01,24.98
2017,3,14,17,45,301.5,30.5,5.0,14.0,67.5,24.98,15.0
2017,3,14,18,0,164.0,18.0,5.2,14.0,26.0,14.8,0.0
2017,3,14,18,15,82.0,9.0,5.15,13.5,13.0,7.68,0.0
2017,3,14,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,45,59.5,20.0,2.45,11.5,27.0,87.89,37.5
2017,3,15,7,0,119.0,40.0,2.5,12.0,54.0,172.74,138.48
2017,3,15,7,15,153.0,60.0,2.4,12.0,87.0,227.24,189.2
2017,3,15,7,30,187.0,80.0,2.3,12.0,120.0,281.43,237.09
