Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,7,45,210.0,100.5,2.2,12.5,156.5,326.98,275.43
2017,3,15,8,0,233.0,121.0,2.1,13.0,193.0,371.83,311.61
2017,3,15,8,15,247.0,140.0,2.0,13.0,228.5,405.76,338.12
2017,3,15,8,30,261.0,159.0,1.9,13.0,264.0,438.55,362.94
2017,3,15,8,45,323.5,170.0,1.85,13.0,315.5,503.23,413.39
2017,3,15,9,0,386.0,181.0,1.8,13.0,367.0,567.17,461.59
2017,3,15,9,15,264.5,217.0,1.8,13.0,350.0,494.58,400.8
2017,3,15,9,30,143.0,253.0,1.8,13.0,333.0,401.52,324.61
2017,3,15,9,45,81.0,241.5,1.8,13.5,287.5,307.82,248.6
2017,3,15,10,0,19.0,230.0,1.8,14.0,242.0,220.75,176.57
2017,3,15,10,15,30.0,256.5,1.85,14.0,276.5,268.42,214.83
2017,3,15,10,30,41.0,283.0,1.9,14.0,311.0,299.58,239.09
2017,3,15,10,45,83.0,314.5,1.95,14.0,373.5,358.96,285.99
2017,3,15,11,0,125.0,346.0,2.0,14.0,436.0,427.16,338.42
2017,3,15,11,15,82.5,331.5,1.95,14.0,391.5,359.38,284.54
2017,3,15,11,30,40.0,317.0,1.9,14.0,347.0,308.14,243.7
2017,3,15,11,45,97.0,346.5,1.85,14.0,420.5,366.11,289.42
2017,3,15,12,0,154.0,376.0,1.8,14.0,494.0,423.65,332.99
2017,3,15,12,15,120.5,370.0,1.85,14.0,462.5,384.61,302.07
2017,3,15,12,30,87.0,364.0,1.9,14.0,431.0,346.18,272.13
2017,3,15,12,45,97.0,364.0,1.95,14.0,438.5,340.97,267.89
2017,3,15,13,0,107.0,364.0,2.0,14.0,446.0,334.41,262.27
2017,3,15,13,15,61.5,310.5,2.0,14.0,357.5,267.14,209.96
2017,3,15,13,30,16.0,257.0,2.0,14.0,269.0,210.92,166.48
2017,3,15,13,45,23.0,267.0,2.0,14.0,283.5,217.22,171.48
2017,3,15,14,0,30.0,277.0,2.0,14.0,298.0,213.49,168.22
2017,3,15,14,15,48.0,281.5,2.0,13.5,313.5,212.48,167.1
2017,3,15,14,30,66.0,286.0,2.0,13.0,329.0,208.3,163.91
2017,3,15,14,45,84.5,275.0,2.0,13.0,327.0,192.67,152.89
2017,3,15,15,0,103.0,264.0,2.0,13.0,325.0,182.56,153.08
2017,3,15,15,15,87.0,242.0,2.0,13.0,291.0,169.37,142.25
2017,3,15,15,30,71.0,220.0,2.0,13.0,257.0,155.81,131.04
2017,3,15,15,45,43.0,188.5,2.0,13.0,210.5,136.42,114.69
2017,3,15,16,0,15.0,157.0,2.0,13.0,164.0,121.24,101.84
2017,3,15,16,15,10.5,139.0,1.95,12.5,144.0,107.85,90.57
2017,3,15,16,30,6.0,121.0,1.9,12.0,124.0,94.32,78.98
2017,3,15,16,45,3.0,102.0,1.85,12.0,103.5,80.03,66.34
2017,3,15,17,0,0.0,83.0,1.8,12.0,83.0,65.6,53.36
2017,3,15,17,15,0.0,63.0,1.75,12.0,63.0,50.37,39.45
2017,3,15,17,30,0.0,43.0,1.7,12.0,43.0,34.95,25.23
2017,3,15,17,45,0.0,26.5,1.65,12.0,26.5,21.88,12.77
2017,3,15,18,0,0.0,10.0,1.6,12.0,10.0,8.23,0.0
2017,3,15,18,15,0.0,5.0,1.6,11.5,5.0,4.27,0.0
2017,3,15,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,16,6,45,26.0,21.0,3.95,12.0,24.5,52.78,25.72
2017,3,16,7,0,52.0,42.0,4.0,12.0,49.0,107.52,84.64
2017,3,16,7,15,77.5,64.0,3.95,12.0,79.0,156.61,129.29
2017,3,16,7,30,103.0,86.0,3.9,12.0,109.0,204.32,171.74
2017,3,16,7,45,123.0,108.0,3.85,12.5,142.0,246.78,208.26
2017,3,16,8,0,143.0,130.0,3.8,13.0,175.0,288.66,243.19
2017,3,16,8,15,158.0,150.0,3.75,13.0,207.5,322.6,270.96
2017,3,16,8,30,173.0,170.0,3.7,13.0,240.0,355.91,297.6
2017,3,16,8,45,159.5,192.5,3.65,13.0,263.0,365.97,304.02
2017,3,16,9,0,146.0,215.0,3.6,13.0,286.0,374.63,309.27
2017,3,16,9,15,294.5,211.0,3.7,13.0,371.5,514.79,423.55
2017,3,16,9,30,443.0,207.0,3.8,13.0,457.0,653.87,532.12
2017,3,16,9,45,296.5,250.0,3.9,13.5,422.0,543.36,440.85
2017,3,16,10,0,150.0,293.0,4.0,14.0,387.0,434.84,351.07
2017,3,16,10,15,237.5,297.5,4.05,14.0,455.5,504.28,407.04
2017,3,16,10,30,325.0,302.0,4.1,14.0,524.0,585.22,469.56
2017,3,16,10,45,338.5,310.5,4.2,14.5,549.0,588.68,470.24
2017,3,16,11,0,352.0,319.0,4.3,15.0,574.0,589.81,469.57
2017,3,16,11,15,406.0,307.5,4.3,15.0,608.0,599.72,477.02
2017,3,16,11,30,460.0,296.0,4.3,15.0,642.0,614.92,487.9
2017,3,16,11,45,465.0,296.5,4.35,15.0,650.0,592.16,469.45
2017,3,16,12,0,470.0,297.0,4.4,15.0,658.0,567.49,449.45
2017,3,16,12,15,692.0,204.5,4.5,15.0,737.0,592.98,469.43
2017,3,16,12,30,914.0,112.0,4.6,15.0,816.0,594.54,468.74
2017,3,16,12,45,670.5,213.5,4.75,15.5,727.5,508.71,398.04
2017,3,16,13,0,427.0,315.0,4.9,16.0,639.0,435.84,339.16
2017,3,16,13,15,638.5,225.5,5.05,15.5,699.5,420.95,322.54
2017,3,16,13,30,850.0,136.0,5.2,15.0,760.0,386.17,286.12
2017,3,16,13,45,679.5,192.0,5.35,15.0,682.0,322.97,234.8
2017,3,16,14,0,509.0,248.0,5.5,15.0,604.0,278.95,201.88
2017,3,16,14,15,374.0,273.5,5.6,15.0,529.0,243.29,177.72
2017,3,16,14,30,239.0,299.0,5.7,15.0,454.0,223.88,169.6
2017,3,16,14,45,505.5,212.5,5.85,15.0,517.0,145.91,107.38
2017,3,16,15,0,772.0,126.0,6.0,15.0,580.0,84.12,68.04
2017,3,16,15,15,630.5,149.5,6.05,14.5,503.0,99.57,81.87
2017,3,16,15,30,489.0,173.0,6.1,14.0,426.0,114.16,95.02
2017,3,16,15,45,448.0,163.0,6.2,13.5,378.5,109.13,91.06
2017,3,16,16,0,407.0,153.0,6.3,13.0,331.0,103.95,86.94
2017,3,16,16,15,370.5,143.0,6.25,12.5,290.5,98.66,82.66
2017,3,16,16,30,334.0,133.0,6.2,12.0,250.0,95.82,80.46
2017,3,16,16,45,427.5,103.0,6.2,12.0,228.0,74.86,61.79
2017,3,16,17,0,521.0,73.0,6.2,12.0,206.0,57.19,45.86
2017,3,16,17,15,439.5,62.5,6.1,11.5,157.0,49.8,39.03
2017,3,16,17,30,358.0,52.0,6.0,11.0,108.0,39.93,29.75
2017,3,16,17,45,244.5,36.5,5.9,11.0,68.0,28.21,18.28
2017,3,16,18,0,131.0,21.0,5.8,11.0,28.0,16.33,0.0
2017,3,16,18,15,65.5,10.5,5.65,11.0,14.0,8.96,0.0
2017,3,16,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,6,15,58.5,5.0,0.9,11.0,6.5,0.0,0.0
2017,3,17,6,30,117.0,10.0,0.8,11.0,13.0,93.46,0.0
2017,3,17,6,45,272.0,22.0,0.7,11.5,50.0,278.92,178.08
2017,3,17,7,0,427.0,34.0,0.6,12.0,87.0,428.24,341.26
2017,3,17,7,15,513.5,41.5,0.55,12.0,135.5,517.27,416.58
2017,3,17,7,30,600.0,49.0,0.5,12.0,184.0,609.28,488.52
2017,3,17,7,45,654.0,54.5,0.45,12.5,235.5,666.33,529.61
2017,3,17,8,0,708.0,60.0,0.4,13.0,287.0,729.55,572.66
2017,3,17,8,15,743.0,64.0,0.3,13.5,337.5,772.51,598.26
2017,3,17,8,30,778.0,68.0,0.2,14.0,388.0,813.13,621.21
2017,3,17,8,45,802.5,71.0,0.15,14.5,435.5,840.22,635.1
2017,3,17,9,0,827.0,74.0,0.1,15.0,483.0,864.18,646.8
2017,3,17,9,15,845.0,76.5,0.1,15.0,526.5,868.79,647.62
2017,3,17,9,30,863.0,79.0,0.1,15.0,570.0,879.48,652.84
2017,3,17,9,45,871.0,83.0,0.15,15.5,607.0,879.4,650.58
2017,3,17,10,0,879.0,87.0,0.2,16.0,644.0,875.62,646.35
2017,3,17,10,15,889.0,89.0,0.2,16.0,676.0,867.56,639.93
2017,3,17,10,30,899.0,91.0,0.2,16.0,708.0,855.76,631.3
2017,3,17,10,45,903.0,93.5,0.25,16.5,732.0,835.87,617.31
2017,3,17,11,0,907.0,96.0,0.3,17.0,756.0,812.52,601.3
2017,3,17,11,15,912.0,97.0,0.35,17.0,773.5,785.03,583.75
2017,3,17,11,30,917.0,98.0,0.4,17.0,791.0,754.26,563.73
2017,3,17,11,45,914.5,100.5,0.45,17.0,799.5,716.66,537.19
2017,3,17,12,0,912.0,103.0,0.5,17.0,808.0,676.52,508.26
2017,3,17,12,15,912.5,103.0,0.55,17.0,809.5,633.62,476.58
2017,3,17,12,30,913.0,103.0,0.6,17.0,811.0,588.42,442.18
2017,3,17,12,45,911.0,103.0,0.7,17.5,804.0,539.89,403.83
2017,3,17,13,0,909.0,103.0,0.8,18.0,797.0,489.69,362.81
2017,3,17,13,15,905.0,102.0,0.9,17.5,782.0,436.49,319.33
2017,3,17,13,30,901.0,101.0,1.0,17.0,767.0,382.29,273.43
2017,3,17,13,45,893.5,100.5,1.1,17.0,744.0,326.71,224.96
2017,3,17,14,0,886.0,100.0,1.2,17.0,721.0,270.93,176.46
2017,3,17,14,15,876.0,98.5,1.3,17.0,691.5,214.09,129.59
2017,3,17,14,30,866.0,97.0,1.4,17.0,662.0,157.83,89.6
2017,3,17,14,45,853.0,94.5,1.5,17.0,625.5,92.35,55.82
2017,3,17,15,0,840.0,92.0,1.6,17.0,589.0,70.07,55.32
2017,3,17,15,15,490.5,162.0,1.8,16.5,447.5,105.54,86.2
2017,3,17,15,30,141.0,232.0,2.0,16.0,306.0,156.47,130.2
2017,3,17,15,45,144.0,210.5,2.2,16.0,279.5,144.29,120.1
2017,3,17,16,0,147.0,189.0,2.4,16.0,253.0,131.65,109.65
2017,3,17,16,15,139.5,167.5,2.55,15.5,223.0,118.43,98.74
2017,3,17,16,30,132.0,146.0,2.7,15.0,193.0,104.78,87.25
2017,3,17,16,45,122.5,123.5,2.85,14.5,162.0,90.11,74.61
2017,3,17,17,0,113.0,101.0,3.0,14.0,131.0,75.0,61.3
2017,3,17,17,15,96.0,79.5,3.0,13.5,100.5,60.02,47.8
2017,3,17,17,30,79.0,58.0,3.0,13.0,70.0,44.67,33.72
2017,3,17,17,45,39.5,39.0,3.0,13.0,45.0,30.52,20.24
2017,3,17,18,0,0.0,20.0,3.0,13.0,20.0,16.3,0.29
2017,3,17,18,15,0.0,10.0,2.9,13.0,10.0,8.54,0.0
2017,3,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.35,12.0,3.0,0.0,0.0
2017,3,18,6,30,0.0,6.0,1.4,12.0,6.0,5.12,0.0
2017,3,18,6,45,0.0,21.5,1.5,12.0,21.5,17.78,6.92
2017,3,18,7,0,0.0,37.0,1.6,12.0,37.0,33.92,22.72
2017,3,18,7,15,0.0,57.5,1.7,12.0,57.5,55.7,41.9
2017,3,18,7,30,0.0,78.0,1.8,12.0,78.0,76.06,59.75
2017,3,18,7,45,6.5,98.0,1.95,12.5,100.5,100.53,80.97
2017,3,18,8,0,13.0,118.0,2.1,13.0,123.0,124.75,101.55
2017,3,18,8,15,18.5,137.5,2.15,13.0,145.0,147.27,120.49
2017,3,18,8,30,24.0,157.0,2.2,13.0,167.0,169.64,138.98
2017,3,18,8,45,12.0,155.0,2.3,13.5,160.0,152.13,123.26
2017,3,18,9,0,0.0,153.0,2.4,14.0,153.0,136.2,108.98
2017,3,18,9,15,4.0,171.5,2.45,14.0,173.5,156.28,125.43
2017,3,18,9,30,8.0,190.0,2.5,14.0,194.0,176.1,141.44
2017,3,18,9,45,4.0,180.5,2.65,14.0,182.5,161.26,128.79
2017,3,18,10,0,0.0,171.0,2.8,14.0,171.0,147.49,117.12
2017,3,18,10,15,33.0,240.5,2.85,14.0,263.5,253.89,204.18
2017,3,18,10,30,66.0,310.0,2.9,14.0,356.0,347.53,278.36
2017,3,18,10,45,46.5,298.5,3.0,14.5,331.0,313.29,249.69
2017,3,18,11,0,27.0,287.0,3.1,15.0,306.0,281.16,223.2
2017,3,18,11,15,13.5,201.5,3.05,15.0,211.0,180.71,142.82
2017,3,18,11,30,0.0,116.0,3.0,15.0,116.0,96.99,74.59
2017,3,18,11,45,76.5,250.0,3.0,15.0,309.5,267.78,213.68
2017,3,18,12,0,153.0,384.0,3.0,15.0,503.0,430.44,339.56
2017,3,18,12,15,221.0,377.0,2.95,15.0,549.0,449.94,353.57
2017,3,18,12,30,289.0,370.0,2.9,15.0,595.0,465.39,364.31
2017,3,18,12,45,158.5,337.5,2.85,15.0,461.0,352.37,276.44
2017,3,18,13,0,28.0,305.0,2.8,15.0,327.0,256.44,201.85
2017,3,18,13,15,148.5,328.5,2.8,15.0,439.5,311.89,243.76
2017,3,18,13,30,269.0,352.0,2.8,15.0,552.0,348.35,267.95
2017,3,18,13,45,149.0,315.5,2.8,15.5,426.0,273.3,210.64
2017,3,18,14,0,29.0,279.0,2.8,16.0,300.0,215.12,168.41
2017,3,18,14,15,70.5,292.5,2.7,16.0,340.0,223.61,173.59
2017,3,18,14,30,112.0,306.0,2.6,16.0,380.0,225.28,173.81
2017,3,18,14,45,488.0,195.0,2.55,16.0,489.0,136.75,98.21
2017,3,18,15,0,864.0,84.0,2.5,16.0,598.0,74.55,59.38
2017,3,18,15,15,699.5,123.0,2.4,15.5,520.5,82.42,66.56
2017,3,18,15,30,535.0,162.0,2.3,15.0,443.0,107.74,88.85
2017,3,18,15,45,454.0,162.5,2.25,15.0,386.0,108.58,89.81
2017,3,18,16,0,373.0,163.0,2.2,15.0,329.0,114.41,95.14
2017,3,18,16,15,358.0,146.0,2.1,14.5,290.5,104.12,86.59
2017,3,18,16,30,343.0,129.0,2.0,14.0,252.0,93.43,77.57
2017,3,18,16,45,318.5,111.0,1.95,14.0,211.0,81.63,67.25
2017,3,18,17,0,294.0,93.0,1.9,14.0,170.0,67.65,54.8
2017,3,18,17,15,258.5,75.0,1.85,13.5,131.5,55.51,43.85
2017,3,18,17,30,223.0,57.0,1.8,13.0,93.0,42.92,32.26
2017,3,18,17,45,150.5,39.5,1.75,13.0,60.0,30.69,20.54
2017,3,18,18,0,78.0,22.0,1.7,13.0,27.0,17.38,2.44
2017,3,18,18,15,39.0,11.0,1.65,12.5,13.5,9.39,0.0
2017,3,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.35,12.0,5.5,0.0,0.0
2017,3,19,6,30,0.0,11.0,0.4,12.0,11.0,9.39,0.0
2017,3,19,6,45,42.5,29.5,0.5,12.0,35.5,84.47,58.11
2017,3,19,7,0,85.0,48.0,0.6,12.0,60.0,141.46,114.38
2017,3,19,7,15,109.5,69.5,0.7,12.0,91.5,189.23,156.91
2017,3,19,7,30,134.0,91.0,0.8,12.0,123.0,236.04,197.49
2017,3,19,7,45,147.5,113.0,0.9,12.5,156.0,273.64,228.64
2017,3,19,8,0,161.0,135.0,1.0,13.0,189.0,310.35,258.07
2017,3,19,8,15,172.5,156.0,0.95,13.0,221.5,342.96,283.38
2017,3,19,8,30,184.0,177.0,0.9,13.0,254.0,374.65,307.28
2017,3,19,8,45,94.5,172.0,0.85,13.5,212.0,280.09,228.21
2017,3,19,9,0,5.0,167.0,0.8,14.0,170.0,154.96,123.6
2017,3,19,9,15,85.5,215.5,0.85,14.0,265.0,293.81,238.08
2017,3,19,9,30,166.0,264.0,0.9,14.0,360.0,434.78,347.27
2017,3,19,9,45,141.5,281.5,0.95,14.5,367.5,423.86,335.55
2017,3,19,10,0,117.0,299.0,1.0,15.0,375.0,412.49,324.93
2017,3,19,10,15,113.0,314.0,1.1,15.0,390.0,399.35,314.67
2017,3,19,10,30,109.0,329.0,1.2,15.0,405.0,402.99,316.97
2017,3,19,10,45,118.0,343.0,1.35,15.0,428.0,429.76,337.04
2017,3,19,11,0,127.0,357.0,1.5,15.0,451.0,439.62,344.28
2017,3,19,11,15,137.0,367.0,1.5,15.0,470.0,444.84,347.67
2017,3,19,11,30,147.0,377.0,1.5,15.0,489.0,448.47,349.86
2017,3,19,11,45,180.0,380.5,1.55,15.0,520.0,460.26,358.73
2017,3,19,12,0,213.0,384.0,1.6,15.0,551.0,468.73,364.78
2017,3,19,12,15,109.5,294.0,1.65,15.0,380.0,316.52,248.31
2017,3,19,12,30,6.0,204.0,1.7,15.0,209.0,172.24,134.75
2017,3,19,12,45,3.0,134.5,1.75,15.0,137.0,113.21,87.62
2017,3,19,13,0,0.0,65.0,1.8,15.0,65.0,54.15,39.37
2017,3,19,13,15,20.0,190.0,1.85,15.0,205.5,161.52,126.76
2017,3,19,13,30,40.0,315.0,1.9,15.0,346.0,255.74,200.76
2017,3,19,13,45,36.5,301.0,1.95,15.0,328.5,238.16,186.6
2017,3,19,14,0,33.0,287.0,2.0,15.0,311.0,221.36,173.5
2017,3,19,14,15,59.0,294.5,1.95,15.0,335.0,223.26,174.01
2017,3,19,14,30,85.0,302.0,1.9,15.0,359.0,220.76,171.48
2017,3,19,14,45,55.0,266.0,1.9,15.0,302.0,188.37,148.25
2017,3,19,15,0,25.0,230.0,1.9,15.0,245.0,174.38,144.84
2017,3,19,15,15,50.5,229.0,1.85,15.0,256.5,162.41,135.09
2017,3,19,15,30,76.0,228.0,1.8,15.0,268.0,160.8,134.12
2017,3,19,15,45,154.5,207.0,1.8,15.0,279.5,142.75,119.08
2017,3,19,16,0,233.0,186.0,1.8,15.0,291.0,126.14,105.16
2017,3,19,16,15,220.0,167.0,1.7,14.5,256.5,115.15,96.13
2017,3,19,16,30,207.0,148.0,1.6,14.0,222.0,106.94,89.36
2017,3,19,16,45,193.5,126.0,1.55,14.0,187.0,89.97,74.57
2017,3,19,17,0,180.0,104.0,1.5,14.0,152.0,75.7,61.91
2017,3,19,17,15,155.5,83.0,1.45,13.5,117.5,61.48,49.15
2017,3,19,17,30,131.0,62.0,1.4,13.0,83.0,46.79,35.71
2017,3,19,17,45,81.5,42.5,1.35,13.0,54.0,33.18,22.79
2017,3,19,18,0,32.0,23.0,1.3,13.0,25.0,18.44,4.4
2017,3,19,18,15,16.0,11.5,1.3,12.5,12.5,9.82,0.0
2017,3,19,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,5.5,5.9,12.0,5.5,4.69,0.0
2017,3,20,6,30,0.0,11.0,6.0,12.0,11.0,9.39,0.0
2017,3,20,6,45,16.0,30.5,6.15,12.5,32.5,51.22,34.03
2017,3,20,7,0,32.0,50.0,6.3,13.0,54.0,87.67,68.76
2017,3,20,7,15,48.5,72.0,6.35,13.0,82.0,127.31,104.28
2017,3,20,7,30,65.0,94.0,6.4,13.0,110.0,165.73,138.37
2017,3,20,7,45,74.5,116.5,6.5,13.0,138.5,198.28,166.61
2017,3,20,8,0,84.0,139.0,6.6,13.0,167.0,230.11,193.66
2017,3,20,8,15,94.0,159.5,6.65,13.0,196.0,258.93,217.69
2017,3,20,8,30,104.0,180.0,6.7,13.0,225.0,305.79,256.15
2017,3,20,8,45,83.5,197.5,6.8,13.0,236.0,283.46,236.13
2017,3,20,9,0,63.0,215.0,6.9,13.0,247.0,279.1,230.97
2017,3,20,9,15,31.5,152.5,7.0,13.0,168.5,173.84,142.2
2017,3,20,9,30,0.0,90.0,7.1,13.0,90.0,74.85,57.72
2017,3,20,9,45,1.0,134.0,7.2,13.5,135.0,114.92,91.05
2017,3,20,10,0,2.0,178.0,7.3,14.0,180.0,155.57,124.33
2017,3,20,10,15,1.0,163.0,7.3,14.0,164.0,140.07,111.23
2017,3,20,10,30,0.0,148.0,7.3,14.0,148.0,125.3,98.83
2017,3,20,10,45,0.0,145.5,7.35,14.0,145.5,122.78,96.6
2017,3,20,11,0,0.0,143.0,7.4,14.0,143.0,120.34,94.47
2017,3,20,11,15,0.0,134.5,7.3,14.0,134.5,112.83,88.18
2017,3,20,11,30,0.0,126.0,7.2,14.0,126.0,105.46,82.03
2017,3,20,11,45,3.5,167.5,7.15,14.0,170.5,142.68,112.67
2017,3,20,12,0,7.0,209.0,7.1,14.0,215.0,179.1,142.38
2017,3,20,12,15,3.5,172.5,7.05,14.0,175.5,145.72,115.0
2017,3,20,12,30,0.0,136.0,7.0,14.0,136.0,113.17,88.27
2017,3,20,12,45,0.0,135.0,6.95,14.0,135.0,112.14,87.46
2017,3,20,13,0,0.0,134.0,6.9,14.0,134.0,111.12,86.66
2017,3,20,13,15,2.0,159.5,6.85,14.0,161.0,132.15,103.98
2017,3,20,13,30,4.0,185.0,6.8,14.0,188.0,152.28,120.5
2017,3,20,13,45,2.0,146.5,6.75,14.0,148.0,120.84,94.82
2017,3,20,14,0,0.0,108.0,6.7,14.0,108.0,89.58,69.17
2017,3,20,14,15,4.0,158.5,6.65,14.0,161.5,129.19,101.91
2017,3,20,14,30,8.0,209.0,6.6,14.0,215.0,165.03,131.44
2017,3,20,14,45,6.5,198.5,6.55,14.0,203.0,155.35,123.9
2017,3,20,15,0,5.0,188.0,6.5,14.0,191.0,146.68,122.52
2017,3,20,15,15,2.5,98.5,6.55,14.0,100.0,81.5,66.13
2017,3,20,15,30,0.0,9.0,6.6,14.0,9.0,7.43,0.94
2017,3,20,15,45,0.0,72.5,6.65,14.0,72.5,60.16,47.76
2017,3,20,16,0,0.0,136.0,6.7,14.0,136.0,107.45,89.65
2017,3,20,16,15,0.0,79.0,6.8,14.0,79.0,65.36,52.66
2017,3,20,16,30,0.0,22.0,6.9,14.0,22.0,18.13,10.62
2017,3,20,16,45,0.0,18.5,7.0,14.0,18.5,15.23,8.03
2017,3,20,17,0,0.0,15.0,7.1,14.0,15.0,12.34,5.42
2017,3,20,17,15,0.0,11.5,7.15,14.0,11.5,9.45,2.78
2017,3,20,17,30,0.0,8.0,7.2,14.0,8.0,6.56,0.14
2017,3,20,17,45,0.0,5.0,7.25,14.0,5.0,4.1,0.0
2017,3,20,18,0,0.0,2.0,7.3,14.0,2.0,1.64,0.0
2017,3,20,18,15,0.0,1.0,7.25,13.5,1.0,0.85,0.0
2017,3,20,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,11.5,3.4,13.0,11.5,9.82,0.0
2017,3,21,6,30,0.0,23.0,3.4,13.0,23.0,29.31,0.0
2017,3,21,6,45,190.0,34.0,3.45,13.0,61.5,239.75,184.57
2017,3,21,7,0,380.0,45.0,3.5,13.0,100.0,409.26,337.91
2017,3,21,7,15,465.0,54.0,3.5,13.0,149.0,500.39,416.72
2017,3,21,7,30,550.0,63.0,3.5,13.0,198.0,593.65,493.65
2017,3,21,7,45,604.0,70.0,3.5,13.0,249.5,658.57,545.12
2017,3,21,8,0,658.0,77.0,3.5,13.0,301.0,722.86,593.97
2017,3,21,8,15,697.0,82.0,3.45,13.0,352.5,769.7,627.67
2017,3,21,8,30,736.0,87.0,3.4,13.0,404.0,814.44,658.85
2017,3,21,8,45,405.0,154.0,3.35,13.0,331.5,583.39,479.19
2017,3,21,9,0,74.0,221.0,3.3,13.0,259.0,296.12,242.23
2017,3,21,9,15,456.0,160.0,3.2,13.0,425.5,626.72,513.3
2017,3,21,9,30,838.0,99.0,3.1,13.0,592.0,900.1,713.17
2017,3,21,9,45,621.5,181.5,3.05,13.5,560.5,789.45,627.42
2017,3,21,10,0,405.0,264.0,3.0,14.0,529.0,646.2,514.7
2017,3,21,10,15,651.5,184.5,3.05,14.0,633.5,787.58,624.16
2017,3,21,10,30,898.0,105.0,3.1,14.0,738.0,878.84,688.33
2017,3,21,10,45,911.0,103.5,3.2,14.0,765.0,861.58,674.94
2017,3,21,11,0,924.0,102.0,3.3,14.0,792.0,840.57,659.85
2017,3,21,11,15,928.5,103.0,3.45,14.0,809.5,811.79,639.46
2017,3,21,11,30,933.0,104.0,3.6,14.0,827.0,779.72,616.61
2017,3,21,11,45,937.0,103.5,3.75,14.0,836.5,742.75,588.03
2017,3,21,12,0,941.0,103.0,3.9,14.0,846.0,702.84,556.53
2017,3,21,12,15,940.5,103.0,4.0,14.0,846.5,657.88,520.2
2017,3,21,12,30,940.0,103.0,4.1,14.0,847.0,610.68,481.19
2017,3,21,12,45,936.0,103.5,4.25,14.0,839.0,560.08,438.69
2017,3,21,13,0,932.0,104.0,4.4,14.0,831.0,507.95,393.68
2017,3,21,13,15,927.5,103.0,4.5,14.0,815.0,453.18,345.15
2017,3,21,13,30,923.0,102.0,4.6,14.0,799.0,397.46,294.65
2017,3,21,13,45,913.5,102.0,4.75,14.0,774.5,340.31,242.45
2017,3,21,14,0,904.0,102.0,4.9,14.0,750.0,283.16,190.62
2017,3,21,14,15,894.0,100.5,4.95,14.0,719.5,225.16,140.56
2017,3,21,14,30,884.0,99.0,5.0,14.0,689.0,167.74,97.36
2017,3,21,14,45,865.5,98.5,5.1,14.0,650.5,102.07,60.77
2017,3,21,15,0,847.0,98.0,5.2,14.0,612.0,73.72,59.15
2017,3,21,15,15,829.0,95.5,5.2,14.0,569.0,72.9,58.61
2017,3,21,15,30,811.0,93.0,5.2,14.0,526.0,72.08,58.07
2017,3,21,15,45,782.0,90.5,5.25,14.0,478.5,71.11,57.39
2017,3,21,16,0,753.0,88.0,5.3,14.0,431.0,70.17,56.74
2017,3,21,16,15,719.0,83.5,5.2,13.5,380.5,61.93,49.72
2017,3,21,16,30,685.0,79.0,5.1,13.0,330.0,59.59,47.86
2017,3,21,16,45,632.5,74.0,5.1,13.0,278.0,56.67,45.32
2017,3,21,17,0,580.0,69.0,5.1,13.0,226.0,53.79,42.7
2017,3,21,17,15,504.5,60.5,5.05,12.5,176.0,47.92,37.32
2017,3,21,17,30,429.0,52.0,5.0,12.0,126.0,41.99,31.67
2017,3,21,17,45,306.0,39.5,4.95,12.0,83.0,32.28,22.27
2017,3,21,18,0,183.0,27.0,4.9,12.0,40.0,20.98,8.14
2017,3,21,18,15,91.5,13.5,4.8,12.0,20.0,11.52,0.0
2017,3,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,12.5,4.75,10.0,12.5,10.67,0.0
2017,3,22,6,30,0.0,25.0,4.8,10.0,25.0,32.47,0.0
2017,3,22,6,45,186.0,37.5,4.9,10.5,65.5,242.5,192.14
2017,3,22,7,0,372.0,50.0,5.0,11.0,106.0,408.95,343.01
2017,3,22,7,15,455.5,59.5,5.05,11.0,155.0,500.37,423.55
2017,3,22,7,30,539.0,69.0,5.1,11.0,204.0,593.38,502.12
2017,3,22,7,45,600.5,74.5,5.15,11.0,257.0,663.24,559.06
2017,3,22,8,0,662.0,80.0,5.2,11.0,310.0,732.42,613.35
2017,3,22,8,15,699.0,85.5,5.2,11.0,361.0,778.26,647.56
2017,3,22,8,30,736.0,91.0,5.2,11.0,412.0,821.89,679.24
2017,3,22,8,45,765.5,94.0,5.25,11.5,461.0,847.0,695.18
2017,3,22,9,0,795.0,97.0,5.3,12.0,510.0,875.48,713.52
2017,3,22,9,15,814.5,100.0,5.35,12.0,554.0,891.28,723.52
2017,3,22,9,30,834.0,103.0,5.4,12.0,598.0,903.41,730.94
2017,3,22,9,45,851.5,104.0,5.5,12.0,637.0,907.62,732.89
2017,3,22,10,0,869.0,105.0,5.6,12.0,676.0,907.94,732.16
2017,3,22,10,15,557.5,219.5,5.6,12.0,592.5,736.42,598.83
2017,3,22,10,30,246.0,334.0,5.6,12.0,509.0,539.15,437.78
2017,3,22,10,45,577.0,222.0,5.7,12.5,650.5,720.75,585.1
2017,3,22,11,0,908.0,110.0,5.8,13.0,792.0,837.96,674.94
2017,3,22,11,15,912.5,111.0,5.85,13.0,809.0,809.43,652.51
2017,3,22,11,30,917.0,112.0,5.9,13.0,826.0,777.65,628.19
2017,3,22,11,45,920.5,112.0,5.95,13.0,835.5,741.16,598.41
2017,3,22,12,0,924.0,112.0,6.0,13.0,845.0,701.8,565.87
2017,3,22,12,15,924.0,112.0,6.05,13.0,846.5,657.61,528.89
2017,3,22,12,30,924.0,112.0,6.1,13.0,848.0,611.19,489.29
2017,3,22,12,45,921.5,112.0,6.2,13.0,840.5,561.45,446.18
2017,3,22,13,0,919.0,112.0,6.3,13.0,833.0,510.1,400.61
2017,3,22,13,15,915.0,111.5,6.35,12.5,817.5,456.39,352.57
2017,3,22,13,30,911.0,111.0,6.4,12.0,802.0,401.68,302.5
2017,3,22,13,45,905.5,109.0,6.5,12.0,779.0,344.69,249.42
2017,3,22,14,0,900.0,107.0,6.6,12.0,756.0,287.37,196.48
2017,3,22,14,15,890.5,105.5,6.65,12.0,726.0,229.56,145.79
2017,3,22,14,30,881.0,104.0,6.7,12.0,696.0,172.29,101.88
2017,3,22,14,45,668.5,165.5,6.8,12.0,601.0,129.6,87.97
2017,3,22,15,0,456.0,227.0,6.9,12.0,506.0,140.38,117.96
2017,3,22,15,15,639.5,160.0,6.9,12.0,521.0,105.22,87.48
2017,3,22,15,30,823.0,93.0,6.9,12.0,536.0,72.16,58.57
2017,3,22,15,45,800.5,89.5,6.95,12.0,489.0,70.53,57.33
2017,3,22,16,0,778.0,86.0,7.0,12.0,442.0,68.88,56.03
2017,3,22,16,15,745.5,81.5,7.0,11.5,391.0,66.29,54.0
2017,3,22,16,30,713.0,77.0,7.0,11.0,340.0,58.34,47.1
2017,3,22,16,45,665.5,71.5,7.05,11.0,288.0,54.99,44.15
2017,3,22,17,0,618.0,66.0,7.1,11.0,236.0,51.61,41.08
2017,3,22,17,15,545.5,58.0,7.1,10.5,185.0,46.03,35.94
2017,3,22,17,30,473.0,50.0,7.1,10.0,134.0,40.39,30.53
2017,3,22,17,45,354.5,38.5,7.1,10.0,89.5,31.46,21.83
2017,3,22,18,0,236.0,27.0,7.1,10.0,45.0,22.4,10.06
2017,3,22,18,15,118.0,13.5,7.05,10.0,22.5,11.52,0.0
2017,3,22,18,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.75,9.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,23,6,15,77.5,11.0,3.25,8.0,15.0,64.73,0.0
2017,3,23,6,30,155.0,22.0,3.2,8.0,30.0,177.29,25.28
2017,3,23,6,45,281.5,36.0,3.15,8.5,72.0,313.41,253.35
2017,3,23,7,0,408.0,50.0,3.1,9.0,114.0,440.0,368.72
2017,3,23,7,15,488.5,60.0,3.0,9.5,164.5,530.32,445.83
2017,3,23,7,30,569.0,70.0,2.9,10.0,215.0,622.27,520.03
2017,3,23,7,45,650.5,64.0,2.8,10.5,265.0,694.94,575.33
2017,3,23,8,0,732.0,58.0,2.7,11.0,315.0,761.88,623.55
2017,3,23,8,15,569.5,106.5,2.7,11.0,325.0,688.48,566.1
2017,3,23,8,30,407.0,155.0,2.7,11.0,335.0,591.22,488.37
2017,3,23,8,45,278.5,194.0,2.7,11.5,323.5,496.47,409.57
2017,3,23,9,0,150.0,233.0,2.7,12.0,312.0,399.39,327.62
2017,3,23,9,15,449.5,176.5,2.7,12.0,440.0,642.21,523.63
2017,3,23,9,30,749.0,120.0,2.7,12.0,568.0,852.9,678.37
2017,3,23,9,45,745.5,132.5,2.75,12.0,602.0,851.69,674.33
2017,3,23,10,0,742.0,145.0,2.8,12.0,636.0,846.83,669.79
2017,3,23,10,15,809.0,134.0,2.8,12.0,692.5,869.26,684.66
2017,3,23,10,30,876.0,123.0,2.8,12.0,749.0,892.14,699.62
2017,3,23,10,45,699.0,196.5,2.85,12.5,707.0,798.19,629.13
2017,3,23,11,0,522.0,270.0,2.9,13.0,665.0,695.35,548.88
2017,3,23,11,15,691.5,209.5,3.05,12.5,744.5,747.69,591.69
2017,3,23,11,30,861.0,149.0,3.2,12.0,824.0,779.47,617.58
2017,3,23,11,45,864.0,149.0,3.35,12.0,832.5,742.78,588.98
2017,3,23,12,0,867.0,149.0,3.5,12.0,841.0,703.34,558.14
2017,3,23,12,15,651.5,240.5,3.6,12.0,761.0,607.91,482.0
2017,3,23,12,30,436.0,332.0,3.7,12.0,681.0,521.01,412.47
2017,3,23,12,45,450.5,321.0,3.85,12.0,678.5,488.65,386.09
2017,3,23,13,0,465.0,310.0,4.0,12.0,676.0,454.44,357.2
2017,3,23,13,15,679.5,215.0,3.95,12.0,739.5,437.08,337.84
2017,3,23,13,30,894.0,120.0,3.9,12.0,803.0,403.96,302.03
2017,3,23,13,45,898.5,112.5,3.85,12.0,781.5,346.79,249.39
2017,3,23,14,0,903.0,105.0,3.8,12.0,760.0,288.35,195.89
2017,3,23,14,15,668.5,186.0,3.75,12.0,660.0,234.36,158.57
2017,3,23,14,30,434.0,267.0,3.7,12.0,560.0,214.19,154.0
2017,3,23,14,45,240.5,262.0,3.7,12.0,423.0,176.52,135.97
2017,3,23,15,0,47.0,257.0,3.7,12.0,286.0,179.12,150.89
2017,3,23,15,15,37.0,233.0,3.6,12.0,255.0,164.85,138.99
2017,3,23,15,30,27.0,209.0,3.5,12.0,224.0,158.92,134.25
2017,3,23,15,45,14.5,180.5,3.4,12.0,188.5,138.99,117.33
2017,3,23,16,0,2.0,152.0,3.3,12.0,153.0,118.65,99.9
2017,3,23,16,15,11.5,145.0,3.3,11.5,149.5,112.76,95.21
2017,3,23,16,30,21.0,138.0,3.3,11.0,146.0,106.65,90.22
2017,3,23,16,45,12.5,117.5,3.3,11.0,122.0,91.37,76.76
2017,3,23,17,0,4.0,97.0,3.3,11.0,98.0,75.97,62.96
2017,3,23,17,15,2.0,76.0,3.25,11.0,76.5,60.13,48.55
2017,3,23,17,30,0.0,55.0,3.2,11.0,55.0,44.13,33.79
2017,3,23,17,45,0.0,37.0,3.2,11.0,37.0,30.09,20.65
2017,3,23,18,0,0.0,19.0,3.2,11.0,19.0,15.68,5.83
2017,3,23,18,15,0.0,9.5,3.0,10.5,9.5,8.11,0.0
2017,3,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,2.5,9.2,11.0,2.5,2.13,0.0
2017,3,24,6,30,0.0,5.0,9.1,11.0,5.0,4.1,0.0
2017,3,24,6,45,0.0,11.5,9.05,11.0,11.5,9.45,2.08
2017,3,24,7,0,0.0,18.0,9.0,11.0,18.0,14.81,6.96
2017,3,24,7,15,0.0,26.5,8.6,11.0,26.5,21.84,13.2
2017,3,24,7,30,0.0,35.0,8.2,11.0,35.0,28.88,19.43
2017,3,24,7,45,0.0,43.5,7.8,11.5,43.5,35.95,25.54
2017,3,24,8,0,0.0,52.0,7.4,12.0,52.0,43.02,31.56
2017,3,24,8,15,2.5,101.5,6.95,12.0,102.5,90.63,72.42
2017,3,24,8,30,5.0,151.0,6.5,12.0,153.0,142.9,116.61
2017,3,24,8,45,2.5,80.5,6.1,12.0,81.5,69.16,53.66
2017,3,24,9,0,0.0,10.0,5.7,12.0,10.0,8.26,1.42
2017,3,24,9,15,0.0,56.0,5.5,12.0,56.0,46.44,33.99
2017,3,24,9,30,0.0,102.0,5.3,12.0,102.0,85.38,66.77
2017,3,24,9,45,0.0,113.0,5.1,12.0,113.0,95.0,74.65
2017,3,24,10,0,0.0,124.0,4.9,12.0,124.0,104.57,82.46
2017,3,24,10,15,0.0,126.5,4.6,12.0,126.5,106.57,83.94
2017,3,24,10,30,0.0,129.0,4.3,12.0,129.0,108.58,85.45
2017,3,24,10,45,4.0,175.5,4.0,12.0,178.5,152.3,121.5
2017,3,24,11,0,8.0,222.0,3.7,12.0,228.0,195.63,156.7
2017,3,24,11,15,16.5,263.0,3.5,12.0,276.5,236.72,189.78
2017,3,24,11,30,25.0,304.0,3.3,12.0,325.0,276.38,221.25
2017,3,24,11,45,30.0,318.5,3.1,12.0,343.0,296.24,236.63
2017,3,24,12,0,35.0,333.0,2.9,12.0,361.0,306.29,244.2
2017,3,24,12,15,32.0,326.5,2.75,12.0,352.5,292.98,233.31
2017,3,24,12,30,29.0,320.0,2.6,12.0,344.0,280.17,222.94
2017,3,24,12,45,41.5,337.0,2.5,12.0,370.5,293.88,233.59
2017,3,24,13,0,54.0,354.0,2.4,12.0,397.0,305.17,242.03
2017,3,24,13,15,83.0,362.5,2.35,12.0,427.0,314.42,248.52
2017,3,24,13,30,112.0,371.0,2.3,12.0,457.0,319.55,251.28
2017,3,24,13,45,212.5,351.0,2.25,12.5,508.0,316.41,244.51
2017,3,24,14,0,313.0,331.0,2.2,13.0,559.0,299.83,225.77
2017,3,24,14,15,275.5,323.5,2.05,13.0,518.0,262.06,196.29
2017,3,24,14,30,238.0,316.0,1.9,13.0,477.0,238.27,179.92
2017,3,24,14,45,264.5,293.0,1.8,13.0,463.5,195.14,149.08
2017,3,24,15,0,291.0,270.0,1.7,13.0,450.0,169.61,141.59
2017,3,24,15,15,204.5,256.5,1.5,13.0,379.0,171.28,143.36
2017,3,24,15,30,118.0,243.0,1.3,13.0,308.0,162.29,136.0
2017,3,24,15,45,131.0,221.5,1.1,13.0,287.5,150.5,126.24
2017,3,24,16,0,144.0,200.0,0.9,13.0,267.0,138.23,116.01
2017,3,24,16,15,114.0,176.5,0.75,12.5,226.0,123.82,104.06
2017,3,24,16,30,84.0,153.0,0.6,12.0,185.0,112.48,94.61
2017,3,24,16,45,74.5,132.0,0.5,12.0,157.0,98.06,82.11
2017,3,24,17,0,65.0,111.0,0.4,12.0,129.0,83.34,69.13
2017,3,24,17,15,52.0,89.0,0.35,12.0,101.5,67.73,55.1
2017,3,24,17,30,39.0,67.0,0.3,12.0,74.0,51.83,40.56
2017,3,24,17,45,19.5,46.5,0.3,12.0,50.0,36.6,26.36
2017,3,24,18,0,0.0,26.0,0.3,12.0,26.0,21.11,10.35
2017,3,24,18,15,0.0,13.0,0.3,11.5,13.0,11.1,0.0
2017,3,24,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,25,6,15,96.0,12.0,3.0,9.0,18.0,79.39,0.0
2017,3,25,6,30,192.0,24.0,2.9,9.0,36.0,213.63,106.5
2017,3,25,6,45,314.0,36.5,2.8,9.5,79.0,342.17,279.86
2017,3,25,7,0,436.0,49.0,2.7,10.0,122.0,465.33,388.39
2017,3,25,7,15,511.5,57.5,2.65,10.0,172.0,550.25,460.55
2017,3,25,7,30,587.0,66.0,2.6,10.0,222.0,636.66,530.26
2017,3,25,7,45,641.5,71.0,2.6,10.5,275.0,700.55,578.5
2017,3,25,8,0,696.0,76.0,2.6,11.0,328.0,763.64,623.97
2017,3,25,8,15,730.5,80.5,2.55,11.5,379.0,800.5,647.91
2017,3,25,8,30,765.0,85.0,2.5,12.0,430.0,841.6,674.27
2017,3,25,8,45,491.5,159.5,2.45,12.5,390.5,674.37,546.28
2017,3,25,9,0,218.0,234.0,2.4,13.0,351.0,463.44,376.79
2017,3,25,9,15,292.5,241.0,2.45,13.0,411.0,552.77,447.39
2017,3,25,9,30,367.0,248.0,2.5,13.0,471.0,620.4,498.46
2017,3,25,9,45,388.0,260.0,2.55,13.0,508.5,642.21,513.37
