Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,10,0,409.0,272.0,2.6,13.0,546.0,661.55,526.7
2017,3,25,10,15,370.5,297.5,2.7,13.0,555.0,640.31,508.7
2017,3,25,10,30,332.0,323.0,2.8,13.0,564.0,617.88,490.16
2017,3,25,10,45,621.0,215.5,2.9,13.5,684.0,754.96,596.41
2017,3,25,11,0,910.0,108.0,3.0,14.0,804.0,843.45,660.25
2017,3,25,11,15,914.5,108.5,3.1,14.0,821.0,814.3,638.64
2017,3,25,11,30,919.0,109.0,3.2,14.0,838.0,781.94,615.6
2017,3,25,11,45,924.5,108.0,3.3,14.0,847.5,745.82,588.02
2017,3,25,12,0,930.0,107.0,3.4,14.0,857.0,706.71,557.36
2017,3,25,12,15,930.0,107.0,3.5,14.0,857.5,662.28,521.89
2017,3,25,12,30,930.0,107.0,3.6,14.0,858.0,615.61,483.75
2017,3,25,12,45,751.5,191.5,3.75,14.0,794.5,543.13,424.66
2017,3,25,13,0,573.0,276.0,3.9,14.0,731.0,480.15,373.42
2017,3,25,13,15,511.5,291.5,4.05,14.0,692.5,427.52,330.15
2017,3,25,13,30,450.0,307.0,4.2,14.0,654.0,380.02,290.94
2017,3,25,13,45,666.0,210.5,4.35,14.0,707.0,342.66,252.01
2017,3,25,14,0,882.0,114.0,4.5,14.0,760.0,292.81,199.51
2017,3,25,14,15,872.5,112.0,4.55,13.5,729.5,228.29,144.22
2017,3,25,14,30,863.0,110.0,4.6,13.0,699.0,170.74,99.92
2017,3,25,14,45,857.5,104.5,4.65,13.0,663.5,112.0,66.18
2017,3,25,15,0,852.0,99.0,4.7,13.0,628.0,73.97,59.53
2017,3,25,15,15,835.0,96.5,4.7,13.0,585.0,73.22,59.06
2017,3,25,15,30,818.0,94.0,4.7,13.0,542.0,72.45,58.56
2017,3,25,15,45,740.0,98.5,4.7,13.0,477.0,69.32,55.98
2017,3,25,16,0,662.0,103.0,4.7,13.0,412.0,72.87,59.3
2017,3,25,16,15,688.5,89.5,4.6,12.5,380.0,65.4,52.95
2017,3,25,16,30,715.0,76.0,4.5,12.0,348.0,57.39,46.04
2017,3,25,16,45,671.5,70.5,4.4,12.0,296.0,54.05,43.14
2017,3,25,17,0,628.0,65.0,4.3,12.0,244.0,50.66,40.09
2017,3,25,17,15,560.0,57.5,4.15,11.5,193.0,45.46,35.35
2017,3,25,17,30,492.0,50.0,4.0,11.0,142.0,40.21,30.37
2017,3,25,17,45,386.5,39.0,3.9,10.5,97.0,31.74,22.26
2017,3,25,18,0,281.0,28.0,3.8,10.0,52.0,23.12,12.4
2017,3,25,18,15,140.5,14.0,3.8,10.0,26.0,11.95,0.0
2017,3,25,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,11.5,2.95,10.0,11.5,9.82,0.0
2017,3,26,6,30,0.0,23.0,3.0,10.0,23.0,22.1,7.8
2017,3,26,6,45,25.5,43.0,3.15,10.5,47.5,74.91,57.53
2017,3,26,7,0,51.0,63.0,3.3,11.0,72.0,118.7,97.18
2017,3,26,7,15,68.5,85.5,3.45,11.0,101.5,159.7,133.74
2017,3,26,7,30,86.0,108.0,3.6,11.0,131.0,216.39,182.73
2017,3,26,7,45,101.0,129.0,3.8,11.0,162.0,252.47,213.53
2017,3,26,8,0,116.0,150.0,4.0,11.0,193.0,288.22,243.41
2017,3,26,8,15,139.0,173.0,4.1,11.0,231.5,333.56,280.82
2017,3,26,8,30,162.0,196.0,4.2,11.0,270.0,378.15,316.91
2017,3,26,8,45,93.0,200.0,4.35,11.5,243.5,292.68,243.47
2017,3,26,9,0,24.0,204.0,4.5,12.0,217.0,209.46,171.43
2017,3,26,9,15,14.0,194.5,4.55,12.0,202.0,186.98,152.11
2017,3,26,9,30,4.0,185.0,4.6,12.0,187.0,166.13,134.08
2017,3,26,9,45,7.5,204.5,4.7,12.0,209.5,186.37,150.62
2017,3,26,10,0,11.0,224.0,4.8,12.0,232.0,206.24,166.69
2017,3,26,10,15,6.5,199.0,4.85,12.0,203.5,177.3,142.48
2017,3,26,10,30,2.0,174.0,4.9,12.0,175.0,149.9,119.6
2017,3,26,10,45,4.0,186.0,5.0,12.0,189.0,161.52,129.09
2017,3,26,11,0,6.0,198.0,5.1,12.0,203.0,172.87,138.29
2017,3,26,11,15,6.5,201.0,5.15,12.0,206.5,174.95,139.85
2017,3,26,11,30,7.0,204.0,5.2,12.0,210.0,176.95,141.38
2017,3,26,11,45,11.0,237.5,5.3,12.5,246.5,207.11,165.62
2017,3,26,12,0,15.0,271.0,5.4,13.0,283.0,236.21,188.73
2017,3,26,12,15,13.5,262.0,5.4,13.0,273.0,225.75,180.14
2017,3,26,12,30,12.0,253.0,5.4,13.0,263.0,215.6,171.9
2017,3,26,12,45,8.0,218.5,5.45,13.0,225.5,184.04,146.32
2017,3,26,13,0,4.0,184.0,5.5,13.0,188.0,153.37,121.4
2017,3,26,13,15,6.0,201.0,5.45,13.0,206.5,166.78,132.4
2017,3,26,13,30,8.0,218.0,5.4,13.0,225.0,179.44,142.72
2017,3,26,13,45,4.0,185.0,5.4,13.0,188.5,151.53,120.1
2017,3,26,14,0,0.0,152.0,5.4,13.0,152.0,124.27,97.99
2017,3,26,14,15,6.0,190.5,5.3,13.0,195.0,153.77,122.19
2017,3,26,14,30,12.0,229.0,5.2,13.0,238.0,180.13,143.73
2017,3,26,14,45,12.5,223.0,5.1,13.0,231.5,173.1,138.39
2017,3,26,15,0,13.0,217.0,5.0,13.0,225.0,166.65,139.82
2017,3,26,15,15,6.5,145.5,4.85,12.5,149.5,116.76,97.19
2017,3,26,15,30,0.0,74.0,4.7,12.0,74.0,61.44,49.02
2017,3,26,15,45,0.0,46.0,4.55,12.0,46.0,38.09,28.42
2017,3,26,16,0,0.0,18.0,4.4,12.0,18.0,14.86,7.7
2017,3,26,16,15,14.5,81.5,4.3,12.0,87.0,65.95,53.58
2017,3,26,16,30,29.0,145.0,4.2,12.0,156.0,107.5,90.68
2017,3,26,16,45,22.0,125.0,4.15,12.0,132.5,96.75,81.26
2017,3,26,17,0,15.0,105.0,4.1,12.0,109.0,81.72,67.88
2017,3,26,17,15,7.5,83.5,4.1,12.0,85.5,65.57,53.27
2017,3,26,17,30,0.0,62.0,4.1,12.0,62.0,49.28,38.32
2017,3,26,17,45,0.0,42.5,4.15,12.0,42.5,34.25,24.36
2017,3,26,18,0,0.0,23.0,4.2,12.0,23.0,19.0,9.4
2017,3,26,18,15,0.0,11.5,4.4,12.0,11.5,9.82,0.0
2017,3,26,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,98.5,14.0,5.55,10.0,21.5,83.52,0.0
2017,3,27,6,30,197.0,28.0,5.5,10.0,43.0,230.56,152.9
2017,3,27,6,45,320.0,40.5,5.45,10.5,87.0,353.27,293.39
2017,3,27,7,0,443.0,53.0,5.4,11.0,131.0,478.63,403.99
2017,3,27,7,15,518.0,61.5,5.4,11.0,182.5,564.0,477.91
2017,3,27,7,30,593.0,70.0,5.4,11.0,234.0,650.64,549.63
2017,3,27,7,45,649.0,74.5,5.45,11.5,287.5,715.69,600.4
2017,3,27,8,0,705.0,79.0,5.5,12.0,341.0,779.85,648.49
2017,3,27,8,15,738.0,83.5,5.5,12.0,392.5,821.42,678.69
2017,3,27,8,30,771.0,88.0,5.5,12.0,444.0,855.14,702.28
2017,3,27,8,45,800.0,89.5,5.55,12.5,493.0,884.65,721.28
2017,3,27,9,0,829.0,91.0,5.6,13.0,542.0,910.87,737.57
2017,3,27,9,15,846.0,94.0,5.75,13.0,586.0,924.18,746.21
2017,3,27,9,30,863.0,97.0,5.9,13.0,630.0,933.79,752.27
2017,3,27,9,45,864.0,104.0,6.05,13.0,665.0,929.58,748.23
2017,3,27,10,0,865.0,111.0,6.2,13.0,700.0,921.59,741.59
2017,3,27,10,15,875.0,113.0,6.4,13.0,731.5,912.28,734.37
2017,3,27,10,30,885.0,115.0,6.6,13.0,763.0,890.2,717.68
2017,3,27,10,45,891.0,116.5,6.8,13.5,787.5,870.08,701.22
2017,3,27,11,0,897.0,118.0,7.0,14.0,812.0,846.5,682.21
2017,3,27,11,15,902.0,119.0,6.95,14.0,829.0,818.28,660.15
2017,3,27,11,30,907.0,120.0,6.9,14.0,846.0,786.82,635.73
2017,3,27,11,45,907.0,121.5,6.9,14.0,854.0,749.22,604.86
2017,3,27,12,0,907.0,123.0,6.9,14.0,862.0,709.01,571.47
2017,3,27,12,15,907.0,123.0,6.85,14.0,862.5,665.13,534.53
2017,3,27,12,30,907.0,123.0,6.8,14.0,863.0,619.08,495.14
2017,3,27,12,45,904.0,123.0,6.8,14.0,855.0,569.51,452.19
2017,3,27,13,0,901.0,123.0,6.8,14.0,847.0,518.47,407.02
2017,3,27,13,15,896.5,122.0,6.9,14.0,831.0,464.81,358.8
2017,3,27,13,30,892.0,121.0,7.0,14.0,815.0,410.29,308.83
2017,3,27,13,45,743.0,178.5,7.1,14.0,745.0,344.76,253.59
2017,3,27,14,0,594.0,236.0,7.2,14.0,675.0,301.08,218.46
2017,3,27,14,15,725.5,175.5,7.25,14.0,690.5,241.86,162.05
2017,3,27,14,30,857.0,115.0,7.3,14.0,706.0,176.51,104.39
2017,3,27,14,45,841.5,113.5,7.35,14.0,668.0,120.14,71.75
2017,3,27,15,0,826.0,112.0,7.4,14.0,630.0,81.85,66.16
2017,3,27,15,15,807.5,109.0,7.4,13.5,587.0,81.05,65.78
2017,3,27,15,30,789.0,106.0,7.4,13.0,544.0,80.24,65.39
2017,3,27,15,45,764.5,102.0,7.4,13.0,496.5,78.6,64.15
2017,3,27,16,0,740.0,98.0,7.4,13.0,449.0,70.25,56.96
2017,3,27,16,15,706.0,93.0,7.4,12.5,398.0,67.87,55.14
2017,3,27,16,30,672.0,88.0,7.4,12.0,347.0,65.44,53.24
2017,3,27,16,45,623.5,82.0,7.4,12.0,295.0,62.07,50.32
2017,3,27,17,0,575.0,76.0,7.4,12.0,243.0,58.67,47.27
2017,3,27,17,15,503.5,67.0,7.5,11.5,192.0,52.61,41.79
2017,3,27,17,30,432.0,58.0,7.6,11.0,141.0,46.47,35.99
2017,3,27,17,45,316.0,46.0,7.7,11.0,96.5,35.4,25.5
2017,3,27,18,0,200.0,34.0,7.8,11.0,52.0,26.26,15.55
2017,3,27,18,15,100.0,17.0,7.75,11.0,26.0,13.24,0.0
2017,3,27,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,28,6,15,87.5,15.0,5.5,10.0,22.0,76.65,0.0
2017,3,28,6,30,175.0,30.0,5.6,10.0,44.0,220.41,156.09
2017,3,28,6,45,296.0,43.0,5.75,10.5,88.0,336.43,280.91
2017,3,28,7,0,417.0,56.0,5.9,11.0,132.0,461.83,391.58
2017,3,28,7,15,490.0,65.0,5.95,11.5,182.0,545.89,463.81
2017,3,28,7,30,563.0,74.0,6.0,12.0,232.0,631.08,533.77
2017,3,28,7,45,616.0,79.5,6.05,12.5,284.5,694.49,583.48
2017,3,28,8,0,669.0,85.0,6.1,13.0,337.0,756.94,630.58
2017,3,28,8,15,703.5,90.0,6.0,13.0,388.0,800.21,661.98
2017,3,28,8,30,738.0,95.0,5.9,13.0,439.0,841.17,690.89
2017,3,28,8,45,761.0,99.5,5.85,13.5,486.5,862.14,702.99
2017,3,28,9,0,784.0,104.0,5.8,14.0,534.0,886.3,717.42
2017,3,28,9,15,802.5,107.0,5.7,14.0,577.0,901.03,725.78
2017,3,28,9,30,821.0,110.0,5.6,14.0,620.0,912.14,731.53
2017,3,28,9,45,833.5,113.0,5.6,14.5,657.5,913.96,729.75
2017,3,28,10,0,846.0,116.0,5.6,15.0,695.0,912.01,725.43
2017,3,28,10,15,856.0,117.5,5.5,15.0,726.5,902.37,716.49
2017,3,28,10,30,866.0,119.0,5.4,15.0,758.0,889.0,705.06
2017,3,28,10,45,873.5,120.5,5.35,15.5,782.0,861.26,682.26
2017,3,28,11,0,881.0,122.0,5.3,16.0,806.0,839.24,663.95
2017,3,28,11,15,885.5,122.5,5.3,16.0,822.5,810.55,642.36
2017,3,28,11,30,890.0,123.0,5.3,16.0,839.0,778.74,618.47
2017,3,28,11,45,892.0,123.5,5.3,16.0,847.5,742.19,589.25
2017,3,28,12,0,894.0,124.0,5.3,16.0,856.0,702.97,557.54
2017,3,28,12,15,894.0,124.0,5.2,16.0,856.5,659.61,521.72
2017,3,28,12,30,894.0,124.0,5.1,16.0,857.0,614.13,483.57
2017,3,28,12,45,899.5,119.5,5.1,16.5,851.0,566.03,441.99
2017,3,28,13,0,905.0,115.0,5.1,17.0,845.0,515.8,397.75
2017,3,28,13,15,900.5,114.0,5.1,17.0,829.0,462.1,350.53
2017,3,28,13,30,896.0,113.0,5.1,17.0,813.0,407.54,301.55
2017,3,28,13,45,888.5,112.0,5.2,17.0,789.5,351.44,250.81
2017,3,28,14,0,881.0,111.0,5.3,17.0,766.0,295.24,200.08
2017,3,28,14,15,871.5,109.5,5.3,17.0,735.5,238.46,150.83
2017,3,28,14,30,862.0,108.0,5.3,17.0,705.0,173.88,100.43
2017,3,28,14,45,848.5,106.0,5.3,17.0,667.5,117.11,67.47
2017,3,28,15,0,835.0,104.0,5.3,17.0,630.0,76.57,60.79
2017,3,28,15,15,818.0,101.0,5.35,16.5,587.5,75.62,60.28
2017,3,28,15,30,801.0,98.0,5.4,16.0,545.0,74.64,59.73
2017,3,28,15,45,775.5,95.0,5.45,16.0,497.5,73.51,58.93
2017,3,28,16,0,750.0,92.0,5.5,16.0,450.0,72.38,58.13
2017,3,28,16,15,718.0,87.5,5.65,15.5,400.0,64.05,51.11
2017,3,28,16,30,686.0,83.0,5.8,15.0,350.0,61.85,49.41
2017,3,28,16,45,636.5,78.0,5.95,15.0,298.0,59.06,47.04
2017,3,28,17,0,587.0,73.0,6.1,15.0,246.0,56.29,44.6
2017,3,28,17,15,519.5,65.0,6.2,14.5,195.5,50.98,39.84
2017,3,28,17,30,452.0,57.0,6.3,14.0,145.0,45.61,34.82
2017,3,28,17,45,337.5,45.0,6.45,13.5,99.5,36.47,26.22
2017,3,28,18,0,223.0,33.0,6.6,13.0,54.0,25.56,15.13
2017,3,28,18,15,111.5,16.5,6.55,13.0,27.0,12.87,0.0
2017,3,28,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,29,6,15,88.0,16.0,5.25,11.0,23.5,78.15,0.0
2017,3,29,6,30,176.0,32.0,5.3,11.0,47.0,227.36,167.84
2017,3,29,6,45,274.5,47.0,5.4,11.5,89.5,326.13,271.73
2017,3,29,7,0,373.0,62.0,5.5,12.0,132.0,431.79,365.45
2017,3,29,7,15,444.5,72.5,5.45,12.0,181.5,512.22,434.85
2017,3,29,7,30,516.0,83.0,5.4,12.0,231.0,601.84,508.83
2017,3,29,7,45,558.5,92.5,5.35,12.5,281.5,660.3,554.1
2017,3,29,8,0,601.0,102.0,5.3,13.0,332.0,717.55,596.7
2017,3,29,8,15,637.0,108.0,5.3,13.0,382.0,762.99,630.14
2017,3,29,8,30,673.0,114.0,5.3,13.0,432.0,806.14,661.15
2017,3,29,8,45,692.5,122.0,5.3,13.5,478.0,833.53,678.44
2017,3,29,9,0,712.0,130.0,5.3,14.0,524.0,857.81,693.25
2017,3,29,9,15,732.0,134.0,5.3,14.0,566.5,874.57,703.71
2017,3,29,9,30,752.0,138.0,5.3,14.0,609.0,887.87,711.7
2017,3,29,9,45,782.0,134.0,5.35,14.0,649.5,891.5,713.0
2017,3,29,10,0,812.0,130.0,5.4,14.0,690.0,898.39,716.91
2017,3,29,10,15,822.0,132.0,5.5,14.0,720.5,889.65,709.75
2017,3,29,10,30,832.0,134.0,5.6,14.0,751.0,877.24,700.11
2017,3,29,10,45,535.0,256.0,5.75,14.5,657.5,722.02,578.27
2017,3,29,11,0,238.0,378.0,5.9,15.0,564.0,549.53,438.32
2017,3,29,11,15,547.5,257.5,5.95,15.0,697.0,684.38,548.31
2017,3,29,11,30,857.0,137.0,6.0,15.0,830.0,775.27,620.92
2017,3,29,11,45,857.0,138.0,6.1,15.5,837.5,737.59,589.24
2017,3,29,12,0,857.0,139.0,6.2,16.0,845.0,697.43,555.78
2017,3,29,12,15,856.5,139.0,6.25,16.0,844.5,653.79,519.99
2017,3,29,12,30,856.0,139.0,6.3,16.0,844.0,608.13,481.85
2017,3,29,12,45,635.0,241.5,6.35,16.0,762.0,527.24,414.98
2017,3,29,13,0,414.0,344.0,6.4,16.0,680.0,459.57,359.73
2017,3,29,13,15,634.5,236.0,6.35,16.0,739.5,440.57,339.93
2017,3,29,13,30,855.0,128.0,6.3,16.0,799.0,401.61,300.32
2017,3,29,13,45,834.5,133.5,6.25,16.0,772.5,347.21,250.89
2017,3,29,14,0,814.0,139.0,6.2,16.0,746.0,294.14,203.0
2017,3,29,14,15,803.0,137.0,6.05,15.5,716.0,239.18,155.45
2017,3,29,14,30,792.0,135.0,5.9,15.0,686.0,185.22,113.34
2017,3,29,14,45,770.0,135.5,5.8,15.0,648.0,133.48,83.11
2017,3,29,15,0,748.0,136.0,5.7,15.0,610.0,87.29,70.56
2017,3,29,15,15,620.5,163.0,5.75,15.0,538.5,104.93,86.07
2017,3,29,15,30,493.0,190.0,5.8,15.0,467.0,122.26,101.33
2017,3,29,15,45,505.5,168.5,5.85,15.0,431.5,111.4,92.19
2017,3,29,16,0,518.0,147.0,5.9,15.0,396.0,99.9,82.45
2017,3,29,16,15,387.0,150.5,5.7,14.5,325.0,102.07,84.78
2017,3,29,16,30,256.0,154.0,5.5,14.0,254.0,107.83,90.26
2017,3,29,16,45,231.0,135.5,5.3,14.0,216.5,96.31,80.26
2017,3,29,17,0,206.0,117.0,5.1,14.0,179.0,84.38,69.74
2017,3,29,17,15,177.0,96.5,5.0,13.5,142.0,70.72,57.59
2017,3,29,17,30,148.0,76.0,4.9,13.0,105.0,56.62,44.77
2017,3,29,17,45,103.0,55.0,4.8,13.0,72.5,42.45,31.56
2017,3,29,18,0,58.0,34.0,4.7,13.0,40.0,26.86,16.46
2017,3,29,18,15,29.0,17.0,4.8,12.5,20.0,13.8,0.0
2017,3,29,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,3,30,6,15,137.5,16.5,8.35,10.0,29.0,115.28,0.0
2017,3,30,6,30,275.0,33.0,8.4,10.0,58.0,302.46,234.04
2017,3,30,6,45,390.5,44.0,8.5,10.5,105.5,417.35,351.76
2017,3,30,7,0,506.0,55.0,8.6,11.0,153.0,538.14,458.81
2017,3,30,7,15,576.0,63.0,8.6,11.0,206.0,620.62,530.89
2017,3,30,7,30,646.0,71.0,8.6,11.0,259.0,703.99,600.68
2017,3,30,7,45,694.0,76.0,8.65,11.5,313.5,763.75,647.73
2017,3,30,8,0,742.0,81.0,8.7,12.0,368.0,822.26,692.06
2017,3,30,8,15,773.5,85.5,8.65,12.0,420.5,856.94,717.37
2017,3,30,8,30,805.0,90.0,8.6,12.0,473.0,895.7,745.41
2017,3,30,8,45,827.5,93.5,8.6,12.5,522.0,921.66,761.82
2017,3,30,9,0,850.0,97.0,8.6,13.0,571.0,944.19,775.44
2017,3,30,9,15,866.5,100.0,8.35,13.0,615.5,956.8,782.02
2017,3,30,9,30,883.0,103.0,8.1,13.0,660.0,965.62,785.78
2017,3,30,9,45,900.0,103.0,7.85,13.0,699.5,957.26,776.67
2017,3,30,10,0,917.0,103.0,7.6,13.0,739.0,955.6,772.86
2017,3,30,10,15,925.5,104.5,7.55,13.0,770.5,944.03,762.59
2017,3,30,10,30,934.0,106.0,7.5,13.0,802.0,928.67,749.71
2017,3,30,10,45,938.5,107.5,7.45,13.5,826.0,906.16,730.26
2017,3,30,11,0,943.0,109.0,7.4,14.0,850.0,880.11,708.39
2017,3,30,11,15,946.0,110.0,7.45,14.0,866.0,848.97,684.52
2017,3,30,11,30,949.0,111.0,7.5,14.0,882.0,814.61,658.24
2017,3,30,11,45,952.5,110.0,7.55,14.0,890.5,775.72,627.27
2017,3,30,12,0,956.0,109.0,7.6,14.0,899.0,733.96,592.78
2017,3,30,12,15,955.0,109.0,7.7,14.0,898.5,687.57,554.06
2017,3,30,12,30,954.0,109.0,7.8,14.0,898.0,638.99,512.75
2017,3,30,12,45,941.5,114.0,7.95,14.0,887.0,586.44,467.33
2017,3,30,13,0,929.0,119.0,8.1,14.0,876.0,533.02,420.13
2017,3,30,13,15,924.0,118.0,8.3,14.0,859.0,477.74,370.35
2017,3,30,13,30,919.0,117.0,8.5,14.0,842.0,421.62,318.78
2017,3,30,13,45,905.5,119.0,8.7,14.0,815.5,364.4,265.81
2017,3,30,14,0,892.0,121.0,8.9,14.0,789.0,307.61,213.48
2017,3,30,14,15,881.5,119.0,9.05,14.0,757.0,242.44,156.19
2017,3,30,14,30,871.0,117.0,9.2,14.0,725.0,184.14,109.63
2017,3,30,14,45,846.5,119.0,9.35,14.0,684.5,128.67,76.75
2017,3,30,15,0,822.0,121.0,9.5,14.0,644.0,87.33,70.91
2017,3,30,15,15,803.0,117.5,9.55,13.5,600.5,86.4,70.43
2017,3,30,15,30,784.0,114.0,9.6,13.0,557.0,85.46,69.94
2017,3,30,15,45,750.0,113.0,9.65,13.0,507.5,78.42,63.95
2017,3,30,16,0,716.0,112.0,9.7,13.0,458.0,79.17,64.83
2017,3,30,16,15,681.0,106.5,9.7,12.5,407.0,76.83,63.08
2017,3,30,16,30,646.0,101.0,9.7,12.0,356.0,74.43,61.25
2017,3,30,16,45,589.0,95.5,9.75,12.0,302.5,71.78,59.01
2017,3,30,17,0,532.0,90.0,9.8,12.0,249.0,69.19,56.73
2017,3,30,17,15,461.5,79.5,9.8,11.5,198.5,59.56,48.06
2017,3,30,17,30,391.0,69.0,9.8,11.0,148.0,52.15,41.15
2017,3,30,17,45,286.0,54.5,9.85,11.0,103.0,41.5,31.02
2017,3,30,18,0,181.0,40.0,9.9,11.0,58.0,30.69,19.99
2017,3,30,18,15,90.5,20.0,9.85,11.0,29.0,15.52,0.0
2017,3,30,18,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.95,8.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,6,15,163.0,16.0,6.9,9.0,31.5,170.65,0.0
2017,3,31,6,30,326.0,32.0,7.0,9.0,63.0,342.86,271.85
2017,3,31,6,45,430.5,42.5,7.1,9.5,110.5,449.51,379.62
2017,3,31,7,0,535.0,53.0,7.2,10.0,158.0,561.69,478.69
2017,3,31,7,15,600.5,60.0,7.2,10.0,211.5,639.54,546.21
2017,3,31,7,30,666.0,67.0,7.2,10.0,265.0,718.15,611.31
2017,3,31,7,45,703.0,73.5,7.25,10.5,317.5,770.33,651.67
2017,3,31,8,0,740.0,80.0,7.3,11.0,370.0,820.96,689.3
2017,3,31,8,15,770.5,84.5,7.3,11.5,422.0,855.01,712.64
2017,3,31,8,30,801.0,89.0,7.3,12.0,474.0,892.8,738.35
2017,3,31,8,45,824.5,91.5,7.35,12.5,523.0,918.45,754.47
2017,3,31,9,0,848.0,94.0,7.4,13.0,572.0,940.69,767.91
2017,3,31,9,15,864.5,97.0,7.4,13.0,616.0,953.33,775.31
2017,3,31,9,30,881.0,100.0,7.4,13.0,660.0,962.18,780.01
2017,3,31,9,45,894.0,101.5,7.4,13.5,698.0,951.97,769.09
2017,3,31,10,0,907.0,103.0,7.4,14.0,736.0,948.43,763.5
2017,3,31,10,15,915.0,104.5,7.35,14.0,767.5,936.57,753.09
2017,3,31,10,30,923.0,106.0,7.3,14.0,799.0,920.97,740.12
2017,3,31,10,45,928.5,107.5,7.3,14.5,823.0,899.55,721.79
2017,3,31,11,0,934.0,109.0,7.3,15.0,847.0,874.57,701.02
2017,3,31,11,15,937.5,109.5,7.25,15.0,863.0,843.6,677.05
2017,3,31,11,30,941.0,110.0,7.2,15.0,879.0,809.43,650.74
2017,3,31,11,45,941.5,111.0,7.15,15.5,886.5,770.54,618.54
2017,3,31,12,0,942.0,112.0,7.1,16.0,894.0,728.95,583.1
2017,3,31,12,15,941.5,112.0,7.1,16.0,894.0,683.39,545.32
2017,3,31,12,30,941.0,112.0,7.1,16.0,894.0,635.64,505.03
2017,3,31,12,45,938.0,112.0,7.1,16.0,885.5,584.6,461.23
2017,3,31,13,0,935.0,112.0,7.1,16.0,877.0,532.03,415.14
2017,3,31,13,15,930.5,111.5,7.1,16.0,860.5,477.16,366.12
2017,3,31,13,30,926.0,111.0,7.1,16.0,844.0,421.37,315.3
2017,3,31,13,45,917.0,111.0,7.15,16.0,819.0,363.88,262.55
2017,3,31,14,0,908.0,111.0,7.2,16.0,794.0,306.4,209.97
2017,3,31,14,15,898.0,109.0,7.2,16.0,762.5,247.66,158.28
2017,3,31,14,30,888.0,107.0,7.2,16.0,731.0,189.58,112.19
2017,3,31,14,45,876.5,104.5,7.2,16.0,693.0,131.95,77.29
2017,3,31,15,0,865.0,102.0,7.2,16.0,655.0,75.44,60.03
2017,3,31,15,15,588.0,170.0,7.2,15.5,534.5,108.49,88.99
2017,3,31,15,30,311.0,238.0,7.2,15.0,414.0,154.42,129.14
2017,3,31,15,45,552.0,162.5,7.2,15.0,443.5,108.13,89.34
2017,3,31,16,0,793.0,87.0,7.2,15.0,473.0,68.96,55.31
2017,3,31,16,15,762.5,83.0,7.15,14.5,421.5,66.82,53.72
2017,3,31,16,30,732.0,79.0,7.1,14.0,370.0,64.63,52.06
2017,3,31,16,45,688.0,74.0,7.05,14.0,317.0,56.34,44.79
2017,3,31,17,0,644.0,69.0,7.0,14.0,264.0,53.4,42.21
2017,3,31,17,15,580.0,62.0,6.9,13.5,212.0,48.71,38.02
2017,3,31,17,30,516.0,55.0,6.8,13.0,160.0,43.99,33.61
2017,3,31,17,45,409.0,44.5,6.7,13.0,112.5,36.04,26.04
2017,3,31,18,0,302.0,34.0,6.6,13.0,65.0,28.0,17.78
2017,3,31,18,15,151.0,17.0,6.45,12.5,32.5,13.81,0.0
2017,3,31,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,1,6,15,112.0,18.5,4.15,11.0,30.0,136.03,0.0
2017,4,1,6,30,224.0,37.0,4.0,11.0,60.0,271.27,215.04
2017,4,1,6,45,328.0,49.5,3.9,11.5,105.0,373.5,312.08
2017,4,1,7,0,432.0,62.0,3.8,12.0,150.0,486.83,408.67
2017,4,1,7,15,498.0,71.0,3.65,12.5,200.0,566.04,473.5
2017,4,1,7,30,564.0,80.0,3.5,13.0,250.0,645.95,535.54
2017,4,1,7,45,453.0,112.0,3.4,13.5,265.0,586.22,486.75
2017,4,1,8,0,342.0,144.0,3.3,14.0,280.0,505.99,419.96
2017,4,1,8,15,539.0,121.0,3.25,14.0,368.0,691.46,564.97
2017,4,1,8,30,736.0,98.0,3.2,14.0,456.0,850.55,679.97
2017,4,1,8,45,760.0,101.5,3.15,14.5,503.0,871.24,689.96
2017,4,1,9,0,784.0,105.0,3.1,15.0,550.0,895.12,703.24
2017,4,1,9,15,610.5,175.5,3.1,15.0,537.5,810.61,640.53
2017,4,1,9,30,437.0,246.0,3.1,15.0,525.0,707.26,559.92
2017,4,1,9,45,644.0,179.5,3.15,15.5,618.0,825.0,648.5
2017,4,1,10,0,851.0,113.0,3.2,16.0,711.0,920.4,712.91
2017,4,1,10,15,860.0,115.0,3.25,16.0,741.5,910.23,704.07
2017,4,1,10,30,869.0,117.0,3.3,16.0,772.0,887.13,687.2
2017,4,1,10,45,875.5,118.0,3.4,16.5,795.5,867.11,671.73
2017,4,1,11,0,882.0,119.0,3.5,17.0,819.0,843.7,653.92
2017,4,1,11,15,886.0,120.0,3.6,17.0,835.0,814.99,633.6
2017,4,1,11,30,890.0,121.0,3.7,17.0,851.0,783.19,611.03
2017,4,1,11,45,891.0,121.5,3.8,17.5,858.5,745.87,581.77
2017,4,1,12,0,892.0,122.0,3.9,18.0,866.0,705.99,549.86
2017,4,1,12,15,891.5,122.0,4.05,18.0,866.0,662.38,515.69
2017,4,1,12,30,891.0,122.0,4.2,18.0,866.0,616.72,479.05
2017,4,1,12,45,889.0,121.5,4.35,18.0,858.0,568.03,439.19
2017,4,1,13,0,887.0,121.0,4.5,18.0,850.0,517.85,396.97
2017,4,1,13,15,883.0,120.0,4.6,18.0,834.0,465.18,351.44
2017,4,1,13,30,879.0,119.0,4.7,18.0,818.0,411.65,304.04
2017,4,1,13,45,871.0,118.0,4.8,18.0,794.0,356.24,254.41
2017,4,1,14,0,863.0,117.0,4.9,18.0,770.0,300.84,204.73
2017,4,1,14,15,853.5,115.5,4.95,18.0,739.5,237.74,150.51
2017,4,1,14,30,844.0,114.0,5.0,18.0,709.0,181.65,106.34
2017,4,1,14,45,824.5,114.5,5.1,18.0,671.0,127.14,73.6
2017,4,1,15,0,805.0,115.0,5.2,18.0,633.0,82.68,65.72
2017,4,1,15,15,787.5,112.0,5.25,17.5,591.0,82.03,65.49
2017,4,1,15,30,770.0,109.0,5.3,17.0,549.0,81.36,65.24
2017,4,1,15,45,733.5,109.5,5.4,17.0,500.0,75.58,60.42
2017,4,1,16,0,697.0,110.0,5.5,17.0,451.0,77.23,62.06
2017,4,1,16,15,664.5,104.5,5.55,16.5,401.5,74.9,60.35
2017,4,1,16,30,632.0,99.0,5.6,16.0,352.0,72.5,58.55
2017,4,1,16,45,578.0,93.5,5.65,16.0,300.5,69.82,56.34
2017,4,1,17,0,524.0,88.0,5.7,16.0,249.0,67.19,54.07
2017,4,1,17,15,459.0,78.0,5.75,15.5,199.5,58.4,46.3
2017,4,1,17,30,394.0,68.0,5.8,15.0,150.0,51.38,39.88
2017,4,1,17,45,296.5,54.0,5.9,14.5,105.5,41.12,30.35
2017,4,1,18,0,199.0,40.0,6.0,14.0,61.0,30.7,20.12
2017,4,1,18,15,99.5,20.0,6.05,13.5,30.5,15.51,0.0
2017,4,1,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,2,6,15,109.5,19.5,4.85,11.5,31.0,137.93,22.73
2017,4,2,6,30,219.0,39.0,4.7,12.0,62.0,270.37,216.43
2017,4,2,6,45,321.5,52.0,4.6,12.5,107.5,372.52,311.67
2017,4,2,7,0,424.0,65.0,4.5,13.0,153.0,484.61,407.2
2017,4,2,7,15,490.0,74.0,4.4,13.0,203.5,564.01,473.17
2017,4,2,7,30,556.0,83.0,4.3,13.0,254.0,643.99,536.64
2017,4,2,7,45,602.5,90.0,4.2,13.5,306.0,703.9,580.79
2017,4,2,8,0,649.0,97.0,4.1,14.0,358.0,762.6,622.42
2017,4,2,8,15,682.0,102.0,3.95,14.0,408.0,804.48,651.08
2017,4,2,8,30,715.0,107.0,3.8,14.0,458.0,843.97,677.32
2017,4,2,8,45,739.0,111.5,3.65,14.5,505.0,871.54,693.03
2017,4,2,9,0,763.0,116.0,3.5,15.0,552.0,896.0,706.25
2017,4,2,9,15,781.0,119.0,3.4,15.0,594.5,903.67,709.0
2017,4,2,9,30,799.0,122.0,3.3,15.0,637.0,914.24,714.03
2017,4,2,9,45,826.5,118.0,3.2,15.5,677.5,922.13,715.89
2017,4,2,10,0,854.0,114.0,3.1,16.0,718.0,925.95,715.02
2017,4,2,10,15,863.5,116.0,3.05,16.0,749.0,916.12,706.53
2017,4,2,10,30,873.0,118.0,3.0,16.0,780.0,893.22,689.22
2017,4,2,10,45,882.0,118.0,2.95,16.5,804.0,874.17,673.59
2017,4,2,11,0,891.0,118.0,2.9,17.0,828.0,851.6,655.65
2017,4,2,11,15,895.5,118.5,2.95,17.0,844.5,822.52,635.15
2017,4,2,11,30,900.0,119.0,3.0,17.0,861.0,790.31,612.43
2017,4,2,11,45,903.0,119.0,3.05,17.5,869.5,753.6,584.03
2017,4,2,12,0,906.0,119.0,3.1,18.0,878.0,714.16,552.7
2017,4,2,12,15,906.5,119.0,3.35,18.0,878.5,670.6,519.49
2017,4,2,12,30,907.0,119.0,3.6,18.0,879.0,624.87,483.53
2017,4,2,12,45,908.5,117.0,3.85,18.0,872.5,576.12,444.05
2017,4,2,13,0,910.0,115.0,4.1,18.0,866.0,525.55,401.79
2017,4,2,13,15,906.5,114.5,4.4,18.0,850.5,472.37,356.35
2017,4,2,13,30,903.0,114.0,4.7,18.0,835.0,418.21,308.75
2017,4,2,13,45,898.5,112.0,5.05,18.0,812.0,361.95,258.47
2017,4,2,14,0,894.0,110.0,5.4,18.0,789.0,305.31,207.55
2017,4,2,14,15,886.5,108.5,5.45,18.0,759.5,248.25,157.71
2017,4,2,14,30,879.0,107.0,5.5,18.0,730.0,191.55,112.76
2017,4,2,14,45,867.5,105.5,5.6,18.0,693.5,125.76,70.6
2017,4,2,15,0,856.0,104.0,5.7,18.0,657.0,76.32,60.26
2017,4,2,15,15,841.5,101.0,5.8,17.5,615.0,75.44,59.81
2017,4,2,15,30,827.0,98.0,5.9,17.0,573.0,74.51,59.31
2017,4,2,15,45,807.0,95.0,6.05,17.0,526.0,73.46,58.58
2017,4,2,16,0,787.0,92.0,6.2,17.0,479.0,72.38,57.83
2017,4,2,16,15,759.0,87.5,6.2,16.5,428.5,70.03,56.08
2017,4,2,16,30,731.0,83.0,6.2,16.0,378.0,61.92,49.23
2017,4,2,16,45,691.0,77.5,6.25,15.5,326.0,58.79,46.68
2017,4,2,17,0,651.0,72.0,6.3,15.0,274.0,55.6,44.0
2017,4,2,17,15,588.5,65.0,6.3,14.5,221.5,51.0,39.92
2017,4,2,17,30,526.0,58.0,6.3,14.0,169.0,46.37,35.63
2017,4,2,17,45,423.5,47.5,6.3,13.5,120.5,38.51,28.23
2017,4,2,18,0,321.0,37.0,6.3,13.0,72.0,30.55,20.23
2017,4,2,18,15,160.5,18.5,6.45,13.0,36.0,15.03,0.0
2017,4,2,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,8.65,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,9.2,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,8.75,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,8.3,8.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,7.15,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,4,3,6,15,181.0,18.5,6.7,9.0,38.5,196.33,73.85
2017,4,3,6,30,362.0,37.0,6.4,9.0,77.0,379.17,311.44
2017,4,3,6,45,476.0,46.0,6.15,9.5,128.5,494.8,418.43
2017,4,3,7,0,590.0,55.0,5.9,10.0,180.0,615.44,521.44
2017,4,3,7,15,652.0,61.0,5.6,10.0,235.0,690.68,583.8
2017,4,3,7,30,714.0,67.0,5.3,10.0,290.0,766.3,642.99
2017,4,3,7,45,759.5,70.5,5.0,10.5,346.0,817.15,678.66
2017,4,3,8,0,805.0,74.0,4.7,11.0,402.0,873.39,716.43
2017,4,3,8,15,832.5,78.0,4.6,11.5,454.5,911.12,740.11
2017,4,3,8,30,860.0,82.0,4.5,12.0,507.0,945.92,760.97
2017,4,3,8,45,879.5,84.5,4.4,12.5,556.5,967.93,772.07
2017,4,3,9,0,899.0,87.0,4.3,13.0,606.0,975.79,772.94
2017,4,3,9,15,913.0,89.5,4.3,13.0,650.0,985.42,777.69
2017,4,3,9,30,927.0,92.0,4.3,13.0,694.0,991.28,779.89
2017,4,3,9,45,934.0,95.5,4.3,13.5,731.0,987.84,774.21
2017,4,3,10,0,941.0,99.0,4.3,14.0,768.0,980.51,766.07
2017,4,3,10,15,948.5,100.5,4.2,14.0,799.5,967.55,754.96
2017,4,3,10,30,956.0,102.0,4.1,14.0,831.0,950.77,741.5
2017,4,3,10,45,961.0,103.0,4.1,14.5,855.0,927.55,722.89
2017,4,3,11,0,966.0,104.0,4.1,15.0,879.0,900.73,701.94
2017,4,3,11,15,969.0,105.0,4.1,15.0,894.5,868.83,678.77
2017,4,3,11,30,972.0,106.0,4.1,15.0,910.0,833.65,653.28
2017,4,3,11,45,974.5,105.0,4.1,15.5,918.0,793.18,622.14
2017,4,3,12,0,977.0,104.0,4.1,16.0,926.0,749.89,587.17
2017,4,3,12,15,976.0,104.0,4.1,16.0,925.5,702.6,549.65
2017,4,3,12,30,975.0,104.0,4.1,16.0,925.0,653.1,509.56
2017,4,3,12,45,973.0,103.5,4.15,16.0,916.5,600.68,466.32
2017,4,3,13,0,971.0,103.0,4.2,16.0,908.0,546.59,420.54
2017,4,3,13,15,967.0,102.5,4.3,16.0,891.0,490.22,371.81
2017,4,3,13,30,963.0,102.0,4.4,16.0,874.0,432.84,320.88
2017,4,3,13,45,956.0,101.0,4.55,16.0,849.0,373.4,267.42
2017,4,3,14,0,949.0,100.0,4.7,16.0,824.0,313.76,213.53
2017,4,3,14,15,940.5,98.5,4.8,16.0,792.0,253.53,160.67
2017,4,3,14,30,932.0,97.0,4.9,16.0,760.0,193.74,112.87
2017,4,3,14,45,920.5,95.0,5.0,16.0,721.5,134.1,75.72
2017,4,3,15,0,909.0,93.0,5.1,16.0,683.0,80.53,64.35
2017,4,3,15,15,893.5,91.0,5.3,15.5,639.0,79.34,63.66
2017,4,3,15,30,878.0,89.0,5.5,15.0,595.0,69.14,55.07
2017,4,3,15,45,641.5,134.5,5.7,15.0,488.0,90.58,73.99
2017,4,3,16,0,405.0,180.0,5.9,15.0,381.0,118.36,98.46
2017,4,3,16,15,474.0,145.5,5.95,14.5,356.5,99.39,82.33
2017,4,3,16,30,543.0,111.0,6.0,14.0,332.0,80.14,65.75
2017,4,3,16,45,493.0,105.5,6.05,13.5,285.0,75.98,62.36
2017,4,3,17,0,443.0,100.0,6.1,13.0,238.0,72.72,59.66
2017,4,3,17,15,397.5,86.0,6.1,12.5,193.0,63.49,51.43
2017,4,3,17,30,352.0,72.0,6.1,12.0,148.0,53.93,42.7
2017,4,3,17,45,284.0,56.0,6.1,11.5,106.0,42.48,32.03
2017,4,3,18,0,216.0,40.0,6.1,11.0,64.0,30.71,20.69
2017,4,3,18,15,108.0,20.0,6.1,11.0,32.0,15.5,1.45
2017,4,3,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,6,15,88.5,21.0,3.65,10.0,31.0,112.32,54.57
2017,4,4,6,30,177.0,42.0,3.7,10.0,62.0,241.42,197.01
2017,4,4,6,45,241.5,59.0,3.8,10.5,102.5,318.44,268.31
2017,4,4,7,0,306.0,76.0,3.9,11.0,143.0,398.93,338.79
2017,4,4,7,15,347.5,91.5,3.95,11.0,187.0,459.58,390.68
2017,4,4,7,30,389.0,107.0,4.0,11.0,231.0,520.84,441.13
2017,4,4,7,45,433.0,116.5,4.05,11.5,276.5,576.56,484.78
2017,4,4,8,0,477.0,126.0,4.1,12.0,322.0,632.1,526.44
2017,4,4,8,15,607.0,113.0,4.1,12.5,395.5,750.46,614.96
2017,4,4,8,30,737.0,100.0,4.1,13.0,469.0,859.17,692.49
2017,4,4,8,45,764.5,102.0,4.1,13.5,516.5,881.45,704.66
2017,4,4,9,0,792.0,104.0,4.1,14.0,564.0,906.86,719.62
2017,4,4,9,15,612.5,178.5,4.05,14.0,550.0,819.78,653.86
2017,4,4,9,30,433.0,253.0,4.0,14.0,536.0,713.36,569.38
2017,4,4,9,45,641.0,184.0,3.95,14.5,629.5,830.82,658.61
2017,4,4,10,0,849.0,115.0,3.9,15.0,723.0,925.76,723.13
2017,4,4,10,15,858.5,117.0,3.85,15.0,753.5,915.94,713.9
2017,4,4,10,30,868.0,119.0,3.8,15.0,784.0,892.95,696.33
2017,4,4,10,45,865.5,125.5,3.75,15.0,805.5,870.54,679.4
2017,4,4,11,0,863.0,132.0,3.7,15.0,827.0,853.53,666.45
2017,4,4,11,15,613.0,256.5,3.65,15.0,755.5,743.22,581.66
2017,4,4,11,30,363.0,381.0,3.6,15.0,684.0,624.5,488.27
2017,4,4,11,45,457.0,346.5,3.6,15.0,731.0,644.05,504.0
2017,4,4,12,0,551.0,312.0,3.6,15.0,778.0,649.04,507.6
