Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,12,15,516.0,322.0,3.7,14.5,758.5,600.98,470.88
2017,4,4,12,30,481.0,332.0,3.8,14.0,739.0,554.34,434.91
2017,4,4,12,45,422.0,356.5,3.9,14.0,711.0,507.6,397.39
2017,4,4,13,0,363.0,381.0,4.0,14.0,683.0,467.37,364.76
2017,4,4,13,15,307.0,385.5,4.05,14.0,637.5,418.08,325.34
2017,4,4,13,30,251.0,390.0,4.1,14.0,592.0,374.12,290.32
2017,4,4,13,45,286.5,369.5,4.2,14.0,594.0,348.3,267.59
2017,4,4,14,0,322.0,349.0,4.3,14.0,596.0,319.15,241.52
2017,4,4,14,15,566.5,242.5,4.2,13.5,655.5,266.24,187.96
2017,4,4,14,30,811.0,136.0,4.1,13.0,715.0,196.51,121.35
2017,4,4,14,45,555.0,211.5,4.05,13.0,599.0,166.85,114.8
2017,4,4,15,0,299.0,287.0,4.0,13.0,483.0,177.09,148.25
2017,4,4,15,15,227.5,275.0,3.85,13.0,418.0,181.48,152.33
2017,4,4,15,30,156.0,263.0,3.7,13.0,353.0,173.67,146.03
2017,4,4,15,45,238.5,230.5,3.55,13.0,355.5,149.83,125.91
2017,4,4,16,0,321.0,198.0,3.4,13.0,358.0,133.63,112.28
2017,4,4,16,15,239.5,184.5,3.25,13.0,297.0,125.27,105.35
2017,4,4,16,30,158.0,171.0,3.1,13.0,236.0,120.99,101.92
2017,4,4,16,45,144.5,150.0,3.0,13.0,203.0,107.55,90.34
2017,4,4,17,0,131.0,129.0,2.9,13.0,170.0,93.72,78.25
2017,4,4,17,15,115.5,106.5,2.8,12.5,137.5,78.6,64.9
2017,4,4,17,30,100.0,84.0,2.7,12.0,105.0,63.08,50.88
2017,4,4,17,45,75.5,62.0,2.65,12.0,75.5,47.43,36.4
2017,4,4,18,0,51.0,40.0,2.6,12.0,46.0,31.39,21.32
2017,4,4,18,15,25.5,20.0,2.6,11.5,23.0,16.28,3.07
2017,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,0.45,10.5,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,0.5,11.0,8.0,6.83,0.0
2017,4,5,6,15,84.0,26.0,0.55,11.0,36.5,121.68,69.98
2017,4,5,6,30,168.0,44.0,0.6,11.0,65.0,219.23,177.67
2017,4,5,6,45,221.0,63.0,0.65,11.5,104.0,289.83,240.39
2017,4,5,7,0,274.0,82.0,0.7,12.0,143.0,362.2,301.41
2017,4,5,7,15,308.0,100.0,0.7,12.0,185.5,417.8,346.65
2017,4,5,7,30,342.0,118.0,0.7,12.0,228.0,493.56,405.06
2017,4,5,7,45,383.0,128.0,0.75,12.5,271.5,546.24,444.06
2017,4,5,8,0,424.0,138.0,0.8,13.0,315.0,598.73,481.78
2017,4,5,8,15,358.0,172.0,0.85,13.0,334.0,557.08,447.63
2017,4,5,8,30,292.0,206.0,0.9,13.0,353.0,533.57,427.24
2017,4,5,8,45,326.5,221.0,0.95,13.0,400.0,579.51,461.17
2017,4,5,9,0,361.0,236.0,1.0,13.0,447.0,623.94,492.71
2017,4,5,9,15,410.0,240.5,1.0,13.0,497.0,688.11,537.51
2017,4,5,9,30,459.0,245.0,1.0,13.0,547.0,730.28,566.02
2017,4,5,9,45,385.0,284.5,1.0,13.5,547.5,672.94,520.74
2017,4,5,10,0,311.0,324.0,1.0,14.0,548.0,634.19,489.34
2017,4,5,10,15,306.0,340.5,1.0,14.0,568.5,632.91,487.43
2017,4,5,10,30,301.0,357.0,1.0,14.0,589.0,629.86,483.94
2017,4,5,10,45,362.5,346.5,1.0,14.5,634.5,655.19,501.53
2017,4,5,11,0,424.0,336.0,1.0,15.0,680.0,687.81,523.25
2017,4,5,11,15,373.0,364.0,1.0,15.0,670.5,639.83,487.17
2017,4,5,11,30,322.0,392.0,1.0,15.0,661.0,603.93,460.12
2017,4,5,11,45,397.5,364.5,1.0,15.0,699.5,611.35,466.27
2017,4,5,12,0,473.0,337.0,1.0,15.0,738.0,618.06,470.8
2017,4,5,12,15,420.5,362.0,1.0,15.0,719.0,573.46,436.74
2017,4,5,12,30,368.0,387.0,1.0,15.0,700.0,531.11,404.62
2017,4,5,12,45,439.5,352.0,1.0,15.0,722.0,514.03,391.28
2017,4,5,13,0,511.0,317.0,1.0,15.0,744.0,490.02,371.43
2017,4,5,13,15,472.0,324.5,1.0,15.0,713.0,442.22,333.65
2017,4,5,13,30,433.0,332.0,1.0,15.0,682.0,397.74,298.23
2017,4,5,13,45,647.0,234.0,1.0,15.0,740.0,364.2,264.5
2017,4,5,14,0,861.0,136.0,1.0,15.0,798.0,313.13,213.46
2017,4,5,14,15,700.0,189.0,1.0,14.5,713.5,256.48,171.68
2017,4,5,14,30,539.0,242.0,1.0,14.0,629.0,223.02,152.4
2017,4,5,14,45,478.0,250.5,1.0,14.0,580.5,184.72,129.98
2017,4,5,15,0,417.0,259.0,1.0,14.0,532.0,154.21,127.37
2017,4,5,15,15,307.5,260.5,0.95,14.0,455.0,164.78,136.68
2017,4,5,15,30,198.0,262.0,0.9,14.0,378.0,173.95,144.72
2017,4,5,15,45,236.5,234.5,0.9,14.0,361.5,159.76,133.12
2017,4,5,16,0,275.0,207.0,0.9,14.0,345.0,138.05,115.06
2017,4,5,16,15,201.5,190.0,0.85,13.5,285.5,133.41,111.71
2017,4,5,16,30,128.0,173.0,0.8,13.0,226.0,121.83,102.22
2017,4,5,16,45,112.0,152.0,0.75,13.0,194.0,108.43,90.82
2017,4,5,17,0,96.0,131.0,0.7,13.0,162.0,94.66,78.88
2017,4,5,17,15,82.5,108.0,0.65,12.5,131.0,79.34,65.47
2017,4,5,17,30,69.0,85.0,0.6,12.0,100.0,64.81,52.43
2017,4,5,17,45,47.5,63.0,0.6,12.0,72.0,48.79,37.68
2017,4,5,18,0,26.0,41.0,0.6,12.0,44.0,32.52,22.44
2017,4,5,18,15,13.0,20.5,0.65,12.0,22.0,16.91,4.47
2017,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.0,3.15,11.0,3.0,0.0,0.0
2017,4,6,6,0,0.0,6.0,3.3,11.0,6.0,5.12,0.0
2017,4,6,6,15,0.0,23.0,3.5,11.0,23.0,21.03,8.49
2017,4,6,6,30,0.0,40.0,3.7,11.0,40.0,39.48,27.33
2017,4,6,6,45,11.5,61.0,3.95,11.5,64.0,71.3,55.63
2017,4,6,7,0,23.0,82.0,4.2,12.0,88.0,114.01,93.04
2017,4,6,7,15,32.5,104.0,4.35,12.0,114.0,146.15,121.13
2017,4,6,7,30,42.0,126.0,4.5,12.0,140.0,177.75,148.27
2017,4,6,7,45,48.5,147.5,4.65,12.5,166.0,205.49,171.23
2017,4,6,8,0,55.0,169.0,4.8,13.0,192.0,232.81,193.38
2017,4,6,8,15,27.5,133.0,4.9,13.0,144.5,156.64,128.36
2017,4,6,8,30,0.0,97.0,5.0,13.0,97.0,81.54,63.7
2017,4,6,8,45,175.0,169.0,5.1,13.0,272.0,371.04,309.44
2017,4,6,9,0,350.0,241.0,5.2,13.0,447.0,619.73,508.44
2017,4,6,9,15,180.5,230.0,5.3,13.0,336.5,416.87,342.67
2017,4,6,9,30,11.0,219.0,5.4,13.0,226.0,204.13,164.4
2017,4,6,9,45,39.5,273.0,5.55,13.0,301.0,299.55,242.8
2017,4,6,10,0,68.0,327.0,5.7,13.0,376.0,377.43,305.26
2017,4,6,10,15,42.5,298.5,5.8,13.0,330.0,318.28,256.66
2017,4,6,10,30,17.0,270.0,5.9,13.0,284.0,249.26,200.07
2017,4,6,10,45,14.5,260.0,6.0,13.0,272.0,235.95,189.09
2017,4,6,11,0,12.0,250.0,6.1,13.0,260.0,223.2,178.52
2017,4,6,11,15,11.0,240.5,6.25,13.0,250.0,212.57,169.76
2017,4,6,11,30,10.0,231.0,6.4,13.0,240.0,202.26,161.28
2017,4,6,11,45,10.5,232.5,6.6,13.0,241.5,202.57,161.48
2017,4,6,12,0,11.0,234.0,6.8,13.0,243.0,202.79,161.61
2017,4,6,12,15,34.0,311.5,6.95,13.0,340.5,281.82,225.61
2017,4,6,12,30,57.0,389.0,7.1,13.0,438.0,351.13,280.8
2017,4,6,12,45,58.0,383.5,7.3,13.0,432.5,338.83,270.76
2017,4,6,13,0,59.0,378.0,7.5,13.0,427.0,326.5,260.77
2017,4,6,13,15,29.5,240.5,7.65,12.5,265.0,204.65,163.15
2017,4,6,13,30,0.0,103.0,7.8,12.0,103.0,85.75,66.07
2017,4,6,13,45,0.5,130.0,7.95,12.0,131.0,107.55,84.29
2017,4,6,14,0,1.0,157.0,8.1,12.0,159.0,128.61,101.84
2017,4,6,14,15,4.0,181.0,8.15,12.0,185.0,146.87,116.98
2017,4,6,14,30,7.0,205.0,8.2,12.0,211.0,163.65,130.91
2017,4,6,14,45,3.5,166.5,8.3,12.0,169.5,133.9,106.68
2017,4,6,15,0,0.0,128.0,8.4,12.0,128.0,104.41,86.27
2017,4,6,15,15,0.0,75.0,8.4,12.0,75.0,62.34,49.54
2017,4,6,15,30,0.0,22.0,8.4,12.0,22.0,18.2,10.55
2017,4,6,15,45,0.0,16.0,8.45,12.0,16.0,13.22,6.15
2017,4,6,16,0,0.0,10.0,8.5,12.0,10.0,8.25,1.73
2017,4,6,16,15,0.0,8.5,8.65,12.0,8.5,7.01,0.64
2017,4,6,16,30,0.0,7.0,8.8,12.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,9.0,12.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,9.2,12.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,9.45,11.5,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,9.7,11.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,10.0,11.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,10.3,11.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,10.55,11.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.55,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.05,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.3,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.1,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.0,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,11.9,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,3.0,11.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,2.9,11.0,4.0,3.41,0.0
2017,4,7,6,15,0.0,16.0,2.8,11.0,16.0,13.18,3.8
2017,4,7,6,30,0.0,28.0,2.7,11.0,28.0,23.12,13.77
2017,4,7,6,45,0.0,45.0,2.6,11.5,45.0,38.65,27.46
2017,4,7,7,0,0.0,62.0,2.5,12.0,62.0,55.12,41.88
2017,4,7,7,15,0.0,81.0,2.5,12.0,81.0,73.49,57.8
2017,4,7,7,30,0.0,100.0,2.5,12.0,100.0,91.41,73.1
2017,4,7,7,45,0.0,119.0,2.5,12.0,119.0,108.99,87.88
2017,4,7,8,0,0.0,138.0,2.5,12.0,138.0,126.32,102.21
2017,4,7,8,15,5.5,158.0,2.55,12.0,161.0,149.75,121.72
2017,4,7,8,30,11.0,178.0,2.6,12.0,184.0,173.02,140.85
2017,4,7,8,45,16.0,199.0,2.65,12.5,208.5,196.67,159.74
2017,4,7,9,0,21.0,220.0,2.7,13.0,233.0,220.02,178.12
2017,4,7,9,15,30.0,246.5,2.75,13.0,266.5,271.69,219.5
2017,4,7,9,30,39.0,273.0,2.8,13.0,300.0,304.27,245.03
2017,4,7,9,45,30.0,271.0,2.85,13.0,292.5,288.28,231.35
2017,4,7,10,0,21.0,269.0,2.9,13.0,285.0,256.79,205.56
2017,4,7,10,15,40.5,310.0,2.95,13.0,341.5,327.99,262.25
2017,4,7,10,30,60.0,351.0,3.0,13.0,398.0,380.47,303.03
2017,4,7,10,45,39.5,322.5,3.05,13.5,354.5,328.27,260.71
2017,4,7,11,0,19.0,294.0,3.1,14.0,311.0,267.93,212.19
2017,4,7,11,15,21.0,306.0,3.15,14.0,324.5,277.58,219.81
2017,4,7,11,30,23.0,318.0,3.2,14.0,338.0,286.78,226.86
2017,4,7,11,45,23.0,320.0,3.25,14.0,340.0,285.54,225.71
2017,4,7,12,0,23.0,322.0,3.3,14.0,342.0,284.21,224.54
2017,4,7,12,15,27.0,335.0,3.35,14.0,358.5,296.7,234.28
2017,4,7,12,30,31.0,348.0,3.4,14.0,375.0,303.69,239.65
2017,4,7,12,45,40.0,360.5,3.45,14.0,394.5,311.79,245.89
2017,4,7,13,0,49.0,373.0,3.5,14.0,414.0,318.12,250.65
2017,4,7,13,15,84.5,386.5,3.55,13.5,456.0,334.52,263.37
2017,4,7,13,30,120.0,400.0,3.6,13.0,498.0,339.37,266.47
2017,4,7,13,45,121.5,388.0,3.7,13.0,485.0,317.03,248.18
2017,4,7,14,0,123.0,376.0,3.8,13.0,472.0,294.8,229.99
2017,4,7,14,15,97.0,352.0,3.85,13.0,426.0,270.41,211.36
2017,4,7,14,30,71.0,328.0,3.9,13.0,380.0,240.68,189.04
2017,4,7,14,45,78.0,314.0,4.0,13.0,368.0,222.73,175.5
2017,4,7,15,0,85.0,300.0,4.1,13.0,356.0,204.03,170.98
2017,4,7,15,15,44.0,238.5,4.15,13.0,267.5,169.37,141.91
2017,4,7,15,30,3.0,177.0,4.2,13.0,179.0,138.84,116.07
2017,4,7,15,45,18.0,187.0,4.3,13.0,196.5,144.82,121.65
2017,4,7,16,0,33.0,197.0,4.4,13.0,214.0,142.3,119.86
2017,4,7,16,15,16.5,138.0,4.4,12.5,146.5,109.37,91.61
2017,4,7,16,30,0.0,79.0,4.4,12.0,79.0,65.46,53.11
2017,4,7,16,45,0.0,68.0,4.45,12.0,68.0,56.37,45.15
2017,4,7,17,0,0.0,57.0,4.5,12.0,57.0,47.19,36.98
2017,4,7,17,15,0.0,46.0,4.55,12.0,46.0,38.03,28.72
2017,4,7,17,30,0.0,35.0,4.6,12.0,35.0,28.89,20.36
2017,4,7,17,45,0.0,25.0,4.7,12.0,25.0,20.6,12.71
2017,4,7,18,0,0.0,15.0,4.8,12.0,15.0,12.34,5.06
2017,4,7,18,15,0.0,8.5,4.85,11.5,8.5,6.98,0.0
2017,4,7,18,30,0.0,2.0,4.9,11.0,2.0,1.71,0.0
2017,4,7,18,45,0.0,1.0,4.95,11.0,1.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.5,4.6,8.0,0.5,0.0,0.0
2017,4,8,6,0,0.0,1.0,4.6,8.0,1.0,0.85,0.0
2017,4,8,6,15,0.0,3.0,4.6,8.0,3.0,2.46,0.0
2017,4,8,6,30,0.0,5.0,4.6,8.0,5.0,4.1,0.0
2017,4,8,6,45,0.0,8.0,4.7,8.5,8.0,6.57,0.04
2017,4,8,7,0,0.0,11.0,4.8,9.0,11.0,9.04,2.25
2017,4,8,7,15,0.0,14.0,4.8,9.0,14.0,11.52,4.45
2017,4,8,7,30,0.0,17.0,4.8,9.0,17.0,14.0,6.63
2017,4,8,7,45,0.0,40.0,4.85,9.0,40.0,33.05,23.25
2017,4,8,8,0,0.0,63.0,4.9,9.0,63.0,52.2,39.8
2017,4,8,8,15,228.0,120.5,4.95,9.0,238.5,368.33,316.14
2017,4,8,8,30,456.0,178.0,5.0,9.0,414.0,679.58,569.12
2017,4,8,8,45,579.0,166.0,5.05,9.0,494.0,780.99,646.72
2017,4,8,9,0,702.0,154.0,5.1,9.0,574.0,891.34,728.63
2017,4,8,9,15,721.5,158.5,5.15,9.0,617.0,907.9,738.8
2017,4,8,9,30,741.0,163.0,5.2,9.0,660.0,920.93,747.01
2017,4,8,9,45,542.5,242.0,5.3,9.0,617.0,796.34,649.52
2017,4,8,10,0,344.0,321.0,5.4,9.0,574.0,662.36,540.81
2017,4,8,10,15,597.0,232.5,5.5,9.0,691.5,809.62,660.16
2017,4,8,10,30,850.0,144.0,5.6,9.0,809.0,918.3,742.85
2017,4,8,10,45,866.0,140.5,5.75,9.0,835.0,900.87,729.19
2017,4,8,11,0,882.0,137.0,5.9,9.0,861.0,870.5,706.52
2017,4,8,11,15,886.5,138.0,5.95,9.0,877.0,841.5,684.41
2017,4,8,11,30,891.0,139.0,6.0,9.0,893.0,809.4,659.92
2017,4,8,11,45,896.0,137.5,6.1,9.5,902.0,772.59,629.39
2017,4,8,12,0,901.0,136.0,6.2,10.0,911.0,733.03,595.97
2017,4,8,12,15,901.5,136.0,6.2,10.0,910.5,689.22,559.36
2017,4,8,12,30,902.0,136.0,6.2,10.0,910.0,643.3,520.31
2017,4,8,12,45,889.5,142.0,6.2,10.0,899.0,592.97,476.82
2017,4,8,13,0,877.0,148.0,6.2,10.0,888.0,542.16,431.97
2017,4,8,13,15,872.5,146.5,6.15,10.0,871.5,487.59,383.07
2017,4,8,13,30,868.0,145.0,6.1,10.0,855.0,432.38,332.58
2017,4,8,13,45,871.0,138.5,6.1,10.0,833.5,375.52,279.79
2017,4,8,14,0,874.0,132.0,6.1,10.0,812.0,317.75,225.93
2017,4,8,14,15,865.0,130.0,6.05,10.0,781.0,259.95,173.65
2017,4,8,14,30,856.0,128.0,6.0,10.0,750.0,202.89,125.98
2017,4,8,14,45,850.0,122.0,6.0,10.0,713.5,144.38,85.85
2017,4,8,15,0,844.0,116.0,6.0,10.0,677.0,86.78,71.32
2017,4,8,15,15,828.0,113.0,5.9,10.0,634.0,82.46,67.72
2017,4,8,15,30,812.0,110.0,5.8,10.0,591.0,81.85,67.37
2017,4,8,15,45,793.0,105.5,5.75,10.0,543.5,80.08,66.01
2017,4,8,16,0,774.0,101.0,5.7,10.0,496.0,78.21,64.57
2017,4,8,16,15,744.0,96.5,5.6,10.0,444.5,69.54,57.02
2017,4,8,16,30,714.0,92.0,5.5,10.0,393.0,67.58,55.45
2017,4,8,16,45,671.5,86.5,5.4,10.0,339.5,64.7,53.01
2017,4,8,17,0,629.0,81.0,5.3,10.0,286.0,61.77,50.47
2017,4,8,17,15,568.0,73.0,5.15,9.5,233.5,56.67,45.93
2017,4,8,17,30,507.0,65.0,5.0,9.0,181.0,51.48,41.12
2017,4,8,17,45,411.5,54.0,4.85,9.0,132.5,43.44,33.43
2017,4,8,18,0,316.0,43.0,4.7,9.0,84.0,33.23,23.55
2017,4,8,18,15,181.0,27.5,4.7,8.5,48.5,21.34,9.86
2017,4,8,18,30,46.0,12.0,4.7,8.0,13.0,10.24,0.0
2017,4,8,18,45,23.0,6.0,4.75,8.0,6.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.0,2.75,6.5,8.0,6.83,0.0
2017,4,9,6,0,0.0,16.0,2.7,7.0,16.0,13.66,0.0
2017,4,9,6,15,123.5,35.0,2.65,7.0,52.0,173.74,132.53
2017,4,9,6,30,247.0,54.0,2.6,7.0,88.0,315.07,265.01
2017,4,9,6,45,329.0,69.0,2.6,7.5,136.0,406.68,346.36
2017,4,9,7,0,411.0,84.0,2.6,8.0,184.0,502.76,427.44
2017,4,9,7,15,470.0,95.5,2.4,8.5,235.5,576.68,485.89
2017,4,9,7,30,529.0,107.0,2.2,9.0,287.0,651.83,542.16
2017,4,9,7,45,574.5,115.5,2.05,9.5,340.0,717.88,588.89
2017,4,9,8,0,620.0,124.0,1.9,10.0,393.0,777.81,628.95
2017,4,9,8,15,652.0,130.5,1.75,10.0,444.0,820.72,656.19
2017,4,9,8,30,684.0,137.0,1.6,10.0,495.0,861.03,680.79
2017,4,9,8,45,711.0,141.5,1.5,10.5,543.0,891.35,697.01
2017,4,9,9,0,738.0,146.0,1.4,11.0,591.0,918.45,710.7
2017,4,9,9,15,756.0,150.0,1.4,11.0,633.5,932.86,718.35
2017,4,9,9,30,774.0,154.0,1.4,11.0,676.0,943.69,723.82
2017,4,9,9,45,787.5,157.5,1.4,11.5,713.5,945.99,722.39
2017,4,9,10,0,801.0,161.0,1.4,12.0,751.0,944.56,718.72
2017,4,9,10,15,811.0,163.5,1.5,12.0,781.5,928.33,708.09
2017,4,9,10,30,821.0,166.0,1.6,12.0,812.0,915.75,700.14
2017,4,9,10,45,835.0,164.0,1.75,12.0,837.0,898.62,689.64
2017,4,9,11,0,849.0,162.0,1.9,12.0,862.0,877.71,676.44
2017,4,9,11,15,853.5,163.0,1.95,12.0,877.5,848.31,656.2
2017,4,9,11,30,858.0,164.0,2.0,12.0,893.0,815.8,632.99
2017,4,9,11,45,867.0,160.5,2.15,12.0,902.5,779.58,607.16
2017,4,9,12,0,876.0,157.0,2.3,12.0,912.0,740.37,578.35
2017,4,9,12,15,876.0,157.0,2.35,12.0,912.0,695.56,543.83
2017,4,9,12,30,876.0,157.0,2.4,12.0,912.0,648.73,506.9
2017,4,9,12,45,867.0,160.0,2.45,12.0,901.5,597.67,465.69
2017,4,9,13,0,858.0,163.0,2.5,12.0,891.0,545.81,422.7
2017,4,9,13,15,854.0,162.0,2.55,12.0,874.5,492.58,377.38
2017,4,9,13,30,850.0,161.0,2.6,12.0,858.0,438.69,330.25
2017,4,9,13,45,847.0,157.0,2.65,12.0,834.5,382.53,280.28
2017,4,9,14,0,844.0,153.0,2.7,12.0,811.0,326.11,229.61
2017,4,9,14,15,834.0,150.0,2.8,12.0,779.5,268.91,179.5
2017,4,9,14,30,824.0,147.0,2.9,12.0,748.0,212.67,133.57
2017,4,9,14,45,814.5,142.0,3.0,12.0,711.5,156.27,95.49
2017,4,9,15,0,805.0,137.0,3.1,12.0,675.0,101.21,83.21
2017,4,9,15,15,787.5,133.5,3.15,12.0,631.0,86.6,70.75
2017,4,9,15,30,770.0,130.0,3.2,12.0,587.0,86.28,70.69
2017,4,9,15,45,750.5,123.5,3.3,12.0,539.5,83.92,68.84
2017,4,9,16,0,731.0,117.0,3.4,12.0,492.0,81.4,66.84
2017,4,9,16,15,699.0,111.5,3.4,11.5,440.5,79.25,65.29
2017,4,9,16,30,667.0,106.0,3.4,11.0,389.0,77.02,63.64
2017,4,9,16,45,621.0,99.0,3.4,11.0,335.5,73.42,60.61
2017,4,9,17,0,575.0,92.0,3.4,11.0,282.0,69.75,57.43
2017,4,9,17,15,514.5,82.5,3.35,10.5,230.0,63.83,52.2
2017,4,9,17,30,454.0,73.0,3.3,10.0,178.0,55.11,44.25
2017,4,9,17,45,367.0,59.5,3.25,10.0,130.0,45.3,35.01
2017,4,9,18,0,280.0,46.0,3.2,10.0,82.0,35.32,25.35
2017,4,9,18,15,140.0,29.0,3.1,9.5,47.0,22.37,11.16
2017,4,9,18,30,0.0,12.0,3.0,9.0,12.0,10.24,0.0
2017,4,9,18,45,0.0,6.0,2.95,9.0,6.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,2.0,2.35,9.5,2.0,1.71,0.0
2017,4,10,6,0,0.0,4.0,2.3,10.0,4.0,3.28,0.0
2017,4,10,6,15,0.0,12.5,2.3,10.0,12.5,10.28,2.49
2017,4,10,6,30,0.0,21.0,2.3,10.0,21.0,17.3,9.07
2017,4,10,6,45,0.0,32.0,2.3,10.5,32.0,26.41,17.17
2017,4,10,7,0,0.0,43.0,2.3,11.0,43.0,35.54,25.22
2017,4,10,7,15,0.0,55.0,2.25,11.0,55.0,45.53,33.95
2017,4,10,7,30,0.0,67.0,2.2,11.0,67.0,55.54,42.57
2017,4,10,7,45,7.0,111.5,2.15,11.0,114.5,106.19,86.15
2017,4,10,8,0,14.0,156.0,2.1,11.0,162.0,158.64,130.28
2017,4,10,8,15,122.5,191.0,2.0,11.0,255.0,336.57,279.83
2017,4,10,8,30,231.0,226.0,1.9,11.0,348.0,479.5,393.76
2017,4,10,8,45,182.0,251.0,1.8,11.5,352.5,456.24,370.61
2017,4,10,9,0,133.0,276.0,1.7,12.0,357.0,431.31,347.5
2017,4,10,9,15,226.5,286.0,1.6,12.0,435.0,525.25,420.77
2017,4,10,9,30,320.0,296.0,1.5,12.0,513.0,637.42,503.43
2017,4,10,9,45,359.0,302.5,1.45,12.5,558.5,670.22,524.41
2017,4,10,10,0,398.0,309.0,1.4,13.0,604.0,700.4,543.82
2017,4,10,10,15,332.0,342.0,1.35,13.0,594.5,659.41,510.67
2017,4,10,10,30,266.0,375.0,1.3,13.0,585.0,618.18,478.09
2017,4,10,10,45,303.0,377.0,1.3,13.5,623.0,635.72,490.16
2017,4,10,11,0,340.0,379.0,1.3,14.0,661.0,649.98,499.09
2017,4,10,11,15,268.0,402.5,1.4,14.0,627.5,593.58,456.79
2017,4,10,11,30,196.0,426.0,1.5,14.0,594.0,531.2,410.31
2017,4,10,11,45,175.0,430.5,1.6,14.0,581.0,503.48,389.86
2017,4,10,12,0,154.0,435.0,1.7,14.0,568.0,476.71,369.67
2017,4,10,12,15,115.5,423.5,1.85,14.0,523.5,427.33,332.45
2017,4,10,12,30,77.0,412.0,2.0,14.0,479.0,381.01,297.26
2017,4,10,12,45,116.5,418.5,2.2,14.0,519.0,395.57,308.78
2017,4,10,13,0,156.0,425.0,2.4,14.0,559.0,404.59,315.23
2017,4,10,13,15,331.0,367.0,2.55,14.0,642.5,417.92,323.28
2017,4,10,13,30,506.0,309.0,2.7,14.0,726.0,412.46,314.02
2017,4,10,13,45,678.5,223.5,2.9,14.0,766.0,371.36,274.41
2017,4,10,14,0,851.0,138.0,3.1,14.0,806.0,318.67,222.42
2017,4,10,14,15,700.5,191.0,3.25,13.5,726.5,263.36,179.93
2017,4,10,14,30,550.0,244.0,3.4,13.0,647.0,230.42,159.46
2017,4,10,14,45,679.5,185.5,3.55,13.0,658.0,165.11,106.8
2017,4,10,15,0,809.0,127.0,3.7,13.0,669.0,96.1,78.48
2017,4,10,15,15,698.5,148.0,3.75,12.5,594.5,93.74,76.85
2017,4,10,15,30,588.0,169.0,3.8,12.0,520.0,108.55,90.15
2017,4,10,15,45,547.5,166.0,3.85,12.0,472.5,108.88,90.7
2017,4,10,16,0,507.0,163.0,3.9,12.0,425.0,108.3,90.48
2017,4,10,16,15,470.0,152.0,3.8,11.5,375.5,102.7,86.02
2017,4,10,16,30,433.0,141.0,3.7,11.0,326.0,96.86,81.28
2017,4,10,16,45,396.5,130.0,3.65,11.0,282.5,90.78,76.1
2017,4,10,17,0,360.0,119.0,3.6,11.0,239.0,84.46,70.59
2017,4,10,17,15,326.0,101.5,3.5,11.0,196.0,73.36,60.65
2017,4,10,17,30,292.0,84.0,3.4,11.0,153.0,61.81,50.09
2017,4,10,17,45,242.0,66.0,3.3,11.0,113.0,49.34,38.48
2017,4,10,18,0,192.0,48.0,3.2,11.0,73.0,36.44,26.29
2017,4,10,18,15,96.0,30.5,3.15,10.5,43.0,23.78,12.66
2017,4,10,18,30,0.0,13.0,3.1,10.0,13.0,11.1,0.0
2017,4,10,18,45,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.5,3.95,10.0,1.5,1.28,0.0
2017,4,11,6,0,0.0,3.0,4.2,10.0,3.0,2.46,0.0
2017,4,11,6,15,0.0,8.5,4.4,10.0,8.5,6.98,0.0
2017,4,11,6,30,0.0,14.0,4.6,10.0,14.0,11.51,4.15
2017,4,11,6,45,0.0,21.0,4.8,10.5,21.0,17.29,9.29
2017,4,11,7,0,0.0,28.0,5.0,11.0,28.0,23.08,14.4
2017,4,11,7,15,0.0,36.0,5.05,11.0,36.0,29.71,20.21
2017,4,11,7,30,0.0,44.0,5.1,11.0,44.0,36.36,25.95
2017,4,11,7,45,0.0,65.5,5.2,11.5,65.5,54.28,41.27
2017,4,11,8,0,0.0,87.0,5.3,12.0,87.0,73.01,57.05
2017,4,11,8,15,0.0,94.5,5.45,12.0,94.5,79.47,62.35
2017,4,11,8,30,0.0,102.0,5.6,12.0,102.0,85.96,67.63
2017,4,11,8,45,1.0,138.0,5.75,12.5,139.0,120.16,96.05
2017,4,11,9,0,2.0,174.0,5.9,13.0,176.0,154.63,124.25
2017,4,11,9,15,17.0,222.5,6.0,13.0,234.5,214.91,174.17
2017,4,11,9,30,32.0,271.0,6.1,13.0,293.0,294.24,238.69
2017,4,11,9,45,39.0,294.5,6.25,13.0,322.5,320.82,259.69
2017,4,11,10,0,46.0,318.0,6.4,13.0,352.0,346.37,279.82
2017,4,11,10,15,28.5,279.5,6.55,13.0,301.5,285.75,230.23
2017,4,11,10,30,11.0,241.0,6.7,13.0,251.0,217.27,174.04
2017,4,11,10,45,23.0,292.5,6.85,13.5,312.0,272.27,218.32
2017,4,11,11,0,35.0,344.0,7.0,14.0,373.0,338.72,270.89
2017,4,11,11,15,24.0,301.5,7.05,14.0,322.0,285.46,227.88
2017,4,11,11,30,13.0,259.0,7.1,14.0,271.0,228.46,181.77
2017,4,11,11,45,7.5,206.5,7.15,14.0,214.0,178.53,141.27
2017,4,11,12,0,2.0,154.0,7.2,14.0,157.0,130.04,101.67
2017,4,11,12,15,6.0,194.5,7.2,14.0,201.0,165.7,130.8
2017,4,11,12,30,10.0,235.0,7.2,14.0,245.0,200.21,158.75
2017,4,11,12,45,5.0,188.0,7.25,14.0,193.0,158.15,124.59
2017,4,11,13,0,0.0,141.0,7.3,14.0,141.0,116.93,91.0
2017,4,11,13,15,0.0,134.5,7.3,14.0,134.5,111.44,86.58
2017,4,11,13,30,0.0,128.0,7.3,14.0,128.0,106.01,82.19
2017,4,11,13,45,1.0,146.5,7.3,14.0,148.0,120.87,94.48
2017,4,11,14,0,2.0,165.0,7.3,14.0,168.0,135.17,106.28
2017,4,11,14,15,12.5,220.5,7.2,13.5,230.5,178.15,141.39
2017,4,11,14,30,23.0,276.0,7.1,13.0,293.0,215.98,172.24
2017,4,11,14,45,11.5,164.5,7.05,13.0,173.0,133.37,105.34
2017,4,11,15,0,0.0,53.0,7.0,13.0,53.0,44.02,31.48
2017,4,11,15,15,0.0,51.0,6.85,13.0,51.0,42.33,31.72
2017,4,11,15,30,0.0,49.0,6.7,13.0,49.0,40.64,30.33
2017,4,11,15,45,0.0,63.5,6.6,13.0,63.5,52.69,41.09
2017,4,11,16,0,0.0,78.0,6.5,13.0,78.0,64.77,51.92
2017,4,11,16,15,0.0,85.5,6.3,13.0,85.5,70.88,57.51
2017,4,11,16,30,0.0,93.0,6.1,13.0,93.0,76.17,62.4
2017,4,11,16,45,0.0,80.0,5.95,13.0,80.0,65.88,53.42
2017,4,11,17,0,0.0,67.0,5.8,13.0,67.0,55.52,44.26
2017,4,11,17,15,0.0,54.5,5.6,13.0,54.5,45.11,34.95
2017,4,11,17,30,0.0,42.0,5.4,13.0,42.0,34.71,25.52
2017,4,11,17,45,0.0,30.5,5.2,13.0,30.5,25.16,16.76
2017,4,11,18,0,0.0,19.0,5.0,13.0,19.0,15.64,8.0
2017,4,11,18,15,0.0,10.5,4.8,13.0,10.5,8.63,1.08
2017,4,11,18,30,0.0,2.0,4.6,13.0,2.0,1.71,0.0
2017,4,11,18,45,0.0,1.0,4.4,13.0,1.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,3.0,2.6,11.0,3.0,2.56,0.0
2017,4,12,6,0,0.0,6.0,2.7,11.0,6.0,4.92,0.0
2017,4,12,6,15,0.0,16.5,2.8,11.0,16.5,13.58,5.37
2017,4,12,6,30,0.0,27.0,2.9,11.0,27.0,22.27,13.31
2017,4,12,6,45,0.0,39.5,3.0,11.0,39.5,32.64,22.54
2017,4,12,7,0,0.0,52.0,3.1,11.0,52.0,43.04,31.72
2017,4,12,7,15,0.0,66.0,3.2,11.0,66.0,55.45,42.51
2017,4,12,7,30,0.0,80.0,3.3,11.0,80.0,68.22,53.46
2017,4,12,7,45,0.0,99.5,3.4,11.5,99.5,86.51,68.86
2017,4,12,8,0,0.0,119.0,3.5,12.0,119.0,104.63,83.86
2017,4,12,8,15,9.0,156.0,3.55,12.0,161.0,149.49,121.65
2017,4,12,8,30,18.0,193.0,3.6,12.0,203.0,194.38,158.81
2017,4,12,8,45,25.5,218.5,3.7,12.0,233.5,225.12,183.79
2017,4,12,9,0,33.0,244.0,3.8,12.0,264.0,275.48,224.36
2017,4,12,9,15,29.0,253.0,3.85,12.0,271.5,276.43,224.21
2017,4,12,9,30,25.0,262.0,3.9,12.0,279.0,258.88,209.37
2017,4,12,9,45,436.0,192.0,4.0,12.0,516.5,644.54,524.48
2017,4,12,10,0,847.0,122.0,4.1,12.0,754.0,943.04,744.73
2017,4,12,10,15,628.0,229.0,4.1,12.0,708.0,838.23,664.19
2017,4,12,10,30,409.0,336.0,4.1,12.0,662.0,706.56,560.93
2017,4,12,10,45,430.0,335.5,4.2,12.5,687.0,718.29,568.93
2017,4,12,11,0,451.0,335.0,4.3,13.0,712.0,713.14,563.87
2017,4,12,11,15,297.5,383.0,4.3,13.0,634.0,599.69,474.78
2017,4,12,11,30,144.0,431.0,4.3,13.0,556.0,496.22,392.38
2017,4,12,11,45,107.0,421.0,4.3,13.0,514.0,439.61,348.2
2017,4,12,12,0,70.0,411.0,4.3,13.0,472.0,395.09,312.88
2017,4,12,12,15,74.5,414.0,4.35,13.0,479.0,391.05,309.71
2017,4,12,12,30,79.0,417.0,4.4,13.0,486.0,386.22,305.75
2017,4,12,12,45,120.5,423.5,4.45,13.0,527.5,401.6,317.62
2017,4,12,13,0,162.0,430.0,4.5,13.0,569.0,411.41,324.53
2017,4,12,13,15,193.5,419.0,4.65,13.0,582.0,400.0,314.62
2017,4,12,13,30,225.0,408.0,4.8,13.0,595.0,385.39,301.6
2017,4,12,13,45,541.5,267.0,4.95,13.0,699.5,360.67,272.94
2017,4,12,14,0,858.0,126.0,5.1,13.0,804.0,320.76,226.47
2017,4,12,14,15,620.5,219.5,5.2,13.0,700.0,267.92,188.28
2017,4,12,14,30,383.0,313.0,5.3,13.0,596.0,257.85,189.48
2017,4,12,14,45,226.5,306.5,5.4,13.0,471.5,222.29,169.79
2017,4,12,15,0,70.0,300.0,5.5,13.0,347.0,205.75,164.47
2017,4,12,15,15,35.0,231.0,5.6,13.0,254.5,165.28,138.53
2017,4,12,15,30,0.0,162.0,5.7,13.0,162.0,128.62,107.26
2017,4,12,15,45,0.0,126.0,5.8,13.0,126.0,102.14,84.5
2017,4,12,16,0,0.0,90.0,5.9,13.0,90.0,74.64,60.6
2017,4,12,16,15,0.0,60.0,5.95,13.0,60.0,49.72,38.72
2017,4,12,16,30,0.0,30.0,6.0,13.0,30.0,24.77,16.57
2017,4,12,16,45,0.0,26.0,6.1,13.0,26.0,21.45,13.65
2017,4,12,17,0,0.0,22.0,6.2,13.0,22.0,18.13,10.69
2017,4,12,17,15,0.0,18.0,6.25,12.5,18.0,14.82,7.73
2017,4,12,17,30,0.0,14.0,6.3,12.0,14.0,11.51,4.73
2017,4,12,17,45,0.0,10.5,6.4,12.0,10.5,8.62,2.06
2017,4,12,18,0,0.0,7.0,6.5,12.0,7.0,5.74,0.0
2017,4,12,18,15,0.0,4.0,6.45,12.0,4.0,3.28,0.0
2017,4,12,18,30,0.0,1.0,6.4,12.0,1.0,0.85,0.0
2017,4,12,18,45,0.0,0.5,6.35,12.0,0.5,0.43,0.0
2017,4,12,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,13,5,45,26.5,10.5,3.7,10.5,12.0,27.6,0.0
2017,4,13,6,0,53.0,21.0,3.7,11.0,24.0,84.67,23.43
2017,4,13,6,15,123.5,39.0,3.9,11.0,55.5,175.82,140.66
2017,4,13,6,30,194.0,57.0,4.1,11.0,87.0,257.73,216.66
2017,4,13,6,45,231.5,76.0,4.35,11.0,126.0,316.92,270.05
2017,4,13,7,0,269.0,95.0,4.6,11.0,165.0,376.96,322.58
2017,4,13,7,15,304.5,110.0,4.85,11.0,206.0,429.86,367.75
2017,4,13,7,30,340.0,125.0,5.1,11.0,247.0,504.93,429.25
2017,4,13,7,45,536.5,107.5,5.45,11.5,334.0,678.59,569.8
2017,4,13,8,0,733.0,90.0,5.8,12.0,421.0,849.03,700.37
2017,4,13,8,15,760.5,94.0,5.95,12.0,472.0,879.55,721.36
2017,4,13,8,30,788.0,98.0,6.1,12.0,523.0,913.71,745.61
2017,4,13,8,45,799.5,105.0,6.3,12.0,568.5,932.75,758.63
2017,4,13,9,0,811.0,112.0,6.5,12.0,614.0,948.31,769.17
2017,4,13,9,15,827.0,115.0,6.6,11.5,656.5,960.04,777.91
2017,4,13,9,30,843.0,118.0,6.7,11.0,699.0,968.09,784.08
2017,4,13,9,45,850.0,123.0,6.8,11.0,735.0,966.0,781.38
2017,4,13,10,0,857.0,128.0,6.9,11.0,771.0,960.15,776.1
2017,4,13,10,15,866.0,129.5,6.9,11.0,801.5,948.65,766.27
2017,4,13,10,30,875.0,131.0,6.9,11.0,832.0,922.96,746.0
2017,4,13,10,45,881.5,132.5,6.95,11.0,855.0,902.57,730.12
2017,4,13,11,0,888.0,134.0,7.0,11.0,878.0,878.76,711.72
2017,4,13,11,15,892.5,134.5,7.05,11.0,893.5,849.11,688.96
2017,4,13,11,30,897.0,135.0,7.1,11.0,909.0,816.41,663.9
2017,4,13,11,45,902.5,133.0,7.15,11.0,917.5,779.39,634.57
2017,4,13,12,0,908.0,131.0,7.2,11.0,926.0,739.62,601.85
2017,4,13,12,15,532.0,285.5,7.25,11.0,751.5,587.52,475.92
2017,4,13,12,30,156.0,440.0,7.3,11.0,577.0,449.83,361.53
2017,4,13,12,45,286.0,402.0,7.4,11.0,649.5,473.38,380.54
2017,4,13,13,0,416.0,364.0,7.5,11.0,722.0,482.12,385.76
2017,4,13,13,15,303.5,388.5,7.55,11.0,647.0,422.02,336.26
2017,4,13,13,30,191.0,413.0,7.6,11.0,572.0,376.06,299.28
2017,4,13,13,45,538.5,269.0,7.65,11.0,699.5,361.8,277.93
2017,4,13,14,0,886.0,125.0,7.7,11.0,827.0,328.94,235.25
2017,4,13,14,15,877.5,123.5,7.7,11.0,796.0,272.26,183.45
2017,4,13,14,30,869.0,122.0,7.7,11.0,765.0,208.05,129.05
2017,4,13,14,45,857.5,119.5,7.7,11.0,728.0,150.91,88.6
2017,4,13,15,0,846.0,117.0,7.7,11.0,691.0,95.25,65.29
2017,4,13,15,15,830.5,114.0,7.65,11.0,648.0,82.52,67.45
2017,4,13,15,30,815.0,111.0,7.6,11.0,605.0,81.97,67.17
2017,4,13,15,45,793.5,107.5,7.6,11.0,557.0,80.92,66.45
2017,4,13,16,0,772.0,104.0,7.6,11.0,509.0,79.83,65.7
2017,4,13,16,15,743.5,99.5,7.45,11.0,458.0,71.08,58.12
2017,4,13,16,30,715.0,95.0,7.3,11.0,407.0,69.23,56.66
2017,4,13,16,45,672.0,90.0,7.2,11.0,353.5,66.79,54.64
2017,4,13,17,0,629.0,85.0,7.1,11.0,300.0,64.34,52.55
2017,4,13,17,15,570.5,77.5,6.9,10.5,247.5,59.76,48.55
2017,4,13,17,30,512.0,70.0,6.7,10.0,195.0,55.12,44.31
2017,4,13,17,45,416.0,60.0,6.5,10.0,145.5,48.07,37.59
2017,4,13,18,0,320.0,50.0,6.3,10.0,96.0,38.38,28.26
2017,4,13,18,15,193.0,33.5,6.15,9.5,58.0,25.86,15.46
2017,4,13,18,30,66.0,17.0,6.0,9.0,20.0,13.49,0.0
2017,4,13,18,45,33.0,8.5,5.9,9.0,10.0,7.26,0.0
2017,4,13,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,4,14,5,45,51.0,12.5,6.15,7.5,16.0,46.66,0.0
2017,4,14,6,0,102.0,25.0,6.2,8.0,32.0,131.21,58.83
2017,4,14,6,15,217.5,41.5,6.2,8.0,72.5,271.24,223.85
2017,4,14,6,30,333.0,58.0,6.2,8.0,113.0,390.8,334.6
2017,4,14,6,45,407.0,70.5,6.25,8.5,162.0,476.32,410.59
2017,4,14,7,0,481.0,83.0,6.3,9.0,211.0,565.47,486.33
2017,4,14,7,15,537.5,91.5,6.3,9.5,263.5,642.57,549.03
2017,4,14,7,30,594.0,100.0,6.3,10.0,316.0,715.7,606.11
2017,4,14,7,45,632.5,107.0,6.3,10.5,368.0,769.55,645.99
2017,4,14,8,0,671.0,114.0,6.3,11.0,420.0,821.69,683.44
2017,4,14,8,15,700.5,119.5,6.2,11.0,471.0,861.25,711.2
2017,4,14,8,30,730.0,125.0,6.1,11.0,522.0,898.19,736.52
2017,4,14,8,45,752.5,129.0,6.05,11.5,569.0,923.54,751.64
2017,4,14,9,0,775.0,133.0,6.0,12.0,616.0,945.66,764.26
2017,4,14,9,15,791.5,136.5,5.9,12.0,658.0,950.7,765.37
2017,4,14,9,30,808.0,140.0,5.8,12.0,700.0,959.82,769.72
2017,4,14,9,45,828.5,138.5,5.75,12.5,738.5,963.66,769.14
2017,4,14,10,0,849.0,137.0,5.7,13.0,777.0,963.54,765.86
2017,4,14,10,15,857.5,139.0,5.6,13.0,807.0,952.07,755.64
2017,4,14,10,30,866.0,141.0,5.5,13.0,837.0,936.89,742.98
2017,4,14,10,45,869.0,144.0,5.45,13.0,859.0,914.28,725.39
2017,4,14,11,0,872.0,147.0,5.4,13.0,881.0,888.3,705.51
2017,4,14,11,15,876.0,148.0,5.4,13.0,896.5,857.98,682.81
2017,4,14,11,30,880.0,149.0,5.4,13.0,912.0,824.56,657.85
2017,4,14,11,45,878.5,151.5,5.4,13.5,918.0,785.53,625.84
2017,4,14,12,0,877.0,154.0,5.4,14.0,924.0,744.08,591.62
2017,4,14,12,15,877.0,154.0,5.5,14.0,923.5,699.31,555.88
2017,4,14,12,30,877.0,154.0,5.6,14.0,923.0,652.55,517.75
2017,4,14,12,45,871.0,155.0,5.75,14.0,913.0,601.56,475.46
2017,4,14,13,0,865.0,156.0,5.9,14.0,903.0,549.59,431.25
2017,4,14,13,15,860.0,155.0,6.05,14.0,886.0,495.81,384.41
2017,4,14,13,30,855.0,154.0,6.2,14.0,869.0,441.49,335.94
2017,4,14,13,45,843.5,155.0,6.35,14.0,843.0,386.16,285.87
2017,4,14,14,0,832.0,156.0,6.5,14.0,817.0,331.42,236.0
2017,4,14,14,15,821.5,153.5,6.6,13.5,785.5,275.32,186.29
2017,4,14,14,30,811.0,151.0,6.7,13.0,754.0,220.24,140.42
2017,4,14,14,45,798.5,147.5,6.8,13.0,716.5,165.54,101.78
2017,4,14,15,0,786.0,144.0,6.9,13.0,679.0,103.23,70.98
2017,4,14,15,15,768.0,140.0,6.95,13.0,635.5,89.36,72.88
2017,4,14,15,30,750.0,136.0,7.0,13.0,592.0,88.92,72.72
2017,4,14,15,45,728.0,130.5,7.1,13.0,545.0,87.39,71.6
2017,4,14,16,0,706.0,125.0,7.2,13.0,498.0,85.74,70.38
2017,4,14,16,15,674.5,119.5,7.15,12.5,447.0,83.86,69.09
2017,4,14,16,30,643.0,114.0,7.1,12.0,396.0,81.89,67.71
2017,4,14,16,45,601.0,106.5,7.1,12.0,343.5,78.23,64.64
