Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,17,0,559.0,99.0,7.1,12.0,291.0,74.44,61.4
2017,4,14,17,15,498.5,89.5,7.1,11.5,239.5,66.26,54.2
2017,4,14,17,30,438.0,80.0,7.1,11.0,188.0,59.81,48.36
2017,4,14,17,45,352.0,67.0,7.1,11.0,140.5,50.53,39.66
2017,4,14,18,0,266.0,54.0,7.1,11.0,93.0,41.09,30.57
2017,4,14,18,15,155.5,35.5,7.05,10.5,56.0,27.25,16.79
2017,4,14,18,30,45.0,17.0,7.0,10.0,19.0,13.49,0.0
2017,4,14,18,45,22.5,8.5,7.0,10.0,9.5,7.26,0.0
2017,4,14,19,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,6.75,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,15,5,45,27.0,12.5,4.5,8.5,14.0,29.78,0.0
2017,4,15,6,0,54.0,25.0,4.5,9.0,28.0,83.05,43.19
2017,4,15,6,15,122.0,44.0,4.5,9.0,61.5,182.75,149.39
2017,4,15,6,30,190.0,63.0,4.5,9.0,95.0,264.11,224.36
2017,4,15,6,45,229.5,82.5,4.55,9.5,135.0,325.29,278.96
2017,4,15,7,0,269.0,102.0,4.6,10.0,175.0,387.52,332.53
2017,4,15,7,15,319.5,113.0,4.5,10.5,217.5,447.88,382.94
2017,4,15,7,30,370.0,124.0,4.4,11.0,260.0,532.3,450.29
2017,4,15,7,45,364.0,147.0,4.3,11.5,297.5,558.27,467.72
2017,4,15,8,0,358.0,170.0,4.2,12.0,335.0,560.1,466.31
2017,4,15,8,15,399.5,182.0,4.05,12.0,385.0,635.77,523.5
2017,4,15,8,30,441.0,194.0,3.9,12.0,435.0,688.63,562.08
2017,4,15,8,45,395.5,226.0,3.75,12.5,456.5,655.81,532.37
2017,4,15,9,0,350.0,258.0,3.6,13.0,478.0,642.51,517.7
2017,4,15,9,15,354.0,277.0,3.45,13.0,512.0,659.96,528.72
2017,4,15,9,30,358.0,296.0,3.3,13.0,546.0,675.21,537.83
2017,4,15,9,45,422.0,287.5,3.2,13.5,597.0,734.11,579.72
2017,4,15,10,0,486.0,279.0,3.1,14.0,648.0,771.76,605.3
2017,4,15,10,15,481.0,294.0,3.0,14.0,670.5,765.21,598.14
2017,4,15,10,30,476.0,309.0,2.9,14.0,693.0,756.15,589.6
2017,4,15,10,45,555.5,289.5,2.8,14.5,749.5,785.45,609.64
2017,4,15,11,0,635.0,270.0,2.7,15.0,806.0,811.22,626.24
2017,4,15,11,15,580.0,301.5,2.6,15.0,798.0,763.73,589.2
2017,4,15,11,30,525.0,333.0,2.5,15.0,790.0,718.69,554.38
2017,4,15,11,45,504.0,342.0,2.45,15.0,783.5,680.25,525.25
2017,4,15,12,0,483.0,351.0,2.4,15.0,777.0,641.54,495.63
2017,4,15,12,15,692.5,246.0,2.45,15.0,856.0,659.35,510.56
2017,4,15,12,30,902.0,141.0,2.5,15.0,935.0,655.35,507.39
2017,4,15,12,45,739.0,226.0,2.65,15.0,872.0,585.53,451.95
2017,4,15,13,0,576.0,311.0,2.8,15.0,809.0,523.9,403.1
2017,4,15,13,15,566.5,306.0,2.9,15.0,788.5,476.62,364.73
2017,4,15,13,30,557.0,301.0,3.0,15.0,768.0,429.96,325.88
2017,4,15,13,45,454.0,329.0,3.2,15.0,702.5,374.94,282.27
2017,4,15,14,0,351.0,357.0,3.4,15.0,637.0,337.68,253.62
2017,4,15,14,15,335.5,346.0,3.55,14.5,605.5,299.19,222.68
2017,4,15,14,30,320.0,335.0,3.7,14.0,574.0,262.76,194.49
2017,4,15,14,45,306.5,319.5,3.9,14.0,539.5,226.21,168.31
2017,4,15,15,0,293.0,304.0,4.1,14.0,505.0,191.75,148.62
2017,4,15,15,15,265.0,288.0,4.2,14.0,461.0,177.15,147.8
2017,4,15,15,30,237.0,272.0,4.3,14.0,417.0,180.07,150.74
2017,4,15,15,45,258.5,246.0,4.4,14.0,392.5,157.79,132.11
2017,4,15,16,0,280.0,220.0,4.5,14.0,368.0,144.91,121.45
2017,4,15,16,15,352.5,184.0,4.45,13.5,351.5,126.16,105.78
2017,4,15,16,30,425.0,148.0,4.4,13.0,335.0,100.78,84.04
2017,4,15,16,45,389.0,137.0,4.4,13.0,292.0,94.88,79.1
2017,4,15,17,0,353.0,126.0,4.4,13.0,249.0,88.72,73.82
2017,4,15,17,15,324.0,108.0,4.3,12.5,206.0,77.52,64.03
2017,4,15,17,30,295.0,90.0,4.2,12.0,163.0,65.82,53.55
2017,4,15,17,45,245.0,72.0,4.15,12.0,123.0,54.54,43.1
2017,4,15,18,0,195.0,54.0,4.1,12.0,83.0,41.41,30.8
2017,4,15,18,15,97.5,36.5,4.0,11.5,51.0,28.21,17.76
2017,4,15,18,30,0.0,19.0,3.9,11.0,19.0,15.35,0.0
2017,4,15,18,45,0.0,9.5,3.85,11.0,9.5,8.11,0.0
2017,4,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,2.5,3.3,10.0,2.5,2.13,0.0
2017,4,16,6,0,0.0,5.0,3.4,10.0,5.0,4.1,0.0
2017,4,16,6,15,0.0,11.0,3.5,10.5,11.0,9.03,1.89
2017,4,16,6,30,0.0,17.0,3.6,11.0,17.0,13.98,6.34
2017,4,16,6,45,0.0,23.5,3.75,11.5,23.5,19.35,11.1
2017,4,16,7,0,0.0,30.0,3.9,12.0,30.0,24.74,15.81
2017,4,16,7,15,0.0,37.0,4.0,12.0,37.0,30.55,20.85
2017,4,16,7,30,0.0,44.0,4.1,12.0,44.0,36.37,25.83
2017,4,16,7,45,6.5,104.0,4.25,12.0,107.0,96.62,77.62
2017,4,16,8,0,13.0,164.0,4.4,12.0,170.0,164.44,134.74
2017,4,16,8,15,13.0,177.5,4.6,12.0,184.5,175.33,143.3
2017,4,16,8,30,13.0,191.0,4.8,12.0,199.0,186.29,151.95
2017,4,16,8,45,16.5,211.0,5.0,12.0,221.5,207.44,169.1
2017,4,16,9,0,20.0,231.0,5.2,12.0,244.0,228.32,185.91
2017,4,16,9,15,25.0,253.0,5.4,11.5,270.5,252.36,205.63
2017,4,16,9,30,30.0,275.0,5.6,11.0,297.0,295.36,240.67
2017,4,16,9,45,53.5,313.0,5.8,11.0,353.5,353.16,287.61
2017,4,16,10,0,77.0,351.0,6.0,11.0,410.0,408.91,332.29
2017,4,16,10,15,43.0,288.0,6.1,11.0,321.0,306.86,249.02
2017,4,16,10,30,9.0,225.0,6.2,11.0,232.0,200.93,161.62
2017,4,16,10,45,4.5,185.5,6.3,11.0,189.5,161.22,128.83
2017,4,16,11,0,0.0,146.0,6.4,11.0,147.0,122.88,96.96
2017,4,16,11,15,5.5,195.0,6.4,11.0,200.5,168.94,135.01
2017,4,16,11,30,11.0,244.0,6.4,11.0,254.0,214.12,171.92
2017,4,16,11,45,12.0,255.0,6.45,11.0,265.5,222.7,178.76
2017,4,16,12,0,13.0,266.0,6.5,11.0,277.0,230.92,185.36
2017,4,16,12,15,10.5,238.0,6.45,11.0,247.5,204.5,163.77
2017,4,16,12,30,8.0,210.0,6.4,11.0,218.0,178.76,142.73
2017,4,16,12,45,8.0,210.5,6.35,11.0,218.0,178.05,142.16
2017,4,16,13,0,8.0,211.0,6.3,11.0,218.0,177.29,141.54
2017,4,16,13,15,9.0,219.5,6.2,11.0,227.0,183.22,146.4
2017,4,16,13,30,10.0,228.0,6.1,11.0,236.0,188.77,150.94
2017,4,16,13,45,13.0,249.0,6.05,11.5,259.5,203.96,163.02
2017,4,16,14,0,16.0,270.0,6.0,12.0,283.0,217.87,173.97
2017,4,16,14,15,20.0,277.0,5.85,12.0,292.5,220.65,176.14
2017,4,16,14,30,24.0,284.0,5.7,12.0,302.0,222.31,177.5
2017,4,16,14,45,14.5,239.5,5.55,12.0,250.5,187.27,149.73
2017,4,16,15,0,5.0,195.0,5.4,12.0,199.0,153.54,122.8
2017,4,16,15,15,3.5,183.5,5.2,12.0,186.5,144.53,121.03
2017,4,16,15,30,2.0,172.0,5.0,12.0,174.0,135.84,113.82
2017,4,16,15,45,1.0,161.0,4.8,12.0,162.0,127.43,106.82
2017,4,16,16,0,0.0,150.0,4.6,12.0,150.0,118.94,99.72
2017,4,16,16,15,0.0,110.0,4.35,12.0,110.0,89.49,74.11
2017,4,16,16,30,0.0,70.0,4.1,12.0,70.0,58.05,46.42
2017,4,16,16,45,0.0,61.0,3.95,12.0,61.0,50.53,39.86
2017,4,16,17,0,0.0,52.0,3.8,12.0,52.0,43.02,33.21
2017,4,16,17,15,0.0,43.0,3.6,12.0,43.0,35.53,26.5
2017,4,16,17,30,0.0,34.0,3.4,12.0,34.0,28.06,19.7
2017,4,16,17,45,0.0,25.5,3.2,12.0,25.5,21.01,13.22
2017,4,16,18,0,0.0,17.0,3.0,12.0,17.0,13.98,6.71
2017,4,16,18,15,0.0,10.5,2.8,12.0,10.5,8.62,1.57
2017,4,16,18,30,0.0,4.0,2.6,12.0,4.0,3.28,0.0
2017,4,16,18,45,0.0,2.0,2.4,12.0,2.0,1.71,0.0
2017,4,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,12.0,0.4,11.0,12.0,10.24,0.0
2017,4,17,6,0,0.0,24.0,0.3,11.0,24.0,22.5,9.93
2017,4,17,6,15,24.5,45.5,0.3,11.0,50.0,76.85,59.4
2017,4,17,6,30,49.0,67.0,0.3,11.0,76.0,122.75,100.2
2017,4,17,6,45,66.5,90.0,0.3,11.0,106.0,164.71,136.71
2017,4,17,7,0,84.0,113.0,0.3,11.0,136.0,222.86,185.41
2017,4,17,7,15,107.0,133.0,0.45,11.0,168.5,265.37,220.78
2017,4,17,7,30,130.0,153.0,0.6,11.0,201.0,308.34,255.81
2017,4,17,7,45,135.5,176.5,0.75,11.5,233.5,339.7,279.75
2017,4,17,8,0,141.0,200.0,0.9,12.0,266.0,370.06,302.48
2017,4,17,8,15,237.5,211.5,1.1,12.0,337.5,493.87,400.31
2017,4,17,8,30,334.0,223.0,1.3,12.0,409.0,597.68,479.49
2017,4,17,8,45,231.5,257.0,1.5,12.5,391.0,510.93,409.59
2017,4,17,9,0,129.0,291.0,1.7,13.0,373.0,443.37,354.16
2017,4,17,9,15,75.5,276.5,1.8,13.0,325.5,346.5,277.65
2017,4,17,9,30,22.0,262.0,1.9,13.0,278.0,255.17,203.75
2017,4,17,9,45,71.5,314.5,2.05,13.5,369.0,371.73,296.38
2017,4,17,10,0,121.0,367.0,2.2,14.0,460.0,485.37,382.59
2017,4,17,10,15,116.0,381.0,2.25,14.0,472.5,485.24,380.94
2017,4,17,10,30,111.0,395.0,2.3,14.0,485.0,468.46,367.7
2017,4,17,10,45,78.5,383.0,2.35,14.0,448.0,419.22,329.24
2017,4,17,11,0,46.0,371.0,2.4,14.0,411.0,372.6,292.64
2017,4,17,11,15,30.5,325.5,2.45,14.0,352.5,312.03,245.63
2017,4,17,11,30,15.0,280.0,2.5,14.0,294.0,247.95,195.26
2017,4,17,11,45,13.5,268.5,2.55,14.0,281.0,235.18,185.27
2017,4,17,12,0,12.0,257.0,2.6,14.0,268.0,222.76,175.4
2017,4,17,12,15,26.0,318.0,2.6,14.0,341.5,282.0,222.13
2017,4,17,12,30,40.0,379.0,2.6,14.0,415.0,333.55,261.89
2017,4,17,12,45,37.0,369.5,2.65,14.0,402.5,317.37,249.08
2017,4,17,13,0,34.0,360.0,2.7,14.0,390.0,301.82,237.0
2017,4,17,13,15,29.0,339.5,2.7,14.0,365.0,278.07,218.48
2017,4,17,13,30,24.0,319.0,2.7,14.0,340.0,263.04,206.82
2017,4,17,13,45,20.0,297.0,2.7,14.0,314.0,241.9,190.32
2017,4,17,14,0,16.0,275.0,2.7,14.0,288.0,221.57,174.46
2017,4,17,14,15,12.5,250.0,2.65,14.0,260.5,199.98,157.56
2017,4,17,14,30,9.0,225.0,2.6,14.0,233.0,179.12,141.23
2017,4,17,14,45,4.5,194.0,2.6,14.0,198.0,154.54,121.89
2017,4,17,15,0,0.0,163.0,2.6,14.0,163.0,130.64,102.9
2017,4,17,15,15,0.0,110.5,2.55,14.0,110.5,91.08,73.91
2017,4,17,15,30,0.0,58.0,2.5,14.0,58.0,48.14,36.75
2017,4,17,15,45,0.0,81.0,2.45,14.0,81.0,67.31,53.71
2017,4,17,16,0,0.0,104.0,2.4,14.0,104.0,85.44,69.74
2017,4,17,16,15,0.0,91.5,2.35,13.5,91.5,75.6,61.44
2017,4,17,16,30,0.0,79.0,2.3,13.0,79.0,65.57,52.91
2017,4,17,16,45,0.0,69.0,2.25,13.0,69.0,57.2,45.65
2017,4,17,17,0,0.0,59.0,2.2,13.0,59.0,48.85,38.31
2017,4,17,17,15,0.0,48.5,2.05,12.5,48.5,40.11,30.57
2017,4,17,17,30,0.0,38.0,1.9,12.0,38.0,31.38,22.72
2017,4,17,17,45,0.0,28.5,1.8,12.0,28.5,23.5,15.48
2017,4,17,18,0,0.0,19.0,1.7,12.0,19.0,15.64,8.21
2017,4,17,18,15,0.0,11.5,1.65,12.0,11.5,9.45,2.33
2017,4,17,18,30,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2017,4,17,18,45,0.0,2.0,1.55,12.0,2.0,1.71,0.0
2017,4,17,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.5,2.25,11.5,11.5,9.82,0.0
2017,4,18,6,0,0.0,23.0,2.3,12.0,23.0,19.9,8.74
2017,4,18,6,15,12.5,43.5,2.3,12.0,46.0,61.71,46.35
2017,4,18,6,30,25.0,64.0,2.3,12.0,69.0,96.04,77.03
2017,4,18,6,45,38.5,86.0,2.35,12.0,96.0,132.69,109.39
2017,4,18,7,0,52.0,108.0,2.4,12.0,123.0,168.73,140.7
2017,4,18,7,15,63.5,130.0,2.35,12.0,151.5,202.68,169.47
2017,4,18,7,30,75.0,152.0,2.3,12.0,180.0,236.35,197.37
2017,4,18,7,45,64.0,171.0,2.25,12.5,197.5,244.28,202.29
2017,4,18,8,0,53.0,190.0,2.2,13.0,215.0,251.51,206.55
2017,4,18,8,15,83.0,218.5,2.1,13.0,262.5,310.12,254.03
2017,4,18,8,30,113.0,247.0,2.0,13.0,310.0,389.02,315.9
2017,4,18,8,45,146.5,270.0,1.95,13.5,359.0,442.91,356.48
2017,4,18,9,0,180.0,293.0,1.9,14.0,408.0,495.61,395.23
2017,4,18,9,15,510.5,206.0,1.75,14.0,561.0,756.02,593.54
2017,4,18,9,30,841.0,119.0,1.6,14.0,714.0,973.32,739.39
2017,4,18,9,45,843.5,126.0,1.5,14.0,748.5,968.99,730.74
2017,4,18,10,0,846.0,133.0,1.4,14.0,783.0,960.96,722.63
2017,4,18,10,15,855.0,135.0,1.3,14.0,813.0,949.99,712.77
2017,4,18,10,30,864.0,137.0,1.2,14.0,843.0,935.35,700.65
2017,4,18,10,45,875.0,136.0,1.15,14.5,867.5,905.58,678.26
2017,4,18,11,0,886.0,135.0,1.1,15.0,892.0,883.33,661.21
2017,4,18,11,15,890.5,136.0,1.2,15.0,907.5,854.14,642.99
2017,4,18,11,30,895.0,137.0,1.3,15.0,923.0,821.89,622.51
2017,4,18,11,45,898.5,136.5,1.45,15.0,931.0,784.75,598.24
2017,4,18,12,0,902.0,136.0,1.6,15.0,939.0,744.99,570.35
2017,4,18,12,15,902.0,136.0,1.8,15.0,938.5,700.92,538.69
2017,4,18,12,30,902.0,136.0,2.0,15.0,938.0,654.86,504.26
2017,4,18,12,45,891.0,141.5,2.2,15.0,926.5,605.01,465.55
2017,4,18,13,0,880.0,147.0,2.4,15.0,915.0,554.39,424.8
2017,4,18,13,15,876.0,146.0,2.6,15.0,898.5,500.78,380.35
2017,4,18,13,30,872.0,145.0,2.8,15.0,882.0,446.3,333.69
2017,4,18,13,45,868.0,142.0,3.0,15.0,858.5,389.96,284.27
2017,4,18,14,0,864.0,139.0,3.2,15.0,835.0,333.44,233.93
2017,4,18,14,15,855.5,137.0,3.35,15.0,804.0,276.65,183.91
2017,4,18,14,30,847.0,135.0,3.5,15.0,773.0,220.6,137.13
2017,4,18,14,45,837.5,131.5,3.65,15.0,736.5,164.4,96.84
2017,4,18,15,0,828.0,128.0,3.8,15.0,700.0,109.49,70.89
2017,4,18,15,15,812.0,125.0,3.8,14.5,657.0,88.77,71.83
2017,4,18,15,30,796.0,122.0,3.8,14.0,614.0,88.53,71.98
2017,4,18,15,45,776.5,117.5,3.85,14.0,566.5,79.28,64.13
2017,4,18,16,0,757.0,113.0,3.9,14.0,519.0,77.98,63.21
2017,4,18,16,15,728.5,108.0,3.8,13.5,468.5,76.12,61.92
2017,4,18,16,30,700.0,103.0,3.7,13.0,418.0,74.18,60.53
2017,4,18,16,45,661.5,97.0,3.65,13.0,365.0,71.3,58.17
2017,4,18,17,0,623.0,91.0,3.6,13.0,312.0,68.34,55.68
2017,4,18,17,15,568.0,83.0,3.5,12.5,259.5,63.57,51.59
2017,4,18,17,30,513.0,75.0,3.4,12.0,207.0,58.7,47.24
2017,4,18,17,45,432.0,64.0,3.35,12.0,157.5,51.01,40.05
2017,4,18,18,0,351.0,53.0,3.3,12.0,108.0,40.64,30.27
2017,4,18,18,15,231.0,37.5,3.2,11.5,68.0,28.92,18.89
2017,4,18,18,30,111.0,22.0,3.1,11.0,28.0,17.06,0.0
2017,4,18,18,45,55.5,11.0,3.05,11.0,14.0,9.39,0.0
2017,4,18,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,5,45,85.5,16.0,2.45,10.5,23.5,74.95,0.0
2017,4,19,6,0,171.0,32.0,2.6,11.0,47.0,220.35,162.01
2017,4,19,6,15,274.0,47.0,2.7,11.0,89.5,323.13,267.47
2017,4,19,6,30,377.0,62.0,2.8,11.0,132.0,433.96,364.4
2017,4,19,6,45,439.0,74.5,2.9,11.5,181.0,511.76,429.61
2017,4,19,7,0,501.0,87.0,3.0,12.0,230.0,597.25,497.93
2017,4,19,7,15,352.5,120.0,2.95,12.0,230.5,509.08,425.95
2017,4,19,7,30,204.0,153.0,2.9,12.0,231.0,376.46,315.69
2017,4,19,7,45,111.0,162.5,2.9,12.5,206.0,296.52,246.83
2017,4,19,8,0,18.0,172.0,2.9,13.0,181.0,177.18,144.28
2017,4,19,8,15,31.0,200.0,2.9,13.0,217.0,235.74,192.61
2017,4,19,8,30,44.0,228.0,2.9,13.0,253.0,276.54,225.31
2017,4,19,8,45,29.0,224.5,2.9,13.5,242.0,252.09,203.81
2017,4,19,9,0,14.0,221.0,2.9,14.0,231.0,211.73,169.78
2017,4,19,9,15,44.5,271.0,2.95,14.0,302.5,309.56,248.75
2017,4,19,9,30,75.0,321.0,3.0,14.0,374.0,388.47,310.54
2017,4,19,9,45,228.0,327.5,3.1,14.0,501.0,554.63,441.66
2017,4,19,10,0,381.0,334.0,3.2,14.0,628.0,713.91,561.58
2017,4,19,10,15,462.5,313.5,3.25,14.0,683.5,769.29,601.58
2017,4,19,10,30,544.0,293.0,3.3,14.0,739.0,803.9,627.13
2017,4,19,10,45,504.5,316.0,3.4,14.0,738.5,768.37,599.56
2017,4,19,11,0,465.0,339.0,3.5,14.0,738.0,731.83,571.64
2017,4,19,11,15,489.5,340.5,3.5,14.0,766.5,727.73,568.25
2017,4,19,11,30,514.0,342.0,3.5,14.0,795.0,720.07,561.92
2017,4,19,11,45,507.0,347.5,3.55,14.5,797.5,689.03,537.11
2017,4,19,12,0,500.0,353.0,3.6,15.0,800.0,656.78,511.36
2017,4,19,12,15,416.0,385.5,3.65,15.0,757.0,594.64,463.14
2017,4,19,12,30,332.0,418.0,3.7,15.0,714.0,538.76,419.48
2017,4,19,12,45,398.0,384.5,3.75,15.0,736.0,523.44,407.36
2017,4,19,13,0,464.0,351.0,3.8,15.0,758.0,499.49,387.46
2017,4,19,13,15,466.0,342.0,3.8,15.0,744.0,459.74,354.57
2017,4,19,13,30,468.0,333.0,3.8,15.0,730.0,419.73,320.84
2017,4,19,13,45,631.0,250.5,3.8,15.0,770.0,382.48,285.0
2017,4,19,14,0,794.0,168.0,3.8,15.0,810.0,335.58,238.45
2017,4,19,14,15,783.0,165.5,3.8,14.5,778.0,281.66,191.41
2017,4,19,14,30,772.0,163.0,3.8,14.0,746.0,220.92,141.23
2017,4,19,14,45,761.0,158.0,3.8,14.0,709.5,166.89,101.94
2017,4,19,15,0,750.0,153.0,3.8,14.0,673.0,114.44,75.73
2017,4,19,15,15,731.5,149.0,3.8,14.0,630.0,93.26,75.83
2017,4,19,15,30,713.0,145.0,3.8,14.0,587.0,93.11,75.94
2017,4,19,15,45,601.0,161.0,3.8,14.0,514.0,104.75,86.27
2017,4,19,16,0,489.0,177.0,3.8,14.0,441.0,115.49,95.88
2017,4,19,16,15,316.0,184.0,3.75,14.0,348.0,125.49,104.88
2017,4,19,16,30,143.0,191.0,3.7,14.0,255.0,133.0,111.75
2017,4,19,16,45,132.0,169.5,3.7,14.0,223.5,119.7,100.46
2017,4,19,17,0,121.0,148.0,3.7,14.0,192.0,105.98,88.67
2017,4,19,17,15,107.5,125.0,3.6,13.5,159.5,90.96,75.67
2017,4,19,17,30,94.0,102.0,3.5,13.0,127.0,75.51,62.0
2017,4,19,17,45,76.0,80.0,3.45,13.0,97.0,60.23,48.08
2017,4,19,18,0,58.0,58.0,3.4,13.0,67.0,44.57,33.63
2017,4,19,18,15,29.0,38.0,3.25,12.5,42.5,30.22,20.04
2017,4,19,18,30,0.0,18.0,3.1,12.0,18.0,14.85,0.23
2017,4,19,18,45,0.0,9.0,3.0,12.0,9.0,7.68,0.0
2017,4,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,20,5,45,122.0,16.0,3.7,10.5,27.0,132.23,0.0
2017,4,20,6,0,244.0,32.0,3.8,11.0,54.0,274.61,208.9
2017,4,20,6,15,354.0,43.5,3.9,11.0,99.0,383.74,319.05
2017,4,20,6,30,464.0,55.0,4.0,11.0,144.0,501.01,420.77
2017,4,20,6,45,537.0,63.0,4.1,11.5,196.0,587.83,493.06
2017,4,20,7,0,610.0,71.0,4.2,12.0,248.0,676.69,563.63
2017,4,20,7,15,656.5,77.0,4.2,12.0,301.5,740.07,612.1
2017,4,20,7,30,703.0,83.0,4.2,12.0,355.0,802.94,658.45
2017,4,20,7,45,738.5,87.0,4.25,12.5,408.5,851.6,691.77
2017,4,20,8,0,774.0,91.0,4.3,13.0,462.0,892.56,718.62
2017,4,20,8,15,797.5,94.5,4.25,13.0,512.5,925.29,739.52
2017,4,20,8,30,821.0,98.0,4.2,13.0,563.0,955.06,758.16
2017,4,20,8,45,840.0,101.0,4.2,13.5,610.0,976.57,769.71
2017,4,20,9,0,859.0,104.0,4.2,14.0,657.0,994.62,778.84
2017,4,20,9,15,872.0,106.0,4.15,14.0,699.0,990.29,773.44
2017,4,20,9,30,885.0,108.0,4.1,14.0,741.0,994.13,774.15
2017,4,20,9,45,889.5,113.0,4.1,14.5,775.5,989.34,767.81
2017,4,20,10,0,894.0,118.0,4.1,15.0,810.0,980.83,759.13
2017,4,20,10,15,901.0,119.5,4.05,15.0,839.5,967.36,748.32
2017,4,20,10,30,908.0,121.0,4.0,15.0,869.0,950.29,735.19
2017,4,20,10,45,914.5,121.0,3.95,15.0,891.0,927.78,718.41
2017,4,20,11,0,921.0,121.0,3.9,15.0,913.0,901.86,699.36
2017,4,20,11,15,923.5,122.0,3.85,15.0,927.5,870.27,676.39
2017,4,20,11,30,926.0,123.0,3.8,15.0,942.0,835.69,651.33
2017,4,20,11,45,926.5,123.5,3.8,15.5,948.0,796.35,621.78
2017,4,20,12,0,927.0,124.0,3.8,16.0,954.0,754.53,588.44
2017,4,20,12,15,926.0,123.5,3.95,16.0,952.0,708.64,553.16
2017,4,20,12,30,925.0,123.0,4.1,16.0,950.0,660.83,515.47
2017,4,20,12,45,924.5,121.5,4.25,16.0,941.0,610.82,475.09
2017,4,20,13,0,924.0,120.0,4.4,16.0,932.0,559.28,432.38
2017,4,20,13,15,919.5,119.0,4.55,16.0,914.0,504.96,386.14
2017,4,20,13,30,915.0,118.0,4.7,16.0,896.0,449.9,337.92
2017,4,20,13,45,909.0,116.5,4.85,16.0,871.5,393.45,287.47
2017,4,20,14,0,903.0,115.0,5.0,16.0,847.0,336.86,236.26
2017,4,20,14,15,894.0,113.5,5.05,16.0,815.0,279.65,185.18
2017,4,20,14,30,885.0,112.0,5.1,16.0,783.0,223.05,137.37
2017,4,20,14,45,874.0,109.5,5.2,16.0,745.0,166.43,96.3
2017,4,20,15,0,863.0,107.0,5.3,16.0,707.0,111.07,69.55
2017,4,20,15,15,848.0,104.5,5.35,15.5,664.0,75.9,60.44
2017,4,20,15,30,833.0,102.0,5.4,15.0,621.0,75.49,60.4
2017,4,20,15,45,812.5,98.5,5.5,15.0,573.0,74.26,59.51
2017,4,20,16,0,792.0,95.0,5.6,15.0,525.0,72.95,58.57
2017,4,20,16,15,765.5,91.5,5.65,14.5,474.0,71.49,57.6
2017,4,20,16,30,739.0,88.0,5.7,14.0,423.0,69.99,56.59
2017,4,20,16,45,700.0,83.5,5.8,14.0,370.0,61.8,49.51
2017,4,20,17,0,661.0,79.0,5.9,14.0,317.0,59.5,47.6
2017,4,20,17,15,609.5,72.5,5.95,13.5,265.0,55.54,44.21
2017,4,20,17,30,558.0,66.0,6.0,13.0,213.0,51.5,40.63
2017,4,20,17,45,473.5,58.0,6.05,13.0,163.0,45.97,35.44
2017,4,20,18,0,389.0,50.0,6.1,13.0,113.0,40.43,30.02
2017,4,20,18,15,269.0,37.0,6.1,12.5,73.0,28.64,18.78
2017,4,20,18,30,149.0,24.0,6.1,12.0,33.0,18.64,3.34
2017,4,20,18,45,74.5,12.0,6.1,12.0,16.5,10.24,0.0
2017,4,20,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,107.0,17.0,3.35,11.5,27.0,124.69,0.0
2017,4,21,6,0,214.0,34.0,3.3,12.0,54.0,254.87,196.54
2017,4,21,6,15,318.0,47.0,3.25,12.0,98.0,357.71,296.98
2017,4,21,6,30,422.0,60.0,3.2,12.0,142.0,472.32,395.33
2017,4,21,6,45,494.5,68.5,3.15,12.5,193.0,558.72,466.16
2017,4,21,7,0,567.0,77.0,3.1,13.0,244.0,646.96,534.93
2017,4,21,7,15,615.0,84.0,3.1,13.0,297.0,712.23,584.19
2017,4,21,7,30,663.0,91.0,3.1,13.0,350.0,777.09,631.4
2017,4,21,7,45,700.5,95.5,3.1,13.5,403.5,827.75,665.41
2017,4,21,8,0,738.0,100.0,3.1,14.0,457.0,876.67,697.24
2017,4,21,8,15,763.0,104.0,3.05,14.5,507.0,904.01,712.53
2017,4,21,8,30,788.0,108.0,3.0,15.0,557.0,935.63,730.75
2017,4,21,8,45,810.5,110.0,3.0,15.5,604.5,959.28,743.5
2017,4,21,9,0,833.0,112.0,3.0,16.0,652.0,979.55,753.92
2017,4,21,9,15,847.0,114.5,2.9,16.0,694.0,988.45,757.13
2017,4,21,9,30,861.0,117.0,2.8,16.0,736.0,993.67,758.04
2017,4,21,9,45,881.0,114.5,2.75,16.5,774.5,983.82,747.94
2017,4,21,10,0,901.0,112.0,2.7,17.0,813.0,982.16,743.75
2017,4,21,10,15,908.5,113.5,2.65,17.0,842.5,969.17,733.4
2017,4,21,10,30,916.0,115.0,2.6,17.0,872.0,952.54,720.86
2017,4,21,10,45,921.0,116.5,2.55,17.0,894.5,930.12,704.55
2017,4,21,11,0,926.0,118.0,2.5,17.0,917.0,904.27,686.07
2017,4,21,11,15,929.0,119.0,2.5,17.0,931.5,873.01,664.39
2017,4,21,11,30,932.0,120.0,2.5,17.0,946.0,838.7,640.6
2017,4,21,11,45,931.5,121.0,2.5,17.5,952.5,798.92,611.77
2017,4,21,12,0,931.0,122.0,2.5,18.0,959.0,756.69,579.15
2017,4,21,12,15,931.0,122.5,2.55,18.0,958.0,712.15,545.59
2017,4,21,12,30,931.0,123.0,2.6,18.0,957.0,665.53,509.63
2017,4,21,12,45,925.0,124.5,2.65,18.0,946.5,614.49,469.37
2017,4,21,13,0,919.0,126.0,2.7,18.0,936.0,562.34,427.09
2017,4,21,13,15,915.5,125.5,2.8,18.0,919.5,509.02,382.76
2017,4,21,13,30,912.0,125.0,2.9,18.0,903.0,454.83,336.36
2017,4,21,13,45,901.5,126.0,3.0,18.0,877.5,398.63,287.36
2017,4,21,14,0,891.0,127.0,3.1,18.0,852.0,342.7,237.95
2017,4,21,14,15,882.5,125.5,3.15,17.5,820.5,286.14,188.77
2017,4,21,14,30,874.0,124.0,3.2,17.0,789.0,222.07,135.95
2017,4,21,14,45,720.0,171.5,3.3,17.0,702.0,173.63,107.2
2017,4,21,15,0,566.0,219.0,3.4,17.0,615.0,151.02,106.6
2017,4,21,15,15,581.0,197.5,3.5,17.0,582.0,120.6,98.17
2017,4,21,15,30,596.0,176.0,3.6,17.0,549.0,110.68,90.02
2017,4,21,15,45,693.5,139.0,3.7,17.0,541.0,91.26,73.64
2017,4,21,16,0,791.0,102.0,3.8,17.0,533.0,77.83,62.29
2017,4,21,16,15,765.0,97.5,3.85,16.5,482.0,75.83,60.89
2017,4,21,16,30,739.0,93.0,3.9,16.0,431.0,67.41,53.86
2017,4,21,16,45,704.0,87.5,3.95,15.5,378.0,64.62,51.69
2017,4,21,17,0,669.0,82.0,4.0,15.0,325.0,61.73,49.38
2017,4,21,17,15,617.5,75.5,4.0,14.5,272.0,57.84,46.09
2017,4,21,17,30,566.0,69.0,4.0,14.0,219.0,53.89,42.6
2017,4,21,17,45,481.0,60.5,4.0,13.5,168.0,48.01,37.21
2017,4,21,18,0,396.0,52.0,4.0,13.0,117.0,42.1,31.55
2017,4,21,18,15,276.0,38.0,4.15,12.5,75.5,29.4,19.55
2017,4,21,18,30,156.0,24.0,4.3,12.0,34.0,18.65,4.66
2017,4,21,18,45,78.0,12.0,4.45,12.0,17.0,10.24,0.0
2017,4,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,11.5,2.25,11.5,11.5,9.47,0.0
2017,4,22,6,0,0.0,23.0,2.2,12.0,23.0,18.99,9.48
2017,4,22,6,15,0.0,41.0,2.1,12.0,41.0,36.92,25.56
2017,4,22,6,30,0.0,59.0,2.0,12.0,59.0,54.92,41.45
2017,4,22,6,45,0.0,79.5,1.9,12.5,79.5,75.33,59.14
2017,4,22,7,0,0.0,100.0,1.8,13.0,100.0,95.01,75.87
2017,4,22,7,15,6.5,119.5,1.75,13.0,122.0,118.95,96.31
2017,4,22,7,30,13.0,139.0,1.7,13.0,144.0,142.88,116.37
2017,4,22,7,45,6.5,110.5,1.7,13.5,113.0,102.44,81.7
2017,4,22,8,0,0.0,82.0,1.7,14.0,82.0,68.09,52.2
2017,4,22,8,15,0.0,117.5,1.85,14.0,117.5,100.6,79.27
2017,4,22,8,30,0.0,153.0,2.0,14.0,153.0,133.86,106.47
2017,4,22,8,45,21.0,210.5,2.15,14.0,224.5,210.18,169.25
2017,4,22,9,0,42.0,268.0,2.3,14.0,296.0,308.47,247.69
2017,4,22,9,15,144.5,301.0,2.55,14.0,404.5,461.36,369.24
2017,4,22,9,30,247.0,334.0,2.8,14.0,513.0,610.43,482.92
2017,4,22,9,45,260.5,349.5,3.1,14.5,546.0,629.17,495.05
2017,4,22,10,0,274.0,365.0,3.4,15.0,579.0,645.82,506.42
2017,4,22,10,15,269.5,381.0,3.7,15.0,598.0,644.01,504.63
2017,4,22,10,30,265.0,397.0,4.0,15.0,617.0,640.55,501.71
2017,4,22,10,45,228.0,414.5,4.35,15.0,607.5,594.39,466.78
2017,4,22,11,0,191.0,432.0,4.7,15.0,598.0,564.4,443.71
2017,4,22,11,15,195.5,439.5,4.9,15.0,611.5,559.83,440.32
2017,4,22,11,30,200.0,447.0,5.1,15.0,625.0,553.91,435.75
2017,4,22,11,45,230.0,445.5,5.3,15.0,652.0,557.77,439.12
2017,4,22,12,0,260.0,444.0,5.5,15.0,679.0,562.3,442.69
2017,4,22,12,15,237.5,447.5,5.45,15.0,661.5,526.11,413.88
2017,4,22,12,30,215.0,451.0,5.4,15.0,644.0,494.88,388.89
2017,4,22,12,45,180.0,447.0,5.4,15.0,608.0,452.77,355.58
2017,4,22,13,0,145.0,443.0,5.4,15.0,572.0,414.02,324.92
2017,4,22,13,15,160.0,434.5,5.35,14.5,574.5,398.27,312.46
2017,4,22,13,30,175.0,426.0,5.3,14.0,577.0,381.05,298.39
2017,4,22,13,45,138.5,409.0,5.25,14.0,526.0,339.63,265.59
2017,4,22,14,0,102.0,392.0,5.2,14.0,475.0,312.92,244.89
2017,4,22,14,15,130.5,380.0,5.15,14.0,482.5,288.25,223.79
2017,4,22,14,30,159.0,368.0,5.1,14.0,490.0,270.56,208.3
2017,4,22,14,45,205.5,344.5,5.05,14.0,494.0,245.84,187.64
2017,4,22,15,0,252.0,321.0,5.0,14.0,498.0,203.36,156.69
2017,4,22,15,15,238.0,302.0,4.9,13.5,460.5,195.33,163.52
2017,4,22,15,30,224.0,283.0,4.8,13.0,423.0,185.5,155.85
2017,4,22,15,45,166.5,261.5,4.75,13.0,361.5,173.25,145.79
2017,4,22,16,0,109.0,240.0,4.7,13.0,300.0,168.54,142.19
2017,4,22,16,15,227.5,205.5,4.65,13.0,315.0,136.45,114.8
2017,4,22,16,30,346.0,171.0,4.6,13.0,330.0,118.71,99.68
2017,4,22,16,45,497.5,129.0,4.6,13.0,327.5,90.3,74.95
2017,4,22,17,0,649.0,87.0,4.6,13.0,325.0,65.16,52.82
2017,4,22,17,15,597.5,80.0,4.55,12.5,272.0,61.06,49.34
2017,4,22,17,30,546.0,73.0,4.5,12.0,219.0,56.87,45.63
2017,4,22,17,45,486.5,61.5,4.5,12.0,170.5,48.78,38.15
2017,4,22,18,0,427.0,50.0,4.5,12.0,122.0,40.41,30.22
2017,4,22,18,15,307.0,38.0,4.45,12.0,80.0,31.09,21.13
2017,4,22,18,30,187.0,26.0,4.4,12.0,38.0,20.23,6.67
2017,4,22,18,45,93.5,13.0,4.4,12.0,19.0,11.1,0.0
2017,4,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,23,5,45,139.5,17.5,6.15,10.5,32.0,151.61,10.04
2017,4,23,6,0,279.0,35.0,6.2,11.0,64.0,305.26,244.86
2017,4,23,6,15,382.5,45.5,6.25,11.0,109.5,411.22,346.36
2017,4,23,6,30,486.0,56.0,6.3,11.0,155.0,523.41,444.78
2017,4,23,6,45,546.5,65.0,6.35,11.5,206.0,601.44,510.78
2017,4,23,7,0,607.0,74.0,6.4,12.0,257.0,680.93,574.96
2017,4,23,7,15,652.5,79.5,6.35,12.0,310.5,742.78,623.37
2017,4,23,7,30,698.0,85.0,6.3,12.0,364.0,804.06,669.7
2017,4,23,7,45,724.5,91.5,6.25,12.5,415.5,847.43,699.58
2017,4,23,8,0,751.0,98.0,6.2,13.0,467.0,888.67,727.1
2017,4,23,8,15,775.0,102.0,6.15,13.0,517.0,915.59,744.67
2017,4,23,8,30,799.0,106.0,6.1,13.0,567.0,946.26,764.93
2017,4,23,8,45,811.5,112.0,6.1,13.5,612.0,964.69,774.79
2017,4,23,9,0,824.0,118.0,6.1,14.0,657.0,979.64,782.16
2017,4,23,9,15,837.5,120.5,6.05,14.0,698.5,987.99,786.0
2017,4,23,9,30,851.0,123.0,6.0,14.0,740.0,992.69,787.36
2017,4,23,9,45,842.5,135.5,5.95,14.5,770.5,983.35,777.22
2017,4,23,10,0,834.0,148.0,5.9,15.0,801.0,970.24,764.66
2017,4,23,10,15,842.0,149.5,5.9,15.0,830.0,957.74,754.54
2017,4,23,10,30,850.0,151.0,5.9,15.0,859.0,941.65,741.98
2017,4,23,10,45,858.5,151.0,5.95,15.0,881.0,920.98,726.51
2017,4,23,11,0,867.0,151.0,6.0,15.0,903.0,896.83,708.59
2017,4,23,11,15,870.0,151.5,6.05,15.0,917.0,865.27,685.28
2017,4,23,11,30,873.0,152.0,6.1,15.0,931.0,830.78,659.8
2017,4,23,11,45,877.5,150.0,6.15,15.0,938.0,785.13,625.03
2017,4,23,12,0,882.0,148.0,6.2,15.0,945.0,745.57,593.65
2017,4,23,12,15,881.5,148.0,6.2,15.0,943.5,701.9,558.28
2017,4,23,12,30,881.0,148.0,6.2,15.0,942.0,656.39,520.79
2017,4,23,12,45,891.5,139.0,6.25,15.0,936.0,608.86,481.1
2017,4,23,13,0,902.0,130.0,6.3,15.0,930.0,559.01,438.45
2017,4,23,13,15,898.0,129.0,6.35,14.5,912.5,506.03,392.88
2017,4,23,13,30,894.0,128.0,6.4,14.0,895.0,452.32,345.38
2017,4,23,13,45,884.5,128.5,6.5,14.0,869.5,397.16,295.19
2017,4,23,14,0,875.0,129.0,6.6,14.0,844.0,342.22,244.72
2017,4,23,14,15,866.5,127.0,6.85,14.0,813.0,286.36,194.14
2017,4,23,14,30,858.0,125.0,7.1,14.0,782.0,223.06,140.02
2017,4,23,14,45,842.5,124.5,7.35,14.0,743.5,167.91,98.85
2017,4,23,15,0,827.0,124.0,7.6,14.0,705.0,114.69,71.27
2017,4,23,15,15,810.5,121.0,7.55,14.0,662.0,85.44,69.08
2017,4,23,15,30,794.0,118.0,7.5,14.0,619.0,85.12,69.01
2017,4,23,15,45,762.0,118.5,7.5,14.0,569.5,79.06,63.92
2017,4,23,16,0,730.0,119.0,7.5,14.0,520.0,80.9,65.74
2017,4,23,16,15,559.0,141.5,7.5,13.5,431.5,96.39,79.73
2017,4,23,16,30,388.0,164.0,7.5,13.0,343.0,109.68,91.89
2017,4,23,16,45,316.5,152.5,7.5,13.0,287.0,107.53,90.27
2017,4,23,17,0,245.0,141.0,7.5,13.0,231.0,99.84,83.69
2017,4,23,17,15,368.5,110.5,7.35,12.5,222.0,79.08,65.45
2017,4,23,17,30,492.0,80.0,7.2,12.0,213.0,62.07,50.29
2017,4,23,17,45,425.5,68.0,7.05,12.0,165.5,51.44,40.53
2017,4,23,18,0,359.0,56.0,6.9,12.0,118.0,42.78,32.33
2017,4,23,18,15,246.5,42.0,6.85,11.5,77.5,32.26,22.26
2017,4,23,18,30,134.0,28.0,6.8,11.0,37.0,21.64,8.55
2017,4,23,18,45,67.0,14.0,6.75,11.0,18.5,11.95,0.0
2017,4,23,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,4.0,4.1,11.5,4.0,3.28,0.0
2017,4,24,6,0,0.0,8.0,4.1,12.0,8.0,6.56,0.0
2017,4,24,6,15,0.0,14.5,4.2,12.0,14.5,11.92,4.46
2017,4,24,6,30,0.0,21.0,4.3,12.0,21.0,17.29,9.23
2017,4,24,6,45,0.0,28.0,4.4,12.0,28.0,23.08,14.34
2017,4,24,7,0,0.0,35.0,4.5,12.0,35.0,28.89,19.4
2017,4,24,7,15,0.0,42.5,4.55,12.0,42.5,35.12,24.77
2017,4,24,7,30,0.0,50.0,4.6,12.0,50.0,41.36,30.07
2017,4,24,7,45,1.0,102.5,4.7,12.5,103.0,88.92,70.5
2017,4,24,8,0,2.0,155.0,4.8,13.0,156.0,141.76,114.54
2017,4,24,8,15,1.0,134.5,4.75,13.0,135.0,117.88,94.11
2017,4,24,8,30,0.0,114.0,4.7,13.0,114.0,96.58,75.96
2017,4,24,8,45,10.0,176.5,4.7,13.0,183.0,165.06,133.08
2017,4,24,9,0,20.0,239.0,4.7,13.0,252.0,234.97,190.15
2017,4,24,9,15,22.0,256.5,4.7,13.0,272.0,251.58,203.03
2017,4,24,9,30,24.0,274.0,4.7,13.0,292.0,267.92,215.72
2017,4,24,9,45,30.0,298.0,4.7,13.0,321.5,313.13,251.51
2017,4,24,10,0,36.0,322.0,4.7,13.0,351.0,338.56,271.23
2017,4,24,10,15,95.5,367.0,4.75,13.0,446.5,433.77,347.38
2017,4,24,10,30,155.0,412.0,4.8,13.0,542.0,540.3,430.03
2017,4,24,10,45,130.0,419.0,4.9,13.5,530.0,512.8,406.59
2017,4,24,11,0,105.0,426.0,5.0,14.0,518.0,473.51,374.81
2017,4,24,11,15,151.5,438.0,5.1,14.0,572.5,522.79,413.44
2017,4,24,11,30,198.0,450.0,5.2,14.0,627.0,555.17,438.56
2017,4,24,11,45,159.0,451.5,5.3,14.0,594.5,510.73,403.35
2017,4,24,12,0,120.0,453.0,5.4,14.0,562.0,468.91,370.29
2017,4,24,12,15,71.0,392.5,5.4,14.0,457.0,371.86,294.29
2017,4,24,12,30,22.0,332.0,5.4,14.0,352.0,286.02,226.27
2017,4,24,12,45,111.0,388.5,5.45,14.5,487.5,371.83,293.93
2017,4,24,13,0,200.0,445.0,5.5,15.0,623.0,443.53,348.0
2017,4,24,13,15,129.5,418.0,5.6,14.5,532.5,373.88,293.89
2017,4,24,13,30,59.0,391.0,5.7,14.0,442.0,319.83,252.44
2017,4,24,13,45,63.0,383.5,5.8,14.0,436.5,306.95,242.07
2017,4,24,14,0,67.0,376.0,5.9,14.0,431.0,293.65,231.19
2017,4,24,14,15,155.0,369.5,5.95,13.5,490.5,288.6,223.96
2017,4,24,14,30,243.0,363.0,6.0,13.0,550.0,283.09,215.79
2017,4,24,14,45,129.5,303.5,6.1,13.0,403.0,216.8,168.15
2017,4,24,15,0,16.0,244.0,6.2,13.0,256.0,188.17,150.33
2017,4,24,15,15,215.5,243.5,6.25,13.0,381.0,151.87,126.81
2017,4,24,15,30,415.0,243.0,6.3,13.0,506.0,147.07,123.03
2017,4,24,15,45,393.0,227.5,6.4,13.0,461.5,149.35,125.38
2017,4,24,16,0,371.0,212.0,6.5,13.0,417.0,141.37,118.84
2017,4,24,16,15,237.0,204.0,6.55,13.0,330.5,135.65,114.25
