Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,16,30,103.0,196.0,6.6,13.0,244.0,140.97,119.3
2017,4,24,16,45,172.5,169.0,6.65,13.0,238.0,120.27,101.46
2017,4,24,17,0,242.0,142.0,6.7,13.0,232.0,100.42,84.16
2017,4,24,17,15,210.0,125.0,6.6,12.5,194.5,89.54,74.77
2017,4,24,17,30,178.0,108.0,6.5,12.0,157.0,78.3,64.82
2017,4,24,17,45,147.5,87.0,6.4,12.0,122.0,65.49,53.1
2017,4,24,18,0,117.0,66.0,6.3,12.0,87.0,50.44,39.15
2017,4,24,18,15,71.5,46.0,6.35,11.5,57.5,35.7,25.32
2017,4,24,18,30,26.0,26.0,6.4,11.0,28.0,20.98,8.9
2017,4,24,18,45,13.0,13.0,6.45,11.0,14.0,11.1,0.0
2017,4,24,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,10.5,3.55,10.5,10.5,8.64,0.0
2017,4,25,6,0,0.0,21.0,3.5,11.0,21.0,17.31,8.57
2017,4,25,6,15,0.0,35.0,3.55,11.0,35.0,28.93,19.02
2017,4,25,6,30,0.0,49.0,3.6,11.0,49.0,41.3,30.01
2017,4,25,6,45,0.0,65.0,3.65,11.5,65.0,56.48,43.25
2017,4,25,7,0,0.0,81.0,3.7,12.0,81.0,71.36,56.01
2017,4,25,7,15,0.0,97.0,3.8,12.0,97.0,86.02,68.47
2017,4,25,7,30,0.0,113.0,3.9,12.0,113.0,100.52,80.62
2017,4,25,7,45,9.0,146.0,4.0,12.5,150.5,141.81,115.41
2017,4,25,8,0,18.0,179.0,4.1,13.0,188.0,183.09,149.49
2017,4,25,8,15,9.0,162.0,4.15,13.0,166.5,153.18,123.77
2017,4,25,8,30,0.0,145.0,4.2,13.0,145.0,125.79,100.26
2017,4,25,8,45,33.5,217.0,4.3,13.5,239.5,246.53,200.26
2017,4,25,9,0,67.0,289.0,4.4,14.0,334.0,356.41,288.05
2017,4,25,9,15,130.0,317.5,4.35,14.0,410.5,465.22,374.12
2017,4,25,9,30,193.0,346.0,4.3,14.0,487.0,550.34,439.82
2017,4,25,9,45,224.5,360.0,4.25,14.5,531.5,586.15,465.36
2017,4,25,10,0,256.0,374.0,4.2,15.0,576.0,638.29,502.54
2017,4,25,10,15,286.5,381.0,4.25,15.0,615.0,660.05,518.39
2017,4,25,10,30,317.0,388.0,4.3,15.0,654.0,679.05,532.26
2017,4,25,10,45,345.5,389.0,4.35,15.0,685.5,687.44,538.34
2017,4,25,11,0,374.0,390.0,4.4,15.0,717.0,692.88,542.23
2017,4,25,11,15,416.0,377.5,4.45,15.0,746.5,702.53,549.46
2017,4,25,11,30,458.0,365.0,4.5,15.0,776.0,698.8,546.84
2017,4,25,11,45,426.5,381.0,4.55,15.0,766.0,659.77,516.49
2017,4,25,12,0,395.0,397.0,4.6,15.0,756.0,618.5,484.48
2017,4,25,12,15,633.0,264.5,4.7,15.0,838.5,642.35,505.58
2017,4,25,12,30,871.0,132.0,4.8,15.0,921.0,640.37,505.08
2017,4,25,12,45,532.0,289.5,4.9,15.0,770.0,528.71,414.95
2017,4,25,13,0,193.0,447.0,5.0,15.0,619.0,441.65,345.38
2017,4,25,13,15,270.5,423.0,5.05,15.0,659.5,434.96,339.07
2017,4,25,13,30,348.0,399.0,5.1,15.0,700.0,425.55,329.04
2017,4,25,13,45,250.0,401.5,5.15,15.0,614.5,364.93,281.67
2017,4,25,14,0,152.0,404.0,5.2,15.0,529.0,325.12,251.89
2017,4,25,14,15,240.0,374.0,5.15,14.5,563.0,311.08,237.12
2017,4,25,14,30,328.0,344.0,5.1,14.0,597.0,275.65,204.86
2017,4,25,14,45,355.0,318.5,5.05,14.0,580.0,237.95,174.87
2017,4,25,15,0,382.0,293.0,5.0,14.0,563.0,198.06,148.49
2017,4,25,15,15,447.0,251.0,4.95,14.0,548.5,148.69,123.43
2017,4,25,15,30,512.0,209.0,4.9,14.0,534.0,129.14,106.99
2017,4,25,15,45,411.5,217.5,4.9,14.0,466.0,135.06,112.44
2017,4,25,16,0,311.0,226.0,4.9,14.0,398.0,148.17,124.11
2017,4,25,16,15,232.5,212.0,4.8,14.0,334.0,140.06,117.47
2017,4,25,16,30,154.0,198.0,4.7,14.0,270.0,137.35,115.5
2017,4,25,16,45,104.5,172.0,4.6,14.0,218.5,121.19,101.74
2017,4,25,17,0,55.0,146.0,4.5,14.0,167.0,108.01,90.44
2017,4,25,17,15,46.5,124.5,4.3,13.5,140.0,93.18,77.65
2017,4,25,17,30,38.0,103.0,4.1,13.0,113.0,78.07,64.35
2017,4,25,17,45,25.5,81.5,3.9,13.0,88.0,62.66,50.39
2017,4,25,18,0,13.0,60.0,3.7,13.0,63.0,47.6,36.54
2017,4,25,18,15,6.5,40.5,3.55,12.5,42.0,32.57,22.61
2017,4,25,18,30,0.0,21.0,3.4,12.0,21.0,17.35,6.88
2017,4,25,18,45,0.0,10.5,3.25,12.0,10.5,8.96,0.0
2017,4,25,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,7.0,3.65,12.5,7.0,5.74,0.0
2017,4,26,6,0,0.0,14.0,3.8,13.0,14.0,11.51,3.79
2017,4,26,6,15,0.0,24.0,3.75,13.0,24.0,19.78,11.13
2017,4,26,6,30,0.0,34.0,3.7,13.0,34.0,28.06,18.45
2017,4,26,6,45,0.0,44.5,3.65,13.0,44.5,36.78,26.09
2017,4,26,7,0,0.0,55.0,3.6,13.0,55.0,45.52,33.64
2017,4,26,7,15,0.0,66.0,3.6,13.0,66.0,54.7,41.46
2017,4,26,7,30,0.0,77.0,3.6,13.0,77.0,63.98,49.26
2017,4,26,7,45,48.0,145.0,3.65,13.5,169.5,192.42,158.96
2017,4,26,8,0,96.0,213.0,3.7,14.0,262.0,319.24,262.89
2017,4,26,8,15,74.5,228.5,3.75,14.0,268.5,310.89,254.0
2017,4,26,8,30,53.0,244.0,3.8,14.0,275.0,302.05,245.18
2017,4,26,8,45,60.5,267.5,3.85,14.0,305.5,331.11,267.86
2017,4,26,9,0,68.0,291.0,3.9,14.0,336.0,359.4,289.6
2017,4,26,9,15,60.0,303.5,4.0,14.0,345.0,359.15,288.27
2017,4,26,9,30,52.0,316.0,4.1,14.0,354.0,358.8,287.03
2017,4,26,9,45,116.5,350.5,4.25,14.0,441.5,471.46,376.2
2017,4,26,10,0,181.0,385.0,4.4,14.0,529.0,560.01,444.67
2017,4,26,10,15,132.0,391.5,4.45,14.0,498.5,509.77,403.88
2017,4,26,10,30,83.0,398.0,4.5,14.0,468.0,445.11,352.5
2017,4,26,10,45,134.5,418.0,4.6,14.0,535.0,515.71,407.79
2017,4,26,11,0,186.0,438.0,4.7,14.0,602.0,565.9,446.44
2017,4,26,11,15,182.0,446.0,4.75,14.0,608.5,554.95,437.3
2017,4,26,11,30,178.0,454.0,4.8,14.0,615.0,543.24,427.86
2017,4,26,11,45,107.0,418.0,4.9,14.0,515.5,444.06,350.61
2017,4,26,12,0,36.0,382.0,5.0,14.0,416.0,347.35,274.32
2017,4,26,12,15,29.0,358.5,5.1,14.0,385.5,316.93,250.58
2017,4,26,12,30,22.0,335.0,5.2,14.0,355.0,288.5,228.16
2017,4,26,12,45,27.0,349.5,5.35,14.0,374.0,296.8,234.82
2017,4,26,13,0,32.0,364.0,5.5,14.0,393.0,304.23,240.67
2017,4,26,13,15,93.5,397.5,5.6,14.0,479.0,349.38,275.8
2017,4,26,13,30,155.0,431.0,5.7,14.0,565.0,377.5,296.36
2017,4,26,13,45,202.5,414.0,5.85,14.0,584.0,365.96,285.31
2017,4,26,14,0,250.0,397.0,6.0,14.0,603.0,339.26,261.51
2017,4,26,14,15,147.0,362.0,5.95,14.0,482.0,283.23,219.51
2017,4,26,14,30,44.0,327.0,5.9,14.0,361.0,241.1,190.06
2017,4,26,14,45,34.0,296.5,5.9,14.0,322.0,214.33,169.42
2017,4,26,15,0,24.0,266.0,5.9,14.0,283.0,203.29,161.72
2017,4,26,15,15,69.0,278.0,5.85,14.0,323.0,192.51,160.92
2017,4,26,15,30,114.0,290.0,5.8,14.0,363.0,186.96,156.62
2017,4,26,15,45,129.0,268.5,5.8,14.0,345.0,176.24,147.89
2017,4,26,16,0,144.0,247.0,5.8,14.0,327.0,164.98,138.67
2017,4,26,16,15,156.5,222.5,5.85,14.0,302.5,151.6,127.55
2017,4,26,16,30,169.0,198.0,5.9,14.0,278.0,137.62,115.82
2017,4,26,16,45,93.0,166.5,6.0,14.0,209.5,122.45,102.92
2017,4,26,17,0,17.0,135.0,6.1,14.0,141.0,104.77,87.64
2017,4,26,17,15,10.5,115.5,6.1,13.5,119.0,90.09,74.96
2017,4,26,17,30,4.0,96.0,6.1,13.0,97.0,75.32,61.93
2017,4,26,17,45,199.0,76.0,6.1,13.0,112.0,57.23,45.58
2017,4,26,18,0,394.0,56.0,6.1,13.0,127.0,45.03,34.29
2017,4,26,18,15,285.0,43.0,6.1,12.5,85.5,33.1,23.11
2017,4,26,18,30,176.0,30.0,6.1,12.0,44.0,23.21,11.66
2017,4,26,18,45,88.0,15.0,6.15,12.0,22.0,12.8,0.0
2017,4,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,4,27,5,15,17.5,4.5,6.75,9.5,5.0,0.0,0.0
2017,4,27,5,30,35.0,9.0,6.7,10.0,10.0,31.96,0.0
2017,4,27,5,45,161.0,24.5,6.65,10.5,42.0,187.71,108.35
2017,4,27,6,0,287.0,40.0,6.6,11.0,74.0,318.34,262.53
2017,4,27,6,15,379.0,51.5,6.5,11.0,119.5,417.82,354.24
2017,4,27,6,30,471.0,63.0,6.4,11.0,165.0,522.27,445.25
2017,4,27,6,45,453.5,82.0,6.35,11.5,202.0,538.42,459.68
2017,4,27,7,0,436.0,101.0,6.3,12.0,239.0,557.16,474.55
2017,4,27,7,15,484.0,107.0,6.25,12.0,285.5,616.15,521.82
2017,4,27,7,30,532.0,113.0,6.2,12.0,332.0,685.35,575.72
2017,4,27,7,45,563.0,121.0,6.2,12.5,380.0,732.2,609.64
2017,4,27,8,0,594.0,129.0,6.2,13.0,428.0,777.38,641.55
2017,4,27,8,15,588.5,146.5,6.15,13.0,468.0,795.33,652.98
2017,4,27,8,30,583.0,164.0,6.1,13.0,508.0,810.01,661.98
2017,4,27,8,45,694.5,143.5,6.05,13.5,584.5,895.85,723.35
2017,4,27,9,0,806.0,123.0,6.0,14.0,661.0,971.06,774.98
2017,4,27,9,15,819.0,125.5,6.0,14.0,701.0,978.89,778.47
2017,4,27,9,30,832.0,128.0,6.0,14.0,741.0,983.16,779.89
2017,4,27,9,45,855.0,123.0,6.0,14.5,778.5,985.16,778.35
2017,4,27,10,0,878.0,118.0,6.0,15.0,816.0,972.04,766.06
2017,4,27,10,15,884.5,119.5,6.05,15.0,844.0,958.39,755.42
2017,4,27,10,30,891.0,121.0,6.1,15.0,872.0,941.25,742.38
2017,4,27,10,45,891.5,124.5,6.2,15.5,892.0,917.27,723.33
2017,4,27,11,0,892.0,128.0,6.3,16.0,912.0,890.13,702.09
2017,4,27,11,15,895.0,128.5,6.4,16.0,926.0,859.33,679.55
2017,4,27,11,30,898.0,129.0,6.5,16.0,940.0,825.66,654.82
2017,4,27,11,45,894.5,132.5,6.65,16.0,944.5,786.92,626.25
2017,4,27,12,0,891.0,136.0,6.8,16.0,949.0,745.98,593.89
2017,4,27,12,15,890.5,136.0,6.9,16.0,947.5,702.35,558.76
2017,4,27,12,30,890.0,136.0,7.0,16.0,946.0,656.87,521.44
2017,4,27,12,45,894.0,131.0,7.15,16.0,938.0,608.61,481.22
2017,4,27,13,0,898.0,126.0,7.3,16.0,930.0,558.6,438.51
2017,4,27,13,15,894.0,125.0,7.35,16.0,912.5,506.15,392.58
2017,4,27,13,30,890.0,124.0,7.4,16.0,895.0,452.98,344.97
2017,4,27,13,45,880.0,125.0,7.45,16.0,870.0,398.52,295.51
2017,4,27,14,0,870.0,126.0,7.5,16.0,845.0,344.31,245.84
2017,4,27,14,15,861.5,124.5,7.6,15.5,814.5,289.37,196.43
2017,4,27,14,30,853.0,123.0,7.7,15.0,784.0,226.84,142.96
2017,4,27,14,45,661.5,191.5,7.85,15.0,689.5,187.16,120.79
2017,4,27,15,0,470.0,260.0,8.0,15.0,595.0,175.36,126.95
2017,4,27,15,15,535.5,219.5,8.1,14.5,579.5,132.48,109.52
2017,4,27,15,30,601.0,179.0,8.2,14.0,564.0,111.37,91.77
2017,4,27,15,45,676.0,144.5,8.3,14.0,547.0,93.57,76.54
2017,4,27,16,0,751.0,110.0,8.4,14.0,530.0,74.98,60.5
2017,4,27,16,15,725.0,106.0,8.4,13.5,480.5,73.78,59.78
2017,4,27,16,30,699.0,102.0,8.4,13.0,431.0,72.53,58.99
2017,4,27,16,45,668.5,95.0,8.45,13.0,380.5,69.01,56.07
2017,4,27,17,0,638.0,88.0,8.5,13.0,330.0,65.32,52.93
2017,4,27,17,15,590.0,81.0,8.45,12.5,278.5,61.28,49.52
2017,4,27,17,30,542.0,74.0,8.4,12.0,227.0,57.14,45.89
2017,4,27,17,45,477.5,64.5,8.4,12.0,178.5,50.73,39.96
2017,4,27,18,0,413.0,55.0,8.4,12.0,130.0,44.15,33.67
2017,4,27,18,15,308.5,42.5,8.35,12.0,88.5,32.81,22.95
2017,4,27,18,30,204.0,30.0,8.3,12.0,47.0,23.27,12.17
2017,4,27,18,45,102.0,15.0,8.3,12.0,23.5,12.8,0.0
2017,4,27,19,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,8.3,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,7.9,10.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.0,6.1,9.0,6.0,0.0,0.0
2017,4,28,5,30,0.0,12.0,6.1,9.0,12.0,10.24,0.0
2017,4,28,5,45,162.0,26.5,6.15,9.5,46.5,194.09,123.27
2017,4,28,6,0,324.0,41.0,6.2,10.0,81.0,348.92,289.93
2017,4,28,6,15,419.0,51.5,6.1,10.5,129.0,451.09,382.47
2017,4,28,6,30,514.0,62.0,6.0,11.0,177.0,558.32,474.31
2017,4,28,6,45,579.5,69.0,5.95,11.5,230.0,639.57,541.22
2017,4,28,7,0,645.0,76.0,5.9,12.0,283.0,722.18,606.13
2017,4,28,7,15,687.5,82.0,5.85,12.0,337.5,782.94,652.47
2017,4,28,7,30,730.0,88.0,5.8,12.0,392.0,842.89,696.71
2017,4,28,7,45,762.0,92.0,5.8,12.5,445.5,882.18,722.94
2017,4,28,8,0,794.0,96.0,5.8,13.0,499.0,926.57,752.46
2017,4,28,8,15,816.5,99.5,5.7,13.0,549.5,958.37,772.88
2017,4,28,8,30,839.0,103.0,5.6,13.0,600.0,987.13,790.86
2017,4,28,8,45,857.0,105.5,5.6,13.5,647.0,1006.91,801.36
2017,4,28,9,0,875.0,108.0,5.6,14.0,694.0,1023.19,809.4
2017,4,28,9,15,887.0,110.0,5.5,14.0,735.5,1017.23,802.38
2017,4,28,9,30,899.0,112.0,5.4,14.0,777.0,1019.79,801.8
2017,4,28,9,45,900.5,118.0,5.3,14.5,810.5,1012.7,792.92
2017,4,28,10,0,902.0,124.0,5.2,15.0,844.0,1001.89,781.68
2017,4,28,10,15,909.0,125.5,5.1,15.0,872.5,988.06,770.04
2017,4,28,10,30,916.0,127.0,5.0,15.0,901.0,970.64,756.04
2017,4,28,10,45,926.5,124.5,4.95,15.5,924.5,948.96,738.15
2017,4,28,11,0,937.0,122.0,4.9,16.0,948.0,923.76,717.98
2017,4,28,11,15,939.5,122.5,4.85,16.0,961.5,891.24,694.1
2017,4,28,11,30,942.0,123.0,4.8,16.0,975.0,855.74,668.14
2017,4,28,11,45,947.5,120.5,4.8,16.0,982.5,817.12,640.2
2017,4,28,12,0,953.0,118.0,4.8,16.0,990.0,775.75,608.64
2017,4,28,12,15,952.0,117.5,4.85,16.0,988.0,729.12,572.22
2017,4,28,12,30,951.0,117.0,4.9,16.0,986.0,680.56,533.49
2017,4,28,12,45,951.0,115.5,4.95,16.5,976.5,630.08,491.36
2017,4,28,13,0,951.0,114.0,5.0,17.0,967.0,578.01,447.0
2017,4,28,13,15,947.0,113.0,5.05,17.0,949.0,523.06,400.12
2017,4,28,13,30,943.0,112.0,5.1,17.0,931.0,467.31,351.33
2017,4,28,13,45,937.0,111.0,5.15,17.0,906.0,410.26,300.42
2017,4,28,14,0,931.0,110.0,5.2,17.0,881.0,353.04,248.68
2017,4,28,14,15,923.0,108.5,5.25,16.5,849.0,295.07,197.1
2017,4,28,14,30,915.0,107.0,5.3,16.0,817.0,237.59,147.91
2017,4,28,14,45,904.0,105.0,5.35,16.0,778.5,180.13,104.09
2017,4,28,15,0,893.0,103.0,5.4,16.0,740.0,123.94,72.69
2017,4,28,15,15,879.0,100.5,5.4,16.0,696.5,84.02,67.23
2017,4,28,15,30,865.0,98.0,5.4,16.0,653.0,82.81,66.39
2017,4,28,15,45,847.5,95.0,5.45,16.0,605.0,71.86,57.1
2017,4,28,16,0,830.0,92.0,5.5,16.0,557.0,70.84,56.41
2017,4,28,16,15,806.0,88.5,5.45,15.5,506.0,69.31,55.37
2017,4,28,16,30,782.0,85.0,5.4,15.0,455.0,67.7,54.27
2017,4,28,16,45,750.0,80.0,5.4,15.0,402.0,64.79,51.88
2017,4,28,17,0,718.0,75.0,5.4,15.0,349.0,61.77,49.37
2017,4,28,17,15,672.5,70.0,5.3,14.5,296.0,53.68,42.36
2017,4,28,17,30,627.0,65.0,5.2,14.0,243.0,50.66,39.76
2017,4,28,17,45,558.5,57.5,5.15,13.5,192.0,45.47,35.06
2017,4,28,18,0,490.0,50.0,5.1,13.0,141.0,40.22,30.1
2017,4,28,18,15,380.5,39.5,5.05,12.5,96.5,32.14,22.4
2017,4,28,18,30,271.0,29.0,5.0,12.0,52.0,23.95,13.11
2017,4,28,18,45,135.5,14.5,4.95,12.0,26.0,12.38,0.0
2017,4,28,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,5,15,46.5,6.0,3.65,11.0,7.5,0.0,0.0
2017,4,29,5,30,93.0,12.0,3.6,11.0,15.0,75.06,0.0
2017,4,29,5,45,240.5,25.0,3.55,11.5,51.0,253.75,171.24
2017,4,29,6,0,388.0,38.0,3.5,12.0,87.0,396.71,324.66
2017,4,29,6,15,477.5,46.5,3.45,12.5,135.0,493.55,409.76
2017,4,29,6,30,567.0,55.0,3.4,13.0,183.0,595.17,493.44
2017,4,29,6,45,626.5,61.0,3.4,13.5,236.0,670.82,552.9
2017,4,29,7,0,686.0,67.0,3.4,14.0,289.0,747.69,610.3
2017,4,29,7,15,725.0,71.5,3.35,14.0,343.0,798.17,646.4
2017,4,29,7,30,764.0,76.0,3.3,14.0,397.0,854.13,685.32
2017,4,29,7,45,792.5,79.5,3.3,14.5,449.5,897.05,712.6
2017,4,29,8,0,821.0,83.0,3.3,15.0,502.0,937.67,737.63
2017,4,29,8,15,841.0,86.0,3.3,15.0,552.0,966.61,755.36
2017,4,29,8,30,861.0,89.0,3.3,15.0,602.0,980.97,762.89
2017,4,29,8,45,876.0,92.0,3.35,15.5,648.0,998.54,771.8
2017,4,29,9,0,891.0,95.0,3.4,16.0,694.0,1012.7,778.36
2017,4,29,9,15,902.0,97.0,3.4,16.0,735.0,1018.13,780.14
2017,4,29,9,30,913.0,99.0,3.4,16.0,776.0,1019.93,779.68
2017,4,29,9,45,922.0,100.0,3.45,16.5,811.0,1014.94,773.74
2017,4,29,10,0,931.0,101.0,3.5,17.0,846.0,1006.27,765.53
2017,4,29,10,15,937.5,102.5,3.5,17.0,875.0,992.05,754.8
2017,4,29,10,30,944.0,104.0,3.5,17.0,904.0,974.18,741.75
2017,4,29,10,45,947.5,105.5,3.55,17.5,925.5,950.03,723.51
2017,4,29,11,0,951.0,107.0,3.6,18.0,947.0,922.5,703.08
2017,4,29,11,15,953.5,107.5,3.65,18.0,961.0,889.96,680.53
2017,4,29,11,30,956.0,108.0,3.7,18.0,975.0,854.4,655.82
2017,4,29,11,45,955.5,109.0,3.8,18.0,980.5,814.18,627.93
2017,4,29,12,0,955.0,110.0,3.9,18.0,986.0,771.49,596.83
2017,4,29,12,15,954.0,110.0,4.05,18.0,984.0,725.41,561.84
2017,4,29,12,30,953.0,110.0,4.2,18.0,982.0,677.38,524.45
2017,4,29,12,45,951.0,109.5,4.35,18.0,972.0,626.64,484.09
2017,4,29,13,0,949.0,109.0,4.5,18.0,962.0,574.48,441.43
2017,4,29,13,15,945.0,108.0,4.65,18.0,944.5,519.8,395.47
2017,4,29,13,30,941.0,107.0,4.8,18.0,927.0,464.31,347.45
2017,4,29,13,45,935.0,106.5,4.95,18.0,902.0,407.88,297.46
2017,4,29,14,0,929.0,106.0,5.1,18.0,877.0,351.25,246.53
2017,4,29,14,15,921.0,104.5,5.2,17.5,845.5,293.53,195.36
2017,4,29,14,30,913.0,103.0,5.3,17.0,814.0,236.3,146.46
2017,4,29,14,45,902.5,101.0,5.4,17.0,776.0,179.16,102.76
2017,4,29,15,0,892.0,99.0,5.5,17.0,738.0,123.23,71.12
2017,4,29,15,15,878.5,97.0,5.5,16.5,695.0,81.91,65.28
2017,4,29,15,30,865.0,95.0,5.5,16.0,652.0,80.97,64.79
2017,4,29,15,45,847.0,92.5,5.55,16.0,604.5,70.12,55.58
2017,4,29,16,0,829.0,90.0,5.6,16.0,557.0,69.38,55.13
2017,4,29,16,15,805.5,86.5,5.6,15.5,506.0,67.8,54.05
2017,4,29,16,30,782.0,83.0,5.6,15.0,455.0,66.15,52.9
2017,4,29,16,45,749.0,79.0,5.65,15.0,402.5,63.94,51.12
2017,4,29,17,0,716.0,75.0,5.7,15.0,350.0,61.68,49.28
2017,4,29,17,15,671.0,69.5,5.7,14.5,297.0,53.23,41.96
2017,4,29,17,30,626.0,64.0,5.7,14.0,244.0,49.82,39.0
2017,4,29,17,45,556.0,57.0,5.7,14.0,193.0,44.98,34.56
2017,4,29,18,0,486.0,50.0,5.7,14.0,142.0,40.12,29.91
2017,4,29,18,15,378.5,40.0,5.7,13.5,98.0,32.49,22.65
2017,4,29,18,30,271.0,30.0,5.7,13.0,54.0,24.77,14.01
2017,4,29,18,45,135.5,15.0,5.75,12.5,27.0,12.26,0.0
2017,4,29,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,40.0,6.5,5.6,10.5,7.5,0.0,0.0
2017,4,30,5,30,80.0,13.0,5.5,11.0,15.0,66.98,0.0
2017,4,30,5,45,212.0,26.5,5.45,11.5,50.0,236.87,167.47
2017,4,30,6,0,344.0,40.0,5.4,12.0,85.0,365.15,302.31
2017,4,30,6,15,431.0,49.5,5.25,12.0,131.5,460.01,387.34
2017,4,30,6,30,518.0,59.0,5.1,12.0,178.0,559.54,472.01
2017,4,30,6,45,576.0,65.5,4.95,12.5,229.0,633.36,531.4
2017,4,30,7,0,634.0,72.0,4.8,13.0,280.0,708.32,588.67
2017,4,30,7,15,673.0,77.0,4.7,13.0,332.0,764.11,629.96
2017,4,30,7,30,712.0,82.0,4.6,13.0,384.0,819.08,669.21
2017,4,30,7,45,743.0,85.5,4.6,13.5,435.5,857.58,694.35
2017,4,30,8,0,774.0,89.0,4.6,14.0,487.0,900.02,721.86
2017,4,30,8,15,795.0,92.5,4.5,14.5,535.5,930.09,739.02
2017,4,30,8,30,816.0,96.0,4.4,15.0,584.0,957.24,753.82
2017,4,30,8,45,834.0,98.0,4.3,15.5,629.5,976.39,762.72
2017,4,30,9,0,852.0,100.0,4.2,16.0,675.0,980.42,761.46
2017,4,30,9,15,864.0,102.0,4.15,16.5,715.5,986.91,762.47
2017,4,30,9,30,876.0,104.0,4.1,17.0,756.0,989.89,761.16
2017,4,30,9,45,889.5,103.0,4.05,17.5,791.5,987.45,756.28
2017,4,30,10,0,903.0,102.0,4.0,18.0,827.0,981.4,749.15
2017,4,30,10,15,910.0,103.5,4.05,18.0,855.5,968.18,739.31
2017,4,30,10,30,917.0,105.0,4.1,18.0,884.0,951.4,727.18
2017,4,30,10,45,922.0,105.5,4.15,18.5,905.5,928.31,709.44
2017,4,30,11,0,927.0,106.0,4.2,19.0,927.0,901.9,689.54
2017,4,30,11,15,930.0,106.5,4.3,19.0,941.0,870.62,667.81
2017,4,30,11,30,933.0,107.0,4.4,19.0,955.0,836.36,644.06
2017,4,30,11,45,934.0,107.0,4.5,19.0,961.5,797.36,616.89
2017,4,30,12,0,935.0,107.0,4.6,19.0,968.0,755.88,586.57
2017,4,30,12,15,935.0,107.5,4.75,19.0,966.5,711.88,552.97
2017,4,30,12,30,935.0,108.0,4.9,19.0,965.0,665.85,516.9
2017,4,30,12,45,925.5,112.0,5.1,19.0,953.5,615.3,476.47
2017,4,30,13,0,916.0,116.0,5.3,19.0,942.0,563.9,434.17
2017,4,30,13,15,912.5,115.5,5.45,19.0,925.5,511.47,389.7
2017,4,30,13,30,909.0,115.0,5.6,19.0,909.0,458.22,343.32
2017,4,30,13,45,902.0,115.0,5.85,19.0,884.5,403.46,294.79
2017,4,30,14,0,895.0,115.0,6.1,19.0,860.0,348.64,245.48
2017,4,30,14,15,887.5,113.5,6.3,18.5,829.5,292.89,196.01
2017,4,30,14,30,880.0,112.0,6.5,18.0,799.0,237.6,148.69
2017,4,30,14,45,869.5,110.0,6.7,18.0,762.0,182.29,106.22
2017,4,30,15,0,859.0,108.0,6.9,18.0,725.0,128.17,75.13
2017,4,30,15,15,845.0,105.5,7.0,17.5,683.0,75.52,59.54
2017,4,30,15,30,831.0,103.0,7.1,17.0,641.0,75.2,59.57
2017,4,30,15,45,813.0,100.5,7.2,17.0,594.5,74.75,59.37
2017,4,30,16,0,795.0,98.0,7.3,17.0,548.0,74.27,59.14
2017,4,30,16,15,771.5,94.0,7.25,16.5,498.0,72.58,57.99
2017,4,30,16,30,748.0,90.0,7.2,16.0,448.0,70.81,56.76
2017,4,30,16,45,716.5,85.5,7.2,16.0,396.5,62.67,49.79
2017,4,30,17,0,685.0,81.0,7.2,16.0,345.0,60.47,48.01
2017,4,30,17,15,639.0,75.0,7.15,15.5,293.0,56.95,45.08
2017,4,30,17,30,593.0,69.0,7.1,15.0,241.0,53.35,41.98
2017,4,30,17,45,525.5,61.5,7.1,14.5,191.0,48.33,37.46
2017,4,30,18,0,458.0,54.0,7.1,14.0,141.0,43.25,32.69
2017,4,30,18,15,351.5,43.0,7.05,13.5,97.5,34.9,24.79
2017,4,30,18,30,245.0,32.0,7.0,13.0,54.0,24.87,14.38
2017,4,30,18,45,122.5,16.0,6.95,13.0,27.0,12.49,0.0
2017,4,30,19,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,63.0,7.0,4.7,12.0,9.5,5.97,0.0
2017,5,1,5,30,126.0,14.0,4.6,12.0,19.0,100.16,0.0
2017,5,1,5,45,263.0,26.0,4.55,12.5,55.5,276.81,201.91
2017,5,1,6,0,400.0,38.0,4.5,13.0,92.0,407.22,334.89
2017,5,1,6,15,484.0,46.5,4.45,13.5,139.5,500.02,416.2
2017,5,1,6,30,568.0,55.0,4.4,14.0,187.0,597.35,496.56
2017,5,1,6,45,625.5,60.0,4.35,14.5,239.0,669.87,553.56
2017,5,1,7,0,683.0,65.0,4.3,15.0,291.0,737.57,604.0
2017,5,1,7,15,719.5,69.5,4.2,15.0,343.5,792.19,643.3
2017,5,1,7,30,756.0,74.0,4.1,15.0,396.0,845.61,680.52
2017,5,1,7,45,785.0,76.5,4.05,15.5,448.0,887.5,707.18
2017,5,1,8,0,814.0,79.0,4.0,16.0,500.0,927.19,731.61
2017,5,1,8,15,833.5,82.0,3.85,16.0,549.0,955.57,748.31
2017,5,1,8,30,853.0,85.0,3.7,16.0,598.0,969.59,754.75
2017,5,1,8,45,868.0,87.0,3.6,16.5,643.0,986.04,761.91
2017,5,1,9,0,883.0,89.0,3.5,17.0,688.0,999.16,766.73
2017,5,1,9,15,894.0,91.0,3.45,17.0,728.5,1004.8,768.34
2017,5,1,9,30,905.0,93.0,3.4,17.0,769.0,1006.84,767.7
2017,5,1,9,45,918.0,92.0,3.4,17.5,804.5,1003.8,762.74
2017,5,1,10,0,931.0,91.0,3.4,18.0,840.0,997.08,755.52
2017,5,1,10,15,936.0,92.0,3.45,18.0,867.5,981.24,744.1
2017,5,1,10,30,941.0,93.0,3.5,18.0,895.0,961.87,730.44
2017,5,1,10,45,944.5,94.0,3.6,18.5,916.0,937.67,712.54
2017,5,1,11,0,948.0,95.0,3.7,19.0,937.0,910.14,692.41
2017,5,1,11,15,949.5,95.5,3.95,19.0,949.5,877.27,670.66
2017,5,1,11,30,951.0,96.0,4.2,19.0,962.0,841.47,646.57
2017,5,1,11,45,951.0,96.0,4.45,19.0,967.0,801.35,619.35
2017,5,1,12,0,951.0,96.0,4.7,19.0,972.0,758.79,589.5
2017,5,1,12,15,949.5,96.0,4.85,19.0,969.5,713.01,554.52
2017,5,1,12,30,948.0,96.0,5.0,19.0,967.0,665.32,517.15
2017,5,1,12,45,934.5,102.5,5.15,19.5,954.0,614.2,475.08
2017,5,1,13,0,921.0,109.0,5.3,20.0,941.0,562.45,431.57
2017,5,1,13,15,917.0,108.5,5.45,20.0,924.0,509.73,387.05
2017,5,1,13,30,913.0,108.0,5.6,20.0,907.0,456.23,340.64
2017,5,1,13,45,907.5,106.5,5.75,20.0,882.5,400.95,291.74
2017,5,1,14,0,902.0,105.0,5.9,20.0,858.0,345.49,241.98
2017,5,1,14,15,894.5,103.5,6.0,19.5,827.5,289.58,192.46
2017,5,1,14,30,887.0,102.0,6.1,19.0,797.0,234.13,145.04
2017,5,1,14,45,879.0,99.5,6.2,19.0,760.5,178.64,102.25
2017,5,1,15,0,871.0,97.0,6.3,19.0,724.0,124.09,70.49
2017,5,1,15,15,858.5,95.0,6.35,18.5,682.5,80.26,63.34
2017,5,1,15,30,846.0,93.0,6.4,18.0,641.0,79.34,62.88
2017,5,1,15,45,831.5,89.5,6.45,18.0,595.5,67.74,53.08
2017,5,1,16,0,817.0,86.0,6.5,18.0,550.0,66.33,52.03
2017,5,1,16,15,795.0,82.5,6.5,17.5,500.5,64.7,50.9
2017,5,1,16,30,773.0,79.0,6.5,17.0,451.0,62.98,49.68
2017,5,1,16,45,744.0,75.0,6.55,17.0,400.0,60.72,47.87
2017,5,1,17,0,715.0,71.0,6.6,17.0,349.0,58.39,45.97
2017,5,1,17,15,672.5,66.0,6.6,16.5,297.0,55.06,43.23
2017,5,1,17,30,630.0,61.0,6.6,16.0,245.0,47.43,36.57
2017,5,1,17,45,563.5,55.0,6.65,15.5,195.0,43.32,32.88
2017,5,1,18,0,497.0,49.0,6.7,15.0,145.0,39.21,29.01
2017,5,1,18,15,395.0,39.5,6.7,14.5,101.0,31.97,22.18
2017,5,1,18,30,293.0,30.0,6.7,14.0,57.0,24.66,14.37
2017,5,1,18,45,146.5,15.0,6.75,14.0,28.5,12.17,0.0
2017,5,1,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,48.0,7.5,4.9,13.0,9.5,6.4,0.0
2017,5,2,5,30,96.0,15.0,4.8,13.0,19.0,80.15,0.0
2017,5,2,5,45,225.5,27.5,4.75,13.5,54.0,251.28,186.99
2017,5,2,6,0,355.0,40.0,4.7,14.0,89.0,374.86,308.74
2017,5,2,6,15,438.0,49.0,4.65,14.5,135.0,466.2,388.45
2017,5,2,6,30,521.0,58.0,4.6,15.0,181.0,562.0,467.75
2017,5,2,6,45,580.0,63.5,4.55,15.5,232.0,635.35,525.67
2017,5,2,7,0,639.0,69.0,4.5,16.0,283.0,709.95,581.81
2017,5,2,7,15,677.0,74.0,4.5,16.0,334.5,764.91,622.14
2017,5,2,7,30,715.0,79.0,4.5,16.0,386.0,813.69,656.69
2017,5,2,7,45,746.0,82.0,4.5,16.5,437.0,857.57,685.47
2017,5,2,8,0,777.0,85.0,4.5,17.0,488.0,899.37,712.06
2017,5,2,8,15,797.5,88.0,4.45,17.0,536.5,928.33,729.96
2017,5,2,8,30,818.0,91.0,4.4,17.0,585.0,954.41,745.72
2017,5,2,8,45,836.5,92.0,4.35,17.5,630.0,961.28,746.42
2017,5,2,9,0,855.0,93.0,4.3,18.0,675.0,976.63,753.52
2017,5,2,9,15,866.5,95.0,4.2,18.0,715.0,982.8,755.38
2017,5,2,9,30,878.0,97.0,4.1,18.0,755.0,985.47,755.02
2017,5,2,9,45,889.0,97.5,4.05,18.5,790.0,982.4,749.75
2017,5,2,10,0,900.0,98.0,4.0,19.0,825.0,975.73,742.25
2017,5,2,10,15,906.5,99.5,4.0,19.0,853.0,962.25,731.98
2017,5,2,10,30,913.0,101.0,4.0,19.0,881.0,945.23,719.46
2017,5,2,10,45,917.5,101.5,4.0,19.5,902.0,921.96,701.42
2017,5,2,11,0,922.0,102.0,4.0,20.0,923.0,895.42,681.28
2017,5,2,11,15,925.0,102.5,4.05,20.0,937.0,864.47,659.7
2017,5,2,11,30,928.0,103.0,4.1,20.0,951.0,830.57,636.01
2017,5,2,11,45,929.5,103.0,4.15,20.0,957.0,792.31,609.14
2017,5,2,12,0,931.0,103.0,4.2,20.0,963.0,751.57,579.44
2017,5,2,12,15,931.0,103.0,4.3,20.0,962.0,707.53,545.78
2017,5,2,12,30,931.0,103.0,4.4,20.0,961.0,661.51,509.96
2017,5,2,12,45,918.5,109.5,4.5,20.5,948.5,611.59,469.27
2017,5,2,13,0,906.0,116.0,4.6,21.0,936.0,561.0,427.13
2017,5,2,13,15,902.0,115.5,4.7,20.5,919.5,508.99,384.45
2017,5,2,13,30,898.0,115.0,4.8,20.0,903.0,456.24,339.77
2017,5,2,13,45,893.0,113.5,4.95,20.0,879.0,401.92,292.08
2017,5,2,14,0,888.0,112.0,5.1,20.0,855.0,347.38,243.43
2017,5,2,14,15,880.5,110.5,5.2,20.0,824.5,292.22,194.44
2017,5,2,14,30,873.0,109.0,5.3,20.0,794.0,237.53,147.6
2017,5,2,14,45,863.0,107.0,5.45,20.0,757.5,182.86,105.62
2017,5,2,15,0,853.0,105.0,5.6,20.0,721.0,129.34,74.28
2017,5,2,15,15,839.0,102.5,5.7,19.5,679.0,84.23,66.44
2017,5,2,15,30,825.0,100.0,5.8,19.0,637.0,73.0,57.18
2017,5,2,15,45,807.5,97.0,5.95,19.0,591.0,72.17,56.65
2017,5,2,16,0,790.0,94.0,6.1,19.0,545.0,71.27,56.06
2017,5,2,16,15,766.0,90.5,6.1,18.5,495.5,69.84,55.13
2017,5,2,16,30,742.0,87.0,6.1,18.0,446.0,68.34,54.13
2017,5,2,16,45,710.0,83.0,6.2,18.0,394.5,60.73,47.68
2017,5,2,17,0,678.0,79.0,6.3,18.0,343.0,58.82,46.15
2017,5,2,17,15,633.0,73.5,6.3,17.5,292.0,55.63,43.55
2017,5,2,17,30,588.0,68.0,6.3,17.0,241.0,52.38,40.79
2017,5,2,17,45,521.5,60.5,6.35,16.5,191.5,47.34,36.3
2017,5,2,18,0,455.0,53.0,6.4,16.0,142.0,42.22,31.56
2017,5,2,18,15,353.5,42.5,6.4,15.5,99.5,34.3,24.14
2017,5,2,18,30,252.0,32.0,6.4,15.0,57.0,26.24,15.8
2017,5,2,18,45,126.0,16.0,6.45,15.0,28.5,12.49,0.0
2017,5,2,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,65.0,8.0,2.15,15.0,10.5,49.95,0.0
2017,5,3,5,30,130.0,16.0,2.0,15.0,21.0,135.58,0.0
2017,5,3,5,45,261.5,27.5,1.95,15.5,57.5,278.2,208.3
2017,5,3,6,0,393.0,39.0,1.9,16.0,94.0,403.89,326.23
2017,5,3,6,15,474.5,47.0,1.85,16.0,141.5,493.92,402.2
2017,5,3,6,30,556.0,55.0,1.8,16.0,189.0,588.27,477.41
2017,5,3,6,45,609.0,61.0,1.75,16.5,240.0,657.96,529.29
2017,5,3,7,0,662.0,67.0,1.7,17.0,291.0,728.61,579.12
2017,5,3,7,15,699.0,72.0,1.65,17.0,343.0,777.77,612.27
2017,5,3,7,30,736.0,77.0,1.6,17.0,395.0,831.91,647.8
2017,5,3,7,45,762.5,80.5,1.6,17.5,445.5,872.37,672.01
2017,5,3,8,0,789.0,84.0,1.6,18.0,496.0,910.6,694.2
2017,5,3,8,15,809.0,87.0,1.65,18.0,544.5,939.18,711.49
2017,5,3,8,30,829.0,90.0,1.7,18.0,593.0,964.83,726.85
2017,5,3,8,45,843.5,93.0,1.75,18.5,637.5,970.18,727.39
2017,5,3,9,0,858.0,96.0,1.8,19.0,682.0,983.85,733.8
2017,5,3,9,15,869.5,98.0,1.85,19.0,722.0,989.92,736.61
2017,5,3,9,30,881.0,100.0,1.9,19.0,762.0,992.48,737.35
2017,5,3,9,45,625.5,227.0,1.95,19.5,708.0,883.06,661.97
2017,5,3,10,0,370.0,354.0,2.0,20.0,654.0,727.02,547.5
2017,5,3,10,15,408.0,348.5,2.0,20.0,690.0,756.95,569.22
2017,5,3,10,30,446.0,343.0,2.0,20.0,726.0,768.34,576.7
2017,5,3,10,45,456.0,350.5,2.05,20.5,750.5,763.08,571.4
2017,5,3,11,0,466.0,358.0,2.1,21.0,775.0,755.03,564.35
2017,5,3,11,15,418.0,385.5,2.1,21.0,763.5,713.54,533.71
2017,5,3,11,30,370.0,413.0,2.1,21.0,752.0,666.97,499.77
2017,5,3,11,45,651.5,259.0,2.15,21.0,860.5,729.14,548.89
2017,5,3,12,0,933.0,105.0,2.2,21.0,969.0,755.58,570.79
2017,5,3,12,15,679.0,247.5,2.3,21.0,875.5,664.17,500.83
2017,5,3,12,30,425.0,390.0,2.4,21.0,782.0,578.0,435.27
2017,5,3,12,45,350.5,415.5,2.55,21.0,737.0,525.4,396.25
2017,5,3,13,0,276.0,441.0,2.7,21.0,692.0,477.22,360.06
2017,5,3,13,15,396.0,389.5,2.85,20.5,741.5,473.12,356.36
2017,5,3,13,30,516.0,338.0,3.0,20.0,791.0,451.49,337.5
2017,5,3,13,45,400.0,367.0,3.2,20.0,713.0,399.63,297.64
2017,5,3,14,0,284.0,396.0,3.4,20.0,635.0,352.06,262.38
2017,5,3,14,15,227.5,388.5,3.55,20.0,575.5,320.72,238.98
2017,5,3,14,30,171.0,381.0,3.7,20.0,516.0,284.94,213.2
2017,5,3,14,45,142.5,360.0,3.85,20.0,469.0,252.25,189.68
2017,5,3,15,0,114.0,339.0,4.0,20.0,422.0,223.45,170.24
2017,5,3,15,15,117.0,318.5,4.1,19.5,399.5,200.82,163.83
2017,5,3,15,30,120.0,298.0,4.2,19.0,377.0,191.05,156.52
2017,5,3,15,45,228.5,263.5,4.3,19.0,400.0,175.69,144.17
2017,5,3,16,0,337.0,229.0,4.4,19.0,423.0,149.79,122.84
2017,5,3,16,15,192.0,211.0,4.45,18.5,319.5,146.29,120.55
2017,5,3,16,30,47.0,193.0,4.5,18.0,216.0,139.45,115.35
2017,5,3,16,45,24.0,161.0,4.55,17.5,172.5,124.2,102.83
2017,5,3,17,0,1.0,129.0,4.6,17.0,129.0,101.15,83.34
2017,5,3,17,15,0.5,110.0,4.6,16.5,110.0,86.84,71.17
2017,5,3,17,30,0.0,91.0,4.6,16.0,91.0,72.4,58.64
2017,5,3,17,45,260.0,69.0,4.65,16.0,121.0,50.68,39.35
2017,5,3,18,0,520.0,47.0,4.7,16.0,151.0,37.57,27.51
2017,5,3,18,15,422.5,38.5,4.65,15.5,106.5,31.11,21.42
2017,5,3,18,30,325.0,30.0,4.6,15.0,62.0,24.6,14.64
2017,5,3,18,45,162.5,15.0,4.55,14.5,31.0,12.1,0.0
2017,5,3,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,4,5,15,71.0,8.5,2.4,12.0,11.5,54.45,0.0
2017,5,4,5,30,142.0,17.0,2.4,12.0,23.0,147.07,0.0
2017,5,4,5,45,270.5,28.5,2.45,12.5,60.0,286.23,220.46
2017,5,4,6,0,399.0,40.0,2.5,13.0,97.0,410.27,336.73
2017,5,4,6,15,478.5,48.0,2.45,13.0,144.0,499.04,412.93
2017,5,4,6,30,558.0,56.0,2.4,13.0,191.0,591.92,488.49
2017,5,4,6,45,286.0,88.0,2.4,13.5,158.0,400.65,335.36
2017,5,4,7,0,14.0,120.0,2.4,14.0,125.0,127.19,102.77
2017,5,4,7,15,9.5,132.5,2.4,14.0,136.0,132.68,107.41
2017,5,4,7,30,5.0,145.0,2.4,14.0,147.0,138.31,111.55
2017,5,4,7,45,18.0,173.0,2.4,14.5,182.5,178.11,144.39
2017,5,4,8,0,31.0,201.0,2.4,15.0,218.0,237.14,191.99
2017,5,4,8,15,39.0,225.5,2.35,15.0,248.5,269.17,217.08
2017,5,4,8,30,47.0,250.0,2.3,15.0,279.0,300.62,241.42
2017,5,4,8,45,55.0,274.5,2.3,15.5,311.0,331.4,264.47
2017,5,4,9,0,63.0,299.0,2.3,16.0,343.0,361.39,286.55
2017,5,4,9,15,91.5,328.0,2.3,16.0,395.5,415.95,328.39
2017,5,4,9,30,120.0,357.0,2.3,16.0,448.0,489.37,383.27
2017,5,4,9,45,133.0,376.5,2.3,16.0,481.5,514.19,400.76
2017,5,4,10,0,146.0,396.0,2.3,16.0,515.0,537.38,417.2
2017,5,4,10,15,142.5,410.5,2.35,16.0,529.5,538.2,416.87
2017,5,4,10,30,139.0,425.0,2.4,16.0,544.0,538.05,416.02
2017,5,4,10,45,185.5,434.0,2.45,16.0,597.5,576.06,444.66
2017,5,4,11,0,232.0,443.0,2.5,16.0,651.0,610.35,469.95
2017,5,4,11,15,324.0,416.5,2.6,16.0,711.0,655.89,504.56
2017,5,4,11,30,416.0,390.0,2.7,16.0,771.0,689.87,530.2
2017,5,4,11,45,438.0,372.5,2.85,16.5,776.5,664.59,511.17
2017,5,4,12,0,460.0,355.0,3.0,17.0,782.0,636.91,490.46
2017,5,4,12,15,358.0,406.0,3.1,16.5,738.0,576.85,445.01
2017,5,4,12,30,256.0,457.0,3.2,16.0,694.0,525.96,406.18
2017,5,4,12,45,342.0,418.5,3.35,16.0,732.0,523.15,404.4
2017,5,4,13,0,428.0,380.0,3.5,16.0,770.0,508.97,392.78
2017,5,4,13,15,457.5,363.0,3.55,16.0,773.0,478.65,367.65
2017,5,4,13,30,487.0,346.0,3.6,16.0,776.0,445.55,339.5
2017,5,4,13,45,406.0,366.0,3.7,16.0,718.0,393.81,298.32
2017,5,4,14,0,325.0,386.0,3.8,16.0,660.0,358.89,270.9
2017,5,4,14,15,282.5,380.5,3.8,15.5,612.0,318.35,239.39
2017,5,4,14,30,240.0,375.0,3.8,15.0,564.0,295.15,222.41
2017,5,4,14,45,214.5,359.0,3.8,15.0,522.0,261.61,197.57
2017,5,4,15,0,189.0,343.0,3.8,15.0,480.0,231.36,177.31
2017,5,4,15,15,118.0,307.5,3.85,15.0,391.5,195.63,162.21
2017,5,4,15,30,47.0,272.0,3.9,15.0,303.0,188.36,156.57
2017,5,4,15,45,71.5,261.5,4.0,15.0,305.0,182.01,151.66
2017,5,4,16,0,96.0,251.0,4.1,15.0,307.0,175.31,146.46
