Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,16,15,48.0,198.0,4.2,14.5,226.0,143.89,120.25
2017,5,4,16,30,0.0,145.0,4.3,14.0,145.0,114.53,95.42
2017,5,4,16,45,46.0,152.5,4.4,13.5,171.0,114.22,95.68
2017,5,4,17,0,92.0,160.0,4.5,13.0,197.0,117.49,99.05
2017,5,4,17,15,79.0,139.0,4.6,12.5,167.5,103.05,86.67
2017,5,4,17,30,66.0,118.0,4.7,12.0,138.0,88.35,73.82
2017,5,4,17,45,53.5,96.0,4.85,12.0,110.0,72.82,59.81
2017,5,4,18,0,41.0,74.0,5.0,12.0,82.0,57.03,45.34
2017,5,4,18,15,21.0,53.5,5.05,12.0,57.5,41.9,31.28
2017,5,4,18,30,1.0,33.0,5.1,12.0,33.0,26.63,16.71
2017,5,4,18,45,0.5,16.5,5.2,12.0,16.5,13.63,0.0
2017,5,4,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,10.0,5.7,11.0,10.0,8.54,0.0
2017,5,5,5,30,0.0,20.0,5.8,11.0,20.0,20.62,0.0
2017,5,5,5,45,106.0,36.0,5.95,11.5,51.5,155.09,120.0
2017,5,5,6,0,212.0,52.0,6.1,12.0,83.0,277.26,231.57
2017,5,5,6,15,267.0,68.0,6.25,12.0,123.0,347.99,295.87
2017,5,5,6,30,322.0,84.0,6.4,12.0,163.0,421.82,360.93
2017,5,5,6,45,373.0,94.0,6.6,12.5,206.5,486.23,415.7
2017,5,5,7,0,424.0,104.0,6.8,13.0,250.0,552.49,469.75
2017,5,5,7,15,546.0,101.5,6.9,13.0,321.0,680.04,572.13
2017,5,5,7,30,668.0,99.0,7.0,13.0,392.0,802.98,667.55
2017,5,5,7,45,693.5,105.5,7.15,13.0,442.0,844.75,697.97
2017,5,5,8,0,719.0,112.0,7.3,13.0,492.0,884.42,726.7
2017,5,5,8,15,743.0,116.5,7.35,13.0,541.0,917.64,749.86
2017,5,5,8,30,767.0,121.0,7.4,13.0,590.0,941.22,765.61
2017,5,5,8,45,782.5,125.5,7.45,13.5,635.0,960.49,776.69
2017,5,5,9,0,798.0,130.0,7.5,14.0,680.0,976.44,785.33
2017,5,5,9,15,812.5,133.0,7.5,14.0,721.0,986.25,790.78
2017,5,5,9,30,827.0,136.0,7.5,14.0,762.0,992.49,793.75
2017,5,5,9,45,846.0,134.0,7.5,14.5,799.5,994.04,791.92
2017,5,5,10,0,865.0,132.0,7.5,15.0,837.0,979.45,778.39
2017,5,5,10,15,598.0,264.5,7.5,15.0,759.5,858.16,684.76
2017,5,5,10,30,331.0,397.0,7.5,15.0,682.0,702.0,558.5
2017,5,5,10,45,607.0,271.5,7.5,15.0,809.5,827.01,660.17
2017,5,5,11,0,883.0,146.0,7.5,15.0,937.0,904.49,720.2
2017,5,5,11,15,618.0,285.0,7.55,15.0,843.0,791.85,630.86
2017,5,5,11,30,353.0,424.0,7.6,15.0,749.0,663.65,526.49
2017,5,5,11,45,615.5,292.5,7.7,15.0,863.5,730.58,583.02
2017,5,5,12,0,878.0,161.0,7.8,15.0,978.0,770.21,616.55
2017,5,5,12,15,879.0,161.0,7.9,15.0,977.5,726.51,581.0
2017,5,5,12,30,880.0,161.0,8.0,15.0,977.0,680.9,543.48
2017,5,5,12,45,880.0,160.0,8.1,15.0,969.0,632.24,502.75
2017,5,5,13,0,880.0,159.0,8.2,15.0,961.0,582.2,459.94
2017,5,5,13,15,746.5,227.5,8.25,14.5,899.5,516.39,404.85
2017,5,5,13,30,613.0,296.0,8.3,14.0,838.0,461.66,359.01
2017,5,5,13,45,536.5,313.0,8.4,14.0,777.5,407.23,313.01
2017,5,5,14,0,460.0,330.0,8.5,14.0,717.0,356.93,271.06
2017,5,5,14,15,532.0,290.0,8.65,13.5,722.5,316.39,233.19
2017,5,5,14,30,604.0,250.0,8.8,13.0,728.0,266.47,187.54
2017,5,5,14,45,624.0,226.0,8.95,13.0,699.5,213.98,144.24
2017,5,5,15,0,644.0,202.0,9.1,13.0,671.0,159.99,106.68
2017,5,5,15,15,689.0,181.5,9.1,12.5,657.0,109.23,90.09
2017,5,5,15,30,734.0,161.0,9.1,12.0,643.0,100.82,83.17
2017,5,5,15,45,715.5,141.0,9.15,12.0,583.5,90.84,74.65
2017,5,5,16,0,697.0,121.0,9.2,12.0,524.0,80.25,65.55
2017,5,5,16,15,659.0,118.0,9.25,11.5,471.5,79.9,65.59
2017,5,5,16,30,621.0,115.0,9.3,11.0,419.0,79.58,65.66
2017,5,5,16,45,510.5,136.5,9.35,11.0,368.0,94.35,79.08
2017,5,5,17,0,400.0,158.0,9.4,11.0,317.0,108.77,92.2
2017,5,5,17,15,358.5,141.5,9.4,11.0,269.0,101.31,85.74
2017,5,5,17,30,317.0,125.0,9.4,11.0,221.0,90.39,76.01
2017,5,5,17,45,252.5,107.5,9.45,11.0,174.5,78.34,65.04
2017,5,5,18,0,188.0,90.0,9.5,11.0,128.0,66.03,53.58
2017,5,5,18,15,125.0,66.5,9.55,10.5,89.0,50.01,38.67
2017,5,5,18,30,62.0,43.0,9.6,10.0,50.0,33.09,22.46
2017,5,5,18,45,31.0,21.5,9.65,10.0,25.0,17.21,0.0
2017,5,5,19,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,10.55,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,10.55,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,10.5,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,10.45,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,12.0,10.35,9.0,12.0,10.24,0.0
2017,5,6,5,30,0.0,24.0,10.3,9.0,24.0,28.28,0.0
2017,5,6,5,45,134.0,40.0,10.25,9.5,60.0,184.18,146.32
2017,5,6,6,0,268.0,56.0,10.2,10.0,96.0,327.41,277.91
2017,5,6,6,15,351.5,68.5,10.1,10.0,142.5,418.28,361.25
2017,5,6,6,30,435.0,81.0,10.0,10.0,189.0,514.51,446.01
2017,5,6,6,45,492.0,90.5,9.9,10.5,239.5,587.13,507.19
2017,5,6,7,0,549.0,100.0,9.8,11.0,290.0,669.1,573.83
2017,5,6,7,15,591.5,107.5,9.6,11.0,342.0,730.26,622.28
2017,5,6,7,30,634.0,115.0,9.4,11.0,394.0,790.58,668.79
2017,5,6,7,45,660.0,122.5,9.25,11.5,444.0,833.58,699.25
2017,5,6,8,0,686.0,130.0,9.1,12.0,494.0,874.47,727.43
2017,5,6,8,15,710.0,135.0,8.95,12.0,542.5,907.98,750.77
2017,5,6,8,30,734.0,140.0,8.8,12.0,591.0,938.77,771.79
2017,5,6,8,45,746.0,147.0,8.7,12.0,634.0,956.86,783.12
2017,5,6,9,0,758.0,154.0,8.6,12.0,677.0,971.67,792.05
2017,5,6,9,15,772.5,157.0,8.55,12.0,717.0,981.0,797.1
2017,5,6,9,30,787.0,160.0,8.5,12.0,757.0,978.79,793.6
2017,5,6,9,45,795.0,164.5,8.45,12.5,790.5,976.69,788.91
2017,5,6,10,0,803.0,169.0,8.4,13.0,824.0,971.03,781.73
2017,5,6,10,15,811.0,171.0,8.4,13.0,852.0,959.36,771.9
2017,5,6,10,30,819.0,173.0,8.4,13.0,880.0,944.19,759.62
2017,5,6,10,45,822.0,176.5,8.4,13.0,900.5,922.52,742.58
2017,5,6,11,0,825.0,180.0,8.4,13.0,921.0,897.67,723.26
2017,5,6,11,15,828.5,181.0,8.45,13.0,934.5,867.94,700.48
2017,5,6,11,30,832.0,182.0,8.5,13.0,948.0,835.37,675.25
2017,5,6,11,45,635.0,286.5,8.6,13.5,873.5,740.9,596.04
2017,5,6,12,0,438.0,391.0,8.7,14.0,799.0,650.54,520.23
2017,5,6,12,15,469.0,385.0,8.8,14.0,821.0,635.8,508.28
2017,5,6,12,30,500.0,379.0,8.9,14.0,843.0,617.58,492.98
2017,5,6,12,45,668.0,277.5,9.05,14.0,891.0,600.82,479.86
2017,5,6,13,0,836.0,176.0,9.2,14.0,939.0,573.03,455.78
2017,5,6,13,15,831.5,175.0,9.25,14.0,922.0,521.76,410.7
2017,5,6,13,30,827.0,174.0,9.3,14.0,905.0,470.08,364.33
2017,5,6,13,45,823.0,170.5,9.4,14.0,881.5,416.61,315.7
2017,5,6,14,0,819.0,167.0,9.5,14.0,858.0,363.12,266.46
2017,5,6,14,15,809.5,164.5,9.5,14.0,827.0,309.09,217.12
2017,5,6,14,30,800.0,162.0,9.5,14.0,796.0,256.02,170.21
2017,5,6,14,45,787.5,159.0,9.55,14.0,759.0,203.36,127.92
2017,5,6,15,0,775.0,156.0,9.6,14.0,722.0,143.16,87.71
2017,5,6,15,15,758.5,152.0,9.6,14.0,679.5,92.78,75.33
2017,5,6,15,30,742.0,148.0,9.6,14.0,637.0,92.82,75.57
2017,5,6,15,45,535.0,191.5,9.6,14.0,531.0,120.45,99.85
2017,5,6,16,0,328.0,235.0,9.6,14.0,425.0,152.76,128.22
2017,5,6,16,15,277.0,220.0,9.55,13.5,371.0,144.71,121.84
2017,5,6,16,30,226.0,205.0,9.5,13.0,317.0,142.79,120.79
2017,5,6,16,45,254.5,178.0,9.45,13.0,290.5,121.75,102.67
2017,5,6,17,0,283.0,151.0,9.4,13.0,264.0,106.29,89.29
2017,5,6,17,15,372.0,125.0,9.35,12.5,251.5,88.06,73.42
2017,5,6,17,30,461.0,99.0,9.3,12.0,239.0,72.36,59.57
2017,5,6,17,45,392.0,87.0,9.3,12.0,190.5,64.28,52.22
2017,5,6,18,0,323.0,75.0,9.3,12.0,142.0,56.01,44.48
2017,5,6,18,15,233.5,59.0,9.3,11.5,100.5,44.51,33.72
2017,5,6,18,30,144.0,43.0,9.3,11.0,59.0,33.03,22.46
2017,5,6,18,45,72.0,21.5,9.35,11.0,29.5,16.98,1.22
2017,5,6,19,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,5,7,5,15,50.0,11.0,7.8,9.0,13.5,42.8,0.0
2017,5,7,5,30,100.0,22.0,7.7,9.0,27.0,130.42,25.76
2017,5,7,5,45,219.0,36.5,7.6,9.5,64.5,256.69,207.36
2017,5,7,6,0,338.0,51.0,7.5,10.0,102.0,374.43,317.99
2017,5,7,6,15,419.0,61.0,7.3,10.0,149.5,467.01,400.85
2017,5,7,6,30,500.0,71.0,7.1,10.0,197.0,562.78,483.28
2017,5,7,6,45,556.0,78.5,6.95,10.5,248.0,636.42,543.48
2017,5,7,7,0,612.0,86.0,6.8,11.0,299.0,710.88,601.79
2017,5,7,7,15,651.0,92.0,6.7,11.5,351.0,767.82,644.11
2017,5,7,7,30,690.0,98.0,6.6,12.0,403.0,823.82,684.32
2017,5,7,7,45,716.5,103.0,6.55,12.5,453.5,864.98,712.18
2017,5,7,8,0,743.0,108.0,6.5,13.0,504.0,904.03,737.88
2017,5,7,8,15,764.5,112.0,6.3,13.0,552.5,927.77,752.3
2017,5,7,8,30,786.0,116.0,6.1,13.0,601.0,955.7,769.69
2017,5,7,8,45,799.5,120.5,5.95,13.5,645.0,973.02,777.86
2017,5,7,9,0,813.0,125.0,5.8,14.0,689.0,986.98,783.58
2017,5,7,9,15,825.5,127.5,5.55,14.0,728.0,994.21,785.27
2017,5,7,9,30,838.0,130.0,5.3,14.0,767.0,997.9,784.46
2017,5,7,9,45,847.0,132.0,5.05,14.5,801.0,993.98,776.8
2017,5,7,10,0,856.0,134.0,4.8,15.0,835.0,986.48,766.77
2017,5,7,10,15,862.5,136.0,4.6,15.0,862.0,960.89,746.04
2017,5,7,10,30,869.0,138.0,4.4,15.0,889.0,944.42,732.05
2017,5,7,10,45,870.0,141.0,4.25,15.5,908.5,920.59,712.11
2017,5,7,11,0,871.0,144.0,4.1,16.0,928.0,893.71,690.65
2017,5,7,11,15,873.5,145.0,4.05,16.0,941.0,863.44,668.71
2017,5,7,11,30,876.0,146.0,4.0,16.0,954.0,830.4,644.84
2017,5,7,11,45,873.0,149.0,3.95,16.5,958.5,792.23,615.87
2017,5,7,12,0,870.0,152.0,3.9,17.0,963.0,751.98,583.8
2017,5,7,12,15,869.0,151.5,4.0,17.0,961.0,708.64,550.7
2017,5,7,12,30,868.0,151.0,4.1,17.0,959.0,663.67,515.58
2017,5,7,12,45,863.5,152.0,4.2,17.0,948.5,616.29,477.71
2017,5,7,13,0,859.0,153.0,4.3,17.0,938.0,567.92,438.16
2017,5,7,13,15,854.5,152.0,4.4,17.0,921.5,516.88,395.48
2017,5,7,13,30,850.0,151.0,4.5,17.0,905.0,464.41,350.49
2017,5,7,13,45,844.0,149.5,4.65,17.0,881.0,410.76,303.55
2017,5,7,14,0,838.0,148.0,4.8,17.0,857.0,357.19,255.82
2017,5,7,14,15,829.5,146.0,4.95,17.0,826.5,302.95,207.57
2017,5,7,14,30,821.0,144.0,5.1,17.0,796.0,249.48,161.27
2017,5,7,14,45,810.0,141.0,5.25,17.0,759.5,196.0,118.93
2017,5,7,15,0,799.0,138.0,5.4,17.0,723.0,143.98,85.89
2017,5,7,15,15,784.0,135.0,5.6,16.5,681.5,93.54,75.16
2017,5,7,15,30,769.0,132.0,5.8,16.0,640.0,92.31,74.49
2017,5,7,15,45,746.5,129.0,6.0,16.0,593.5,83.67,67.24
2017,5,7,16,0,724.0,126.0,6.2,16.0,547.0,83.68,67.47
2017,5,7,16,15,627.5,134.5,6.25,15.5,476.5,90.29,73.59
2017,5,7,16,30,531.0,143.0,6.3,15.0,406.0,97.05,79.9
2017,5,7,16,45,360.0,152.5,6.4,14.5,322.0,102.5,85.11
2017,5,7,17,0,189.0,162.0,6.5,14.0,238.0,116.08,97.5
2017,5,7,17,15,166.5,143.0,6.45,13.5,203.0,103.5,86.79
2017,5,7,17,30,144.0,124.0,6.4,13.0,168.0,90.62,75.6
2017,5,7,17,45,123.0,102.0,6.35,13.0,135.0,75.67,62.17
2017,5,7,18,0,102.0,80.0,6.3,13.0,102.0,60.35,48.19
2017,5,7,18,15,71.5,59.5,6.15,12.5,72.5,45.6,34.59
2017,5,7,18,30,41.0,39.0,6.0,12.0,43.0,30.57,20.41
2017,5,7,18,45,20.5,19.5,5.9,11.5,21.5,15.87,2.04
2017,5,7,19,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,8,5,15,33.5,11.5,4.6,10.0,13.5,32.24,0.0
2017,5,8,5,30,67.0,23.0,4.6,10.0,27.0,96.58,29.19
2017,5,8,5,45,165.0,40.5,4.7,10.5,63.0,222.75,178.78
2017,5,8,6,0,263.0,58.0,4.8,11.0,99.0,326.09,273.95
2017,5,8,6,15,341.0,71.0,4.75,11.0,145.0,413.26,351.56
2017,5,8,6,30,419.0,84.0,4.7,11.0,191.0,505.29,430.02
2017,5,8,6,45,479.5,93.0,4.7,11.5,241.0,579.95,490.29
2017,5,8,7,0,540.0,102.0,4.7,12.0,291.0,664.12,555.66
2017,5,8,7,15,581.0,109.0,4.65,12.0,342.5,723.13,599.89
2017,5,8,7,30,622.0,116.0,4.6,12.0,394.0,781.22,642.22
2017,5,8,7,45,655.5,121.5,4.55,12.5,444.5,828.95,674.37
2017,5,8,8,0,689.0,127.0,4.5,13.0,495.0,874.79,704.34
2017,5,8,8,15,712.5,131.5,4.35,13.5,543.0,907.21,723.06
2017,5,8,8,30,736.0,136.0,4.2,14.0,591.0,936.92,739.64
2017,5,8,8,45,758.0,138.0,4.05,14.5,636.5,959.18,751.03
2017,5,8,9,0,780.0,140.0,3.9,15.0,682.0,970.9,754.93
2017,5,8,9,15,794.0,143.0,3.75,15.0,722.0,980.23,758.69
2017,5,8,9,30,808.0,146.0,3.6,15.0,762.0,986.04,760.08
2017,5,8,9,45,821.5,146.5,3.5,15.5,797.0,985.11,755.89
2017,5,8,10,0,835.0,147.0,3.4,16.0,832.0,980.55,749.41
2017,5,8,10,15,843.0,148.5,3.4,16.5,860.0,968.14,738.5
2017,5,8,10,30,851.0,150.0,3.4,17.0,888.0,952.22,725.42
2017,5,8,10,45,857.0,151.0,3.4,17.5,909.5,930.55,708.57
2017,5,8,11,0,863.0,152.0,3.4,18.0,931.0,905.58,689.62
2017,5,8,11,15,866.5,152.5,3.55,18.0,944.5,864.65,661.82
2017,5,8,11,30,870.0,153.0,3.7,18.0,958.0,832.09,639.71
2017,5,8,11,45,870.5,154.5,3.9,18.0,963.5,795.43,614.3
2017,5,8,12,0,871.0,156.0,4.1,18.0,969.0,756.52,585.51
2017,5,8,12,15,870.5,155.5,4.3,18.0,967.5,713.43,553.01
2017,5,8,12,30,870.0,155.0,4.5,18.0,966.0,668.66,518.69
2017,5,8,12,45,873.0,151.0,4.7,18.0,957.5,621.98,481.88
2017,5,8,13,0,876.0,147.0,4.9,18.0,949.0,573.75,442.63
2017,5,8,13,15,872.0,146.0,5.05,17.5,932.5,522.8,400.66
2017,5,8,13,30,868.0,145.0,5.2,17.0,916.0,471.21,356.78
2017,5,8,13,45,857.5,146.0,5.35,17.0,890.5,414.46,307.16
2017,5,8,14,0,847.0,147.0,5.5,17.0,865.0,360.58,258.98
2017,5,8,14,15,838.0,145.5,5.55,17.0,834.5,306.12,210.24
2017,5,8,14,30,829.0,144.0,5.6,17.0,804.0,252.48,163.56
2017,5,8,14,45,810.5,145.0,5.7,17.0,765.5,200.18,122.24
2017,5,8,15,0,792.0,146.0,5.8,17.0,727.0,150.18,90.69
2017,5,8,15,15,776.5,142.5,5.8,16.5,685.0,99.83,80.54
2017,5,8,15,30,761.0,139.0,5.8,16.0,643.0,87.5,70.33
2017,5,8,15,45,738.0,136.0,5.85,16.0,596.5,87.72,70.73
2017,5,8,16,0,715.0,133.0,5.9,16.0,550.0,87.92,71.13
2017,5,8,16,15,688.5,128.0,5.9,15.5,500.5,86.71,70.45
2017,5,8,16,30,662.0,123.0,5.9,15.0,451.0,85.4,69.69
2017,5,8,16,45,639.5,113.0,5.9,15.0,402.0,80.43,65.56
2017,5,8,17,0,617.0,103.0,5.9,15.0,353.0,75.12,61.09
2017,5,8,17,15,570.5,95.5,5.85,14.5,301.5,71.15,57.85
2017,5,8,17,30,524.0,88.0,5.8,14.0,250.0,67.06,54.38
2017,5,8,17,45,476.5,76.0,5.8,13.5,202.5,59.1,47.31
2017,5,8,18,0,429.0,64.0,5.8,13.0,155.0,50.8,39.72
2017,5,8,18,15,334.5,52.5,5.9,12.5,111.5,40.15,29.84
2017,5,8,18,30,240.0,41.0,6.0,12.0,68.0,31.54,21.35
2017,5,8,18,45,120.0,20.5,6.15,12.0,34.0,15.9,3.07
2017,5,8,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,50.5,12.0,5.1,11.0,15.0,44.09,0.0
2017,5,9,5,30,101.0,24.0,5.1,11.0,30.0,123.28,50.3
2017,5,9,5,45,213.5,39.0,5.15,11.5,68.0,255.98,206.92
2017,5,9,6,0,326.0,54.0,5.2,12.0,106.0,369.47,310.42
2017,5,9,6,15,405.0,65.0,5.05,12.0,153.0,457.2,387.41
2017,5,9,6,30,484.0,76.0,4.9,12.0,200.0,555.54,469.64
2017,5,9,6,45,541.5,83.5,4.8,12.5,251.5,630.42,528.87
2017,5,9,7,0,599.0,91.0,4.7,13.0,303.0,706.09,586.09
2017,5,9,7,15,638.5,97.0,4.65,13.0,355.0,763.33,628.26
2017,5,9,7,30,678.0,103.0,4.6,13.0,407.0,819.63,668.53
2017,5,9,7,45,709.0,107.0,4.55,13.5,458.0,863.73,697.36
2017,5,9,8,0,740.0,111.0,4.5,14.0,509.0,905.85,724.07
2017,5,9,8,15,762.0,115.0,4.45,14.5,557.5,936.64,742.04
2017,5,9,8,30,784.0,119.0,4.4,15.0,606.0,958.15,753.2
2017,5,9,8,45,802.5,121.5,4.35,15.5,651.0,978.19,763.3
2017,5,9,9,0,821.0,124.0,4.3,16.0,696.0,994.91,771.03
2017,5,9,9,15,833.5,126.5,4.2,16.0,736.0,1002.12,773.67
2017,5,9,9,30,846.0,129.0,4.1,16.0,776.0,1005.77,773.97
2017,5,9,9,45,857.5,130.0,4.1,16.5,810.5,1003.15,769.29
2017,5,9,10,0,869.0,131.0,4.1,17.0,845.0,984.52,753.8
2017,5,9,10,15,876.0,132.5,4.1,17.0,873.0,971.31,743.77
2017,5,9,10,30,883.0,134.0,4.1,17.0,901.0,954.67,731.45
2017,5,9,10,45,887.5,135.5,4.15,17.5,922.0,932.38,714.26
2017,5,9,11,0,892.0,137.0,4.2,18.0,943.0,906.87,694.97
2017,5,9,11,15,895.0,137.5,4.2,18.0,956.5,876.15,673.15
2017,5,9,11,30,898.0,138.0,4.2,18.0,970.0,842.61,649.35
2017,5,9,11,45,897.5,139.5,4.2,18.0,975.5,804.57,622.29
2017,5,9,12,0,897.0,141.0,4.2,18.0,981.0,764.29,591.87
2017,5,9,12,15,896.5,141.0,4.35,18.0,979.0,720.83,558.99
2017,5,9,12,30,896.0,141.0,4.5,18.0,977.0,675.62,524.08
2017,5,9,12,45,889.0,143.0,4.65,18.0,966.0,626.51,485.19
2017,5,9,13,0,882.0,145.0,4.8,18.0,955.0,576.57,444.52
2017,5,9,13,15,878.0,144.5,5.0,18.0,938.0,525.74,402.07
2017,5,9,13,30,874.0,144.0,5.2,18.0,921.0,474.26,357.8
2017,5,9,13,45,865.0,144.0,5.45,18.0,896.0,420.78,310.95
2017,5,9,14,0,856.0,144.0,5.7,18.0,871.0,362.64,259.67
2017,5,9,14,15,847.5,142.0,5.85,17.5,840.5,307.57,210.95
2017,5,9,14,30,839.0,140.0,6.0,17.0,810.0,253.26,163.97
2017,5,9,14,45,827.5,138.0,6.15,17.0,773.0,199.48,120.92
2017,5,9,15,0,816.0,136.0,6.3,17.0,736.0,147.21,87.02
2017,5,9,15,15,801.0,133.0,6.3,16.5,694.0,95.9,77.18
2017,5,9,15,30,786.0,130.0,6.3,16.0,652.0,91.06,73.4
2017,5,9,15,45,766.5,126.5,6.35,16.0,606.0,82.28,66.02
2017,5,9,16,0,747.0,123.0,6.4,16.0,560.0,81.94,65.94
2017,5,9,16,15,721.5,118.5,6.35,15.5,510.5,80.78,65.28
2017,5,9,16,30,696.0,114.0,6.3,15.0,461.0,79.54,64.54
2017,5,9,16,45,662.0,108.5,6.3,15.0,409.5,77.39,62.88
2017,5,9,17,0,628.0,103.0,6.3,15.0,358.0,75.15,61.1
2017,5,9,17,15,582.5,95.5,6.3,14.5,306.5,71.17,57.86
2017,5,9,17,30,537.0,88.0,6.3,14.0,255.0,67.06,54.39
2017,5,9,17,45,474.0,78.5,6.3,13.5,206.0,61.04,49.05
2017,5,9,18,0,411.0,69.0,6.3,13.0,157.0,52.14,40.93
2017,5,9,18,15,319.0,56.0,6.2,12.5,113.0,42.63,32.06
2017,5,9,18,30,227.0,43.0,6.1,12.0,69.0,32.98,22.68
2017,5,9,18,45,121.5,26.0,6.05,12.0,39.0,20.1,6.44
2017,5,9,19,0,16.0,9.0,6.0,12.0,9.0,7.68,0.0
2017,5,9,19,15,8.0,4.5,5.85,11.5,4.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,2.0,5.35,10.0,2.0,1.71,0.0
2017,5,10,5,30,0.0,4.0,5.3,10.0,4.0,3.28,0.0
2017,5,10,5,45,0.0,9.5,5.25,10.5,9.5,7.8,0.78
2017,5,10,6,0,0.0,15.0,5.2,11.0,15.0,12.33,4.87
2017,5,10,6,15,0.0,22.0,5.1,11.0,22.0,18.11,10.01
2017,5,10,6,30,0.0,29.0,5.0,11.0,29.0,23.91,15.13
2017,5,10,6,45,0.0,36.5,4.9,11.5,36.5,30.13,20.52
2017,5,10,7,0,0.0,44.0,4.8,12.0,44.0,36.37,25.84
2017,5,10,7,15,0.0,45.0,4.7,12.0,45.0,37.21,26.49
2017,5,10,7,30,0.0,46.0,4.6,12.0,46.0,38.06,27.13
2017,5,10,7,45,0.0,97.5,4.6,12.5,97.5,82.21,64.52
2017,5,10,8,0,0.0,149.0,4.6,13.0,149.0,131.28,105.29
2017,5,10,8,15,20.0,199.5,4.55,13.0,212.5,200.65,163.19
2017,5,10,8,30,40.0,250.0,4.5,13.0,276.0,292.04,237.59
2017,5,10,8,45,20.0,205.5,4.5,13.5,218.5,202.14,162.87
2017,5,10,9,0,0.0,161.0,4.5,14.0,161.0,138.43,109.38
2017,5,10,9,15,4.5,193.0,4.5,14.0,196.5,171.84,136.66
2017,5,10,9,30,9.0,225.0,4.5,14.0,232.0,205.03,163.38
2017,5,10,9,45,9.5,228.0,4.5,14.0,236.0,207.02,164.63
2017,5,10,10,0,10.0,231.0,4.5,14.0,240.0,209.04,165.99
2017,5,10,10,15,26.0,302.0,4.5,14.0,325.0,302.81,240.87
2017,5,10,10,30,42.0,373.0,4.5,14.0,410.0,381.84,302.44
2017,5,10,10,45,50.0,393.0,4.5,14.0,438.5,401.88,317.54
2017,5,10,11,0,58.0,413.0,4.5,14.0,467.0,420.51,331.64
2017,5,10,11,15,37.0,356.5,4.45,14.0,391.0,344.52,272.01
2017,5,10,11,30,16.0,300.0,4.4,14.0,315.0,265.91,209.84
2017,5,10,11,45,25.0,344.0,4.4,14.0,367.5,313.2,247.2
2017,5,10,12,0,34.0,388.0,4.4,14.0,420.0,351.05,276.54
2017,5,10,12,15,75.0,427.0,4.35,14.0,497.5,403.33,317.3
2017,5,10,12,30,116.0,466.0,4.3,14.0,575.0,448.54,351.77
2017,5,10,12,45,65.0,372.0,4.3,14.0,433.0,336.49,264.78
2017,5,10,13,0,14.0,278.0,4.3,14.0,291.0,234.12,184.31
2017,5,10,13,15,29.0,331.5,4.2,13.5,357.5,273.76,216.13
2017,5,10,13,30,44.0,385.0,4.1,13.0,424.0,311.9,246.11
2017,5,10,13,45,41.0,370.5,4.05,13.0,406.0,293.31,231.29
2017,5,10,14,0,38.0,356.0,4.0,13.0,388.0,275.46,217.2
2017,5,10,14,15,54.0,360.0,4.0,13.0,404.0,274.64,215.99
2017,5,10,14,30,70.0,364.0,4.0,13.0,420.0,271.26,212.62
2017,5,10,14,45,85.0,353.0,4.0,13.0,418.0,256.82,200.77
2017,5,10,15,0,100.0,342.0,4.0,13.0,416.0,240.64,188.49
2017,5,10,15,15,94.5,320.5,3.95,12.5,387.0,216.94,181.62
2017,5,10,15,30,89.0,299.0,3.9,12.0,358.0,203.4,170.97
2017,5,10,15,45,148.5,278.5,3.9,12.0,369.0,181.89,153.1
2017,5,10,16,0,208.0,258.0,3.9,12.0,380.0,172.18,145.25
2017,5,10,16,15,117.5,223.0,3.75,12.0,290.5,151.83,128.11
2017,5,10,16,30,27.0,188.0,3.6,12.0,201.0,136.83,115.49
2017,5,10,16,45,60.0,177.0,3.45,12.0,203.0,129.37,109.35
2017,5,10,17,0,93.0,166.0,3.3,12.0,205.0,121.55,102.82
2017,5,10,17,15,80.0,145.0,3.1,11.5,175.0,107.19,90.55
2017,5,10,17,30,67.0,124.0,2.9,11.0,145.0,92.58,77.83
2017,5,10,17,45,55.0,102.0,2.75,11.0,117.0,77.14,63.96
2017,5,10,18,0,43.0,80.0,2.6,11.0,89.0,61.43,49.61
2017,5,10,18,15,122.0,62.0,2.45,10.5,78.5,46.76,36.06
2017,5,10,18,30,201.0,44.0,2.3,10.0,68.0,33.62,23.56
2017,5,10,18,45,108.0,26.5,2.15,10.0,38.5,20.79,7.89
2017,5,10,19,0,15.0,9.0,2.0,10.0,9.0,7.68,0.0
2017,5,10,19,15,7.5,4.5,1.9,10.0,4.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,11,5,15,75.5,12.0,2.9,10.0,17.5,61.0,0.0
2017,5,11,5,30,151.0,24.0,3.0,10.0,35.0,174.62,96.34
2017,5,11,5,45,264.5,37.0,3.1,10.5,73.5,289.71,236.55
2017,5,11,6,0,378.0,50.0,3.2,11.0,112.0,407.84,341.58
2017,5,11,6,15,452.0,58.5,3.2,11.0,159.0,493.39,415.08
2017,5,11,6,30,526.0,67.0,3.2,11.0,206.0,582.16,488.05
2017,5,11,6,45,373.5,102.0,3.2,11.5,211.5,498.15,419.66
2017,5,11,7,0,221.0,137.0,3.2,12.0,217.0,389.92,327.84
2017,5,11,7,15,246.0,157.5,3.1,12.0,259.0,440.26,368.38
2017,5,11,7,30,271.0,178.0,3.0,12.0,301.0,490.28,406.94
2017,5,11,7,45,206.5,207.5,2.95,12.0,307.5,442.05,365.18
2017,5,11,8,0,142.0,237.0,2.9,12.0,314.0,411.18,337.16
2017,5,11,8,15,107.5,254.0,2.85,12.0,315.5,370.35,302.66
2017,5,11,8,30,73.0,271.0,2.8,12.0,317.0,349.82,284.09
2017,5,11,8,45,63.5,285.5,2.75,12.5,327.5,351.01,283.26
2017,5,11,9,0,54.0,300.0,2.7,13.0,338.0,351.95,282.19
2017,5,11,9,15,96.5,333.5,2.7,13.0,406.0,425.76,340.28
2017,5,11,9,30,139.0,367.0,2.7,13.0,474.0,518.14,410.55
2017,5,11,9,45,142.0,384.5,2.7,13.0,498.0,530.74,418.58
2017,5,11,10,0,145.0,402.0,2.7,13.0,522.0,542.09,426.16
2017,5,11,10,15,105.5,401.5,2.7,13.0,490.5,476.46,375.02
2017,5,11,10,30,66.0,401.0,2.7,13.0,459.0,431.19,339.16
2017,5,11,10,45,71.5,415.5,2.75,13.5,479.5,442.51,347.09
2017,5,11,11,0,77.0,430.0,2.8,14.0,500.0,452.72,353.88
2017,5,11,11,15,166.0,444.0,2.85,14.0,597.5,540.96,421.86
2017,5,11,11,30,255.0,458.0,2.9,14.0,695.0,616.63,478.47
2017,5,11,11,45,266.0,450.5,2.95,14.0,699.5,597.45,463.76
2017,5,11,12,0,277.0,443.0,3.0,14.0,704.0,577.03,448.55
2017,5,11,12,15,152.5,406.0,3.1,14.0,550.0,440.65,344.63
2017,5,11,12,30,28.0,369.0,3.2,14.0,396.0,319.02,249.95
2017,5,11,12,45,39.0,390.0,3.3,14.0,427.0,335.33,263.06
2017,5,11,13,0,50.0,411.0,3.4,14.0,458.0,349.37,273.83
2017,5,11,13,15,33.0,353.5,3.45,14.0,384.5,291.75,229.06
2017,5,11,13,30,16.0,296.0,3.5,14.0,311.0,244.35,192.17
2017,5,11,13,45,12.0,255.5,3.6,14.0,267.0,209.86,165.09
2017,5,11,14,0,8.0,215.0,3.7,14.0,223.0,176.12,138.37
2017,5,11,14,15,32.5,284.5,3.75,13.5,311.5,221.14,174.04
2017,5,11,14,30,57.0,354.0,3.8,13.0,400.0,263.13,206.76
2017,5,11,14,45,67.0,344.0,3.9,13.0,395.5,249.62,195.77
2017,5,11,15,0,77.0,334.0,4.0,13.0,391.0,234.9,184.65
2017,5,11,15,15,134.0,320.0,4.05,13.0,412.5,204.43,162.11
2017,5,11,15,30,191.0,306.0,4.1,13.0,434.0,196.34,164.41
2017,5,11,15,45,104.5,258.0,4.2,13.0,327.5,170.74,143.06
2017,5,11,16,0,18.0,210.0,4.3,13.0,221.0,161.12,135.29
2017,5,11,16,15,45.0,209.0,4.35,12.5,233.0,150.59,126.88
2017,5,11,16,30,72.0,208.0,4.4,12.0,245.0,148.85,126.06
2017,5,11,16,45,54.5,182.0,4.45,12.0,208.0,132.24,111.93
2017,5,11,17,0,37.0,156.0,4.5,12.0,171.0,115.2,97.28
2017,5,11,17,15,30.0,135.5,4.45,12.0,147.0,101.16,85.1
2017,5,11,17,30,23.0,115.0,4.4,12.0,123.0,86.86,72.49
2017,5,11,17,45,235.5,89.5,4.35,12.0,142.5,66.73,54.45
2017,5,11,18,0,448.0,64.0,4.3,12.0,162.0,50.61,39.78
2017,5,11,18,15,356.5,53.0,4.2,11.5,118.0,40.57,30.45
2017,5,11,18,30,265.0,42.0,4.1,11.0,74.0,32.33,22.41
2017,5,11,18,45,150.0,26.5,4.0,11.0,43.0,20.52,8.38
2017,5,11,19,0,35.0,11.0,3.9,11.0,12.0,9.39,0.0
2017,5,11,19,15,17.5,5.5,3.8,10.5,6.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,12,5,15,71.5,13.5,4.3,9.5,18.5,59.66,0.0
2017,5,12,5,30,143.0,27.0,4.4,10.0,37.0,175.94,105.06
2017,5,12,5,45,264.0,40.0,4.55,10.5,77.5,294.43,241.94
2017,5,12,6,0,385.0,53.0,4.7,11.0,118.0,416.73,351.21
2017,5,12,6,15,462.5,62.5,4.9,11.0,166.5,507.06,429.91
2017,5,12,6,30,540.0,72.0,5.1,11.0,215.0,600.73,508.55
2017,5,12,6,45,599.5,77.0,5.3,11.0,268.0,675.49,569.34
2017,5,12,7,0,659.0,82.0,5.5,11.0,321.0,751.04,628.85
2017,5,12,7,15,696.0,87.5,5.55,11.0,373.5,806.42,670.38
2017,5,12,7,30,733.0,93.0,5.6,11.0,426.0,860.74,710.14
2017,5,12,7,45,765.5,95.0,5.65,11.5,479.0,898.45,735.15
2017,5,12,8,0,798.0,97.0,5.7,12.0,532.0,940.86,763.3
2017,5,12,8,15,818.0,100.5,5.7,12.0,581.0,970.04,782.38
2017,5,12,8,30,838.0,104.0,5.7,12.0,630.0,996.22,799.22
2017,5,12,8,45,855.5,105.5,5.7,12.5,675.5,1014.23,808.55
2017,5,12,9,0,873.0,107.0,5.7,13.0,721.0,1016.57,806.63
2017,5,12,9,15,884.5,109.0,5.7,13.0,761.0,1022.34,809.01
2017,5,12,9,30,896.0,111.0,5.7,13.0,801.0,1024.56,808.97
2017,5,12,9,45,904.5,113.0,5.7,13.0,835.5,1020.2,804.39
2017,5,12,10,0,913.0,115.0,5.7,13.0,870.0,1012.21,797.43
2017,5,12,10,15,919.0,116.0,5.75,13.0,898.0,997.2,785.93
2017,5,12,10,30,925.0,117.0,5.8,13.0,926.0,978.7,772.07
2017,5,12,10,45,926.0,120.0,5.85,13.5,945.5,954.16,752.49
2017,5,12,11,0,927.0,123.0,5.9,14.0,965.0,926.41,730.73
2017,5,12,11,15,929.5,124.0,5.95,14.0,978.5,895.07,707.78
2017,5,12,11,30,932.0,125.0,6.0,14.0,992.0,860.82,682.67
2017,5,12,11,45,930.5,126.5,6.1,14.0,997.0,821.22,653.71
2017,5,12,12,0,929.0,128.0,6.2,14.0,1002.0,779.36,621.78
2017,5,12,12,15,928.5,128.0,6.3,14.0,1000.0,734.99,586.46
2017,5,12,12,30,928.0,128.0,6.4,14.0,998.0,688.79,548.93
2017,5,12,12,45,928.0,126.0,6.55,14.0,989.0,639.78,508.45
2017,5,12,13,0,928.0,124.0,6.7,14.0,980.0,589.32,465.73
2017,5,12,13,15,924.5,123.5,6.8,14.0,963.0,536.97,420.24
2017,5,12,13,30,921.0,123.0,6.9,14.0,946.0,483.82,372.94
2017,5,12,13,45,915.5,121.5,7.0,14.0,921.5,428.67,322.99
2017,5,12,14,0,910.0,120.0,7.1,14.0,897.0,373.36,272.14
2017,5,12,14,15,902.0,118.5,7.1,13.5,866.0,317.43,221.18
2017,5,12,14,30,894.0,117.0,7.1,13.0,835.0,262.02,171.83
2017,5,12,14,45,884.5,114.5,7.15,13.0,798.0,206.49,125.9
2017,5,12,15,0,875.0,112.0,7.2,13.0,761.0,152.06,88.96
2017,5,12,15,15,861.5,110.0,7.2,13.0,718.5,99.05,68.7
2017,5,12,15,30,848.0,108.0,7.2,13.0,676.0,77.72,62.61
2017,5,12,15,45,831.5,104.5,7.25,13.0,629.5,76.78,61.98
2017,5,12,16,0,815.0,101.0,7.3,13.0,583.0,75.74,61.25
2017,5,12,16,15,792.5,97.5,7.3,12.5,533.0,74.5,60.49
2017,5,12,16,30,770.0,94.0,7.3,12.0,483.0,73.19,59.65
2017,5,12,16,45,739.0,90.0,7.3,12.0,431.0,65.25,52.79
2017,5,12,17,0,708.0,86.0,7.3,12.0,379.0,63.49,51.4
2017,5,12,17,15,666.0,80.5,7.25,11.5,326.5,60.47,48.93
2017,5,12,17,30,624.0,75.0,7.2,11.0,274.0,57.38,46.32
2017,5,12,17,45,563.0,68.0,7.15,11.0,223.0,52.9,42.23
2017,5,12,18,0,502.0,61.0,7.1,11.0,172.0,48.35,37.93
2017,5,12,18,15,409.5,51.0,7.05,10.5,126.5,41.03,31.0
2017,5,12,18,30,317.0,41.0,7.0,10.0,81.0,33.59,23.65
2017,5,12,18,45,182.5,27.0,7.0,10.0,47.5,20.96,9.34
2017,5,12,19,0,48.0,13.0,7.0,10.0,14.0,11.1,0.0
2017,5,12,19,15,24.0,6.5,7.0,10.0,7.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,13,5,15,84.0,14.0,6.4,8.5,20.0,68.57,0.0
2017,5,13,5,30,168.0,28.0,6.4,9.0,40.0,196.83,126.06
2017,5,13,5,45,288.0,40.5,6.45,9.5,81.0,313.09,260.2
2017,5,13,6,0,408.0,53.0,6.5,10.0,122.0,435.5,370.49
2017,5,13,6,15,483.5,61.5,6.4,10.0,171.0,523.79,448.14
2017,5,13,6,30,559.0,70.0,6.3,10.0,220.0,615.13,525.23
2017,5,13,6,45,614.0,75.5,6.25,10.5,272.5,686.87,582.49
2017,5,13,7,0,669.0,81.0,6.2,11.0,325.0,759.27,637.92
2017,5,13,7,15,705.5,86.0,6.05,11.0,377.5,813.72,678.18
2017,5,13,7,30,742.0,91.0,5.9,11.0,430.0,867.08,716.41
2017,5,13,7,45,768.0,95.0,5.8,11.5,481.5,901.32,738.02
2017,5,13,8,0,794.0,99.0,5.7,12.0,533.0,939.73,762.33
2017,5,13,8,15,814.0,102.5,5.6,12.0,581.5,968.87,780.74
2017,5,13,8,30,834.0,106.0,5.5,12.0,630.0,995.02,796.83
2017,5,13,8,45,848.0,109.0,5.4,12.5,675.0,1011.28,804.11
2017,5,13,9,0,862.0,112.0,5.3,13.0,720.0,1024.13,808.99
2017,5,13,9,15,873.5,114.0,5.3,13.0,759.5,1017.29,802.22
2017,5,13,9,30,885.0,116.0,5.3,13.0,799.0,1019.5,802.27
2017,5,13,9,45,895.5,117.0,5.3,13.0,834.0,1016.08,798.4
2017,5,13,10,0,906.0,118.0,5.3,13.0,869.0,1009.06,792.16
2017,5,13,10,15,912.0,119.5,5.3,13.0,896.5,994.63,780.83
2017,5,13,10,30,918.0,121.0,5.3,13.0,924.0,976.71,767.17
2017,5,13,10,45,921.5,122.0,5.35,13.5,944.5,952.63,748.13
2017,5,13,11,0,925.0,123.0,5.4,14.0,965.0,925.33,726.91
2017,5,13,11,15,927.5,123.5,5.45,14.0,978.0,893.65,703.94
2017,5,13,11,30,930.0,124.0,5.5,14.0,991.0,859.11,678.84
2017,5,13,11,45,929.5,125.0,5.6,14.0,996.5,820.0,650.53
2017,5,13,12,0,929.0,126.0,5.7,14.0,1002.0,778.6,619.3
2017,5,13,12,15,928.5,126.0,5.8,14.0,1000.0,734.34,584.33
2017,5,13,12,30,928.0,126.0,5.9,14.0,998.0,688.25,547.14
2017,5,13,12,45,926.0,125.0,6.0,14.0,988.0,638.92,506.55
2017,5,13,13,0,924.0,124.0,6.1,14.0,978.0,588.31,463.89
2017,5,13,13,15,920.5,123.5,6.2,14.0,961.0,536.24,418.89
2017,5,13,13,30,917.0,123.0,6.3,14.0,944.0,483.38,372.08
2017,5,13,13,45,912.5,120.5,6.4,14.0,920.0,428.23,322.36
2017,5,13,14,0,908.0,118.0,6.5,14.0,896.0,372.84,271.61
2017,5,13,14,15,900.5,116.5,6.55,13.5,865.0,317.26,221.06
2017,5,13,14,30,893.0,115.0,6.6,13.0,834.0,262.14,171.95
2017,5,13,14,45,882.5,113.5,6.7,13.0,796.5,207.22,126.46
2017,5,13,15,0,872.0,112.0,6.8,13.0,759.0,153.48,89.76
2017,5,13,15,15,859.0,109.5,6.85,13.0,717.0,100.43,68.62
2017,5,13,15,30,846.0,107.0,6.9,13.0,675.0,76.97,61.94
2017,5,13,15,45,827.5,104.5,6.95,13.0,628.5,76.63,61.83
2017,5,13,16,0,809.0,102.0,7.0,13.0,582.0,76.24,61.69
2017,5,13,16,15,786.5,98.5,7.0,12.5,532.0,75.04,60.95
2017,5,13,16,30,764.0,95.0,7.0,12.0,482.0,73.76,60.15
2017,5,13,16,45,733.0,90.5,7.05,12.0,430.0,65.44,52.95
2017,5,13,17,0,702.0,86.0,7.1,12.0,378.0,63.35,51.27
2017,5,13,17,15,660.5,80.5,7.05,11.5,326.0,60.35,48.81
2017,5,13,17,30,619.0,75.0,7.0,11.0,274.0,57.27,46.21
2017,5,13,17,45,559.5,68.0,7.0,11.0,223.5,52.79,42.14
2017,5,13,18,0,500.0,61.0,7.0,11.0,173.0,48.26,37.86
2017,5,13,18,15,409.5,51.5,7.0,10.5,127.5,41.37,31.33
2017,5,13,18,30,319.0,42.0,7.0,10.0,82.0,34.4,24.42
2017,5,13,18,45,189.5,28.0,7.0,10.0,49.0,21.73,10.42
2017,5,13,19,0,60.0,14.0,7.0,10.0,16.0,11.95,0.0
2017,5,13,19,15,30.0,7.0,7.0,10.0,8.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,5,14,5,15,92.5,14.0,6.3,8.5,21.0,74.38,0.0
2017,5,14,5,30,185.0,28.0,6.3,9.0,42.0,210.01,141.03
2017,5,14,5,45,296.5,39.5,6.3,9.5,82.0,319.82,266.45
2017,5,14,6,0,408.0,51.0,6.3,10.0,122.0,433.9,369.25
2017,5,14,6,15,481.0,59.5,6.25,10.0,170.0,519.69,444.69
2017,5,14,6,30,554.0,68.0,6.2,10.0,218.0,608.63,519.77
2017,5,14,6,45,605.0,74.0,6.2,10.5,269.0,677.15,574.53
2017,5,14,7,0,656.0,80.0,6.2,11.0,320.0,746.25,627.6
2017,5,14,7,15,691.5,85.0,6.1,11.0,372.0,799.44,667.22
2017,5,14,7,30,727.0,90.0,6.0,11.0,424.0,851.57,704.93
2017,5,14,7,45,752.5,94.5,5.95,11.5,475.0,885.87,727.08
2017,5,14,8,0,778.0,99.0,5.9,12.0,526.0,924.19,751.85
2017,5,14,8,15,798.0,102.0,5.85,12.0,574.0,952.58,770.25
2017,5,14,8,30,818.0,105.0,5.8,12.0,622.0,978.04,786.41
2017,5,14,8,45,833.0,108.5,5.75,12.5,666.5,995.9,795.44
2017,5,14,9,0,848.0,112.0,5.7,13.0,711.0,1010.4,802.09
2017,5,14,9,15,859.5,114.0,5.65,13.0,750.5,1003.64,795.0
2017,5,14,9,30,871.0,116.0,5.6,13.0,790.0,1006.0,794.83
2017,5,14,9,45,871.0,123.0,5.55,13.0,822.0,998.74,787.84
2017,5,14,10,0,871.0,130.0,5.5,13.0,854.0,987.9,778.51
2017,5,14,10,15,878.0,131.5,5.45,13.0,881.5,974.82,767.75
2017,5,14,10,30,885.0,133.0,5.4,13.0,909.0,958.31,754.69
2017,5,14,10,45,890.5,134.0,5.35,13.5,930.0,936.6,736.63
2017,5,14,11,0,896.0,135.0,5.3,14.0,951.0,911.65,716.43
2017,5,14,11,15,899.0,135.5,5.25,14.0,964.5,881.05,693.63
2017,5,14,11,30,902.0,136.0,5.2,14.0,978.0,847.64,668.83
2017,5,14,11,45,904.0,136.0,5.2,14.0,984.5,810.42,641.49
2017,5,14,12,0,906.0,136.0,5.2,14.0,991.0,770.83,611.04
2017,5,14,12,15,905.5,136.0,5.3,14.0,989.0,727.39,576.98
2017,5,14,12,30,905.0,136.0,5.4,14.0,987.0,682.19,540.79
2017,5,14,12,45,903.5,135.0,5.5,14.0,977.5,634.13,501.48
2017,5,14,13,0,902.0,134.0,5.6,14.0,968.0,584.79,460.13
2017,5,14,13,15,898.0,133.5,5.75,14.0,951.0,533.51,416.19
2017,5,14,13,30,894.0,133.0,5.9,14.0,934.0,481.53,370.47
2017,5,14,13,45,888.5,131.0,6.05,14.0,910.0,427.51,322.04
2017,5,14,14,0,883.0,129.0,6.2,14.0,886.0,373.38,272.66
2017,5,14,14,15,875.0,127.5,6.3,14.0,855.5,318.97,222.95
2017,5,14,14,30,867.0,126.0,6.4,14.0,825.0,265.08,174.81
2017,5,14,14,45,857.0,123.5,6.55,14.0,788.0,211.02,130.1
2017,5,14,15,0,847.0,121.0,6.7,14.0,751.0,148.44,85.74
2017,5,14,15,15,833.0,118.5,6.75,13.5,709.0,96.05,63.92
2017,5,14,15,30,819.0,116.0,6.8,13.0,667.0,82.07,66.38
2017,5,14,15,45,802.0,112.5,6.85,13.0,621.0,81.35,65.95
