Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,16,0,785.0,109.0,6.9,13.0,575.0,80.54,65.45
2017,5,14,16,15,761.5,105.0,6.85,13.0,526.0,79.18,64.46
2017,5,14,16,30,738.0,101.0,6.8,13.0,477.0,70.94,57.41
2017,5,14,16,45,707.5,96.0,6.75,13.0,426.0,68.79,55.71
2017,5,14,17,0,677.0,91.0,6.7,13.0,375.0,66.53,53.89
2017,5,14,17,15,635.0,85.5,6.7,12.5,323.0,63.7,51.61
2017,5,14,17,30,593.0,80.0,6.7,12.0,271.0,60.79,49.19
2017,5,14,17,45,532.0,72.5,6.7,12.0,221.5,56.09,44.94
2017,5,14,18,0,471.0,65.0,6.7,12.0,172.0,51.31,40.45
2017,5,14,18,15,382.0,54.5,6.75,11.5,127.0,43.73,33.33
2017,5,14,18,30,293.0,44.0,6.8,11.0,82.0,33.88,23.93
2017,5,14,18,45,171.0,29.0,6.85,11.0,49.0,22.44,11.34
2017,5,14,19,0,49.0,14.0,6.9,11.0,16.0,11.95,0.0
2017,5,14,19,15,24.5,7.0,6.95,10.5,8.0,5.97,0.0
2017,5,14,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,15,5,15,83.5,14.5,6.4,9.0,21.0,68.8,0.0
2017,5,15,5,30,167.0,29.0,6.4,9.0,42.0,200.03,138.71
2017,5,15,5,45,278.0,41.5,6.45,9.5,82.0,306.54,255.91
2017,5,15,6,0,389.0,54.0,6.5,10.0,122.0,422.15,359.96
2017,5,15,6,15,462.0,63.0,6.5,10.0,169.5,508.26,435.78
2017,5,15,6,30,535.0,72.0,6.5,10.0,217.0,597.44,511.34
2017,5,15,6,45,586.5,78.5,6.5,10.5,268.5,666.72,566.96
2017,5,15,7,0,638.0,85.0,6.5,11.0,320.0,736.58,620.89
2017,5,15,7,15,674.5,90.0,6.5,11.5,371.5,790.38,660.38
2017,5,15,7,30,711.0,95.0,6.5,12.0,423.0,843.15,697.96
2017,5,15,7,45,737.0,99.5,6.55,12.5,473.5,883.5,725.37
2017,5,15,8,0,763.0,104.0,6.6,13.0,524.0,915.61,746.11
2017,5,15,8,15,783.5,107.5,6.6,13.0,572.0,944.97,765.78
2017,5,15,8,30,804.0,111.0,6.6,13.0,620.0,971.44,783.19
2017,5,15,8,45,819.0,114.5,6.65,13.5,664.5,989.21,792.93
2017,5,15,9,0,834.0,118.0,6.7,14.0,709.0,1003.65,800.32
2017,5,15,9,15,846.0,120.5,6.75,14.0,748.5,1010.45,803.75
2017,5,15,9,30,858.0,123.0,6.8,14.0,788.0,1000.95,795.47
2017,5,15,9,45,867.5,124.5,6.9,14.0,822.0,997.29,791.98
2017,5,15,10,0,877.0,126.0,7.0,14.0,856.0,990.13,786.04
2017,5,15,10,15,884.0,127.5,7.1,14.0,884.0,977.07,775.93
2017,5,15,10,30,891.0,129.0,7.2,14.0,912.0,960.57,763.41
2017,5,15,10,45,897.0,129.5,7.3,14.5,933.0,938.83,745.7
2017,5,15,11,0,903.0,130.0,7.4,15.0,954.0,913.85,725.72
2017,5,15,11,15,906.0,131.0,7.45,15.0,967.5,883.64,703.11
2017,5,15,11,30,909.0,132.0,7.5,15.0,981.0,850.57,678.37
2017,5,15,11,45,911.5,131.5,7.6,15.0,987.5,813.21,650.51
2017,5,15,12,0,914.0,131.0,7.7,15.0,994.0,773.45,619.62
2017,5,15,12,15,914.0,130.5,7.7,15.0,993.0,729.8,584.16
2017,5,15,12,30,914.0,130.0,7.7,15.0,992.0,684.34,546.65
2017,5,15,12,45,918.0,126.0,7.75,15.0,984.0,637.05,507.06
2017,5,15,13,0,922.0,122.0,7.8,15.0,976.0,588.03,465.12
2017,5,15,13,15,919.0,121.5,7.85,14.5,960.0,536.48,420.89
2017,5,15,13,30,916.0,121.0,7.9,14.0,944.0,484.11,374.73
2017,5,15,13,45,913.5,118.0,7.95,14.0,921.0,429.61,325.06
2017,5,15,14,0,911.0,115.0,8.0,14.0,898.0,374.66,274.24
2017,5,15,14,15,904.5,113.5,8.0,14.0,867.5,319.36,223.11
2017,5,15,14,30,898.0,112.0,8.0,14.0,837.0,264.41,173.5
2017,5,15,14,45,890.0,109.5,8.05,14.0,801.0,209.15,127.28
2017,5,15,15,0,882.0,107.0,8.1,14.0,765.0,154.81,89.38
2017,5,15,15,15,869.5,105.0,8.05,13.5,723.5,101.7,66.97
2017,5,15,15,30,857.0,103.0,8.0,13.0,682.0,85.11,69.04
2017,5,15,15,45,841.5,100.0,7.95,13.0,636.0,73.82,59.36
2017,5,15,16,0,826.0,97.0,7.9,13.0,590.0,73.02,58.84
2017,5,15,16,15,804.5,93.5,7.8,13.0,540.5,71.68,57.86
2017,5,15,16,30,783.0,90.0,7.7,13.0,491.0,70.26,56.81
2017,5,15,16,45,754.5,86.0,7.65,13.0,439.0,68.3,55.26
2017,5,15,17,0,726.0,82.0,7.6,13.0,387.0,66.26,53.64
2017,5,15,17,15,686.0,77.0,7.5,12.5,335.0,57.94,46.45
2017,5,15,17,30,646.0,72.0,7.4,12.0,283.0,55.11,44.08
2017,5,15,17,45,585.5,66.0,7.3,11.5,232.0,51.28,40.71
2017,5,15,18,0,525.0,60.0,7.2,11.0,181.0,47.45,37.15
2017,5,15,18,15,438.0,51.0,7.05,10.5,134.5,40.93,30.99
2017,5,15,18,30,351.0,42.0,6.9,10.0,88.0,34.33,24.49
2017,5,15,18,45,215.0,29.0,6.8,10.0,53.5,22.54,11.86
2017,5,15,19,0,79.0,16.0,6.7,10.0,19.0,13.66,0.0
2017,5,15,19,15,39.5,8.0,6.6,10.0,9.5,6.83,0.0
2017,5,15,19,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,16,5,15,89.0,14.5,6.0,10.0,21.5,72.58,0.0
2017,5,16,5,30,178.0,29.0,6.0,10.0,43.0,208.84,148.49
2017,5,16,5,45,267.5,42.5,6.05,10.5,81.0,299.97,249.7
2017,5,16,6,0,357.0,56.0,6.1,11.0,119.0,396.25,336.96
2017,5,16,6,15,427.0,65.0,6.1,11.0,165.0,481.6,411.72
2017,5,16,6,30,497.0,74.0,6.1,11.0,211.0,567.17,483.99
2017,5,16,6,45,303.5,111.0,6.2,11.5,200.0,426.57,365.54
2017,5,16,7,0,110.0,148.0,6.3,12.0,189.0,282.27,238.49
2017,5,16,7,15,159.0,169.5,6.25,12.0,238.0,352.97,298.48
2017,5,16,7,30,208.0,191.0,6.2,12.0,287.0,424.76,357.77
2017,5,16,7,45,300.0,197.5,6.2,12.0,354.0,541.87,453.53
2017,5,16,8,0,392.0,204.0,6.2,12.0,421.0,662.51,549.16
2017,5,16,8,15,377.0,229.5,6.15,12.0,453.0,654.32,540.05
2017,5,16,8,30,362.0,255.0,6.1,12.0,485.0,666.1,546.6
2017,5,16,8,45,349.5,279.0,6.1,12.0,513.5,676.22,552.06
2017,5,16,9,0,337.0,303.0,6.1,12.0,542.0,684.07,555.86
2017,5,16,9,15,425.0,287.5,6.1,12.0,606.5,767.81,620.66
2017,5,16,9,30,513.0,272.0,6.1,12.0,671.0,829.52,667.84
2017,5,16,9,45,435.5,320.0,6.1,12.0,669.0,789.18,633.16
2017,5,16,10,0,358.0,368.0,6.1,12.0,667.0,731.43,586.16
2017,5,16,10,15,349.0,385.0,6.0,12.0,684.0,724.95,579.64
2017,5,16,10,30,340.0,402.0,5.9,12.0,701.0,716.67,571.67
2017,5,16,10,45,284.5,427.5,5.85,12.0,681.5,672.96,535.93
2017,5,16,11,0,229.0,453.0,5.8,12.0,662.0,618.29,492.15
2017,5,16,11,15,239.5,458.0,5.75,12.0,679.5,615.36,489.54
2017,5,16,11,30,250.0,463.0,5.7,12.0,697.0,617.81,490.72
2017,5,16,11,45,334.5,432.5,5.7,12.5,747.5,635.56,504.62
2017,5,16,12,0,419.0,402.0,5.7,13.0,798.0,649.33,514.78
2017,5,16,12,15,349.5,431.0,5.75,13.0,761.0,594.9,471.17
2017,5,16,12,30,280.0,460.0,5.8,13.0,724.0,546.44,432.25
2017,5,16,12,45,274.0,456.5,5.9,13.0,713.0,515.91,408.02
2017,5,16,13,0,268.0,453.0,6.0,13.0,702.0,485.89,383.83
2017,5,16,13,15,337.5,416.5,6.05,13.0,724.5,470.52,370.58
2017,5,16,13,30,407.0,380.0,6.1,13.0,747.0,441.91,345.73
2017,5,16,13,45,264.5,400.0,6.2,13.0,636.0,378.36,295.61
2017,5,16,14,0,122.0,420.0,6.3,13.0,525.0,332.91,261.63
2017,5,16,14,15,95.0,393.5,6.3,13.0,473.5,307.28,241.63
2017,5,16,14,30,68.0,367.0,6.3,13.0,422.0,274.37,216.23
2017,5,16,14,45,82.5,356.5,6.35,13.0,420.5,260.52,204.74
2017,5,16,15,0,97.0,346.0,6.4,13.0,419.0,244.99,192.61
2017,5,16,15,15,174.0,324.5,6.35,12.5,446.0,210.79,166.57
2017,5,16,15,30,251.0,303.0,6.3,12.0,473.0,183.02,154.04
2017,5,16,15,45,502.5,204.5,6.25,12.0,515.5,126.13,105.24
2017,5,16,16,0,754.0,106.0,6.2,12.0,558.0,77.78,63.23
2017,5,16,16,15,504.0,158.5,6.05,12.0,450.0,103.69,86.27
2017,5,16,16,30,254.0,211.0,5.9,12.0,342.0,139.79,118.25
2017,5,16,16,45,227.5,190.5,5.8,12.0,298.5,128.43,108.63
2017,5,16,17,0,201.0,170.0,5.7,12.0,255.0,121.3,102.69
2017,5,16,17,15,187.0,149.0,5.55,11.5,220.0,107.81,91.18
2017,5,16,17,30,173.0,128.0,5.4,11.0,185.0,93.94,79.12
2017,5,16,17,45,304.0,97.0,5.3,11.0,176.0,70.14,57.76
2017,5,16,18,0,435.0,66.0,5.2,11.0,167.0,51.72,41.02
2017,5,16,18,15,352.0,55.5,5.2,11.0,124.0,42.29,32.18
2017,5,16,18,30,269.0,45.0,5.2,11.0,81.0,34.5,24.6
2017,5,16,18,45,134.5,31.0,5.2,11.0,49.0,23.84,13.15
2017,5,16,19,0,0.0,17.0,5.2,11.0,17.0,14.51,0.0
2017,5,16,19,15,0.0,8.5,5.2,11.0,8.5,7.26,0.0
2017,5,16,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,17,5,15,91.5,15.5,5.5,9.0,23.5,75.19,0.0
2017,5,17,5,30,183.0,31.0,5.5,9.0,47.0,217.38,158.59
2017,5,17,5,45,288.5,44.5,5.55,9.5,88.0,319.08,266.83
2017,5,17,6,0,394.0,58.0,5.6,10.0,129.0,428.85,365.07
2017,5,17,6,15,467.5,67.0,5.55,10.0,177.5,517.85,442.4
2017,5,17,6,30,541.0,76.0,5.5,10.0,226.0,607.93,517.64
2017,5,17,6,45,596.5,82.0,5.5,10.5,278.5,680.61,575.09
2017,5,17,7,0,652.0,88.0,5.5,11.0,331.0,753.9,630.78
2017,5,17,7,15,688.0,93.0,5.3,11.0,383.0,807.62,669.64
2017,5,17,7,30,724.0,98.0,5.1,11.0,435.0,860.2,706.4
2017,5,17,7,45,751.0,102.5,4.95,11.5,486.5,901.75,732.73
2017,5,17,8,0,778.0,107.0,4.8,12.0,538.0,934.7,752.02
2017,5,17,8,15,798.0,110.5,4.7,12.0,586.0,963.72,769.89
2017,5,17,8,30,818.0,114.0,4.6,12.0,634.0,989.76,785.43
2017,5,17,8,45,835.0,115.5,4.5,12.5,678.5,1007.25,793.24
2017,5,17,9,0,852.0,117.0,4.4,13.0,723.0,1021.39,798.7
2017,5,17,9,15,863.0,119.5,4.3,13.0,762.0,1027.13,799.87
2017,5,17,9,30,874.0,122.0,4.2,13.0,801.0,1016.6,790.08
2017,5,17,9,45,897.5,115.0,4.15,13.5,839.0,1017.71,787.78
2017,5,17,10,0,921.0,108.0,4.1,14.0,877.0,1015.14,782.99
2017,5,17,10,15,927.0,109.0,4.1,14.0,904.5,1000.33,771.68
2017,5,17,10,30,933.0,110.0,4.1,14.0,932.0,982.03,758.16
2017,5,17,10,45,938.0,110.0,4.15,14.5,953.0,958.42,739.98
2017,5,17,11,0,943.0,110.0,4.2,15.0,974.0,931.53,719.62
2017,5,17,11,15,946.0,110.5,4.25,15.0,987.5,900.24,697.5
2017,5,17,11,30,949.0,111.0,4.3,15.0,1001.0,866.0,673.47
2017,5,17,11,45,948.5,113.0,4.35,15.0,1007.0,827.58,646.32
2017,5,17,12,0,948.0,115.0,4.4,15.0,1013.0,786.77,616.8
2017,5,17,12,15,948.0,115.0,4.45,15.0,1011.5,742.53,582.67
2017,5,17,12,30,948.0,115.0,4.5,15.0,1010.0,696.39,546.3
2017,5,17,12,45,944.5,115.5,4.6,15.0,1000.0,646.84,506.61
2017,5,17,13,0,941.0,116.0,4.7,15.0,990.0,596.08,464.84
2017,5,17,13,15,937.5,115.5,4.8,15.0,973.0,543.57,420.49
2017,5,17,13,30,934.0,115.0,4.9,15.0,956.0,490.26,374.2
2017,5,17,13,45,930.5,112.5,5.0,15.0,932.5,434.99,325.16
2017,5,17,14,0,927.0,110.0,5.1,15.0,909.0,379.34,274.82
2017,5,17,14,15,920.0,108.5,5.25,15.0,878.0,323.24,223.91
2017,5,17,14,30,913.0,107.0,5.4,15.0,847.0,267.52,174.23
2017,5,17,14,45,903.0,105.5,5.55,15.0,810.0,211.93,128.01
2017,5,17,15,0,893.0,104.0,5.7,15.0,773.0,157.46,89.83
2017,5,17,15,15,880.5,101.5,5.8,15.0,731.0,103.6,65.76
2017,5,17,15,30,868.0,99.0,5.9,15.0,689.0,82.92,66.56
2017,5,17,15,45,853.0,96.0,6.05,15.0,642.5,81.4,65.44
2017,5,17,16,0,838.0,93.0,6.2,15.0,596.0,70.44,56.1
2017,5,17,16,15,816.5,90.0,6.25,14.5,546.0,69.33,55.44
2017,5,17,16,30,795.0,87.0,6.3,14.0,496.0,68.17,54.72
2017,5,17,16,45,765.0,83.5,6.4,14.0,444.0,66.46,53.4
2017,5,17,17,0,735.0,80.0,6.5,14.0,392.0,64.7,52.03
2017,5,17,17,15,696.0,75.0,6.5,13.5,339.5,56.5,44.97
2017,5,17,17,30,657.0,70.0,6.5,13.0,287.0,53.6,42.55
2017,5,17,17,45,599.5,64.5,6.5,12.5,236.0,50.1,39.49
2017,5,17,18,0,542.0,59.0,6.5,12.0,185.0,46.61,36.28
2017,5,17,18,15,457.5,50.0,6.4,11.5,138.5,40.04,30.12
2017,5,17,18,30,373.0,41.0,6.3,11.0,92.0,33.38,23.65
2017,5,17,18,45,245.0,29.0,6.25,11.0,56.5,23.79,13.39
2017,5,17,19,0,117.0,17.0,6.2,11.0,21.0,13.26,0.0
2017,5,17,19,15,58.5,8.5,6.15,10.5,10.5,7.26,0.0
2017,5,17,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,18,5,15,123.0,14.0,3.7,10.5,24.5,95.31,0.0
2017,5,18,5,30,246.0,28.0,3.6,11.0,49.0,259.79,191.9
2017,5,18,5,45,346.0,39.0,3.5,11.5,90.0,357.9,295.83
2017,5,18,6,0,446.0,50.0,3.4,12.0,131.0,464.18,387.79
2017,5,18,6,15,515.0,58.0,3.35,12.0,179.5,547.11,457.6
2017,5,18,6,30,584.0,66.0,3.3,12.0,228.0,632.99,526.57
2017,5,18,6,45,625.5,73.0,3.25,12.5,278.5,695.14,573.15
2017,5,18,7,0,667.0,80.0,3.2,13.0,329.0,757.39,617.79
2017,5,18,7,15,702.0,84.5,3.25,13.0,381.0,809.69,655.02
2017,5,18,7,30,737.0,89.0,3.3,13.0,433.0,854.95,686.22
2017,5,18,7,45,761.5,93.5,3.35,13.5,483.5,894.72,711.55
2017,5,18,8,0,786.0,98.0,3.4,14.0,534.0,932.17,734.78
2017,5,18,8,15,805.5,101.0,3.45,14.5,582.0,960.14,751.01
2017,5,18,8,30,825.0,104.0,3.5,15.0,630.0,985.19,765.13
2017,5,18,8,45,842.0,106.0,3.55,15.5,675.0,1003.35,774.45
2017,5,18,9,0,859.0,108.0,3.6,16.0,720.0,1005.8,773.05
2017,5,18,9,15,870.5,110.0,3.6,16.0,760.0,1011.74,775.44
2017,5,18,9,30,882.0,112.0,3.6,16.0,800.0,1014.22,775.58
2017,5,18,9,45,894.5,111.5,3.6,16.5,834.5,1011.46,770.88
2017,5,18,10,0,907.0,111.0,3.6,17.0,869.0,1005.16,763.97
2017,5,18,10,15,913.0,112.5,3.6,17.0,896.5,991.09,753.4
2017,5,18,10,30,919.0,114.0,3.6,17.0,924.0,973.54,740.65
2017,5,18,10,45,925.0,113.5,3.65,17.5,945.5,950.65,723.32
2017,5,18,11,0,931.0,113.0,3.7,18.0,967.0,924.51,703.87
2017,5,18,11,15,933.5,113.5,3.75,18.0,980.0,893.15,682.17
2017,5,18,11,30,936.0,114.0,3.8,18.0,993.0,858.93,658.43
2017,5,18,11,45,938.0,114.0,3.9,18.0,999.0,821.2,632.34
2017,5,18,12,0,940.0,114.0,4.0,18.0,1005.0,781.03,603.9
2017,5,18,12,15,939.5,114.0,4.1,18.0,1003.0,736.89,570.48
2017,5,18,12,30,939.0,114.0,4.2,18.0,1001.0,690.91,534.88
2017,5,18,12,45,931.0,117.0,4.35,18.0,990.0,641.11,495.73
2017,5,18,13,0,923.0,120.0,4.5,18.0,979.0,590.43,454.85
2017,5,18,13,15,919.0,119.5,4.6,18.0,962.0,538.61,411.73
2017,5,18,13,30,915.0,119.0,4.7,18.0,945.0,486.06,366.77
2017,5,18,13,45,909.5,118.0,4.85,18.0,921.0,432.08,319.59
2017,5,18,14,0,904.0,117.0,5.0,18.0,897.0,377.92,271.29
2017,5,18,14,15,897.0,115.5,5.1,18.0,866.5,323.06,222.09
2017,5,18,14,30,890.0,114.0,5.2,18.0,836.0,268.6,174.07
2017,5,18,14,45,879.0,112.5,5.35,18.0,799.5,214.1,129.24
2017,5,18,15,0,868.0,111.0,5.5,18.0,763.0,160.83,92.08
2017,5,18,15,15,855.0,108.5,5.6,17.5,721.0,108.29,68.38
2017,5,18,15,30,842.0,106.0,5.7,17.0,679.0,75.89,59.99
2017,5,18,15,45,824.0,103.5,5.85,17.0,633.0,75.55,59.89
2017,5,18,16,0,806.0,101.0,6.0,17.0,587.0,75.15,59.73
2017,5,18,16,15,784.0,98.0,6.05,16.5,537.5,74.29,59.3
2017,5,18,16,30,762.0,95.0,6.1,16.0,488.0,73.38,58.82
2017,5,18,16,45,732.5,90.5,6.2,16.0,437.0,71.19,57.11
2017,5,18,17,0,703.0,86.0,6.3,16.0,386.0,63.04,50.14
2017,5,18,17,15,663.5,81.0,6.3,15.5,334.5,60.42,48.07
2017,5,18,17,30,624.0,76.0,6.3,15.0,283.0,57.73,45.88
2017,5,18,17,45,569.5,69.0,6.35,14.5,233.0,53.31,42.03
2017,5,18,18,0,515.0,62.0,6.4,14.0,183.0,48.8,37.94
2017,5,18,18,15,432.0,52.5,6.35,13.5,137.5,41.94,31.57
2017,5,18,18,30,349.0,43.0,6.3,13.0,92.0,34.95,24.86
2017,5,18,18,45,227.5,30.0,6.3,13.0,57.0,23.3,13.11
2017,5,18,19,0,106.0,17.0,6.3,13.0,22.0,13.24,0.0
2017,5,18,19,15,53.0,8.5,6.2,12.5,11.0,7.26,0.0
2017,5,18,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,19,5,15,134.5,14.0,3.05,12.0,26.0,134.06,0.0
2017,5,19,5,30,269.0,28.0,3.0,12.0,52.0,276.45,206.27
2017,5,19,5,45,372.5,38.0,3.0,12.5,93.5,377.05,309.99
2017,5,19,6,0,476.0,48.0,3.0,13.0,135.0,485.87,403.05
2017,5,19,6,15,541.5,55.0,3.0,13.5,183.5,565.39,468.52
2017,5,19,6,30,607.0,62.0,3.0,14.0,232.0,647.64,532.85
2017,5,19,6,45,652.5,67.0,3.0,14.5,283.5,711.15,579.87
2017,5,19,7,0,698.0,72.0,3.0,15.0,335.0,769.35,620.92
2017,5,19,7,15,730.0,76.5,2.95,15.0,386.5,820.06,655.87
2017,5,19,7,30,762.0,81.0,2.9,15.0,438.0,869.37,688.79
2017,5,19,7,45,786.5,84.0,2.9,15.5,488.5,907.6,712.09
2017,5,19,8,0,811.0,87.0,2.9,16.0,539.0,943.5,733.36
2017,5,19,8,15,829.5,90.0,2.8,16.5,587.0,970.77,747.45
2017,5,19,8,30,848.0,93.0,2.7,17.0,635.0,983.22,751.27
2017,5,19,8,45,862.0,95.0,2.65,17.5,679.0,998.58,757.69
2017,5,19,9,0,876.0,97.0,2.6,18.0,723.0,1010.68,761.93
2017,5,19,9,15,887.0,99.0,2.5,18.0,762.5,1016.35,762.89
2017,5,19,9,30,898.0,101.0,2.4,18.0,802.0,1018.51,761.7
2017,5,19,9,45,907.0,102.0,2.35,18.5,836.5,1014.02,755.4
2017,5,19,10,0,916.0,103.0,2.3,19.0,871.0,1005.97,747.02
2017,5,19,10,15,922.5,104.5,2.25,19.0,898.5,992.47,736.67
2017,5,19,10,30,929.0,106.0,2.2,19.0,926.0,975.44,724.2
2017,5,19,10,45,932.5,107.0,2.2,19.5,947.0,951.75,706.66
2017,5,19,11,0,936.0,108.0,2.2,20.0,968.0,924.84,687.16
2017,5,19,11,15,939.0,108.5,2.25,20.0,981.5,893.93,666.84
2017,5,19,11,30,942.0,109.0,2.3,20.0,995.0,860.11,644.47
2017,5,19,11,45,942.5,109.5,2.35,20.5,1001.0,821.63,617.58
2017,5,19,12,0,943.0,110.0,2.4,21.0,1007.0,780.77,588.73
2017,5,19,12,15,943.0,110.0,2.55,21.0,1005.0,737.01,557.37
2017,5,19,12,30,943.0,110.0,2.7,21.0,1003.0,691.34,523.66
2017,5,19,12,45,940.5,110.0,2.9,21.0,993.5,642.5,486.74
2017,5,19,13,0,938.0,110.0,3.1,21.0,984.0,592.36,447.55
2017,5,19,13,15,934.5,109.5,3.3,20.5,967.0,540.26,406.31
2017,5,19,13,30,931.0,109.0,3.5,20.0,950.0,487.36,362.85
2017,5,19,13,45,924.5,108.5,3.7,20.0,926.0,432.7,315.98
2017,5,19,14,0,918.0,108.0,3.9,20.0,902.0,377.94,267.95
2017,5,19,14,15,911.0,106.5,4.05,19.5,871.5,322.51,219.34
2017,5,19,14,30,904.0,105.0,4.2,19.0,841.0,267.46,171.61
2017,5,19,14,45,895.0,103.0,4.4,19.0,804.5,212.37,126.43
2017,5,19,15,0,886.0,101.0,4.6,19.0,768.0,158.31,88.57
2017,5,19,15,15,873.5,99.0,4.65,18.5,726.5,105.28,64.34
2017,5,19,15,30,861.0,97.0,4.7,18.0,685.0,81.55,64.57
2017,5,19,15,45,846.0,94.5,4.8,18.0,639.0,80.31,63.71
2017,5,19,16,0,831.0,92.0,4.9,18.0,593.0,69.54,54.64
2017,5,19,16,15,810.5,89.0,4.9,17.5,544.0,68.44,53.98
2017,5,19,16,30,790.0,86.0,4.9,17.0,495.0,67.27,53.26
2017,5,19,16,45,763.0,82.0,4.95,17.0,444.0,65.21,51.65
2017,5,19,17,0,736.0,78.0,5.0,17.0,393.0,63.07,49.95
2017,5,19,17,15,698.5,73.5,5.0,16.5,341.5,60.34,47.8
2017,5,19,17,30,661.0,69.0,5.0,16.0,290.0,52.79,41.31
2017,5,19,17,45,609.0,63.0,5.0,15.5,240.0,48.91,37.96
2017,5,19,18,0,557.0,57.0,5.0,15.0,190.0,44.97,34.41
2017,5,19,18,15,477.5,49.0,4.9,14.5,143.5,39.18,29.04
2017,5,19,18,30,398.0,41.0,4.8,14.0,97.0,33.33,23.4
2017,5,19,18,45,272.5,29.5,4.75,14.0,60.5,24.17,13.95
2017,5,19,19,0,147.0,18.0,4.7,14.0,24.0,14.07,0.0
2017,5,19,19,15,73.5,9.0,4.6,13.5,12.0,7.68,0.0
2017,5,19,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,5,15,129.5,15.0,1.25,12.0,26.5,132.91,0.0
2017,5,20,5,30,259.0,30.0,1.1,12.0,53.0,271.14,203.14
2017,5,20,5,45,358.0,40.5,1.0,12.5,94.5,369.01,300.09
2017,5,20,6,0,457.0,51.0,0.9,13.0,136.0,474.54,387.07
2017,5,20,6,15,523.0,58.5,0.8,13.0,184.0,554.77,450.33
2017,5,20,6,30,589.0,66.0,0.7,13.0,232.0,637.67,511.9
2017,5,20,6,45,633.5,72.0,0.6,13.5,283.0,701.28,554.88
2017,5,20,7,0,678.0,78.0,0.5,14.0,334.0,765.15,595.61
2017,5,20,7,15,710.5,82.5,0.45,14.5,385.5,815.33,625.65
2017,5,20,7,30,743.0,87.0,0.4,15.0,437.0,858.77,650.11
2017,5,20,7,45,767.5,90.5,0.35,15.5,487.0,897.37,670.62
2017,5,20,8,0,792.0,94.0,0.3,16.0,537.0,933.67,689.1
2017,5,20,8,15,810.5,97.5,0.25,16.5,584.0,961.35,701.7
2017,5,20,8,30,829.0,101.0,0.2,17.0,631.0,986.09,712.43
2017,5,20,8,45,842.5,103.5,0.2,17.5,674.5,1001.38,718.29
2017,5,20,9,0,856.0,106.0,0.2,18.0,718.0,1001.08,714.78
2017,5,20,9,15,866.5,108.0,0.2,18.0,757.0,1006.14,716.35
2017,5,20,9,30,877.0,110.0,0.2,18.0,796.0,1007.77,715.86
2017,5,20,9,45,885.0,111.5,0.2,18.5,829.0,1002.89,710.27
2017,5,20,10,0,893.0,113.0,0.2,19.0,862.0,994.52,702.83
2017,5,20,10,15,899.0,114.0,0.2,19.5,889.0,980.24,692.0
2017,5,20,10,30,905.0,115.0,0.2,20.0,916.0,962.57,679.33
2017,5,20,10,45,909.0,116.0,0.2,20.5,936.0,939.75,663.68
2017,5,20,11,0,913.0,117.0,0.2,21.0,956.0,913.74,646.24
2017,5,20,11,15,682.5,254.0,0.35,21.0,886.5,825.99,591.62
2017,5,20,11,30,452.0,391.0,0.5,21.0,817.0,724.83,523.49
2017,5,20,11,45,686.0,254.0,0.7,21.0,904.5,760.59,555.61
2017,5,20,12,0,920.0,117.0,0.9,21.0,992.0,770.66,567.91
2017,5,20,12,15,919.5,117.0,1.1,21.0,990.5,727.44,539.17
2017,5,20,12,30,919.0,117.0,1.3,21.0,989.0,682.44,508.34
2017,5,20,12,45,917.5,116.5,1.55,21.0,979.5,634.87,474.54
2017,5,20,13,0,916.0,116.0,1.8,21.0,970.0,585.99,438.04
2017,5,20,13,15,684.0,241.0,2.05,20.5,873.0,509.96,381.06
2017,5,20,13,30,452.0,366.0,2.3,20.0,776.0,454.8,340.03
2017,5,20,13,45,677.0,238.0,2.55,20.0,833.5,419.41,308.33
2017,5,20,14,0,902.0,110.0,2.8,20.0,891.0,375.45,265.55
2017,5,20,14,15,696.0,205.5,3.0,19.5,795.5,317.41,221.8
2017,5,20,14,30,490.0,301.0,3.2,19.0,700.0,291.78,206.41
2017,5,20,14,45,681.0,202.0,3.4,19.0,730.5,225.34,145.48
2017,5,20,15,0,872.0,103.0,3.6,19.0,761.0,159.73,89.79
2017,5,20,15,15,860.5,101.0,3.7,18.5,720.0,107.55,65.47
2017,5,20,15,30,849.0,99.0,3.8,18.0,679.0,82.46,65.31
2017,5,20,15,45,834.5,96.0,3.9,18.0,634.5,70.81,55.54
2017,5,20,16,0,820.0,93.0,4.0,18.0,590.0,69.95,54.98
2017,5,20,16,15,800.5,89.5,3.95,17.5,541.5,68.56,54.08
2017,5,20,16,30,781.0,86.0,3.9,17.0,493.0,67.08,53.09
2017,5,20,16,45,757.0,81.5,3.9,17.0,443.0,64.71,51.2
2017,5,20,17,0,733.0,77.0,3.9,17.0,393.0,62.21,49.2
2017,5,20,17,15,697.0,72.5,3.85,16.5,342.0,59.48,47.04
2017,5,20,17,30,661.0,68.0,3.8,16.0,291.0,52.0,40.62
2017,5,20,17,45,612.5,62.0,3.8,16.0,241.0,48.12,37.2
2017,5,20,18,0,564.0,56.0,3.8,16.0,191.0,44.17,33.58
2017,5,20,18,15,487.0,48.0,3.8,15.5,145.0,38.35,28.21
2017,5,20,18,30,410.0,40.0,3.8,15.0,99.0,32.46,22.58
2017,5,20,18,45,288.0,29.0,3.85,14.5,62.5,23.7,13.72
2017,5,20,19,0,166.0,18.0,3.9,14.0,26.0,14.79,0.0
2017,5,20,19,15,83.0,9.0,3.95,14.0,13.0,7.68,0.0
2017,5,20,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,21,5,15,148.0,14.5,2.35,12.0,28.0,145.61,0.0
2017,5,21,5,30,296.0,29.0,2.3,12.0,56.0,297.07,226.21
2017,5,21,5,45,398.5,38.5,2.3,12.5,99.0,397.68,326.12
2017,5,21,6,0,501.0,48.0,2.3,13.0,142.0,506.15,417.58
2017,5,21,6,15,566.0,55.0,2.25,13.5,191.5,586.13,482.08
2017,5,21,6,30,631.0,62.0,2.2,14.0,241.0,668.77,545.13
2017,5,21,6,45,323.0,97.5,2.2,14.5,190.0,446.6,370.37
2017,5,21,7,0,15.0,133.0,2.2,15.0,139.0,139.06,111.96
2017,5,21,7,15,34.5,160.5,2.1,15.0,176.5,202.12,165.03
2017,5,21,7,30,54.0,188.0,2.0,15.0,214.0,250.43,204.2
2017,5,21,7,45,159.0,211.0,1.95,15.5,298.0,397.88,323.27
2017,5,21,8,0,264.0,234.0,1.9,16.0,382.0,549.21,438.5
2017,5,21,8,15,217.0,262.5,1.8,16.5,391.5,510.61,404.51
2017,5,21,8,30,170.0,291.0,1.7,17.0,401.0,491.74,386.48
2017,5,21,8,45,204.5,309.5,1.65,17.5,450.5,542.0,422.56
2017,5,21,9,0,239.0,328.0,1.6,18.0,500.0,591.08,456.39
2017,5,21,9,15,577.0,213.0,1.5,18.5,657.5,850.11,642.99
2017,5,21,9,30,915.0,98.0,1.4,19.0,815.0,1032.89,756.52
2017,5,21,9,45,617.5,240.5,1.35,19.5,733.5,894.57,660.25
2017,5,21,10,0,320.0,383.0,1.3,20.0,652.0,710.5,527.59
2017,5,21,10,15,313.5,399.0,1.3,20.0,669.5,705.87,525.06
2017,5,21,10,30,307.0,415.0,1.3,20.0,687.0,699.5,519.58
2017,5,21,10,45,370.0,398.0,1.3,20.5,733.0,722.79,535.39
2017,5,21,11,0,433.0,381.0,1.3,21.0,779.0,752.36,554.56
2017,5,21,11,15,349.0,422.0,1.45,21.0,746.0,685.41,507.54
2017,5,21,11,30,265.0,463.0,1.6,21.0,713.0,630.88,468.86
2017,5,21,11,45,316.5,446.0,1.75,21.0,746.5,634.6,473.35
2017,5,21,12,0,368.0,429.0,1.9,21.0,780.0,634.22,474.13
2017,5,21,12,15,289.5,453.5,2.15,21.0,729.0,573.47,430.33
2017,5,21,12,30,211.0,478.0,2.4,21.0,678.0,519.83,391.27
2017,5,21,12,45,201.0,474.0,2.65,21.0,663.0,491.53,370.97
2017,5,21,13,0,191.0,470.0,2.9,21.0,648.0,464.13,350.81
2017,5,21,13,15,224.0,456.0,3.1,21.0,661.5,451.97,341.44
2017,5,21,13,30,257.0,442.0,3.3,21.0,675.0,427.75,322.44
2017,5,21,13,45,288.0,421.0,3.55,21.0,676.0,403.05,302.36
2017,5,21,14,0,319.0,400.0,3.8,21.0,677.0,375.79,279.51
2017,5,21,14,15,260.5,397.0,3.95,20.5,618.0,332.04,246.74
2017,5,21,14,30,202.0,394.0,4.1,20.0,559.0,307.63,229.63
2017,5,21,14,45,237.5,369.5,4.3,20.0,555.0,281.09,207.58
2017,5,21,15,0,273.0,345.0,4.5,20.0,551.0,237.34,173.69
2017,5,21,15,15,192.5,329.5,4.6,19.5,471.0,217.03,165.3
2017,5,21,15,30,112.0,314.0,4.7,19.0,391.0,211.98,173.65
2017,5,21,15,45,110.5,291.5,4.8,19.0,363.5,199.32,163.62
2017,5,21,16,0,109.0,269.0,4.9,19.0,336.0,186.24,153.21
2017,5,21,16,15,92.5,244.0,4.9,18.5,297.0,171.2,141.32
2017,5,21,16,30,76.0,219.0,4.9,18.0,258.0,155.74,128.93
2017,5,21,16,45,65.0,194.5,4.95,17.5,226.0,140.24,116.36
2017,5,21,17,0,54.0,170.0,5.0,17.0,194.0,124.35,103.26
2017,5,21,17,15,47.0,149.5,4.95,16.5,168.5,110.49,91.7
2017,5,21,17,30,40.0,129.0,4.9,16.0,143.0,96.36,79.69
2017,5,21,17,45,32.5,108.0,4.9,15.5,118.0,81.67,66.94
2017,5,21,18,0,25.0,87.0,4.9,15.0,93.0,66.73,53.69
2017,5,21,18,15,14.0,67.5,4.85,14.5,70.5,53.29,41.52
2017,5,21,18,30,3.0,48.0,4.8,14.0,48.0,38.34,27.83
2017,5,21,18,45,1.5,30.0,4.75,14.0,30.0,24.38,14.46
2017,5,21,19,0,0.0,12.0,4.7,14.0,12.0,9.88,0.0
2017,5,21,19,15,0.0,6.0,4.6,14.0,6.0,5.12,0.0
2017,5,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,5,15,128.5,16.0,1.6,12.0,28.0,131.21,0.0
2017,5,22,5,30,257.0,32.0,1.5,12.0,56.0,271.56,207.72
2017,5,22,5,45,359.5,42.0,1.45,12.5,98.0,372.05,304.49
2017,5,22,6,0,462.0,52.0,1.4,13.0,140.0,480.02,394.24
2017,5,22,6,15,528.5,59.5,1.3,13.0,188.5,560.91,458.88
2017,5,22,6,30,595.0,67.0,1.2,13.0,237.0,644.47,522.04
2017,5,22,6,45,297.5,83.5,1.2,13.5,168.5,403.83,334.4
2017,5,22,7,0,0.0,100.0,1.2,14.0,100.0,87.93,68.8
2017,5,22,7,15,2.5,127.0,1.15,14.0,128.5,116.57,93.26
2017,5,22,7,30,5.0,154.0,1.1,14.0,157.0,145.1,116.58
2017,5,22,7,45,11.0,176.5,1.1,14.5,182.5,171.98,138.1
2017,5,22,8,0,17.0,199.0,1.1,15.0,208.0,198.73,159.11
2017,5,22,8,15,19.5,217.0,1.05,15.5,228.5,217.06,172.85
2017,5,22,8,30,22.0,235.0,1.0,16.0,249.0,235.24,186.27
2017,5,22,8,45,37.5,271.0,0.95,16.5,297.0,306.39,240.92
2017,5,22,9,0,53.0,307.0,0.9,17.0,345.0,357.15,278.21
2017,5,22,9,15,239.5,308.5,0.95,17.0,494.5,583.74,449.36
2017,5,22,9,30,426.0,310.0,1.0,17.0,644.0,782.75,588.59
2017,5,22,9,45,299.5,360.5,1.05,17.5,600.5,679.97,510.99
2017,5,22,10,0,173.0,411.0,1.1,18.0,557.0,578.17,435.9
2017,5,22,10,15,176.0,425.5,1.1,18.0,578.0,584.66,440.66
2017,5,22,10,30,179.0,440.0,1.1,18.0,599.0,589.76,443.45
2017,5,22,10,45,222.0,444.0,1.15,18.0,646.0,619.52,465.09
2017,5,22,11,0,265.0,448.0,1.2,18.0,693.0,657.5,491.74
2017,5,22,11,15,344.0,423.0,1.2,18.0,745.0,682.38,509.87
2017,5,22,11,30,423.0,398.0,1.2,18.0,797.0,708.06,528.12
2017,5,22,11,45,322.5,438.0,1.3,18.5,743.5,632.79,473.02
2017,5,22,12,0,222.0,478.0,1.4,19.0,690.0,565.9,423.92
2017,5,22,12,15,246.0,472.0,1.45,19.0,706.5,558.51,419.32
2017,5,22,12,30,270.0,466.0,1.5,19.0,723.0,546.57,410.73
2017,5,22,12,45,581.0,303.0,1.55,19.0,848.5,579.72,437.11
2017,5,22,13,0,892.0,140.0,1.6,19.0,974.0,592.09,444.99
2017,5,22,13,15,613.0,280.0,1.65,18.5,849.0,504.29,378.43
2017,5,22,13,30,334.0,420.0,1.7,18.0,724.0,447.54,336.54
2017,5,22,13,45,266.5,423.5,1.8,18.0,662.0,396.9,298.63
2017,5,22,14,0,199.0,427.0,1.9,18.0,600.0,364.55,274.68
2017,5,22,14,15,200.5,411.0,1.95,18.0,580.0,336.5,252.48
2017,5,22,14,30,202.0,395.0,2.0,18.0,560.0,308.72,230.51
2017,5,22,14,45,149.5,373.0,2.05,18.0,492.5,269.23,202.33
2017,5,22,15,0,97.0,351.0,2.1,18.0,425.0,250.05,190.73
2017,5,22,15,15,94.5,330.5,2.1,17.5,399.0,227.15,175.47
2017,5,22,15,30,92.0,310.0,2.1,17.0,373.0,209.67,172.07
2017,5,22,15,45,71.5,280.5,2.1,17.0,327.5,193.06,158.8
2017,5,22,16,0,51.0,251.0,2.1,17.0,282.0,175.85,144.92
2017,5,22,16,15,33.5,217.5,2.1,17.0,237.5,155.83,128.56
2017,5,22,16,30,16.0,184.0,2.1,17.0,193.0,142.04,117.32
2017,5,22,16,45,8.0,153.5,2.1,17.0,158.0,120.28,99.13
2017,5,22,17,0,0.0,123.0,2.1,17.0,123.0,98.02,80.27
2017,5,22,17,15,0.0,106.5,2.05,16.5,106.5,85.39,69.69
2017,5,22,17,30,0.0,90.0,2.0,16.0,90.0,72.66,58.82
2017,5,22,17,45,241.0,79.5,2.0,15.5,138.5,57.14,45.27
2017,5,22,18,0,482.0,69.0,2.0,15.0,187.0,54.01,42.47
2017,5,22,18,15,401.5,59.0,1.95,14.5,142.0,46.97,36.0
2017,5,22,18,30,321.0,49.0,1.9,14.0,97.0,37.6,27.26
2017,5,22,18,45,209.5,34.5,1.85,14.0,61.5,26.62,16.48
2017,5,22,19,0,98.0,20.0,1.8,14.0,26.0,15.51,0.0
2017,5,22,19,15,49.0,10.0,1.75,13.5,13.0,8.54,0.0
2017,5,22,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,23,5,15,111.0,16.5,1.25,11.5,27.0,120.73,0.0
2017,5,23,5,30,222.0,33.0,1.2,12.0,54.0,246.94,189.82
2017,5,23,5,45,320.0,44.5,1.2,12.5,95.0,341.4,279.76
2017,5,23,6,0,418.0,56.0,1.2,13.0,136.0,449.37,369.83
2017,5,23,6,15,485.0,64.5,1.15,13.0,184.0,530.8,435.2
2017,5,23,6,30,552.0,73.0,1.1,13.0,232.0,614.92,499.39
2017,5,23,6,45,276.0,79.0,1.1,13.5,158.5,377.87,313.36
2017,5,23,7,0,0.0,85.0,1.1,14.0,85.0,72.36,55.75
2017,5,23,7,15,14.0,131.0,1.1,14.0,137.5,131.74,106.47
2017,5,23,7,30,28.0,177.0,1.1,14.0,190.0,210.7,171.18
2017,5,23,7,45,24.0,189.5,1.15,14.5,202.0,198.8,160.21
2017,5,23,8,0,20.0,202.0,1.2,15.0,214.0,204.82,164.11
2017,5,23,8,15,36.0,235.5,1.2,15.0,258.5,273.9,218.97
2017,5,23,8,30,52.0,269.0,1.2,15.0,303.0,323.96,257.48
2017,5,23,8,45,61.0,293.5,1.3,15.5,336.0,355.67,280.82
2017,5,23,9,0,70.0,318.0,1.4,16.0,369.0,386.59,303.34
2017,5,23,9,15,114.0,347.5,1.4,16.0,435.0,478.72,372.5
2017,5,23,9,30,158.0,377.0,1.4,16.0,501.0,546.99,422.07
2017,5,23,9,45,233.5,382.0,1.45,16.0,574.5,617.79,474.09
2017,5,23,10,0,309.0,387.0,1.5,16.0,648.0,704.11,535.42
2017,5,23,10,15,586.5,265.5,1.55,16.0,779.0,854.36,645.16
2017,5,23,10,30,864.0,144.0,1.6,16.0,910.0,953.54,711.96
2017,5,23,10,45,869.5,144.5,1.65,16.5,931.0,932.03,695.18
2017,5,23,11,0,875.0,145.0,1.7,17.0,952.0,907.39,677.86
2017,5,23,11,15,637.5,276.0,1.75,17.0,868.5,808.75,608.35
2017,5,23,11,30,400.0,407.0,1.8,17.0,785.0,691.57,522.13
2017,5,23,11,45,346.0,434.5,1.85,17.0,763.0,648.2,490.92
2017,5,23,12,0,292.0,462.0,1.9,17.0,741.0,606.47,459.97
2017,5,23,12,15,231.0,472.0,1.95,17.0,692.5,548.51,417.24
2017,5,23,12,30,170.0,482.0,2.0,17.0,644.0,497.25,379.08
2017,5,23,12,45,166.0,477.0,2.1,17.0,634.0,473.64,361.82
2017,5,23,13,0,162.0,472.0,2.2,17.0,624.0,450.46,344.47
2017,5,23,13,15,202.0,459.0,2.25,17.0,645.0,443.99,339.14
2017,5,23,13,30,242.0,446.0,2.3,17.0,666.0,424.68,323.53
2017,5,23,13,45,287.0,421.5,2.4,17.0,676.5,404.05,306.18
2017,5,23,14,0,332.0,397.0,2.5,17.0,687.0,379.5,284.88
2017,5,23,14,15,250.5,397.0,2.5,16.5,611.5,330.41,248.38
2017,5,23,14,30,169.0,397.0,2.5,16.0,536.0,303.08,229.8
2017,5,23,14,45,160.0,378.5,2.55,16.0,505.5,274.33,207.8
2017,5,23,15,0,151.0,360.0,2.6,16.0,475.0,247.08,187.95
2017,5,23,15,15,114.0,332.5,2.6,15.5,416.5,215.52,167.29
2017,5,23,15,30,77.0,305.0,2.6,15.0,358.0,206.94,171.35
2017,5,23,15,45,42.5,248.5,2.65,15.0,277.0,175.48,145.43
2017,5,23,16,0,8.0,192.0,2.7,15.0,196.0,149.63,123.99
2017,5,23,16,15,5.5,177.0,2.7,14.5,179.5,138.44,115.09
2017,5,23,16,30,3.0,162.0,2.7,14.0,163.0,127.16,105.96
2017,5,23,16,45,1.5,135.5,2.75,14.0,136.0,107.8,89.51
2017,5,23,17,0,0.0,109.0,2.8,14.0,109.0,88.04,72.52
2017,5,23,17,15,0.0,94.5,2.8,13.5,94.5,76.75,62.91
2017,5,23,17,30,0.0,80.0,2.8,13.0,80.0,65.38,53.06
2017,5,23,17,45,234.0,76.0,2.85,13.0,134.0,54.61,43.48
2017,5,23,18,0,468.0,72.0,2.9,13.0,188.0,56.31,44.88
2017,5,23,18,15,389.0,61.5,2.85,12.5,143.0,46.73,36.1
2017,5,23,18,30,310.0,51.0,2.8,12.0,98.0,39.01,28.76
2017,5,23,18,45,203.0,36.0,2.8,12.0,62.5,27.72,17.67
2017,5,23,19,0,96.0,21.0,2.8,12.0,27.0,16.27,0.0
2017,5,23,19,15,48.0,10.5,2.75,12.0,13.5,8.96,0.0
2017,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,4.5,2.4,10.0,4.5,3.69,0.0
2017,5,24,5,30,0.0,9.0,2.4,10.0,9.0,7.39,0.25
2017,5,24,5,45,0.0,15.5,2.4,10.5,15.5,12.75,5.18
2017,5,24,6,0,0.0,22.0,2.4,11.0,22.0,18.11,9.97
2017,5,24,6,15,0.0,30.0,2.35,11.0,30.0,24.74,15.85
2017,5,24,6,30,0.0,38.0,2.3,11.0,38.0,31.37,21.68
2017,5,24,6,45,0.0,46.0,2.3,11.5,46.0,38.03,27.38
2017,5,24,7,0,0.0,54.0,2.3,12.0,54.0,44.69,33.0
2017,5,24,7,15,0.0,66.5,2.2,12.0,66.5,55.12,41.83
2017,5,24,7,30,0.0,79.0,2.1,12.0,79.0,65.58,50.59
2017,5,24,7,45,8.0,138.5,2.05,12.5,143.0,129.41,104.31
2017,5,24,8,0,16.0,198.0,2.0,13.0,207.0,196.49,159.1
2017,5,24,8,15,26.0,226.5,2.1,13.0,242.5,233.41,188.77
2017,5,24,8,30,36.0,255.0,2.2,13.0,278.0,291.41,234.84
2017,5,24,8,45,18.0,205.0,2.3,13.5,217.0,198.93,159.17
2017,5,24,9,0,0.0,155.0,2.4,14.0,156.0,132.68,104.26
2017,5,24,9,15,8.5,212.5,2.55,14.0,220.0,193.69,153.93
2017,5,24,9,30,17.0,270.0,2.7,14.0,284.0,254.95,202.66
2017,5,24,9,45,10.5,218.0,2.85,14.0,226.5,198.61,157.17
2017,5,24,10,0,4.0,166.0,3.0,14.0,169.0,145.04,113.74
2017,5,24,10,15,9.5,224.0,3.05,14.0,232.5,201.11,158.93
2017,5,24,10,30,15.0,282.0,3.1,14.0,296.0,256.81,202.94
2017,5,24,10,45,12.0,247.0,3.15,14.0,258.5,221.62,174.71
2017,5,24,11,0,9.0,212.0,3.2,14.0,221.0,187.51,147.43
2017,5,24,11,15,13.0,259.5,3.1,14.0,272.0,230.73,181.77
2017,5,24,11,30,17.0,307.0,3.0,14.0,323.0,272.94,214.74
2017,5,24,11,45,36.5,372.0,2.95,14.0,407.0,346.35,271.81
2017,5,24,12,0,56.0,437.0,2.9,14.0,491.0,408.42,318.97
2017,5,24,12,15,69.0,448.5,2.85,14.0,515.0,417.99,325.88
2017,5,24,12,30,82.0,460.0,2.8,14.0,539.0,425.65,331.46
2017,5,24,12,45,88.0,459.0,2.8,14.0,542.5,417.79,325.27
2017,5,24,13,0,94.0,458.0,2.8,14.0,546.0,409.21,318.5
