Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,13,15,80.5,441.0,2.8,14.0,515.5,379.05,295.26
2017,5,24,13,30,67.0,424.0,2.8,14.0,485.0,350.87,273.59
2017,5,24,13,45,50.5,390.0,2.85,14.0,435.5,312.23,243.95
2017,5,24,14,0,34.0,356.0,2.9,14.0,386.0,276.43,216.49
2017,5,24,14,15,29.0,332.0,2.95,14.0,357.0,253.02,198.41
2017,5,24,14,30,24.0,308.0,3.0,14.0,328.0,243.94,191.66
2017,5,24,14,45,25.5,299.0,3.05,14.0,319.0,220.04,172.85
2017,5,24,15,0,27.0,290.0,3.1,14.0,310.0,209.13,164.57
2017,5,24,15,15,17.0,245.5,3.15,13.5,258.0,189.72,150.4
2017,5,24,15,30,7.0,201.0,3.2,13.0,206.0,157.36,130.89
2017,5,24,15,45,63.5,237.0,3.3,13.0,276.5,169.46,141.64
2017,5,24,16,0,120.0,273.0,3.4,13.0,347.0,178.49,149.76
2017,5,24,16,15,60.0,194.5,3.45,13.0,231.5,143.01,119.72
2017,5,24,16,30,0.0,116.0,3.5,13.0,116.0,94.37,77.82
2017,5,24,16,45,0.0,116.5,3.55,13.0,116.5,94.2,77.99
2017,5,24,17,0,0.0,117.0,3.6,13.0,117.0,93.84,77.94
2017,5,24,17,15,0.0,101.5,3.65,12.5,101.5,81.88,67.71
2017,5,24,17,30,0.0,86.0,3.7,12.0,86.0,69.82,57.24
2017,5,24,17,45,0.0,71.5,3.75,12.0,71.5,58.41,47.06
2017,5,24,18,0,0.0,57.0,3.8,12.0,57.0,46.92,36.65
2017,5,24,18,15,0.0,43.5,3.75,11.5,43.5,35.99,26.66
2017,5,24,18,30,0.0,30.0,3.7,11.0,30.0,24.77,16.32
2017,5,24,18,45,0.0,19.0,3.65,11.0,19.0,15.66,7.64
2017,5,24,19,0,0.0,8.0,3.6,11.0,8.0,6.57,0.0
2017,5,24,19,15,0.0,4.0,3.6,11.0,4.0,3.41,0.0
2017,5,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,5,15,42.0,21.5,2.95,11.0,25.5,63.65,0.0
2017,5,25,5,30,84.0,43.0,3.0,11.0,51.0,137.94,106.03
2017,5,25,5,45,159.0,63.0,3.1,11.5,89.5,234.52,193.97
2017,5,25,6,0,234.0,83.0,3.2,12.0,128.0,322.59,271.23
2017,5,25,6,15,117.0,68.0,3.2,12.0,90.5,198.51,167.51
2017,5,25,6,30,0.0,53.0,3.2,12.0,53.0,43.86,32.27
2017,5,25,6,45,0.0,65.0,3.2,12.0,65.0,53.87,40.96
2017,5,25,7,0,0.0,77.0,3.2,12.0,77.0,64.38,49.88
2017,5,25,7,15,0.0,76.0,3.15,12.0,76.0,63.06,48.59
2017,5,25,7,30,0.0,75.0,3.1,12.0,75.0,62.24,47.73
2017,5,25,7,45,0.0,105.0,3.1,12.5,105.0,88.93,70.02
2017,5,25,8,0,0.0,135.0,3.1,13.0,135.0,116.72,92.85
2017,5,25,8,15,29.0,204.5,3.0,13.0,223.5,230.92,187.61
2017,5,25,8,30,58.0,274.0,2.9,13.0,312.0,335.63,271.43
2017,5,25,8,45,39.0,266.5,2.85,13.0,293.0,302.58,243.36
2017,5,25,9,0,20.0,259.0,2.8,13.0,274.0,251.8,201.66
2017,5,25,9,15,36.0,300.0,2.7,13.0,328.0,326.84,261.18
2017,5,25,9,30,52.0,341.0,2.6,13.0,382.0,381.49,303.2
2017,5,25,9,45,81.0,373.5,2.55,13.0,441.0,438.39,346.86
2017,5,25,10,0,110.0,406.0,2.5,13.0,500.0,493.13,388.03
2017,5,25,10,15,86.0,406.5,2.5,13.0,481.5,462.56,363.27
2017,5,25,10,30,62.0,407.0,2.5,13.0,463.0,433.01,339.74
2017,5,25,10,45,101.0,434.5,2.5,13.5,527.5,487.29,380.79
2017,5,25,11,0,140.0,462.0,2.5,14.0,592.0,550.05,426.66
2017,5,25,11,15,244.0,449.5,2.5,14.0,679.0,622.62,481.5
2017,5,25,11,30,348.0,437.0,2.5,14.0,766.0,676.37,521.47
2017,5,25,11,45,357.5,431.0,2.55,14.0,771.5,654.78,505.25
2017,5,25,12,0,367.0,425.0,2.6,14.0,777.0,631.76,488.32
2017,5,25,12,15,249.0,452.5,2.6,14.0,691.0,546.25,423.0
2017,5,25,12,30,131.0,480.0,2.6,14.0,605.0,471.28,365.3
2017,5,25,12,45,112.0,469.0,2.65,14.0,575.0,436.34,339.0
2017,5,25,13,0,93.0,458.0,2.7,14.0,545.0,408.87,317.99
2017,5,25,13,15,148.5,456.0,2.7,14.0,592.5,416.3,323.34
2017,5,25,13,30,204.0,454.0,2.7,14.0,640.0,423.1,327.21
2017,5,25,13,45,187.0,442.5,2.7,14.0,609.5,389.81,300.9
2017,5,25,14,0,170.0,431.0,2.7,14.0,579.0,358.64,276.37
2017,5,25,14,15,168.5,416.5,2.7,14.0,559.5,332.21,255.1
2017,5,25,14,30,167.0,402.0,2.7,14.0,540.0,306.32,234.33
2017,5,25,14,45,238.0,370.5,2.7,14.0,557.5,284.18,213.78
2017,5,25,15,0,309.0,339.0,2.7,14.0,575.0,240.97,178.0
2017,5,25,15,15,370.0,300.5,2.7,14.0,568.0,200.36,149.67
2017,5,25,15,30,431.0,262.0,2.7,14.0,561.0,152.64,126.26
2017,5,25,15,45,336.5,265.0,2.7,14.0,488.5,166.36,138.35
2017,5,25,16,0,242.0,268.0,2.7,14.0,416.0,167.78,139.93
2017,5,25,16,15,451.5,201.5,2.7,13.5,450.5,127.82,106.31
2017,5,25,16,30,661.0,135.0,2.7,13.0,485.0,91.74,75.5
2017,5,25,16,45,632.0,127.5,2.75,13.0,435.0,88.83,73.25
2017,5,25,17,0,603.0,120.0,2.8,13.0,385.0,85.72,70.76
2017,5,25,17,15,560.5,112.5,2.8,12.5,335.0,82.27,68.05
2017,5,25,17,30,518.0,105.0,2.8,12.0,285.0,76.18,62.91
2017,5,25,17,45,465.5,94.5,2.8,12.0,236.5,69.38,56.88
2017,5,25,18,0,413.0,84.0,2.8,12.0,188.0,62.39,50.51
2017,5,25,18,15,335.0,71.5,2.75,12.0,143.5,53.6,42.33
2017,5,25,18,30,257.0,59.0,2.7,12.0,99.0,44.65,33.78
2017,5,25,18,45,165.0,41.5,2.65,12.0,64.0,32.06,21.57
2017,5,25,19,0,73.0,24.0,2.6,12.0,29.0,18.8,2.67
2017,5,25,19,15,36.5,12.0,2.5,11.5,14.5,10.24,0.0
2017,5,25,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.5,1.55,11.0,7.5,6.16,0.0
2017,5,26,5,30,0.0,15.0,1.5,11.0,15.0,12.34,4.28
2017,5,26,5,45,0.0,26.0,1.5,11.5,26.0,21.44,12.54
2017,5,26,6,0,0.0,37.0,1.5,12.0,37.0,30.57,20.63
2017,5,26,6,15,0.0,49.5,1.4,12.0,49.5,40.96,29.79
2017,5,26,6,30,0.0,62.0,1.3,12.0,62.0,51.75,39.18
2017,5,26,6,45,0.0,75.5,1.25,12.0,75.5,64.06,49.73
2017,5,26,7,0,0.0,89.0,1.2,12.0,89.0,76.28,60.03
2017,5,26,7,15,0.0,95.0,1.15,12.0,95.0,80.96,63.8
2017,5,26,7,30,0.0,101.0,1.1,12.0,101.0,85.82,67.68
2017,5,26,7,45,0.0,123.0,1.1,12.5,123.0,106.14,84.31
2017,5,26,8,0,0.0,145.0,1.1,13.0,145.0,126.41,100.6
2017,5,26,8,15,0.5,156.5,1.1,13.0,157.0,136.85,108.82
2017,5,26,8,30,1.0,168.0,1.1,13.0,169.0,147.27,117.0
2017,5,26,8,45,2.0,171.0,1.15,13.0,173.0,150.15,119.06
2017,5,26,9,0,3.0,174.0,1.2,13.0,177.0,153.17,121.27
2017,5,26,9,15,5.0,187.5,1.2,13.0,192.0,166.91,132.17
2017,5,26,9,30,7.0,201.0,1.2,13.0,207.0,180.51,142.85
2017,5,26,9,45,44.0,297.5,1.3,13.5,335.0,323.41,255.85
2017,5,26,10,0,81.0,394.0,1.4,14.0,463.0,452.55,352.73
2017,5,26,10,15,49.0,346.0,1.45,14.0,388.5,367.23,286.65
2017,5,26,10,30,17.0,298.0,1.5,14.0,314.0,273.04,213.7
2017,5,26,10,45,22.0,329.0,1.55,14.0,350.0,303.22,237.37
2017,5,26,11,0,27.0,360.0,1.6,14.0,386.0,344.72,268.88
2017,5,26,11,15,80.5,417.5,1.6,14.0,494.5,436.36,338.84
2017,5,26,11,30,134.0,475.0,1.6,14.0,603.0,529.54,407.4
2017,5,26,11,45,128.0,477.0,1.65,14.0,599.5,512.19,393.71
2017,5,26,12,0,122.0,479.0,1.7,14.0,596.0,494.79,380.78
2017,5,26,12,15,98.5,467.0,1.7,14.0,561.0,453.36,349.65
2017,5,26,12,30,75.0,455.0,1.7,14.0,526.0,417.57,322.68
2017,5,26,12,45,230.0,433.0,1.75,14.5,649.5,476.28,367.48
2017,5,26,13,0,385.0,411.0,1.8,15.0,773.0,524.02,401.23
2017,5,26,13,15,323.0,427.0,1.8,15.0,727.0,475.63,363.45
2017,5,26,13,30,261.0,443.0,1.8,15.0,681.0,432.47,330.31
2017,5,26,13,45,557.0,292.5,1.85,15.0,784.0,419.48,315.28
2017,5,26,14,0,853.0,142.0,1.9,15.0,887.0,387.59,280.61
2017,5,26,14,15,747.5,193.0,1.95,14.5,829.5,330.75,234.39
2017,5,26,14,30,642.0,244.0,2.0,14.0,772.0,293.37,205.07
2017,5,26,14,45,372.0,299.5,2.05,14.0,603.0,242.63,174.84
2017,5,26,15,0,102.0,355.0,2.1,14.0,434.0,254.28,196.68
2017,5,26,15,15,94.5,333.0,2.15,14.0,402.5,230.03,179.72
2017,5,26,15,30,87.0,311.0,2.2,14.0,371.0,210.28,174.51
2017,5,26,15,45,189.5,285.0,2.25,14.0,405.0,186.07,154.72
2017,5,26,16,0,292.0,259.0,2.3,14.0,439.0,163.88,136.45
2017,5,26,16,15,287.5,237.0,2.35,13.5,402.0,153.3,128.15
2017,5,26,16,30,283.0,215.0,2.4,13.0,365.0,142.12,119.2
2017,5,26,16,45,483.5,154.0,2.45,13.0,380.0,103.56,86.07
2017,5,26,17,0,684.0,93.0,2.5,13.0,395.0,67.2,54.35
2017,5,26,17,15,646.0,87.5,2.5,12.5,344.5,64.43,52.2
2017,5,26,17,30,608.0,82.0,2.5,12.0,294.0,61.58,49.87
2017,5,26,17,45,561.5,74.0,2.5,12.0,245.5,56.62,45.46
2017,5,26,18,0,515.0,66.0,2.5,12.0,197.0,51.48,40.77
2017,5,26,18,15,439.5,57.0,2.4,11.5,151.5,45.18,34.93
2017,5,26,18,30,364.0,48.0,2.3,11.0,106.0,38.76,28.76
2017,5,26,18,45,258.5,35.5,2.25,11.0,69.5,27.48,17.88
2017,5,26,19,0,153.0,23.0,2.2,11.0,33.0,17.88,3.38
2017,5,26,19,15,76.5,11.5,2.15,11.0,16.5,9.82,0.0
2017,5,26,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,5,15,131.0,17.0,0.75,10.0,30.5,136.7,23.34
2017,5,27,5,30,262.0,34.0,0.7,10.0,61.0,276.11,217.4
2017,5,27,5,45,355.5,45.0,0.7,10.5,102.5,372.58,305.91
2017,5,27,6,0,449.0,56.0,0.7,11.0,144.0,474.62,389.73
2017,5,27,6,15,513.0,64.0,0.75,11.0,192.0,553.9,453.05
2017,5,27,6,30,577.0,72.0,0.8,11.0,240.0,635.63,515.42
2017,5,27,6,45,327.0,112.5,0.85,11.5,211.5,469.95,386.23
2017,5,27,7,0,77.0,153.0,0.9,12.0,183.0,237.09,195.15
2017,5,27,7,15,49.5,163.5,0.95,12.0,183.5,219.08,180.14
2017,5,27,7,30,22.0,174.0,1.0,12.0,184.0,183.12,149.13
2017,5,27,7,45,17.5,183.5,1.1,12.5,192.0,185.47,150.28
2017,5,27,8,0,13.0,193.0,1.2,13.0,200.0,188.0,151.4
2017,5,27,8,15,22.5,222.5,1.25,13.0,236.5,225.45,181.53
2017,5,27,8,30,32.0,252.0,1.3,13.0,273.0,283.62,227.38
2017,5,27,8,45,22.0,242.5,1.4,13.5,257.5,239.84,191.29
2017,5,27,9,0,12.0,233.0,1.5,14.0,242.0,218.17,173.12
2017,5,27,9,15,18.0,264.0,1.6,14.0,278.5,252.25,200.06
2017,5,27,9,30,24.0,295.0,1.7,14.0,315.0,285.83,226.09
2017,5,27,9,45,63.0,349.0,1.85,14.5,402.5,394.96,310.52
2017,5,27,10,0,102.0,403.0,2.0,15.0,490.0,482.24,375.63
2017,5,27,10,15,174.0,417.5,2.1,15.0,571.0,574.99,445.07
2017,5,27,10,30,246.0,432.0,2.2,15.0,652.0,660.15,507.27
2017,5,27,10,45,267.5,437.5,2.3,15.0,681.5,668.79,513.1
2017,5,27,11,0,289.0,443.0,2.4,15.0,711.0,674.9,517.68
2017,5,27,11,15,304.5,448.5,2.45,15.0,734.5,673.21,516.28
2017,5,27,11,30,320.0,454.0,2.5,15.0,758.0,669.07,513.12
2017,5,27,11,45,391.0,427.5,2.6,15.0,800.5,678.38,521.19
2017,5,27,12,0,462.0,401.0,2.7,15.0,843.0,684.6,526.47
2017,5,27,12,15,667.0,276.0,2.75,15.0,913.5,693.93,536.19
2017,5,27,12,30,872.0,151.0,2.8,15.0,984.0,683.81,530.4
2017,5,27,12,45,872.0,149.0,2.9,15.0,975.5,638.1,494.57
2017,5,27,13,0,872.0,147.0,3.0,15.0,967.0,591.14,456.96
2017,5,27,13,15,868.5,146.0,3.05,15.0,951.0,541.97,416.39
2017,5,27,13,30,865.0,145.0,3.1,15.0,935.0,492.15,374.15
2017,5,27,13,45,860.0,143.5,3.15,15.0,912.0,440.91,329.7
2017,5,27,14,0,855.0,142.0,3.2,15.0,889.0,389.52,284.15
2017,5,27,14,15,847.0,140.0,3.25,15.0,859.0,331.06,232.69
2017,5,27,14,30,839.0,138.0,3.3,15.0,829.0,277.96,185.76
2017,5,27,14,45,829.0,135.5,3.4,15.0,794.0,225.06,141.17
2017,5,27,15,0,819.0,133.0,3.5,15.0,759.0,173.44,102.59
2017,5,27,15,15,805.5,130.0,3.55,15.0,718.5,122.76,74.65
2017,5,27,15,30,792.0,127.0,3.6,15.0,678.0,87.39,70.28
2017,5,27,15,45,638.0,166.5,3.7,15.0,591.0,102.43,83.46
2017,5,27,16,0,484.0,206.0,3.8,15.0,504.0,128.13,105.81
2017,5,27,16,15,599.5,159.0,3.8,14.5,498.5,103.82,85.31
2017,5,27,16,30,715.0,112.0,3.8,14.0,493.0,76.86,62.23
2017,5,27,16,45,549.0,132.0,3.85,14.0,408.0,90.66,74.58
2017,5,27,17,0,383.0,152.0,3.9,14.0,323.0,102.72,85.41
2017,5,27,17,15,349.5,140.5,3.9,13.5,281.5,100.64,83.99
2017,5,27,17,30,316.0,129.0,3.9,13.0,240.0,93.14,77.71
2017,5,27,17,45,394.0,101.5,3.95,13.0,217.0,73.52,60.34
2017,5,27,18,0,472.0,74.0,4.0,13.0,194.0,57.65,46.09
2017,5,27,18,15,396.0,63.5,3.95,12.5,149.0,48.14,37.42
2017,5,27,18,30,320.0,53.0,3.9,12.0,104.0,40.47,30.16
2017,5,27,18,45,215.0,39.0,3.85,12.0,68.0,29.96,19.97
2017,5,27,19,0,110.0,25.0,3.8,12.0,32.0,19.32,5.02
2017,5,27,19,15,55.0,12.5,3.8,11.5,16.0,10.67,0.0
2017,5,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,28,5,15,91.0,19.0,4.55,10.5,28.5,114.01,25.35
2017,5,28,5,30,182.0,38.0,4.6,11.0,57.0,225.15,178.78
2017,5,28,5,45,274.0,52.0,4.7,11.5,97.5,317.48,265.64
2017,5,28,6,0,366.0,66.0,4.8,12.0,138.0,417.16,353.28
2017,5,28,6,15,183.0,62.0,4.8,12.0,98.0,244.14,208.59
2017,5,28,6,30,0.0,58.0,4.8,12.0,58.0,48.03,35.86
2017,5,28,6,45,0.0,70.5,4.85,12.5,70.5,58.94,45.21
2017,5,28,7,0,0.0,83.0,4.9,13.0,83.0,70.2,54.64
2017,5,28,7,15,0.0,92.0,4.9,13.0,92.0,77.98,61.08
2017,5,28,7,30,0.0,101.0,4.9,13.0,101.0,85.78,67.48
2017,5,28,7,45,0.5,132.0,4.95,13.5,132.5,115.4,91.99
2017,5,28,8,0,1.0,163.0,5.0,14.0,164.0,145.18,116.23
2017,5,28,8,15,2.5,173.0,5.0,14.0,175.0,154.92,123.94
2017,5,28,8,30,4.0,183.0,5.0,14.0,186.0,164.73,131.69
2017,5,28,8,45,5.5,195.5,5.0,14.5,200.0,176.95,141.11
2017,5,28,9,0,7.0,208.0,5.0,15.0,214.0,189.09,150.39
2017,5,28,9,15,11.5,238.0,5.0,15.0,247.5,220.72,175.7
2017,5,28,9,30,16.0,268.0,5.0,15.0,281.0,251.97,200.45
2017,5,28,9,45,16.5,276.0,5.0,15.5,290.0,258.07,204.5
2017,5,28,10,0,17.0,284.0,5.0,16.0,299.0,264.09,208.53
2017,5,28,10,15,25.5,324.5,5.0,16.0,347.5,323.77,255.3
2017,5,28,10,30,34.0,365.0,5.0,16.0,396.0,366.26,288.04
2017,5,28,10,45,35.5,376.5,5.05,16.0,409.5,373.09,292.94
2017,5,28,11,0,37.0,388.0,5.1,16.0,423.0,379.3,297.47
2017,5,28,11,15,32.0,378.5,5.15,16.0,409.0,360.45,282.57
2017,5,28,11,30,27.0,369.0,5.2,16.0,395.0,342.25,268.23
2017,5,28,11,45,27.0,372.0,5.3,16.0,398.5,339.26,265.86
2017,5,28,12,0,27.0,375.0,5.4,16.0,402.0,336.03,263.29
2017,5,28,12,15,63.5,423.0,5.5,16.0,484.5,394.15,308.86
2017,5,28,12,30,100.0,471.0,5.6,16.0,567.0,446.42,349.09
2017,5,28,12,45,91.0,461.5,5.7,16.5,548.0,422.18,329.47
2017,5,28,13,0,82.0,452.0,5.8,17.0,529.0,399.09,310.95
2017,5,28,13,15,115.0,453.5,5.85,16.5,560.0,398.86,311.14
2017,5,28,13,30,148.0,455.0,5.9,16.0,591.0,400.02,311.84
2017,5,28,13,45,271.5,412.5,6.0,16.0,654.0,394.92,305.4
2017,5,28,14,0,395.0,370.0,6.1,16.0,717.0,387.25,294.8
2017,5,28,14,15,303.0,383.5,6.15,16.0,644.0,340.06,257.94
2017,5,28,14,30,211.0,397.0,6.2,16.0,571.0,315.03,240.1
2017,5,28,14,45,270.0,366.0,6.3,16.0,579.0,275.43,205.8
2017,5,28,15,0,329.0,335.0,6.4,16.0,587.0,243.36,178.9
2017,5,28,15,15,291.5,323.5,6.4,16.0,538.0,209.87,158.29
2017,5,28,15,30,254.0,312.0,6.4,16.0,489.0,186.52,154.51
2017,5,28,15,45,193.5,294.5,6.4,16.0,424.0,190.81,158.57
2017,5,28,16,0,133.0,277.0,6.4,16.0,359.0,180.78,150.5
2017,5,28,16,15,282.0,231.0,6.4,15.5,387.0,149.83,124.74
2017,5,28,16,30,431.0,185.0,6.4,15.0,415.0,119.75,99.36
2017,5,28,16,45,536.0,145.5,6.45,15.0,403.5,98.84,81.47
2017,5,28,17,0,641.0,106.0,6.5,15.0,392.0,75.71,61.43
2017,5,28,17,15,601.0,100.0,6.5,14.5,341.5,72.97,59.33
2017,5,28,17,30,561.0,94.0,6.5,14.0,291.0,70.13,57.07
2017,5,28,17,45,509.0,85.5,6.5,14.0,242.5,65.12,52.65
2017,5,28,18,0,457.0,77.0,6.5,14.0,194.0,57.68,45.94
2017,5,28,18,15,382.0,66.0,6.45,13.5,149.5,49.84,38.77
2017,5,28,18,30,307.0,55.0,6.4,13.0,105.0,41.87,31.27
2017,5,28,18,45,207.5,40.0,6.4,13.0,69.0,30.67,20.53
2017,5,28,19,0,108.0,25.0,6.4,13.0,33.0,19.31,5.77
2017,5,28,19,15,54.0,12.5,6.4,12.5,16.5,10.67,0.0
2017,5,28,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,29,5,15,102.5,19.0,6.9,11.0,30.0,122.12,33.76
2017,5,29,5,30,205.0,38.0,7.0,11.0,60.0,241.48,193.38
2017,5,29,5,45,300.5,50.5,7.15,11.5,101.0,335.13,282.35
2017,5,29,6,0,396.0,63.0,7.3,12.0,142.0,436.58,372.37
2017,5,29,6,15,198.0,76.0,7.3,12.0,115.5,278.13,238.41
2017,5,29,6,30,0.0,89.0,7.3,12.0,89.0,81.58,64.71
2017,5,29,6,45,0.5,107.5,7.35,12.5,108.0,99.36,79.85
2017,5,29,7,0,1.0,126.0,7.4,13.0,127.0,116.88,94.43
2017,5,29,7,15,16.5,154.0,7.25,13.0,162.0,159.18,130.57
2017,5,29,7,30,32.0,182.0,7.1,13.0,197.0,219.97,181.58
2017,5,29,7,45,27.0,194.5,7.0,13.5,208.0,225.22,184.65
2017,5,29,8,0,22.0,207.0,6.9,14.0,219.0,211.68,172.29
2017,5,29,8,15,20.5,219.0,6.8,14.0,231.5,219.67,178.21
2017,5,29,8,30,19.0,231.0,6.7,14.0,244.0,227.68,184.12
2017,5,29,8,45,43.0,275.0,6.6,14.5,306.0,315.86,255.41
2017,5,29,9,0,67.0,319.0,6.5,15.0,368.0,384.17,309.22
2017,5,29,9,15,103.0,348.5,6.5,15.0,428.0,447.06,359.07
2017,5,29,9,30,139.0,378.0,6.5,15.0,488.0,528.91,422.65
2017,5,29,9,45,169.0,395.0,6.55,15.0,534.0,567.85,452.54
2017,5,29,10,0,199.0,412.0,6.6,15.0,580.0,604.73,480.69
2017,5,29,10,15,181.5,427.5,6.6,15.0,584.5,592.3,469.61
2017,5,29,10,30,164.0,443.0,6.6,15.0,589.0,579.28,458.33
2017,5,29,10,45,175.5,453.5,6.65,15.0,613.0,587.33,464.21
2017,5,29,11,0,187.0,464.0,6.7,15.0,637.0,593.6,468.68
2017,5,29,11,15,300.0,434.0,6.7,15.0,716.0,656.99,519.18
2017,5,29,11,30,413.0,404.0,6.7,15.0,795.0,707.6,558.97
2017,5,29,11,45,353.0,434.0,6.75,15.5,770.0,655.26,516.23
2017,5,29,12,0,293.0,464.0,6.8,16.0,745.0,610.79,479.72
2017,5,29,12,15,586.5,306.5,6.9,16.0,868.0,663.03,524.57
2017,5,29,12,30,880.0,149.0,7.0,16.0,991.0,689.28,547.16
2017,5,29,12,45,871.5,152.5,7.15,16.0,980.0,642.08,508.3
2017,5,29,13,0,863.0,156.0,7.3,16.0,969.0,594.23,468.25
2017,5,29,13,15,569.5,298.5,7.35,16.0,831.5,501.06,392.04
2017,5,29,13,30,276.0,441.0,7.4,16.0,694.0,439.27,342.49
2017,5,29,13,45,389.5,387.5,7.5,16.0,734.5,425.93,328.96
2017,5,29,14,0,503.0,334.0,7.6,16.0,775.0,392.81,297.81
2017,5,29,14,15,484.5,324.0,7.7,16.0,737.0,346.35,258.14
2017,5,29,14,30,466.0,314.0,7.8,16.0,699.0,302.28,220.84
2017,5,29,14,45,342.5,337.0,7.95,16.0,613.5,272.65,200.99
2017,5,29,15,0,219.0,360.0,8.1,16.0,528.0,258.12,195.64
2017,5,29,15,15,511.5,243.0,8.1,15.5,607.0,168.8,119.21
2017,5,29,15,30,804.0,126.0,8.1,15.0,686.0,86.84,69.86
2017,5,29,15,45,498.0,201.0,8.15,15.0,541.0,122.64,101.03
2017,5,29,16,0,192.0,276.0,8.2,15.0,396.0,181.37,151.83
2017,5,29,16,15,122.0,246.0,8.15,14.5,320.5,164.45,137.96
2017,5,29,16,30,52.0,216.0,8.1,14.0,245.0,154.26,129.83
2017,5,29,16,45,204.5,187.5,8.1,14.0,282.0,132.8,111.55
2017,5,29,17,0,357.0,159.0,8.1,14.0,319.0,111.77,93.47
2017,5,29,17,15,326.5,146.5,8.1,13.5,279.0,104.05,87.12
2017,5,29,17,30,296.0,134.0,8.1,13.0,239.0,96.06,80.39
2017,5,29,17,45,396.0,104.0,8.1,13.0,220.5,75.18,61.85
2017,5,29,18,0,496.0,74.0,8.1,13.0,202.0,57.66,46.11
2017,5,29,18,15,420.0,64.0,8.0,12.5,156.5,50.76,39.76
2017,5,29,18,30,344.0,54.0,7.9,12.0,111.0,41.29,30.91
2017,5,29,18,45,235.0,40.5,7.85,12.0,73.5,31.13,21.08
2017,5,29,19,0,126.0,27.0,7.8,12.0,36.0,20.86,7.47
2017,5,29,19,15,63.0,13.5,7.8,11.5,18.0,11.52,0.0
2017,5,29,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,13.5,7.25,10.0,13.5,11.12,0.0
2017,5,30,5,30,0.0,27.0,7.3,10.0,27.0,22.49,12.67
2017,5,30,5,45,0.0,45.5,7.4,10.5,45.5,42.53,30.48
2017,5,30,6,0,0.0,64.0,7.5,11.0,64.0,61.18,46.96
2017,5,30,6,15,5.0,83.0,7.5,11.0,84.5,83.82,67.02
2017,5,30,6,30,10.0,102.0,7.5,11.0,105.0,106.18,86.65
2017,5,30,6,45,16.0,121.5,7.55,11.5,127.0,129.96,107.06
2017,5,30,7,0,22.0,141.0,7.6,12.0,149.0,153.73,127.09
2017,5,30,7,15,222.0,151.5,7.55,12.0,257.5,406.72,345.96
2017,5,30,7,30,422.0,162.0,7.5,12.0,366.0,637.37,536.89
2017,5,30,7,45,348.0,199.5,7.45,12.5,379.5,590.55,493.86
2017,5,30,8,0,274.0,237.0,7.4,13.0,393.0,562.08,465.9
2017,5,30,8,15,359.0,237.0,7.35,13.0,459.5,644.79,532.41
2017,5,30,8,30,444.0,237.0,7.3,13.0,526.0,750.9,614.85
2017,5,30,8,45,331.5,286.0,7.3,13.5,510.0,665.88,542.53
2017,5,30,9,0,219.0,335.0,7.3,14.0,494.0,578.36,468.57
2017,5,30,9,15,310.0,329.5,7.25,14.0,567.5,678.19,547.45
2017,5,30,9,30,401.0,324.0,7.2,14.0,641.0,772.79,620.17
2017,5,30,9,45,474.5,312.0,7.15,14.0,702.5,822.05,657.61
2017,5,30,10,0,548.0,300.0,7.1,14.0,764.0,867.28,691.71
2017,5,30,10,15,406.0,365.0,7.0,14.0,715.0,776.32,617.66
2017,5,30,10,30,264.0,430.0,6.9,14.0,666.0,675.42,536.23
2017,5,30,10,45,336.5,411.0,6.85,14.0,719.0,706.84,561.62
2017,5,30,11,0,409.0,392.0,6.8,14.0,772.0,743.82,590.2
2017,5,30,11,15,339.5,428.0,6.8,14.0,746.5,685.3,543.28
2017,5,30,11,30,270.0,464.0,6.8,14.0,721.0,638.07,504.95
2017,5,30,11,45,277.0,465.5,6.8,14.0,730.5,623.24,493.29
2017,5,30,12,0,284.0,467.0,6.8,14.0,740.0,606.95,480.33
2017,5,30,12,15,298.0,462.0,6.85,14.0,748.0,589.11,466.31
2017,5,30,12,30,312.0,457.0,6.9,14.0,756.0,569.78,450.91
2017,5,30,12,45,261.0,464.5,7.0,14.0,713.0,519.19,410.55
2017,5,30,13,0,210.0,472.0,7.1,14.0,670.0,479.0,378.25
2017,5,30,13,15,204.0,464.0,7.25,14.0,653.5,450.99,355.72
2017,5,30,13,30,198.0,456.0,7.4,14.0,637.0,423.75,333.55
2017,5,30,13,45,339.0,398.0,7.55,14.5,699.0,413.36,321.83
2017,5,30,14,0,480.0,340.0,7.7,15.0,761.0,389.54,297.06
2017,5,30,14,15,420.0,352.5,7.65,14.5,712.0,346.04,261.41
2017,5,30,14,30,360.0,365.0,7.6,14.0,663.0,319.36,240.22
2017,5,30,14,45,441.0,314.0,7.55,14.0,663.0,266.2,192.88
2017,5,30,15,0,522.0,263.0,7.5,14.0,663.0,216.03,150.11
2017,5,30,15,15,480.5,262.0,7.35,14.0,615.5,178.36,128.17
2017,5,30,15,30,439.0,261.0,7.2,14.0,568.0,151.55,125.9
2017,5,30,15,45,356.5,263.5,7.1,14.0,502.0,165.64,138.34
2017,5,30,16,0,274.0,266.0,7.0,14.0,436.0,167.02,139.9
2017,5,30,16,15,284.0,241.0,6.95,13.5,405.0,155.24,130.4
2017,5,30,16,30,294.0,216.0,6.9,13.0,374.0,142.71,120.16
2017,5,30,16,45,263.0,197.5,6.9,13.0,329.0,132.58,111.71
2017,5,30,17,0,232.0,179.0,6.9,13.0,284.0,122.03,102.81
2017,5,30,17,15,217.0,159.5,6.85,12.5,248.0,110.64,93.25
2017,5,30,17,30,202.0,140.0,6.8,12.0,212.0,98.78,83.09
2017,5,30,17,45,180.5,119.5,6.75,12.0,176.5,88.35,73.87
2017,5,30,18,0,159.0,99.0,6.7,12.0,141.0,74.22,61.13
2017,5,30,18,15,130.0,79.5,6.6,11.5,109.0,60.36,48.52
2017,5,30,18,30,101.0,60.0,6.5,11.0,77.0,46.25,35.47
2017,5,30,18,45,57.5,42.0,6.4,11.0,51.0,32.84,22.72
2017,5,30,19,0,14.0,24.0,6.3,11.0,25.0,19.5,7.25
2017,5,30,19,15,7.0,12.0,6.25,11.0,12.5,10.24,0.0
2017,5,30,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,5,15,110.0,18.0,2.7,11.0,29.5,125.45,44.86
2017,5,31,5,30,220.0,36.0,2.7,11.0,59.0,248.03,198.43
2017,5,31,5,45,321.0,45.5,2.75,11.5,99.5,342.03,285.4
2017,5,31,6,0,422.0,55.0,2.8,12.0,140.0,451.75,378.66
2017,5,31,6,15,484.0,62.5,2.8,12.0,186.0,527.57,441.62
2017,5,31,6,30,546.0,70.0,2.8,12.0,232.0,605.88,503.99
2017,5,31,6,45,599.0,73.5,2.8,12.5,282.0,672.58,553.86
2017,5,31,7,0,652.0,77.0,2.8,13.0,332.0,740.03,602.32
2017,5,31,7,15,683.5,81.0,2.75,13.0,381.0,788.06,635.53
2017,5,31,7,30,715.0,85.0,2.7,13.0,430.0,830.06,663.57
2017,5,31,7,45,744.5,86.5,2.7,13.5,479.5,870.69,689.14
2017,5,31,8,0,774.0,88.0,2.7,14.0,529.0,909.31,712.77
2017,5,31,8,15,792.0,90.5,2.65,14.5,574.5,935.32,726.75
2017,5,31,8,30,810.0,93.0,2.6,15.0,620.0,946.69,730.56
2017,5,31,8,45,572.5,201.5,2.6,15.5,587.0,847.02,657.52
2017,5,31,9,0,335.0,310.0,2.6,16.0,554.0,690.06,536.84
2017,5,31,9,15,380.0,311.0,2.6,16.0,601.5,728.68,565.71
2017,5,31,9,30,425.0,312.0,2.6,16.0,649.0,784.9,604.76
2017,5,31,9,45,651.0,208.0,2.6,16.0,748.0,897.53,687.85
2017,5,31,10,0,877.0,104.0,2.6,16.0,847.0,973.74,737.79
2017,5,31,10,15,883.0,105.0,2.65,16.0,873.5,960.54,727.59
2017,5,31,10,30,889.0,106.0,2.7,16.0,900.0,944.04,716.14
2017,5,31,10,45,664.0,244.0,2.75,16.5,845.0,863.76,658.39
2017,5,31,11,0,439.0,382.0,2.8,17.0,790.0,761.75,579.66
2017,5,31,11,15,415.5,397.5,2.85,17.0,788.0,730.65,557.32
2017,5,31,11,30,392.0,413.0,2.9,17.0,786.0,693.17,529.85
2017,5,31,11,45,380.5,422.0,3.0,17.0,785.5,667.18,510.8
2017,5,31,12,0,369.0,431.0,3.1,17.0,785.0,640.5,490.97
2017,5,31,12,15,396.0,418.5,3.2,17.0,798.5,623.09,478.42
2017,5,31,12,30,423.0,406.0,3.3,17.0,812.0,601.5,462.35
2017,5,31,12,45,307.5,440.0,3.4,17.0,734.0,529.62,407.32
2017,5,31,13,0,192.0,474.0,3.5,17.0,656.0,470.84,362.16
2017,5,31,13,15,208.0,463.5,3.5,17.0,657.5,453.03,348.23
2017,5,31,13,30,224.0,453.0,3.5,17.0,659.0,433.88,332.71
2017,5,31,13,45,251.0,435.0,3.55,17.0,660.5,402.53,307.48
2017,5,31,14,0,278.0,417.0,3.6,17.0,662.0,378.19,286.86
2017,5,31,14,15,168.5,393.0,3.6,16.5,539.5,321.13,245.11
2017,5,31,14,30,59.0,369.0,3.6,16.0,417.0,277.54,215.16
2017,5,31,14,45,39.0,319.5,3.65,16.0,351.0,235.97,183.61
2017,5,31,15,0,19.0,270.0,3.7,16.0,285.0,210.5,164.81
2017,5,31,15,15,22.0,265.5,3.75,16.0,282.0,204.06,160.25
2017,5,31,15,30,25.0,261.0,3.8,16.0,279.0,197.51,163.11
2017,5,31,15,45,30.0,252.5,3.85,16.0,272.5,177.7,146.91
2017,5,31,16,0,35.0,244.0,3.9,16.0,266.0,172.17,142.7
2017,5,31,16,15,30.0,221.5,3.9,15.5,239.0,158.44,131.72
2017,5,31,16,30,25.0,199.0,3.9,15.0,212.0,152.42,127.27
2017,5,31,16,45,27.5,183.5,3.95,15.0,197.0,134.05,111.86
2017,5,31,17,0,30.0,168.0,4.0,15.0,182.0,123.55,103.14
2017,5,31,17,15,26.0,148.5,4.0,14.5,159.5,110.35,92.13
2017,5,31,17,30,22.0,129.0,4.0,14.0,137.0,100.2,83.61
2017,5,31,17,45,278.0,95.0,4.05,14.0,169.5,67.82,55.03
2017,5,31,18,0,534.0,61.0,4.1,14.0,202.0,47.34,36.76
2017,5,31,18,15,463.5,53.5,4.0,13.5,157.0,42.13,31.98
2017,5,31,18,30,393.0,46.0,3.9,13.0,112.0,36.84,26.94
2017,5,31,18,45,287.0,35.5,3.85,13.0,75.0,28.74,19.09
2017,5,31,19,0,181.0,25.0,3.8,13.0,38.0,19.44,7.62
2017,5,31,19,15,90.5,12.5,3.75,13.0,19.0,10.67,0.0
2017,5,31,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,1,5,15,109.5,18.5,3.3,11.5,30.0,126.4,49.05
2017,6,1,5,30,219.0,37.0,3.4,12.0,60.0,248.86,198.98
2017,6,1,5,45,307.5,48.5,3.5,12.5,100.0,336.56,280.4
2017,6,1,6,0,396.0,60.0,3.6,13.0,140.0,436.39,366.29
2017,6,1,6,15,460.5,68.5,3.75,13.0,187.0,515.14,432.39
2017,6,1,6,30,525.0,77.0,3.9,13.0,234.0,596.41,498.11
2017,6,1,6,45,276.5,110.5,4.05,13.5,194.5,399.34,336.59
2017,6,1,7,0,28.0,144.0,4.2,14.0,155.0,178.49,146.29
2017,6,1,7,15,32.5,164.5,4.25,14.0,179.5,203.52,167.15
2017,6,1,7,30,37.0,185.0,4.3,14.0,204.0,228.27,187.1
2017,6,1,7,45,89.5,217.5,4.4,14.5,267.5,315.09,258.71
2017,6,1,8,0,142.0,250.0,4.5,15.0,331.0,423.83,345.3
2017,6,1,8,15,114.0,269.0,4.55,15.0,337.5,413.44,334.58
2017,6,1,8,30,86.0,288.0,4.6,15.0,344.0,379.84,306.24
2017,6,1,8,45,93.5,310.5,4.65,15.5,375.5,407.49,326.77
2017,6,1,9,0,101.0,333.0,4.7,16.0,407.0,434.33,346.27
2017,6,1,9,15,110.0,354.5,4.7,16.0,438.5,460.67,365.84
2017,6,1,9,30,119.0,376.0,4.7,16.0,470.0,506.69,400.08
2017,6,1,9,45,160.5,394.0,4.7,16.5,527.0,558.47,438.71
2017,6,1,10,0,202.0,412.0,4.7,17.0,584.0,607.86,474.81
2017,6,1,10,15,235.5,420.5,4.7,17.0,627.0,637.19,496.4
2017,6,1,10,30,269.0,429.0,4.7,17.0,670.0,679.44,527.1
2017,6,1,10,45,225.5,447.0,4.75,17.0,652.0,626.97,486.67
2017,6,1,11,0,182.0,465.0,4.8,17.0,634.0,590.61,458.2
2017,6,1,11,15,175.5,472.5,4.8,17.0,637.5,577.26,447.67
2017,6,1,11,30,169.0,480.0,4.8,17.0,641.0,563.3,436.63
2017,6,1,11,45,177.5,475.5,4.85,17.0,645.5,550.38,426.96
2017,6,1,12,0,186.0,471.0,4.9,17.0,650.0,536.49,416.48
2017,6,1,12,15,153.0,475.0,4.95,17.0,622.5,499.58,387.81
2017,6,1,12,30,120.0,479.0,5.0,17.0,595.0,465.02,360.96
2017,6,1,12,45,137.0,477.0,5.05,17.0,608.0,458.78,356.21
2017,6,1,13,0,154.0,475.0,5.1,17.0,621.0,450.88,349.88
2017,6,1,13,15,518.0,303.0,5.2,17.0,781.0,485.4,376.26
2017,6,1,13,30,882.0,131.0,5.3,17.0,941.0,496.18,379.35
2017,6,1,13,45,875.5,131.0,5.45,17.0,918.0,444.91,334.27
2017,6,1,14,0,869.0,131.0,5.6,17.0,895.0,393.57,288.35
2017,6,1,14,15,862.0,129.0,5.7,17.0,866.0,340.94,240.9
2017,6,1,14,30,855.0,127.0,5.8,17.0,837.0,288.72,194.14
2017,6,1,14,45,844.5,125.5,5.95,17.0,802.0,236.75,149.68
2017,6,1,15,0,834.0,124.0,6.1,17.0,767.0,176.61,103.23
2017,6,1,15,15,821.5,122.0,6.15,16.5,727.0,125.98,73.64
2017,6,1,15,30,809.0,120.0,6.2,16.0,687.0,82.94,66.21
2017,6,1,15,45,795.5,116.0,6.3,16.0,643.5,82.12,65.7
2017,6,1,16,0,782.0,112.0,6.4,16.0,600.0,81.17,65.07
2017,6,1,16,15,761.0,108.5,6.4,15.5,552.5,80.3,64.66
2017,6,1,16,30,740.0,105.0,6.4,15.0,505.0,72.36,58.05
2017,6,1,16,45,718.0,99.0,6.45,15.0,456.5,69.77,55.99
2017,6,1,17,0,696.0,93.0,6.5,15.0,408.0,67.0,53.74
2017,6,1,17,15,660.0,88.0,6.5,14.5,357.5,64.6,51.9
2017,6,1,17,30,624.0,83.0,6.5,14.0,307.0,62.12,49.93
2017,6,1,17,45,579.0,75.5,6.5,14.0,258.0,57.57,45.93
2017,6,1,18,0,534.0,68.0,6.5,14.0,209.0,52.86,41.67
2017,6,1,18,15,461.5,59.5,6.4,13.5,163.0,47.0,36.31
2017,6,1,18,30,389.0,51.0,6.3,13.0,117.0,41.05,30.65
2017,6,1,18,45,285.0,39.0,6.2,12.5,79.0,30.15,20.38
2017,6,1,19,0,181.0,27.0,6.1,12.0,41.0,20.96,9.14
2017,6,1,19,15,90.5,13.5,6.05,12.0,20.5,11.52,0.0
2017,6,1,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,2,5,15,152.0,17.5,6.0,11.0,34.0,159.63,67.93
2017,6,2,5,30,304.0,35.0,5.9,11.0,68.0,308.88,250.45
2017,6,2,5,45,396.5,44.0,5.85,11.5,110.5,402.82,338.83
2017,6,2,6,0,489.0,53.0,5.8,12.0,153.0,503.02,425.68
2017,6,2,6,15,550.0,60.0,5.65,12.5,201.0,579.51,489.54
2017,6,2,6,30,611.0,67.0,5.5,13.0,249.0,658.33,552.22
2017,6,2,6,45,492.5,99.0,5.4,13.5,263.5,600.38,504.07
2017,6,2,7,0,374.0,131.0,5.3,14.0,278.0,542.27,454.19
2017,6,2,7,15,567.0,108.0,5.2,14.0,365.0,712.63,588.84
2017,6,2,7,30,760.0,85.0,5.1,14.0,452.0,873.7,708.18
2017,6,2,7,45,783.5,88.0,5.05,14.5,502.0,911.1,730.96
2017,6,2,8,0,807.0,91.0,5.0,15.0,552.0,946.21,752.31
2017,6,2,8,15,824.5,94.0,5.0,15.5,599.0,972.68,767.5
2017,6,2,8,30,842.0,97.0,5.0,16.0,646.0,984.16,771.92
2017,6,2,8,45,855.0,99.5,5.0,16.5,689.5,999.39,779.18
2017,6,2,9,0,868.0,102.0,5.0,17.0,733.0,1011.42,784.22
2017,6,2,9,15,878.5,104.0,5.05,17.0,771.5,1016.99,786.8
2017,6,2,9,30,889.0,106.0,5.1,17.0,810.0,1019.15,787.19
2017,6,2,9,45,900.0,105.5,5.15,17.5,844.5,1015.62,782.25
2017,6,2,10,0,911.0,105.0,5.2,18.0,879.0,1008.63,775.1
2017,6,2,10,15,917.0,106.5,5.25,18.0,906.5,995.37,765.24
2017,6,2,10,30,923.0,108.0,5.3,18.0,934.0,978.66,753.12
2017,6,2,10,45,926.5,109.5,5.35,18.0,954.0,956.28,737.1
2017,6,2,11,0,930.0,111.0,5.4,18.0,974.0,930.69,718.88
2017,6,2,11,15,932.5,111.5,5.5,18.0,988.0,900.25,697.51
2017,6,2,11,30,935.0,112.0,5.6,18.0,1002.0,866.97,674.02
2017,6,2,11,45,935.5,112.5,5.7,18.0,1008.0,829.47,647.34
2017,6,2,12,0,936.0,113.0,5.8,18.0,1014.0,789.65,618.78
2017,6,2,12,15,936.0,113.5,5.9,18.0,1013.0,747.38,586.31
2017,6,2,12,30,936.0,114.0,6.0,18.0,1012.0,703.25,551.46
2017,6,2,12,45,930.0,116.5,6.15,18.0,1002.0,655.31,512.97
2017,6,2,13,0,924.0,119.0,6.3,18.0,992.0,606.35,472.72
2017,6,2,13,15,921.5,118.5,6.35,18.0,976.5,556.24,430.34
2017,6,2,13,30,919.0,118.0,6.4,18.0,961.0,505.25,386.18
2017,6,2,13,45,915.5,116.0,6.5,18.0,939.0,452.15,339.37
2017,6,2,14,0,912.0,114.0,6.6,18.0,917.0,398.66,291.28
2017,6,2,14,15,906.0,113.0,6.55,17.5,888.0,344.89,242.89
2017,6,2,14,30,900.0,112.0,6.5,17.0,859.0,291.37,194.94
2017,6,2,14,45,893.0,109.5,6.5,17.0,824.5,237.17,148.1
2017,6,2,15,0,886.0,107.0,6.5,17.0,790.0,183.75,106.73
2017,6,2,15,15,875.0,105.0,6.4,17.0,750.0,131.3,75.75
2017,6,2,15,30,864.0,103.0,6.3,17.0,710.0,84.74,67.48
2017,6,2,15,45,850.0,100.5,6.25,17.0,665.0,83.68,66.78
2017,6,2,16,0,836.0,98.0,6.2,17.0,620.0,72.84,57.62
2017,6,2,16,15,817.0,95.0,6.1,16.5,572.0,71.92,57.13
2017,6,2,16,30,798.0,92.0,6.0,16.0,524.0,70.93,56.58
2017,6,2,16,45,772.0,88.5,5.95,16.0,473.5,69.41,55.44
2017,6,2,17,0,746.0,85.0,5.9,16.0,423.0,67.82,54.24
2017,6,2,17,15,711.5,80.5,5.9,15.5,371.5,59.82,47.46
2017,6,2,17,30,677.0,76.0,5.9,15.0,320.0,57.44,45.58
2017,6,2,17,45,628.0,70.5,5.95,14.5,269.5,54.12,42.77
2017,6,2,18,0,579.0,65.0,6.0,14.0,219.0,50.76,39.81
2017,6,2,18,15,508.0,57.0,6.0,13.5,171.5,45.18,34.7
2017,6,2,18,30,437.0,49.0,6.0,13.0,124.0,39.51,29.32
2017,6,2,18,45,327.0,38.5,6.05,13.0,84.0,31.41,21.46
2017,6,2,19,0,217.0,28.0,6.1,13.0,44.0,21.8,10.08
2017,6,2,19,15,108.5,14.0,6.1,13.0,22.0,11.95,0.0
2017,6,2,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,3,5,15,31.0,19.0,4.95,11.0,22.5,49.17,18.05
2017,6,3,5,30,62.0,38.0,5.0,11.0,45.0,104.41,81.32
2017,6,3,5,45,94.5,57.0,5.05,11.5,73.5,154.81,127.87
2017,6,3,6,0,127.0,76.0,5.1,12.0,102.0,205.69,173.44
2017,6,3,6,15,148.5,96.5,5.1,12.0,134.5,250.89,213.32
2017,6,3,6,30,170.0,117.0,5.1,12.0,167.0,296.29,252.4
2017,6,3,6,45,191.0,135.0,5.2,12.0,202.0,337.85,287.46
2017,6,3,7,0,212.0,153.0,5.3,12.0,237.0,399.68,338.09
2017,6,3,7,15,117.5,165.0,5.35,12.0,212.5,304.17,255.5
2017,6,3,7,30,23.0,177.0,5.4,12.0,188.0,186.91,153.7
2017,6,3,7,45,95.5,213.5,5.45,12.5,267.5,315.82,262.36
2017,6,3,8,0,168.0,250.0,5.5,13.0,347.0,449.68,370.84
2017,6,3,8,15,93.5,241.0,5.55,13.0,296.0,337.41,277.02
2017,6,3,8,30,19.0,232.0,5.6,13.0,245.0,228.53,185.02
2017,6,3,8,45,17.0,238.0,5.65,13.0,250.0,230.06,185.83
2017,6,3,9,0,15.0,244.0,5.7,13.0,255.0,231.77,186.67
2017,6,3,9,15,431.0,183.0,5.75,13.0,524.0,661.56,540.56
2017,6,3,9,30,847.0,122.0,5.8,13.0,793.0,994.44,788.93
2017,6,3,9,45,859.5,121.5,5.9,13.5,827.5,992.6,783.5
2017,6,3,10,0,872.0,121.0,6.0,14.0,862.0,987.37,777.71
2017,6,3,10,15,879.0,122.5,6.05,14.5,889.0,975.41,766.9
2017,6,3,10,30,886.0,124.0,6.1,15.0,916.0,960.08,753.86
2017,6,3,10,45,895.5,122.0,6.2,15.5,938.5,940.41,738.11
