Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,11,0,905.0,120.0,6.3,16.0,961.0,917.5,720.11
2017,6,3,11,15,908.0,120.5,6.35,16.0,974.5,888.07,698.56
2017,6,3,11,30,911.0,121.0,6.4,16.0,988.0,855.85,674.95
2017,6,3,11,45,915.5,119.5,6.5,16.5,995.5,820.5,647.93
2017,6,3,12,0,920.0,118.0,6.6,17.0,1003.0,782.69,619.05
2017,6,3,12,15,920.0,118.0,6.65,17.0,1002.0,740.63,585.93
2017,6,3,12,30,920.0,118.0,6.7,17.0,1001.0,696.79,550.7
2017,6,3,12,45,918.0,118.0,6.75,17.5,992.5,650.13,511.57
2017,6,3,13,0,916.0,118.0,6.8,18.0,984.0,602.21,470.72
2017,6,3,13,15,912.5,117.0,6.85,18.0,968.0,551.72,427.91
2017,6,3,13,30,909.0,116.0,6.9,18.0,952.0,500.48,383.45
2017,6,3,13,45,905.0,114.5,6.95,18.0,929.5,448.12,337.06
2017,6,3,14,0,901.0,113.0,7.0,18.0,907.0,395.42,289.5
2017,6,3,14,15,894.0,111.5,7.05,18.0,877.5,341.69,240.73
2017,6,3,14,30,887.0,110.0,7.1,18.0,848.0,288.34,192.66
2017,6,3,14,45,877.5,108.5,7.15,18.0,813.0,235.09,146.73
2017,6,3,15,0,868.0,107.0,7.2,18.0,778.0,182.85,106.29
2017,6,3,15,15,856.0,105.0,7.25,17.5,737.5,131.35,75.75
2017,6,3,15,30,844.0,103.0,7.3,17.0,697.0,84.3,67.12
2017,6,3,15,45,828.0,101.0,7.35,17.0,652.5,73.09,57.66
2017,6,3,16,0,812.0,99.0,7.4,17.0,608.0,73.0,57.77
2017,6,3,16,15,792.5,95.5,7.45,16.5,560.5,71.8,57.02
2017,6,3,16,30,773.0,92.0,7.5,16.0,513.0,70.49,56.19
2017,6,3,16,45,746.0,89.0,7.6,16.0,463.0,69.35,55.38
2017,6,3,17,0,719.0,86.0,7.7,16.0,413.0,68.17,54.55
2017,6,3,17,15,684.5,81.0,7.7,15.5,362.5,59.81,47.44
2017,6,3,17,30,650.0,76.0,7.7,15.0,312.0,57.11,45.28
2017,6,3,17,45,599.0,70.5,7.75,15.0,262.5,53.81,42.4
2017,6,3,18,0,548.0,65.0,7.8,15.0,213.0,50.47,39.38
2017,6,3,18,15,477.5,57.5,7.8,14.5,166.5,45.34,34.7
2017,6,3,18,30,407.0,50.0,7.8,14.0,120.0,40.15,29.77
2017,6,3,18,45,298.0,39.0,7.8,13.5,81.5,31.68,21.68
2017,6,3,19,0,189.0,28.0,7.8,13.0,43.0,21.73,10.36
2017,6,3,19,15,94.5,14.0,7.8,12.5,21.5,11.95,0.0
2017,6,3,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,6,4,4,45,11.0,4.5,8.4,11.0,5.0,0.0,0.0
2017,6,4,5,0,22.0,9.0,8.4,11.0,10.0,21.75,0.0
2017,6,4,5,15,140.0,23.5,8.4,11.0,38.0,158.3,73.78
2017,6,4,5,30,258.0,38.0,8.4,11.0,66.0,278.17,226.49
2017,6,4,5,45,353.0,48.5,8.4,11.5,108.0,374.15,316.88
2017,6,4,6,0,448.0,59.0,8.4,12.0,150.0,476.96,407.39
2017,6,4,6,15,512.0,66.5,8.45,12.0,198.0,555.74,475.73
2017,6,4,6,30,576.0,74.0,8.5,12.0,246.0,636.87,543.67
2017,6,4,6,45,622.5,79.5,8.6,12.5,297.0,701.51,595.02
2017,6,4,7,0,669.0,85.0,8.7,13.0,348.0,766.47,644.97
2017,6,4,7,15,703.5,89.5,8.65,13.5,400.0,818.54,682.97
2017,6,4,7,30,738.0,94.0,8.6,14.0,452.0,869.52,719.15
2017,6,4,7,45,764.0,98.0,8.6,14.5,503.0,904.2,742.14
2017,6,4,8,0,790.0,102.0,8.6,15.0,554.0,942.84,767.86
2017,6,4,8,15,810.5,105.5,8.55,15.0,602.5,972.81,787.98
2017,6,4,8,30,831.0,109.0,8.5,15.0,651.0,999.89,805.87
2017,6,4,8,45,848.5,110.5,8.5,15.5,696.5,1018.44,816.01
2017,6,4,9,0,866.0,112.0,8.5,16.0,742.0,1021.01,814.39
2017,6,4,9,15,877.5,114.5,8.45,16.0,782.0,1027.99,817.61
2017,6,4,9,30,889.0,117.0,8.4,16.0,822.0,1031.51,818.42
2017,6,4,9,45,902.0,116.5,8.4,16.0,857.5,1029.82,815.78
2017,6,4,10,0,915.0,116.0,8.4,16.0,893.0,1024.59,810.73
2017,6,4,10,15,921.0,117.5,8.35,16.0,920.5,1011.04,799.54
2017,6,4,10,30,927.0,119.0,8.3,16.0,948.0,994.04,786.0
2017,6,4,10,45,934.5,117.5,8.3,16.5,970.0,972.16,767.73
2017,6,4,11,0,942.0,116.0,8.3,17.0,992.0,946.99,747.22
2017,6,4,11,15,945.0,117.0,8.3,17.0,1006.0,917.01,724.69
2017,6,4,11,30,948.0,118.0,8.3,17.0,1020.0,884.09,700.03
2017,6,4,11,45,951.5,116.5,8.35,17.0,1027.0,846.72,672.17
2017,6,4,12,0,955.0,115.0,8.4,17.0,1034.0,806.86,642.37
2017,6,4,12,15,955.0,115.0,8.45,17.0,1033.0,763.46,607.95
2017,6,4,12,30,955.0,115.0,8.5,17.0,1032.0,718.18,571.09
2017,6,4,12,45,949.0,117.5,8.55,17.0,1022.0,669.43,530.74
2017,6,4,13,0,943.0,120.0,8.6,17.0,1012.0,619.64,488.72
2017,6,4,13,15,940.0,119.5,8.65,17.0,996.5,568.42,444.65
2017,6,4,13,30,937.0,119.0,8.7,17.0,981.0,516.35,398.85
2017,6,4,13,45,931.5,119.0,8.8,17.0,958.0,462.92,351.01
2017,6,4,14,0,926.0,119.0,8.9,17.0,935.0,409.24,302.08
2017,6,4,14,15,920.0,117.5,8.9,16.5,906.0,354.41,252.25
2017,6,4,14,30,914.0,116.0,8.9,16.0,877.0,299.83,202.87
2017,6,4,14,45,903.5,115.5,8.95,16.0,841.0,245.46,155.41
2017,6,4,15,0,893.0,115.0,9.0,16.0,805.0,192.19,113.63
2017,6,4,15,15,881.5,112.5,8.9,15.5,764.5,138.97,81.36
2017,6,4,15,30,870.0,110.0,8.8,15.0,724.0,88.81,71.55
2017,6,4,15,45,853.5,108.5,8.75,15.0,678.0,78.27,62.62
2017,6,4,16,0,837.0,107.0,8.7,15.0,632.0,78.67,63.16
2017,6,4,16,15,817.5,103.5,8.55,14.5,583.5,77.63,62.58
2017,6,4,16,30,798.0,100.0,8.4,14.0,535.0,76.51,61.92
2017,6,4,16,45,769.5,97.0,8.3,14.0,483.5,75.53,61.27
2017,6,4,17,0,741.0,94.0,8.2,14.0,432.0,68.13,54.94
2017,6,4,17,15,705.0,89.0,8.1,13.5,379.5,65.7,53.07
2017,6,4,17,30,669.0,84.0,8.0,13.0,327.0,63.18,51.07
2017,6,4,17,45,615.5,78.0,7.9,13.0,275.5,59.68,48.0
2017,6,4,18,0,562.0,72.0,7.8,13.0,224.0,56.13,44.77
2017,6,4,18,15,487.5,63.5,7.7,12.5,176.0,50.33,39.46
2017,6,4,18,30,413.0,55.0,7.6,12.0,128.0,44.45,33.85
2017,6,4,18,45,300.5,43.5,7.55,12.0,87.5,33.55,23.49
2017,6,4,19,0,188.0,32.0,7.5,12.0,47.0,24.76,13.0
2017,6,4,19,15,94.0,16.0,7.5,11.5,23.5,13.66,0.0
2017,6,4,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,4.5,5.7,10.5,4.5,0.0,0.0
2017,6,5,5,0,0.0,9.0,5.8,11.0,9.0,7.68,0.0
2017,6,5,5,15,105.0,25.5,5.85,11.0,37.0,125.18,59.14
2017,6,5,5,30,210.0,42.0,5.9,11.0,65.0,250.11,202.48
2017,6,5,5,45,305.0,54.5,5.95,11.5,107.0,343.57,289.33
2017,6,5,6,0,400.0,67.0,6.0,12.0,149.0,444.7,378.24
2017,6,5,6,15,465.5,76.0,5.9,12.0,196.5,527.25,448.61
2017,6,5,6,30,531.0,85.0,5.8,12.0,244.0,610.63,517.03
2017,6,5,6,45,582.0,90.5,5.7,12.5,295.0,678.73,569.67
2017,6,5,7,0,633.0,96.0,5.6,13.0,346.0,747.16,620.56
2017,6,5,7,15,667.0,101.5,5.5,13.5,396.5,799.43,657.23
2017,6,5,7,30,701.0,107.0,5.4,14.0,447.0,850.58,691.97
2017,6,5,7,45,730.5,110.0,5.35,14.5,497.5,892.59,719.26
2017,6,5,8,0,760.0,113.0,5.3,15.0,548.0,932.63,744.55
2017,6,5,8,15,779.5,116.5,5.2,15.5,595.0,954.5,755.89
2017,6,5,8,30,799.0,120.0,5.1,16.0,642.0,980.36,770.05
2017,6,5,8,45,815.5,122.0,5.05,16.5,685.5,998.39,778.85
2017,6,5,9,0,832.0,124.0,5.0,17.0,729.0,1013.2,785.43
2017,6,5,9,15,843.5,126.5,4.9,17.0,768.0,1020.14,787.68
2017,6,5,9,30,855.0,129.0,4.8,17.0,807.0,1023.62,787.68
2017,6,5,9,45,865.0,130.0,4.7,17.5,840.5,1007.35,772.64
2017,6,5,10,0,875.0,131.0,4.6,18.0,874.0,1001.0,764.82
2017,6,5,10,15,881.5,132.0,4.6,18.0,901.5,987.85,754.78
2017,6,5,10,30,888.0,133.0,4.6,18.0,929.0,971.36,742.61
2017,6,5,10,45,891.5,134.5,4.6,18.5,949.0,949.3,725.27
2017,6,5,11,0,895.0,136.0,4.6,19.0,969.0,924.14,705.94
2017,6,5,11,15,898.0,137.0,4.6,19.0,982.5,895.11,685.38
2017,6,5,11,30,901.0,138.0,4.6,19.0,996.0,863.29,662.86
2017,6,5,11,45,900.5,139.0,4.7,19.0,1001.5,826.11,637.11
2017,6,5,12,0,900.0,140.0,4.8,19.0,1007.0,786.79,609.14
2017,6,5,12,15,899.5,140.0,4.9,19.0,1005.5,744.8,577.46
2017,6,5,12,30,899.0,140.0,5.0,19.0,1004.0,701.16,543.81
2017,6,5,12,45,891.0,143.5,5.15,19.0,993.5,653.95,506.77
2017,6,5,13,0,883.0,147.0,5.3,19.0,983.0,606.0,468.16
2017,6,5,13,15,879.5,146.0,5.4,18.5,967.0,556.8,428.28
2017,6,5,13,30,876.0,145.0,5.5,18.0,951.0,506.91,386.59
2017,6,5,13,45,868.5,145.0,5.65,18.0,927.5,455.52,341.93
2017,6,5,14,0,861.0,145.0,5.8,18.0,904.0,404.16,296.35
2017,6,5,14,15,853.5,143.0,5.85,18.0,875.0,346.27,245.08
2017,6,5,14,30,846.0,141.0,5.9,18.0,846.0,293.26,197.85
2017,6,5,14,45,832.5,140.5,6.0,18.0,810.0,240.9,153.09
2017,6,5,15,0,819.0,140.0,6.1,18.0,774.0,190.15,113.82
2017,6,5,15,15,806.0,137.0,6.1,17.5,734.0,139.65,83.04
2017,6,5,15,30,793.0,134.0,6.1,17.0,694.0,91.14,72.94
2017,6,5,15,45,773.5,132.0,6.15,17.0,649.0,91.9,73.81
2017,6,5,16,0,754.0,130.0,6.2,17.0,604.0,83.98,67.21
2017,6,5,16,15,731.5,126.0,6.2,16.5,556.5,83.39,67.05
2017,6,5,16,30,709.0,122.0,6.2,16.0,509.0,82.71,66.81
2017,6,5,16,45,679.5,117.0,6.25,16.0,459.5,81.16,65.69
2017,6,5,17,0,650.0,112.0,6.3,16.0,410.0,79.52,64.48
2017,6,5,17,15,611.5,105.5,6.3,15.5,359.5,76.57,62.21
2017,6,5,17,30,573.0,99.0,6.3,15.0,309.0,73.49,59.78
2017,6,5,17,45,521.5,91.0,6.3,15.0,260.0,68.99,55.88
2017,6,5,18,0,470.0,83.0,6.3,15.0,211.0,61.83,49.48
2017,6,5,18,15,397.0,72.5,6.2,14.5,165.0,54.45,42.81
2017,6,5,18,30,324.0,62.0,6.1,14.0,119.0,46.95,35.8
2017,6,5,18,45,226.0,47.5,6.1,13.5,81.0,36.24,25.71
2017,6,5,19,0,128.0,33.0,6.1,13.0,43.0,25.62,13.88
2017,6,5,19,15,64.0,16.5,6.05,12.5,21.5,14.08,0.0
2017,6,5,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,4.0,5.0,10.0,4.0,0.0,0.0
2017,6,6,5,0,0.0,8.0,5.1,10.0,8.0,6.83,0.0
2017,6,6,5,15,88.0,26.0,5.15,10.0,35.5,114.71,55.38
2017,6,6,5,30,176.0,44.0,5.2,10.0,63.0,213.68,173.25
2017,6,6,5,45,263.5,58.0,5.3,10.5,104.0,317.01,267.24
2017,6,6,6,0,351.0,72.0,5.4,11.0,145.0,412.47,351.59
2017,6,6,6,15,417.5,82.5,5.5,11.5,192.0,491.13,419.11
2017,6,6,6,30,484.0,93.0,5.6,12.0,239.0,573.34,486.46
2017,6,6,6,45,371.0,121.0,5.7,12.5,245.0,519.61,440.17
2017,6,6,7,0,258.0,149.0,5.8,13.0,251.0,436.53,368.48
2017,6,6,7,15,295.5,165.5,5.85,13.0,297.0,494.47,415.6
2017,6,6,7,30,333.0,182.0,5.9,13.0,343.0,552.79,461.72
2017,6,6,7,45,520.5,157.5,5.95,13.5,440.5,732.32,604.11
2017,6,6,8,0,708.0,133.0,6.0,14.0,538.0,905.44,732.23
2017,6,6,8,15,729.5,137.5,6.05,14.0,585.0,936.45,752.5
2017,6,6,8,30,751.0,142.0,6.1,14.0,632.0,964.78,771.45
2017,6,6,8,45,769.5,144.0,6.15,14.5,676.0,984.19,782.36
2017,6,6,9,0,788.0,146.0,6.2,15.0,720.0,992.91,785.58
2017,6,6,9,15,800.5,149.0,6.2,15.0,758.5,1001.42,790.05
2017,6,6,9,30,813.0,152.0,6.2,15.0,797.0,1006.53,792.19
2017,6,6,9,45,820.0,156.0,6.2,15.5,830.0,1003.71,787.27
2017,6,6,10,0,827.0,160.0,6.2,16.0,863.0,997.43,780.09
2017,6,6,10,15,834.0,162.0,6.2,16.0,890.0,985.69,770.68
2017,6,6,10,30,841.0,164.0,6.2,16.0,917.0,970.56,759.0
2017,6,6,10,45,850.0,162.5,6.2,16.0,938.5,950.55,743.92
2017,6,6,11,0,859.0,161.0,6.2,16.0,960.0,927.25,726.59
2017,6,6,11,15,862.0,161.5,6.25,16.0,973.0,897.47,704.86
2017,6,6,11,30,865.0,162.0,6.3,16.0,986.0,864.89,681.07
2017,6,6,11,45,868.5,161.0,6.35,16.5,992.5,819.12,646.24
2017,6,6,12,0,872.0,160.0,6.4,17.0,999.0,781.99,616.75
2017,6,6,12,15,672.0,282.0,6.45,17.0,928.5,708.76,556.47
2017,6,6,12,30,472.0,404.0,6.5,17.0,858.0,635.14,496.38
2017,6,6,12,45,670.0,280.5,6.6,17.0,918.5,627.4,492.08
2017,6,6,13,0,868.0,157.0,6.7,17.0,979.0,605.26,474.46
2017,6,6,13,15,864.0,156.0,6.75,17.0,963.5,556.45,433.07
2017,6,6,13,30,860.0,155.0,6.8,17.0,948.0,507.03,390.29
2017,6,6,13,45,854.5,153.5,6.9,17.0,925.0,453.8,343.65
2017,6,6,14,0,849.0,152.0,7.0,17.0,902.0,401.55,296.86
2017,6,6,14,15,683.0,227.0,7.0,16.5,818.0,346.16,252.14
2017,6,6,14,30,517.0,302.0,7.0,16.0,734.0,313.85,228.36
2017,6,6,14,45,665.0,222.5,7.0,16.0,753.5,255.14,173.06
2017,6,6,15,0,813.0,143.0,7.0,16.0,773.0,192.52,116.88
2017,6,6,15,15,799.5,140.5,7.0,16.0,733.0,142.64,85.81
2017,6,6,15,30,786.0,138.0,7.0,16.0,693.0,94.77,76.35
2017,6,6,15,45,769.0,134.0,7.0,16.0,648.5,93.06,75.11
2017,6,6,16,0,752.0,130.0,7.0,16.0,604.0,83.88,67.39
2017,6,6,16,15,729.5,126.0,6.95,15.5,556.5,83.29,67.22
2017,6,6,16,30,707.0,122.0,6.9,15.0,509.0,82.61,66.99
2017,6,6,16,45,679.5,116.0,6.9,15.0,459.5,80.41,65.29
2017,6,6,17,0,652.0,110.0,6.9,15.0,410.0,78.05,63.44
2017,6,6,17,15,613.5,104.0,6.9,14.5,359.5,75.41,61.43
2017,6,6,17,30,575.0,98.0,6.9,14.0,309.0,72.67,59.29
2017,6,6,17,45,524.0,90.0,6.95,13.5,260.0,68.14,55.45
2017,6,6,18,0,473.0,82.0,7.0,13.0,211.0,61.13,49.26
2017,6,6,18,15,400.5,71.5,6.9,12.5,165.5,53.74,42.53
2017,6,6,18,30,328.0,61.0,6.8,12.0,120.0,46.22,35.47
2017,6,6,18,45,228.0,47.0,6.7,12.0,82.0,35.86,25.58
2017,6,6,19,0,128.0,33.0,6.6,12.0,44.0,25.64,14.23
2017,6,6,19,15,64.0,16.5,6.55,11.5,22.0,14.08,0.0
2017,6,6,19,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.0,4.3,10.0,3.0,0.0,0.0
2017,6,7,5,0,0.0,6.0,4.3,10.0,6.0,5.12,0.0
2017,6,7,5,15,33.0,23.0,4.25,10.0,26.5,58.92,26.26
2017,6,7,5,30,66.0,40.0,4.2,10.0,47.0,110.66,87.12
2017,6,7,5,45,108.0,58.5,4.2,10.5,77.5,167.15,139.05
2017,6,7,6,0,150.0,77.0,4.2,11.0,108.0,241.07,204.05
2017,6,7,6,15,178.5,96.5,4.15,11.0,143.0,292.31,248.95
2017,6,7,6,30,207.0,116.0,4.1,11.0,178.0,344.36,293.31
2017,6,7,6,45,239.5,131.5,4.05,11.5,216.0,394.99,334.85
2017,6,7,7,0,272.0,147.0,4.0,12.0,254.0,446.67,375.97
2017,6,7,7,15,314.5,162.0,3.95,12.0,302.5,507.81,424.49
2017,6,7,7,30,357.0,177.0,3.9,12.0,351.0,569.58,472.28
2017,6,7,7,45,237.0,213.5,3.9,12.5,334.0,498.02,409.64
2017,6,7,8,0,117.0,250.0,3.9,13.0,317.0,398.43,325.2
2017,6,7,8,15,159.0,272.0,3.9,13.0,371.5,462.23,376.08
2017,6,7,8,30,201.0,294.0,3.9,13.0,426.0,525.58,425.01
2017,6,7,8,45,167.0,316.5,3.9,13.5,431.0,511.14,410.29
2017,6,7,9,0,133.0,339.0,3.9,14.0,436.0,495.39,395.08
2017,6,7,9,15,182.0,356.5,3.85,14.0,497.0,557.19,442.64
2017,6,7,9,30,231.0,374.0,3.8,14.0,558.0,617.2,487.61
2017,6,7,9,45,262.0,384.5,3.75,14.5,601.0,669.33,524.28
2017,6,7,10,0,293.0,395.0,3.7,15.0,644.0,698.48,543.91
2017,6,7,10,15,377.0,375.5,3.5,15.0,706.5,745.77,578.77
2017,6,7,10,30,461.0,356.0,3.3,15.0,769.0,803.71,619.89
2017,6,7,10,45,399.0,394.0,3.1,15.5,757.5,749.54,576.28
2017,6,7,11,0,337.0,432.0,2.9,16.0,746.0,709.8,543.62
2017,6,7,11,15,294.5,451.0,2.8,16.0,728.5,670.02,513.15
2017,6,7,11,30,252.0,470.0,2.7,16.0,711.0,630.88,483.12
2017,6,7,11,45,223.0,478.5,2.6,16.0,692.5,589.79,452.12
2017,6,7,12,0,194.0,487.0,2.5,16.0,674.0,556.96,426.96
2017,6,7,12,15,123.5,460.5,2.6,15.5,579.5,469.05,361.95
2017,6,7,12,30,53.0,434.0,2.7,15.0,485.0,388.61,301.45
2017,6,7,12,45,187.5,442.5,2.8,15.0,621.0,465.68,361.42
2017,6,7,13,0,322.0,451.0,2.9,15.0,757.0,523.6,404.23
2017,6,7,13,15,379.5,414.5,2.95,15.0,769.0,501.78,386.47
2017,6,7,13,30,437.0,378.0,3.0,15.0,781.0,468.06,359.15
2017,6,7,13,45,461.5,360.5,3.1,15.0,777.0,434.88,331.31
2017,6,7,14,0,486.0,343.0,3.2,15.0,773.0,399.59,300.91
2017,6,7,14,15,326.5,374.5,3.1,14.5,659.5,347.37,262.29
2017,6,7,14,30,167.0,406.0,3.0,14.0,546.0,314.22,240.88
2017,6,7,14,45,83.5,252.0,2.9,14.0,322.0,193.22,148.61
2017,6,7,15,0,0.0,98.0,2.8,14.0,98.0,81.56,62.11
2017,6,7,15,15,6.0,163.0,2.65,14.0,167.5,131.86,103.43
2017,6,7,15,30,12.0,228.0,2.5,14.0,237.0,176.17,146.11
2017,6,7,15,45,20.0,233.5,2.45,14.0,247.0,178.9,148.67
2017,6,7,16,0,28.0,239.0,2.4,14.0,257.0,169.49,141.1
2017,6,7,16,15,44.0,232.0,2.35,13.5,258.0,164.81,137.8
2017,6,7,16,30,60.0,225.0,2.3,13.0,259.0,159.8,134.21
2017,6,7,16,45,126.5,207.0,2.25,13.0,268.5,142.7,119.89
2017,6,7,17,0,193.0,189.0,2.2,13.0,278.0,132.81,111.73
2017,6,7,17,15,267.5,157.0,2.05,12.5,264.5,109.67,92.03
2017,6,7,17,30,342.0,125.0,1.9,12.0,251.0,87.24,72.63
2017,6,7,17,45,309.0,111.5,1.75,12.0,212.5,81.92,68.03
2017,6,7,18,0,276.0,98.0,1.6,12.0,174.0,72.66,59.75
2017,6,7,18,15,237.0,81.0,1.4,12.0,136.5,60.8,48.94
2017,6,7,18,30,198.0,64.0,1.2,12.0,99.0,48.65,37.69
2017,6,7,18,45,144.5,47.0,1.0,12.0,68.5,36.16,25.96
2017,6,7,19,0,91.0,30.0,0.8,12.0,38.0,23.45,12.8
2017,6,7,19,15,45.5,15.0,0.8,12.0,19.0,11.98,0.0
2017,6,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,3.6,12.0,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,3.6,12.0,2.0,1.71,0.0
2017,6,8,5,15,0.0,10.0,3.55,12.0,10.0,8.22,0.0
2017,6,8,5,30,0.0,18.0,3.5,12.0,18.0,14.82,6.51
2017,6,8,5,45,0.0,29.5,3.45,12.5,29.5,24.35,14.99
2017,6,8,6,0,0.0,41.0,3.4,13.0,41.0,33.9,23.4
2017,6,8,6,15,0.0,54.5,3.3,13.0,54.5,45.26,33.34
2017,6,8,6,30,0.0,68.0,3.2,13.0,68.0,57.65,44.05
2017,6,8,6,45,0.0,81.5,3.1,13.0,81.5,69.91,54.5
2017,6,8,7,0,0.0,95.0,3.0,13.0,95.0,82.08,64.71
2017,6,8,7,15,0.0,100.5,2.95,13.0,100.5,86.17,67.96
2017,6,8,7,30,0.0,106.0,2.9,13.0,106.0,90.48,71.36
2017,6,8,7,45,0.0,112.5,2.85,13.0,112.5,95.89,75.65
2017,6,8,8,0,0.0,119.0,2.8,13.0,119.0,101.36,79.96
2017,6,8,8,15,0.0,92.0,2.75,13.0,92.0,76.55,58.99
2017,6,8,8,30,0.0,65.0,2.7,13.0,65.0,54.02,39.96
2017,6,8,8,45,2.5,129.0,2.7,13.0,131.5,111.92,88.16
2017,6,8,9,0,5.0,193.0,2.7,13.0,198.0,172.82,137.79
2017,6,8,9,15,3.5,177.5,2.6,13.0,181.0,156.17,123.76
2017,6,8,9,30,2.0,162.0,2.5,13.0,164.0,140.19,110.47
2017,6,8,9,45,3.0,163.5,2.4,13.5,166.5,142.2,111.75
2017,6,8,10,0,4.0,165.0,2.3,14.0,169.0,144.19,112.99
2017,6,8,10,15,9.0,217.5,2.2,14.0,225.5,194.92,153.65
2017,6,8,10,30,14.0,270.0,2.1,14.0,282.0,245.3,193.22
2017,6,8,10,45,14.0,272.5,2.05,14.0,285.5,246.04,193.38
2017,6,8,11,0,14.0,275.0,2.0,14.0,289.0,246.74,193.69
2017,6,8,11,15,15.0,287.5,1.9,14.0,302.5,256.83,201.34
2017,6,8,11,30,16.0,300.0,1.8,14.0,316.0,266.57,208.66
2017,6,8,11,45,17.0,301.0,1.75,14.0,318.0,266.23,208.21
2017,6,8,12,0,18.0,302.0,1.7,14.0,320.0,265.71,207.69
2017,6,8,12,15,17.5,306.5,1.6,14.0,324.0,266.85,208.36
2017,6,8,12,30,17.0,311.0,1.5,14.0,328.0,267.85,208.94
2017,6,8,12,45,14.0,275.5,1.4,14.5,289.5,235.21,183.12
2017,6,8,13,0,11.0,240.0,1.3,15.0,251.0,203.35,157.99
2017,6,8,13,15,12.0,252.0,1.25,15.0,264.0,211.86,164.73
2017,6,8,13,30,13.0,264.0,1.2,15.0,277.0,219.95,170.98
2017,6,8,13,45,11.5,244.0,1.15,15.0,255.0,202.1,157.04
2017,6,8,14,0,10.0,224.0,1.1,15.0,233.0,184.65,143.46
2017,6,8,14,15,10.0,229.5,1.05,15.0,239.0,187.32,145.69
2017,6,8,14,30,10.0,235.0,1.0,15.0,245.0,189.74,147.67
2017,6,8,14,45,6.0,199.5,1.0,15.0,205.5,161.15,125.38
2017,6,8,15,0,2.0,164.0,1.0,15.0,166.0,133.03,103.38
2017,6,8,15,15,1.5,163.0,1.0,15.0,164.5,131.52,102.5
2017,6,8,15,30,1.0,162.0,1.0,15.0,163.0,129.97,106.21
2017,6,8,15,45,0.5,133.5,1.0,15.0,134.0,108.62,88.37
2017,6,8,16,0,0.0,105.0,1.0,15.0,105.0,86.76,69.94
2017,6,8,16,15,0.0,89.0,1.05,14.5,89.0,74.02,59.31
2017,6,8,16,30,0.0,73.0,1.1,14.0,73.0,60.61,47.92
2017,6,8,16,45,0.0,80.0,1.2,14.0,80.0,66.43,53.22
2017,6,8,17,0,0.0,87.0,1.3,14.0,87.0,71.93,58.24
2017,6,8,17,15,0.0,85.0,1.35,14.0,85.0,70.0,56.73
2017,6,8,17,30,0.0,83.0,1.4,14.0,83.0,67.98,55.09
2017,6,8,17,45,0.0,70.0,1.45,14.0,70.0,57.65,46.01
2017,6,8,18,0,0.0,57.0,1.5,14.0,57.0,47.21,36.7
2017,6,8,18,15,194.5,55.0,1.55,13.5,90.5,40.53,30.66
2017,6,8,18,30,389.0,53.0,1.6,13.0,124.0,42.35,32.0
2017,6,8,18,45,296.5,41.5,1.65,13.0,86.0,32.01,22.25
2017,6,8,19,0,204.0,30.0,1.7,13.0,48.0,23.25,12.74
2017,6,8,19,15,102.0,15.0,1.75,12.5,24.0,11.7,0.0
2017,6,8,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,9,4,45,38.0,5.0,2.2,11.0,6.0,0.0,0.0
2017,6,9,5,0,76.0,10.0,2.2,11.0,12.0,57.05,0.0
2017,6,9,5,15,213.0,21.5,2.3,11.0,42.0,208.26,109.69
2017,6,9,5,30,350.0,33.0,2.4,11.0,72.0,339.52,274.32
2017,6,9,5,45,437.0,41.5,2.5,11.5,115.0,429.84,356.5
2017,6,9,6,0,524.0,50.0,2.6,12.0,158.0,526.21,437.48
2017,6,9,6,15,582.0,56.0,2.7,12.0,206.0,599.77,497.9
2017,6,9,6,30,640.0,62.0,2.8,12.0,254.0,675.52,557.46
2017,6,9,6,45,486.0,100.0,2.9,12.5,262.0,595.01,493.64
2017,6,9,7,0,332.0,138.0,3.0,13.0,270.0,489.82,408.01
2017,6,9,7,15,556.0,108.5,3.1,13.0,364.0,702.17,574.79
2017,6,9,7,30,780.0,79.0,3.2,13.0,458.0,884.84,707.38
2017,6,9,7,45,803.0,81.5,3.3,13.5,508.0,921.57,729.33
2017,6,9,8,0,826.0,84.0,3.4,14.0,558.0,956.02,750.56
2017,6,9,8,15,843.5,86.5,3.45,14.0,605.0,970.74,758.78
2017,6,9,8,30,861.0,89.0,3.5,14.0,652.0,994.13,773.31
2017,6,9,8,45,874.5,91.0,3.55,14.5,696.0,1009.82,780.96
2017,6,9,9,0,888.0,93.0,3.6,15.0,740.0,1022.28,786.53
2017,6,9,9,15,898.5,95.0,3.65,15.0,779.0,1028.33,789.29
2017,6,9,9,30,909.0,97.0,3.7,15.0,818.0,1030.91,789.89
2017,6,9,9,45,918.0,97.5,3.75,15.0,852.5,1026.81,786.09
2017,6,9,10,0,927.0,98.0,3.8,15.0,887.0,1019.22,780.1
2017,6,9,10,15,933.0,99.5,3.8,15.0,914.5,1006.24,770.23
2017,6,9,10,30,939.0,101.0,3.8,15.0,942.0,989.79,758.13
2017,6,9,10,45,698.0,240.5,3.85,15.0,874.0,895.18,691.21
2017,6,9,11,0,457.0,380.0,3.9,15.0,806.0,779.03,601.8
2017,6,9,11,15,706.0,241.0,3.95,15.0,909.5,844.68,655.6
2017,6,9,11,30,955.0,102.0,4.0,15.0,1013.0,879.23,681.17
2017,6,9,11,45,956.5,102.0,4.1,15.5,1020.0,842.0,653.46
2017,6,9,12,0,958.0,102.0,4.2,16.0,1027.0,802.34,624.41
2017,6,9,12,15,958.0,102.0,4.35,15.5,1026.0,759.4,594.3
2017,6,9,12,30,958.0,102.0,4.5,15.0,1025.0,714.56,561.0
2017,6,9,12,45,946.0,109.0,4.65,15.0,1014.0,665.96,522.58
2017,6,9,13,0,934.0,116.0,4.8,15.0,1003.0,616.62,482.52
2017,6,9,13,15,931.0,115.0,4.9,15.0,987.0,565.82,440.14
2017,6,9,13,30,928.0,114.0,5.0,15.0,971.0,514.17,395.87
2017,6,9,13,45,928.0,110.5,5.15,15.0,950.0,461.39,349.52
2017,6,9,14,0,928.0,107.0,5.3,15.0,929.0,407.86,301.39
2017,6,9,14,15,921.5,106.0,5.4,15.0,899.5,353.45,251.89
2017,6,9,14,30,915.0,105.0,5.5,15.0,870.0,299.31,202.73
2017,6,9,14,45,907.5,102.5,5.65,15.0,835.0,244.51,154.72
2017,6,9,15,0,900.0,100.0,5.8,15.0,800.0,190.51,111.54
2017,6,9,15,15,888.5,98.5,5.9,14.5,760.0,137.8,78.18
2017,6,9,15,30,877.0,97.0,6.0,14.0,720.0,86.67,69.91
2017,6,9,15,45,862.5,94.5,6.1,14.0,675.0,80.23,64.53
2017,6,9,16,0,848.0,92.0,6.2,14.0,630.0,78.94,63.6
2017,6,9,16,15,830.0,89.0,6.25,13.5,582.0,67.86,54.21
2017,6,9,16,30,812.0,86.0,6.3,13.0,534.0,66.71,53.5
2017,6,9,16,45,786.5,83.0,6.35,13.0,483.5,65.38,52.5
2017,6,9,17,0,761.0,80.0,6.4,13.0,433.0,63.99,51.46
2017,6,9,17,15,728.5,76.0,6.4,12.5,382.0,61.72,49.7
2017,6,9,17,30,696.0,72.0,6.4,12.0,331.0,59.39,47.85
2017,6,9,17,45,651.0,67.0,6.4,12.0,280.5,51.43,40.78
2017,6,9,18,0,606.0,62.0,6.4,12.0,230.0,48.33,37.97
2017,6,9,18,15,540.0,55.0,6.25,11.5,182.5,43.46,33.51
2017,6,9,18,30,474.0,48.0,6.1,11.0,135.0,38.52,28.81
2017,6,9,18,45,369.5,39.0,6.0,11.0,94.0,31.66,22.12
2017,6,9,19,0,265.0,30.0,5.9,11.0,53.0,24.74,14.17
2017,6,9,19,15,132.5,15.0,5.8,11.0,26.5,12.18,0.0
2017,6,9,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,4,45,23.5,5.0,3.5,11.0,5.5,0.0,0.0
2017,6,10,5,0,47.0,10.0,3.5,11.0,11.0,38.52,0.0
2017,6,10,5,15,175.5,23.0,3.55,11.0,40.5,181.84,96.23
2017,6,10,5,30,304.0,36.0,3.6,11.0,70.0,309.14,250.82
2017,6,10,5,45,395.5,45.0,3.7,11.5,112.0,402.28,336.26
2017,6,10,6,0,487.0,54.0,3.8,12.0,154.0,501.58,420.76
2017,6,10,6,15,547.0,60.5,3.85,12.0,202.0,576.51,483.14
2017,6,10,6,30,607.0,67.0,3.9,12.0,250.0,653.67,544.75
2017,6,10,6,45,649.0,72.0,4.0,12.5,300.0,714.28,590.29
2017,6,10,7,0,691.0,77.0,4.1,13.0,350.0,775.05,634.34
2017,6,10,7,15,721.0,81.0,4.1,13.0,400.5,817.45,664.05
2017,6,10,7,30,751.0,85.0,4.1,13.0,451.0,864.32,696.48
2017,6,10,7,45,773.0,89.0,4.15,13.5,499.5,901.56,720.15
2017,6,10,8,0,795.0,93.0,4.2,14.0,548.0,936.52,741.83
2017,6,10,8,15,813.0,96.0,4.15,14.0,595.0,963.64,758.5
2017,6,10,8,30,831.0,99.0,4.1,14.0,642.0,987.92,773.1
2017,6,10,8,45,844.0,101.5,4.1,14.5,685.0,991.19,771.8
2017,6,10,9,0,857.0,104.0,4.1,15.0,728.0,1003.52,777.16
2017,6,10,9,15,868.0,106.0,4.05,15.0,767.0,1009.97,779.58
2017,6,10,9,30,879.0,108.0,4.0,15.0,806.0,1013.04,779.85
2017,6,10,9,45,885.5,111.0,4.0,15.0,839.0,1009.24,775.88
2017,6,10,10,0,892.0,114.0,4.0,15.0,872.0,1001.97,769.72
2017,6,10,10,15,898.0,115.0,4.0,15.0,899.5,988.74,759.61
2017,6,10,10,30,904.0,116.0,4.0,15.0,927.0,972.16,747.35
2017,6,10,10,45,912.0,115.0,4.05,15.0,948.5,952.21,733.17
2017,6,10,11,0,920.0,114.0,4.1,15.0,970.0,928.99,716.77
2017,6,10,11,15,923.0,114.5,4.15,15.0,984.0,899.65,696.09
2017,6,10,11,30,926.0,115.0,4.2,15.0,998.0,867.46,673.38
2017,6,10,11,45,930.5,113.5,4.3,15.0,1005.5,832.09,648.68
2017,6,10,12,0,935.0,112.0,4.4,15.0,1013.0,794.21,622.1
2017,6,10,12,15,935.0,111.5,4.5,15.0,1012.5,751.64,590.37
2017,6,10,12,30,935.0,111.0,4.6,15.0,1012.0,707.26,555.93
2017,6,10,12,45,927.5,115.0,4.75,15.0,1002.0,660.02,518.52
2017,6,10,13,0,920.0,119.0,4.9,15.0,992.0,611.83,479.32
2017,6,10,13,15,916.5,118.0,4.95,15.0,976.5,561.46,437.12
2017,6,10,13,30,913.0,117.0,5.0,15.0,961.0,510.32,393.17
2017,6,10,13,45,913.5,113.0,5.1,15.0,940.0,458.2,347.34
2017,6,10,14,0,914.0,109.0,5.2,15.0,919.0,405.31,299.75
2017,6,10,14,15,907.5,107.5,5.25,15.0,890.0,351.33,250.68
2017,6,10,14,30,901.0,106.0,5.3,15.0,861.0,297.64,201.97
2017,6,10,14,45,895.5,103.0,5.4,15.0,827.0,243.69,154.57
2017,6,10,15,0,890.0,100.0,5.5,15.0,793.0,190.33,111.71
2017,6,10,15,15,879.0,98.0,5.55,15.0,753.0,137.92,78.07
2017,6,10,15,30,868.0,96.0,5.6,15.0,713.0,87.04,69.94
2017,6,10,15,45,855.5,93.0,5.65,15.0,669.0,79.18,63.36
2017,6,10,16,0,843.0,90.0,5.7,15.0,625.0,77.61,62.18
2017,6,10,16,15,825.0,87.5,5.7,14.5,577.5,66.75,53.02
2017,6,10,16,30,807.0,85.0,5.7,14.0,530.0,65.92,52.58
2017,6,10,16,45,784.5,81.5,5.75,14.0,480.5,64.25,51.29
2017,6,10,17,0,762.0,78.0,5.8,14.0,431.0,62.5,49.93
2017,6,10,17,15,730.5,74.0,5.75,13.5,380.5,60.18,48.13
2017,6,10,17,30,699.0,70.0,5.7,13.0,330.0,57.8,46.24
2017,6,10,17,45,655.0,65.0,5.7,13.0,280.0,49.96,39.3
2017,6,10,18,0,611.0,60.0,5.7,13.0,230.0,46.8,36.45
2017,6,10,18,15,547.5,53.5,5.65,12.5,183.0,42.27,32.32
2017,6,10,18,30,484.0,47.0,5.6,12.0,136.0,37.71,27.98
2017,6,10,18,45,383.0,38.0,5.6,12.0,95.5,30.81,21.31
2017,6,10,19,0,282.0,29.0,5.6,12.0,55.0,23.84,13.53
2017,6,10,19,15,141.0,14.5,5.5,12.0,27.5,11.73,0.0
2017,6,10,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,6,11,4,45,35.5,5.5,7.1,10.0,6.0,0.0,0.0
2017,6,11,5,0,71.0,11.0,7.2,10.0,12.0,54.67,0.0
2017,6,11,5,15,210.0,22.0,7.3,10.0,42.5,206.79,111.69
2017,6,11,5,30,349.0,33.0,7.4,10.0,73.0,338.49,278.38
2017,6,11,5,45,439.0,41.0,7.55,10.5,116.0,430.35,364.94
2017,6,11,6,0,529.0,49.0,7.7,11.0,159.0,528.44,451.16
2017,6,11,6,15,586.5,55.0,7.7,11.0,207.0,601.71,514.49
2017,6,11,6,30,644.0,61.0,7.7,11.0,255.0,677.15,577.14
2017,6,11,6,45,685.0,65.5,7.7,11.5,305.5,731.93,619.79
2017,6,11,7,0,726.0,70.0,7.7,12.0,356.0,792.56,665.55
2017,6,11,7,15,754.5,73.5,7.55,12.0,406.5,839.46,699.95
2017,6,11,7,30,783.0,77.0,7.4,12.0,457.0,884.86,732.4
2017,6,11,7,45,804.5,80.0,7.3,12.5,506.5,920.89,755.77
2017,6,11,8,0,826.0,83.0,7.2,13.0,556.0,954.58,776.97
2017,6,11,8,15,842.5,85.5,7.1,13.0,603.0,968.44,784.48
2017,6,11,8,30,859.0,88.0,7.0,13.0,650.0,990.92,798.54
2017,6,11,8,45,870.0,91.0,6.9,13.5,692.5,1005.35,805.05
2017,6,11,9,0,881.0,94.0,6.8,14.0,735.0,1016.53,809.23
2017,6,11,9,15,890.5,95.5,6.75,14.0,773.5,1021.1,810.52
2017,6,11,9,30,900.0,97.0,6.7,14.0,812.0,1022.27,809.53
2017,6,11,9,45,902.0,101.5,6.65,14.5,843.5,1015.75,801.59
2017,6,11,10,0,904.0,106.0,6.6,15.0,875.0,1005.74,791.36
2017,6,11,10,15,910.0,107.5,6.6,15.0,902.5,993.07,781.2
2017,6,11,10,30,916.0,109.0,6.6,15.0,930.0,976.99,768.72
2017,6,11,10,45,918.0,111.0,6.6,15.0,950.0,954.35,751.61
2017,6,11,11,0,920.0,113.0,6.6,15.0,970.0,928.59,732.32
2017,6,11,11,15,923.0,113.5,6.65,15.0,983.5,899.33,710.75
2017,6,11,11,30,926.0,114.0,6.7,15.0,997.0,867.22,687.07
2017,6,11,11,45,925.0,115.5,6.75,15.0,1003.0,830.13,659.64
2017,6,11,12,0,924.0,117.0,6.8,15.0,1009.0,790.81,630.44
2017,6,11,12,15,924.0,117.0,6.85,15.0,1008.5,749.01,597.62
2017,6,11,12,30,924.0,117.0,6.9,15.0,1008.0,705.42,562.35
2017,6,11,12,45,916.0,121.0,7.0,15.0,997.5,658.26,523.62
2017,6,11,13,0,908.0,125.0,7.1,15.0,987.0,610.23,483.35
2017,6,11,13,15,905.0,124.5,7.2,15.0,972.0,561.01,441.22
2017,6,11,13,30,902.0,124.0,7.3,15.0,957.0,510.96,397.38
2017,6,11,13,45,900.0,121.0,7.4,15.0,935.5,459.03,350.98
2017,6,11,14,0,898.0,118.0,7.5,15.0,914.0,406.57,303.2
2017,6,11,14,15,891.5,116.5,7.55,15.0,885.5,353.37,254.29
2017,6,11,14,30,885.0,115.0,7.6,15.0,857.0,300.46,205.84
2017,6,11,14,45,877.5,113.0,7.65,15.0,823.0,247.53,159.03
2017,6,11,15,0,870.0,111.0,7.7,15.0,789.0,195.4,116.88
2017,6,11,15,15,764.0,147.0,7.7,14.5,720.0,149.55,91.49
2017,6,11,15,30,658.0,183.0,7.7,14.0,651.0,114.24,93.76
2017,6,11,15,45,733.5,143.5,7.75,14.0,635.0,88.8,71.97
2017,6,11,16,0,809.0,104.0,7.8,14.0,619.0,75.85,60.9
2017,6,11,16,15,789.0,101.0,7.8,14.0,571.0,75.11,60.45
2017,6,11,16,30,769.0,98.0,7.8,14.0,523.0,74.3,59.94
2017,6,11,16,45,734.5,96.5,7.85,14.0,472.0,74.31,60.16
2017,6,11,17,0,700.0,95.0,7.9,14.0,421.0,67.95,54.74
2017,6,11,17,15,664.5,90.0,7.85,13.5,370.5,65.6,52.95
2017,6,11,17,30,629.0,85.0,7.8,13.0,320.0,63.17,51.03
2017,6,11,17,45,573.0,80.0,7.8,13.0,270.0,60.47,48.7
2017,6,11,18,0,517.0,75.0,7.8,13.0,220.0,57.81,46.3
2017,6,11,18,15,448.0,66.5,7.7,12.5,174.0,52.18,41.18
2017,6,11,18,30,379.0,58.0,7.6,12.0,128.0,44.24,33.79
2017,6,11,18,45,277.5,46.0,7.55,12.0,89.0,35.26,25.2
2017,6,11,19,0,176.0,34.0,7.5,12.0,50.0,26.19,15.54
2017,6,11,19,15,88.0,17.0,7.4,12.0,25.0,13.21,0.0
2017,6,11,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,12,4,45,16.5,5.0,6.35,10.5,5.5,0.0,0.0
2017,6,12,5,0,33.0,10.0,6.4,11.0,11.0,29.57,0.0
2017,6,12,5,15,152.5,24.0,6.4,11.0,39.5,168.08,89.48
2017,6,12,5,30,272.0,38.0,6.4,11.0,68.0,286.78,234.06
2017,6,12,5,45,368.5,47.5,6.45,11.5,110.5,384.07,324.43
2017,6,12,6,0,465.0,57.0,6.5,12.0,153.0,487.2,414.05
2017,6,12,6,15,526.5,64.0,6.5,12.0,200.5,563.53,479.36
2017,6,12,6,30,588.0,71.0,6.5,12.0,248.0,642.15,544.1
2017,6,12,6,45,633.0,76.0,6.5,12.5,298.5,705.04,592.91
2017,6,12,7,0,678.0,81.0,6.5,13.0,349.0,768.23,640.23
2017,6,12,7,15,709.5,85.5,6.4,13.0,399.5,817.78,676.39
2017,6,12,7,30,741.0,90.0,6.3,13.0,450.0,860.6,706.56
2017,6,12,7,45,764.0,94.0,6.2,13.5,499.5,898.73,731.21
2017,6,12,8,0,787.0,98.0,6.1,14.0,549.0,934.62,753.67
2017,6,12,8,15,805.0,101.0,5.95,14.0,595.5,961.71,770.42
2017,6,12,8,30,823.0,104.0,5.8,14.0,642.0,985.96,784.96
2017,6,12,8,45,836.0,107.5,5.7,14.5,685.0,1002.69,792.77
2017,6,12,9,0,849.0,111.0,5.6,15.0,728.0,1003.51,789.19
2017,6,12,9,15,860.0,113.0,5.5,15.0,767.0,1009.91,791.38
2017,6,12,9,30,871.0,115.0,5.4,15.0,806.0,1012.97,791.27
2017,6,12,9,45,872.5,120.5,5.3,15.5,837.5,1006.79,783.26
2017,6,12,10,0,874.0,126.0,5.2,16.0,869.0,997.17,773.06
2017,6,12,10,15,880.5,127.5,5.15,16.0,896.5,985.02,763.15
2017,6,12,10,30,887.0,129.0,5.1,16.0,924.0,969.53,751.06
2017,6,12,10,45,893.0,129.0,5.1,16.0,945.5,948.88,735.82
2017,6,12,11,0,899.0,129.0,5.1,16.0,967.0,925.07,718.45
2017,6,12,11,15,902.0,130.0,5.1,16.0,981.0,896.5,697.73
2017,6,12,11,30,905.0,131.0,5.1,16.0,995.0,865.1,675.0
2017,6,12,11,45,907.0,130.5,5.15,16.0,1001.5,829.05,649.16
2017,6,12,12,0,909.0,130.0,5.2,16.0,1008.0,790.71,621.51
2017,6,12,12,15,909.0,130.0,5.3,16.0,1007.5,749.27,589.72
2017,6,12,12,30,909.0,130.0,5.4,16.0,1007.0,706.08,555.83
2017,6,12,12,45,896.0,137.0,5.5,16.0,995.5,658.39,517.58
2017,6,12,13,0,883.0,144.0,5.6,16.0,984.0,610.2,478.07
2017,6,12,13,15,879.5,143.5,5.65,16.0,968.5,561.67,437.29
2017,6,12,13,30,876.0,143.0,5.7,16.0,953.0,512.44,394.9
2017,6,12,13,45,874.5,139.5,5.8,16.0,932.0,461.56,350.24
2017,6,12,14,0,873.0,136.0,5.9,16.0,911.0,410.15,304.14
2017,6,12,14,15,866.0,134.5,5.95,16.0,882.0,357.94,256.84
2017,6,12,14,30,859.0,133.0,6.0,16.0,853.0,306.08,209.95
2017,6,12,14,45,852.5,129.0,6.1,16.0,819.5,253.39,163.86
2017,6,12,15,0,846.0,125.0,6.2,16.0,786.0,192.3,114.7
2017,6,12,15,15,834.0,123.0,6.25,15.5,746.0,141.18,81.49
2017,6,12,15,30,822.0,121.0,6.3,15.0,706.0,91.85,63.62
2017,6,12,15,45,807.0,117.5,6.35,15.0,662.0,82.68,66.39
2017,6,12,16,0,792.0,114.0,6.4,15.0,618.0,82.08,66.05
2017,6,12,16,15,771.5,110.5,6.4,14.5,570.5,81.26,65.68
2017,6,12,16,30,751.0,107.0,6.4,14.0,523.0,80.36,65.24
2017,6,12,16,45,722.0,103.0,6.4,14.0,473.0,71.95,58.06
2017,6,12,17,0,693.0,99.0,6.4,14.0,423.0,70.57,57.05
2017,6,12,17,15,657.5,94.0,6.3,13.5,372.5,68.33,55.36
2017,6,12,17,30,622.0,89.0,6.2,13.0,322.0,66.02,53.57
2017,6,12,17,45,572.5,82.5,6.15,13.0,272.5,62.36,50.39
2017,6,12,18,0,523.0,76.0,6.1,13.0,223.0,58.61,47.03
2017,6,12,18,15,454.0,67.0,5.85,12.5,176.5,52.59,41.56
2017,6,12,18,30,385.0,58.0,5.6,12.0,130.0,44.26,33.83
2017,6,12,18,45,287.0,46.0,5.45,12.0,91.0,35.29,25.27
2017,6,12,19,0,189.0,34.0,5.3,12.0,52.0,26.22,15.7
2017,6,12,19,15,94.5,17.0,5.2,11.5,26.0,13.22,0.0
2017,6,12,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,6,13,4,45,9.0,4.5,5.4,10.0,5.0,0.0,0.0
2017,6,13,5,0,18.0,9.0,5.4,10.0,10.0,19.15,0.0
2017,6,13,5,15,124.0,24.0,5.35,10.5,37.5,148.59,78.47
2017,6,13,5,30,230.0,39.0,5.3,11.0,65.0,258.07,209.76
2017,6,13,5,45,325.5,50.0,5.3,11.5,106.5,350.73,295.44
2017,6,13,6,0,421.0,61.0,5.3,12.0,148.0,456.17,386.88
2017,6,13,6,15,483.5,68.5,5.25,12.0,194.5,532.86,451.93
2017,6,13,6,30,546.0,76.0,5.2,12.0,241.0,611.83,516.35
2017,6,13,6,45,596.5,81.0,5.2,12.5,291.0,678.67,567.9
2017,6,13,7,0,647.0,86.0,5.2,13.0,341.0,746.1,618.04
2017,6,13,7,15,679.0,90.5,5.2,13.5,391.0,795.46,652.72
2017,6,13,7,30,711.0,95.0,5.2,14.0,441.0,843.72,685.7
2017,6,13,7,45,740.0,97.5,5.25,14.5,490.5,879.23,708.74
2017,6,13,8,0,769.0,100.0,5.3,15.0,540.0,919.0,734.62
2017,6,13,8,15,787.5,103.0,5.3,15.0,586.5,946.45,752.26
2017,6,13,8,30,806.0,106.0,5.3,15.0,633.0,971.13,767.89
2017,6,13,8,45,823.0,107.5,5.3,15.5,676.5,989.5,777.49
2017,6,13,9,0,840.0,109.0,5.3,16.0,720.0,992.18,775.98
2017,6,13,9,15,851.5,111.0,5.3,16.0,758.5,999.23,779.33
2017,6,13,9,30,863.0,113.0,5.3,16.0,797.0,1002.96,780.45
2017,6,13,9,45,871.0,114.5,5.3,16.5,830.5,999.26,774.99
