Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,10,0,879.0,116.0,5.3,17.0,864.0,992.2,767.37
2017,6,13,10,15,885.5,117.5,5.35,17.0,891.5,980.29,758.36
2017,6,13,10,30,892.0,119.0,5.4,17.0,919.0,965.03,747.13
2017,6,13,10,45,898.0,119.0,5.5,17.5,940.0,944.57,731.21
2017,6,13,11,0,904.0,119.0,5.6,18.0,961.0,920.95,713.14
2017,6,13,11,15,907.0,119.5,5.7,18.0,975.5,892.12,692.75
2017,6,13,11,30,910.0,120.0,5.8,18.0,990.0,860.48,670.28
2017,6,13,11,45,912.5,120.0,5.9,18.0,997.0,825.39,645.19
2017,6,13,12,0,915.0,120.0,6.0,18.0,1004.0,787.92,618.21
2017,6,13,12,15,915.0,120.0,6.1,18.0,1003.5,746.52,586.54
2017,6,13,12,30,915.0,120.0,6.2,18.0,1003.0,703.34,552.47
2017,6,13,12,45,909.5,122.5,6.35,18.0,994.0,657.02,515.32
2017,6,13,13,0,904.0,125.0,6.5,18.0,985.0,609.69,476.45
2017,6,13,13,15,901.5,124.0,6.6,18.0,970.0,560.64,435.21
2017,6,13,13,30,899.0,123.0,6.7,18.0,955.0,510.75,392.23
2017,6,13,13,45,893.5,122.5,6.8,18.0,933.0,459.26,346.97
2017,6,13,14,0,888.0,122.0,6.9,18.0,911.0,407.56,300.59
2017,6,13,14,15,882.0,121.0,6.9,17.5,883.0,355.36,253.68
2017,6,13,14,30,876.0,120.0,6.9,17.0,855.0,303.39,206.94
2017,6,13,14,45,868.5,117.5,6.95,17.0,821.5,250.62,160.65
2017,6,13,15,0,861.0,115.0,7.0,17.0,788.0,198.65,118.8
2017,6,13,15,15,850.0,113.0,7.05,17.0,748.5,147.64,85.5
2017,6,13,15,30,839.0,111.0,7.1,17.0,709.0,87.26,58.5
2017,6,13,15,45,827.5,107.0,7.15,17.0,666.0,76.4,60.47
2017,6,13,16,0,816.0,103.0,7.2,17.0,623.0,75.25,59.66
2017,6,13,16,15,797.5,100.0,7.15,16.5,576.0,74.51,59.32
2017,6,13,16,30,779.0,97.0,7.1,16.0,529.0,73.69,58.92
2017,6,13,16,45,758.5,92.0,7.1,16.0,480.5,71.31,57.05
2017,6,13,17,0,738.0,87.0,7.1,16.0,432.0,68.78,55.02
2017,6,13,17,15,705.0,82.5,7.05,15.5,381.5,60.74,48.23
2017,6,13,17,30,672.0,78.0,7.0,15.0,331.0,58.44,46.42
2017,6,13,17,45,628.5,72.0,7.0,14.5,281.0,54.84,43.4
2017,6,13,18,0,585.0,66.0,7.0,14.0,231.0,51.15,40.18
2017,6,13,18,15,518.5,59.0,6.95,13.5,184.0,46.41,35.88
2017,6,13,18,30,452.0,52.0,6.9,13.0,137.0,41.62,31.35
2017,6,13,18,45,350.0,42.0,6.85,13.0,96.5,34.03,24.08
2017,6,13,19,0,248.0,32.0,6.8,13.0,56.0,24.87,14.61
2017,6,13,19,15,124.0,16.0,6.7,12.5,28.0,12.49,0.0
2017,6,13,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,6,14,4,45,22.0,5.0,5.7,10.5,5.5,0.0,0.0
2017,6,14,5,0,44.0,10.0,5.7,11.0,11.0,36.54,0.0
2017,6,14,5,15,171.5,23.0,5.6,11.5,40.0,178.76,95.0
2017,6,14,5,30,299.0,36.0,5.5,12.0,69.0,304.93,247.7
2017,6,14,5,45,389.5,45.0,5.45,12.5,111.0,396.99,332.92
2017,6,14,6,0,480.0,54.0,5.4,13.0,153.0,495.18,417.33
2017,6,14,6,15,540.5,61.0,5.35,13.0,201.0,570.92,481.13
2017,6,14,6,30,601.0,68.0,5.3,13.0,249.0,649.01,544.22
2017,6,14,6,45,644.0,73.0,5.25,13.5,299.0,710.41,590.69
2017,6,14,7,0,687.0,78.0,5.2,14.0,349.0,772.04,635.54
2017,6,14,7,15,717.5,82.0,5.2,14.5,399.0,814.74,664.76
2017,6,14,7,30,748.0,86.0,5.2,15.0,449.0,862.13,696.77
2017,6,14,7,45,772.0,89.0,5.2,15.5,498.5,900.16,721.09
2017,6,14,8,0,796.0,92.0,5.2,16.0,548.0,935.98,743.41
2017,6,14,8,15,813.5,95.0,5.2,16.0,594.5,962.76,760.37
2017,6,14,8,30,831.0,98.0,5.2,16.0,641.0,986.71,775.29
2017,6,14,8,45,844.5,100.0,5.25,16.5,684.0,990.16,774.5
2017,6,14,9,0,858.0,102.0,5.3,17.0,727.0,1002.64,780.4
2017,6,14,9,15,868.5,104.0,5.3,17.0,765.5,1008.82,783.04
2017,6,14,9,30,879.0,106.0,5.3,17.0,804.0,1011.65,783.5
2017,6,14,9,45,886.5,108.0,5.35,17.5,837.0,1008.04,778.47
2017,6,14,10,0,894.0,110.0,5.4,18.0,870.0,1001.0,771.24
2017,6,14,10,15,900.0,111.5,5.5,18.0,897.5,988.55,762.24
2017,6,14,10,30,906.0,113.0,5.6,18.0,925.0,972.73,750.96
2017,6,14,10,45,912.0,113.0,5.7,18.5,946.5,952.14,734.94
2017,6,14,11,0,918.0,113.0,5.8,19.0,968.0,928.35,716.75
2017,6,14,11,15,921.0,113.5,5.9,19.0,982.0,899.3,696.23
2017,6,14,11,30,924.0,114.0,6.0,19.0,996.0,867.41,673.61
2017,6,14,11,45,927.5,113.0,6.15,19.0,1003.5,831.97,648.53
2017,6,14,12,0,931.0,112.0,6.3,19.0,1011.0,794.07,621.45
2017,6,14,12,15,931.0,112.0,6.3,19.0,1010.5,752.24,589.44
2017,6,14,12,30,931.0,112.0,6.3,19.0,1010.0,708.58,554.77
2017,6,14,12,45,930.5,111.5,6.35,19.0,1002.5,662.59,517.76
2017,6,14,13,0,930.0,111.0,6.4,19.0,995.0,615.18,478.79
2017,6,14,13,15,927.5,110.0,6.4,19.0,980.0,565.11,436.71
2017,6,14,13,30,925.0,109.0,6.4,19.0,965.0,514.13,392.89
2017,6,14,13,45,922.0,107.5,6.4,19.0,944.0,461.87,347.02
2017,6,14,14,0,919.0,106.0,6.4,19.0,923.0,409.13,299.81
2017,6,14,14,15,913.0,104.5,6.4,18.5,894.5,355.17,251.57
2017,6,14,14,30,907.0,103.0,6.4,18.0,866.0,301.43,203.43
2017,6,14,14,45,899.5,101.5,6.4,18.0,831.5,247.8,156.44
2017,6,14,15,0,892.0,100.0,6.4,18.0,797.0,194.95,113.91
2017,6,14,15,15,881.5,98.0,6.4,18.0,757.5,142.5,79.58
2017,6,14,15,30,871.0,96.0,6.4,18.0,718.0,91.52,60.76
2017,6,14,15,45,856.5,94.0,6.45,18.0,674.0,79.75,63.08
2017,6,14,16,0,842.0,92.0,6.5,18.0,630.0,78.78,62.44
2017,6,14,16,15,824.0,89.0,6.5,17.5,582.5,67.61,53.11
2017,6,14,16,30,806.0,86.0,6.5,17.0,535.0,66.47,52.42
2017,6,14,16,45,780.0,83.5,6.55,17.0,484.5,65.5,51.75
2017,6,14,17,0,754.0,81.0,6.6,17.0,434.0,64.49,51.05
2017,6,14,17,15,721.5,77.0,6.6,16.5,383.5,62.25,49.36
2017,6,14,17,30,689.0,73.0,6.6,16.0,333.0,55.0,43.19
2017,6,14,17,45,641.5,68.5,6.65,15.5,282.5,52.32,40.98
2017,6,14,18,0,594.0,64.0,6.7,15.0,232.0,49.64,38.67
2017,6,14,18,15,529.5,57.0,6.65,14.5,185.0,44.84,34.34
2017,6,14,18,30,465.0,50.0,6.6,14.0,138.0,39.98,29.78
2017,6,14,18,45,365.0,40.5,6.6,13.5,97.5,32.76,22.94
2017,6,14,19,0,265.0,31.0,6.6,13.0,57.0,25.44,15.17
2017,6,14,19,15,132.5,15.5,6.6,13.0,28.5,12.51,0.0
2017,6,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,15,4,45,18.0,5.0,5.85,11.5,5.5,0.0,0.0
2017,6,15,5,0,36.0,10.0,5.8,12.0,11.0,31.43,0.0
2017,6,15,5,15,152.5,23.0,5.75,12.0,39.0,165.69,86.89
2017,6,15,5,30,269.0,36.0,5.7,12.0,67.0,280.59,227.83
2017,6,15,5,45,358.0,46.0,5.7,12.0,107.5,373.91,314.69
2017,6,15,6,0,447.0,56.0,5.7,12.0,148.0,470.99,399.57
2017,6,15,6,15,506.0,63.0,5.7,12.0,194.0,544.48,462.28
2017,6,15,6,30,565.0,70.0,5.7,12.0,240.0,620.21,524.44
2017,6,15,6,45,548.0,86.0,5.7,12.5,275.5,641.06,539.58
2017,6,15,7,0,531.0,102.0,5.7,13.0,311.0,658.51,551.27
2017,6,15,7,15,620.0,95.5,5.65,13.0,372.0,745.76,618.03
2017,6,15,7,30,709.0,89.0,5.6,13.0,433.0,827.91,678.7
2017,6,15,7,45,731.5,93.0,5.55,13.5,480.5,865.1,702.69
2017,6,15,8,0,754.0,97.0,5.5,14.0,528.0,900.16,724.84
2017,6,15,8,15,771.5,100.0,5.4,14.5,573.0,926.53,739.93
2017,6,15,8,30,789.0,103.0,5.3,15.0,618.0,950.2,752.89
2017,6,15,8,45,803.5,105.0,5.2,15.5,659.5,966.69,760.56
2017,6,15,9,0,818.0,107.0,5.1,16.0,701.0,967.69,757.2
2017,6,15,9,15,828.5,109.0,5.05,16.5,738.5,973.96,758.21
2017,6,15,9,30,839.0,111.0,5.0,17.0,776.0,977.02,757.03
2017,6,15,9,45,841.5,115.5,4.95,17.5,807.0,971.44,749.94
2017,6,15,10,0,844.0,120.0,4.9,18.0,838.0,962.56,740.79
2017,6,15,10,15,850.5,121.5,4.95,18.0,864.5,951.28,732.33
2017,6,15,10,30,857.0,123.0,5.0,18.0,891.0,936.77,721.72
2017,6,15,10,45,644.5,253.5,5.05,18.5,839.0,860.76,664.57
2017,6,15,11,0,432.0,384.0,5.1,19.0,787.0,762.55,586.44
2017,6,15,11,15,657.0,251.0,5.15,19.0,874.0,814.65,630.2
2017,6,15,11,30,882.0,118.0,5.2,19.0,961.0,836.92,648.07
2017,6,15,11,45,889.0,114.5,5.3,19.5,969.0,803.62,623.04
2017,6,15,12,0,896.0,111.0,5.4,20.0,977.0,767.82,596.42
2017,6,15,12,15,896.0,111.0,5.5,20.0,976.5,727.51,566.23
2017,6,15,12,30,896.0,111.0,5.6,20.0,976.0,685.45,533.46
2017,6,15,12,45,903.0,105.0,5.75,20.0,970.5,641.61,498.84
2017,6,15,13,0,910.0,99.0,5.9,20.0,965.0,595.86,461.77
2017,6,15,13,15,907.5,98.5,6.05,20.0,950.0,547.36,421.45
2017,6,15,13,30,905.0,98.0,6.2,20.0,935.0,497.96,379.3
2017,6,15,13,45,901.0,96.5,6.35,20.0,914.0,446.51,334.47
2017,6,15,14,0,897.0,95.0,6.5,20.0,893.0,394.69,288.33
2017,6,15,14,15,891.0,94.0,6.55,19.5,865.0,342.41,241.62
2017,6,15,14,30,885.0,93.0,6.6,19.0,837.0,290.34,194.99
2017,6,15,14,45,877.5,91.5,6.7,19.0,804.0,238.07,149.21
2017,6,15,15,0,870.0,90.0,6.8,19.0,771.0,186.56,107.72
2017,6,15,15,15,860.0,88.0,6.8,19.0,732.5,135.49,74.13
2017,6,15,15,30,850.0,86.0,6.8,19.0,694.0,85.84,55.44
2017,6,15,15,45,837.5,83.5,6.8,19.0,651.5,73.01,57.08
2017,6,15,16,0,825.0,81.0,6.8,19.0,609.0,71.62,56.06
2017,6,15,16,15,808.0,79.0,6.75,18.5,563.0,70.34,55.25
2017,6,15,16,30,791.0,77.0,6.7,18.0,517.0,60.11,46.69
2017,6,15,16,45,769.5,73.5,6.7,18.0,469.0,58.29,45.27
2017,6,15,17,0,748.0,70.0,6.7,18.0,421.0,56.36,43.75
2017,6,15,17,15,718.0,66.5,6.7,17.5,372.0,54.24,42.14
2017,6,15,17,30,688.0,63.0,6.7,17.0,323.0,52.07,40.43
2017,6,15,17,45,647.5,58.5,6.7,16.5,275.0,48.95,37.84
2017,6,15,18,0,607.0,54.0,6.7,16.0,227.0,45.79,35.1
2017,6,15,18,15,548.5,48.5,6.6,15.5,181.5,38.22,28.34
2017,6,15,18,30,490.0,43.0,6.5,15.0,136.0,34.33,24.69
2017,6,15,18,45,400.0,35.0,6.4,15.0,96.5,28.2,18.85
2017,6,15,19,0,310.0,27.0,6.3,15.0,57.0,22.01,12.3
2017,6,15,19,15,155.0,13.5,6.15,15.0,28.5,10.8,0.0
2017,6,15,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,16,4,45,44.0,4.5,4.9,13.5,5.5,0.0,0.0
2017,6,16,5,0,88.0,9.0,4.8,14.0,11.0,63.6,0.0
2017,6,16,5,15,215.0,19.5,4.7,14.0,39.5,206.19,107.44
2017,6,16,5,30,342.0,30.0,4.6,14.0,68.0,328.71,264.56
2017,6,16,5,45,426.0,37.5,4.55,14.5,109.0,414.45,343.33
2017,6,16,6,0,510.0,45.0,4.5,15.0,150.0,506.3,421.22
2017,6,16,6,15,564.5,50.5,4.5,15.0,196.0,575.46,478.74
2017,6,16,6,30,619.0,56.0,4.5,15.0,242.0,641.91,531.7
2017,6,16,6,45,658.0,60.0,4.55,15.5,290.0,699.32,574.74
2017,6,16,7,0,697.0,64.0,4.6,16.0,338.0,756.68,616.14
2017,6,16,7,15,725.5,67.5,4.65,16.5,387.0,802.95,647.93
2017,6,16,7,30,754.0,71.0,4.7,17.0,436.0,847.91,677.98
2017,6,16,7,45,775.5,73.5,4.8,17.5,483.5,882.96,700.51
2017,6,16,8,0,797.0,76.0,4.9,18.0,531.0,904.75,713.21
2017,6,16,8,15,813.5,78.0,5.0,18.5,576.5,929.5,728.05
2017,6,16,8,30,830.0,80.0,5.1,19.0,622.0,951.59,740.9
2017,6,16,8,45,842.5,82.0,5.2,19.5,664.0,966.72,748.84
2017,6,16,9,0,855.0,84.0,5.3,20.0,706.0,978.76,754.72
2017,6,16,9,15,865.0,85.5,5.3,20.0,743.5,984.45,757.04
2017,6,16,9,30,875.0,87.0,5.3,20.0,781.0,986.86,757.24
2017,6,16,9,45,643.5,216.5,5.3,20.5,738.5,902.29,695.03
2017,6,16,10,0,412.0,346.0,5.3,21.0,696.0,783.23,601.12
2017,6,16,10,15,657.0,219.0,5.35,21.0,798.0,884.38,680.46
2017,6,16,10,30,902.0,92.0,5.4,21.0,900.0,948.82,724.78
2017,6,16,10,45,906.5,92.5,5.5,21.0,921.0,928.13,709.83
2017,6,16,11,0,911.0,93.0,5.6,21.0,942.0,904.32,693.18
2017,6,16,11,15,913.5,93.5,5.8,21.0,955.5,875.76,673.65
2017,6,16,11,30,916.0,94.0,6.0,21.0,969.0,844.39,651.96
2017,6,16,11,45,917.0,95.0,6.2,21.0,976.0,809.63,627.63
2017,6,16,12,0,918.0,96.0,6.4,21.0,983.0,772.51,601.33
2017,6,16,12,15,918.0,96.0,6.55,21.0,982.5,731.69,571.07
2017,6,16,12,30,918.0,96.0,6.7,21.0,982.0,689.05,537.63
2017,6,16,12,45,913.0,98.5,6.85,21.0,973.5,643.59,501.21
2017,6,16,13,0,908.0,101.0,7.0,21.0,965.0,596.99,463.05
2017,6,16,13,15,905.0,100.5,7.05,21.0,950.0,548.33,422.24
2017,6,16,13,30,902.0,100.0,7.1,21.0,935.0,498.82,379.75
2017,6,16,13,45,898.0,98.5,7.2,21.0,914.0,447.52,334.92
2017,6,16,14,0,894.0,97.0,7.3,21.0,893.0,395.85,288.86
2017,6,16,14,15,888.0,96.0,7.35,21.0,865.0,343.72,241.85
2017,6,16,14,30,882.0,95.0,7.4,21.0,837.0,291.8,195.11
2017,6,16,14,45,875.0,93.0,7.45,21.0,804.0,239.45,149.46
2017,6,16,15,0,868.0,91.0,7.5,21.0,771.0,187.83,108.0
2017,6,16,15,15,858.0,89.5,7.45,20.5,732.5,137.16,74.89
2017,6,16,15,30,848.0,88.0,7.4,20.0,694.0,87.89,56.28
2017,6,16,15,45,835.5,85.5,7.4,20.0,652.0,74.18,57.85
2017,6,16,16,0,823.0,83.0,7.4,20.0,610.0,72.83,56.87
2017,6,16,16,15,806.0,80.5,7.35,19.5,564.0,71.27,55.82
2017,6,16,16,30,789.0,78.0,7.3,19.0,518.0,60.73,47.03
2017,6,16,16,45,767.5,75.0,7.3,19.0,470.0,59.28,45.94
2017,6,16,17,0,746.0,72.0,7.3,19.0,422.0,57.76,44.78
2017,6,16,17,15,716.5,68.0,7.25,18.5,373.5,55.33,42.91
2017,6,16,17,30,687.0,64.0,7.2,18.0,325.0,52.82,40.92
2017,6,16,17,45,645.5,60.0,7.2,18.0,276.5,50.12,38.62
2017,6,16,18,0,604.0,56.0,7.2,18.0,228.0,43.56,32.84
2017,6,16,18,15,544.5,50.0,7.2,17.5,182.5,39.35,29.09
2017,6,16,18,30,485.0,44.0,7.2,17.0,137.0,35.09,25.14
2017,6,16,18,45,392.5,36.0,7.25,16.5,97.0,28.99,19.4
2017,6,16,19,0,300.0,28.0,7.3,16.0,57.0,22.83,12.96
2017,6,16,19,15,150.0,14.0,7.25,15.5,28.5,11.21,0.0
2017,6,16,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,17,4,45,46.5,5.0,5.2,14.0,5.5,0.0,0.0
2017,6,17,5,0,93.0,10.0,5.3,14.0,11.0,67.58,0.0
2017,6,17,5,15,225.5,19.5,5.3,14.0,40.0,213.03,109.84
2017,6,17,5,30,358.0,29.0,5.3,14.0,69.0,338.64,272.99
2017,6,17,5,45,441.0,36.5,5.35,14.5,110.0,424.16,352.18
2017,6,17,6,0,524.0,44.0,5.4,15.0,151.0,515.75,430.63
2017,6,17,6,15,578.5,49.0,5.35,15.5,197.5,579.41,483.28
2017,6,17,6,30,633.0,54.0,5.3,16.0,244.0,651.14,539.72
2017,6,17,6,45,671.5,58.0,5.3,16.5,293.0,708.47,582.69
2017,6,17,7,0,710.0,62.0,5.3,17.0,342.0,765.72,624.0
2017,6,17,7,15,737.5,65.5,5.25,17.0,390.5,811.36,656.23
2017,6,17,7,30,765.0,69.0,5.2,17.0,439.0,855.64,686.69
2017,6,17,7,45,786.5,71.5,5.2,17.5,487.0,880.03,700.89
2017,6,17,8,0,808.0,74.0,5.2,18.0,535.0,913.05,721.26
2017,6,17,8,15,824.0,76.0,5.2,18.5,580.5,937.5,735.14
2017,6,17,8,30,840.0,78.0,5.2,19.0,626.0,959.25,747.03
2017,6,17,8,45,852.0,80.0,5.2,19.5,668.0,974.0,753.95
2017,6,17,9,0,864.0,82.0,5.2,20.0,710.0,985.63,758.78
2017,6,17,9,15,874.0,83.5,5.25,20.0,748.0,991.39,761.5
2017,6,17,9,30,884.0,85.0,5.3,20.0,786.0,993.82,762.07
2017,6,17,9,45,879.5,93.5,5.4,20.5,815.5,986.12,754.61
2017,6,17,10,0,875.0,102.0,5.5,21.0,845.0,974.87,744.88
2017,6,17,10,15,881.0,103.0,5.6,21.0,872.0,962.64,736.06
2017,6,17,10,30,887.0,104.0,5.7,21.0,899.0,947.13,725.03
2017,6,17,10,45,891.5,105.0,5.85,21.5,919.5,927.01,709.69
2017,6,17,11,0,896.0,106.0,6.0,22.0,940.0,903.76,692.21
2017,6,17,11,15,898.5,106.5,6.1,22.0,954.0,875.32,672.16
2017,6,17,11,30,901.0,107.0,6.2,22.0,968.0,844.12,650.09
2017,6,17,11,45,902.0,107.5,6.3,22.0,974.5,809.14,625.2
2017,6,17,12,0,903.0,108.0,6.4,22.0,981.0,771.87,598.52
2017,6,17,12,15,903.0,108.0,6.45,22.0,980.5,731.42,568.03
2017,6,17,12,30,903.0,108.0,6.5,22.0,980.0,689.18,534.86
2017,6,17,12,45,902.5,107.0,6.6,22.0,972.5,644.29,499.12
2017,6,17,13,0,902.0,106.0,6.7,22.0,965.0,598.04,461.48
2017,6,17,13,15,899.0,105.5,6.75,22.0,950.5,549.61,421.15
2017,6,17,13,30,896.0,105.0,6.8,22.0,936.0,500.35,379.16
2017,6,17,13,45,891.0,104.5,6.9,22.0,914.5,449.58,335.08
2017,6,17,14,0,886.0,104.0,7.0,22.0,893.0,398.54,289.84
2017,6,17,14,15,879.5,103.0,7.05,22.0,865.0,346.6,243.32
2017,6,17,14,30,873.0,102.0,7.1,22.0,837.0,294.93,197.1
2017,6,17,14,45,864.5,100.5,7.15,22.0,803.5,243.01,152.09
2017,6,17,15,0,856.0,99.0,7.2,22.0,770.0,191.96,111.29
2017,6,17,15,15,845.0,97.0,7.2,21.5,731.5,141.44,78.24
2017,6,17,15,30,834.0,95.0,7.2,21.0,693.0,92.43,59.29
2017,6,17,15,45,819.5,93.0,7.25,21.0,650.0,78.38,61.17
2017,6,17,16,0,805.0,91.0,7.3,21.0,607.0,77.44,60.55
2017,6,17,16,15,787.0,88.5,7.3,21.0,561.0,66.55,51.45
2017,6,17,16,30,769.0,86.0,7.3,21.0,515.0,65.8,50.98
2017,6,17,16,45,745.0,82.5,7.35,21.0,467.0,64.19,49.78
2017,6,17,17,0,721.0,79.0,7.4,21.0,419.0,62.49,48.49
2017,6,17,17,15,689.5,75.0,7.4,20.5,370.0,60.26,46.82
2017,6,17,17,30,658.0,71.0,7.4,20.0,321.0,53.16,40.87
2017,6,17,17,45,615.0,66.5,7.4,19.5,273.0,50.51,38.72
2017,6,17,18,0,572.0,62.0,7.4,19.0,225.0,47.84,36.46
2017,6,17,18,15,510.0,55.5,7.35,18.5,180.0,43.43,32.54
2017,6,17,18,30,448.0,49.0,7.3,18.0,135.0,38.97,28.41
2017,6,17,18,45,357.0,39.5,7.3,17.5,96.0,31.78,21.73
2017,6,17,19,0,266.0,30.0,7.3,17.0,57.0,24.46,14.28
2017,6,17,19,15,133.0,15.0,7.2,17.0,28.5,12.02,0.0
2017,6,17,19,30,0.0,0.0,7.1,17.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,7.05,17.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,6.85,17.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,18,4,45,50.5,4.5,4.15,16.5,5.5,0.0,0.0
2017,6,18,5,0,101.0,9.0,4.2,17.0,11.0,71.74,0.0
2017,6,18,5,15,235.5,19.0,4.25,17.0,40.5,218.73,109.43
2017,6,18,5,30,370.0,29.0,4.3,17.0,70.0,347.12,275.53
2017,6,18,5,45,451.5,36.5,4.4,17.5,111.5,431.94,352.94
2017,6,18,6,0,533.0,44.0,4.5,18.0,153.0,522.71,429.24
2017,6,18,6,15,587.5,49.0,4.45,18.0,199.5,586.66,481.78
2017,6,18,6,30,642.0,54.0,4.4,18.0,246.0,658.7,538.12
2017,6,18,6,45,679.0,58.5,4.4,18.5,295.0,715.66,579.76
2017,6,18,7,0,716.0,63.0,4.4,19.0,344.0,772.44,619.66
2017,6,18,7,15,743.5,66.0,4.35,19.0,393.0,817.56,650.55
2017,6,18,7,30,771.0,69.0,4.3,19.0,442.0,861.29,679.83
2017,6,18,7,45,791.0,72.0,4.3,19.5,490.0,885.0,693.12
2017,6,18,8,0,811.0,75.0,4.3,20.0,538.0,917.26,712.4
2017,6,18,8,15,827.0,77.5,4.2,20.5,584.0,942.39,725.81
2017,6,18,8,30,843.0,80.0,4.1,21.0,630.0,964.78,737.2
2017,6,18,8,45,855.0,82.0,4.1,21.5,672.0,979.52,743.86
2017,6,18,9,0,867.0,84.0,4.1,22.0,714.0,991.14,748.49
2017,6,18,9,15,876.5,85.5,4.0,22.5,752.0,996.37,748.3
2017,6,18,9,30,886.0,87.0,3.9,23.0,790.0,998.28,746.03
2017,6,18,9,45,894.5,88.0,3.85,23.5,823.0,995.23,740.93
2017,6,18,10,0,903.0,89.0,3.8,24.0,856.0,988.77,733.75
2017,6,18,10,15,908.5,90.0,3.7,24.0,883.0,975.97,723.64
2017,6,18,10,30,914.0,91.0,3.6,24.0,910.0,959.84,711.48
2017,6,18,10,45,916.5,92.5,3.55,24.5,930.0,938.14,694.71
2017,6,18,11,0,919.0,94.0,3.5,25.0,950.0,913.32,676.03
2017,6,18,11,15,921.5,94.5,3.45,25.0,964.0,884.57,656.14
2017,6,18,11,30,924.0,95.0,3.4,25.0,978.0,852.98,634.36
2017,6,18,11,45,924.0,96.0,3.4,25.5,984.0,817.2,608.78
2017,6,18,12,0,924.0,97.0,3.4,26.0,990.0,779.1,581.6
2017,6,18,12,15,924.0,97.0,3.5,25.5,989.5,738.08,554.2
2017,6,18,12,30,924.0,97.0,3.6,25.0,989.0,695.21,523.53
2017,6,18,12,45,914.5,102.0,3.7,25.0,979.0,648.63,488.18
2017,6,18,13,0,905.0,107.0,3.8,25.0,969.0,601.21,451.32
2017,6,18,13,15,902.0,106.5,3.9,25.0,954.0,552.65,412.66
2017,6,18,13,30,899.0,106.0,4.0,25.0,939.0,503.24,372.24
2017,6,18,13,45,891.5,106.5,4.15,25.0,917.0,451.96,329.4
2017,6,18,14,0,884.0,107.0,4.3,25.0,895.0,400.63,285.48
2017,6,18,14,15,877.5,106.0,4.3,24.5,867.0,348.77,240.78
2017,6,18,14,30,871.0,105.0,4.3,24.0,839.0,297.18,196.09
2017,6,18,14,45,860.5,104.5,4.35,24.0,805.0,245.55,152.26
2017,6,18,15,0,850.0,104.0,4.4,24.0,771.0,194.99,112.55
2017,6,18,15,15,839.0,102.0,4.4,23.5,732.5,144.72,80.01
2017,6,18,15,30,828.0,100.0,4.4,23.0,694.0,95.95,61.07
2017,6,18,15,45,813.0,98.0,4.4,23.0,651.0,81.21,63.0
2017,6,18,16,0,798.0,96.0,4.4,23.0,608.0,70.26,53.97
2017,6,18,16,15,779.5,93.0,4.35,22.5,562.0,69.37,53.5
2017,6,18,16,30,761.0,90.0,4.3,22.0,516.0,68.39,52.96
2017,6,18,16,45,736.0,87.0,4.3,22.0,468.0,67.23,52.15
2017,6,18,17,0,711.0,84.0,4.3,22.0,420.0,66.03,51.31
2017,6,18,17,15,679.0,80.0,4.25,21.5,371.0,58.56,45.15
2017,6,18,17,30,647.0,76.0,4.2,21.0,322.0,56.59,43.68
2017,6,18,17,45,600.0,71.0,4.2,20.5,273.5,53.68,41.33
2017,6,18,18,0,553.0,66.0,4.2,20.0,225.0,50.74,38.85
2017,6,18,18,15,490.5,59.0,4.1,19.5,179.5,46.07,34.73
2017,6,18,18,30,428.0,52.0,4.0,19.0,134.0,41.33,30.37
2017,6,18,18,45,333.0,42.0,3.9,18.5,95.0,33.8,23.4
2017,6,18,19,0,238.0,32.0,3.8,18.0,56.0,24.82,14.57
2017,6,18,19,15,119.0,16.0,3.75,17.5,28.0,12.47,0.0
2017,6,18,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.0,3.05,15.0,4.0,0.0,0.0
2017,6,19,5,0,0.0,8.0,3.1,15.0,8.0,6.83,0.0
2017,6,19,5,15,103.5,23.0,3.05,15.0,34.5,131.67,62.74
2017,6,19,5,30,207.0,38.0,3.0,15.0,61.0,239.34,189.96
2017,6,19,5,45,295.5,49.5,3.0,15.5,100.5,326.37,268.75
2017,6,19,6,0,384.0,61.0,3.0,16.0,140.0,420.55,348.85
2017,6,19,6,15,446.0,70.0,2.9,16.0,185.0,501.99,415.53
2017,6,19,6,30,508.0,79.0,2.8,16.0,230.0,581.21,477.7
2017,6,19,6,45,556.5,84.5,2.75,16.5,279.0,646.02,525.51
2017,6,19,7,0,605.0,90.0,2.7,17.0,328.0,711.36,571.79
2017,6,19,7,15,638.5,95.0,2.7,17.5,376.5,762.0,605.87
2017,6,19,7,30,672.0,100.0,2.7,18.0,425.0,811.72,638.36
2017,6,19,7,45,699.5,104.0,2.7,18.5,473.5,852.92,663.98
2017,6,19,8,0,727.0,108.0,2.7,19.0,522.0,892.3,687.84
2017,6,19,8,15,746.0,111.5,2.75,19.0,567.5,914.46,701.19
2017,6,19,8,30,765.0,115.0,2.8,19.0,613.0,940.17,717.11
2017,6,19,8,45,780.5,117.5,2.9,19.5,655.5,958.28,726.83
2017,6,19,9,0,796.0,120.0,3.0,20.0,698.0,973.35,734.6
2017,6,19,9,15,807.5,122.5,3.1,20.0,736.0,981.16,738.98
2017,6,19,9,30,819.0,125.0,3.2,20.0,774.0,985.69,741.34
2017,6,19,9,45,820.5,131.5,3.3,20.5,805.0,981.28,736.41
2017,6,19,10,0,822.0,138.0,3.4,21.0,836.0,973.48,729.4
2017,6,19,10,15,829.0,139.5,3.5,21.0,863.0,949.41,712.93
2017,6,19,10,30,836.0,141.0,3.6,21.0,890.0,935.52,703.51
2017,6,19,10,45,842.0,141.5,3.75,21.0,911.0,916.62,690.93
2017,6,19,11,0,848.0,142.0,3.9,21.0,932.0,894.68,676.27
2017,6,19,11,15,851.5,143.0,3.95,21.0,946.0,868.05,657.83
2017,6,19,11,30,855.0,144.0,4.0,21.0,960.0,838.71,637.5
2017,6,19,11,45,857.5,143.5,4.1,21.5,967.5,804.83,612.96
2017,6,19,12,0,860.0,143.0,4.2,22.0,975.0,768.75,586.55
2017,6,19,12,15,860.0,143.0,4.3,22.0,974.5,729.27,557.21
2017,6,19,12,30,860.0,143.0,4.4,22.0,974.0,688.18,526.13
2017,6,19,12,45,851.5,147.5,4.5,22.0,964.5,643.54,491.73
2017,6,19,13,0,843.0,152.0,4.6,22.0,955.0,598.22,455.96
2017,6,19,13,15,839.5,151.0,4.65,22.0,940.5,551.39,418.04
2017,6,19,13,30,836.0,150.0,4.7,22.0,926.0,503.93,378.63
2017,6,19,13,45,833.0,147.5,4.8,22.0,905.0,455.22,337.34
2017,6,19,14,0,830.0,145.0,4.9,22.0,884.0,402.15,291.78
2017,6,19,14,15,670.5,227.0,4.95,22.0,812.0,352.99,252.4
2017,6,19,14,30,511.0,309.0,5.0,22.0,740.0,325.51,232.07
2017,6,19,14,45,502.0,294.5,5.05,22.0,703.5,280.64,195.38
2017,6,19,15,0,493.0,280.0,5.1,22.0,667.0,237.34,161.79
2017,6,19,15,15,634.5,204.5,5.1,21.5,676.5,170.76,108.48
2017,6,19,15,30,776.0,129.0,5.1,21.0,686.0,101.44,66.14
2017,6,19,15,45,762.0,125.0,5.2,21.0,644.0,86.31,67.83
2017,6,19,16,0,748.0,121.0,5.3,21.0,602.0,85.63,67.46
2017,6,19,16,15,528.0,173.0,5.35,20.5,499.5,110.52,88.94
2017,6,19,16,30,308.0,225.0,5.4,20.0,397.0,147.41,120.67
2017,6,19,16,45,482.5,164.5,5.45,20.0,405.5,108.79,88.18
2017,6,19,17,0,657.0,104.0,5.5,20.0,414.0,73.27,57.97
2017,6,19,17,15,622.5,98.0,5.6,19.5,365.5,70.51,55.91
2017,6,19,17,30,588.0,92.0,5.7,19.0,317.0,67.62,53.67
2017,6,19,17,45,541.5,85.0,5.8,19.0,269.0,63.72,50.37
2017,6,19,18,0,495.0,78.0,5.9,19.0,221.0,59.71,46.86
2017,6,19,18,15,431.0,69.0,5.9,18.5,176.0,53.81,41.65
2017,6,19,18,30,367.0,60.0,5.9,18.0,131.0,45.56,34.18
2017,6,19,18,45,278.5,47.5,5.95,17.5,92.5,36.32,25.66
2017,6,19,19,0,190.0,35.0,6.0,17.0,54.0,26.94,16.41
2017,6,19,19,15,95.0,17.5,5.95,16.5,27.0,13.58,0.0
2017,6,19,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,4,45,10.5,4.0,4.3,13.5,4.0,0.0,0.0
2017,6,20,5,0,21.0,8.0,4.4,14.0,8.0,20.12,0.0
2017,6,20,5,15,116.5,23.0,4.45,14.0,35.0,140.25,65.81
2017,6,20,5,30,212.0,38.0,4.5,14.0,62.0,242.95,193.95
2017,6,20,5,45,296.5,50.5,4.55,14.5,101.5,328.68,272.77
2017,6,20,6,0,381.0,63.0,4.6,15.0,141.0,421.1,352.8
2017,6,20,6,15,442.5,72.0,4.6,15.5,186.5,501.07,419.07
2017,6,20,6,30,504.0,81.0,4.6,16.0,232.0,579.87,481.69
2017,6,20,6,45,549.0,88.5,4.65,16.5,280.0,644.01,530.58
2017,6,20,7,0,594.0,96.0,4.7,17.0,328.0,708.58,578.09
2017,6,20,7,15,627.5,101.5,4.7,17.0,377.0,759.75,614.94
2017,6,20,7,30,661.0,107.0,4.7,17.0,426.0,809.96,650.26
2017,6,20,7,45,688.5,111.0,4.7,17.5,474.5,851.03,676.87
2017,6,20,8,0,716.0,115.0,4.7,18.0,523.0,890.26,701.67
2017,6,20,8,15,736.0,119.0,4.7,18.5,569.0,919.79,719.13
2017,6,20,8,30,756.0,123.0,4.7,19.0,615.0,940.27,730.05
2017,6,20,8,45,772.5,125.5,4.7,19.5,657.5,959.38,740.05
2017,6,20,9,0,789.0,128.0,4.7,20.0,700.0,975.45,747.93
2017,6,20,9,15,801.0,130.5,4.65,20.5,738.0,983.73,750.07
2017,6,20,9,30,813.0,133.0,4.6,21.0,776.0,988.73,750.09
2017,6,20,9,45,835.5,127.0,4.6,21.5,812.5,978.53,740.31
2017,6,20,10,0,858.0,121.0,4.6,22.0,849.0,978.65,737.87
2017,6,20,10,15,864.5,122.5,4.6,22.0,876.5,967.33,729.16
2017,6,20,10,30,871.0,124.0,4.6,22.0,904.0,952.72,718.4
2017,6,20,10,45,875.5,125.0,4.65,22.5,924.5,932.55,702.94
2017,6,20,11,0,880.0,126.0,4.7,23.0,945.0,909.3,685.49
2017,6,20,11,15,882.5,126.5,4.85,23.0,958.5,880.89,666.54
2017,6,20,11,30,885.0,127.0,5.0,23.0,972.0,849.77,645.55
2017,6,20,11,45,886.5,127.5,5.15,23.0,979.0,815.31,622.03
2017,6,20,12,0,888.0,128.0,5.3,23.0,986.0,778.58,596.65
2017,6,20,12,15,888.0,128.0,5.45,23.0,985.5,738.33,566.92
2017,6,20,12,30,888.0,128.0,5.6,23.0,985.0,696.38,534.97
2017,6,20,12,45,886.5,127.5,5.85,23.0,977.5,651.61,500.41
2017,6,20,13,0,885.0,127.0,6.1,23.0,970.0,605.61,463.9
2017,6,20,13,15,882.0,126.5,6.3,22.5,955.5,557.73,425.63
2017,6,20,13,30,879.0,126.0,6.5,22.0,941.0,509.05,385.48
2017,6,20,13,45,875.5,124.0,6.75,22.0,920.0,458.54,342.06
2017,6,20,14,0,872.0,122.0,7.0,22.0,899.0,407.64,297.29
2017,6,20,14,15,865.5,120.5,7.15,21.5,871.5,355.92,251.67
2017,6,20,14,30,859.0,119.0,7.3,21.0,844.0,304.48,206.11
2017,6,20,14,45,852.0,116.5,7.45,21.0,811.0,252.79,161.1
2017,6,20,15,0,845.0,114.0,7.6,21.0,778.0,201.83,119.97
2017,6,20,15,15,834.0,112.0,7.7,20.5,739.5,151.68,86.62
2017,6,20,15,30,823.0,110.0,7.8,20.0,701.0,92.15,57.85
2017,6,20,15,45,811.0,106.0,7.95,20.0,658.5,75.23,58.73
2017,6,20,16,0,799.0,102.0,8.1,20.0,616.0,74.08,57.92
2017,6,20,16,15,780.5,99.0,8.1,19.5,570.0,73.33,57.58
2017,6,20,16,30,762.0,96.0,8.1,19.0,524.0,72.51,57.18
2017,6,20,16,45,739.5,92.0,8.15,19.0,475.5,70.83,55.92
2017,6,20,17,0,717.0,88.0,8.2,19.0,427.0,69.05,54.57
2017,6,20,17,15,685.0,83.5,8.15,18.5,377.5,61.02,47.86
2017,6,20,17,30,653.0,79.0,8.1,18.0,328.0,58.77,46.14
2017,6,20,17,45,609.0,73.5,8.1,17.5,279.5,55.6,43.53
2017,6,20,18,0,565.0,68.0,8.1,17.0,231.0,52.36,40.76
2017,6,20,18,15,503.0,60.5,8.0,16.5,185.0,47.32,36.27
2017,6,20,18,30,441.0,53.0,7.9,16.0,139.0,42.19,31.52
2017,6,20,18,45,346.0,43.0,7.8,16.0,98.5,34.67,24.41
2017,6,20,19,0,251.0,33.0,7.7,16.0,58.0,25.61,15.43
2017,6,20,19,15,125.5,16.5,7.6,15.5,29.0,12.86,0.0
2017,6,20,19,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,7.35,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,4.0,4.2,14.5,4.0,0.0,0.0
2017,6,21,5,0,0.0,8.0,4.1,15.0,8.0,6.83,0.0
2017,6,21,5,15,108.5,23.0,4.0,15.0,35.0,134.58,60.59
2017,6,21,5,30,217.0,38.0,3.9,15.0,62.0,246.57,195.69
2017,6,21,5,45,303.0,50.0,3.85,15.5,101.5,332.74,274.44
2017,6,21,6,0,389.0,62.0,3.8,16.0,141.0,425.82,354.07
2017,6,21,6,15,450.5,70.5,3.7,16.0,186.5,505.84,420.18
2017,6,21,6,30,512.0,79.0,3.6,16.0,232.0,584.22,482.36
2017,6,21,6,45,354.0,116.0,3.5,16.5,231.0,496.17,410.05
2017,6,21,7,0,196.0,153.0,3.4,17.0,230.0,364.23,300.42
2017,6,21,7,15,433.0,128.0,3.35,17.0,328.0,598.14,488.94
2017,6,21,7,30,670.0,103.0,3.3,17.0,426.0,813.39,646.91
2017,6,21,7,45,697.0,107.0,3.25,17.5,474.5,854.14,671.03
2017,6,21,8,0,724.0,111.0,3.2,18.0,523.0,893.04,694.62
2017,6,21,8,15,743.5,114.5,3.15,18.5,569.0,915.34,706.19
2017,6,21,8,30,763.0,118.0,3.1,19.0,615.0,941.61,720.5
2017,6,21,8,45,779.5,120.5,3.1,19.5,658.0,960.81,730.19
2017,6,21,9,0,796.0,123.0,3.1,20.0,701.0,976.96,737.87
2017,6,21,9,15,808.0,125.5,3.1,20.0,739.0,985.33,741.8
2017,6,21,9,30,820.0,128.0,3.1,20.0,777.0,990.4,743.7
2017,6,21,9,45,823.5,133.5,3.15,20.5,809.0,986.88,739.0
2017,6,21,10,0,827.0,139.0,3.2,21.0,841.0,979.97,732.26
2017,6,21,10,15,834.0,141.0,3.25,21.0,868.0,969.42,724.65
2017,6,21,10,30,841.0,143.0,3.3,21.0,895.0,942.79,706.32
2017,6,21,10,45,846.0,144.0,3.35,21.5,916.0,923.33,691.68
2017,6,21,11,0,851.0,145.0,3.4,22.0,937.0,900.84,675.0
2017,6,21,11,15,854.0,146.0,3.45,22.0,951.0,873.69,656.5
2017,6,21,11,30,857.0,147.0,3.5,22.0,965.0,843.84,636.13
2017,6,21,11,45,858.0,148.0,3.6,22.0,972.0,809.87,613.08
2017,6,21,12,0,859.0,149.0,3.7,22.0,979.0,773.74,587.98
2017,6,21,12,15,859.0,149.0,3.85,22.0,978.5,734.2,559.08
2017,6,21,12,30,859.0,149.0,4.0,22.0,978.0,693.07,528.33
2017,6,21,12,45,866.5,142.5,4.2,22.0,973.0,650.59,496.04
2017,6,21,13,0,874.0,136.0,4.4,22.0,968.0,606.28,461.46
2017,6,21,13,15,870.5,135.0,4.5,22.0,953.5,558.21,422.81
2017,6,21,13,30,867.0,134.0,4.6,22.0,939.0,509.43,382.52
2017,6,21,13,45,860.5,133.5,4.75,22.0,917.0,459.16,340.09
2017,6,21,14,0,854.0,133.0,4.9,22.0,895.0,408.81,296.54
2017,6,21,14,15,847.0,131.5,4.95,22.0,867.0,357.75,251.64
2017,6,21,14,30,840.0,130.0,5.0,22.0,839.0,307.05,206.95
2017,6,21,14,45,830.0,128.0,5.1,22.0,805.0,255.95,163.21
2017,6,21,15,0,820.0,126.0,5.2,22.0,771.0,196.95,116.31
2017,6,21,15,15,808.0,124.0,5.2,21.5,732.5,147.17,83.26
2017,6,21,15,30,796.0,122.0,5.2,21.0,694.0,99.15,63.2
2017,6,21,15,45,781.0,118.5,5.25,21.0,651.0,82.46,64.58
2017,6,21,16,0,766.0,115.0,5.3,21.0,608.0,81.92,64.31
2017,6,21,16,15,746.0,111.5,5.25,21.0,562.0,81.18,63.88
2017,6,21,16,30,726.0,108.0,5.2,21.0,516.0,73.19,57.27
2017,6,21,16,45,701.5,103.5,5.2,21.0,468.0,71.67,56.18
2017,6,21,17,0,677.0,99.0,5.2,21.0,420.0,70.05,54.98
2017,6,21,17,15,643.0,93.5,5.15,20.5,371.0,67.5,53.07
2017,6,21,17,30,609.0,88.0,5.1,20.0,322.0,64.83,51.02
2017,6,21,17,45,563.0,81.5,5.05,19.5,273.5,61.19,48.05
2017,6,21,18,0,517.0,75.0,5.0,19.0,225.0,57.44,44.88
2017,6,21,18,15,453.0,67.0,4.85,18.5,179.5,52.25,40.3
2017,6,21,18,30,389.0,59.0,4.7,18.0,134.0,44.95,33.67
2017,6,21,18,45,297.0,47.5,4.6,17.5,95.0,36.39,25.75
2017,6,21,19,0,205.0,36.0,4.5,17.0,56.0,27.73,17.15
2017,6,21,19,15,102.5,18.0,4.35,16.5,28.0,13.97,0.0
2017,6,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,22,5,15,119.5,18.0,1.1,17.0,31.0,131.05,56.13
2017,6,22,5,30,239.0,36.0,1.2,17.0,62.0,258.75,202.19
2017,6,22,5,45,326.0,46.5,1.3,17.5,101.5,344.31,278.67
2017,6,22,6,0,413.0,57.0,1.4,18.0,141.0,443.38,360.1
2017,6,22,6,15,474.5,65.5,1.4,18.0,187.0,519.73,420.69
2017,6,22,6,30,536.0,74.0,1.4,18.0,233.0,598.65,480.59
2017,6,22,6,45,581.5,79.5,1.45,18.5,281.5,661.36,525.4
2017,6,22,7,0,627.0,85.0,1.5,19.0,330.0,724.52,568.85
2017,6,22,7,15,660.0,90.0,1.45,19.5,379.5,775.22,600.96
2017,6,22,7,30,693.0,95.0,1.4,20.0,429.0,824.96,631.33
2017,6,22,7,45,719.5,98.5,1.4,20.5,477.5,864.97,654.76
2017,6,22,8,0,746.0,102.0,1.4,21.0,526.0,897.64,672.87
2017,6,22,8,15,765.5,105.0,1.4,21.5,572.0,926.22,688.07
2017,6,22,8,30,785.0,108.0,1.4,22.0,618.0,952.13,701.39
2017,6,22,8,45,800.5,110.5,1.4,22.5,661.0,970.49,709.76
2017,6,22,9,0,816.0,113.0,1.4,23.0,704.0,985.77,716.25
2017,6,22,9,15,827.5,115.5,1.4,23.0,743.0,980.98,711.48
2017,6,22,9,30,839.0,118.0,1.4,23.0,782.0,985.74,713.19
2017,6,22,9,45,839.5,125.0,1.45,23.5,813.0,980.87,708.21
2017,6,22,10,0,840.0,132.0,1.5,24.0,844.0,972.58,701.3
2017,6,22,10,15,847.0,133.5,1.55,24.0,871.5,961.85,694.35
2017,6,22,10,30,854.0,135.0,1.6,24.0,899.0,947.87,685.43
2017,6,22,10,45,858.0,137.0,1.7,24.0,920.0,928.36,673.64
2017,6,22,11,0,862.0,139.0,1.8,24.0,941.0,905.77,659.84
2017,6,22,11,15,865.5,139.5,1.85,24.0,955.5,878.49,642.37
2017,6,22,11,30,869.0,140.0,1.9,24.0,970.0,848.47,623.03
2017,6,22,11,45,870.5,141.0,2.0,24.0,977.0,814.69,601.52
2017,6,22,12,0,872.0,142.0,2.1,24.0,984.0,778.66,578.11
2017,6,22,12,15,872.0,142.0,2.1,23.5,984.0,738.78,550.57
2017,6,22,12,30,872.0,142.0,2.1,23.0,984.0,697.26,521.18
2017,6,22,12,45,874.0,139.5,2.15,23.0,978.0,653.72,488.9
2017,6,22,13,0,876.0,137.0,2.2,23.0,972.0,608.75,454.65
2017,6,22,13,15,873.0,136.0,2.15,22.5,957.5,560.83,417.65
2017,6,22,13,30,870.0,135.0,2.1,22.0,943.0,512.16,378.94
2017,6,22,13,45,864.5,134.5,2.1,22.0,921.5,462.14,337.54
2017,6,22,14,0,859.0,134.0,2.1,22.0,900.0,411.92,294.96
2017,6,22,14,15,852.5,132.5,2.05,22.0,872.5,360.75,250.83
2017,6,22,14,30,846.0,131.0,2.0,22.0,845.0,309.85,206.77
2017,6,22,14,45,836.5,129.5,2.0,22.0,811.5,250.83,157.62
2017,6,22,15,0,827.0,128.0,2.0,22.0,778.0,199.9,117.52
2017,6,22,15,15,815.0,125.5,1.95,21.5,739.0,149.39,84.23
2017,6,22,15,30,803.0,123.0,1.9,21.0,700.0,100.65,63.79
2017,6,22,15,45,789.0,119.5,1.85,21.0,657.5,83.23,65.13
2017,6,22,16,0,775.0,116.0,1.8,21.0,615.0,82.72,64.91
2017,6,22,16,15,755.0,112.5,1.7,20.5,568.5,82.0,64.62
2017,6,22,16,30,735.0,109.0,1.6,20.0,522.0,73.94,58.1
2017,6,22,16,45,712.5,103.5,1.55,19.5,474.0,71.82,56.6
2017,6,22,17,0,690.0,98.0,1.5,19.0,426.0,69.52,54.94
2017,6,22,17,15,656.5,93.0,1.45,18.5,376.5,67.29,53.3
2017,6,22,17,30,623.0,88.0,1.4,18.0,327.0,64.97,51.54
2017,6,22,17,45,580.5,81.0,1.35,18.0,278.5,60.96,48.14
2017,6,22,18,0,538.0,74.0,1.3,18.0,230.0,56.8,44.52
2017,6,22,18,15,474.5,65.5,1.2,17.5,184.0,51.15,39.52
2017,6,22,18,30,411.0,57.0,1.1,17.0,138.0,45.36,34.22
2017,6,22,18,45,322.0,46.0,1.0,16.5,98.0,35.38,25.06
2017,6,22,19,0,233.0,35.0,0.9,16.0,58.0,27.06,16.77
2017,6,22,19,15,116.5,17.5,0.9,15.5,29.0,13.61,0.0
2017,6,22,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,5,15,127.5,18.0,1.75,14.0,31.5,136.23,56.67
2017,6,23,5,30,255.0,36.0,1.8,14.0,63.0,270.27,213.96
2017,6,23,5,45,345.0,46.5,1.85,14.5,103.5,362.82,297.59
