Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,6,0,435.0,57.0,1.9,15.0,144.0,460.67,379.24
2017,6,23,6,15,496.5,64.5,1.85,15.0,190.5,536.58,440.43
2017,6,23,6,30,558.0,72.0,1.8,15.0,237.0,614.9,500.67
2017,6,23,6,45,279.0,84.5,1.8,15.5,167.0,385.87,319.58
2017,6,23,7,0,0.0,97.0,1.8,16.0,97.0,84.33,65.41
2017,6,23,7,15,4.0,128.0,1.75,16.0,130.5,118.48,94.24
2017,6,23,7,30,8.0,159.0,1.7,16.0,164.0,152.76,122.22
2017,6,23,7,45,20.0,188.0,1.65,16.5,199.5,192.61,154.31
2017,6,23,8,0,32.0,217.0,1.6,17.0,235.0,252.27,201.32
2017,6,23,8,15,63.0,252.0,1.55,17.0,292.0,320.02,254.53
2017,6,23,8,30,94.0,287.0,1.5,17.0,349.0,387.28,305.87
2017,6,23,8,45,164.0,308.5,1.5,17.5,424.5,499.72,390.16
2017,6,23,9,0,234.0,330.0,1.5,18.0,500.0,589.17,454.45
2017,6,23,9,15,200.0,353.5,1.5,18.0,504.5,573.49,440.04
2017,6,23,9,30,166.0,377.0,1.5,18.0,509.0,556.67,425.81
2017,6,23,9,45,199.0,391.5,1.5,18.5,555.5,596.27,453.42
2017,6,23,10,0,232.0,406.0,1.5,19.0,602.0,633.84,478.63
2017,6,23,10,15,551.5,267.5,1.5,19.0,755.0,831.33,622.07
2017,6,23,10,30,871.0,129.0,1.5,19.0,908.0,958.53,705.87
2017,6,23,10,45,876.0,130.0,1.5,19.5,929.0,938.81,689.46
2017,6,23,11,0,881.0,131.0,1.5,20.0,950.0,915.96,672.95
2017,6,23,11,15,884.0,131.5,1.5,20.0,964.5,887.93,654.41
2017,6,23,11,30,887.0,132.0,1.5,20.0,979.0,857.13,634.06
2017,6,23,11,45,602.5,297.0,1.5,20.0,874.5,749.59,556.98
2017,6,23,12,0,318.0,462.0,1.5,20.0,770.0,636.77,473.21
2017,6,23,12,15,360.5,438.0,1.5,20.0,787.0,623.42,465.07
2017,6,23,12,30,403.0,414.0,1.5,20.0,804.0,605.38,452.38
2017,6,23,12,45,642.5,275.0,1.55,20.0,890.0,617.46,463.32
2017,6,23,13,0,882.0,136.0,1.6,20.0,976.0,612.09,459.46
2017,6,23,13,15,603.0,286.5,1.6,20.0,857.0,526.47,393.72
2017,6,23,13,30,324.0,437.0,1.6,20.0,738.0,469.85,350.78
2017,6,23,13,45,595.0,284.5,1.65,20.0,821.5,445.31,329.27
2017,6,23,14,0,866.0,132.0,1.7,20.0,905.0,413.85,297.76
2017,6,23,14,15,859.5,130.5,1.7,19.5,877.0,362.31,253.7
2017,6,23,14,30,853.0,129.0,1.7,19.0,849.0,311.06,209.55
2017,6,23,14,45,844.0,127.0,1.75,19.0,815.5,259.45,165.69
2017,6,23,15,0,835.0,125.0,1.8,19.0,782.0,199.78,118.36
2017,6,23,15,15,589.0,214.0,1.8,19.0,666.0,174.49,113.13
2017,6,23,15,30,343.0,303.0,1.8,19.0,550.0,192.44,144.08
2017,6,23,15,45,273.0,295.5,1.85,19.0,484.5,179.38,145.87
2017,6,23,16,0,203.0,288.0,1.9,19.0,419.0,187.72,153.22
2017,6,23,16,15,169.5,266.5,1.9,18.5,370.0,176.04,144.24
2017,6,23,16,30,136.0,245.0,1.9,18.0,321.0,163.93,134.86
2017,6,23,16,45,80.5,209.5,1.95,18.0,253.5,150.48,124.0
2017,6,23,17,0,25.0,174.0,2.0,18.0,186.0,133.96,110.42
2017,6,23,17,15,12.5,141.5,2.0,17.5,147.5,110.82,91.15
2017,6,23,17,30,0.0,109.0,2.0,17.0,109.0,87.08,71.03
2017,6,23,17,45,0.0,92.5,2.05,17.0,92.5,74.39,60.1
2017,6,23,18,0,0.0,76.0,2.1,17.0,76.0,61.59,48.9
2017,6,23,18,15,210.0,66.5,2.1,16.5,107.5,50.9,39.46
2017,6,23,18,30,420.0,57.0,2.1,16.0,139.0,45.4,34.39
2017,6,23,18,45,333.0,45.5,2.1,16.0,99.0,36.74,26.27
2017,6,23,19,0,246.0,34.0,2.1,16.0,59.0,26.34,16.17
2017,6,23,19,15,123.0,17.0,2.1,15.5,29.5,13.24,0.0
2017,6,23,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,5,15,101.0,18.5,2.0,13.0,29.5,119.22,46.24
2017,6,24,5,30,202.0,37.0,2.0,13.0,59.0,234.15,185.49
2017,6,24,5,45,279.5,50.5,2.05,13.5,97.5,315.58,260.3
2017,6,24,6,0,357.0,64.0,2.1,14.0,136.0,403.02,335.25
2017,6,24,6,15,416.0,74.5,2.1,14.0,180.5,475.66,395.52
2017,6,24,6,30,475.0,85.0,2.1,14.0,225.0,551.42,455.59
2017,6,24,6,45,298.0,120.0,2.15,14.5,213.5,430.28,357.09
2017,6,24,7,0,121.0,155.0,2.2,15.0,202.0,298.02,245.71
2017,6,24,7,15,135.0,178.0,2.2,15.0,237.0,338.08,277.98
2017,6,24,7,30,149.0,201.0,2.2,15.0,272.0,377.71,308.57
2017,6,24,7,45,191.0,220.5,2.2,15.5,322.5,439.89,356.44
2017,6,24,8,0,233.0,240.0,2.2,16.0,373.0,502.39,403.12
2017,6,24,8,15,188.5,266.5,2.2,16.5,380.0,485.98,386.57
2017,6,24,8,30,144.0,293.0,2.2,17.0,387.0,467.32,368.95
2017,6,24,8,45,225.0,304.0,2.2,17.5,461.5,556.78,436.51
2017,6,24,9,0,306.0,315.0,2.2,18.0,536.0,667.79,516.26
2017,6,24,9,15,338.0,324.5,2.2,18.0,581.5,703.27,540.12
2017,6,24,9,30,370.0,334.0,2.2,18.0,627.0,736.84,562.96
2017,6,24,9,45,299.0,370.0,2.25,18.0,613.0,693.39,528.91
2017,6,24,10,0,228.0,406.0,2.3,18.0,599.0,630.08,481.44
2017,6,24,10,15,525.5,277.5,2.25,18.0,742.0,812.18,617.5
2017,6,24,10,30,823.0,149.0,2.2,18.0,885.0,945.63,708.63
2017,6,24,10,45,823.0,153.5,2.2,18.5,904.5,924.84,691.31
2017,6,24,11,0,823.0,158.0,2.2,19.0,924.0,901.06,673.72
2017,6,24,11,15,826.0,159.0,2.2,19.0,937.5,873.76,655.12
2017,6,24,11,30,829.0,160.0,2.2,19.0,951.0,843.7,634.66
2017,6,24,11,45,825.0,164.0,2.2,19.0,956.5,808.12,610.37
2017,6,24,12,0,821.0,168.0,2.2,19.0,962.0,770.52,583.39
2017,6,24,12,15,820.5,168.5,2.2,19.0,961.5,730.84,554.4
2017,6,24,12,30,820.0,169.0,2.2,19.0,961.0,689.58,523.7
2017,6,24,12,45,665.0,276.0,2.25,19.0,915.5,632.67,479.15
2017,6,24,13,0,510.0,383.0,2.3,19.0,870.0,585.34,441.75
2017,6,24,13,15,426.5,404.0,2.35,18.5,807.0,520.71,393.96
2017,6,24,13,30,343.0,425.0,2.4,18.0,744.0,471.19,356.92
2017,6,24,13,45,388.5,392.0,2.45,18.0,745.5,442.23,333.43
2017,6,24,14,0,434.0,359.0,2.5,18.0,747.0,400.42,299.1
2017,6,24,14,15,420.0,352.5,2.6,18.0,718.0,360.72,266.68
2017,6,24,14,30,406.0,346.0,2.7,18.0,689.0,322.81,235.6
2017,6,24,14,45,350.5,350.5,2.8,18.0,638.0,295.73,215.11
2017,6,24,15,0,295.0,355.0,2.9,18.0,587.0,263.64,192.42
2017,6,24,15,15,319.5,329.0,2.95,17.5,569.0,229.07,167.14
2017,6,24,15,30,344.0,303.0,3.0,17.0,551.0,192.76,145.61
2017,6,24,15,45,278.0,295.0,3.1,17.0,487.5,179.21,147.25
2017,6,24,16,0,212.0,287.0,3.2,17.0,424.0,187.41,154.57
2017,6,24,16,15,180.5,266.0,3.25,17.0,376.5,175.99,145.42
2017,6,24,16,30,149.0,245.0,3.3,17.0,329.0,164.16,135.91
2017,6,24,16,45,74.5,174.0,3.35,17.0,216.0,129.75,107.05
2017,6,24,17,0,0.0,103.0,3.4,17.0,103.0,84.14,68.07
2017,6,24,17,15,0.0,76.0,3.35,16.5,76.0,63.06,50.03
2017,6,24,17,30,0.0,49.0,3.3,16.0,49.0,40.53,30.39
2017,6,24,17,45,0.0,41.5,3.3,16.0,41.5,34.29,24.92
2017,6,24,18,0,0.0,34.0,3.3,16.0,34.0,28.05,19.39
2017,6,24,18,15,0.0,27.0,3.15,15.5,27.0,22.25,14.2
2017,6,24,18,30,0.0,20.0,3.0,15.0,20.0,16.46,8.96
2017,6,24,18,45,0.0,14.0,2.95,15.0,14.0,11.51,4.4
2017,6,24,19,0,0.0,8.0,2.9,15.0,8.0,6.56,0.0
2017,6,24,19,15,0.0,4.0,2.8,14.5,4.0,3.28,0.0
2017,6,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,5,15,146.5,16.5,2.15,12.5,32.0,151.6,56.3
2017,6,25,5,30,293.0,33.0,2.2,13.0,64.0,295.56,234.47
2017,6,25,5,45,381.5,42.5,2.3,13.5,105.0,385.57,317.56
2017,6,25,6,0,470.0,52.0,2.4,14.0,146.0,482.02,398.64
2017,6,25,6,15,529.5,59.5,2.45,14.0,193.0,557.09,460.17
2017,6,25,6,30,589.0,67.0,2.5,14.0,240.0,634.6,520.99
2017,6,25,6,45,294.5,70.5,2.55,14.5,157.0,379.19,317.82
2017,6,25,7,0,0.0,74.0,2.6,15.0,74.0,61.43,46.52
2017,6,25,7,15,0.0,94.5,2.65,15.0,94.5,80.43,62.65
2017,6,25,7,30,0.0,115.0,2.7,15.0,115.0,99.45,78.34
2017,6,25,7,45,0.0,120.0,2.8,15.5,120.0,103.2,81.02
2017,6,25,8,0,0.0,125.0,2.9,16.0,125.0,107.12,83.82
2017,6,25,8,15,0.0,141.5,2.95,16.0,141.5,121.98,95.75
2017,6,25,8,30,0.0,158.0,3.0,16.0,158.0,136.75,107.51
2017,6,25,8,45,2.0,168.5,3.1,16.5,170.0,147.83,116.08
2017,6,25,9,0,4.0,179.0,3.2,17.0,182.0,158.88,124.55
2017,6,25,9,15,14.0,236.0,3.25,17.0,247.0,221.56,174.68
2017,6,25,9,30,24.0,293.0,3.3,17.0,312.0,284.29,223.81
2017,6,25,9,45,18.5,276.0,3.4,17.0,291.0,260.42,204.43
2017,6,25,10,0,13.0,259.0,3.5,17.0,270.0,237.57,186.08
2017,6,25,10,15,14.5,274.0,3.6,17.0,287.0,251.21,196.62
2017,6,25,10,30,16.0,289.0,3.7,17.0,304.0,264.55,206.83
2017,6,25,10,45,47.0,364.5,3.8,17.5,408.5,373.99,291.44
2017,6,25,11,0,78.0,440.0,3.9,18.0,513.0,466.25,360.44
2017,6,25,11,15,61.5,428.0,3.95,18.0,486.0,432.71,334.22
2017,6,25,11,30,45.0,416.0,4.0,18.0,459.0,400.65,309.54
2017,6,25,11,45,91.5,450.5,4.1,18.0,539.0,460.08,355.3
2017,6,25,12,0,138.0,485.0,4.2,18.0,619.0,517.93,398.73
2017,6,25,12,15,146.0,485.5,4.2,18.0,627.5,508.7,391.4
2017,6,25,12,30,154.0,486.0,4.2,18.0,636.0,498.44,383.51
2017,6,25,12,45,146.0,481.5,4.25,18.0,622.0,473.59,364.58
2017,6,25,13,0,138.0,477.0,4.3,18.0,608.0,449.56,346.22
2017,6,25,13,15,113.0,461.0,4.3,18.0,567.5,409.63,315.66
2017,6,25,13,30,88.0,445.0,4.3,18.0,527.0,380.8,293.56
2017,6,25,13,45,101.0,439.5,4.3,18.0,531.5,371.58,286.11
2017,6,25,14,0,114.0,434.0,4.3,18.0,536.0,350.15,269.03
2017,6,25,14,15,125.0,421.5,4.3,17.5,530.0,332.07,254.79
2017,6,25,14,30,136.0,409.0,4.3,17.0,524.0,313.13,239.64
2017,6,25,14,45,116.5,387.5,4.3,17.0,483.0,282.12,215.88
2017,6,25,15,0,97.0,366.0,4.3,17.0,442.0,267.59,205.59
2017,6,25,15,15,130.5,350.0,4.3,17.0,447.5,236.3,180.69
2017,6,25,15,30,164.0,334.0,4.3,17.0,453.0,215.38,166.77
2017,6,25,15,45,119.0,306.5,4.35,17.0,390.0,195.19,160.87
2017,6,25,16,0,74.0,279.0,4.4,17.0,327.0,192.22,158.86
2017,6,25,16,15,50.0,244.0,4.4,16.5,275.5,171.93,142.49
2017,6,25,16,30,26.0,209.0,4.4,16.0,224.0,159.73,132.85
2017,6,25,16,45,51.0,201.5,4.4,16.0,227.0,145.57,121.17
2017,6,25,17,0,76.0,194.0,4.4,16.0,230.0,140.04,116.82
2017,6,25,17,15,75.0,172.5,4.35,15.5,205.0,125.99,105.23
2017,6,25,17,30,74.0,151.0,4.3,15.0,180.0,111.63,93.19
2017,6,25,17,45,68.0,130.5,4.3,15.0,154.0,97.51,80.99
2017,6,25,18,0,62.0,110.0,4.3,15.0,128.0,83.16,68.37
2017,6,25,18,15,306.5,77.0,4.2,14.5,140.0,56.76,44.97
2017,6,25,18,30,551.0,44.0,4.1,14.0,152.0,35.36,25.78
2017,6,25,18,45,461.5,36.5,4.1,14.0,109.5,29.59,20.26
2017,6,25,19,0,372.0,29.0,4.1,14.0,67.0,23.79,14.22
2017,6,25,19,15,186.0,14.5,4.1,13.5,33.5,11.62,0.0
2017,6,25,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,5,15,172.0,15.0,2.8,13.0,33.5,165.52,56.64
2017,6,26,5,30,344.0,30.0,2.8,13.0,67.0,328.48,260.64
2017,6,26,5,45,434.5,38.0,2.85,13.5,109.0,419.57,345.27
2017,6,26,6,0,525.0,46.0,2.9,14.0,151.0,517.35,427.49
2017,6,26,6,15,583.0,52.0,2.85,14.0,198.5,590.7,487.45
2017,6,26,6,30,641.0,58.0,2.8,14.0,246.0,660.8,542.14
2017,6,26,6,45,368.5,106.0,2.8,14.5,218.5,495.51,411.18
2017,6,26,7,0,96.0,154.0,2.8,15.0,191.0,273.82,225.65
2017,6,26,7,15,171.0,172.5,2.7,15.0,250.0,364.89,301.53
2017,6,26,7,30,246.0,191.0,2.6,15.0,309.0,479.7,392.07
2017,6,26,7,45,218.5,217.5,2.55,15.5,330.5,463.29,375.77
2017,6,26,8,0,191.0,244.0,2.5,16.0,352.0,465.63,374.4
2017,6,26,8,15,524.0,164.0,2.45,16.0,495.5,748.22,592.62
2017,6,26,8,30,857.0,84.0,2.4,16.0,639.0,983.73,753.45
2017,6,26,8,45,870.0,86.0,2.4,16.5,682.0,999.78,758.4
2017,6,26,9,0,883.0,88.0,2.4,17.0,725.0,1012.66,763.64
2017,6,26,9,15,471.5,217.0,2.4,17.0,559.5,743.3,574.24
2017,6,26,9,30,60.0,346.0,2.4,17.0,394.0,395.86,307.62
2017,6,26,9,45,134.5,376.5,2.45,17.0,489.5,516.56,401.4
2017,6,26,10,0,209.0,407.0,2.5,17.0,585.0,612.77,472.38
2017,6,26,10,15,272.5,406.5,2.55,17.0,645.5,680.23,521.1
2017,6,26,10,30,336.0,406.0,2.6,17.0,706.0,725.35,553.64
2017,6,26,10,45,623.5,260.0,2.65,17.5,833.0,851.36,647.78
2017,6,26,11,0,911.0,114.0,2.7,18.0,960.0,928.35,699.9
2017,6,26,11,15,726.0,240.5,2.75,18.0,921.5,869.41,657.73
2017,6,26,11,30,541.0,367.0,2.8,18.0,883.0,793.33,599.85
2017,6,26,11,45,732.5,239.5,2.9,18.0,944.0,806.06,613.93
2017,6,26,12,0,924.0,112.0,3.0,18.0,1005.0,795.92,609.72
2017,6,26,12,15,924.0,112.0,3.1,18.0,1004.5,754.71,580.22
2017,6,26,12,30,924.0,112.0,3.2,18.0,1004.0,711.67,547.92
2017,6,26,12,45,922.0,112.0,3.35,18.0,996.5,665.72,512.8
2017,6,26,13,0,920.0,112.0,3.5,18.0,989.0,618.46,475.66
2017,6,26,13,15,917.0,111.5,3.6,18.0,974.5,569.15,435.73
2017,6,26,13,30,914.0,111.0,3.7,18.0,960.0,518.97,393.94
2017,6,26,13,45,913.0,108.0,3.85,18.0,939.5,467.22,349.79
2017,6,26,14,0,912.0,105.0,4.0,18.0,919.0,414.78,303.88
2017,6,26,14,15,906.0,104.0,4.1,18.0,891.0,361.58,256.52
2017,6,26,14,30,900.0,103.0,4.2,18.0,863.0,308.56,209.11
2017,6,26,14,45,895.5,99.5,4.3,18.0,830.5,254.64,161.93
2017,6,26,15,0,891.0,96.0,4.4,18.0,798.0,201.17,118.22
2017,6,26,15,15,881.0,94.5,4.5,17.5,759.0,149.04,82.74
2017,6,26,15,30,871.0,93.0,4.6,17.0,720.0,98.29,60.86
2017,6,26,15,45,860.0,89.5,4.7,17.0,677.0,77.02,60.94
2017,6,26,16,0,849.0,86.0,4.8,17.0,634.0,75.14,59.5
2017,6,26,16,15,832.5,83.5,4.85,16.5,587.5,73.61,58.49
2017,6,26,16,30,816.0,81.0,4.9,16.0,541.0,63.06,49.61
2017,6,26,16,45,795.5,77.5,4.95,16.0,492.0,61.32,48.27
2017,6,26,17,0,775.0,74.0,5.0,16.0,443.0,59.48,46.83
2017,6,26,17,15,746.0,70.5,5.0,15.5,393.0,57.45,45.3
2017,6,26,17,30,717.0,67.0,5.0,15.0,343.0,55.36,43.68
2017,6,26,17,45,678.0,62.0,5.0,15.0,293.5,51.93,40.72
2017,6,26,18,0,639.0,57.0,5.0,15.0,244.0,48.41,37.61
2017,6,26,18,15,581.0,51.5,4.85,14.5,196.5,40.66,30.68
2017,6,26,18,30,523.0,46.0,4.7,14.0,149.0,36.81,27.07
2017,6,26,18,45,434.0,38.0,4.6,14.0,107.0,30.72,21.24
2017,6,26,19,0,345.0,30.0,4.5,14.0,65.0,24.57,14.88
2017,6,26,19,15,172.5,15.0,4.35,14.0,32.5,12.02,0.0
2017,6,26,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,27,5,15,177.0,14.5,3.75,13.0,33.0,167.43,51.25
2017,6,27,5,30,354.0,29.0,3.8,13.0,66.0,334.16,265.27
2017,6,27,5,45,445.0,37.0,3.9,13.5,108.5,425.86,351.54
2017,6,27,6,0,536.0,45.0,4.0,14.0,151.0,524.37,435.25
2017,6,27,6,15,593.5,50.5,4.0,14.0,198.5,596.9,495.5
2017,6,27,6,30,651.0,56.0,4.0,14.0,246.0,666.57,550.87
2017,6,27,6,45,384.5,105.0,4.05,14.5,223.0,508.39,424.51
2017,6,27,7,0,118.0,154.0,4.1,15.0,200.0,294.23,244.0
2017,6,27,7,15,203.0,169.0,4.1,15.0,261.0,390.53,324.62
2017,6,27,7,30,288.0,184.0,4.1,15.0,322.0,511.25,420.87
2017,6,27,7,45,252.5,212.5,4.1,15.5,342.5,512.16,417.41
2017,6,27,8,0,217.0,241.0,4.1,16.0,363.0,487.94,395.38
2017,6,27,8,15,195.0,266.0,4.1,16.0,383.0,492.24,396.54
2017,6,27,8,30,173.0,291.0,4.1,16.0,403.0,494.74,396.24
2017,6,27,8,45,174.0,312.5,4.1,16.5,432.0,515.02,409.66
2017,6,27,9,0,175.0,334.0,4.1,17.0,461.0,534.09,421.97
2017,6,27,9,15,325.0,310.5,4.1,17.0,561.0,675.01,530.45
2017,6,27,9,30,475.0,287.0,4.1,17.0,661.0,813.37,632.47
2017,6,27,9,45,290.0,344.5,4.2,17.0,576.0,658.0,513.08
2017,6,27,10,0,105.0,402.0,4.3,17.0,491.0,486.4,379.71
2017,6,27,10,15,202.5,409.5,4.35,17.0,588.0,598.33,466.41
2017,6,27,10,30,300.0,417.0,4.4,17.0,685.0,702.37,543.86
2017,6,27,10,45,611.5,262.5,4.45,17.5,825.5,842.91,651.64
2017,6,27,11,0,923.0,108.0,4.5,18.0,966.0,933.82,715.48
2017,6,27,11,15,702.0,250.5,4.55,18.0,909.0,858.06,659.81
2017,6,27,11,30,481.0,393.0,4.6,18.0,852.0,765.97,587.92
2017,6,27,11,45,395.5,426.0,4.7,18.0,805.5,692.53,533.27
2017,6,27,12,0,310.0,459.0,4.8,18.0,759.0,629.56,485.35
2017,6,27,12,15,174.5,434.0,4.9,18.0,603.0,488.38,378.38
2017,6,27,12,30,39.0,409.0,5.0,18.0,447.0,361.9,280.36
2017,6,27,12,45,77.0,440.5,5.1,18.0,515.0,402.6,312.18
2017,6,27,13,0,115.0,472.0,5.2,18.0,583.0,433.17,335.36
2017,6,27,13,15,155.0,467.0,5.3,18.0,613.0,436.16,337.35
2017,6,27,13,30,195.0,462.0,5.4,18.0,643.0,435.24,335.88
2017,6,27,13,45,240.5,441.5,5.5,18.0,660.0,412.55,317.2
2017,6,27,14,0,286.0,421.0,5.6,18.0,677.0,394.79,301.38
2017,6,27,14,15,267.5,411.0,5.65,18.0,644.0,358.98,272.37
2017,6,27,14,30,249.0,401.0,5.7,18.0,611.0,325.52,245.41
2017,6,27,14,45,345.5,350.5,5.8,18.0,629.5,295.46,216.96
2017,6,27,15,0,442.0,300.0,5.9,18.0,648.0,244.23,172.12
2017,6,27,15,15,374.5,306.5,5.95,17.5,591.0,223.12,161.28
2017,6,27,15,30,307.0,313.0,6.0,17.0,534.0,196.89,149.97
2017,6,27,15,45,231.5,302.0,6.1,17.0,463.5,195.28,161.39
2017,6,27,16,0,156.0,291.0,6.2,17.0,393.0,188.31,155.96
2017,6,27,16,15,234.5,258.0,6.25,16.5,397.5,162.67,134.93
2017,6,27,16,30,313.0,225.0,6.3,16.0,402.0,147.4,122.54
2017,6,27,16,45,542.5,151.5,6.4,16.0,423.5,101.51,83.27
2017,6,27,17,0,772.0,78.0,6.5,16.0,445.0,62.34,49.32
2017,6,27,17,15,742.5,74.0,6.5,15.5,395.0,60.03,47.57
2017,6,27,17,30,713.0,70.0,6.5,15.0,345.0,57.65,45.7
2017,6,27,17,45,672.0,65.5,6.55,15.0,295.0,54.69,43.17
2017,6,27,18,0,631.0,61.0,6.6,15.0,245.0,47.45,36.74
2017,6,27,18,15,571.5,55.0,6.45,14.5,197.0,43.34,33.05
2017,6,27,18,30,512.0,49.0,6.3,14.0,149.0,39.2,29.17
2017,6,27,18,45,420.0,40.5,6.2,14.0,107.5,32.77,23.02
2017,6,27,19,0,328.0,32.0,6.1,14.0,66.0,26.28,16.29
2017,6,27,19,15,164.0,16.0,6.0,13.5,33.0,12.86,0.0
2017,6,27,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,5,15,143.5,17.0,4.9,12.5,31.5,148.87,38.71
2017,6,28,5,30,287.0,34.0,4.9,13.0,63.0,291.47,231.15
2017,6,28,5,45,379.0,43.5,4.95,13.5,104.5,384.09,319.21
2017,6,28,6,0,471.0,53.0,5.0,14.0,146.0,483.26,404.57
2017,6,28,6,15,533.0,60.5,4.95,14.0,193.5,560.53,469.61
2017,6,28,6,30,595.0,68.0,4.9,14.0,241.0,640.35,533.96
2017,6,28,6,45,297.5,94.0,4.9,14.5,180.5,415.57,350.34
2017,6,28,7,0,0.0,120.0,4.9,15.0,120.0,109.47,87.09
2017,6,28,7,15,2.0,136.0,4.85,15.0,137.0,125.57,100.66
2017,6,28,7,30,4.0,152.0,4.8,15.0,154.0,141.66,113.8
2017,6,28,7,45,8.0,171.0,4.8,15.5,175.5,162.88,130.89
2017,6,28,8,0,12.0,190.0,4.8,16.0,197.0,184.03,147.67
2017,6,28,8,15,15.0,208.5,4.8,16.0,218.0,203.56,163.17
2017,6,28,8,30,18.0,227.0,4.8,16.0,239.0,222.94,178.43
2017,6,28,8,45,18.0,239.0,4.8,16.5,251.5,232.56,185.26
2017,6,28,9,0,18.0,251.0,4.8,17.0,264.0,242.15,192.04
2017,6,28,9,15,23.0,276.5,4.8,17.0,294.0,269.89,213.74
2017,6,28,9,30,28.0,302.0,4.8,17.0,324.0,317.21,250.53
2017,6,28,9,45,55.0,347.5,4.85,17.0,393.5,386.94,305.07
2017,6,28,10,0,82.0,393.0,4.9,17.0,463.0,454.61,357.02
2017,6,28,10,15,66.5,393.0,4.95,17.0,451.0,432.62,339.0
2017,6,28,10,30,51.0,393.0,5.0,17.0,439.0,411.31,321.81
2017,6,28,10,45,114.5,428.0,5.05,17.5,533.5,511.87,399.0
2017,6,28,11,0,178.0,463.0,5.1,18.0,628.0,590.37,457.56
2017,6,28,11,15,149.5,468.0,5.15,18.0,608.5,556.32,430.75
2017,6,28,11,30,121.0,473.0,5.2,18.0,589.0,523.26,405.07
2017,6,28,11,45,137.5,479.5,5.3,18.0,612.0,528.37,409.18
2017,6,28,12,0,154.0,486.0,5.4,18.0,635.0,531.39,411.54
2017,6,28,12,15,285.5,447.5,5.45,18.0,723.5,579.21,449.58
2017,6,28,12,30,417.0,409.0,5.5,18.0,812.0,612.91,475.81
2017,6,28,12,45,241.0,426.0,5.6,18.5,658.5,488.57,378.82
2017,6,28,13,0,65.0,443.0,5.7,19.0,505.0,387.85,299.72
2017,6,28,13,15,72.5,442.0,5.8,18.5,510.0,381.66,295.68
2017,6,28,13,30,80.0,441.0,5.9,18.0,515.0,374.59,290.62
2017,6,28,13,45,80.0,430.5,6.05,18.0,503.5,357.06,276.91
2017,6,28,14,0,80.0,420.0,6.2,18.0,492.0,339.76,263.31
2017,6,28,14,15,187.5,405.0,6.25,18.0,565.5,342.47,262.27
2017,6,28,14,30,295.0,390.0,6.3,18.0,639.0,331.39,248.8
2017,6,28,14,45,583.5,254.0,6.4,18.0,722.0,273.54,190.31
2017,6,28,15,0,872.0,118.0,6.5,18.0,805.0,212.44,128.43
2017,6,28,15,15,860.5,116.0,6.55,18.0,765.5,160.56,92.67
2017,6,28,15,30,849.0,114.0,6.6,18.0,726.0,99.55,61.66
2017,6,28,15,45,837.5,110.0,6.65,18.0,682.5,78.12,61.65
2017,6,28,16,0,826.0,106.0,6.7,18.0,639.0,77.05,60.92
2017,6,28,16,15,807.5,103.0,6.7,17.5,592.0,76.37,60.65
2017,6,28,16,30,789.0,100.0,6.7,17.0,545.0,75.62,60.32
2017,6,28,16,45,768.0,95.0,6.75,17.0,495.5,73.31,58.52
2017,6,28,17,0,747.0,90.0,6.8,17.0,446.0,70.85,56.57
2017,6,28,17,15,715.0,85.5,6.75,16.5,395.0,62.69,49.71
2017,6,28,17,30,683.0,81.0,6.7,16.0,344.0,60.46,48.0
2017,6,28,17,45,642.5,74.5,6.7,16.0,294.0,56.58,44.67
2017,6,28,18,0,602.0,68.0,6.7,16.0,244.0,52.58,41.13
2017,6,28,18,15,539.0,61.0,6.65,15.5,196.0,47.89,36.94
2017,6,28,18,30,476.0,54.0,6.6,15.0,148.0,43.14,32.52
2017,6,28,18,45,380.5,44.5,6.55,14.5,106.0,36.03,25.81
2017,6,28,19,0,285.0,35.0,6.5,14.0,64.0,28.83,18.42
2017,6,28,19,15,142.5,17.5,6.45,13.5,32.0,13.66,0.0
2017,6,28,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,29,5,15,138.5,17.5,5.85,12.0,31.5,140.78,29.54
2017,6,29,5,30,277.0,35.0,5.8,12.0,63.0,284.77,226.32
2017,6,29,5,45,373.0,45.0,5.75,12.5,104.5,380.87,318.39
2017,6,29,6,0,469.0,55.0,5.7,13.0,146.0,483.73,407.55
2017,6,29,6,15,238.0,76.5,5.6,13.5,123.5,310.26,263.81
2017,6,29,6,30,7.0,98.0,5.5,14.0,101.0,99.14,79.34
2017,6,29,6,45,12.5,117.0,5.45,14.5,122.0,121.88,98.78
2017,6,29,7,0,18.0,136.0,5.4,15.0,143.0,144.61,117.71
2017,6,29,7,15,18.0,152.0,5.35,15.0,160.0,158.71,129.11
2017,6,29,7,30,18.0,168.0,5.3,15.0,177.0,172.76,140.31
2017,6,29,7,45,28.5,194.0,5.25,15.5,209.5,226.62,184.19
2017,6,29,8,0,39.0,220.0,5.2,16.0,242.0,263.51,213.43
2017,6,29,8,15,38.5,237.5,5.2,16.5,261.0,278.79,224.49
2017,6,29,8,30,38.0,255.0,5.2,17.0,280.0,293.74,235.21
2017,6,29,8,45,47.0,281.0,5.2,17.5,314.0,327.62,261.13
2017,6,29,9,0,56.0,307.0,5.2,18.0,348.0,360.76,286.07
2017,6,29,9,15,104.5,340.5,5.2,18.0,421.5,441.4,349.42
2017,6,29,9,30,153.0,374.0,5.2,18.0,495.0,541.17,425.58
2017,6,29,9,45,301.5,350.0,5.25,18.5,600.5,675.61,528.58
2017,6,29,10,0,450.0,326.0,5.3,19.0,706.0,803.66,623.2
2017,6,29,10,15,409.0,358.0,5.4,19.0,712.5,779.46,602.99
2017,6,29,10,30,368.0,390.0,5.5,19.0,719.0,740.51,573.13
2017,6,29,10,45,281.5,425.5,5.6,19.0,680.5,677.6,524.24
2017,6,29,11,0,195.0,461.0,5.7,19.0,642.0,603.87,467.19
2017,6,29,11,15,297.0,434.5,5.8,19.0,715.0,663.61,514.0
2017,6,29,11,30,399.0,408.0,5.9,19.0,788.0,704.7,546.06
2017,6,29,11,45,411.0,400.0,6.0,19.0,794.0,688.2,533.52
2017,6,29,12,0,423.0,392.0,6.1,19.0,800.0,663.33,514.96
2017,6,29,12,15,399.0,409.0,6.2,19.0,794.0,630.32,489.25
2017,6,29,12,30,375.0,426.0,6.3,19.0,788.0,599.49,465.0
2017,6,29,12,45,341.0,439.0,6.4,19.0,766.5,560.8,434.63
2017,6,29,13,0,307.0,452.0,6.5,19.0,745.0,524.19,405.71
2017,6,29,13,15,204.0,452.0,6.55,19.0,645.5,451.96,349.53
2017,6,29,13,30,101.0,452.0,6.6,19.0,546.0,392.26,303.39
2017,6,29,13,45,91.0,436.0,6.65,19.0,519.5,365.48,282.6
2017,6,29,14,0,81.0,420.0,6.7,19.0,493.0,340.22,262.92
2017,6,29,14,15,95.0,412.0,6.75,19.0,494.5,329.02,253.58
2017,6,29,14,30,109.0,404.0,6.8,19.0,496.0,316.3,242.82
2017,6,29,14,45,111.0,387.0,6.85,19.0,477.5,281.16,214.98
2017,6,29,15,0,113.0,370.0,6.9,19.0,459.0,258.83,197.51
2017,6,29,15,15,129.0,352.5,6.95,18.5,449.0,237.82,181.74
2017,6,29,15,30,145.0,335.0,7.0,18.0,439.0,215.47,167.1
2017,6,29,15,45,95.5,299.0,7.05,18.0,366.5,204.17,168.36
2017,6,29,16,0,46.0,263.0,7.1,18.0,294.0,183.32,151.29
2017,6,29,16,15,33.0,232.5,7.15,17.5,253.5,165.32,136.76
2017,6,29,16,30,20.0,202.0,7.2,17.0,213.0,155.15,128.78
2017,6,29,16,45,28.0,191.5,7.3,17.0,205.5,139.5,115.76
2017,6,29,17,0,36.0,181.0,7.4,17.0,198.0,132.13,109.8
2017,6,29,17,15,27.0,158.5,7.4,16.5,170.5,117.27,97.44
2017,6,29,17,30,18.0,136.0,7.4,16.0,143.0,105.79,87.86
2017,6,29,17,45,12.5,117.5,7.45,16.0,122.0,91.83,75.77
2017,6,29,18,0,7.0,99.0,7.5,16.0,101.0,77.79,63.42
2017,6,29,18,15,260.0,74.5,7.45,15.5,126.0,54.64,42.91
2017,6,29,18,30,513.0,50.0,7.4,15.0,151.0,40.02,29.76
2017,6,29,18,45,413.5,41.5,7.35,14.5,108.5,33.59,23.68
2017,6,29,19,0,314.0,33.0,7.3,14.0,66.0,27.12,16.99
2017,6,29,19,15,157.0,16.5,7.25,13.5,33.0,13.28,0.0
2017,6,29,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,143.0,16.5,6.75,12.0,30.5,146.6,22.61
2017,6,30,5,30,286.0,33.0,6.7,12.0,61.0,289.4,229.65
2017,6,30,5,45,380.0,42.5,6.7,12.5,102.5,383.22,320.86
2017,6,30,6,0,474.0,52.0,6.7,13.0,144.0,483.86,408.9
2017,6,30,6,15,241.0,75.5,6.7,13.5,122.5,311.24,265.37
2017,6,30,6,30,8.0,99.0,6.7,14.0,101.0,101.43,81.38
2017,6,30,6,45,14.0,117.5,6.7,14.5,122.5,123.98,100.68
2017,6,30,7,0,20.0,136.0,6.7,15.0,144.0,146.58,119.57
2017,6,30,7,15,34.0,160.5,6.7,15.0,176.0,200.75,165.0
2017,6,30,7,30,48.0,185.0,6.7,15.0,208.0,239.93,197.38
2017,6,30,7,45,43.0,202.0,6.7,15.5,224.0,250.88,205.01
2017,6,30,8,0,38.0,219.0,6.7,16.0,240.0,261.43,212.26
2017,6,30,8,15,48.5,245.0,6.7,16.0,274.5,297.88,241.4
2017,6,30,8,30,59.0,271.0,6.7,16.0,309.0,333.76,269.74
2017,6,30,8,45,63.5,292.5,6.7,16.5,336.5,357.67,287.52
2017,6,30,9,0,68.0,314.0,6.7,17.0,364.0,380.96,304.63
2017,6,30,9,15,124.0,343.5,6.7,17.5,439.5,486.19,387.05
2017,6,30,9,30,180.0,373.0,6.7,18.0,515.0,567.45,449.12
2017,6,30,9,45,136.0,384.5,6.75,18.5,494.5,527.08,414.94
2017,6,30,10,0,92.0,396.0,6.8,19.0,474.0,467.79,366.86
2017,6,30,10,15,296.5,369.0,6.8,19.0,631.0,666.4,522.98
2017,6,30,10,30,501.0,342.0,6.8,19.0,788.0,834.64,650.52
2017,6,30,10,45,469.0,361.0,6.85,19.0,786.5,802.02,624.26
2017,6,30,11,0,437.0,380.0,6.9,19.0,785.0,768.19,597.9
2017,6,30,11,15,674.5,253.0,6.95,19.0,890.0,837.61,654.82
2017,6,30,11,30,912.0,126.0,7.0,19.0,995.0,875.63,684.24
2017,6,30,11,45,915.0,125.5,7.1,19.0,1003.0,840.84,658.73
2017,6,30,12,0,918.0,125.0,7.2,19.0,1011.0,803.6,631.58
2017,6,30,12,15,918.0,125.0,7.25,19.0,1011.0,762.36,599.96
2017,6,30,12,30,918.0,125.0,7.3,19.0,1011.0,719.29,565.7
2017,6,30,12,45,914.5,126.5,7.35,19.0,1003.0,673.51,528.65
2017,6,30,13,0,911.0,128.0,7.4,19.0,995.0,626.52,489.87
2017,6,30,13,15,908.0,127.0,7.45,19.0,980.5,577.02,448.3
2017,6,30,13,30,905.0,126.0,7.5,19.0,966.0,526.68,405.06
2017,6,30,13,45,902.5,124.0,7.6,19.0,945.5,475.2,359.94
2017,6,30,14,0,900.0,122.0,7.7,19.0,925.0,423.18,313.41
2017,6,30,14,15,893.5,120.5,7.75,18.5,896.5,369.86,265.71
2017,6,30,14,30,887.0,119.0,7.8,18.0,868.0,316.77,217.98
2017,6,30,14,45,881.5,115.5,7.85,18.0,835.0,263.09,170.4
2017,6,30,15,0,876.0,112.0,7.9,18.0,802.0,209.97,126.47
2017,6,30,15,15,864.5,110.0,7.9,18.0,762.5,157.89,90.36
2017,6,30,15,30,853.0,108.0,7.9,18.0,723.0,107.33,67.8
2017,6,30,15,45,591.0,187.0,7.95,18.0,600.5,111.61,90.28
2017,6,30,16,0,329.0,266.0,8.0,18.0,478.0,167.05,137.7
2017,6,30,16,15,359.5,237.0,8.0,17.5,453.0,153.58,126.85
2017,6,30,16,30,390.0,208.0,8.0,17.0,428.0,131.22,108.31
2017,6,30,16,45,569.0,147.0,8.0,17.0,435.5,99.34,81.11
2017,6,30,17,0,748.0,86.0,8.0,17.0,443.0,67.87,53.97
2017,6,30,17,15,716.5,81.5,7.95,16.5,392.5,65.41,52.1
2017,6,30,17,30,685.0,77.0,7.9,16.0,342.0,57.6,45.47
2017,6,30,17,45,641.5,72.0,7.85,15.5,291.5,54.7,43.09
2017,6,30,18,0,598.0,67.0,7.8,15.0,241.0,51.76,40.57
2017,6,30,18,15,535.5,60.0,7.7,14.5,193.5,47.06,36.35
2017,6,30,18,30,473.0,53.0,7.6,14.0,146.0,42.28,31.89
2017,6,30,18,45,379.0,43.5,7.55,14.0,104.5,35.16,25.1
2017,6,30,19,0,285.0,34.0,7.5,14.0,63.0,27.93,17.66
2017,6,30,19,15,142.5,17.0,7.5,13.5,31.5,13.69,0.0
2017,6,30,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,7,1,5,15,113.5,17.5,8.1,12.0,28.5,123.34,9.97
2017,7,1,5,30,227.0,35.0,8.1,12.0,57.0,249.39,196.75
2017,7,1,5,45,320.0,46.5,8.1,12.5,97.0,339.56,284.8
2017,7,1,6,0,413.0,58.0,8.1,13.0,137.0,441.98,375.56
2017,7,1,6,15,478.0,66.0,8.0,13.0,183.5,520.91,444.17
2017,7,1,6,30,543.0,74.0,7.9,13.0,230.0,602.43,512.48
2017,7,1,6,45,366.0,111.5,7.85,13.5,225.5,500.17,425.99
2017,7,1,7,0,189.0,149.0,7.8,14.0,221.0,353.1,298.72
2017,7,1,7,15,217.0,169.0,7.75,14.0,263.0,424.54,357.38
2017,7,1,7,30,245.0,189.0,7.7,14.0,305.0,476.49,399.05
2017,7,1,7,45,232.0,214.0,7.65,14.5,333.0,494.24,410.42
2017,7,1,8,0,219.0,239.0,7.6,15.0,361.0,487.88,402.74
2017,7,1,8,15,302.0,244.0,7.55,15.5,429.0,596.22,488.54
2017,7,1,8,30,385.0,249.0,7.5,16.0,497.0,683.16,555.61
2017,7,1,8,45,603.0,183.5,7.45,16.5,602.0,860.49,692.56
2017,7,1,9,0,821.0,118.0,7.4,17.0,707.0,997.2,790.1
2017,7,1,9,15,833.0,120.5,7.35,17.0,746.0,1005.97,793.96
2017,7,1,9,30,845.0,123.0,7.3,17.0,785.0,998.32,786.56
2017,7,1,9,45,844.5,130.0,7.3,17.5,816.5,992.58,779.52
2017,7,1,10,0,844.0,137.0,7.3,18.0,848.0,996.76,779.86
2017,7,1,10,15,851.0,138.5,7.35,18.0,876.0,972.82,761.67
2017,7,1,10,30,858.0,140.0,7.4,18.0,904.0,958.94,751.02
2017,7,1,10,45,866.5,139.0,7.45,18.5,926.5,940.89,735.96
2017,7,1,11,0,875.0,138.0,7.5,19.0,949.0,919.65,718.74
2017,7,1,11,15,878.0,139.0,7.55,19.0,963.5,892.26,698.52
2017,7,1,11,30,881.0,140.0,7.6,19.0,978.0,862.07,676.27
2017,7,1,11,45,884.0,139.0,7.65,19.5,986.0,827.64,649.61
2017,7,1,12,0,887.0,138.0,7.7,20.0,994.0,790.87,621.26
2017,7,1,12,15,887.0,138.0,7.75,20.0,994.0,750.58,589.84
2017,7,1,12,30,887.0,138.0,7.8,20.0,994.0,708.57,556.36
2017,7,1,12,45,888.0,136.0,7.85,20.0,987.5,664.2,520.47
2017,7,1,13,0,889.0,134.0,7.9,20.0,981.0,618.4,482.69
2017,7,1,13,15,886.0,133.5,7.95,20.0,966.5,570.22,442.18
2017,7,1,13,30,883.0,133.0,8.0,20.0,952.0,521.21,400.07
2017,7,1,13,45,879.0,131.0,8.1,20.0,931.0,470.14,355.44
2017,7,1,14,0,875.0,129.0,8.2,20.0,910.0,418.7,309.59
2017,7,1,14,15,868.5,127.5,8.2,20.0,882.5,366.61,262.58
2017,7,1,14,30,862.0,126.0,8.2,20.0,855.0,314.77,215.77
2017,7,1,14,45,855.5,123.0,8.2,20.0,822.0,262.45,169.74
2017,7,1,15,0,849.0,120.0,8.2,20.0,789.0,210.79,127.35
2017,7,1,15,15,838.0,118.0,8.15,19.5,750.5,150.17,84.57
2017,7,1,15,30,827.0,116.0,8.1,19.0,712.0,100.33,62.19
2017,7,1,15,45,815.5,111.5,8.1,19.0,669.5,78.6,61.83
2017,7,1,16,0,804.0,107.0,8.1,19.0,627.0,77.27,60.88
2017,7,1,16,15,785.5,104.0,8.05,18.5,580.5,76.65,60.65
2017,7,1,16,30,767.0,101.0,8.0,18.0,534.0,75.95,60.37
2017,7,1,16,45,745.5,96.0,8.0,18.0,485.5,73.69,58.61
2017,7,1,17,0,724.0,91.0,8.0,18.0,437.0,65.18,51.41
2017,7,1,17,15,692.0,86.5,7.9,17.5,386.5,63.09,49.86
2017,7,1,17,30,660.0,82.0,7.8,17.0,336.0,60.92,48.21
2017,7,1,17,45,617.0,76.0,7.75,16.5,286.5,57.45,45.34
2017,7,1,18,0,574.0,70.0,7.7,16.0,237.0,53.89,42.29
2017,7,1,18,15,510.5,62.5,7.6,15.5,190.0,48.9,37.83
2017,7,1,18,30,447.0,55.0,7.5,15.0,143.0,43.81,33.11
2017,7,1,18,45,351.0,45.0,7.45,14.5,102.0,36.34,26.07
2017,7,1,19,0,255.0,35.0,7.4,14.0,61.0,27.12,16.98
2017,7,1,19,15,127.5,17.5,7.35,13.5,30.5,13.63,0.0
2017,7,1,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,2,5,15,120.0,16.5,4.5,12.5,28.0,125.17,0.52
2017,7,2,5,30,240.0,33.0,4.4,13.0,56.0,255.07,198.76
2017,7,2,5,45,335.0,43.5,4.35,13.5,96.5,349.89,289.67
2017,7,2,6,0,430.0,54.0,4.3,14.0,137.0,450.84,376.69
2017,7,2,6,15,494.0,62.0,4.1,14.0,183.0,529.07,442.01
2017,7,2,6,30,558.0,70.0,3.9,14.0,229.0,610.04,506.79
2017,7,2,6,45,285.5,100.5,3.75,14.5,183.0,413.67,346.53
2017,7,2,7,0,13.0,131.0,3.6,15.0,137.0,134.51,108.47
2017,7,2,7,15,41.0,161.0,3.4,15.0,180.5,208.36,170.88
2017,7,2,7,30,69.0,191.0,3.2,15.0,224.0,268.3,220.02
2017,7,2,7,45,59.5,208.0,3.05,15.5,239.0,274.91,223.48
2017,7,2,8,0,50.0,225.0,2.9,16.0,254.0,280.97,226.57
2017,7,2,8,15,107.0,257.0,2.75,16.5,324.0,371.51,298.59
2017,7,2,8,30,164.0,289.0,2.6,17.0,394.0,483.91,384.09
2017,7,2,8,45,138.0,309.0,2.5,17.5,401.5,474.97,373.61
2017,7,2,9,0,112.0,329.0,2.4,18.0,409.0,464.93,363.12
2017,7,2,9,15,484.5,221.5,2.3,18.0,597.0,762.11,589.71
2017,7,2,9,30,857.0,114.0,2.2,18.0,785.0,1000.86,750.43
2017,7,2,9,45,866.0,115.5,2.15,18.0,819.0,999.03,744.67
2017,7,2,10,0,875.0,117.0,2.1,18.0,853.0,993.82,739.5
2017,7,2,10,15,881.5,118.5,2.1,18.0,881.0,982.77,731.26
2017,7,2,10,30,888.0,120.0,2.1,18.0,909.0,968.36,721.0
2017,7,2,10,45,892.5,121.0,2.15,18.5,930.5,948.31,706.34
2017,7,2,11,0,897.0,122.0,2.2,19.0,952.0,925.1,689.7
2017,7,2,11,15,900.0,122.5,2.25,19.0,967.0,897.08,671.17
2017,7,2,11,30,903.0,123.0,2.3,19.0,982.0,866.23,650.69
2017,7,2,11,45,904.0,124.0,2.35,19.0,989.0,831.53,627.48
2017,7,2,12,0,905.0,125.0,2.4,19.0,996.0,794.46,602.48
2017,7,2,12,15,904.5,124.5,2.45,19.0,996.5,753.02,573.03
2017,7,2,12,30,904.0,124.0,2.5,19.0,997.0,709.84,541.05
2017,7,2,12,45,887.5,133.5,2.65,19.0,985.0,662.4,505.45
2017,7,2,13,0,871.0,143.0,2.8,19.0,973.0,614.58,468.55
2017,7,2,13,15,868.0,142.5,2.9,18.5,958.5,567.11,431.58
2017,7,2,13,30,865.0,142.0,3.0,18.0,944.0,518.86,392.69
2017,7,2,13,45,860.5,140.5,3.15,18.0,923.0,468.68,350.46
2017,7,2,14,0,856.0,139.0,3.3,18.0,902.0,418.22,306.84
2017,7,2,14,15,849.0,137.5,3.35,18.0,874.5,366.83,261.58
2017,7,2,14,30,842.0,136.0,3.4,18.0,847.0,315.76,216.36
2017,7,2,14,45,834.0,133.0,3.5,18.0,813.5,256.39,165.59
2017,7,2,15,0,826.0,130.0,3.6,18.0,780.0,204.59,123.52
2017,7,2,15,15,814.0,127.5,3.65,17.5,741.5,153.86,88.74
2017,7,2,15,30,802.0,125.0,3.7,17.0,703.0,104.87,66.67
2017,7,2,15,45,788.0,121.0,3.8,17.0,660.0,84.06,66.94
2017,7,2,16,0,774.0,117.0,3.9,17.0,617.0,83.26,66.46
2017,7,2,16,15,754.5,113.5,3.95,16.5,570.5,82.57,66.21
2017,7,2,16,30,735.0,110.0,4.0,16.0,524.0,74.48,59.54
2017,7,2,16,45,712.0,104.5,4.1,16.0,476.0,72.38,57.92
2017,7,2,17,0,689.0,99.0,4.2,16.0,428.0,70.11,56.13
2017,7,2,17,15,384.0,125.5,4.2,15.5,305.0,86.03,70.42
2017,7,2,17,30,79.0,152.0,4.2,15.0,182.0,112.3,93.81
2017,7,2,17,45,69.5,131.5,4.25,15.0,155.5,98.15,81.54
2017,7,2,18,0,60.0,111.0,4.3,15.0,129.0,83.77,68.91
2017,7,2,18,15,239.0,84.0,4.2,14.5,134.0,62.96,50.47
2017,7,2,18,30,418.0,57.0,4.1,14.0,139.0,45.35,34.62
2017,7,2,18,45,331.5,45.5,4.0,14.0,99.0,36.7,26.47
2017,7,2,19,0,245.0,34.0,3.9,14.0,59.0,26.34,16.34
2017,7,2,19,15,122.5,17.0,3.8,13.5,29.5,13.24,0.0
2017,7,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
