Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,3,5,15,140.0,15.0,1.05,11.0,28.5,140.36,0.0
2017,7,3,5,30,280.0,30.0,1.0,11.0,57.0,281.66,217.8
2017,7,3,5,45,377.0,40.0,0.95,11.5,98.5,377.33,308.48
2017,7,3,6,0,474.0,50.0,0.9,12.0,140.0,480.56,393.51
2017,7,3,6,15,536.5,57.0,0.9,12.0,187.5,557.48,454.99
2017,7,3,6,30,599.0,64.0,0.9,12.0,235.0,637.05,515.54
2017,7,3,6,45,299.5,89.5,0.95,12.5,175.0,410.9,339.74
2017,7,3,7,0,0.0,115.0,1.0,13.0,115.0,104.35,82.71
2017,7,3,7,15,4.0,135.5,1.05,13.5,137.5,127.36,102.46
2017,7,3,7,30,8.0,156.0,1.1,14.0,160.0,150.28,120.99
2017,7,3,7,45,13.5,177.5,1.2,14.5,185.0,175.65,141.28
2017,7,3,8,0,19.0,199.0,1.3,15.0,210.0,200.91,161.14
2017,7,3,8,15,45.5,237.0,1.35,15.0,266.0,285.78,229.05
2017,7,3,8,30,72.0,275.0,1.4,15.0,322.0,352.09,280.48
2017,7,3,8,45,223.5,283.0,1.45,15.5,441.0,532.02,419.7
2017,7,3,9,0,375.0,291.0,1.5,16.0,560.0,712.04,549.84
2017,7,3,9,15,629.5,197.5,1.5,16.0,678.5,892.62,677.12
2017,7,3,9,30,884.0,104.0,1.5,16.0,797.0,1017.22,756.02
2017,7,3,9,45,875.0,115.5,1.5,16.5,826.5,1008.12,745.73
2017,7,3,10,0,866.0,127.0,1.5,17.0,856.0,995.33,735.01
2017,7,3,10,15,872.5,128.5,1.5,17.0,884.0,984.19,726.93
2017,7,3,10,30,879.0,130.0,1.5,17.0,912.0,969.72,716.79
2017,7,3,10,45,885.5,130.0,1.55,17.5,934.0,950.54,703.11
2017,7,3,11,0,892.0,130.0,1.6,18.0,956.0,928.16,687.44
2017,7,3,11,15,895.0,131.0,1.6,18.0,970.5,900.52,668.98
2017,7,3,11,30,898.0,132.0,1.6,18.0,985.0,870.03,648.66
2017,7,3,11,45,901.0,131.0,1.65,18.0,993.0,835.21,625.93
2017,7,3,12,0,904.0,130.0,1.7,18.0,1001.0,797.99,601.38
2017,7,3,12,15,684.0,267.0,1.75,18.0,926.0,720.09,542.68
2017,7,3,12,30,464.0,404.0,1.8,18.0,851.0,642.17,483.64
2017,7,3,12,45,402.0,421.5,1.85,18.0,807.0,586.78,443.22
2017,7,3,13,0,340.0,439.0,1.9,18.0,763.0,534.79,404.63
2017,7,3,13,15,613.5,286.5,1.95,17.5,860.0,535.7,406.48
2017,7,3,13,30,887.0,134.0,2.0,17.0,957.0,524.27,395.31
2017,7,3,13,45,885.0,131.5,2.1,17.0,936.5,473.45,352.68
2017,7,3,14,0,883.0,129.0,2.2,17.0,916.0,422.07,308.56
2017,7,3,14,15,509.0,268.5,2.25,17.0,719.5,338.76,248.53
2017,7,3,14,30,135.0,408.0,2.3,17.0,523.0,313.1,238.08
2017,7,3,14,45,111.5,385.0,2.35,17.0,477.5,280.39,213.52
2017,7,3,15,0,88.0,362.0,2.4,17.0,432.0,264.49,202.51
2017,7,3,15,15,78.5,339.0,2.4,16.5,399.5,239.99,185.06
2017,7,3,15,30,69.0,316.0,2.4,16.0,367.0,217.06,169.57
2017,7,3,15,45,55.0,287.0,2.45,16.0,326.0,197.21,162.59
2017,7,3,16,0,41.0,258.0,2.5,16.0,285.0,180.54,149.14
2017,7,3,16,15,74.5,251.0,2.55,15.5,295.0,176.16,146.23
2017,7,3,16,30,108.0,244.0,2.6,15.0,305.0,171.4,142.94
2017,7,3,16,45,62.5,206.0,2.65,15.0,241.0,148.31,123.71
2017,7,3,17,0,17.0,168.0,2.7,15.0,177.0,129.99,108.38
2017,7,3,17,15,8.5,144.0,2.7,14.5,148.5,112.5,93.75
2017,7,3,17,30,0.0,120.0,2.7,14.0,120.0,94.78,78.68
2017,7,3,17,45,0.0,102.0,2.7,14.0,102.0,81.12,66.79
2017,7,3,18,0,0.0,84.0,2.7,14.0,84.0,67.35,54.61
2017,7,3,18,15,230.0,69.0,2.6,13.5,114.0,50.53,39.62
2017,7,3,18,30,460.0,54.0,2.5,13.0,144.0,43.07,32.76
2017,7,3,18,45,370.5,43.5,2.4,12.5,103.0,35.14,25.29
2017,7,3,19,0,281.0,33.0,2.3,12.0,62.0,27.05,17.09
2017,7,3,19,15,140.5,16.5,2.2,12.0,31.0,13.27,0.0
2017,7,3,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,4,5,15,152.0,14.5,1.1,11.0,28.5,146.9,0.0
2017,7,4,5,30,304.0,29.0,1.1,11.0,57.0,297.47,228.86
2017,7,4,5,45,401.0,37.5,1.1,11.5,98.5,391.98,320.15
2017,7,4,6,0,498.0,46.0,1.1,12.0,140.0,493.96,404.77
2017,7,4,6,15,559.0,52.5,1.1,12.5,187.5,569.52,464.67
2017,7,4,6,30,620.0,59.0,1.1,13.0,235.0,647.74,523.43
2017,7,4,6,45,310.0,82.0,1.15,13.5,170.0,409.53,338.87
2017,7,4,7,0,0.0,105.0,1.2,14.0,105.0,93.43,73.4
2017,7,4,7,15,0.0,117.5,1.2,14.0,117.5,104.22,82.84
2017,7,4,7,30,0.0,130.0,1.2,14.0,130.0,115.01,91.53
2017,7,4,7,45,24.0,176.5,1.3,14.5,190.0,184.97,149.57
2017,7,4,8,0,48.0,223.0,1.4,15.0,250.0,276.85,223.04
2017,7,4,8,15,68.0,251.5,1.4,15.0,293.0,325.9,261.02
2017,7,4,8,30,88.0,280.0,1.4,15.0,336.0,374.4,298.02
2017,7,4,8,45,115.5,305.5,1.45,15.5,384.5,448.28,353.11
2017,7,4,9,0,143.0,331.0,1.5,16.0,433.0,499.1,389.69
2017,7,4,9,15,521.5,212.0,1.55,16.0,615.0,789.26,608.18
2017,7,4,9,30,900.0,93.0,1.6,16.0,797.0,1021.15,761.54
2017,7,4,9,45,909.0,94.0,1.65,16.5,831.5,1018.94,755.08
2017,7,4,10,0,918.0,95.0,1.7,17.0,866.0,1013.25,749.56
2017,7,4,10,15,924.0,96.0,1.75,17.0,894.5,1001.12,741.42
2017,7,4,10,30,930.0,97.0,1.8,17.0,923.0,985.56,731.2
2017,7,4,10,45,936.0,96.5,1.9,17.5,945.0,965.1,717.12
2017,7,4,11,0,942.0,96.0,2.0,18.0,967.0,941.37,700.89
2017,7,4,11,15,944.5,96.5,2.05,18.0,982.0,912.34,681.87
2017,7,4,11,30,947.0,97.0,2.1,18.0,997.0,880.38,660.82
2017,7,4,11,45,950.0,96.5,2.15,18.0,1005.0,845.16,637.44
2017,7,4,12,0,953.0,96.0,2.2,18.0,1013.0,807.35,612.1
2017,7,4,12,15,952.5,96.0,2.25,18.0,1013.5,765.06,583.09
2017,7,4,12,30,952.0,96.0,2.3,18.0,1014.0,720.83,550.39
2017,7,4,12,45,936.0,105.5,2.35,18.0,1002.5,672.45,513.64
2017,7,4,13,0,920.0,115.0,2.4,18.0,991.0,623.49,475.54
2017,7,4,13,15,917.0,114.0,2.45,17.5,976.5,573.7,436.72
2017,7,4,13,30,914.0,113.0,2.5,17.0,962.0,523.02,395.85
2017,7,4,13,45,703.0,228.5,2.55,17.0,872.5,456.83,343.11
2017,7,4,14,0,492.0,344.0,2.6,17.0,783.0,414.92,310.45
2017,7,4,14,15,323.0,377.0,2.65,17.0,661.5,357.02,267.6
2017,7,4,14,30,154.0,410.0,2.7,17.0,540.0,319.26,242.5
2017,7,4,14,45,132.0,389.5,2.75,17.0,498.5,287.12,218.2
2017,7,4,15,0,110.0,369.0,2.8,17.0,457.0,271.69,207.41
2017,7,4,15,15,103.5,348.0,2.85,16.5,427.0,247.17,189.99
2017,7,4,15,30,97.0,327.0,2.9,16.0,397.0,223.82,174.66
2017,7,4,15,45,66.5,290.0,2.95,16.0,337.0,198.98,164.24
2017,7,4,16,0,36.0,253.0,3.0,16.0,277.0,177.72,146.92
2017,7,4,16,15,25.0,222.5,3.05,16.0,238.5,169.86,140.76
2017,7,4,16,30,14.0,192.0,3.1,16.0,200.0,148.5,123.07
2017,7,4,16,45,7.0,161.0,3.15,16.0,165.0,126.42,104.59
2017,7,4,17,0,0.0,130.0,3.2,16.0,130.0,103.8,85.41
2017,7,4,17,15,0.0,116.5,3.2,15.5,116.5,93.35,76.77
2017,7,4,17,30,0.0,103.0,3.2,15.0,103.0,82.84,67.92
2017,7,4,17,45,0.0,88.0,3.2,15.0,88.0,71.17,57.76
2017,7,4,18,0,0.0,73.0,3.2,15.0,73.0,59.42,47.38
2017,7,4,18,15,264.5,59.0,3.15,14.5,111.0,43.68,33.37
2017,7,4,18,30,529.0,45.0,3.1,14.0,149.0,36.05,26.4
2017,7,4,18,45,441.5,37.0,3.05,13.5,107.0,29.93,20.61
2017,7,4,19,0,354.0,29.0,3.0,13.0,65.0,23.75,14.23
2017,7,4,19,15,177.0,14.5,2.95,13.0,32.5,11.62,0.0
2017,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,5,5,15,144.5,15.0,2.45,11.0,28.5,142.05,0.0
2017,7,5,5,30,289.0,30.0,2.5,11.0,57.0,287.67,221.36
2017,7,5,5,45,384.0,39.0,2.55,11.5,97.5,380.93,314.47
2017,7,5,6,0,479.0,48.0,2.6,12.0,138.0,481.42,400.41
2017,7,5,6,15,541.0,55.0,2.6,12.0,185.0,557.95,464.15
2017,7,5,6,30,603.0,62.0,2.6,12.0,232.0,637.19,527.12
2017,7,5,6,45,387.0,104.5,2.6,12.5,222.0,509.33,425.16
2017,7,5,7,0,171.0,147.0,2.6,13.0,212.0,334.4,279.19
2017,7,5,7,15,156.5,170.5,2.55,13.5,236.5,349.75,290.29
2017,7,5,7,30,142.0,194.0,2.5,14.0,261.0,363.25,298.78
2017,7,5,7,45,237.5,205.0,2.45,14.5,331.0,488.62,397.96
2017,7,5,8,0,333.0,216.0,2.4,15.0,401.0,595.39,478.64
2017,7,5,8,15,365.0,229.5,2.4,15.0,448.5,642.47,512.01
2017,7,5,8,30,397.0,243.0,2.4,15.0,496.0,710.72,560.15
2017,7,5,8,45,304.0,285.0,2.4,15.5,487.0,638.96,502.07
2017,7,5,9,0,211.0,327.0,2.4,16.0,478.0,563.94,442.25
2017,7,5,9,15,310.5,319.0,2.4,16.0,555.0,670.76,522.48
2017,7,5,9,30,410.0,311.0,2.4,16.0,632.0,773.52,596.04
2017,7,5,9,45,298.5,358.5,2.45,16.5,597.5,682.56,525.47
2017,7,5,10,0,187.0,406.0,2.5,17.0,563.0,591.55,455.39
2017,7,5,10,15,247.5,408.5,2.5,17.0,624.0,659.8,505.9
2017,7,5,10,30,308.0,411.0,2.5,17.0,685.0,705.64,538.75
2017,7,5,10,45,273.5,431.5,2.55,17.5,679.0,677.17,515.59
2017,7,5,11,0,239.0,452.0,2.6,18.0,673.0,635.83,484.05
2017,7,5,11,15,238.0,460.0,2.65,18.0,683.5,626.64,477.24
2017,7,5,11,30,237.0,468.0,2.7,18.0,694.0,616.27,469.36
2017,7,5,11,45,232.5,473.0,2.75,18.5,696.0,599.4,455.9
2017,7,5,12,0,228.0,478.0,2.8,19.0,698.0,581.87,441.99
2017,7,5,12,15,278.5,465.0,2.9,19.0,734.0,589.71,448.4
2017,7,5,12,30,329.0,452.0,3.0,19.0,770.0,590.1,448.93
2017,7,5,12,45,346.5,438.0,3.1,19.0,770.5,564.8,430.14
2017,7,5,13,0,364.0,424.0,3.2,19.0,771.0,538.17,410.03
2017,7,5,13,15,308.0,437.5,3.35,19.0,728.0,490.54,373.7
2017,7,5,13,30,252.0,451.0,3.5,19.0,685.0,447.58,340.84
2017,7,5,13,45,277.0,433.0,3.65,19.0,685.0,423.85,321.81
2017,7,5,14,0,302.0,415.0,3.8,19.0,685.0,398.18,300.51
2017,7,5,14,15,341.5,386.5,3.95,18.5,682.5,368.72,275.84
2017,7,5,14,30,381.0,358.0,4.1,18.0,680.0,335.95,247.78
2017,7,5,14,45,284.5,365.5,4.25,18.0,600.5,292.06,215.88
2017,7,5,15,0,188.0,373.0,4.4,18.0,521.0,272.01,204.33
2017,7,5,15,15,214.5,349.5,4.45,18.0,510.5,244.76,183.52
2017,7,5,15,30,241.0,326.0,4.5,18.0,500.0,200.85,153.17
2017,7,5,15,45,205.5,308.5,4.6,18.0,450.0,197.88,162.59
2017,7,5,16,0,170.0,291.0,4.7,18.0,400.0,188.57,155.27
2017,7,5,16,15,142.0,267.5,4.75,17.5,354.0,176.07,145.52
2017,7,5,16,30,114.0,244.0,4.8,17.0,308.0,163.08,135.25
2017,7,5,16,45,81.5,215.5,4.85,17.0,259.0,153.85,127.83
2017,7,5,17,0,49.0,187.0,4.9,17.0,210.0,135.73,112.71
2017,7,5,17,15,26.5,157.0,4.9,16.5,169.0,116.34,96.51
2017,7,5,17,30,4.0,127.0,4.9,16.0,128.0,99.58,82.35
2017,7,5,17,45,2.0,109.0,4.9,16.0,109.5,85.95,70.56
2017,7,5,18,0,0.0,91.0,4.9,16.0,91.0,72.23,58.49
2017,7,5,18,15,269.5,67.5,4.85,15.5,120.0,49.76,38.59
2017,7,5,18,30,539.0,44.0,4.8,15.0,149.0,35.31,25.61
2017,7,5,18,45,451.5,36.0,4.8,14.5,107.0,29.15,19.81
2017,7,5,19,0,364.0,28.0,4.8,14.0,65.0,22.93,13.42
2017,7,5,19,15,182.0,14.0,4.75,14.0,32.5,11.21,0.0
2017,7,5,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,6,5,15,144.5,14.0,4.55,12.5,27.5,139.77,0.0
2017,7,6,5,30,289.0,28.0,4.5,13.0,55.0,285.43,217.55
2017,7,6,5,45,384.5,37.5,4.5,13.5,95.5,379.21,312.78
2017,7,6,6,0,480.0,47.0,4.5,14.0,136.0,480.63,400.38
2017,7,6,6,15,541.5,53.5,4.5,14.0,182.5,556.02,464.22
2017,7,6,6,30,603.0,60.0,4.5,14.0,229.0,634.09,527.44
2017,7,6,6,45,306.0,93.5,4.5,14.5,179.5,422.24,355.31
2017,7,6,7,0,9.0,127.0,4.5,15.0,130.0,126.73,101.96
2017,7,6,7,15,26.5,153.5,4.55,15.5,165.5,185.64,151.55
2017,7,6,7,30,44.0,180.0,4.6,16.0,201.0,230.74,188.41
2017,7,6,7,45,33.0,190.5,4.7,16.5,207.5,227.78,184.49
2017,7,6,8,0,22.0,201.0,4.8,17.0,214.0,206.33,165.69
2017,7,6,8,15,27.0,223.0,4.85,17.5,240.0,251.12,201.1
2017,7,6,8,30,32.0,245.0,4.9,18.0,266.0,277.04,220.84
2017,7,6,8,45,48.0,277.0,5.0,18.5,310.0,325.0,258.16
2017,7,6,9,0,64.0,309.0,5.1,19.0,354.0,372.08,294.13
2017,7,6,9,15,91.5,338.0,5.1,19.0,406.5,426.41,336.07
2017,7,6,9,30,119.0,367.0,5.1,19.0,459.0,500.35,392.05
2017,7,6,9,45,119.5,384.5,5.2,19.5,481.0,511.53,398.74
2017,7,6,10,0,120.0,402.0,5.3,20.0,503.0,521.65,404.86
2017,7,6,10,15,514.5,253.0,5.3,20.0,706.5,779.02,606.07
2017,7,6,10,30,909.0,104.0,5.3,20.0,910.0,973.06,744.96
2017,7,6,10,45,590.0,274.0,5.35,20.5,802.5,835.69,642.17
2017,7,6,11,0,271.0,444.0,5.4,21.0,695.0,669.65,512.29
2017,7,6,11,15,195.5,457.0,5.45,21.0,639.5,587.36,450.5
2017,7,6,11,30,120.0,470.0,5.5,21.0,584.0,521.02,399.33
2017,7,6,11,45,126.0,468.0,5.55,21.0,589.0,510.7,391.76
2017,7,6,12,0,132.0,466.0,5.6,21.0,594.0,499.59,383.4
2017,7,6,12,15,183.5,471.5,5.6,21.0,649.0,526.19,403.75
2017,7,6,12,30,235.0,477.0,5.6,21.0,704.0,547.69,419.74
2017,7,6,12,45,580.5,291.0,5.7,21.0,844.5,595.13,459.31
2017,7,6,13,0,926.0,105.0,5.8,21.0,985.0,619.9,478.58
2017,7,6,13,15,607.5,273.0,5.85,21.0,847.0,523.58,401.3
2017,7,6,13,30,289.0,441.0,5.9,21.0,709.0,458.68,349.92
2017,7,6,13,45,601.5,271.0,6.0,21.5,812.0,442.71,333.23
2017,7,6,14,0,914.0,101.0,6.1,22.0,915.0,415.26,302.52
2017,7,6,14,15,908.0,100.0,6.15,21.5,887.5,361.77,255.32
2017,7,6,14,30,902.0,99.0,6.2,21.0,860.0,308.43,207.99
2017,7,6,14,45,895.0,97.0,6.3,21.0,827.0,254.58,160.9
2017,7,6,15,0,888.0,95.0,6.4,21.0,794.0,201.42,117.54
2017,7,6,15,15,878.0,93.5,6.5,20.5,755.5,149.14,81.92
2017,7,6,15,30,868.0,92.0,6.6,20.0,717.0,98.21,59.82
2017,7,6,15,45,855.0,89.5,6.7,20.0,674.0,76.93,60.15
2017,7,6,16,0,842.0,87.0,6.8,20.0,631.0,75.63,59.22
2017,7,6,16,15,825.0,84.5,6.85,19.5,584.5,74.11,58.23
2017,7,6,16,30,808.0,82.0,6.9,19.0,538.0,63.6,49.49
2017,7,6,16,45,785.5,79.5,7.0,19.0,489.0,62.57,48.77
2017,7,6,17,0,763.0,77.0,7.1,19.0,440.0,61.5,48.01
2017,7,6,17,15,733.5,73.0,7.15,18.5,390.0,59.18,46.25
2017,7,6,17,30,704.0,69.0,7.2,18.0,340.0,56.79,44.39
2017,7,6,17,45,663.0,64.5,7.25,17.5,290.0,53.82,41.96
2017,7,6,18,0,622.0,60.0,7.3,17.0,240.0,46.64,35.71
2017,7,6,18,15,563.5,53.5,7.3,16.5,193.0,42.13,31.69
2017,7,6,18,30,505.0,47.0,7.3,16.0,146.0,37.56,27.46
2017,7,6,18,45,414.0,38.5,7.3,15.5,104.5,31.1,21.38
2017,7,6,19,0,323.0,30.0,7.3,15.0,63.0,24.56,14.66
2017,7,6,19,15,161.5,15.0,7.25,14.5,31.5,12.04,0.0
2017,7,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,7,5,15,154.0,13.5,6.15,13.5,27.5,144.59,0.0
2017,7,7,5,30,308.0,27.0,6.1,14.0,55.0,297.6,224.96
2017,7,7,5,45,407.0,35.5,6.05,14.5,96.0,393.21,324.14
2017,7,7,6,0,506.0,44.0,6.0,15.0,137.0,496.74,414.25
2017,7,7,6,15,567.5,50.0,5.95,15.5,184.5,572.13,477.83
2017,7,7,6,30,629.0,56.0,5.9,16.0,232.0,650.27,540.59
2017,7,7,6,45,382.5,102.0,5.9,16.5,215.0,501.86,420.43
2017,7,7,7,0,136.0,148.0,5.9,17.0,198.0,304.13,252.5
2017,7,7,7,15,138.0,170.5,5.9,17.5,228.0,332.72,274.89
2017,7,7,7,30,140.0,193.0,5.9,18.0,258.0,360.38,295.62
2017,7,7,7,45,235.0,204.0,5.9,18.5,328.0,485.13,395.71
2017,7,7,8,0,330.0,215.0,5.9,19.0,398.0,591.33,478.28
2017,7,7,8,15,596.5,148.0,5.9,19.5,514.0,813.52,648.15
2017,7,7,8,30,863.0,81.0,5.9,20.0,630.0,985.35,768.88
2017,7,7,8,45,877.0,82.5,5.95,20.5,674.0,1002.32,776.75
2017,7,7,9,0,891.0,84.0,6.0,21.0,718.0,1016.13,783.3
2017,7,7,9,15,901.0,86.0,6.05,21.5,757.5,1023.13,785.19
2017,7,7,9,30,911.0,88.0,6.1,22.0,797.0,1026.68,784.84
2017,7,7,9,45,911.0,93.5,6.2,22.5,829.5,1020.59,778.26
2017,7,7,10,0,911.0,99.0,6.3,23.0,862.0,1010.92,769.4
2017,7,7,10,15,917.0,100.0,6.3,23.0,890.5,998.86,759.98
2017,7,7,10,30,923.0,101.0,6.3,23.0,919.0,983.39,748.32
2017,7,7,10,45,929.0,101.0,6.35,23.5,941.5,963.53,732.54
2017,7,7,11,0,935.0,101.0,6.4,24.0,964.0,940.39,714.61
2017,7,7,11,15,938.0,101.5,6.45,24.0,979.0,911.88,694.41
2017,7,7,11,30,941.0,102.0,6.5,24.0,994.0,880.42,672.13
2017,7,7,11,45,944.5,101.0,6.55,24.0,1002.5,845.25,647.15
2017,7,7,12,0,948.0,100.0,6.6,24.0,1011.0,807.49,620.23
2017,7,7,12,15,947.5,100.0,6.65,24.0,1011.0,765.27,589.55
2017,7,7,12,30,947.0,100.0,6.7,24.0,1011.0,721.12,555.33
2017,7,7,12,45,945.0,100.0,6.75,24.0,1003.5,674.3,518.41
2017,7,7,13,0,943.0,100.0,6.8,24.0,996.0,626.06,479.57
2017,7,7,13,15,940.0,99.5,6.8,24.0,981.5,575.68,438.09
2017,7,7,13,30,937.0,99.0,6.8,24.0,967.0,524.33,394.85
2017,7,7,13,45,935.0,97.0,6.85,24.0,946.5,471.57,349.53
2017,7,7,14,0,933.0,95.0,6.9,24.0,926.0,418.16,302.66
2017,7,7,14,15,927.0,94.0,6.9,24.0,898.0,363.69,254.28
2017,7,7,14,30,921.0,93.0,6.9,24.0,870.0,309.35,205.92
2017,7,7,14,45,915.0,90.5,6.9,24.0,836.5,254.38,158.2
2017,7,7,15,0,909.0,88.0,6.9,24.0,803.0,199.98,114.21
2017,7,7,15,15,899.5,86.5,6.9,23.5,764.0,146.65,78.25
2017,7,7,15,30,890.0,85.0,6.9,23.0,725.0,94.63,56.04
2017,7,7,15,45,878.5,82.5,6.9,23.0,682.0,73.15,56.25
2017,7,7,16,0,867.0,80.0,6.9,23.0,639.0,71.74,55.23
2017,7,7,16,15,851.0,77.5,6.85,22.5,592.0,70.1,54.13
2017,7,7,16,30,835.0,75.0,6.8,22.0,545.0,68.34,52.92
2017,7,7,16,45,814.0,72.0,6.8,22.0,495.5,66.04,51.13
2017,7,7,17,0,793.0,69.0,6.8,22.0,446.0,56.16,42.83
2017,7,7,17,15,765.0,66.0,6.75,21.5,396.0,54.36,41.52
2017,7,7,17,30,737.0,63.0,6.7,21.0,346.0,52.52,40.13
2017,7,7,17,45,698.0,58.5,6.65,20.5,295.5,49.35,37.54
2017,7,7,18,0,659.0,54.0,6.6,20.0,245.0,46.13,34.82
2017,7,7,18,15,602.0,48.5,6.5,19.5,197.0,41.88,31.07
2017,7,7,18,30,545.0,43.0,6.4,19.0,149.0,34.56,24.48
2017,7,7,18,45,455.5,35.5,6.35,18.5,107.0,28.77,19.09
2017,7,7,19,0,366.0,28.0,6.3,18.0,65.0,22.96,13.1
2017,7,7,19,15,183.0,14.0,6.2,17.5,32.5,11.23,0.0
2017,7,7,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,7,8,5,15,156.5,13.0,6.25,15.5,27.0,144.72,0.0
2017,7,8,5,30,313.0,26.0,6.2,16.0,54.0,299.81,222.81
2017,7,8,5,45,407.5,34.5,6.2,16.5,94.5,392.01,320.5
2017,7,8,6,0,502.0,43.0,6.2,17.0,135.0,491.92,407.36
2017,7,8,6,15,563.0,49.0,6.15,17.0,181.5,566.69,471.1
2017,7,8,6,30,624.0,55.0,6.1,17.0,228.0,638.59,529.84
2017,7,8,6,45,664.5,60.0,6.05,17.5,277.5,699.26,576.27
2017,7,8,7,0,705.0,65.0,6.0,18.0,327.0,760.0,620.8
2017,7,8,7,15,735.0,69.0,5.95,18.5,377.0,809.17,654.95
2017,7,8,7,30,765.0,73.0,5.9,19.0,427.0,857.1,687.14
2017,7,8,7,45,786.0,76.5,5.85,19.5,476.0,893.94,710.32
2017,7,8,8,0,807.0,80.0,5.8,20.0,525.0,928.57,731.45
2017,7,8,8,15,560.5,171.5,5.75,20.5,493.5,793.94,628.97
2017,7,8,8,30,314.0,263.0,5.7,21.0,462.0,628.37,496.84
2017,7,8,8,45,217.5,295.0,5.7,21.5,437.5,540.49,426.09
2017,7,8,9,0,121.0,327.0,5.7,22.0,413.0,472.78,369.6
2017,7,8,9,15,232.5,331.5,5.75,22.0,508.5,584.14,456.44
2017,7,8,9,30,344.0,336.0,5.8,22.0,604.0,714.85,554.27
2017,7,8,9,45,232.0,368.5,5.85,22.0,553.5,607.06,470.39
2017,7,8,10,0,120.0,401.0,5.9,22.0,503.0,520.9,402.03
2017,7,8,10,15,112.5,414.0,5.95,22.0,511.5,517.62,398.91
2017,7,8,10,30,105.0,427.0,6.0,22.0,520.0,496.97,382.78
2017,7,8,10,45,116.5,441.5,6.05,22.0,547.0,528.08,405.72
2017,7,8,11,0,128.0,456.0,6.1,22.0,574.0,540.73,414.84
2017,7,8,11,15,174.5,463.0,6.1,22.0,627.0,574.92,440.86
2017,7,8,11,30,221.0,470.0,6.1,22.0,680.0,605.14,463.56
2017,7,8,11,45,186.0,476.5,6.2,22.0,654.0,565.84,433.3
2017,7,8,12,0,151.0,483.0,6.3,22.0,628.0,528.19,404.4
2017,7,8,12,15,139.5,482.0,6.35,22.0,616.0,503.35,385.45
2017,7,8,12,30,128.0,481.0,6.4,22.0,604.0,479.22,366.95
2017,7,8,12,45,189.5,473.5,6.5,22.0,654.5,496.76,380.63
2017,7,8,13,0,251.0,466.0,6.6,22.0,705.0,503.41,385.48
2017,7,8,13,15,219.5,463.5,6.65,21.5,670.0,469.07,359.27
2017,7,8,13,30,188.0,461.0,6.7,21.0,635.0,432.46,331.41
2017,7,8,13,45,163.5,449.0,6.75,21.0,598.5,395.92,302.97
2017,7,8,14,0,139.0,437.0,6.8,21.0,562.0,362.33,276.86
2017,7,8,14,15,120.0,419.0,6.8,21.0,524.0,329.92,251.69
2017,7,8,14,30,101.0,401.0,6.8,21.0,486.0,312.57,238.39
2017,7,8,14,45,78.5,371.5,6.85,21.0,436.0,278.78,212.87
2017,7,8,15,0,56.0,342.0,6.9,21.0,386.0,248.28,190.28
2017,7,8,15,15,65.5,330.5,6.9,20.5,379.5,233.96,179.77
2017,7,8,15,30,75.0,319.0,6.9,20.0,373.0,218.59,169.57
2017,7,8,15,45,158.0,301.0,6.9,20.0,405.5,193.33,158.04
2017,7,8,16,0,241.0,283.0,6.9,20.0,438.0,174.28,142.56
2017,7,8,16,15,313.0,245.5,6.85,19.5,431.5,157.42,129.04
2017,7,8,16,30,385.0,208.0,6.8,19.0,425.0,139.1,114.14
2017,7,8,16,45,574.0,143.5,6.8,19.0,433.5,97.07,78.5
2017,7,8,17,0,763.0,79.0,6.8,19.0,442.0,62.98,49.29
2017,7,8,17,15,733.5,75.0,6.75,18.5,391.5,60.72,47.6
2017,7,8,17,30,704.0,71.0,6.7,18.0,341.0,58.38,45.79
2017,7,8,17,45,662.5,66.5,6.7,17.5,291.0,50.91,39.4
2017,7,8,18,0,621.0,62.0,6.7,17.0,241.0,48.18,37.08
2017,7,8,18,15,560.5,55.5,6.6,16.5,193.5,43.72,33.09
2017,7,8,18,30,500.0,49.0,6.5,16.0,146.0,39.21,28.9
2017,7,8,18,45,403.0,40.0,6.45,15.5,104.0,32.36,22.46
2017,7,8,19,0,306.0,31.0,6.4,15.0,62.0,25.44,15.29
2017,7,8,19,15,153.0,15.5,6.35,14.5,31.0,12.48,0.0
2017,7,8,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,9,5,15,131.5,15.0,5.3,12.5,26.0,130.37,0.0
2017,7,9,5,30,263.0,30.0,5.3,13.0,52.0,268.27,198.58
2017,7,9,5,45,371.0,39.5,5.35,13.5,93.5,370.8,305.86
2017,7,9,6,0,479.0,49.0,5.4,14.0,135.0,481.61,402.28
2017,7,9,6,15,244.0,71.5,5.4,14.0,116.0,328.36,277.51
2017,7,9,6,30,9.0,94.0,5.4,14.0,97.0,97.71,78.16
2017,7,9,6,45,15.0,113.0,5.4,14.5,118.5,120.94,98.13
2017,7,9,7,0,21.0,132.0,5.4,15.0,140.0,144.16,117.55
2017,7,9,7,15,57.5,161.0,5.35,15.5,186.5,225.39,185.96
2017,7,9,7,30,94.0,190.0,5.3,16.0,233.0,292.55,241.16
2017,7,9,7,45,90.0,211.5,5.25,16.5,257.0,310.64,254.1
2017,7,9,8,0,86.0,233.0,5.2,17.0,281.0,327.96,266.29
2017,7,9,8,15,130.0,258.5,5.2,17.5,337.5,419.4,338.44
2017,7,9,8,30,174.0,284.0,5.2,18.0,394.0,489.19,391.98
2017,7,9,8,45,159.5,306.0,5.2,18.5,412.5,494.48,393.22
2017,7,9,9,0,145.0,328.0,5.2,19.0,431.0,498.52,393.77
2017,7,9,9,15,251.5,329.5,5.2,19.0,520.5,623.08,489.84
2017,7,9,9,30,358.0,331.0,5.2,19.0,610.0,723.65,565.44
2017,7,9,9,45,274.0,367.5,5.25,19.5,586.5,668.25,519.49
2017,7,9,10,0,190.0,404.0,5.3,20.0,563.0,593.03,459.79
2017,7,9,10,15,555.0,260.0,5.35,20.0,746.0,830.69,643.65
2017,7,9,10,30,920.0,116.0,5.4,20.0,929.0,995.68,761.21
2017,7,9,10,45,604.5,277.0,5.45,20.5,817.0,852.18,654.53
2017,7,9,11,0,289.0,438.0,5.5,21.0,705.0,680.63,521.1
2017,7,9,11,15,216.0,456.0,5.55,21.0,657.5,604.53,463.9
2017,7,9,11,30,143.0,474.0,5.6,21.0,610.0,544.0,417.09
2017,7,9,11,45,193.5,474.0,5.65,21.0,659.5,569.77,437.21
2017,7,9,12,0,244.0,474.0,5.7,21.0,709.0,594.61,455.97
2017,7,9,12,15,190.0,478.0,5.8,21.0,661.0,536.32,411.43
2017,7,9,12,30,136.0,482.0,5.9,21.0,613.0,485.43,372.41
2017,7,9,12,45,125.0,476.0,6.0,21.0,596.0,458.38,351.85
2017,7,9,13,0,114.0,470.0,6.1,21.0,579.0,432.53,332.05
2017,7,9,13,15,102.0,457.5,6.2,21.0,554.5,409.01,313.97
2017,7,9,13,30,90.0,445.0,6.3,21.0,530.0,382.72,293.77
2017,7,9,13,45,212.0,427.5,6.4,21.0,618.5,402.7,307.53
2017,7,9,14,0,334.0,410.0,6.5,21.0,707.0,406.97,307.28
2017,7,9,14,15,627.0,258.0,6.6,21.0,794.5,365.04,265.57
2017,7,9,14,30,920.0,106.0,6.7,21.0,882.0,317.11,214.24
2017,7,9,14,45,914.5,103.0,6.8,21.0,848.0,261.74,165.78
2017,7,9,15,0,909.0,100.0,6.9,21.0,814.0,206.89,121.05
2017,7,9,15,15,898.5,98.5,6.95,20.5,774.5,153.19,84.65
2017,7,9,15,30,888.0,97.0,7.0,20.0,735.0,100.91,62.33
2017,7,9,15,45,876.5,93.5,7.1,20.0,691.5,79.77,62.58
2017,7,9,16,0,865.0,90.0,7.2,20.0,648.0,77.92,61.19
2017,7,9,16,15,848.0,87.5,7.25,19.5,600.0,76.42,60.22
2017,7,9,16,30,831.0,85.0,7.3,19.0,552.0,66.05,51.6
2017,7,9,16,45,811.0,81.0,7.4,19.0,502.0,64.05,50.05
2017,7,9,17,0,791.0,77.0,7.5,19.0,452.0,61.93,48.39
2017,7,9,17,15,761.0,73.5,7.5,18.5,400.5,59.94,46.92
2017,7,9,17,30,731.0,70.0,7.5,18.0,349.0,57.92,45.38
2017,7,9,17,45,692.0,64.5,7.5,17.5,298.0,54.15,42.25
2017,7,9,18,0,653.0,59.0,7.5,17.0,247.0,46.18,35.3
2017,7,9,18,15,591.5,53.0,7.4,16.5,198.5,41.98,31.55
2017,7,9,18,30,530.0,47.0,7.3,16.0,150.0,37.75,27.61
2017,7,9,18,45,434.5,38.5,7.25,16.0,107.0,31.24,21.42
2017,7,9,19,0,339.0,30.0,7.2,16.0,64.0,24.67,14.53
2017,7,9,19,15,169.5,15.0,7.15,15.5,32.0,12.09,0.0
2017,7,9,19,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,10,5,15,143.0,13.5,6.5,13.0,25.5,106.02,0.0
2017,7,10,5,30,286.0,27.0,6.5,13.0,51.0,281.61,206.45
2017,7,10,5,45,390.5,35.5,6.55,13.5,92.0,380.36,314.16
2017,7,10,6,0,495.0,44.0,6.6,14.0,133.0,487.41,408.47
2017,7,10,6,15,559.0,50.5,6.5,14.5,180.5,565.17,474.8
2017,7,10,6,30,623.0,57.0,6.4,15.0,228.0,645.89,540.37
2017,7,10,6,45,416.0,99.0,6.35,15.5,223.0,527.36,443.94
2017,7,10,7,0,209.0,141.0,6.3,16.0,218.0,381.11,318.99
2017,7,10,7,15,207.5,164.0,6.25,16.0,250.0,389.77,325.52
2017,7,10,7,30,206.0,187.0,6.2,16.0,282.0,416.45,345.74
2017,7,10,7,45,300.0,193.0,6.2,16.5,349.0,535.13,440.83
2017,7,10,8,0,394.0,199.0,6.2,17.0,416.0,658.19,535.88
2017,7,10,8,15,275.0,241.5,6.15,17.5,399.5,566.95,458.78
2017,7,10,8,30,156.0,284.0,6.1,18.0,383.0,471.13,378.34
2017,7,10,8,45,254.5,289.0,6.1,18.5,463.5,593.85,474.12
2017,7,10,9,0,353.0,294.0,6.1,19.0,544.0,693.82,549.63
2017,7,10,9,15,626.0,192.5,6.1,19.0,666.5,884.08,695.14
2017,7,10,9,30,899.0,91.0,6.1,19.0,789.0,1017.99,788.94
2017,7,10,9,45,526.0,247.5,6.1,19.5,661.0,813.44,635.95
2017,7,10,10,0,153.0,404.0,6.1,20.0,533.0,556.78,432.97
2017,7,10,10,15,227.0,407.5,6.05,20.0,605.0,621.94,483.82
2017,7,10,10,30,301.0,411.0,6.0,20.0,677.0,699.8,541.83
2017,7,10,10,45,230.5,434.5,6.0,20.5,641.0,626.65,484.05
2017,7,10,11,0,160.0,458.0,6.0,21.0,605.0,571.46,439.74
2017,7,10,11,15,128.5,459.5,6.0,21.0,579.0,532.24,409.4
2017,7,10,11,30,97.0,461.0,6.0,21.0,553.0,485.24,373.2
2017,7,10,11,45,89.5,461.0,6.05,21.0,546.5,469.14,360.78
2017,7,10,12,0,82.0,461.0,6.1,21.0,540.0,453.33,348.53
2017,7,10,12,15,72.5,453.0,6.2,21.0,522.5,429.91,330.6
2017,7,10,12,30,63.0,445.0,6.3,21.0,505.0,407.51,313.43
2017,7,10,12,45,76.0,452.0,6.45,21.0,524.5,411.79,316.82
2017,7,10,13,0,89.0,459.0,6.6,21.0,544.0,414.36,318.72
2017,7,10,13,15,117.5,459.5,6.7,20.5,570.0,412.54,317.81
2017,7,10,13,30,146.0,460.0,6.8,20.0,596.0,411.8,317.3
2017,7,10,13,45,369.5,381.0,6.9,20.0,712.5,429.38,327.99
2017,7,10,14,0,593.0,302.0,7.0,20.0,829.0,425.49,318.6
2017,7,10,14,15,738.0,207.0,7.1,20.0,842.5,366.64,265.28
2017,7,10,14,30,883.0,112.0,7.2,20.0,856.0,310.94,211.68
2017,7,10,14,45,680.0,198.5,7.3,20.0,758.0,258.26,173.26
2017,7,10,15,0,477.0,285.0,7.4,20.0,660.0,240.93,167.14
2017,7,10,15,15,659.5,196.0,7.4,19.5,685.5,171.02,108.26
2017,7,10,15,30,842.0,107.0,7.4,19.0,711.0,104.34,66.4
2017,7,10,15,45,825.5,105.5,7.45,19.0,667.5,75.18,58.92
2017,7,10,16,0,809.0,104.0,7.5,19.0,624.0,75.54,59.4
2017,7,10,16,15,790.5,100.5,7.5,18.5,577.5,74.49,58.81
2017,7,10,16,30,772.0,97.0,7.5,18.0,531.0,73.35,58.13
2017,7,10,16,45,747.0,94.0,7.55,18.0,482.0,72.37,57.49
2017,7,10,17,0,722.0,91.0,7.6,18.0,433.0,65.26,51.49
2017,7,10,17,15,689.5,86.0,7.55,17.5,382.5,62.82,49.64
2017,7,10,17,30,657.0,81.0,7.5,17.0,332.0,60.28,47.65
2017,7,10,17,45,611.5,75.5,7.45,16.5,282.5,57.15,45.08
2017,7,10,18,0,566.0,70.0,7.4,16.0,233.0,53.96,42.35
2017,7,10,18,15,501.5,62.5,7.3,15.5,186.0,48.98,37.89
2017,7,10,18,30,437.0,55.0,7.2,15.0,139.0,43.93,33.16
2017,7,10,18,45,341.0,44.0,7.1,15.0,98.0,35.61,25.3
2017,7,10,19,0,245.0,33.0,7.0,15.0,57.0,25.6,15.31
2017,7,10,19,15,122.5,16.5,6.9,14.5,28.5,12.87,0.0
2017,7,10,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,7,11,5,15,80.5,16.0,5.35,12.0,22.5,66.79,0.0
2017,7,11,5,30,161.0,32.0,5.3,12.0,45.0,199.27,142.49
2017,7,11,5,45,267.5,44.0,5.3,12.5,84.0,297.15,245.07
2017,7,11,6,0,374.0,56.0,5.3,13.0,123.0,403.47,339.59
2017,7,11,6,15,444.5,65.0,5.25,13.5,169.0,489.31,412.77
2017,7,11,6,30,515.0,74.0,5.2,14.0,215.0,575.72,483.4
2017,7,11,6,45,568.0,80.0,5.2,14.5,264.5,645.58,538.09
2017,7,11,7,0,621.0,86.0,5.2,15.0,314.0,716.28,591.3
2017,7,11,7,15,656.0,91.0,5.15,15.0,364.0,769.21,630.01
2017,7,11,7,30,691.0,96.0,5.1,15.0,414.0,821.28,667.06
2017,7,11,7,45,719.5,99.5,5.1,15.5,463.5,863.77,695.1
2017,7,11,8,0,748.0,103.0,5.1,16.0,513.0,898.44,716.84
2017,7,11,8,15,767.5,106.5,5.05,16.0,559.5,928.35,735.9
2017,7,11,8,30,787.0,110.0,5.0,16.0,606.0,955.56,752.87
2017,7,11,8,45,804.5,111.5,5.0,16.5,650.0,975.46,763.44
2017,7,11,9,0,822.0,113.0,5.0,17.0,694.0,992.27,771.86
2017,7,11,9,15,833.0,115.0,5.0,17.0,732.5,999.81,775.34
2017,7,11,9,30,844.0,117.0,5.0,17.0,771.0,991.35,767.78
2017,7,11,9,45,854.0,118.0,5.0,17.5,805.5,990.26,764.2
2017,7,11,10,0,864.0,119.0,5.0,18.0,840.0,985.82,758.39
2017,7,11,10,15,870.5,120.5,5.0,18.0,867.5,975.07,749.84
2017,7,11,10,30,877.0,122.0,5.0,18.0,895.0,960.99,739.13
2017,7,11,10,45,882.0,122.5,5.05,18.5,917.0,941.26,723.53
2017,7,11,11,0,887.0,123.0,5.1,19.0,939.0,918.38,705.87
2017,7,11,11,15,890.0,123.5,5.1,19.0,953.5,890.7,685.94
2017,7,11,11,30,893.0,124.0,5.1,19.0,968.0,860.19,664.04
2017,7,11,11,45,894.5,124.0,5.15,19.0,975.5,825.39,639.32
2017,7,11,12,0,896.0,124.0,5.2,19.0,983.0,788.23,612.78
2017,7,11,12,15,895.5,124.0,5.25,19.0,983.5,747.48,582.29
2017,7,11,12,30,895.0,124.0,5.3,19.0,984.0,704.95,549.22
2017,7,11,12,45,900.0,119.5,5.4,19.0,978.5,660.91,514.55
2017,7,11,13,0,905.0,115.0,5.5,19.0,973.0,615.06,477.56
2017,7,11,13,15,901.5,114.0,5.6,19.0,958.5,565.53,436.7
2017,7,11,13,30,898.0,113.0,5.7,19.0,944.0,515.17,394.08
2017,7,11,13,45,894.0,111.5,5.8,19.0,923.0,463.6,349.39
2017,7,11,14,0,890.0,110.0,5.9,19.0,902.0,411.61,303.32
2017,7,11,14,15,883.5,109.0,5.95,19.0,874.5,358.92,255.95
2017,7,11,14,30,877.0,108.0,6.0,19.0,847.0,306.45,208.66
2017,7,11,14,45,869.0,106.0,6.1,19.0,813.5,253.44,162.15
2017,7,11,15,0,861.0,104.0,6.2,19.0,780.0,201.22,119.49
2017,7,11,15,15,850.0,102.0,6.2,18.5,741.5,149.67,84.47
2017,7,11,15,30,839.0,100.0,6.2,18.0,703.0,99.59,63.15
2017,7,11,15,45,826.0,97.5,6.25,18.0,660.0,81.16,64.26
2017,7,11,16,0,813.0,95.0,6.3,18.0,617.0,69.86,54.76
2017,7,11,16,15,795.0,92.0,6.35,17.5,571.0,68.94,54.24
2017,7,11,16,30,777.0,89.0,6.4,17.0,525.0,67.92,53.66
2017,7,11,16,45,753.5,85.5,6.45,17.0,476.0,66.39,52.51
2017,7,11,17,0,730.0,82.0,6.5,17.0,427.0,64.78,51.29
2017,7,11,17,15,699.0,78.0,6.5,16.5,377.5,62.63,49.67
2017,7,11,17,30,668.0,74.0,6.5,16.0,328.0,55.38,43.52
2017,7,11,17,45,623.0,69.0,6.5,16.0,279.0,52.42,40.99
2017,7,11,18,0,578.0,64.0,6.5,16.0,230.0,49.42,38.32
2017,7,11,18,15,515.0,57.5,6.4,15.5,183.5,45.06,34.41
2017,7,11,18,30,452.0,51.0,6.3,15.0,137.0,40.67,30.29
2017,7,11,18,45,352.5,41.5,6.2,14.5,96.5,33.52,23.52
2017,7,11,19,0,253.0,32.0,6.1,14.0,56.0,26.27,15.86
2017,7,11,19,15,126.5,16.0,6.0,13.5,28.0,12.49,0.0
2017,7,11,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,12,5,15,92.5,15.0,3.35,12.0,22.5,73.79,0.0
2017,7,12,5,30,185.0,30.0,3.3,12.0,45.0,211.49,148.54
2017,7,12,5,45,294.5,41.0,3.3,12.5,83.5,312.25,256.03
2017,7,12,6,0,404.0,52.0,3.3,13.0,122.0,425.25,354.39
2017,7,12,6,15,473.5,60.0,3.2,13.5,168.5,507.12,422.75
2017,7,12,6,30,543.0,68.0,3.1,14.0,215.0,592.09,490.29
2017,7,12,6,45,274.0,94.5,3.05,14.5,169.0,395.3,330.67
2017,7,12,7,0,5.0,121.0,3.0,15.0,123.0,117.02,93.52
2017,7,12,7,15,28.5,150.0,2.95,15.0,163.0,184.26,150.57
2017,7,12,7,30,52.0,179.0,2.9,15.0,203.0,238.46,195.25
2017,7,12,7,45,52.5,199.5,2.9,15.5,226.5,259.28,210.86
2017,7,12,8,0,53.0,220.0,2.9,16.0,250.0,279.63,225.93
2017,7,12,8,15,97.5,251.0,2.85,16.0,310.5,356.44,287.42
2017,7,12,8,30,142.0,282.0,2.8,16.0,371.0,454.91,363.54
2017,7,12,8,45,494.0,191.5,2.75,16.5,534.5,748.66,590.24
2017,7,12,9,0,846.0,101.0,2.7,17.0,698.0,990.07,754.83
2017,7,12,9,15,616.0,210.5,2.7,17.5,658.5,892.82,682.88
2017,7,12,9,30,386.0,320.0,2.7,18.0,619.0,740.23,568.06
2017,7,12,9,45,354.0,347.0,2.7,18.5,631.0,726.64,556.14
2017,7,12,10,0,322.0,374.0,2.7,19.0,643.0,711.25,542.03
2017,7,12,10,15,180.5,371.5,2.7,19.0,523.5,540.83,415.54
2017,7,12,10,30,39.0,369.0,2.7,19.0,404.0,377.81,290.57
2017,7,12,10,45,196.0,391.5,2.75,19.0,571.5,553.74,426.0
2017,7,12,11,0,353.0,414.0,2.8,19.0,739.0,715.78,543.75
2017,7,12,11,15,629.5,267.0,2.85,19.0,857.5,813.41,617.7
2017,7,12,11,30,906.0,120.0,2.9,19.0,976.0,867.52,657.08
2017,7,12,11,45,908.5,119.5,3.0,19.5,984.0,832.72,631.77
2017,7,12,12,0,911.0,119.0,3.1,20.0,992.0,795.46,605.36
2017,7,12,12,15,911.5,119.0,3.2,20.0,993.0,754.92,576.58
2017,7,12,12,30,912.0,119.0,3.3,20.0,994.0,712.44,544.89
2017,7,12,12,45,626.0,278.0,3.4,20.0,877.0,614.43,468.63
2017,7,12,13,0,340.0,437.0,3.5,20.0,760.0,534.16,405.8
2017,7,12,13,15,295.0,443.5,3.6,19.5,720.5,488.19,371.7
2017,7,12,13,30,250.0,450.0,3.7,19.0,681.0,446.2,340.15
2017,7,12,13,45,572.0,283.0,3.8,19.0,796.0,438.02,330.12
2017,7,12,14,0,894.0,116.0,3.9,19.0,911.0,416.75,304.72
2017,7,12,14,15,587.5,253.5,4.0,19.0,769.5,348.99,254.07
2017,7,12,14,30,281.0,391.0,4.1,19.0,628.0,328.42,244.44
2017,7,12,14,45,253.0,379.0,4.2,19.0,586.0,292.38,216.53
2017,7,12,15,0,225.0,367.0,4.3,19.0,544.0,273.62,203.2
2017,7,12,15,15,235.0,345.5,4.35,18.5,522.0,243.66,181.69
2017,7,12,15,30,245.0,324.0,4.4,18.0,500.0,198.81,151.98
2017,7,12,15,45,285.5,294.0,4.5,18.0,487.0,178.99,146.83
2017,7,12,16,0,326.0,264.0,4.6,18.0,474.0,166.11,136.46
2017,7,12,16,15,279.0,250.5,4.65,18.0,420.5,159.59,131.38
2017,7,12,16,30,232.0,237.0,4.7,18.0,367.0,161.33,133.29
2017,7,12,16,45,147.0,213.0,4.8,18.0,293.0,146.46,121.08
2017,7,12,17,0,62.0,189.0,4.9,18.0,219.0,136.88,113.31
2017,7,12,17,15,71.0,169.0,4.95,17.5,199.5,123.76,102.58
2017,7,12,17,30,80.0,149.0,5.0,17.0,180.0,110.33,91.41
2017,7,12,17,45,71.5,128.5,5.05,16.5,153.0,96.14,79.36
2017,7,12,18,0,63.0,108.0,5.1,16.0,126.0,81.71,66.84
2017,7,12,18,15,261.0,79.5,5.05,15.5,132.5,58.32,46.13
2017,7,12,18,30,459.0,51.0,5.0,15.0,139.0,40.74,30.35
2017,7,12,18,45,364.0,41.0,4.95,15.0,98.0,33.17,23.16
2017,7,12,19,0,269.0,31.0,4.9,15.0,57.0,25.45,15.04
2017,7,12,19,15,134.5,15.5,4.85,14.5,28.5,12.52,0.0
2017,7,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
