Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,13,5,15,113.5,13.5,3.65,12.0,22.5,86.26,0.0
2017,7,13,5,30,227.0,27.0,3.7,12.0,45.0,235.88,162.89
2017,7,13,5,45,333.5,37.0,3.75,12.5,84.5,339.16,277.97
2017,7,13,6,0,440.0,47.0,3.8,13.0,124.0,447.51,372.67
2017,7,13,6,15,508.0,54.5,3.8,13.5,170.5,528.21,440.56
2017,7,13,6,30,576.0,62.0,3.8,14.0,217.0,612.11,507.81
2017,7,13,6,45,288.0,77.5,3.8,14.5,155.0,383.48,322.97
2017,7,13,7,0,0.0,93.0,3.8,15.0,93.0,81.33,63.44
2017,7,13,7,15,0.0,111.0,3.8,15.0,111.0,98.07,77.61
2017,7,13,7,30,0.0,129.0,3.8,15.0,129.0,114.64,91.2
2017,7,13,7,45,0.0,143.0,3.8,15.5,143.0,126.92,100.88
2017,7,13,8,0,0.0,157.0,3.8,16.0,157.0,139.15,110.39
2017,7,13,8,15,7.5,186.0,3.85,16.0,191.0,174.01,138.86
2017,7,13,8,30,15.0,215.0,3.9,16.0,225.0,208.76,166.83
2017,7,13,8,45,12.5,217.0,3.95,16.5,226.0,205.95,163.62
2017,7,13,9,0,10.0,219.0,4.0,17.0,227.0,203.5,160.82
2017,7,13,9,15,15.0,247.0,4.05,17.0,259.0,233.88,184.82
2017,7,13,9,30,20.0,275.0,4.1,17.0,291.0,263.85,208.21
2017,7,13,9,45,31.0,312.0,4.2,17.5,337.5,327.67,257.53
2017,7,13,10,0,42.0,349.0,4.3,18.0,384.0,371.73,290.72
2017,7,13,10,15,56.5,377.5,4.4,18.0,426.0,408.99,319.12
2017,7,13,10,30,71.0,406.0,4.5,18.0,468.0,444.55,346.01
2017,7,13,10,45,216.0,407.0,4.6,18.5,604.0,587.14,455.85
2017,7,13,11,0,361.0,408.0,4.7,19.0,740.0,717.39,552.29
2017,7,13,11,15,642.0,259.0,4.8,19.0,860.5,817.19,630.53
2017,7,13,11,30,923.0,110.0,4.9,19.0,981.0,872.8,672.29
2017,7,13,11,45,925.0,110.0,5.05,19.0,989.5,837.68,647.56
2017,7,13,12,0,927.0,110.0,5.2,19.0,998.0,800.05,621.32
2017,7,13,12,15,615.5,283.5,5.35,19.0,873.5,685.5,531.76
2017,7,13,12,30,304.0,457.0,5.5,19.0,749.0,577.99,445.99
2017,7,13,12,45,280.5,460.0,5.65,19.0,727.5,540.6,417.55
2017,7,13,13,0,257.0,463.0,5.8,19.0,706.0,504.95,389.94
2017,7,13,13,15,234.5,459.5,5.9,19.0,679.0,474.18,365.75
2017,7,13,13,30,212.0,456.0,6.0,19.0,652.0,440.46,339.27
2017,7,13,13,45,209.0,445.0,6.1,19.0,634.5,412.44,316.92
2017,7,13,14,0,206.0,434.0,6.2,19.0,617.0,385.0,294.77
2017,7,13,14,15,198.0,420.5,6.25,19.0,591.5,355.08,270.66
2017,7,13,14,30,190.0,407.0,6.3,19.0,566.0,326.37,247.57
2017,7,13,14,45,233.0,382.0,6.4,19.0,570.0,303.06,226.95
2017,7,13,15,0,276.0,357.0,6.5,19.0,574.0,261.87,192.76
2017,7,13,15,15,285.0,335.5,6.5,18.5,549.0,228.76,168.82
2017,7,13,15,30,294.0,314.0,6.5,18.0,524.0,195.43,149.21
2017,7,13,15,45,299.5,291.0,6.5,18.0,494.0,177.79,146.2
2017,7,13,16,0,305.0,268.0,6.5,18.0,464.0,167.84,138.22
2017,7,13,16,15,309.0,245.0,6.45,17.5,431.0,157.19,129.84
2017,7,13,16,30,313.0,222.0,6.4,17.0,398.0,145.86,120.81
2017,7,13,16,45,534.5,152.0,6.4,17.0,418.0,101.9,83.32
2017,7,13,17,0,756.0,82.0,6.4,17.0,438.0,65.19,51.64
2017,7,13,17,15,534.0,108.0,6.35,16.5,345.0,76.77,62.09
2017,7,13,17,30,312.0,134.0,6.3,16.0,252.0,96.22,79.49
2017,7,13,17,45,286.5,118.0,6.25,16.0,214.5,85.88,70.53
2017,7,13,18,0,261.0,102.0,6.2,16.0,177.0,75.2,61.11
2017,7,13,18,15,370.0,75.5,6.1,15.5,158.5,56.25,44.3
2017,7,13,18,30,479.0,49.0,6.0,15.0,140.0,39.22,28.99
2017,7,13,18,45,382.0,39.5,5.9,14.5,98.5,31.98,22.16
2017,7,13,19,0,285.0,30.0,5.8,14.0,57.0,24.64,14.35
2017,7,13,19,15,142.5,15.0,5.7,14.0,28.5,12.12,0.0
2017,7,13,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,114.5,13.5,4.3,12.0,22.0,86.83,0.0
2017,7,14,5,30,229.0,27.0,4.3,12.0,44.0,235.78,158.85
2017,7,14,5,45,337.0,37.5,4.35,12.5,84.0,342.07,280.33
2017,7,14,6,0,445.0,48.0,4.4,13.0,124.0,452.36,377.33
2017,7,14,6,15,514.0,55.0,4.35,13.5,171.0,533.55,445.94
2017,7,14,6,30,583.0,62.0,4.3,14.0,218.0,617.85,513.71
2017,7,14,6,45,294.5,91.5,4.3,14.5,171.0,409.33,344.32
2017,7,14,7,0,6.0,121.0,4.3,15.0,124.0,118.3,94.81
2017,7,14,7,15,14.0,142.5,4.3,15.0,149.0,146.19,118.56
2017,7,14,7,30,22.0,164.0,4.3,15.0,174.0,174.08,141.64
2017,7,14,7,45,25.0,183.5,4.35,15.5,196.5,194.83,158.03
2017,7,14,8,0,28.0,203.0,4.4,16.0,219.0,234.45,189.48
2017,7,14,8,15,38.0,229.0,4.45,16.0,252.5,270.54,218.24
2017,7,14,8,30,48.0,255.0,4.5,16.0,286.0,306.1,246.24
2017,7,14,8,45,84.5,288.5,4.55,16.5,347.0,376.63,301.91
2017,7,14,9,0,121.0,322.0,4.6,17.0,408.0,468.08,372.07
2017,7,14,9,15,145.0,343.5,4.6,17.0,451.5,509.66,403.22
2017,7,14,9,30,169.0,365.0,4.6,17.0,495.0,549.79,433.08
2017,7,14,9,45,141.0,380.5,4.65,17.5,492.5,529.9,415.3
2017,7,14,10,0,113.0,396.0,4.7,18.0,490.0,509.66,397.64
2017,7,14,10,15,222.0,397.5,4.7,18.0,590.5,607.43,473.45
2017,7,14,10,30,331.0,399.0,4.7,18.0,691.0,716.75,554.92
2017,7,14,10,45,620.5,258.0,4.75,18.5,821.5,849.97,656.54
2017,7,14,11,0,910.0,117.0,4.8,19.0,952.0,933.31,714.95
2017,7,14,11,15,913.0,117.5,4.85,19.0,967.0,905.09,694.46
2017,7,14,11,30,916.0,118.0,4.9,19.0,982.0,873.95,672.6
2017,7,14,11,45,626.5,281.0,4.95,19.5,874.5,760.82,586.13
2017,7,14,12,0,337.0,444.0,5.0,20.0,767.0,640.54,490.85
2017,7,14,12,15,629.5,280.5,5.1,20.0,883.5,693.12,535.26
2017,7,14,12,30,922.0,117.0,5.2,20.0,1000.0,717.29,556.23
2017,7,14,12,45,608.5,284.5,5.3,20.0,865.5,608.19,469.43
2017,7,14,13,0,295.0,452.0,5.4,20.0,731.0,518.95,398.31
2017,7,14,13,15,230.5,455.5,5.5,20.0,672.0,469.24,360.04
2017,7,14,13,30,166.0,459.0,5.6,20.0,613.0,420.5,322.57
2017,7,14,13,45,174.5,447.5,5.75,20.0,606.0,399.34,305.8
2017,7,14,14,0,183.0,436.0,5.9,20.0,599.0,377.6,288.18
2017,7,14,14,15,189.5,420.5,5.95,19.5,585.0,352.24,267.99
2017,7,14,14,30,196.0,405.0,6.0,19.0,571.0,326.62,247.38
2017,7,14,14,45,173.5,388.5,6.05,19.0,530.5,294.21,222.31
2017,7,14,15,0,151.0,372.0,6.1,19.0,490.0,264.73,200.31
2017,7,14,15,15,167.0,351.5,6.1,19.0,476.0,239.76,181.5
2017,7,14,15,30,183.0,331.0,6.1,19.0,462.0,213.58,164.75
2017,7,14,15,45,132.0,305.0,6.2,19.0,396.0,194.73,159.75
2017,7,14,16,0,81.0,279.0,6.3,19.0,330.0,192.18,158.09
2017,7,14,16,15,77.5,256.5,6.25,18.5,302.5,178.92,147.68
2017,7,14,16,30,74.0,234.0,6.2,18.0,275.0,165.28,136.85
2017,7,14,16,45,142.0,213.0,6.2,18.0,282.5,146.35,121.16
2017,7,14,17,0,210.0,192.0,6.2,18.0,290.0,134.94,111.77
2017,7,14,17,15,453.5,132.0,6.15,17.5,312.5,91.35,74.54
2017,7,14,17,30,697.0,72.0,6.1,17.0,335.0,59.22,46.72
2017,7,14,17,45,657.0,66.0,6.1,17.0,285.0,50.6,39.21
2017,7,14,18,0,617.0,60.0,6.1,17.0,235.0,46.74,35.8
2017,7,14,18,15,554.5,53.5,6.05,16.5,187.5,42.23,31.75
2017,7,14,18,30,492.0,47.0,6.0,16.0,140.0,37.66,27.49
2017,7,14,18,45,398.0,38.0,5.95,15.5,98.5,30.8,21.01
2017,7,14,19,0,304.0,29.0,5.9,15.0,57.0,23.84,13.52
2017,7,14,19,15,152.0,14.5,5.85,14.5,28.5,11.72,0.0
2017,7,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,15,5,15,119.5,12.5,4.35,13.0,21.5,89.18,0.0
2017,7,15,5,30,239.0,25.0,4.4,13.0,43.0,239.67,156.07
2017,7,15,5,45,347.0,34.5,4.5,13.5,82.0,345.9,282.12
2017,7,15,6,0,455.0,44.0,4.6,14.0,121.0,454.97,378.11
2017,7,15,6,15,522.5,51.0,4.65,14.5,167.5,534.84,445.94
2017,7,15,6,30,590.0,58.0,4.7,15.0,214.0,617.98,513.24
2017,7,15,6,45,638.0,62.5,4.8,15.5,264.0,682.86,563.56
2017,7,15,7,0,686.0,67.0,4.9,16.0,314.0,743.35,608.54
2017,7,15,7,15,407.0,127.0,5.0,16.5,279.5,570.92,471.73
2017,7,15,7,30,128.0,187.0,5.1,17.0,245.0,342.62,281.08
2017,7,15,7,45,146.5,210.0,5.25,17.5,284.0,386.02,315.44
2017,7,15,8,0,165.0,233.0,5.4,18.0,323.0,428.95,348.19
2017,7,15,8,15,501.5,159.5,5.5,18.5,466.5,719.88,579.93
2017,7,15,8,30,838.0,86.0,5.6,19.0,610.0,965.26,756.71
2017,7,15,8,45,852.5,88.5,5.75,19.5,654.5,983.9,766.04
2017,7,15,9,0,867.0,91.0,5.9,20.0,699.0,999.4,774.5
2017,7,15,9,15,538.5,226.0,6.0,20.0,611.0,822.62,644.67
2017,7,15,9,30,210.0,361.0,6.1,20.0,523.0,586.85,459.69
2017,7,15,9,45,555.5,230.5,6.2,20.5,685.5,832.47,650.66
2017,7,15,10,0,901.0,100.0,6.3,21.0,848.0,1002.06,770.62
2017,7,15,10,15,654.5,231.0,6.4,21.0,784.5,899.23,695.73
2017,7,15,10,30,408.0,362.0,6.5,21.0,721.0,767.6,592.98
2017,7,15,10,45,448.0,362.5,6.6,21.5,765.5,786.2,606.1
2017,7,15,11,0,488.0,363.0,6.7,22.0,810.0,800.8,615.6
2017,7,15,11,15,711.5,232.5,6.75,22.0,896.5,853.34,658.99
2017,7,15,11,30,935.0,102.0,6.8,22.0,983.0,875.41,675.58
2017,7,15,11,45,938.0,101.0,6.9,22.5,991.5,839.96,648.73
2017,7,15,12,0,941.0,100.0,7.0,23.0,1000.0,801.93,620.22
2017,7,15,12,15,941.0,100.0,7.05,23.0,1000.5,760.19,589.5
2017,7,15,12,30,941.0,100.0,7.1,23.0,1001.0,716.45,555.24
2017,7,15,12,45,933.5,103.5,7.2,23.0,992.0,668.92,517.47
2017,7,15,13,0,926.0,107.0,7.3,23.0,983.0,620.32,478.04
2017,7,15,13,15,923.0,106.5,7.35,23.0,968.5,570.33,436.59
2017,7,15,13,30,920.0,106.0,7.4,23.0,954.0,519.39,393.38
2017,7,15,13,45,915.5,105.0,7.5,23.0,933.0,466.71,347.84
2017,7,15,14,0,911.0,104.0,7.6,23.0,912.0,413.61,300.97
2017,7,15,14,15,905.0,103.0,7.65,23.0,884.5,359.82,252.89
2017,7,15,14,30,899.0,102.0,7.7,23.0,857.0,306.18,204.91
2017,7,15,14,45,771.0,161.0,7.8,23.0,790.0,258.31,167.61
2017,7,15,15,0,643.0,220.0,7.9,23.0,723.0,221.84,143.37
2017,7,15,15,15,752.0,158.0,7.95,22.5,717.0,154.03,90.81
2017,7,15,15,30,861.0,96.0,8.0,22.0,711.0,95.13,60.16
2017,7,15,15,45,847.0,93.5,8.1,22.0,667.5,79.25,61.66
2017,7,15,16,0,833.0,91.0,8.2,22.0,624.0,77.98,60.77
2017,7,15,16,15,815.5,88.5,8.2,21.5,577.5,67.09,51.82
2017,7,15,16,30,798.0,86.0,8.2,21.0,531.0,66.31,51.43
2017,7,15,16,45,661.0,108.5,8.25,21.0,454.0,74.57,58.7
2017,7,15,17,0,524.0,131.0,8.3,21.0,377.0,90.22,72.37
2017,7,15,17,15,276.0,134.0,8.3,20.5,262.5,95.56,77.35
2017,7,15,17,30,28.0,137.0,8.3,20.0,148.0,102.51,83.73
2017,7,15,17,45,315.5,99.0,8.3,19.5,189.5,70.46,56.15
2017,7,15,18,0,603.0,61.0,8.3,19.0,231.0,47.42,36.08
2017,7,15,18,15,539.5,54.5,8.25,18.5,184.0,42.95,32.1
2017,7,15,18,30,476.0,48.0,8.2,18.0,137.0,38.44,27.9
2017,7,15,18,45,381.0,38.5,8.2,17.5,96.0,31.19,21.12
2017,7,15,19,0,286.0,29.0,8.2,17.0,55.0,23.83,13.24
2017,7,15,19,15,143.0,14.5,8.2,16.5,27.5,11.73,0.0
2017,7,15,19,30,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,8.25,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,8.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,8.3,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,8.3,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,8.3,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,8.3,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,8.25,15.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,7,16,5,15,135.5,11.5,6.5,15.5,21.5,98.73,0.0
2017,7,16,5,30,271.0,23.0,6.4,16.0,43.0,258.59,161.1
2017,7,16,5,45,382.0,31.5,6.3,16.5,83.0,367.77,297.15
2017,7,16,6,0,493.0,40.0,6.2,17.0,123.0,478.89,395.05
2017,7,16,6,15,559.0,46.5,6.15,17.0,170.0,557.9,463.09
2017,7,16,6,30,625.0,53.0,6.1,17.0,217.0,634.34,526.13
2017,7,16,6,45,670.5,57.0,6.1,17.5,267.5,698.24,575.71
2017,7,16,7,0,716.0,61.0,6.1,18.0,318.0,762.44,623.4
2017,7,16,7,15,747.0,64.5,6.05,18.5,368.5,812.28,658.23
2017,7,16,7,30,778.0,68.0,6.0,19.0,419.0,860.93,691.05
2017,7,16,7,45,801.5,71.0,6.0,19.5,469.0,900.01,716.18
2017,7,16,8,0,825.0,74.0,6.0,20.0,519.0,925.88,731.2
2017,7,16,8,15,842.0,76.5,5.95,20.5,567.0,953.1,746.78
2017,7,16,8,30,859.0,79.0,5.9,21.0,615.0,977.57,760.19
2017,7,16,8,45,873.0,80.5,5.9,21.5,659.0,994.77,768.68
2017,7,16,9,0,887.0,82.0,5.9,22.0,703.0,1008.82,775.03
2017,7,16,9,15,897.0,83.5,5.9,22.0,743.0,1015.48,777.86
2017,7,16,9,30,907.0,85.0,5.9,22.0,783.0,1018.71,778.48
2017,7,16,9,45,908.0,90.5,5.95,22.5,816.0,1013.92,772.5
2017,7,16,10,0,909.0,96.0,6.0,23.0,849.0,1005.52,764.23
2017,7,16,10,15,915.0,97.0,6.05,23.0,877.5,993.66,755.25
2017,7,16,10,30,921.0,98.0,6.1,23.0,906.0,978.36,744.02
2017,7,16,10,45,927.0,98.0,6.15,23.5,929.0,958.65,728.36
2017,7,16,11,0,933.0,98.0,6.2,24.0,952.0,935.62,710.54
2017,7,16,11,15,936.0,98.5,6.2,24.0,967.5,907.23,690.2
2017,7,16,11,30,939.0,99.0,6.2,24.0,983.0,875.85,667.79
2017,7,16,11,45,941.0,99.0,6.25,24.0,991.0,840.39,642.69
2017,7,16,12,0,943.0,99.0,6.3,24.0,999.0,802.37,615.66
2017,7,16,12,15,943.0,99.0,6.35,24.0,999.5,760.54,585.28
2017,7,16,12,30,943.0,99.0,6.4,24.0,1000.0,716.7,551.35
2017,7,16,12,45,940.5,99.5,6.5,24.0,993.0,669.86,514.58
2017,7,16,13,0,938.0,100.0,6.6,24.0,986.0,621.6,475.85
2017,7,16,13,15,935.5,99.5,6.65,24.0,972.0,571.36,434.55
2017,7,16,13,30,933.0,99.0,6.7,24.0,958.0,520.09,391.39
2017,7,16,13,45,929.5,97.5,6.8,24.0,937.0,466.84,345.7
2017,7,16,14,0,926.0,96.0,6.9,24.0,916.0,413.07,298.55
2017,7,16,14,15,920.0,95.0,6.95,24.0,888.0,358.53,250.09
2017,7,16,14,30,914.0,94.0,7.0,24.0,860.0,304.11,201.69
2017,7,16,14,45,907.0,92.0,7.1,24.0,826.5,249.17,154.21
2017,7,16,15,0,900.0,90.0,7.2,24.0,793.0,194.9,110.8
2017,7,16,15,15,889.5,88.5,7.25,23.5,753.5,141.48,75.81
2017,7,16,15,30,879.0,87.0,7.3,23.0,714.0,89.48,55.79
2017,7,16,15,45,866.5,84.5,7.35,23.0,670.5,74.2,57.17
2017,7,16,16,0,854.0,82.0,7.4,23.0,627.0,72.8,56.15
2017,7,16,16,15,837.0,79.5,7.45,22.5,580.0,71.18,55.07
2017,7,16,16,30,820.0,77.0,7.5,22.0,533.0,69.43,53.88
2017,7,16,16,45,798.0,74.0,7.55,22.0,483.5,59.08,45.21
2017,7,16,17,0,776.0,71.0,7.6,22.0,434.0,57.49,44.01
2017,7,16,17,15,746.0,67.5,7.6,21.5,383.5,55.37,42.42
2017,7,16,17,30,716.0,64.0,7.6,21.0,333.0,53.2,40.74
2017,7,16,17,45,673.0,60.0,7.6,20.5,282.5,50.46,38.52
2017,7,16,18,0,630.0,56.0,7.6,20.0,232.0,47.72,36.19
2017,7,16,18,15,568.5,50.0,7.55,19.5,184.5,39.61,29.04
2017,7,16,18,30,507.0,44.0,7.5,19.0,137.0,35.33,25.08
2017,7,16,18,45,408.0,35.5,7.45,18.5,95.5,28.77,18.94
2017,7,16,19,0,309.0,27.0,7.4,18.0,54.0,22.16,11.72
2017,7,16,19,15,154.5,13.5,7.35,17.5,27.0,10.9,0.0
2017,7,16,19,30,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,7.25,17.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,7.15,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,17,5,15,114.5,12.0,7.3,13.5,20.0,85.29,0.0
2017,7,17,5,30,229.0,24.0,7.3,14.0,40.0,228.86,136.71
2017,7,17,5,45,338.5,34.5,7.3,14.5,79.5,339.27,276.23
2017,7,17,6,0,448.0,45.0,7.3,15.0,119.0,450.31,375.83
2017,7,17,6,15,517.5,52.0,7.25,15.0,166.0,531.69,447.07
2017,7,17,6,30,587.0,59.0,7.2,15.0,213.0,616.38,518.14
2017,7,17,6,45,636.0,64.0,7.2,15.5,263.5,682.83,570.92
2017,7,17,7,0,685.0,69.0,7.2,16.0,314.0,744.4,617.74
2017,7,17,7,15,718.5,73.5,7.15,16.5,365.0,797.34,656.03
2017,7,17,7,30,752.0,78.0,7.1,17.0,416.0,849.17,692.28
2017,7,17,7,45,577.0,135.0,7.1,17.5,412.5,767.02,625.73
2017,7,17,8,0,402.0,192.0,7.1,18.0,409.0,657.98,535.82
2017,7,17,8,15,300.0,234.0,7.1,18.0,404.0,583.71,473.86
2017,7,17,8,30,198.0,276.0,7.1,18.0,399.0,505.26,408.07
2017,7,17,8,45,185.0,299.0,7.15,18.5,421.0,513.55,412.1
2017,7,17,9,0,172.0,322.0,7.2,19.0,443.0,520.44,414.88
2017,7,17,9,15,146.0,341.0,7.25,19.0,448.0,508.35,403.5
2017,7,17,9,30,120.0,360.0,7.3,19.0,453.0,495.42,391.63
2017,7,17,9,45,170.0,377.5,7.35,19.5,515.0,555.99,438.01
2017,7,17,10,0,220.0,395.0,7.4,20.0,577.0,614.14,481.6
2017,7,17,10,15,206.0,412.0,7.35,20.0,587.5,606.98,474.52
2017,7,17,10,30,192.0,429.0,7.3,20.0,598.0,598.91,467.02
2017,7,17,10,45,173.0,441.5,7.25,20.0,596.5,581.06,452.2
2017,7,17,11,0,154.0,454.0,7.2,20.0,595.0,562.97,437.31
2017,7,17,11,15,233.0,449.0,7.15,20.0,666.0,613.38,476.69
2017,7,17,11,30,312.0,444.0,7.1,20.0,737.0,666.77,517.3
2017,7,17,11,45,619.5,280.0,7.05,20.0,869.0,754.25,588.74
2017,7,17,12,0,927.0,116.0,7.0,20.0,1001.0,804.26,629.62
2017,7,17,12,15,927.5,116.0,7.0,20.0,1001.5,762.98,597.9
2017,7,17,12,30,928.0,116.0,7.0,20.0,1002.0,719.69,563.51
2017,7,17,12,45,931.0,113.0,7.05,20.0,997.0,673.9,526.7
2017,7,17,13,0,934.0,110.0,7.1,20.0,992.0,626.33,487.68
2017,7,17,13,15,931.5,109.5,7.15,20.0,978.0,576.05,445.56
2017,7,17,13,30,929.0,109.0,7.2,20.0,964.0,524.76,401.59
2017,7,17,13,45,928.5,106.0,7.25,20.0,944.0,471.75,355.18
2017,7,17,14,0,928.0,103.0,7.3,20.0,924.0,417.93,307.09
2017,7,17,14,15,922.5,102.0,7.35,20.0,896.5,363.28,257.69
2017,7,17,14,30,917.0,101.0,7.4,20.0,869.0,308.69,208.35
2017,7,17,14,45,910.5,98.5,7.45,20.0,835.5,253.21,159.69
2017,7,17,15,0,904.0,96.0,7.5,20.0,802.0,198.36,115.22
2017,7,17,15,15,894.0,94.5,7.5,19.5,763.0,144.62,79.66
2017,7,17,15,30,884.0,93.0,7.5,19.0,724.0,92.24,59.6
2017,7,17,15,45,871.0,91.0,7.55,19.0,680.0,78.25,61.57
2017,7,17,16,0,858.0,89.0,7.6,19.0,636.0,77.24,60.89
2017,7,17,16,15,841.0,86.5,7.55,18.5,588.5,75.72,59.89
2017,7,17,16,30,824.0,84.0,7.5,18.0,541.0,65.43,51.3
2017,7,17,16,45,799.5,81.0,7.45,18.0,490.5,64.05,50.29
2017,7,17,17,0,775.0,78.0,7.4,18.0,440.0,62.61,49.21
2017,7,17,17,15,744.5,74.0,7.35,17.5,389.0,60.29,47.45
2017,7,17,17,30,714.0,70.0,7.3,17.0,338.0,57.91,45.59
2017,7,17,17,45,667.5,65.5,7.25,17.0,286.5,50.41,39.05
2017,7,17,18,0,621.0,61.0,7.2,17.0,235.0,47.63,36.58
2017,7,17,18,15,556.5,54.5,7.15,16.5,186.5,43.13,32.53
2017,7,17,18,30,492.0,48.0,7.1,16.0,138.0,38.6,28.27
2017,7,17,18,45,387.0,38.5,7.05,15.5,96.0,31.3,21.36
2017,7,17,19,0,282.0,29.0,7.0,15.0,54.0,23.91,13.13
2017,7,17,19,15,141.0,14.5,6.95,14.5,27.0,11.79,0.0
2017,7,17,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,18,5,15,76.5,13.5,6.2,12.0,18.5,61.61,0.0
2017,7,18,5,30,153.0,27.0,6.2,12.0,37.0,178.47,99.87
2017,7,18,5,45,263.0,39.5,6.25,12.5,75.0,287.87,234.49
2017,7,18,6,0,373.0,52.0,6.3,13.0,113.0,398.94,335.26
2017,7,18,6,15,448.5,61.5,6.3,13.0,159.5,486.66,412.12
2017,7,18,6,30,524.0,71.0,6.3,13.0,206.0,577.93,489.11
2017,7,18,6,45,262.0,80.0,6.35,13.5,147.5,364.39,310.89
2017,7,18,7,0,0.0,89.0,6.4,14.0,89.0,77.53,60.64
2017,7,18,7,15,17.5,129.0,6.4,14.0,137.0,134.71,109.82
2017,7,18,7,30,35.0,169.0,6.4,14.0,185.0,210.67,173.67
2017,7,18,7,45,104.5,199.5,6.4,14.5,254.0,332.02,275.09
2017,7,18,8,0,174.0,230.0,6.4,15.0,323.0,434.69,358.51
2017,7,18,8,15,490.0,168.5,6.35,15.0,465.5,719.2,589.9
2017,7,18,8,30,806.0,107.0,6.3,15.0,608.0,970.22,776.52
2017,7,18,8,45,480.0,214.0,6.25,15.5,518.5,760.32,612.81
2017,7,18,9,0,154.0,321.0,6.2,16.0,429.0,501.16,401.99
2017,7,18,9,15,356.5,284.0,6.2,16.0,552.5,679.75,545.4
2017,7,18,9,30,559.0,247.0,6.2,16.0,676.0,857.32,681.21
2017,7,18,9,45,524.5,275.0,6.2,16.5,692.0,841.03,664.35
2017,7,18,10,0,490.0,303.0,6.2,17.0,708.0,822.0,646.59
2017,7,18,10,15,694.0,212.5,6.15,17.0,808.0,918.77,720.99
2017,7,18,10,30,898.0,122.0,6.1,17.0,908.0,980.33,763.65
2017,7,18,10,45,661.5,248.5,6.1,17.5,835.5,878.73,686.62
2017,7,18,11,0,425.0,375.0,6.1,18.0,763.0,755.23,588.01
2017,7,18,11,15,427.5,382.0,6.1,18.0,778.5,740.47,576.77
2017,7,18,11,30,430.0,389.0,6.1,18.0,794.0,723.53,563.47
2017,7,18,11,45,479.5,381.5,6.15,18.0,836.0,729.84,568.38
2017,7,18,12,0,529.0,374.0,6.2,18.0,878.0,731.22,569.3
2017,7,18,12,15,727.5,248.0,6.2,18.0,941.5,736.63,576.34
2017,7,18,12,30,926.0,122.0,6.2,18.0,1005.0,722.6,567.69
2017,7,18,12,45,929.5,118.0,6.25,18.0,999.5,676.3,530.46
2017,7,18,13,0,933.0,114.0,6.3,18.0,994.0,628.22,491.08
2017,7,18,13,15,930.5,113.5,6.35,18.0,980.0,577.86,448.87
2017,7,18,13,30,928.0,113.0,6.4,18.0,966.0,526.49,404.78
2017,7,18,13,45,926.5,110.5,6.45,18.5,945.5,473.34,357.49
2017,7,18,14,0,925.0,108.0,6.5,19.0,925.0,419.49,308.74
2017,7,18,14,15,919.0,107.0,6.55,18.5,897.5,364.7,259.8
2017,7,18,14,30,913.0,106.0,6.6,18.0,870.0,310.05,210.75
2017,7,18,14,45,906.5,103.5,6.7,18.0,836.0,254.67,162.01
2017,7,18,15,0,900.0,101.0,6.8,18.0,802.0,199.92,117.49
2017,7,18,15,15,889.5,99.0,6.8,18.0,762.5,145.92,81.58
2017,7,18,15,30,879.0,97.0,6.8,18.0,723.0,93.35,61.55
2017,7,18,15,45,867.0,94.0,6.85,18.0,679.5,79.99,63.3
2017,7,18,16,0,855.0,91.0,6.9,18.0,636.0,78.43,62.15
2017,7,18,16,15,837.5,88.5,6.9,17.5,588.0,67.57,53.09
2017,7,18,16,30,820.0,86.0,6.9,17.0,540.0,66.76,52.68
2017,7,18,16,45,798.0,82.5,6.9,17.0,490.0,65.12,51.43
2017,7,18,17,0,776.0,79.0,6.9,17.0,440.0,63.39,50.1
2017,7,18,17,15,745.0,75.0,6.85,16.5,388.5,61.1,48.35
2017,7,18,17,30,714.0,71.0,6.8,16.0,337.0,58.74,46.51
2017,7,18,17,45,669.0,66.0,6.8,16.0,285.5,50.83,39.58
2017,7,18,18,0,624.0,61.0,6.8,16.0,234.0,47.69,36.78
2017,7,18,18,15,559.0,54.0,6.75,15.5,185.5,42.78,32.35
2017,7,18,18,30,494.0,47.0,6.7,15.0,137.0,37.82,27.69
2017,7,18,18,45,389.0,37.5,6.65,14.5,95.0,30.49,20.73
2017,7,18,19,0,284.0,28.0,6.6,14.0,53.0,23.07,12.34
2017,7,18,19,15,142.0,14.0,6.55,13.5,26.5,11.38,0.0
2017,7,18,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,19,5,15,111.5,11.5,5.8,12.0,19.0,82.73,0.0
2017,7,19,5,30,223.0,23.0,5.8,12.0,38.0,220.86,116.07
2017,7,19,5,45,336.0,33.5,5.8,12.5,77.0,335.93,273.19
2017,7,19,6,0,449.0,44.0,5.8,13.0,116.0,449.37,375.66
2017,7,19,6,15,520.5,51.5,5.8,13.5,163.5,533.01,448.03
2017,7,19,6,30,592.0,59.0,5.8,14.0,211.0,620.16,519.91
2017,7,19,6,45,641.5,64.5,5.85,14.5,262.5,687.93,573.45
2017,7,19,7,0,691.0,70.0,5.9,15.0,314.0,756.53,625.42
2017,7,19,7,15,725.0,74.5,5.9,15.5,365.5,804.14,659.21
2017,7,19,7,30,759.0,79.0,5.9,16.0,417.0,856.64,695.67
2017,7,19,7,45,784.5,82.0,5.95,16.5,468.0,897.42,722.64
2017,7,19,8,0,810.0,85.0,6.0,17.0,519.0,936.06,747.56
2017,7,19,8,15,829.0,88.0,6.05,17.0,567.5,965.77,767.09
2017,7,19,8,30,848.0,91.0,6.1,17.0,616.0,980.83,775.94
2017,7,19,8,45,862.5,93.5,6.15,17.5,661.0,999.42,785.97
2017,7,19,9,0,877.0,96.0,6.2,18.0,706.0,1014.82,793.73
2017,7,19,9,15,888.0,98.0,6.2,18.0,747.0,1022.74,797.5
2017,7,19,9,30,899.0,100.0,6.2,18.0,788.0,1027.21,798.99
2017,7,19,9,45,906.5,102.0,6.25,18.5,823.0,1024.64,794.43
2017,7,19,10,0,914.0,104.0,6.3,19.0,858.0,1018.51,787.57
2017,7,19,10,15,920.5,105.0,6.35,19.0,887.0,1006.8,778.47
2017,7,19,10,30,927.0,106.0,6.4,19.0,916.0,991.6,767.06
2017,7,19,10,45,933.0,106.0,6.5,19.5,939.0,971.48,751.07
2017,7,19,11,0,939.0,106.0,6.6,20.0,962.0,948.01,732.81
2017,7,19,11,15,941.5,106.5,6.65,20.0,977.5,918.7,711.62
2017,7,19,11,30,944.0,107.0,6.7,20.0,993.0,886.41,688.3
2017,7,19,11,45,946.5,106.5,6.8,20.0,1001.5,850.43,662.45
2017,7,19,12,0,949.0,106.0,6.9,20.0,1010.0,811.85,634.57
2017,7,19,12,15,949.0,106.0,6.95,20.0,1010.0,769.48,602.87
2017,7,19,12,30,949.0,106.0,7.0,20.0,1010.0,725.07,567.75
2017,7,19,12,45,947.0,106.0,7.1,20.0,1003.0,677.58,529.68
2017,7,19,13,0,945.0,106.0,7.2,20.0,996.0,628.63,489.58
2017,7,19,13,15,942.0,105.0,7.2,20.0,981.5,577.14,446.38
2017,7,19,13,30,939.0,104.0,7.2,20.0,967.0,524.67,401.36
2017,7,19,13,45,936.5,102.0,7.2,20.0,946.0,470.93,354.26
2017,7,19,14,0,934.0,100.0,7.2,20.0,925.0,416.56,305.65
2017,7,19,14,15,928.0,98.5,7.15,20.0,896.5,361.0,255.46
2017,7,19,14,30,922.0,97.0,7.1,20.0,868.0,305.58,205.44
2017,7,19,14,45,915.5,94.5,7.1,20.0,834.0,249.75,156.55
2017,7,19,15,0,909.0,92.0,7.1,20.0,800.0,194.55,112.01
2017,7,19,15,15,898.5,90.5,7.05,19.5,760.0,140.43,76.66
2017,7,19,15,30,888.0,89.0,7.0,19.0,720.0,87.73,57.45
2017,7,19,15,45,876.0,86.0,7.0,19.0,676.0,75.35,59.09
2017,7,19,16,0,864.0,83.0,7.0,19.0,632.0,73.64,57.81
2017,7,19,16,15,846.5,80.5,7.0,18.5,584.0,72.01,56.7
2017,7,19,16,30,829.0,78.0,7.0,18.0,536.0,70.24,55.48
2017,7,19,16,45,807.5,74.5,7.0,18.0,486.0,59.65,46.47
2017,7,19,17,0,786.0,71.0,7.0,18.0,436.0,57.7,44.94
2017,7,19,17,15,755.5,67.5,6.95,17.5,385.0,55.56,43.31
2017,7,19,17,30,725.0,64.0,6.9,17.0,334.0,53.37,41.59
2017,7,19,17,45,683.5,59.5,6.9,17.0,283.0,50.24,38.9
2017,7,19,18,0,642.0,55.0,6.9,17.0,232.0,47.07,36.07
2017,7,19,18,15,579.0,48.5,6.85,16.5,183.5,38.58,28.5
2017,7,19,18,30,516.0,42.0,6.8,16.0,135.0,33.84,24.07
2017,7,19,18,45,415.5,33.5,6.8,15.5,93.5,27.21,17.79
2017,7,19,19,0,315.0,25.0,6.8,15.0,52.0,20.53,10.1
2017,7,19,19,15,157.5,12.5,6.75,14.5,26.0,10.67,0.0
2017,7,19,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,20,5,15,124.0,10.5,7.0,13.0,18.5,89.96,0.0
2017,7,20,5,30,248.0,21.0,7.1,13.0,37.0,234.86,112.03
2017,7,20,5,45,360.5,30.5,7.2,13.5,76.0,350.16,283.53
2017,7,20,6,0,473.0,40.0,7.3,14.0,115.0,462.58,386.29
2017,7,20,6,15,542.5,46.5,7.35,14.0,162.0,543.63,458.08
2017,7,20,6,30,612.0,53.0,7.4,14.0,209.0,628.22,529.79
2017,7,20,6,45,658.5,57.5,7.45,14.5,259.0,687.1,577.02
2017,7,20,7,0,705.0,62.0,7.5,15.0,309.0,752.62,627.5
2017,7,20,7,15,737.5,65.5,7.5,15.5,360.0,803.69,664.75
2017,7,20,7,30,770.0,69.0,7.5,16.0,411.0,853.63,700.0
2017,7,20,7,45,794.0,72.0,7.5,16.5,461.5,893.11,726.4
2017,7,20,8,0,818.0,75.0,7.5,17.0,512.0,919.36,742.35
2017,7,20,8,15,836.0,77.5,7.5,17.0,559.5,947.52,761.03
2017,7,20,8,30,854.0,80.0,7.5,17.0,607.0,972.96,777.59
2017,7,20,8,45,867.0,82.5,7.55,17.5,651.5,990.37,786.92
2017,7,20,9,0,880.0,85.0,7.6,18.0,696.0,1004.57,793.97
2017,7,20,9,15,890.5,86.5,7.55,18.0,736.5,1011.7,797.06
2017,7,20,9,30,901.0,88.0,7.5,18.0,777.0,1015.4,797.83
2017,7,20,9,45,910.5,89.0,7.5,18.5,812.0,1014.02,793.8
2017,7,20,10,0,920.0,90.0,7.5,19.0,847.0,1009.09,787.4
2017,7,20,10,15,926.0,91.0,7.45,19.0,876.0,997.18,777.47
2017,7,20,10,30,932.0,92.0,7.4,19.0,905.0,981.78,765.21
2017,7,20,10,45,936.5,92.5,7.4,19.5,928.0,961.04,748.01
2017,7,20,11,0,941.0,93.0,7.4,20.0,951.0,936.98,728.6
2017,7,20,11,15,944.0,94.0,7.4,20.0,966.5,908.87,707.79
2017,7,20,11,30,947.0,95.0,7.4,20.0,982.0,877.71,684.81
2017,7,20,11,45,948.5,95.0,7.45,20.0,990.5,841.56,658.35
2017,7,20,12,0,950.0,95.0,7.5,20.0,999.0,802.85,629.92
2017,7,20,12,15,950.5,95.0,7.5,20.0,999.5,761.04,598.5
2017,7,20,12,30,951.0,95.0,7.5,20.0,1000.0,717.12,563.36
2017,7,20,12,45,943.5,99.0,7.55,20.0,992.0,669.45,524.69
2017,7,20,13,0,936.0,103.0,7.6,20.0,984.0,620.62,484.31
2017,7,20,13,15,933.5,102.5,7.6,20.0,970.0,570.19,441.76
2017,7,20,13,30,931.0,102.0,7.6,20.0,956.0,518.74,397.36
2017,7,20,13,45,930.5,99.5,7.6,20.0,936.5,465.87,350.79
2017,7,20,14,0,930.0,97.0,7.6,20.0,917.0,412.17,302.55
2017,7,20,14,15,924.5,96.0,7.65,19.5,889.5,357.3,253.32
2017,7,20,14,30,919.0,95.0,7.7,19.0,862.0,302.5,204.01
2017,7,20,14,45,914.5,92.0,7.75,19.0,829.0,246.88,154.99
2017,7,20,15,0,910.0,89.0,7.8,19.0,796.0,191.67,110.23
2017,7,20,15,15,900.5,87.5,7.8,19.0,757.0,137.56,74.78
2017,7,20,15,30,891.0,86.0,7.8,19.0,718.0,84.77,55.9
2017,7,20,15,45,881.0,83.0,7.85,19.0,675.0,73.62,57.63
2017,7,20,16,0,871.0,80.0,7.9,19.0,632.0,71.89,56.32
2017,7,20,16,15,854.5,77.5,7.9,18.5,584.5,70.21,55.17
2017,7,20,16,30,838.0,75.0,7.9,18.0,537.0,68.41,53.9
2017,7,20,16,45,819.0,71.5,7.95,18.0,487.5,65.76,51.79
2017,7,20,17,0,800.0,68.0,8.0,18.0,438.0,55.75,43.24
2017,7,20,17,15,771.0,64.5,8.0,17.5,387.0,53.53,41.53
2017,7,20,17,30,742.0,61.0,8.0,17.0,336.0,51.25,39.72
2017,7,20,17,45,701.5,56.5,8.0,16.5,285.0,48.01,37.01
2017,7,20,18,0,661.0,52.0,8.0,16.0,234.0,44.73,34.15
2017,7,20,18,15,599.0,46.5,7.85,15.5,185.5,40.42,30.24
2017,7,20,18,30,537.0,41.0,7.7,15.0,137.0,33.16,23.56
2017,7,20,18,45,434.0,33.0,7.6,15.0,94.5,26.9,17.52
2017,7,20,19,0,331.0,25.0,7.5,15.0,52.0,20.61,9.92
2017,7,20,19,15,165.5,12.5,7.4,14.5,26.0,10.67,0.0
2017,7,20,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,21,5,15,118.5,10.5,6.65,12.0,17.5,86.28,0.0
2017,7,21,5,30,237.0,21.0,6.6,12.0,35.0,225.82,94.72
2017,7,21,5,45,352.0,31.0,6.55,12.5,74.5,344.47,278.6
2017,7,21,6,0,467.0,41.0,6.5,13.0,114.0,459.09,383.7
2017,7,21,6,15,538.0,47.5,6.45,13.5,161.5,541.23,455.44
2017,7,21,6,30,609.0,54.0,6.4,14.0,209.0,626.94,526.61
2017,7,21,6,45,657.5,59.0,6.4,14.5,259.5,687.83,574.97
2017,7,21,7,0,706.0,64.0,6.4,15.0,310.0,755.89,626.79
2017,7,21,7,15,739.0,68.0,6.4,15.5,362.0,808.18,664.5
2017,7,21,7,30,772.0,72.0,6.4,16.0,414.0,859.34,700.16
2017,7,21,7,45,797.5,75.0,6.4,16.5,465.0,900.34,727.25
2017,7,21,8,0,823.0,78.0,6.4,17.0,516.0,939.22,752.23
2017,7,21,8,15,841.5,80.5,6.35,17.5,564.5,956.65,760.8
2017,7,21,8,30,860.0,83.0,6.3,18.0,613.0,982.56,775.58
2017,7,21,8,45,874.0,85.0,6.3,18.5,658.0,1000.31,784.62
2017,7,21,9,0,888.0,87.0,6.3,19.0,703.0,1014.86,791.43
2017,7,21,9,15,898.5,89.0,6.3,19.0,744.0,1022.49,794.98
2017,7,21,9,30,909.0,91.0,6.3,19.0,785.0,1026.64,796.23
2017,7,21,9,45,913.5,94.5,6.3,19.5,819.0,1022.89,790.53
2017,7,21,10,0,918.0,98.0,6.3,20.0,853.0,1015.55,782.51
2017,7,21,10,15,924.5,99.5,6.35,20.0,882.5,1004.43,773.88
2017,7,21,10,30,931.0,101.0,6.4,20.0,912.0,989.78,762.88
2017,7,21,10,45,936.5,101.0,6.45,20.5,935.0,969.2,746.34
2017,7,21,11,0,942.0,101.0,6.5,21.0,958.0,945.28,727.59
2017,7,21,11,15,945.0,101.5,6.55,21.0,974.0,916.41,706.82
2017,7,21,11,30,948.0,102.0,6.6,21.0,990.0,884.5,683.89
2017,7,21,11,45,950.0,102.5,6.65,21.0,998.5,848.92,658.26
2017,7,21,12,0,952.0,103.0,6.7,21.0,1007.0,810.69,630.63
2017,7,21,12,15,952.0,103.0,6.75,21.0,1008.0,768.19,599.05
2017,7,21,12,30,952.0,103.0,6.8,21.0,1009.0,723.63,564.0
2017,7,21,12,45,948.0,104.5,6.9,21.0,1001.0,675.88,525.89
2017,7,21,13,0,944.0,106.0,7.0,21.0,993.0,626.77,485.84
2017,7,21,13,15,941.0,105.5,7.05,21.0,979.0,575.57,443.13
2017,7,21,13,30,938.0,105.0,7.1,21.0,965.0,523.38,398.56
2017,7,21,13,45,935.0,103.5,7.2,21.0,944.0,469.68,351.76
2017,7,21,14,0,932.0,102.0,7.3,21.0,923.0,415.39,303.45
2017,7,21,14,15,926.0,101.0,7.35,20.5,895.0,360.12,254.18
2017,7,21,14,30,920.0,100.0,7.4,20.0,867.0,304.97,204.89
2017,7,21,14,45,913.0,98.0,7.45,20.0,833.0,249.31,156.23
2017,7,21,15,0,906.0,96.0,7.5,20.0,799.0,194.31,112.11
2017,7,21,15,15,895.5,94.5,7.5,20.0,759.5,140.18,77.1
2017,7,21,15,30,885.0,93.0,7.5,20.0,720.0,87.46,68.97
2017,7,21,15,45,872.0,90.5,7.55,20.0,676.0,78.03,61.16
2017,7,21,16,0,859.0,88.0,7.6,20.0,632.0,76.69,60.19
2017,7,21,16,15,841.5,85.5,7.55,19.5,584.0,75.13,59.16
2017,7,21,16,30,824.0,83.0,7.5,19.0,536.0,64.88,50.64
2017,7,21,16,45,800.5,79.5,7.5,19.0,485.5,63.13,49.31
2017,7,21,17,0,777.0,76.0,7.5,19.0,435.0,61.3,47.89
2017,7,21,17,15,745.0,72.0,7.45,18.5,383.0,58.91,46.06
2017,7,21,17,30,713.0,68.0,7.4,18.0,331.0,56.46,44.14
2017,7,21,17,45,668.5,63.0,7.35,17.5,280.0,53.02,41.27
2017,7,21,18,0,624.0,58.0,7.3,17.0,229.0,45.48,34.66
2017,7,21,18,15,557.5,51.5,7.2,16.5,180.0,40.89,30.51
2017,7,21,18,30,491.0,45.0,7.1,16.0,131.0,36.26,26.15
2017,7,21,18,45,385.0,35.5,7.0,15.5,89.5,28.89,19.15
2017,7,21,19,0,279.0,26.0,6.9,15.0,48.0,21.42,10.24
2017,7,21,19,15,139.5,13.0,6.8,14.5,24.0,11.1,0.0
2017,7,21,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,22,5,15,95.5,10.5,3.35,14.0,16.0,71.2,0.0
2017,7,22,5,30,191.0,21.0,3.2,14.0,32.0,192.4,65.37
2017,7,22,5,45,307.0,32.0,3.1,14.5,70.0,312.37,247.44
2017,7,22,6,0,423.0,43.0,3.0,15.0,108.0,427.22,350.15
2017,7,22,6,15,497.0,51.0,2.85,15.5,155.0,512.51,421.52
2017,7,22,6,30,571.0,59.0,2.7,16.0,202.0,601.6,491.96
2017,7,22,6,45,387.0,95.5,2.6,16.5,202.0,496.57,409.38
2017,7,22,7,0,203.0,132.0,2.5,17.0,202.0,365.32,300.82
2017,7,22,7,15,472.5,105.5,2.45,17.5,304.0,603.38,490.43
2017,7,22,7,30,742.0,79.0,2.4,18.0,406.0,839.55,659.51
2017,7,22,7,45,768.5,82.5,2.4,18.5,457.0,881.68,683.58
2017,7,22,8,0,795.0,86.0,2.4,19.0,508.0,921.76,707.43
2017,7,22,8,15,814.5,89.0,2.4,19.0,556.5,951.82,725.36
2017,7,22,8,30,834.0,92.0,2.4,19.0,605.0,979.1,741.36
2017,7,22,8,45,850.0,94.5,2.4,19.5,650.5,987.28,743.12
2017,7,22,9,0,866.0,97.0,2.4,20.0,696.0,1004.17,750.97
2017,7,22,9,15,877.5,99.0,2.45,20.5,736.5,1012.6,753.73
2017,7,22,9,30,889.0,101.0,2.5,21.0,777.0,1017.6,754.44
2017,7,22,9,45,898.0,102.5,2.55,21.5,812.5,1016.02,751.03
2017,7,22,10,0,907.0,104.0,2.6,22.0,848.0,1010.91,745.51
2017,7,22,10,15,913.5,105.0,2.65,22.0,877.5,999.28,737.34
2017,7,22,10,30,920.0,106.0,2.7,22.0,907.0,984.16,727.05
2017,7,22,10,45,925.5,107.0,2.8,22.5,930.0,964.67,713.03
2017,7,22,11,0,931.0,108.0,2.9,23.0,953.0,941.8,696.84
2017,7,22,11,15,934.0,108.5,3.0,23.0,969.0,913.03,678.06
2017,7,22,11,30,937.0,109.0,3.1,23.0,985.0,881.25,657.18
2017,7,22,11,45,939.0,109.0,3.25,23.0,993.5,845.4,633.66
2017,7,22,12,0,941.0,109.0,3.4,23.0,1002.0,806.96,608.1
2017,7,22,12,15,941.5,109.0,3.5,23.0,1003.0,765.07,578.74
2017,7,22,12,30,942.0,109.0,3.6,23.0,1004.0,721.1,546.12
2017,7,22,12,45,941.0,108.5,3.7,23.0,997.5,673.94,510.35
2017,7,22,13,0,940.0,108.0,3.8,23.0,991.0,625.25,472.45
2017,7,22,13,15,937.5,107.5,3.9,23.0,977.0,574.41,431.84
2017,7,22,13,30,935.0,107.0,4.0,23.0,963.0,522.53,389.22
2017,7,22,13,45,931.5,106.0,4.1,23.0,942.0,469.03,344.14
2017,7,22,14,0,928.0,105.0,4.2,23.0,921.0,414.98,297.47
2017,7,22,14,15,922.0,103.5,4.25,23.0,893.0,359.49,248.88
2017,7,22,14,30,916.0,102.0,4.3,23.0,865.0,304.13,200.34
2017,7,22,14,45,909.0,100.0,4.35,23.0,831.0,248.6,153.03
2017,7,22,15,0,902.0,98.0,4.4,23.0,797.0,193.73,110.1
2017,7,22,15,15,891.5,96.0,4.4,22.5,757.0,139.42,76.04
2017,7,22,15,30,881.0,94.0,4.4,22.0,717.0,86.55,67.58
2017,7,22,15,45,868.5,91.5,4.45,22.0,673.0,78.59,61.1
2017,7,22,16,0,856.0,89.0,4.5,22.0,629.0,77.27,60.17
2017,7,22,16,15,838.0,86.5,4.55,21.5,581.0,75.71,59.16
2017,7,22,16,30,820.0,84.0,4.6,21.0,533.0,65.54,50.79
2017,7,22,16,45,796.5,80.5,4.65,21.0,482.5,63.82,49.5
2017,7,22,17,0,773.0,77.0,4.7,21.0,432.0,62.02,48.12
2017,7,22,17,15,741.0,73.0,4.65,20.5,380.5,59.66,46.34
2017,7,22,17,30,709.0,69.0,4.6,20.0,329.0,57.25,44.47
2017,7,22,17,45,664.0,63.5,4.6,19.5,277.5,49.06,37.47
2017,7,22,18,0,619.0,58.0,4.6,19.0,226.0,45.48,34.38
2017,7,22,18,15,552.0,51.5,4.5,18.5,177.5,40.89,30.26
2017,7,22,18,30,485.0,45.0,4.4,18.0,129.0,36.28,25.94
2017,7,22,18,45,379.0,35.0,4.3,17.5,88.0,28.48,18.61
2017,7,22,19,0,273.0,25.0,4.2,17.0,47.0,20.57,9.17
2017,7,22,19,15,136.5,12.5,4.1,16.5,23.5,10.67,0.0
2017,7,22,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
