Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,23,5,15,82.5,10.0,1.4,14.5,15.0,62.24,0.0
2017,7,23,5,30,165.0,20.0,1.3,15.0,30.0,169.14,42.18
2017,7,23,5,45,278.0,32.0,1.25,15.5,67.0,290.88,226.65
2017,7,23,6,0,391.0,44.0,1.2,16.0,104.0,403.31,325.81
2017,7,23,6,15,465.5,52.5,1.1,16.0,150.0,488.61,395.77
2017,7,23,6,30,540.0,61.0,1.0,16.0,196.0,577.78,464.79
2017,7,23,6,45,592.5,67.0,0.9,16.5,245.5,647.37,514.5
2017,7,23,7,0,645.0,73.0,0.8,17.0,295.0,718.02,562.03
2017,7,23,7,15,464.5,120.0,0.75,17.5,293.0,615.22,484.67
2017,7,23,7,30,284.0,167.0,0.7,18.0,291.0,487.63,385.99
2017,7,23,7,45,322.5,182.0,0.7,18.5,339.5,544.26,427.62
2017,7,23,8,0,361.0,197.0,0.7,19.0,388.0,600.85,466.11
2017,7,23,8,15,586.5,146.5,0.7,19.0,491.0,800.09,605.36
2017,7,23,8,30,812.0,96.0,0.7,19.0,594.0,961.69,706.77
2017,7,23,8,45,827.5,99.0,0.75,19.5,639.0,981.74,714.76
2017,7,23,9,0,843.0,102.0,0.8,20.0,684.0,986.43,715.32
2017,7,23,9,15,855.0,104.0,0.85,20.0,724.5,995.3,720.22
2017,7,23,9,30,867.0,106.0,0.9,20.0,765.0,1000.8,723.08
2017,7,23,9,45,869.0,111.5,1.0,20.5,798.0,996.67,719.68
2017,7,23,10,0,871.0,117.0,1.1,21.0,831.0,989.01,714.25
2017,7,23,10,15,878.5,118.5,1.15,21.0,860.5,979.1,707.95
2017,7,23,10,30,886.0,120.0,1.2,21.0,890.0,965.75,699.58
2017,7,23,10,45,892.0,120.5,1.3,21.0,913.0,946.63,688.39
2017,7,23,11,0,898.0,121.0,1.4,21.0,936.0,924.24,675.07
2017,7,23,11,15,901.5,122.0,1.45,21.0,952.0,896.95,657.78
2017,7,23,11,30,905.0,123.0,1.5,21.0,968.0,866.69,638.5
2017,7,23,11,45,908.0,122.5,1.6,21.5,976.5,831.95,615.48
2017,7,23,12,0,911.0,122.0,1.7,22.0,985.0,794.66,590.54
2017,7,23,12,15,911.0,122.0,1.8,21.5,986.0,753.28,563.44
2017,7,23,12,30,911.0,122.0,1.9,21.0,987.0,709.96,533.49
2017,7,23,12,45,902.5,126.5,2.0,21.0,978.5,662.98,498.81
2017,7,23,13,0,894.0,131.0,2.1,21.0,970.0,615.03,462.37
2017,7,23,13,15,891.0,130.5,2.2,21.0,955.5,565.73,423.82
2017,7,23,13,30,888.0,130.0,2.3,21.0,941.0,515.55,383.31
2017,7,23,13,45,672.5,237.5,2.45,21.0,844.0,444.55,328.42
2017,7,23,14,0,457.0,345.0,2.6,21.0,747.0,398.15,293.56
2017,7,23,14,15,418.0,349.5,2.7,20.5,708.0,355.74,260.32
2017,7,23,14,30,379.0,354.0,2.8,20.0,669.0,327.76,238.33
2017,7,23,14,45,607.0,240.5,2.9,20.0,720.5,262.45,177.3
2017,7,23,15,0,835.0,127.0,3.0,20.0,772.0,191.71,112.42
2017,7,23,15,15,467.5,224.0,3.05,19.5,581.5,165.97,112.62
2017,7,23,15,30,100.0,321.0,3.1,19.0,391.0,217.07,177.2
2017,7,23,15,45,101.0,300.0,3.2,19.0,367.0,204.23,166.97
2017,7,23,16,0,102.0,279.0,3.3,19.0,343.0,192.16,157.48
2017,7,23,16,15,76.5,249.5,3.3,18.5,296.0,174.79,143.75
2017,7,23,16,30,51.0,220.0,3.3,18.0,249.0,156.85,129.38
2017,7,23,16,45,31.5,188.5,3.35,18.0,206.0,137.26,113.19
2017,7,23,17,0,12.0,157.0,3.4,18.0,163.0,122.04,100.55
2017,7,23,17,15,6.0,128.5,3.35,17.5,131.5,101.39,83.23
2017,7,23,17,30,0.0,100.0,3.3,17.0,100.0,80.3,65.22
2017,7,23,17,45,0.0,84.0,3.3,17.0,84.0,67.88,54.44
2017,7,23,18,0,0.0,68.0,3.3,17.0,68.0,55.38,43.4
2017,7,23,18,15,0.0,53.0,3.25,16.5,53.0,43.51,32.83
2017,7,23,18,30,0.0,38.0,3.2,16.0,38.0,31.42,21.91
2017,7,23,18,45,0.0,25.5,3.15,15.5,25.5,21.05,12.39
2017,7,23,19,0,0.0,13.0,3.1,15.0,13.0,10.7,1.91
2017,7,23,19,15,0.0,6.5,3.0,14.5,6.5,5.55,0.0
2017,7,23,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,5,15,59.0,10.0,0.75,12.0,13.0,46.91,0.0
2017,7,24,5,30,118.0,20.0,0.8,12.0,26.0,135.92,19.46
2017,7,24,5,45,226.5,33.5,0.85,12.5,61.5,252.34,197.23
2017,7,24,6,0,335.0,47.0,0.9,13.0,97.0,359.85,294.15
2017,7,24,6,15,410.0,56.5,0.95,13.0,141.5,448.06,368.08
2017,7,24,6,30,485.0,66.0,1.0,13.0,186.0,537.25,439.48
2017,7,24,6,45,242.5,70.0,1.1,13.5,130.0,332.82,277.36
2017,7,24,7,0,0.0,74.0,1.2,14.0,74.0,62.43,47.55
2017,7,24,7,15,17.0,119.0,1.25,14.5,126.5,123.92,100.22
2017,7,24,7,30,34.0,164.0,1.3,15.0,179.0,204.86,166.74
2017,7,24,7,45,24.0,173.0,1.4,15.5,184.0,183.78,148.13
2017,7,24,8,0,14.0,182.0,1.5,16.0,189.0,180.21,144.11
2017,7,24,8,15,12.5,190.5,1.55,16.0,197.5,184.69,147.21
2017,7,24,8,30,11.0,199.0,1.6,16.0,206.0,189.4,150.46
2017,7,24,8,45,11.0,210.0,1.65,16.5,217.5,198.24,156.79
2017,7,24,9,0,11.0,221.0,1.7,17.0,229.0,207.1,163.08
2017,7,24,9,15,17.0,250.5,1.7,17.0,263.5,239.98,188.74
2017,7,24,9,30,23.0,280.0,1.7,17.0,298.0,272.4,213.64
2017,7,24,9,45,25.0,297.0,1.75,17.0,317.5,288.2,225.38
2017,7,24,10,0,27.0,314.0,1.8,17.0,337.0,322.3,251.12
2017,7,24,10,15,47.0,355.5,1.8,17.0,396.0,378.64,293.85
2017,7,24,10,30,67.0,397.0,1.8,17.0,455.0,432.76,334.0
2017,7,24,10,45,99.5,422.0,1.85,17.5,511.5,479.64,368.17
2017,7,24,11,0,132.0,447.0,1.9,18.0,568.0,536.99,409.16
2017,7,24,11,15,94.5,435.0,1.85,18.0,522.0,469.62,358.36
2017,7,24,11,30,57.0,423.0,1.8,18.0,476.0,418.59,319.79
2017,7,24,11,45,87.0,446.5,1.8,18.0,528.5,454.79,347.1
2017,7,24,12,0,117.0,470.0,1.8,18.0,581.0,492.14,374.28
2017,7,24,12,15,253.0,440.5,1.8,18.0,680.5,552.29,419.73
2017,7,24,12,30,389.0,411.0,1.8,18.0,780.0,597.62,452.84
2017,7,24,12,45,255.5,438.0,1.8,18.0,679.5,507.54,385.14
2017,7,24,13,0,122.0,465.0,1.8,18.0,579.0,432.87,329.17
2017,7,24,13,15,130.0,458.5,1.8,18.0,579.0,417.32,317.69
2017,7,24,13,30,138.0,452.0,1.8,18.0,579.0,401.14,305.16
2017,7,24,13,45,202.0,435.0,1.8,18.0,615.0,400.75,303.51
2017,7,24,14,0,266.0,418.0,1.8,18.0,651.0,383.41,288.09
2017,7,24,14,15,147.0,370.0,1.8,17.5,498.0,306.3,232.07
2017,7,24,14,30,28.0,322.0,1.8,17.0,345.0,243.44,187.95
2017,7,24,14,45,26.5,305.5,1.8,17.0,326.5,226.96,175.55
2017,7,24,15,0,25.0,289.0,1.8,17.0,308.0,224.94,174.43
2017,7,24,15,15,19.5,260.5,1.8,17.0,275.0,201.41,156.74
2017,7,24,15,30,14.0,232.0,1.8,17.0,242.0,178.84,146.29
2017,7,24,15,45,13.0,220.0,1.85,17.0,229.0,169.82,139.23
2017,7,24,16,0,12.0,208.0,1.9,17.0,216.0,160.85,132.15
2017,7,24,16,15,6.0,178.5,1.9,16.5,182.5,139.9,115.11
2017,7,24,16,30,0.0,149.0,1.9,16.0,149.0,118.48,97.45
2017,7,24,16,45,0.0,136.0,1.9,16.0,136.0,108.5,89.23
2017,7,24,17,0,0.0,123.0,1.9,16.0,123.0,98.45,80.84
2017,7,24,17,15,0.0,106.0,1.9,15.5,106.0,85.44,69.92
2017,7,24,17,30,0.0,89.0,1.9,15.0,89.0,72.31,58.7
2017,7,24,17,45,0.0,74.5,1.9,15.0,74.5,60.91,48.71
2017,7,24,18,0,0.0,60.0,1.9,15.0,60.0,49.41,38.47
2017,7,24,18,15,0.0,46.5,1.9,14.5,46.5,38.48,28.65
2017,7,24,18,30,0.0,33.0,1.9,14.0,33.0,27.25,18.44
2017,7,24,18,45,0.0,22.0,1.9,14.0,22.0,18.14,9.97
2017,7,24,19,0,0.0,11.0,1.9,14.0,11.0,9.04,0.55
2017,7,24,19,15,0.0,5.5,1.85,13.5,5.5,4.69,0.0
2017,7,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,5,15,58.0,9.5,0.75,12.5,12.5,45.79,0.0
2017,7,25,5,30,116.0,19.0,0.7,13.0,25.0,131.83,2.12
2017,7,25,5,45,226.0,32.0,0.65,13.5,60.0,249.54,192.81
2017,7,25,6,0,336.0,45.0,0.6,14.0,95.0,361.22,292.63
2017,7,25,6,15,411.0,54.5,0.55,14.0,139.0,446.32,362.74
2017,7,25,6,30,486.0,64.0,0.5,14.0,183.0,535.41,432.18
2017,7,25,6,45,243.0,80.0,0.45,14.5,139.5,348.22,285.2
2017,7,25,7,0,0.0,96.0,0.4,15.0,96.0,85.98,66.72
2017,7,25,7,15,15.5,129.0,0.45,15.0,135.5,134.05,108.01
2017,7,25,7,30,31.0,162.0,0.5,15.0,175.0,199.67,161.58
2017,7,25,7,45,46.0,188.0,0.55,15.5,210.5,241.56,194.41
2017,7,25,8,0,61.0,214.0,0.6,16.0,246.0,283.15,226.36
2017,7,25,8,15,130.5,241.5,0.65,16.5,318.5,402.12,318.3
2017,7,25,8,30,200.0,269.0,0.7,17.0,391.0,500.17,390.4
2017,7,25,8,45,242.5,284.0,0.8,17.5,443.0,577.67,444.87
2017,7,25,9,0,285.0,299.0,0.9,18.0,495.0,631.79,482.08
2017,7,25,9,15,554.5,207.5,0.95,18.0,617.0,826.27,621.58
2017,7,25,9,30,824.0,116.0,1.0,18.0,739.0,980.59,720.3
2017,7,25,9,45,824.5,122.5,1.1,18.0,771.0,976.19,715.75
2017,7,25,10,0,825.0,129.0,1.2,18.0,803.0,968.33,711.33
2017,7,25,10,15,832.5,131.0,1.25,18.0,832.0,946.68,697.22
2017,7,25,10,30,840.0,133.0,1.3,18.0,861.0,934.38,689.39
2017,7,25,10,45,844.5,134.5,1.4,18.5,883.0,915.52,676.66
2017,7,25,11,0,849.0,136.0,1.5,19.0,905.0,893.56,661.9
2017,7,25,11,15,852.5,137.0,1.55,19.0,920.5,867.27,644.85
2017,7,25,11,30,856.0,138.0,1.6,19.0,936.0,838.16,625.87
2017,7,25,11,45,857.5,139.0,1.65,19.0,943.5,804.77,603.89
2017,7,25,12,0,859.0,140.0,1.7,19.0,951.0,769.02,579.94
2017,7,25,12,15,859.0,140.0,1.75,19.0,952.0,729.26,551.43
2017,7,25,12,30,859.0,140.0,1.8,19.0,953.0,687.69,520.96
2017,7,25,12,45,870.5,131.0,1.85,19.0,950.0,645.03,489.05
2017,7,25,13,0,882.0,122.0,1.9,19.0,947.0,600.06,454.41
2017,7,25,13,15,650.5,249.5,1.95,19.0,853.0,524.5,395.64
2017,7,25,13,30,419.0,377.0,2.0,19.0,759.0,466.99,351.27
2017,7,25,13,45,645.0,246.5,2.05,19.0,819.0,437.75,325.36
2017,7,25,14,0,871.0,116.0,2.1,19.0,879.0,398.52,287.6
2017,7,25,14,15,864.5,114.5,2.15,18.5,851.5,345.64,241.79
2017,7,25,14,30,858.0,113.0,2.2,18.0,824.0,293.0,195.94
2017,7,25,14,45,851.5,110.0,2.3,18.0,791.0,239.84,150.56
2017,7,25,15,0,845.0,107.0,2.4,18.0,758.0,187.33,109.51
2017,7,25,15,15,833.5,105.0,2.45,17.5,719.5,135.84,77.76
2017,7,25,15,30,822.0,103.0,2.5,17.0,681.0,85.87,68.33
2017,7,25,15,45,809.5,99.5,2.6,17.0,638.0,71.79,56.51
2017,7,25,16,0,797.0,96.0,2.7,17.0,595.0,70.77,55.82
2017,7,25,16,15,778.0,93.0,2.75,17.0,548.5,69.86,55.2
2017,7,25,16,30,759.0,90.0,2.8,17.0,502.0,68.87,54.53
2017,7,25,16,45,735.0,86.0,2.85,17.0,453.5,67.01,53.11
2017,7,25,17,0,711.0,82.0,2.9,17.0,405.0,65.06,51.6
2017,7,25,17,15,677.5,77.5,2.9,16.5,355.0,57.29,45.05
2017,7,25,17,30,644.0,73.0,2.9,16.0,305.0,54.9,43.16
2017,7,25,17,45,598.0,67.0,2.9,16.0,256.0,51.21,39.94
2017,7,25,18,0,552.0,61.0,2.9,16.0,207.0,47.43,36.55
2017,7,25,18,15,484.5,53.0,2.8,15.5,161.0,41.82,31.46
2017,7,25,18,30,417.0,45.0,2.7,15.0,115.0,36.1,26.08
2017,7,25,18,45,316.0,34.0,2.65,15.0,77.0,27.56,17.9
2017,7,25,19,0,215.0,23.0,2.6,15.0,39.0,18.82,6.65
2017,7,25,19,15,107.5,11.5,2.45,14.5,19.5,9.82,0.0
2017,7,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,5,15,77.5,9.0,1.6,12.5,13.0,57.98,0.0
2017,7,26,5,30,155.0,18.0,1.6,13.0,26.0,159.03,0.0
2017,7,26,5,45,274.0,30.0,1.6,13.5,62.5,285.45,220.25
2017,7,26,6,0,393.0,42.0,1.6,14.0,99.0,401.85,327.22
2017,7,26,6,15,469.5,50.0,1.55,14.0,145.0,487.98,399.81
2017,7,26,6,30,546.0,58.0,1.5,14.0,191.0,578.13,471.73
2017,7,26,6,45,273.0,66.0,1.5,14.5,132.5,353.64,294.76
2017,7,26,7,0,0.0,74.0,1.5,15.0,74.0,62.55,47.5
2017,7,26,7,15,0.0,92.5,1.45,15.5,92.5,79.88,62.24
2017,7,26,7,30,0.0,111.0,1.4,16.0,111.0,97.08,76.25
2017,7,26,7,45,0.0,126.5,1.4,16.5,126.5,111.06,87.37
2017,7,26,8,0,0.0,142.0,1.4,17.0,142.0,124.95,98.24
2017,7,26,8,15,1.0,155.5,1.4,17.0,156.5,137.75,108.34
2017,7,26,8,30,2.0,169.0,1.4,17.0,171.0,150.51,118.33
2017,7,26,8,45,10.5,206.0,1.4,17.5,214.0,193.91,152.75
2017,7,26,9,0,19.0,243.0,1.4,18.0,257.0,237.14,186.2
2017,7,26,9,15,27.5,273.5,1.45,18.0,294.0,293.58,229.58
2017,7,26,9,30,36.0,304.0,1.5,18.0,331.0,330.34,257.17
2017,7,26,9,45,36.5,318.5,1.6,18.5,347.5,341.21,264.35
2017,7,26,10,0,37.0,333.0,1.7,19.0,364.0,351.65,271.32
2017,7,26,10,15,41.0,351.5,1.8,19.0,387.0,368.99,284.08
2017,7,26,10,30,45.0,370.0,1.9,19.0,410.0,385.46,296.13
2017,7,26,10,45,49.0,386.0,2.0,19.5,430.0,398.55,305.09
2017,7,26,11,0,53.0,402.0,2.1,20.0,450.0,410.69,313.32
2017,7,26,11,15,72.0,425.5,2.15,20.0,492.0,441.54,336.19
2017,7,26,11,30,91.0,449.0,2.2,20.0,534.0,469.88,356.91
2017,7,26,11,45,183.0,453.0,2.3,20.5,625.5,543.34,411.21
2017,7,26,12,0,275.0,457.0,2.4,21.0,717.0,603.54,454.32
2017,7,26,12,15,239.5,464.5,2.45,21.0,691.0,559.8,421.65
2017,7,26,12,30,204.0,472.0,2.5,21.0,665.0,522.23,393.83
2017,7,26,12,45,181.0,469.5,2.6,21.0,640.0,487.29,368.11
2017,7,26,13,0,158.0,467.0,2.7,21.0,615.0,454.37,343.65
2017,7,26,13,15,141.0,457.5,2.8,21.0,588.0,421.91,319.45
2017,7,26,13,30,124.0,448.0,2.9,21.0,561.0,391.49,296.63
2017,7,26,13,45,153.5,438.5,3.0,21.0,575.0,382.31,289.05
2017,7,26,14,0,183.0,429.0,3.1,21.0,589.0,370.19,278.62
2017,7,26,14,15,153.5,413.0,3.2,21.0,544.5,333.37,250.7
2017,7,26,14,30,124.0,397.0,3.3,21.0,500.0,300.32,226.02
2017,7,26,14,45,88.5,364.0,3.4,21.0,436.0,273.2,206.61
2017,7,26,15,0,53.0,331.0,3.5,21.0,372.0,238.77,182.01
2017,7,26,15,15,53.0,313.5,3.5,20.5,353.0,220.4,169.04
2017,7,26,15,30,53.0,296.0,3.5,20.0,334.0,202.33,164.48
2017,7,26,15,45,45.0,271.0,3.5,20.0,302.0,188.06,153.16
2017,7,26,16,0,37.0,246.0,3.5,20.0,270.0,173.37,141.41
2017,7,26,16,15,29.5,221.5,3.5,20.0,239.5,158.49,129.43
2017,7,26,16,30,22.0,197.0,3.5,20.0,209.0,151.17,123.72
2017,7,26,16,45,11.0,167.0,3.5,20.0,173.0,129.9,106.14
2017,7,26,17,0,0.0,137.0,3.5,20.0,137.0,108.18,87.99
2017,7,26,17,15,0.0,110.0,3.5,19.5,110.0,88.24,71.29
2017,7,26,17,30,0.0,83.0,3.5,19.0,83.0,67.83,53.89
2017,7,26,17,45,274.0,73.0,3.5,18.5,145.0,52.62,40.76
2017,7,26,18,0,548.0,63.0,3.5,18.0,207.0,49.04,37.64
2017,7,26,18,15,477.0,55.0,3.45,17.5,160.5,43.47,32.61
2017,7,26,18,30,406.0,47.0,3.4,17.0,114.0,37.82,27.31
2017,7,26,18,45,298.5,35.5,3.4,16.5,75.5,28.88,18.81
2017,7,26,19,0,191.0,24.0,3.4,16.0,37.0,18.71,5.84
2017,7,26,19,15,95.5,12.0,3.4,15.5,18.5,10.24,0.0
2017,7,26,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,27,5,15,67.5,8.5,2.45,13.5,12.0,51.02,0.0
2017,7,27,5,30,135.0,17.0,2.4,14.0,24.0,139.57,0.0
2017,7,27,5,45,254.0,29.0,2.35,14.5,59.5,269.62,206.08
2017,7,27,6,0,373.0,41.0,2.3,15.0,95.0,385.02,313.91
2017,7,27,6,15,450.5,50.0,2.15,15.0,140.5,472.37,388.13
2017,7,27,6,30,528.0,59.0,2.0,15.0,186.0,564.02,461.8
2017,7,27,6,45,285.0,92.0,1.95,15.5,162.5,402.31,332.99
2017,7,27,7,0,42.0,125.0,1.9,16.0,139.0,173.98,141.61
2017,7,27,7,15,29.5,138.5,1.75,16.5,149.5,174.11,141.19
2017,7,27,7,30,17.0,152.0,1.6,17.0,160.0,158.01,126.74
2017,7,27,7,45,81.0,187.5,1.45,17.5,229.5,275.5,222.96
2017,7,27,8,0,145.0,223.0,1.3,18.0,299.0,399.06,318.58
2017,7,27,8,15,140.5,246.0,1.25,18.5,325.5,418.15,329.97
2017,7,27,8,30,136.0,269.0,1.2,19.0,352.0,436.05,340.96
2017,7,27,8,45,489.0,184.0,1.15,19.5,513.5,734.07,563.07
2017,7,27,9,0,842.0,99.0,1.1,20.0,675.0,980.71,721.41
2017,7,27,9,15,541.5,223.0,1.1,20.0,602.0,821.34,610.94
2017,7,27,9,30,241.0,347.0,1.1,20.0,529.0,624.91,468.89
2017,7,27,9,45,564.5,226.5,1.15,20.5,679.0,835.97,622.11
2017,7,27,10,0,888.0,106.0,1.2,21.0,829.0,992.59,720.74
2017,7,27,10,15,616.0,246.5,1.25,21.0,756.5,875.2,641.51
2017,7,27,10,30,344.0,387.0,1.3,21.0,684.0,716.92,529.7
2017,7,27,10,45,330.5,403.0,1.4,21.5,694.5,703.12,520.51
2017,7,27,11,0,317.0,419.0,1.5,22.0,705.0,687.91,508.86
2017,7,27,11,15,246.5,441.5,1.6,22.0,666.5,628.49,466.4
2017,7,27,11,30,176.0,464.0,1.7,22.0,628.0,562.68,419.25
2017,7,27,11,45,183.0,462.0,1.8,22.5,633.5,550.92,410.82
2017,7,27,12,0,190.0,460.0,1.9,23.0,639.0,538.15,401.19
2017,7,27,12,15,226.0,460.5,2.05,23.0,674.0,546.84,408.05
2017,7,27,12,30,262.0,461.0,2.2,23.0,709.0,551.38,411.52
2017,7,27,12,45,260.5,458.0,2.35,23.0,702.5,524.75,392.19
2017,7,27,13,0,259.0,455.0,2.5,23.0,696.0,498.11,372.67
2017,7,27,13,15,255.5,448.0,2.7,22.5,683.0,467.77,350.89
2017,7,27,13,30,252.0,441.0,2.9,22.0,670.0,437.98,328.97
2017,7,27,13,45,259.5,428.0,3.15,22.0,659.0,409.42,306.81
2017,7,27,14,0,267.0,415.0,3.4,22.0,648.0,380.54,283.84
2017,7,27,14,15,580.0,261.0,3.6,22.0,746.0,342.81,245.37
2017,7,27,14,30,893.0,107.0,3.8,22.0,844.0,295.0,193.98
2017,7,27,14,45,885.0,105.0,4.0,22.0,810.0,240.16,147.6
2017,7,27,15,0,877.0,103.0,4.2,22.0,776.0,186.1,106.08
2017,7,27,15,15,865.5,101.0,4.35,22.0,736.5,132.75,74.09
2017,7,27,15,30,854.0,99.0,4.5,22.0,697.0,82.27,64.03
2017,7,27,15,45,840.5,96.0,4.65,22.0,652.5,80.86,63.05
2017,7,27,16,0,827.0,93.0,4.8,22.0,608.0,69.5,53.63
2017,7,27,16,15,807.5,90.0,4.9,21.5,560.5,68.46,53.04
2017,7,27,16,30,788.0,87.0,5.0,21.0,513.0,67.34,52.37
2017,7,27,16,45,763.5,83.5,5.15,21.0,463.0,65.72,51.17
2017,7,27,17,0,739.0,80.0,5.3,21.0,413.0,64.04,49.9
2017,7,27,17,15,705.0,75.5,5.35,20.5,361.5,61.4,47.88
2017,7,27,17,30,671.0,71.0,5.4,20.0,310.0,53.83,41.51
2017,7,27,17,45,624.0,65.0,5.5,20.0,259.5,50.04,38.25
2017,7,27,18,0,577.0,59.0,5.6,20.0,209.0,46.16,34.8
2017,7,27,18,15,506.0,51.5,5.6,19.5,162.0,40.85,30.02
2017,7,27,18,30,435.0,44.0,5.6,19.0,115.0,35.48,25.0
2017,7,27,18,45,324.5,33.5,5.6,18.5,76.0,27.28,17.2
2017,7,27,19,0,214.0,23.0,5.6,18.0,37.0,18.95,5.05
2017,7,27,19,15,107.0,11.5,5.6,17.5,18.5,9.82,0.0
2017,7,27,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,5,15,80.0,8.5,5.15,13.5,12.0,59.07,0.0
2017,7,28,5,30,160.0,17.0,5.1,14.0,24.0,158.82,0.0
2017,7,28,5,45,285.5,28.5,5.1,14.5,61.0,292.07,222.6
2017,7,28,6,0,411.0,40.0,5.1,15.0,98.0,412.96,339.27
2017,7,28,6,15,490.0,48.0,5.0,15.0,144.5,501.51,416.88
2017,7,28,6,30,569.0,56.0,4.9,15.0,191.0,594.33,494.19
2017,7,28,6,45,284.5,75.0,4.85,15.5,142.5,377.49,318.2
2017,7,28,7,0,0.0,94.0,4.8,16.0,94.0,84.2,65.74
2017,7,28,7,15,6.0,121.0,4.8,16.5,123.5,116.59,93.11
2017,7,28,7,30,12.0,148.0,4.8,17.0,153.0,148.87,119.69
2017,7,28,7,45,22.5,172.5,4.85,17.5,184.0,182.48,147.09
2017,7,28,8,0,33.0,197.0,4.9,18.0,215.0,235.07,189.35
2017,7,28,8,15,52.5,227.0,4.9,18.0,258.0,285.58,229.87
2017,7,28,8,30,72.0,257.0,4.9,18.0,301.0,335.53,269.31
2017,7,28,8,45,95.5,284.0,4.95,18.5,346.5,385.19,307.56
2017,7,28,9,0,119.0,311.0,5.0,19.0,392.0,455.74,360.99
2017,7,28,9,15,92.0,321.0,5.0,19.0,386.5,411.34,324.89
2017,7,28,9,30,65.0,331.0,5.0,19.0,381.0,388.86,305.84
2017,7,28,9,45,131.5,360.0,5.05,19.5,465.5,500.03,391.48
2017,7,28,10,0,198.0,389.0,5.1,20.0,550.0,586.93,456.43
2017,7,28,10,15,270.5,388.0,5.1,20.0,616.5,662.89,513.06
2017,7,28,10,30,343.0,387.0,5.1,20.0,683.0,715.84,552.28
2017,7,28,10,45,215.0,408.0,5.15,20.0,595.5,587.22,454.01
2017,7,28,11,0,87.0,429.0,5.2,20.0,508.0,466.41,360.16
2017,7,28,11,15,83.5,435.0,5.25,20.0,512.0,460.12,355.32
2017,7,28,11,30,80.0,441.0,5.3,20.0,516.0,453.57,349.99
2017,7,28,11,45,74.0,440.5,5.35,20.5,510.0,439.13,338.07
2017,7,28,12,0,68.0,440.0,5.4,21.0,504.0,424.96,326.46
2017,7,28,12,15,64.0,436.5,5.5,21.0,497.0,410.06,315.07
2017,7,28,12,30,60.0,433.0,5.6,21.0,490.0,395.51,303.94
2017,7,28,12,45,57.5,426.5,5.75,21.0,481.0,379.96,292.12
2017,7,28,13,0,55.0,420.0,5.9,21.0,472.0,364.82,280.58
2017,7,28,13,15,76.5,429.5,6.0,21.0,500.5,374.0,287.51
2017,7,28,13,30,98.0,439.0,6.1,21.0,529.0,380.22,291.85
2017,7,28,13,45,184.0,426.5,6.25,21.0,589.0,386.44,295.19
2017,7,28,14,0,270.0,414.0,6.4,21.0,649.0,380.46,287.79
2017,7,28,14,15,589.0,261.0,6.5,20.5,752.5,344.55,249.95
2017,7,28,14,30,908.0,108.0,6.6,20.0,856.0,297.76,198.33
2017,7,28,14,45,775.0,161.0,6.75,20.0,781.0,245.75,158.51
2017,7,28,15,0,642.0,214.0,6.9,20.0,706.0,205.86,133.05
2017,7,28,15,15,755.5,157.0,6.95,20.0,706.5,138.68,83.55
2017,7,28,15,30,869.0,100.0,7.0,20.0,707.0,83.19,65.4
2017,7,28,15,45,854.5,97.5,7.1,20.0,662.0,82.05,64.63
2017,7,28,16,0,840.0,95.0,7.2,20.0,617.0,71.1,55.46
2017,7,28,16,15,820.5,92.0,7.2,19.5,568.5,70.09,54.89
2017,7,28,16,30,801.0,89.0,7.2,19.0,520.0,69.01,54.26
2017,7,28,16,45,777.0,85.0,7.25,19.0,469.0,67.07,52.77
2017,7,28,17,0,753.0,81.0,7.3,19.0,418.0,65.03,51.19
2017,7,28,17,15,718.0,76.5,7.2,18.5,366.0,62.39,49.15
2017,7,28,17,30,683.0,72.0,7.1,18.0,314.0,54.74,42.66
2017,7,28,17,45,637.0,66.0,7.05,18.0,263.0,50.97,39.38
2017,7,28,18,0,591.0,60.0,7.0,18.0,212.0,47.12,35.92
2017,7,28,18,15,517.5,52.5,6.9,17.5,164.0,41.8,31.09
2017,7,28,18,30,444.0,45.0,6.8,17.0,116.0,36.44,26.02
2017,7,28,18,45,327.5,34.0,6.7,16.5,76.5,27.81,17.71
2017,7,28,19,0,211.0,23.0,6.6,16.0,37.0,19.02,4.11
2017,7,28,19,15,105.5,11.5,6.5,15.5,18.5,9.82,0.0
2017,7,28,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,29,5,15,63.0,8.5,3.65,12.5,11.5,48.02,0.0
2017,7,29,5,30,126.0,17.0,3.6,13.0,23.0,132.19,0.0
2017,7,29,5,45,260.0,29.0,3.55,13.5,59.5,273.84,206.04
2017,7,29,6,0,394.0,41.0,3.5,14.0,96.0,400.73,328.29
2017,7,29,6,15,476.0,49.5,3.35,14.0,142.5,491.91,407.27
2017,7,29,6,30,558.0,58.0,3.2,14.0,189.0,587.51,485.71
2017,7,29,6,45,279.0,75.5,3.1,14.5,141.0,373.49,313.62
2017,7,29,7,0,0.0,93.0,3.0,15.0,93.0,83.23,65.06
2017,7,29,7,15,2.0,116.0,2.9,15.0,117.0,107.39,85.65
2017,7,29,7,30,4.0,139.0,2.8,15.0,141.0,131.29,105.4
2017,7,29,7,45,27.0,172.5,2.75,15.5,186.5,204.46,166.0
2017,7,29,8,0,50.0,206.0,2.7,16.0,232.0,263.28,213.3
2017,7,29,8,15,56.0,229.0,2.65,16.5,261.0,291.75,234.77
2017,7,29,8,30,62.0,252.0,2.6,17.0,290.0,319.68,255.53
2017,7,29,8,45,237.0,257.5,2.55,17.5,417.0,541.23,429.22
2017,7,29,9,0,412.0,263.0,2.5,18.0,544.0,740.41,574.72
2017,7,29,9,15,656.0,180.0,2.45,18.0,658.5,898.59,686.94
2017,7,29,9,30,900.0,97.0,2.4,18.0,773.0,1021.57,766.4
2017,7,29,9,45,901.5,102.5,2.4,18.5,807.0,1016.81,759.02
2017,7,29,10,0,903.0,108.0,2.4,19.0,841.0,1008.41,750.81
2017,7,29,10,15,910.0,109.5,2.4,19.0,870.5,997.54,742.61
2017,7,29,10,30,917.0,111.0,2.4,19.0,900.0,983.12,732.22
2017,7,29,10,45,782.5,194.0,2.4,19.5,880.0,925.62,691.9
2017,7,29,11,0,648.0,277.0,2.4,20.0,860.0,863.11,645.78
2017,7,29,11,15,791.5,195.0,2.45,20.0,919.5,876.01,657.61
2017,7,29,11,30,935.0,113.0,2.5,20.0,979.0,878.79,659.39
2017,7,29,11,45,937.5,113.0,2.6,20.0,988.0,842.96,635.43
2017,7,29,12,0,940.0,113.0,2.7,20.0,997.0,804.48,609.73
2017,7,29,12,15,609.5,284.0,2.75,20.0,857.5,676.72,513.54
2017,7,29,12,30,279.0,455.0,2.8,20.0,718.0,557.36,422.09
2017,7,29,12,45,599.5,289.5,2.9,20.0,849.0,600.45,457.37
2017,7,29,13,0,920.0,124.0,3.0,20.0,980.0,618.92,470.68
2017,7,29,13,15,669.5,249.0,3.05,20.0,867.0,530.69,401.63
2017,7,29,13,30,419.0,374.0,3.1,20.0,754.0,462.63,349.11
2017,7,29,13,45,432.5,358.5,3.2,20.0,742.5,426.21,319.66
2017,7,29,14,0,446.0,343.0,3.3,20.0,731.0,388.77,288.47
2017,7,29,14,15,310.5,370.0,3.35,19.5,636.0,341.56,253.92
2017,7,29,14,30,175.0,397.0,3.4,19.0,541.0,311.41,234.42
2017,7,29,14,45,208.5,375.0,3.5,19.0,540.0,287.69,214.36
2017,7,29,15,0,242.0,353.0,3.6,19.0,539.0,247.3,182.17
2017,7,29,15,15,174.0,335.0,3.6,19.0,465.0,225.62,170.63
2017,7,29,15,30,106.0,317.0,3.6,19.0,391.0,213.72,174.58
2017,7,29,15,45,66.0,274.5,3.6,19.0,319.5,190.16,155.55
2017,7,29,16,0,26.0,232.0,3.6,19.0,248.0,176.41,144.57
2017,7,29,16,15,14.0,196.5,3.6,18.5,205.0,151.89,124.68
2017,7,29,16,30,2.0,161.0,3.6,18.0,162.0,126.68,103.92
2017,7,29,16,45,1.0,139.0,3.6,18.0,139.5,110.45,90.39
2017,7,29,17,0,0.0,117.0,3.6,18.0,117.0,93.98,76.49
2017,7,29,17,15,0.0,102.0,3.55,17.5,102.0,82.37,66.79
2017,7,29,17,30,0.0,87.0,3.5,17.0,87.0,70.68,56.84
2017,7,29,17,45,286.5,74.0,3.45,17.0,147.5,53.54,41.82
2017,7,29,18,0,573.0,61.0,3.4,17.0,208.0,47.84,36.72
2017,7,29,18,15,497.5,53.0,3.2,16.5,160.0,42.16,31.55
2017,7,29,18,30,422.0,45.0,3.0,16.0,112.0,36.41,26.11
2017,7,29,18,45,304.0,33.5,2.9,15.5,72.5,27.36,17.36
2017,7,29,19,0,186.0,22.0,2.8,15.0,33.0,18.14,2.44
2017,7,29,19,15,93.0,11.0,2.65,14.5,16.5,9.39,0.0
2017,7,29,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,30,5,15,70.5,7.5,1.7,12.5,10.5,51.98,0.0
2017,7,30,5,30,141.0,15.0,1.7,13.0,21.0,109.65,0.0
2017,7,30,5,45,273.0,26.5,1.75,13.5,57.0,280.6,207.19
2017,7,30,6,0,405.0,38.0,1.8,14.0,93.0,405.52,328.74
2017,7,30,6,15,485.0,46.0,1.8,14.0,139.5,494.35,404.75
2017,7,30,6,30,565.0,54.0,1.8,14.0,186.0,587.67,480.17
2017,7,30,6,45,282.5,55.0,1.85,14.5,121.0,344.88,288.65
2017,7,30,7,0,0.0,56.0,1.9,15.0,56.0,46.35,33.85
2017,7,30,7,15,0.0,74.0,1.9,15.5,74.0,61.6,46.86
2017,7,30,7,30,0.0,92.0,1.9,16.0,92.0,78.21,60.57
2017,7,30,7,45,0.0,116.0,1.95,16.5,116.0,100.75,78.97
2017,7,30,8,0,0.0,140.0,2.0,17.0,140.0,123.24,97.02
2017,7,30,8,15,1.0,155.5,1.95,17.5,156.0,138.03,108.54
2017,7,30,8,30,2.0,171.0,1.9,18.0,172.0,152.74,119.87
2017,7,30,8,45,4.5,186.0,1.9,18.5,189.0,168.38,131.88
2017,7,30,9,0,7.0,201.0,1.9,19.0,206.0,183.93,143.67
2017,7,30,9,15,21.5,251.0,1.9,19.0,267.5,245.41,192.11
2017,7,30,9,30,36.0,301.0,1.9,19.0,329.0,327.58,255.1
2017,7,30,9,45,81.0,344.0,1.9,19.5,409.0,412.69,319.23
2017,7,30,10,0,126.0,387.0,1.9,20.0,489.0,514.54,393.26
2017,7,30,10,15,508.5,252.5,1.9,20.0,686.5,771.24,584.64
2017,7,30,10,30,891.0,118.0,1.9,20.0,884.0,965.1,714.62
2017,7,30,10,45,897.0,118.5,1.9,20.5,907.0,945.65,697.54
2017,7,30,11,0,903.0,119.0,1.9,21.0,930.0,922.9,680.84
2017,7,30,11,15,906.0,120.0,1.95,21.0,945.5,894.79,662.54
2017,7,30,11,30,909.0,121.0,2.0,21.0,961.0,863.71,642.22
2017,7,30,11,45,911.5,120.5,2.05,21.0,969.5,828.13,618.75
2017,7,30,12,0,914.0,120.0,2.1,21.0,978.0,790.0,593.39
2017,7,30,12,15,914.0,120.0,2.1,21.0,979.0,748.15,563.3
2017,7,30,12,30,914.0,120.0,2.1,21.0,980.0,704.31,530.82
2017,7,30,12,45,903.0,126.0,2.1,21.0,970.0,656.46,494.56
2017,7,30,13,0,892.0,132.0,2.1,21.0,960.0,607.76,456.8
2017,7,30,13,15,655.5,252.5,2.15,21.0,856.0,525.09,393.38
2017,7,30,13,30,419.0,373.0,2.2,21.0,752.0,461.27,344.79
2017,7,30,13,45,650.5,249.0,2.25,21.0,821.5,436.99,322.2
2017,7,30,14,0,882.0,125.0,2.3,21.0,891.0,401.65,286.96
2017,7,30,14,15,657.5,223.5,2.4,20.5,784.0,337.92,239.31
2017,7,30,14,30,433.0,322.0,2.5,20.0,677.0,306.28,219.44
2017,7,30,14,45,643.0,219.0,2.65,20.0,721.5,247.67,163.96
2017,7,30,15,0,853.0,116.0,2.8,20.0,766.0,185.73,107.84
2017,7,30,15,15,841.0,113.5,2.9,20.0,726.5,122.79,69.19
2017,7,30,15,30,829.0,111.0,3.0,20.0,687.0,78.11,61.03
2017,7,30,15,45,815.0,107.5,3.1,20.0,642.5,77.34,60.59
2017,7,30,16,0,801.0,104.0,3.2,20.0,598.0,76.46,60.02
2017,7,30,16,15,780.0,100.5,3.25,19.5,550.0,75.36,59.39
2017,7,30,16,30,759.0,97.0,3.3,19.0,502.0,74.17,58.7
2017,7,30,16,45,733.5,92.5,3.4,19.0,452.0,72.1,57.12
2017,7,30,17,0,708.0,88.0,3.5,19.0,402.0,63.97,50.27
2017,7,30,17,15,671.0,83.0,3.5,18.5,350.5,61.42,48.31
2017,7,30,17,30,634.0,78.0,3.5,18.0,299.0,58.8,46.24
2017,7,30,17,45,583.5,71.0,3.5,17.5,249.0,54.46,42.55
2017,7,30,18,0,533.0,64.0,3.5,17.0,199.0,50.01,38.63
2017,7,30,18,15,458.0,55.0,3.4,16.5,152.0,43.66,32.84
2017,7,30,18,30,383.0,46.0,3.3,16.0,105.0,37.18,26.74
2017,7,30,18,45,270.5,33.5,3.25,16.0,67.5,27.34,17.18
2017,7,30,19,0,158.0,21.0,3.2,16.0,30.0,16.37,0.16
2017,7,30,19,15,79.0,10.5,3.15,15.5,15.0,8.96,0.0
2017,7,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,5,15,40.0,7.0,2.25,13.0,8.5,5.97,0.0
2017,7,31,5,30,80.0,14.0,2.2,13.0,17.0,66.84,0.0
2017,7,31,5,45,193.5,28.5,2.2,13.5,50.5,222.56,161.23
2017,7,31,6,0,307.0,43.0,2.2,14.0,84.0,333.18,271.8
2017,7,31,6,15,388.0,53.5,2.05,14.0,128.0,424.98,351.2
2017,7,31,6,30,469.0,64.0,1.9,14.0,172.0,519.46,428.36
2017,7,31,6,45,234.5,75.5,1.8,14.5,129.5,334.77,279.31
2017,7,31,7,0,0.0,87.0,1.7,15.0,87.0,76.84,59.59
2017,7,31,7,15,0.0,107.5,1.6,15.5,107.5,96.39,76.12
2017,7,31,7,30,0.0,128.0,1.5,16.0,128.0,115.66,91.73
2017,7,31,7,45,0.0,133.0,1.4,16.5,133.0,118.22,93.3
2017,7,31,8,0,0.0,138.0,1.3,17.0,138.0,121.3,95.29
2017,7,31,8,15,1.0,154.0,1.25,17.0,154.5,136.6,107.45
2017,7,31,8,30,2.0,170.0,1.2,17.0,171.0,151.82,119.39
2017,7,31,8,45,21.0,221.5,1.2,17.5,235.5,220.52,174.22
2017,7,31,9,0,40.0,273.0,1.2,18.0,300.0,311.1,243.94
2017,7,31,9,15,43.5,293.0,1.25,18.5,324.5,331.68,258.16
2017,7,31,9,30,47.0,313.0,1.3,19.0,349.0,351.64,272.15
2017,7,31,9,45,101.5,350.5,1.4,19.5,431.5,440.02,338.62
2017,7,31,10,0,156.0,388.0,1.5,20.0,514.0,544.91,414.24
2017,7,31,10,15,165.0,403.5,1.65,20.0,541.5,559.35,423.86
2017,7,31,10,30,174.0,419.0,1.8,20.0,569.0,572.22,433.05
2017,7,31,10,45,172.0,431.5,1.95,20.5,583.0,570.42,430.72
2017,7,31,11,0,170.0,444.0,2.1,21.0,597.0,567.51,427.71
2017,7,31,11,15,179.0,452.0,2.25,21.0,615.5,568.76,428.82
2017,7,31,11,30,188.0,460.0,2.4,21.0,634.0,568.38,428.7
2017,7,31,11,45,180.5,465.0,2.6,21.0,633.5,550.81,416.05
2017,7,31,12,0,173.0,470.0,2.8,21.0,633.0,532.95,403.16
2017,7,31,12,15,134.0,463.0,2.95,21.0,589.5,483.25,366.39
2017,7,31,12,30,95.0,456.0,3.1,21.0,546.0,436.4,331.54
2017,7,31,12,45,105.0,456.5,3.3,21.0,555.0,431.58,328.26
2017,7,31,13,0,115.0,457.0,3.5,21.0,564.0,421.75,320.94
2017,7,31,13,15,97.5,442.0,3.6,21.0,531.5,393.07,299.26
2017,7,31,13,30,80.0,427.0,3.7,21.0,499.0,362.92,276.54
2017,7,31,13,45,80.0,416.0,3.85,21.0,487.0,344.84,262.77
2017,7,31,14,0,80.0,405.0,4.0,21.0,475.0,327.0,249.03
2017,7,31,14,15,279.0,354.5,4.05,20.5,585.5,321.48,239.21
2017,7,31,14,30,478.0,304.0,4.1,20.0,696.0,305.14,217.98
2017,7,31,14,45,265.5,315.5,4.2,20.0,531.5,250.35,182.6
2017,7,31,15,0,53.0,327.0,4.3,20.0,367.0,235.03,180.28
2017,7,31,15,15,66.5,317.0,4.35,20.0,365.0,221.53,170.43
2017,7,31,15,30,80.0,307.0,4.4,20.0,363.0,208.12,169.6
2017,7,31,15,45,55.0,270.5,4.45,20.0,308.0,187.72,153.19
2017,7,31,16,0,30.0,234.0,4.5,20.0,253.0,166.34,135.84
2017,7,31,16,15,23.5,210.5,4.45,19.5,224.5,161.03,132.08
2017,7,31,16,30,17.0,187.0,4.4,19.0,196.0,144.24,118.54
2017,7,31,16,45,8.5,160.5,4.4,19.0,165.0,125.2,102.72
2017,7,31,17,0,0.0,134.0,4.4,19.0,134.0,105.85,86.46
2017,7,31,17,15,0.0,117.0,4.3,18.5,117.0,92.94,75.72
2017,7,31,17,30,0.0,100.0,4.2,18.0,100.0,79.92,64.7
2017,7,31,17,45,0.0,83.5,4.15,18.0,83.5,67.16,53.59
2017,7,31,18,0,0.0,67.0,4.1,18.0,67.0,54.3,42.21
2017,7,31,18,15,215.5,54.5,3.95,17.5,87.5,40.61,30.01
2017,7,31,18,30,431.0,42.0,3.8,17.0,108.0,34.04,23.86
2017,7,31,18,45,313.5,30.5,3.7,16.5,69.0,24.91,14.98
2017,7,31,19,0,196.0,19.0,3.6,16.0,30.0,15.59,0.0
2017,7,31,19,15,98.0,9.5,3.45,15.5,15.0,8.11,0.0
2017,7,31,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,15,53.5,6.5,2.0,13.5,8.5,5.55,0.0
2017,8,1,5,30,107.0,13.0,2.0,14.0,17.0,84.43,0.0
2017,8,1,5,45,228.0,26.0,2.0,14.5,51.0,245.6,173.83
2017,8,1,6,0,349.0,39.0,2.0,15.0,85.0,363.17,293.87
2017,8,1,6,15,430.0,48.5,1.85,15.0,130.0,452.82,370.84
2017,8,1,6,30,511.0,58.0,1.7,15.0,175.0,547.16,446.96
2017,8,1,6,45,566.5,64.5,1.6,15.5,224.5,618.99,501.25
2017,8,1,7,0,622.0,71.0,1.5,16.0,274.0,692.15,553.45
2017,8,1,7,15,660.0,76.5,1.35,16.5,325.0,748.47,590.14
2017,8,1,7,30,698.0,82.0,1.2,17.0,376.0,804.19,624.44
2017,8,1,7,45,727.0,86.0,1.1,17.5,426.5,842.57,645.76
2017,8,1,8,0,756.0,90.0,1.0,18.0,477.0,885.11,669.16
2017,8,1,8,15,777.5,93.5,0.95,18.5,525.0,917.3,685.68
2017,8,1,8,30,799.0,97.0,0.9,19.0,573.0,946.8,700.16
2017,8,1,8,45,815.0,99.5,0.85,19.5,618.5,966.57,708.16
2017,8,1,9,0,831.0,102.0,0.8,20.0,664.0,983.17,714.19
2017,8,1,9,15,843.5,104.0,0.95,20.5,704.5,980.28,712.11
2017,8,1,9,30,856.0,106.0,1.1,21.0,745.0,986.14,715.81
2017,8,1,9,45,830.0,127.0,1.25,21.5,770.5,983.58,714.0
2017,8,1,10,0,804.0,148.0,1.4,22.0,796.0,964.91,701.96
2017,8,1,10,15,812.5,150.0,1.6,22.0,825.5,956.27,698.46
2017,8,1,10,30,821.0,152.0,1.8,22.0,855.0,944.17,692.37
2017,8,1,10,45,829.5,152.0,2.0,22.0,878.5,926.63,682.55
2017,8,1,11,0,838.0,152.0,2.2,22.0,902.0,905.75,670.32
2017,8,1,11,15,842.0,153.0,2.3,22.0,918.0,878.67,652.86
2017,8,1,11,30,846.0,154.0,2.4,22.0,934.0,848.62,633.33
2017,8,1,11,45,850.5,153.0,2.5,22.0,943.0,805.51,604.71
2017,8,1,12,0,855.0,152.0,2.6,22.0,952.0,769.95,580.26
2017,8,1,12,15,855.0,152.0,2.65,22.0,953.0,729.66,550.9
2017,8,1,12,30,855.0,152.0,2.7,22.0,954.0,687.55,519.6
2017,8,1,12,45,866.5,143.5,2.8,22.0,951.0,644.72,487.31
2017,8,1,13,0,878.0,135.0,2.9,22.0,948.0,599.55,452.26
2017,8,1,13,15,874.5,134.5,2.95,22.0,933.5,550.09,412.68
2017,8,1,13,30,871.0,134.0,3.0,22.0,919.0,499.79,371.31
2017,8,1,13,45,605.5,262.0,3.15,22.0,801.5,425.53,314.31
2017,8,1,14,0,340.0,390.0,3.3,22.0,684.0,387.48,287.15
2017,8,1,14,15,314.5,383.0,3.4,21.5,648.0,348.44,256.89
2017,8,1,14,30,289.0,376.0,3.5,21.0,612.0,312.39,229.13
2017,8,1,14,45,238.0,367.0,3.6,21.0,556.0,286.66,210.76
2017,8,1,15,0,187.0,358.0,3.7,21.0,500.0,254.42,188.82
2017,8,1,15,15,209.5,335.0,3.7,21.0,486.0,225.92,169.1
2017,8,1,15,30,232.0,312.0,3.7,21.0,472.0,200.09,162.17
2017,8,1,15,45,192.5,293.0,3.75,21.0,420.0,190.02,154.37
2017,8,1,16,0,153.0,274.0,3.8,21.0,368.0,179.59,146.2
2017,8,1,16,15,119.5,248.5,3.75,20.5,318.5,165.6,135.27
2017,8,1,16,30,86.0,223.0,3.7,20.0,269.0,158.33,129.88
2017,8,1,16,45,149.5,199.5,3.65,20.0,269.5,138.53,113.57
2017,8,1,17,0,213.0,176.0,3.6,20.0,270.0,125.28,102.68
2017,8,1,17,15,198.5,156.0,3.5,19.5,234.5,112.46,92.2
2017,8,1,17,30,184.0,136.0,3.4,19.0,199.0,99.28,81.21
