Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,17,45,352.5,99.0,3.35,19.0,195.0,71.57,57.19
2017,8,1,18,0,521.0,62.0,3.3,19.0,191.0,48.48,36.93
2017,8,1,18,15,445.0,53.0,3.1,18.5,145.0,42.08,31.15
2017,8,1,18,30,369.0,44.0,2.9,18.0,99.0,35.57,25.04
2017,8,1,18,45,257.5,31.0,2.75,17.5,62.5,25.26,15.05
2017,8,1,19,0,146.0,18.0,2.6,17.0,26.0,14.06,0.0
2017,8,1,19,15,73.0,9.0,2.45,16.5,13.0,7.68,0.0
2017,8,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,5,15,36.5,6.0,0.9,15.5,7.0,0.0,0.0
2017,8,2,5,30,73.0,12.0,0.9,16.0,14.0,60.22,0.0
2017,8,2,5,45,182.5,26.0,0.9,16.5,46.0,207.41,141.02
2017,8,2,6,0,292.0,40.0,0.9,17.0,78.0,316.96,252.8
2017,8,2,6,15,372.0,51.0,0.9,17.0,121.5,408.8,330.57
2017,8,2,6,30,452.0,62.0,0.9,17.0,165.0,502.25,405.23
2017,8,2,6,45,226.0,82.5,0.95,17.5,134.0,316.15,259.22
2017,8,2,7,0,0.0,103.0,1.0,18.0,103.0,95.62,74.31
2017,8,2,7,15,142.5,130.0,1.35,18.0,189.5,287.45,236.31
2017,8,2,7,30,285.0,157.0,1.7,18.0,276.0,476.43,386.37
2017,8,2,7,45,144.0,157.5,2.05,18.5,218.0,319.33,258.84
2017,8,2,8,0,3.0,158.0,2.4,19.0,160.0,145.02,113.81
2017,8,2,8,15,22.5,197.5,2.4,19.0,211.0,203.18,161.4
2017,8,2,8,30,42.0,237.0,2.4,19.0,262.0,282.53,224.1
2017,8,2,8,45,74.0,270.5,2.4,19.5,319.0,348.52,274.94
2017,8,2,9,0,106.0,304.0,2.4,20.0,376.0,413.52,323.72
2017,8,2,9,15,145.5,326.5,2.3,20.0,431.5,493.54,382.99
2017,8,2,9,30,185.0,349.0,2.2,20.0,487.0,550.17,423.76
2017,8,2,9,45,200.0,366.0,2.1,20.5,522.0,574.49,439.06
2017,8,2,10,0,215.0,383.0,2.0,21.0,557.0,597.13,453.12
2017,8,2,10,15,276.0,384.0,2.0,21.0,615.0,663.53,500.31
2017,8,2,10,30,337.0,385.0,2.0,21.0,673.0,707.23,530.79
2017,8,2,10,45,412.5,367.0,2.0,21.5,729.0,754.6,562.77
2017,8,2,11,0,488.0,349.0,2.0,22.0,785.0,783.95,582.05
2017,8,2,11,15,409.5,389.5,2.05,22.0,760.0,727.74,540.95
2017,8,2,11,30,331.0,430.0,2.1,22.0,735.0,667.15,497.24
2017,8,2,11,45,570.0,300.5,2.15,22.0,830.5,726.78,544.15
2017,8,2,12,0,809.0,171.0,2.2,22.0,926.0,758.62,569.6
2017,8,2,12,15,809.0,171.0,2.1,22.0,927.0,718.42,539.11
2017,8,2,12,30,809.0,171.0,2.0,22.0,928.0,676.44,507.48
2017,8,2,12,45,816.5,164.5,1.95,22.5,924.0,632.39,473.26
2017,8,2,13,0,824.0,158.0,1.9,23.0,920.0,586.49,436.96
2017,8,2,13,15,820.5,157.0,1.85,23.0,905.5,537.37,398.24
2017,8,2,13,30,817.0,156.0,1.8,23.0,891.0,487.61,358.01
2017,8,2,13,45,611.5,256.5,1.8,23.0,799.5,423.05,308.48
2017,8,2,14,0,406.0,357.0,1.8,23.0,708.0,380.24,277.01
2017,8,2,14,15,255.5,371.5,2.0,22.5,590.0,323.63,237.53
2017,8,2,14,30,105.0,386.0,2.2,22.0,472.0,298.64,223.68
2017,8,2,14,45,93.5,365.0,2.4,22.0,439.0,271.97,204.11
2017,8,2,15,0,82.0,344.0,2.6,22.0,406.0,247.12,186.34
2017,8,2,15,15,104.0,329.5,2.75,21.5,404.0,229.5,174.23
2017,8,2,15,30,126.0,315.0,2.9,21.0,402.0,199.36,161.36
2017,8,2,15,45,77.5,273.5,3.1,21.0,326.5,189.6,153.89
2017,8,2,16,0,29.0,232.0,3.3,21.0,251.0,165.09,134.1
2017,8,2,16,15,22.5,208.0,3.25,20.5,221.5,159.25,129.93
2017,8,2,16,30,16.0,184.0,3.2,20.0,192.0,142.11,116.18
2017,8,2,16,45,16.5,169.0,3.15,20.0,177.0,130.81,107.02
2017,8,2,17,0,17.0,154.0,3.1,20.0,162.0,119.41,97.66
2017,8,2,17,15,12.0,135.0,2.85,19.5,140.5,105.19,85.93
2017,8,2,17,30,7.0,116.0,2.6,19.0,119.0,90.87,73.9
2017,8,2,17,45,221.0,93.0,2.4,19.0,148.0,69.01,54.96
2017,8,2,18,0,435.0,70.0,2.2,19.0,177.0,54.5,42.19
2017,8,2,18,15,361.0,58.5,1.9,18.5,133.0,44.42,33.17
2017,8,2,18,30,287.0,47.0,1.6,18.0,89.0,35.98,25.36
2017,8,2,18,45,143.5,34.0,1.35,18.0,55.0,26.06,15.51
2017,8,2,19,0,0.0,21.0,1.1,18.0,21.0,16.8,0.0
2017,8,2,19,15,0.0,10.5,1.0,18.0,10.5,8.96,0.0
2017,8,2,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.0,2.25,17.0,2.0,0.0,0.0
2017,8,3,5,30,0.0,4.0,2.1,17.0,4.0,3.41,0.0
2017,8,3,5,45,0.0,21.5,2.0,17.0,21.5,18.06,6.6
2017,8,3,6,0,0.0,39.0,1.9,17.0,39.0,37.65,25.14
2017,8,3,6,15,17.0,61.5,1.9,17.0,65.5,86.11,66.84
2017,8,3,6,30,34.0,84.0,1.9,17.0,92.0,126.58,101.87
2017,8,3,6,45,59.5,104.0,1.95,17.0,121.5,170.0,139.22
2017,8,3,7,0,85.0,124.0,2.0,17.0,151.0,214.27,176.51
2017,8,3,7,15,129.5,146.0,2.0,17.0,196.0,298.24,245.37
2017,8,3,7,30,174.0,168.0,2.0,17.0,241.0,365.77,299.28
2017,8,3,7,45,137.0,191.0,2.05,17.5,253.0,356.49,288.78
2017,8,3,8,0,100.0,214.0,2.1,18.0,265.0,324.04,260.69
2017,8,3,8,15,146.0,237.5,2.0,18.0,320.0,414.41,331.02
2017,8,3,8,30,192.0,261.0,1.9,18.0,375.0,483.73,382.89
2017,8,3,8,45,105.0,248.5,1.85,18.5,311.5,375.67,296.23
2017,8,3,9,0,18.0,236.0,1.8,19.0,248.0,229.79,179.59
2017,8,3,9,15,23.0,260.5,1.45,19.5,277.5,256.61,199.95
2017,8,3,9,30,28.0,285.0,1.1,20.0,307.0,302.89,233.84
2017,8,3,9,45,14.0,215.5,0.8,20.5,226.5,200.76,153.99
2017,8,3,10,0,0.0,146.0,0.5,21.0,146.0,123.73,93.23
2017,8,3,10,15,112.0,279.0,0.9,21.0,374.5,382.06,294.01
2017,8,3,10,30,224.0,412.0,1.3,21.0,603.0,611.73,459.46
2017,8,3,10,45,254.5,417.5,1.75,21.0,640.0,646.46,484.26
2017,8,3,11,0,285.0,423.0,2.2,21.0,677.0,661.76,497.15
2017,8,3,11,15,226.5,440.5,2.2,21.0,645.0,598.12,450.19
2017,8,3,11,30,168.0,458.0,2.2,21.0,613.0,549.63,414.01
2017,8,3,11,45,176.0,454.5,2.2,21.0,618.0,537.58,405.43
2017,8,3,12,0,184.0,451.0,2.2,21.0,623.0,524.56,395.85
2017,8,3,12,15,151.5,457.0,2.05,21.0,598.5,489.95,369.37
2017,8,3,12,30,119.0,463.0,1.9,21.0,574.0,457.45,344.61
2017,8,3,12,45,181.5,457.0,1.75,21.0,625.5,475.88,357.92
2017,8,3,13,0,244.0,451.0,1.6,21.0,677.0,483.96,362.69
2017,8,3,13,15,222.5,447.0,1.35,21.0,650.5,453.35,338.49
2017,8,3,13,30,201.0,443.0,1.1,21.0,624.0,420.5,312.96
2017,8,3,13,45,241.0,424.0,0.9,21.0,635.5,395.67,292.73
2017,8,3,14,0,281.0,405.0,0.7,21.0,647.0,374.95,274.56
2017,8,3,14,15,188.5,393.5,0.9,21.0,553.5,328.26,242.06
2017,8,3,14,30,96.0,382.0,1.1,21.0,460.0,293.76,219.59
2017,8,3,14,45,103.0,366.5,1.35,21.0,447.5,274.0,204.97
2017,8,3,15,0,110.0,351.0,1.6,21.0,435.0,253.68,190.23
2017,8,3,15,15,57.5,270.0,1.65,20.5,313.5,194.06,148.06
2017,8,3,15,30,5.0,189.0,1.7,20.0,192.0,148.95,120.13
2017,8,3,15,45,117.5,227.0,1.75,20.0,298.5,154.37,125.06
2017,8,3,16,0,230.0,265.0,1.8,20.0,405.0,176.42,143.72
2017,8,3,16,15,171.5,244.5,1.9,19.5,344.0,164.34,134.37
2017,8,3,16,30,113.0,224.0,2.0,19.0,283.0,151.94,124.72
2017,8,3,16,45,92.0,199.0,2.1,19.0,244.0,143.18,117.78
2017,8,3,17,0,71.0,174.0,2.2,19.0,205.0,126.91,104.36
2017,8,3,17,15,60.5,152.5,2.4,18.5,177.0,112.43,92.48
2017,8,3,17,30,50.0,131.0,2.6,18.0,149.0,97.67,80.1
2017,8,3,17,45,39.0,109.5,2.8,18.0,121.5,82.63,67.07
2017,8,3,18,0,28.0,88.0,3.0,18.0,94.0,67.34,53.56
2017,8,3,18,15,14.0,67.0,3.0,17.5,70.0,52.89,40.64
2017,8,3,18,30,0.0,46.0,3.0,17.0,46.0,36.85,26.15
2017,8,3,18,45,0.0,27.5,3.0,17.0,27.5,22.48,12.45
2017,8,3,19,0,0.0,9.0,3.0,17.0,9.0,7.4,0.0
2017,8,3,19,15,0.0,4.5,2.8,17.0,4.5,3.84,0.0
2017,8,3,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.7,17.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.7,17.0,4.0,3.41,0.0
2017,8,4,5,45,0.0,21.0,1.75,17.5,21.0,17.66,5.86
2017,8,4,6,0,0.0,38.0,1.8,18.0,38.0,36.56,24.08
2017,8,4,6,15,20.0,60.0,1.85,18.0,64.5,86.52,66.97
2017,8,4,6,30,40.0,82.0,1.9,18.0,91.0,128.87,103.57
2017,8,4,6,45,55.5,105.0,2.0,18.0,121.0,168.68,137.42
2017,8,4,7,0,71.0,128.0,2.1,18.0,151.0,208.18,170.34
2017,8,4,7,15,90.0,148.0,2.2,18.0,182.5,246.43,201.73
2017,8,4,7,30,109.0,168.0,2.3,18.0,214.0,304.44,248.08
2017,8,4,7,45,56.0,163.0,2.4,18.5,187.0,222.05,179.16
2017,8,4,8,0,3.0,158.0,2.5,19.0,160.0,145.26,114.24
2017,8,4,8,15,2.5,164.0,2.45,19.0,166.0,148.52,116.6
2017,8,4,8,30,2.0,170.0,2.4,19.0,172.0,152.1,119.06
2017,8,4,8,45,20.5,219.5,2.4,19.5,234.0,218.35,172.0
2017,8,4,9,0,39.0,269.0,2.4,20.0,296.0,306.2,240.03
2017,8,4,9,15,45.5,292.5,2.35,20.0,325.5,333.68,260.26
2017,8,4,9,30,52.0,316.0,2.3,20.0,355.0,360.35,279.87
2017,8,4,9,45,26.0,200.5,2.25,20.5,220.0,211.23,163.8
2017,8,4,10,0,0.0,85.0,2.2,21.0,85.0,70.95,51.73
2017,8,4,10,15,0.0,106.5,2.2,21.0,106.5,89.34,66.51
2017,8,4,10,30,0.0,128.0,2.2,21.0,128.0,107.83,81.1
2017,8,4,10,45,0.0,95.5,2.2,21.0,95.5,80.02,58.86
2017,8,4,11,0,0.0,63.0,2.2,21.0,63.0,52.67,36.92
2017,8,4,11,15,0.0,64.5,2.15,21.0,64.5,53.95,37.95
2017,8,4,11,30,0.0,66.0,2.1,21.0,66.0,55.24,38.95
2017,8,4,11,45,14.0,215.5,2.1,21.5,229.0,192.01,146.87
2017,8,4,12,0,28.0,365.0,2.1,22.0,392.0,331.28,251.81
2017,8,4,12,15,20.0,309.0,2.05,22.0,328.5,271.0,205.83
2017,8,4,12,30,12.0,253.0,2.0,22.0,265.0,217.61,165.3
2017,8,4,12,45,12.0,252.5,2.0,22.0,264.0,215.59,163.89
2017,8,4,13,0,12.0,252.0,2.0,22.0,263.0,213.52,162.31
2017,8,4,13,15,6.0,161.0,2.0,22.0,166.5,136.17,102.53
2017,8,4,13,30,0.0,70.0,2.0,22.0,70.0,58.55,41.41
2017,8,4,13,45,0.0,53.5,2.0,22.0,53.5,44.68,30.41
2017,8,4,14,0,0.0,37.0,2.0,22.0,37.0,30.86,19.32
2017,8,4,14,15,8.0,154.5,2.0,22.0,161.5,128.91,97.31
2017,8,4,14,30,16.0,272.0,2.0,22.0,286.0,217.24,165.65
2017,8,4,14,45,100.0,313.0,2.0,22.0,389.5,230.57,172.21
2017,8,4,15,0,184.0,354.0,2.0,22.0,493.0,249.83,184.15
2017,8,4,15,15,152.5,333.0,2.05,21.5,444.0,219.19,164.94
2017,8,4,15,30,121.0,312.0,2.1,21.0,395.0,197.85,159.87
2017,8,4,15,45,89.0,282.0,2.15,21.0,341.0,194.06,157.27
2017,8,4,16,0,57.0,252.0,2.2,21.0,287.0,176.39,143.21
2017,8,4,16,15,87.5,237.5,2.25,21.0,286.0,167.63,136.45
2017,8,4,16,30,118.0,223.0,2.3,21.0,285.0,151.44,123.42
2017,8,4,16,45,137.5,199.5,2.35,21.0,264.5,138.19,112.73
2017,8,4,17,0,157.0,176.0,2.4,21.0,244.0,124.36,101.43
2017,8,4,17,15,139.0,156.0,2.45,20.5,210.5,111.55,91.02
2017,8,4,17,30,121.0,136.0,2.5,20.0,177.0,98.39,80.09
2017,8,4,17,45,221.0,109.0,2.55,19.5,167.5,79.38,63.83
2017,8,4,18,0,321.0,82.0,2.6,19.0,158.0,60.51,47.38
2017,8,4,18,15,255.5,65.5,2.55,18.5,117.0,48.97,37.05
2017,8,4,18,30,190.0,49.0,2.5,18.0,76.0,37.11,26.2
2017,8,4,18,45,118.5,30.5,2.5,18.0,45.0,23.94,13.3
2017,8,4,19,0,47.0,12.0,2.5,18.0,14.0,9.73,0.0
2017,8,4,19,15,23.5,6.0,2.5,17.5,7.0,5.12,0.0
2017,8,4,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.5,2.75,15.0,1.5,0.0,0.0
2017,8,5,5,30,0.0,3.0,2.8,15.0,3.0,2.56,0.0
2017,8,5,5,45,0.0,15.0,2.9,15.5,15.0,12.36,2.08
2017,8,5,6,0,0.0,27.0,3.0,16.0,27.0,22.3,12.57
2017,8,5,6,15,0.0,44.0,3.0,16.0,44.0,38.44,26.63
2017,8,5,6,30,0.0,61.0,3.0,16.0,61.0,55.05,41.04
2017,8,5,6,45,0.0,80.0,3.0,16.5,80.0,73.55,56.79
2017,8,5,7,0,0.0,99.0,3.0,17.0,99.0,91.55,71.83
2017,8,5,7,15,2.5,117.5,3.0,17.0,119.0,110.92,88.0
2017,8,5,7,30,5.0,136.0,3.0,17.0,139.0,130.15,103.81
2017,8,5,7,45,19.5,164.0,3.0,17.5,174.0,171.52,137.85
2017,8,5,8,0,34.0,192.0,3.0,18.0,209.0,231.82,186.33
2017,8,5,8,15,126.5,224.0,2.95,18.0,297.5,378.46,304.81
2017,8,5,8,30,219.0,256.0,2.9,18.0,386.0,504.88,402.85
2017,8,5,8,45,448.5,205.5,2.9,18.5,497.0,716.56,563.04
2017,8,5,9,0,678.0,155.0,2.9,19.0,608.0,896.2,688.54
2017,8,5,9,15,448.0,249.0,2.9,19.0,556.0,753.61,581.52
2017,8,5,9,30,218.0,343.0,2.9,19.0,504.0,576.46,446.61
2017,8,5,9,45,157.0,358.5,2.9,19.5,477.5,523.93,405.25
2017,8,5,10,0,96.0,374.0,2.9,20.0,451.0,452.53,349.18
2017,8,5,10,15,130.5,394.5,2.95,20.0,503.5,516.99,397.43
2017,8,5,10,30,165.0,415.0,3.0,20.0,556.0,559.41,428.38
2017,8,5,10,45,211.0,421.5,3.05,20.5,606.5,595.51,454.13
2017,8,5,11,0,257.0,428.0,3.1,21.0,657.0,641.22,486.14
2017,8,5,11,15,288.0,428.0,3.15,21.0,688.5,649.32,491.84
2017,8,5,11,30,319.0,428.0,3.2,21.0,720.0,654.33,495.45
2017,8,5,11,45,579.5,285.5,3.3,21.0,821.5,718.65,546.9
2017,8,5,12,0,840.0,143.0,3.4,21.0,923.0,747.45,571.54
2017,8,5,12,15,541.0,300.5,3.4,21.0,803.5,638.72,486.44
2017,8,5,12,30,242.0,458.0,3.4,21.0,684.0,532.63,403.94
2017,8,5,12,45,223.0,457.5,3.45,21.0,664.5,500.4,379.97
2017,8,5,13,0,204.0,457.0,3.5,21.0,645.0,469.41,356.4
2017,8,5,13,15,172.0,449.5,3.5,21.0,606.0,428.68,325.48
2017,8,5,13,30,140.0,442.0,3.5,21.0,567.0,391.39,297.17
2017,8,5,13,45,141.5,430.5,3.55,21.0,555.0,368.35,279.26
2017,8,5,14,0,143.0,419.0,3.6,21.0,543.0,345.48,261.23
2017,8,5,14,15,112.0,396.0,3.6,20.5,491.5,306.81,232.49
2017,8,5,14,30,81.0,373.0,3.6,20.0,440.0,284.15,216.39
2017,8,5,14,45,70.5,350.5,3.6,20.0,406.5,258.45,197.07
2017,8,5,15,0,60.0,328.0,3.6,20.0,373.0,234.53,179.54
2017,8,5,15,15,68.0,314.0,3.6,20.0,362.5,217.84,167.73
2017,8,5,15,30,76.0,300.0,3.6,20.0,352.0,204.17,166.25
2017,8,5,15,45,45.0,252.5,3.6,20.0,282.5,177.55,144.69
2017,8,5,16,0,14.0,205.0,3.6,20.0,213.0,158.22,129.02
2017,8,5,16,15,14.5,192.5,3.55,19.5,200.5,148.78,121.76
2017,8,5,16,30,15.0,180.0,3.5,19.0,188.0,139.22,114.3
2017,8,5,16,45,7.5,148.5,3.5,19.0,152.5,116.72,95.5
2017,8,5,17,0,0.0,117.0,3.5,19.0,117.0,93.65,75.99
2017,8,5,17,15,0.0,101.0,3.45,18.5,101.0,81.33,65.68
2017,8,5,17,30,0.0,85.0,3.4,18.0,85.0,68.9,55.1
2017,8,5,17,45,236.0,73.0,3.4,18.0,128.5,52.72,40.92
2017,8,5,18,0,472.0,61.0,3.4,18.0,172.0,47.69,36.36
2017,8,5,18,15,395.5,51.0,3.35,17.5,128.5,40.5,29.8
2017,8,5,18,30,319.0,41.0,3.3,17.0,85.0,33.15,22.86
2017,8,5,18,45,211.5,27.5,3.3,17.0,51.5,21.38,11.04
2017,8,5,19,0,104.0,14.0,3.3,17.0,18.0,10.93,0.0
2017,8,5,19,15,52.0,7.0,3.25,16.5,9.0,5.97,0.0
2017,8,5,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,1.5,3.05,14.5,1.5,0.0,0.0
2017,8,6,5,30,0.0,3.0,3.1,15.0,3.0,2.56,0.0
2017,8,6,5,45,0.0,11.0,3.15,15.5,11.0,9.05,0.0
2017,8,6,6,0,0.0,19.0,3.2,16.0,19.0,15.65,7.1
2017,8,6,6,15,0.0,30.0,3.1,16.0,30.0,24.76,15.15
2017,8,6,6,30,0.0,41.0,3.0,16.0,41.0,33.89,23.14
2017,8,6,6,45,0.0,53.5,2.95,16.5,53.5,44.29,32.06
2017,8,6,7,0,0.0,66.0,2.9,17.0,66.0,55.14,41.22
2017,8,6,7,15,0.0,79.0,2.85,17.0,79.0,66.91,51.07
2017,8,6,7,30,0.0,92.0,2.8,17.0,92.0,78.6,60.72
2017,8,6,7,45,16.0,141.0,2.75,17.5,149.0,142.89,114.34
2017,8,6,8,0,32.0,190.0,2.7,18.0,206.0,227.61,182.85
2017,8,6,8,15,16.0,156.0,2.65,18.0,164.0,153.97,122.07
2017,8,6,8,30,0.0,122.0,2.6,18.0,122.0,103.94,80.35
2017,8,6,8,45,0.0,130.5,2.6,18.5,130.5,111.3,85.99
2017,8,6,9,0,0.0,139.0,2.6,19.0,139.0,118.64,91.5
2017,8,6,9,15,2.5,162.5,2.6,19.0,164.0,142.21,110.31
2017,8,6,9,30,5.0,186.0,2.6,19.0,189.0,165.65,128.81
2017,8,6,9,45,5.5,189.5,2.65,19.0,193.5,168.54,130.82
2017,8,6,10,0,6.0,193.0,2.7,19.0,198.0,171.44,132.9
2017,8,6,10,15,9.0,222.0,2.75,19.0,229.5,199.6,154.97
2017,8,6,10,30,12.0,251.0,2.8,19.0,261.0,227.33,176.46
2017,8,6,10,45,15.0,275.5,2.9,19.5,288.5,250.48,193.89
2017,8,6,11,0,18.0,300.0,3.0,20.0,316.0,273.02,210.69
2017,8,6,11,15,21.5,323.5,3.1,20.0,343.0,294.4,226.92
2017,8,6,11,30,25.0,347.0,3.2,20.0,370.0,324.14,249.41
2017,8,6,11,45,20.0,317.5,3.3,20.0,336.0,282.99,217.8
2017,8,6,12,0,15.0,288.0,3.4,20.0,302.0,252.12,194.06
2017,8,6,12,15,24.5,335.0,3.5,20.0,358.5,298.08,229.48
2017,8,6,12,30,34.0,382.0,3.6,20.0,415.0,336.81,258.85
2017,8,6,12,45,25.5,342.0,3.75,20.0,366.5,293.81,225.97
2017,8,6,13,0,17.0,302.0,3.9,20.0,318.0,255.83,196.91
2017,8,6,13,15,22.5,325.0,4.0,20.0,345.5,273.79,210.85
2017,8,6,13,30,28.0,348.0,4.1,20.0,373.0,282.61,217.55
2017,8,6,13,45,24.0,326.0,4.25,20.0,347.0,268.38,206.7
2017,8,6,14,0,20.0,304.0,4.4,20.0,321.0,247.32,190.63
2017,8,6,14,15,25.5,311.5,4.5,20.0,332.5,239.53,184.53
2017,8,6,14,30,31.0,319.0,4.6,20.0,344.0,239.79,184.63
2017,8,6,14,45,25.0,291.0,4.7,20.0,310.5,228.37,176.23
2017,8,6,15,0,19.0,263.0,4.8,20.0,277.0,204.74,158.37
2017,8,6,15,15,18.5,250.5,4.85,19.5,263.5,192.71,149.88
2017,8,6,15,30,18.0,238.0,4.9,19.0,250.0,182.01,148.9
2017,8,6,15,45,14.5,218.5,5.0,19.0,228.5,168.16,137.74
2017,8,6,16,0,11.0,199.0,5.1,19.0,207.0,154.13,126.35
2017,8,6,16,15,6.0,177.0,5.1,18.5,181.0,138.22,113.49
2017,8,6,16,30,1.0,155.0,5.1,18.0,155.0,122.1,100.3
2017,8,6,16,45,0.5,132.5,5.15,18.0,132.5,105.47,86.33
2017,8,6,17,0,0.0,110.0,5.2,18.0,110.0,88.59,71.98
2017,8,6,17,15,0.0,95.0,5.15,17.5,95.0,76.94,62.15
2017,8,6,17,30,0.0,80.0,5.1,17.0,80.0,65.19,52.07
2017,8,6,17,45,186.0,77.0,5.1,17.0,120.5,57.98,45.71
2017,8,6,18,0,372.0,74.0,5.1,17.0,161.0,55.25,43.13
2017,8,6,18,15,300.5,59.5,5.0,16.5,118.5,44.93,33.74
2017,8,6,18,30,229.0,45.0,4.9,16.0,76.0,34.35,23.91
2017,8,6,18,45,141.5,27.5,4.8,16.0,44.0,21.21,10.59
2017,8,6,19,0,54.0,10.0,4.7,16.0,12.0,8.54,0.0
2017,8,6,19,15,27.0,5.0,4.65,15.5,6.0,4.27,0.0
2017,8,6,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,7,5,15,12.5,3.0,3.7,14.5,3.0,0.0,0.0
2017,8,7,5,30,25.0,6.0,3.7,15.0,6.0,22.15,0.0
2017,8,7,5,45,110.5,23.0,3.75,15.5,34.5,144.75,74.63
2017,8,7,6,0,196.0,40.0,3.8,16.0,63.0,245.75,196.14
2017,8,7,6,15,272.0,55.0,3.7,16.0,104.0,330.32,272.7
2017,8,7,6,30,348.0,70.0,3.6,16.0,145.0,420.07,349.81
2017,8,7,6,45,408.5,81.5,3.55,16.5,192.0,495.43,411.28
2017,8,7,7,0,469.0,93.0,3.5,17.0,239.0,573.35,471.91
2017,8,7,7,15,234.5,99.5,3.45,17.0,172.5,350.53,291.73
2017,8,7,7,30,0.0,106.0,3.4,17.0,106.0,93.0,72.51
2017,8,7,7,45,11.5,144.5,3.35,17.5,150.5,142.49,113.84
2017,8,7,8,0,23.0,183.0,3.3,18.0,195.0,192.4,154.29
2017,8,7,8,15,21.5,196.5,3.25,18.0,208.5,201.84,161.18
2017,8,7,8,30,20.0,210.0,3.2,18.0,222.0,211.3,168.12
2017,8,7,8,45,15.5,212.5,3.2,18.5,222.5,206.48,163.22
2017,8,7,9,0,11.0,215.0,3.2,19.0,223.0,202.14,158.8
2017,8,7,9,15,13.0,230.0,3.25,19.0,239.5,216.81,170.09
2017,8,7,9,30,15.0,245.0,3.3,19.0,256.0,231.29,181.15
2017,8,7,9,45,16.0,258.0,3.35,19.5,270.5,242.67,189.33
2017,8,7,10,0,17.0,271.0,3.4,20.0,285.0,253.87,197.32
2017,8,7,10,15,20.5,293.0,3.4,20.0,310.5,275.57,213.85
2017,8,7,10,30,24.0,315.0,3.4,20.0,336.0,296.71,229.81
2017,8,7,10,45,32.5,345.0,3.45,20.0,373.5,344.26,265.95
2017,8,7,11,0,41.0,375.0,3.5,20.0,411.0,374.58,288.63
2017,8,7,11,15,36.5,372.0,3.55,20.0,405.0,361.78,278.48
2017,8,7,11,30,32.0,369.0,3.6,20.0,399.0,349.36,268.81
2017,8,7,11,45,34.0,376.5,3.65,20.5,408.5,351.48,269.8
2017,8,7,12,0,36.0,384.0,3.7,21.0,418.0,353.0,270.31
2017,8,7,12,15,41.0,394.5,3.75,21.0,432.5,358.43,274.35
2017,8,7,12,30,46.0,405.0,3.8,21.0,447.0,362.79,277.56
2017,8,7,12,45,57.0,415.0,3.85,21.0,467.5,369.24,282.38
2017,8,7,13,0,68.0,425.0,3.9,21.0,488.0,373.95,285.77
2017,8,7,13,15,72.5,421.5,3.9,20.5,487.5,363.91,278.48
2017,8,7,13,30,77.0,418.0,3.9,20.0,487.0,353.34,270.71
2017,8,7,13,45,52.0,374.0,3.95,20.0,420.5,303.54,232.92
2017,8,7,14,0,27.0,330.0,4.0,20.0,354.0,257.78,198.28
2017,8,7,14,15,33.5,332.0,4.0,20.0,360.5,254.88,195.95
2017,8,7,14,30,40.0,334.0,4.0,20.0,367.0,250.79,192.55
2017,8,7,14,45,36.5,314.5,4.05,20.0,344.0,231.1,177.57
2017,8,7,15,0,33.0,295.0,4.1,20.0,321.0,212.28,163.5
2017,8,7,15,15,20.0,247.0,4.1,20.0,262.5,190.29,147.48
2017,8,7,15,30,7.0,199.0,4.1,20.0,204.0,155.74,126.33
2017,8,7,15,45,5.5,188.5,4.1,20.0,192.5,147.79,120.07
2017,8,7,16,0,4.0,178.0,4.1,20.0,181.0,139.75,113.68
2017,8,7,16,15,2.0,151.0,4.1,19.5,152.5,120.12,97.64
2017,8,7,16,30,0.0,124.0,4.1,19.0,124.0,100.07,81.03
2017,8,7,16,45,0.0,100.5,4.15,19.0,100.5,82.2,65.93
2017,8,7,17,0,0.0,77.0,4.2,19.0,77.0,63.89,50.28
2017,8,7,17,15,0.0,66.5,4.15,18.5,66.5,55.11,42.86
2017,8,7,17,30,0.0,56.0,4.1,18.0,56.0,46.35,35.33
2017,8,7,17,45,227.5,59.0,4.1,17.5,111.5,42.98,32.42
2017,8,7,18,0,455.0,62.0,4.1,17.0,167.0,48.61,37.29
2017,8,7,18,15,376.5,51.0,4.0,16.5,123.0,40.62,29.96
2017,8,7,18,30,298.0,40.0,3.9,16.0,79.0,32.41,22.19
2017,8,7,18,45,188.0,25.5,3.8,16.0,46.5,19.82,9.11
2017,8,7,19,0,78.0,11.0,3.7,16.0,14.0,9.39,0.0
2017,8,7,19,15,39.0,5.5,3.65,16.0,7.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,5,45,104.5,19.0,3.25,14.5,31.0,130.78,60.12
2017,8,8,6,0,209.0,38.0,3.3,15.0,62.0,252.52,201.67
2017,8,8,6,15,289.0,52.0,3.2,15.5,103.0,339.28,280.14
2017,8,8,6,30,369.0,66.0,3.1,16.0,144.0,431.64,358.34
2017,8,8,6,45,428.5,76.5,3.05,16.5,191.0,505.43,418.05
2017,8,8,7,0,488.0,87.0,3.0,17.0,238.0,589.66,483.1
2017,8,8,7,15,244.0,86.5,2.9,17.0,162.0,364.28,302.19
2017,8,8,7,30,0.0,86.0,2.8,17.0,86.0,72.77,55.59
2017,8,8,7,45,0.0,117.5,2.75,17.5,117.5,102.97,80.66
2017,8,8,8,0,0.0,149.0,2.7,18.0,149.0,133.36,105.13
2017,8,8,8,15,0.0,149.5,2.65,18.0,149.5,131.71,103.38
2017,8,8,8,30,0.0,150.0,2.6,18.0,150.0,130.69,102.21
2017,8,8,8,45,0.5,158.5,2.6,18.5,159.0,138.21,107.8
2017,8,8,9,0,1.0,167.0,2.6,19.0,168.0,145.76,113.36
2017,8,8,9,15,6.0,197.0,2.6,19.0,202.0,178.08,139.06
2017,8,8,9,30,11.0,227.0,2.6,19.0,236.0,210.13,164.2
2017,8,8,9,45,15.5,256.0,2.6,19.5,269.0,240.32,187.2
2017,8,8,10,0,20.0,285.0,2.6,20.0,302.0,269.98,209.47
2017,8,8,10,15,18.5,285.0,2.6,20.0,301.0,266.26,206.1
2017,8,8,10,30,17.0,285.0,2.6,20.0,300.0,262.75,203.04
2017,8,8,10,45,19.0,300.5,2.65,20.0,317.0,276.5,213.42
2017,8,8,11,0,21.0,316.0,2.7,20.0,334.0,289.81,223.37
2017,8,8,11,15,41.5,366.5,2.7,20.0,404.0,360.91,277.46
2017,8,8,11,30,62.0,417.0,2.7,20.0,474.0,416.47,318.74
2017,8,8,11,45,59.0,417.5,2.75,20.5,471.5,406.34,310.09
2017,8,8,12,0,56.0,418.0,2.8,21.0,469.0,396.27,301.83
2017,8,8,12,15,47.0,404.0,2.85,20.5,447.5,370.23,282.77
2017,8,8,12,30,38.0,390.0,2.9,20.0,426.0,345.53,264.64
2017,8,8,12,45,32.0,371.0,3.0,20.0,401.0,320.1,245.47
2017,8,8,13,0,26.0,352.0,3.1,20.0,376.0,295.98,227.21
2017,8,8,13,15,47.0,381.0,3.2,20.0,423.5,321.78,246.89
2017,8,8,13,30,68.0,410.0,3.3,20.0,471.0,343.51,262.99
2017,8,8,13,45,70.5,397.0,3.4,20.0,458.5,325.91,249.33
2017,8,8,14,0,73.0,384.0,3.5,20.0,446.0,308.38,235.71
2017,8,8,14,15,48.5,341.0,3.6,20.0,382.0,264.53,202.64
2017,8,8,14,30,24.0,298.0,3.7,20.0,318.0,236.67,182.15
2017,8,8,14,45,20.0,276.0,3.8,20.0,292.0,216.95,167.26
2017,8,8,15,0,16.0,254.0,3.9,20.0,266.0,197.99,153.0
2017,8,8,15,15,11.0,225.0,3.95,19.5,233.5,175.01,135.87
2017,8,8,15,30,6.0,196.0,4.0,19.0,201.0,153.62,125.08
2017,8,8,15,45,4.0,182.5,4.1,19.0,185.5,143.58,117.02
2017,8,8,16,0,2.0,169.0,4.2,19.0,170.0,133.44,108.83
2017,8,8,16,15,1.0,148.5,4.25,18.5,149.0,118.29,96.51
2017,8,8,16,30,0.0,128.0,4.3,18.0,128.0,102.93,83.84
2017,8,8,16,45,0.0,104.0,4.35,18.0,104.0,84.77,68.44
2017,8,8,17,0,0.0,80.0,4.4,18.0,80.0,66.23,52.53
2017,8,8,17,15,0.0,68.5,4.45,17.5,68.5,56.79,44.51
2017,8,8,17,30,0.0,57.0,4.5,17.0,57.0,47.19,36.21
2017,8,8,17,45,142.5,69.5,4.55,17.0,101.5,52.49,40.87
2017,8,8,18,0,285.0,82.0,4.6,17.0,146.0,60.49,47.69
2017,8,8,18,15,220.5,63.5,4.55,16.5,105.5,48.39,36.69
2017,8,8,18,30,156.0,45.0,4.5,16.0,65.0,34.74,24.1
2017,8,8,18,45,90.5,26.0,4.5,16.0,36.5,20.48,9.02
2017,8,8,19,0,25.0,7.0,4.5,16.0,8.0,5.97,0.0
2017,8,8,19,15,12.5,3.5,4.4,15.5,4.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,9,5,45,85.0,19.5,3.8,15.5,28.5,117.26,45.1
2017,8,9,6,0,170.0,39.0,3.9,16.0,57.0,225.23,178.04
2017,8,9,6,15,245.0,55.5,3.85,16.0,98.0,310.02,255.41
2017,8,9,6,30,320.0,72.0,3.8,16.0,139.0,399.81,332.94
2017,8,9,6,45,380.5,84.0,3.8,16.5,185.5,474.67,395.1
2017,8,9,7,0,441.0,96.0,3.8,17.0,232.0,552.19,456.16
2017,8,9,7,15,220.5,104.0,3.7,17.0,172.0,344.03,286.34
2017,8,9,7,30,0.0,112.0,3.6,17.0,112.0,99.59,78.03
2017,8,9,7,45,0.0,118.5,3.55,17.5,118.5,104.08,81.6
2017,8,9,8,0,0.0,125.0,3.5,18.0,125.0,108.92,85.14
2017,8,9,8,15,0.0,136.0,3.45,18.0,136.0,118.37,92.6
2017,8,9,8,30,0.0,147.0,3.4,18.0,147.0,127.83,99.99
2017,8,9,8,45,4.0,175.0,3.35,18.5,177.5,157.73,123.84
2017,8,9,9,0,8.0,203.0,3.3,19.0,208.0,187.46,147.15
2017,8,9,9,15,10.5,219.5,3.3,19.0,227.0,204.21,160.11
2017,8,9,9,30,13.0,236.0,3.3,19.0,246.0,220.75,172.85
2017,8,9,9,45,19.0,267.0,3.3,19.5,282.0,254.28,198.54
2017,8,9,10,0,25.0,298.0,3.3,20.0,318.0,287.17,223.33
2017,8,9,10,15,30.0,321.0,3.3,20.0,346.0,328.52,254.65
2017,8,9,10,30,35.0,344.0,3.3,20.0,374.0,350.92,271.27
2017,8,9,10,45,39.0,360.0,3.3,20.0,394.0,364.52,281.2
2017,8,9,11,0,43.0,376.0,3.3,20.0,414.0,377.19,290.43
2017,8,9,11,15,86.0,413.0,3.35,20.0,490.5,441.03,339.03
2017,8,9,11,30,129.0,450.0,3.4,20.0,567.0,509.45,389.8
2017,8,9,11,45,103.0,443.5,3.45,20.5,538.0,462.72,353.52
2017,8,9,12,0,77.0,437.0,3.5,21.0,509.0,427.49,326.16
2017,8,9,12,15,69.0,430.0,3.55,21.0,494.5,406.5,310.35
2017,8,9,12,30,61.0,423.0,3.6,21.0,480.0,386.4,295.13
2017,8,9,12,45,62.0,421.0,3.7,21.0,478.5,376.41,287.62
2017,8,9,13,0,63.0,419.0,3.8,21.0,477.0,366.25,279.9
2017,8,9,13,15,56.5,404.5,3.9,20.5,456.5,343.24,262.95
2017,8,9,13,30,50.0,390.0,4.0,20.0,436.0,321.4,246.83
2017,8,9,13,45,44.0,370.5,4.1,20.0,409.5,297.53,228.62
2017,8,9,14,0,38.0,351.0,4.2,20.0,383.0,274.96,211.39
2017,8,9,14,15,131.0,365.5,4.3,20.0,471.0,291.88,221.46
2017,8,9,14,30,224.0,380.0,4.4,20.0,559.0,305.39,227.58
2017,8,9,14,45,168.5,362.0,4.55,20.0,493.5,265.98,199.19
2017,8,9,15,0,113.0,344.0,4.7,20.0,428.0,233.45,177.25
2017,8,9,15,15,106.0,323.0,4.8,20.0,398.0,221.97,171.22
2017,8,9,15,30,99.0,302.0,4.9,20.0,368.0,205.27,167.65
2017,8,9,15,45,84.5,276.5,5.0,20.0,330.5,190.68,156.04
2017,8,9,16,0,70.0,251.0,5.1,20.0,293.0,175.61,143.94
2017,8,9,16,15,162.5,229.0,5.2,19.5,314.5,155.84,128.03
2017,8,9,16,30,255.0,207.0,5.3,19.0,336.0,137.65,113.25
2017,8,9,16,45,158.5,185.5,5.4,19.0,263.0,130.45,107.5
2017,8,9,17,0,62.0,164.0,5.5,19.0,190.0,120.34,99.16
2017,8,9,17,15,48.0,143.5,5.55,18.5,162.0,106.28,87.45
2017,8,9,17,30,34.0,123.0,5.6,18.0,134.0,91.97,75.29
2017,8,9,17,45,119.5,105.5,5.65,18.0,134.0,78.22,63.23
2017,8,9,18,0,205.0,88.0,5.7,18.0,134.0,65.13,51.51
2017,8,9,18,15,153.5,65.0,5.65,17.5,94.5,49.01,37.01
2017,8,9,18,30,102.0,42.0,5.6,17.0,55.0,32.41,21.9
2017,8,9,18,45,57.0,23.0,5.6,16.5,30.0,18.18,6.69
2017,8,9,19,0,12.0,4.0,5.6,16.0,5.0,3.41,0.0
2017,8,9,19,15,6.0,2.0,5.55,16.0,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,5,45,60.5,18.5,3.9,15.5,25.0,82.19,23.24
2017,8,10,6,0,121.0,37.0,3.9,16.0,50.0,166.37,130.14
2017,8,10,6,15,184.0,57.5,3.8,16.0,89.5,247.32,203.46
2017,8,10,6,30,247.0,78.0,3.7,16.0,129.0,330.33,275.47
2017,8,10,6,45,304.0,94.0,3.6,16.5,174.5,422.27,351.43
2017,8,10,7,0,361.0,110.0,3.5,17.0,220.0,499.33,413.04
2017,8,10,7,15,180.5,107.0,3.4,17.0,162.0,311.5,258.71
2017,8,10,7,30,0.0,104.0,3.3,17.0,104.0,91.22,71.09
2017,8,10,7,45,0.0,127.0,3.2,17.5,127.0,113.05,89.03
2017,8,10,8,0,0.0,150.0,3.1,18.0,150.0,134.65,106.25
2017,8,10,8,15,8.5,176.5,3.05,18.0,181.5,168.07,133.44
2017,8,10,8,30,17.0,203.0,3.0,18.0,213.0,201.33,160.08
2017,8,10,8,45,19.0,221.0,2.95,18.5,233.5,218.99,173.33
2017,8,10,9,0,21.0,239.0,2.9,19.0,254.0,236.44,186.29
2017,8,10,9,15,32.5,271.0,2.85,19.0,295.0,297.66,233.94
2017,8,10,9,30,44.0,303.0,2.8,19.0,336.0,338.89,265.25
2017,8,10,9,45,69.0,335.5,2.8,19.5,389.5,392.6,305.65
2017,8,10,10,0,94.0,368.0,2.8,20.0,443.0,444.41,343.72
2017,8,10,10,15,155.0,387.0,2.8,20.0,515.5,532.18,409.29
2017,8,10,10,30,216.0,406.0,2.8,20.0,588.0,596.93,456.61
2017,8,10,10,45,436.5,329.0,2.85,20.0,709.0,736.96,561.24
2017,8,10,11,0,657.0,252.0,2.9,20.0,830.0,839.64,636.11
2017,8,10,11,15,524.5,320.5,2.95,20.0,787.0,758.88,575.12
2017,8,10,11,30,392.0,389.0,3.0,20.0,744.0,675.92,513.32
2017,8,10,11,45,317.0,420.5,3.1,20.0,709.5,621.2,472.56
2017,8,10,12,0,242.0,452.0,3.2,20.0,675.0,569.45,433.44
2017,8,10,12,15,332.0,417.5,3.3,20.0,723.5,581.69,443.78
2017,8,10,12,30,422.0,383.0,3.4,20.0,772.0,587.24,448.16
2017,8,10,12,45,346.0,410.5,3.5,20.0,728.0,533.21,406.65
2017,8,10,13,0,270.0,438.0,3.6,20.0,684.0,484.72,369.45
2017,8,10,13,15,240.5,436.0,3.7,20.0,652.5,444.49,338.63
2017,8,10,13,30,211.0,434.0,3.8,20.0,621.0,414.69,315.44
2017,8,10,13,45,143.5,413.5,3.95,20.0,539.5,355.66,270.95
2017,8,10,14,0,76.0,393.0,4.1,20.0,458.0,314.34,240.48
2017,8,10,14,15,82.5,382.0,4.2,20.0,450.5,298.64,228.06
2017,8,10,14,30,89.0,371.0,4.3,20.0,443.0,282.32,215.09
2017,8,10,14,45,67.5,340.0,4.4,20.0,393.0,249.7,190.9
2017,8,10,15,0,46.0,309.0,4.5,20.0,343.0,220.43,169.65
2017,8,10,15,15,35.0,278.0,4.6,19.5,303.0,194.86,151.4
2017,8,10,15,30,24.0,247.0,4.7,19.0,263.0,187.58,153.61
2017,8,10,15,45,25.0,234.0,4.8,19.0,250.0,178.04,146.08
2017,8,10,16,0,26.0,221.0,4.9,19.0,237.0,168.36,138.41
2017,8,10,16,15,27.0,205.0,4.95,18.5,220.0,148.06,121.93
2017,8,10,16,30,28.0,189.0,5.0,18.0,203.0,137.54,113.61
2017,8,10,16,45,15.5,162.0,5.1,18.0,170.0,125.44,103.6
2017,8,10,17,0,3.0,135.0,5.2,18.0,137.0,105.82,86.98
2017,8,10,17,15,1.5,116.0,5.15,17.5,117.0,91.52,74.93
2017,8,10,17,30,0.0,97.0,5.1,17.0,97.0,77.1,62.55
2017,8,10,17,45,163.5,85.5,5.1,17.0,121.5,63.51,50.55
2017,8,10,18,0,327.0,74.0,5.1,17.0,146.0,55.14,42.93
2017,8,10,18,15,255.0,57.5,5.0,16.5,104.5,43.37,32.23
2017,8,10,18,30,183.0,41.0,4.9,16.0,63.0,31.3,20.97
2017,8,10,18,45,105.5,23.5,4.85,16.0,35.0,18.14,5.83
2017,8,10,19,0,28.0,6.0,4.8,16.0,7.0,5.12,0.0
2017,8,10,19,15,14.0,3.0,4.7,16.0,3.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,11,5,45,99.0,17.5,3.45,14.5,28.0,121.6,24.9
2017,8,11,6,0,198.0,35.0,3.5,15.0,56.0,240.18,189.13
2017,8,11,6,15,279.0,50.0,3.5,15.0,97.5,328.73,271.42
2017,8,11,6,30,360.0,65.0,3.5,15.0,139.0,422.78,352.66
2017,8,11,6,45,423.0,75.5,3.5,15.5,186.5,499.02,415.3
2017,8,11,7,0,486.0,86.0,3.5,16.0,234.0,585.59,483.23
2017,8,11,7,15,243.0,95.0,3.5,16.5,169.0,352.27,294.11
2017,8,11,7,30,0.0,104.0,3.5,17.0,104.0,91.33,71.16
2017,8,11,7,45,1.5,129.0,3.5,17.5,130.0,116.73,92.18
2017,8,11,8,0,3.0,154.0,3.5,18.0,156.0,141.94,112.42
2017,8,11,8,15,6.5,172.5,3.5,18.0,176.5,162.02,128.52
2017,8,11,8,30,10.0,191.0,3.5,18.0,197.0,181.99,144.36
2017,8,11,8,45,9.5,197.5,3.55,18.5,204.0,185.67,146.54
2017,8,11,9,0,9.0,204.0,3.6,19.0,211.0,189.57,148.94
2017,8,11,9,15,12.0,224.5,3.65,19.0,234.0,210.68,165.44
2017,8,11,9,30,15.0,245.0,3.7,19.0,257.0,231.49,181.54
2017,8,11,9,45,51.5,305.0,3.75,19.5,346.0,343.06,268.78
2017,8,11,10,0,88.0,365.0,3.8,20.0,435.0,435.47,338.57
2017,8,11,10,15,136.0,387.0,3.85,20.0,499.5,514.08,397.63
2017,8,11,10,30,184.0,409.0,3.9,20.0,564.0,570.1,439.19
2017,8,11,10,45,162.5,420.5,4.0,20.5,560.0,549.44,421.75
2017,8,11,11,0,141.0,432.0,4.1,21.0,556.0,528.82,404.81
2017,8,11,11,15,288.5,400.5,4.1,21.0,659.5,621.92,476.12
2017,8,11,11,30,436.0,369.0,4.1,21.0,763.0,701.05,534.87
2017,8,11,11,45,280.5,412.0,4.2,21.0,666.5,585.28,447.16
2017,8,11,12,0,125.0,455.0,4.3,21.0,570.0,482.07,368.14
2017,8,11,12,15,114.0,452.0,4.4,21.0,557.0,457.57,349.99
2017,8,11,12,30,103.0,449.0,4.5,21.0,544.0,433.3,331.63
2017,8,11,12,45,104.5,446.0,4.6,21.5,541.5,420.1,321.0
2017,8,11,13,0,106.0,443.0,4.7,22.0,539.0,406.64,310.08
2017,8,11,13,15,212.0,425.5,4.8,21.5,614.0,428.47,326.65
2017,8,11,13,30,318.0,408.0,4.9,21.0,689.0,435.8,330.72
2017,8,11,13,45,321.5,395.5,5.05,21.0,673.5,402.37,303.47
2017,8,11,14,0,325.0,383.0,5.2,21.0,658.0,368.9,275.84
2017,8,11,14,15,543.5,275.0,5.3,21.0,715.5,325.18,233.09
2017,8,11,14,30,762.0,167.0,5.4,21.0,773.0,268.98,177.65
2017,8,11,14,45,752.5,162.5,5.5,21.0,738.5,209.03,129.33
2017,8,11,15,0,743.0,158.0,5.6,21.0,704.0,157.54,93.81
2017,8,11,15,15,727.5,154.5,5.65,20.5,664.0,107.89,71.95
2017,8,11,15,30,712.0,151.0,5.7,20.0,624.0,93.55,74.33
2017,8,11,15,45,694.5,145.0,5.8,20.0,580.5,92.31,73.5
2017,8,11,16,0,677.0,139.0,5.9,20.0,537.0,90.91,72.53
2017,8,11,16,15,652.0,133.0,6.0,19.5,489.5,89.23,71.48
2017,8,11,16,30,627.0,127.0,6.1,19.0,442.0,87.42,70.31
2017,8,11,16,45,597.0,119.0,6.25,19.0,393.0,83.95,67.55
2017,8,11,17,0,567.0,111.0,6.4,19.0,344.0,80.27,64.58
2017,8,11,17,15,524.0,102.0,6.45,18.5,294.0,75.47,60.69
2017,8,11,17,30,481.0,93.0,6.5,18.0,244.0,68.23,54.54
2017,8,11,17,45,426.5,81.0,6.6,18.0,196.5,60.17,47.41
2017,8,11,18,0,372.0,69.0,6.7,18.0,149.0,51.88,39.88
2017,8,11,18,15,293.5,54.5,6.65,17.5,106.5,41.4,30.32
2017,8,11,18,30,215.0,40.0,6.6,17.0,64.0,30.69,20.23
2017,8,11,18,45,107.5,20.0,6.6,16.5,32.0,15.48,3.15
2017,8,11,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
