Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,12,5,45,120.5,17.0,5.15,14.5,29.5,135.33,11.42
2017,8,12,6,0,241.0,34.0,5.2,15.0,59.0,271.48,213.75
2017,8,12,6,15,328.5,47.0,5.15,15.0,101.5,363.32,301.19
2017,8,12,6,30,416.0,60.0,5.1,15.0,144.0,466.56,390.28
2017,8,12,6,45,479.0,69.5,5.05,15.5,193.0,545.91,455.93
2017,8,12,7,0,542.0,79.0,5.0,16.0,242.0,627.08,519.99
2017,8,12,7,15,271.0,101.5,5.0,16.5,183.0,387.16,324.67
2017,8,12,7,30,0.0,124.0,5.0,17.0,124.0,113.23,89.52
2017,8,12,7,45,8.0,148.0,5.0,17.5,152.0,143.81,114.99
2017,8,12,8,0,16.0,172.0,5.0,18.0,180.0,174.27,139.68
2017,8,12,8,15,21.0,193.5,5.0,18.0,205.0,198.87,159.38
2017,8,12,8,30,26.0,215.0,5.0,18.0,230.0,223.25,178.69
2017,8,12,8,45,44.0,247.0,5.05,18.5,275.0,292.66,233.78
2017,8,12,9,0,62.0,279.0,5.1,19.0,320.0,341.93,271.89
2017,8,12,9,15,60.5,297.0,5.1,19.0,339.0,354.75,280.9
2017,8,12,9,30,59.0,315.0,5.1,19.0,358.0,367.05,289.58
2017,8,12,9,45,43.5,310.0,5.2,19.0,342.5,340.58,267.91
2017,8,12,10,0,28.0,305.0,5.3,19.0,327.0,315.27,247.26
2017,8,12,10,15,29.0,317.5,5.35,19.0,341.5,324.14,253.8
2017,8,12,10,30,30.0,330.0,5.4,19.0,356.0,332.55,259.94
2017,8,12,10,45,28.0,333.5,5.5,19.5,358.0,329.12,256.42
2017,8,12,11,0,26.0,337.0,5.6,20.0,360.0,325.69,252.98
2017,8,12,11,15,26.5,343.0,5.65,20.0,366.5,326.6,253.46
2017,8,12,11,30,27.0,349.0,5.7,20.0,373.0,327.17,253.7
2017,8,12,11,45,29.0,359.0,5.8,20.0,386.0,331.99,257.32
2017,8,12,12,0,31.0,369.0,5.9,20.0,399.0,336.13,260.41
2017,8,12,12,15,48.0,396.5,5.95,20.0,441.5,364.12,282.04
2017,8,12,12,30,65.0,424.0,6.0,20.0,484.0,389.07,301.08
2017,8,12,12,45,47.5,392.5,6.05,20.0,436.5,345.24,267.17
2017,8,12,13,0,30.0,361.0,6.1,20.0,389.0,304.35,235.56
2017,8,12,13,15,39.0,372.0,6.1,20.0,407.5,310.43,240.23
2017,8,12,13,30,48.0,383.0,6.1,20.0,426.0,314.82,243.4
2017,8,12,13,45,83.0,395.0,6.2,20.0,466.5,327.83,252.73
2017,8,12,14,0,118.0,407.0,6.3,20.0,507.0,325.98,249.96
2017,8,12,14,15,101.0,386.5,6.35,20.0,469.5,305.3,233.88
2017,8,12,14,30,84.0,366.0,6.4,20.0,432.0,277.27,212.45
2017,8,12,14,45,78.0,346.0,6.45,20.0,406.0,253.66,194.43
2017,8,12,15,0,72.0,326.0,6.5,20.0,380.0,231.21,177.91
2017,8,12,15,15,62.5,302.0,6.55,20.0,347.0,207.71,161.59
2017,8,12,15,30,53.0,278.0,6.6,20.0,314.0,191.86,157.0
2017,8,12,15,45,131.5,266.5,6.7,20.0,346.0,175.55,143.81
2017,8,12,16,0,210.0,255.0,6.8,20.0,378.0,170.64,140.13
2017,8,12,16,15,491.0,167.5,6.85,19.5,421.5,109.61,88.93
2017,8,12,16,30,772.0,80.0,6.9,19.0,465.0,63.26,49.44
2017,8,12,16,45,528.0,116.0,6.95,19.0,366.0,81.04,65.06
2017,8,12,17,0,284.0,152.0,7.0,19.0,267.0,106.88,87.69
2017,8,12,17,15,463.5,107.0,6.95,18.5,264.0,76.71,61.77
2017,8,12,17,30,643.0,62.0,6.9,18.0,261.0,47.93,36.7
2017,8,12,17,45,587.0,55.5,6.85,17.5,211.5,43.49,32.81
2017,8,12,18,0,531.0,49.0,6.8,17.0,162.0,38.98,28.7
2017,8,12,18,15,442.5,40.5,6.75,16.5,117.0,32.59,22.75
2017,8,12,18,30,354.0,32.0,6.7,16.0,72.0,26.14,16.36
2017,8,12,18,45,177.0,16.0,6.65,16.0,36.0,12.81,0.56
2017,8,12,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,153.0,15.0,6.95,13.5,30.5,159.35,0.0
2017,8,13,6,0,306.0,30.0,7.0,14.0,61.0,318.2,251.14
2017,8,13,6,15,399.5,39.5,7.0,14.5,104.5,414.34,344.51
2017,8,13,6,30,493.0,49.0,7.0,15.0,148.0,516.89,433.57
2017,8,13,6,45,554.0,56.0,7.0,15.5,197.0,592.79,497.35
2017,8,13,7,0,615.0,63.0,7.0,16.0,246.0,670.57,559.66
2017,8,13,7,15,335.0,108.0,6.95,16.0,210.5,477.81,402.22
2017,8,13,7,30,55.0,153.0,6.9,16.0,175.0,216.62,178.54
2017,8,13,7,45,52.0,173.0,6.9,16.5,196.0,233.54,191.71
2017,8,13,8,0,49.0,193.0,6.9,17.0,217.0,249.91,203.9
2017,8,13,8,15,78.5,221.5,6.8,17.5,264.5,308.43,251.28
2017,8,13,8,30,108.0,250.0,6.7,18.0,312.0,366.46,297.23
2017,8,13,8,45,153.0,272.5,6.65,18.5,368.5,453.35,365.35
2017,8,13,9,0,198.0,295.0,6.6,19.0,425.0,517.91,414.73
2017,8,13,9,15,532.5,193.5,6.5,19.0,572.5,772.79,616.92
2017,8,13,9,30,867.0,92.0,6.4,19.0,720.0,971.91,760.85
2017,8,13,9,45,872.0,96.0,6.35,19.5,754.0,968.8,754.36
2017,8,13,10,0,877.0,100.0,6.3,20.0,788.0,962.11,746.51
2017,8,13,10,15,657.5,215.0,6.3,20.0,742.0,873.35,681.41
2017,8,13,10,30,438.0,330.0,6.3,20.0,696.0,756.77,589.2
2017,8,13,10,45,673.0,215.0,6.35,20.0,795.0,842.57,658.08
2017,8,13,11,0,908.0,100.0,6.4,20.0,894.0,893.78,694.92
2017,8,13,11,15,911.0,100.5,6.3,20.0,909.0,864.67,672.66
2017,8,13,11,30,914.0,101.0,6.2,20.0,924.0,832.57,648.66
2017,8,13,11,45,617.0,264.5,6.15,20.5,822.5,721.86,561.07
2017,8,13,12,0,320.0,428.0,6.1,21.0,721.0,604.25,465.82
2017,8,13,12,15,240.0,442.5,6.1,21.0,662.5,536.98,413.96
2017,8,13,12,30,160.0,457.0,6.1,21.0,604.0,475.45,366.12
2017,8,13,12,45,126.0,446.0,6.15,21.0,561.0,430.43,331.48
2017,8,13,13,0,92.0,435.0,6.2,21.0,518.0,392.46,302.15
2017,8,13,13,15,96.5,429.0,6.25,20.5,515.0,378.9,292.08
2017,8,13,13,30,101.0,423.0,6.3,20.0,512.0,364.88,281.42
2017,8,13,13,45,65.0,376.0,6.4,20.0,433.0,307.97,237.72
2017,8,13,14,0,29.0,329.0,6.5,20.0,354.0,256.42,198.35
2017,8,13,14,15,28.0,316.0,6.5,20.0,339.0,241.53,186.8
2017,8,13,14,30,27.0,303.0,6.5,20.0,324.0,227.06,175.56
2017,8,13,14,45,18.0,259.5,6.5,20.0,273.5,204.38,158.33
2017,8,13,15,0,9.0,216.0,6.5,20.0,223.0,170.41,132.09
2017,8,13,15,15,7.5,205.0,6.45,19.5,211.0,160.52,124.99
2017,8,13,15,30,6.0,194.0,6.4,19.0,199.0,151.98,124.16
2017,8,13,15,45,3.0,171.0,6.4,19.0,173.5,135.3,110.39
2017,8,13,16,0,0.0,148.0,6.4,19.0,148.0,118.34,96.3
2017,8,13,16,15,0.0,124.0,6.4,18.5,124.0,100.39,81.4
2017,8,13,16,30,0.0,100.0,6.4,18.0,100.0,82.08,66.0
2017,8,13,16,45,0.0,107.0,6.45,18.0,107.0,86.78,70.32
2017,8,13,17,0,0.0,114.0,6.5,18.0,114.0,91.02,74.23
2017,8,13,17,15,0.0,97.5,6.5,17.5,97.5,78.32,63.45
2017,8,13,17,30,0.0,81.0,6.5,17.0,81.0,65.52,52.38
2017,8,13,17,45,244.5,65.5,6.5,17.0,116.5,47.96,36.81
2017,8,13,18,0,489.0,50.0,6.5,17.0,152.0,39.62,29.23
2017,8,13,18,15,398.0,41.0,6.4,16.5,108.5,32.89,22.97
2017,8,13,18,30,307.0,32.0,6.3,16.0,65.0,26.08,16.18
2017,8,13,18,45,153.5,16.0,6.2,15.5,32.5,12.83,0.0
2017,8,13,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,12.5,6.5,13.5,12.5,10.3,0.0
2017,8,14,6,0,0.0,25.0,6.5,14.0,25.0,20.66,10.58
2017,8,14,6,15,0.0,44.5,6.45,14.0,44.5,42.29,29.74
2017,8,14,6,30,0.0,64.0,6.4,14.0,64.0,62.16,47.19
2017,8,14,6,45,7.0,84.0,6.35,14.5,86.5,87.69,69.48
2017,8,14,7,0,14.0,104.0,6.3,15.0,109.0,112.95,91.22
2017,8,14,7,15,21.5,124.0,6.2,15.0,132.5,138.58,113.09
2017,8,14,7,30,29.0,144.0,6.1,15.0,156.0,180.26,148.03
2017,8,14,7,45,107.0,173.5,6.05,15.5,224.5,306.95,254.79
2017,8,14,8,0,185.0,203.0,6.0,16.0,293.0,416.0,343.89
2017,8,14,8,15,119.5,218.5,5.9,16.0,279.0,366.17,300.02
2017,8,14,8,30,54.0,234.0,5.8,16.0,265.0,293.43,238.06
2017,8,14,8,45,69.0,260.5,5.75,16.0,303.5,333.88,270.34
2017,8,14,9,0,84.0,287.0,5.7,16.0,342.0,373.47,301.32
2017,8,14,9,15,95.0,310.0,5.6,16.0,376.0,404.02,324.65
2017,8,14,9,30,106.0,333.0,5.5,16.0,410.0,433.54,346.96
2017,8,14,9,45,93.0,346.0,5.4,16.0,416.0,427.57,340.77
2017,8,14,10,0,80.0,359.0,5.3,16.0,422.0,421.48,334.67
2017,8,14,10,15,80.5,373.5,5.2,16.0,439.0,429.57,340.13
2017,8,14,10,30,81.0,388.0,5.1,16.0,456.0,436.98,345.04
2017,8,14,10,45,61.0,378.5,5.1,16.0,431.0,401.95,316.91
2017,8,14,11,0,41.0,369.0,5.1,16.0,406.0,368.59,290.17
2017,8,14,11,15,95.0,408.0,5.05,16.0,493.5,443.18,348.82
2017,8,14,11,30,149.0,447.0,5.0,16.0,581.0,521.34,408.58
2017,8,14,11,45,118.0,442.5,5.0,16.5,549.5,479.3,374.56
2017,8,14,12,0,87.0,438.0,5.0,17.0,518.0,434.44,338.89
2017,8,14,12,15,92.5,441.0,5.05,17.0,526.0,430.26,335.66
2017,8,14,12,30,98.0,444.0,5.1,17.0,534.0,425.18,331.57
2017,8,14,12,45,206.0,432.5,5.2,17.5,619.0,466.55,363.22
2017,8,14,13,0,314.0,421.0,5.3,18.0,704.0,492.89,381.87
2017,8,14,13,15,324.0,405.0,5.35,18.0,692.5,460.24,355.44
2017,8,14,13,30,334.0,389.0,5.4,18.0,681.0,426.97,328.13
2017,8,14,13,45,249.5,395.5,5.5,18.0,611.0,372.44,285.55
2017,8,14,14,0,165.0,402.0,5.6,18.0,541.0,336.6,258.36
2017,8,14,14,15,161.5,390.0,5.6,17.5,522.0,311.05,238.07
2017,8,14,14,30,158.0,378.0,5.6,17.0,503.0,286.12,218.44
2017,8,14,14,45,201.0,355.5,5.7,17.0,507.0,262.99,198.51
2017,8,14,15,0,244.0,333.0,5.8,17.0,511.0,222.45,166.84
2017,8,14,15,15,242.5,313.5,5.8,17.0,481.5,190.5,157.19
2017,8,14,15,30,241.0,294.0,5.8,17.0,452.0,191.47,158.44
2017,8,14,15,45,484.0,206.0,5.85,17.0,495.0,128.04,105.0
2017,8,14,16,0,727.0,118.0,5.9,17.0,538.0,78.8,62.97
2017,8,14,16,15,702.0,113.5,5.9,16.5,489.5,77.52,62.22
2017,8,14,16,30,677.0,109.0,5.9,16.0,441.0,76.17,61.38
2017,8,14,16,45,638.0,104.5,5.95,16.0,390.5,74.55,60.18
2017,8,14,17,0,599.0,100.0,6.0,16.0,340.0,72.92,58.94
2017,8,14,17,15,552.5,93.0,6.0,15.5,289.5,69.29,55.99
2017,8,14,17,30,506.0,86.0,6.0,15.0,239.0,65.57,52.85
2017,8,14,17,45,435.5,77.0,6.0,15.0,190.5,57.56,45.64
2017,8,14,18,0,365.0,68.0,6.0,15.0,142.0,51.24,39.72
2017,8,14,18,15,272.5,54.0,5.85,14.5,100.0,41.03,30.23
2017,8,14,18,30,180.0,40.0,5.7,14.0,58.0,30.65,19.99
2017,8,14,18,45,90.0,20.0,5.6,14.0,29.0,15.49,0.0
2017,8,14,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,15,5,45,98.5,17.0,3.45,13.5,26.5,117.72,0.0
2017,8,15,6,0,197.0,34.0,3.4,14.0,53.0,240.17,183.79
2017,8,15,6,15,295.0,47.5,3.35,14.0,95.0,338.32,278.91
2017,8,15,6,30,393.0,61.0,3.3,14.0,137.0,444.17,370.09
2017,8,15,6,45,458.5,70.5,3.25,14.5,185.5,528.1,438.96
2017,8,15,7,0,524.0,80.0,3.2,15.0,234.0,610.89,503.65
2017,8,15,7,15,265.0,105.0,3.1,15.0,183.5,386.7,323.25
2017,8,15,7,30,6.0,130.0,3.0,15.0,133.0,126.33,101.22
2017,8,15,7,45,5.5,143.0,2.9,15.5,146.0,136.4,109.42
2017,8,15,8,0,5.0,156.0,2.8,16.0,159.0,146.6,117.19
2017,8,15,8,15,26.5,193.0,2.75,16.0,208.0,222.47,179.5
2017,8,15,8,30,48.0,230.0,2.7,16.0,257.0,282.84,227.8
2017,8,15,8,45,31.0,224.5,2.65,16.5,242.5,254.15,203.0
2017,8,15,9,0,14.0,219.0,2.6,17.0,228.0,209.73,166.07
2017,8,15,9,15,33.5,263.0,2.65,17.0,286.5,290.41,230.22
2017,8,15,9,30,53.0,307.0,2.7,17.0,345.0,352.62,278.3
2017,8,15,9,45,121.5,340.0,2.75,17.5,433.0,468.81,367.43
2017,8,15,10,0,190.0,373.0,2.8,18.0,521.0,560.82,435.55
2017,8,15,10,15,152.5,386.5,2.9,18.0,508.5,528.57,409.46
2017,8,15,10,30,115.0,400.0,3.0,18.0,496.0,496.76,384.37
2017,8,15,10,45,477.5,274.0,3.1,18.5,687.5,717.5,554.63
2017,8,15,11,0,840.0,148.0,3.2,19.0,879.0,887.7,676.31
2017,8,15,11,15,844.5,149.0,3.3,19.0,894.5,860.11,655.89
2017,8,15,11,30,849.0,150.0,3.4,19.0,910.0,829.48,634.88
2017,8,15,11,45,853.5,149.0,3.5,19.0,919.0,786.34,604.82
2017,8,15,12,0,858.0,148.0,3.6,19.0,928.0,749.68,577.65
2017,8,15,12,15,858.5,148.0,3.75,19.0,928.5,708.69,546.81
2017,8,15,12,30,859.0,148.0,3.9,19.0,929.0,665.75,513.74
2017,8,15,12,45,589.5,283.0,4.05,19.0,817.5,570.98,439.16
2017,8,15,13,0,320.0,418.0,4.2,19.0,706.0,492.98,377.88
2017,8,15,13,15,584.0,281.5,4.3,19.0,795.0,489.79,374.02
2017,8,15,13,30,848.0,145.0,4.4,19.0,884.0,468.69,352.31
2017,8,15,13,45,488.0,274.5,4.5,19.0,698.0,373.41,280.02
2017,8,15,14,0,128.0,404.0,4.6,19.0,512.0,325.45,248.93
2017,8,15,14,15,120.0,387.5,4.65,18.5,486.0,298.16,227.99
2017,8,15,14,30,112.0,371.0,4.7,18.0,460.0,272.28,208.24
2017,8,15,14,45,77.0,334.5,4.8,18.0,394.5,245.35,188.95
2017,8,15,15,0,42.0,298.0,4.9,18.0,329.0,211.76,164.7
2017,8,15,15,15,33.0,270.0,4.9,18.0,293.5,188.41,154.69
2017,8,15,15,30,24.0,242.0,4.9,18.0,258.0,183.91,151.34
2017,8,15,15,45,12.5,203.5,4.9,18.0,212.0,157.52,129.53
2017,8,15,16,0,1.0,165.0,4.9,18.0,166.0,130.24,106.76
2017,8,15,16,15,0.5,149.0,4.9,17.5,149.5,118.25,97.06
2017,8,15,16,30,0.0,133.0,4.9,17.0,133.0,106.14,87.12
2017,8,15,16,45,0.0,95.0,4.9,17.0,95.0,77.81,62.77
2017,8,15,17,0,0.0,57.0,4.9,17.0,57.0,47.19,36.09
2017,8,15,17,15,0.0,48.5,4.85,16.5,48.5,40.11,30.0
2017,8,15,17,30,0.0,40.0,4.8,16.0,40.0,33.04,23.81
2017,8,15,17,45,193.5,51.5,4.8,15.5,90.5,37.78,28.01
2017,8,15,18,0,387.0,63.0,4.8,15.0,141.0,47.79,36.66
2017,8,15,18,15,294.0,49.5,4.65,14.5,98.5,37.84,27.4
2017,8,15,18,30,201.0,36.0,4.5,14.0,56.0,27.73,17.33
2017,8,15,18,45,100.5,18.0,4.4,14.0,28.0,13.99,0.0
2017,8,15,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,65.5,16.5,0.9,14.5,22.5,80.91,0.0
2017,8,16,6,0,131.0,33.0,0.9,15.0,45.0,170.78,127.16
2017,8,16,6,15,212.5,50.5,0.85,15.0,84.5,278.23,225.32
2017,8,16,6,30,294.0,68.0,0.8,15.0,124.0,372.94,305.27
2017,8,16,6,45,356.0,81.0,0.8,15.5,170.0,449.01,366.78
2017,8,16,7,0,418.0,94.0,0.8,16.0,216.0,527.93,427.11
2017,8,16,7,15,209.0,104.0,0.75,16.0,165.0,334.07,273.37
2017,8,16,7,30,0.0,114.0,0.7,16.0,114.0,102.79,80.45
2017,8,16,7,45,0.0,131.0,0.65,16.5,131.5,118.13,93.31
2017,8,16,8,0,0.0,148.0,0.6,17.0,149.0,133.33,105.13
2017,8,16,8,15,3.5,165.0,0.6,17.5,167.5,151.84,119.61
2017,8,16,8,30,7.0,182.0,0.6,18.0,186.0,170.28,133.79
2017,8,16,8,45,17.0,213.5,0.6,18.5,224.5,209.91,164.64
2017,8,16,9,0,27.0,245.0,0.6,19.0,263.0,268.84,209.48
2017,8,16,9,15,32.5,267.5,0.65,19.0,290.0,294.49,228.34
2017,8,16,9,30,38.0,290.0,0.7,19.0,317.0,319.4,246.68
2017,8,16,9,45,169.5,321.0,0.75,19.5,451.5,494.89,378.67
2017,8,16,10,0,301.0,352.0,0.8,20.0,586.0,663.75,496.71
2017,8,16,10,15,552.0,250.5,0.85,20.0,700.5,800.28,593.07
2017,8,16,10,30,803.0,149.0,0.9,20.0,815.0,909.36,664.9
2017,8,16,10,45,811.0,149.5,1.0,20.5,838.0,891.35,651.44
2017,8,16,11,0,819.0,150.0,1.1,21.0,861.0,870.0,637.52
2017,8,16,11,15,823.5,151.0,1.15,21.0,876.5,842.95,620.3
2017,8,16,11,30,828.0,152.0,1.2,21.0,892.0,812.93,601.06
2017,8,16,11,45,832.0,151.0,1.3,21.0,900.5,777.89,578.37
2017,8,16,12,0,836.0,150.0,1.4,21.0,909.0,740.3,552.65
2017,8,16,12,15,836.5,150.0,1.45,21.0,909.0,698.81,523.0
2017,8,16,12,30,837.0,150.0,1.5,21.0,909.0,655.39,491.19
2017,8,16,12,45,843.0,145.0,1.6,21.0,904.0,607.29,455.56
2017,8,16,13,0,849.0,140.0,1.7,21.0,899.0,561.19,419.97
2017,8,16,13,15,845.5,139.0,1.75,21.0,884.5,511.56,380.24
2017,8,16,13,30,842.0,138.0,1.8,21.0,870.0,461.15,338.67
2017,8,16,13,45,835.5,137.0,1.85,21.0,847.5,405.24,291.89
2017,8,16,14,0,829.0,136.0,1.9,21.0,825.0,351.79,245.94
2017,8,16,14,15,821.0,134.0,1.95,20.5,796.5,297.5,199.47
2017,8,16,14,30,813.0,132.0,2.0,20.0,768.0,243.81,154.36
2017,8,16,14,45,567.5,222.0,2.15,20.0,656.0,209.27,137.5
2017,8,16,15,0,322.0,312.0,2.3,20.0,544.0,215.38,156.31
2017,8,16,15,15,296.5,297.5,2.35,19.5,502.0,181.31,147.28
2017,8,16,15,30,271.0,283.0,2.4,19.0,460.0,174.59,142.47
2017,8,16,15,45,331.5,248.0,2.45,19.0,448.5,158.85,129.76
2017,8,16,16,0,392.0,213.0,2.5,19.0,437.0,133.79,109.12
2017,8,16,16,15,259.5,209.0,2.5,18.5,351.5,138.42,113.65
2017,8,16,16,30,127.0,205.0,2.5,18.0,266.0,141.19,116.61
2017,8,16,16,45,85.0,177.0,2.55,18.0,216.0,129.02,106.59
2017,8,16,17,0,43.0,149.0,2.6,18.0,166.0,110.41,90.9
2017,8,16,17,15,35.0,128.5,2.6,17.5,141.0,96.24,79.01
2017,8,16,17,30,27.0,108.0,2.6,17.0,116.0,81.82,66.62
2017,8,16,17,45,202.5,84.5,2.6,16.5,125.5,63.04,50.14
2017,8,16,18,0,378.0,61.0,2.6,16.0,135.0,46.32,35.19
2017,8,16,18,15,288.0,47.0,2.5,15.5,93.5,35.99,25.63
2017,8,16,18,30,198.0,33.0,2.4,15.0,52.0,25.47,15.15
2017,8,16,18,45,99.0,16.5,2.3,15.0,26.0,12.84,0.0
2017,8,16,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,5,45,71.5,15.5,1.15,14.5,22.0,64.19,0.0
2017,8,17,6,0,143.0,31.0,1.2,15.0,44.0,194.91,143.38
2017,8,17,6,15,226.5,48.0,1.2,15.0,84.0,285.51,231.54
2017,8,17,6,30,310.0,65.0,1.2,15.0,124.0,381.77,313.75
2017,8,17,6,45,379.5,77.0,1.2,15.5,171.0,463.37,380.11
2017,8,17,7,0,449.0,89.0,1.2,16.0,218.0,548.29,445.26
2017,8,17,7,15,224.5,90.5,1.15,16.5,155.0,329.13,271.13
2017,8,17,7,30,0.0,92.0,1.1,17.0,92.0,79.43,61.02
2017,8,17,7,45,0.0,110.5,1.1,17.5,110.5,96.61,75.38
2017,8,17,8,0,0.0,129.0,1.1,18.0,129.0,113.62,88.91
2017,8,17,8,15,1.0,148.0,1.05,18.5,148.5,131.97,103.33
2017,8,17,8,30,2.0,167.0,1.0,19.0,168.0,150.15,117.36
2017,8,17,8,45,10.0,197.0,1.0,19.5,203.5,186.19,145.65
2017,8,17,9,0,18.0,227.0,1.0,20.0,239.0,221.92,173.06
2017,8,17,9,15,24.0,252.5,1.0,20.0,269.0,250.69,194.86
2017,8,17,9,30,30.0,278.0,1.0,20.0,299.0,298.65,230.95
2017,8,17,9,45,38.5,304.0,1.0,20.5,333.5,329.65,253.24
2017,8,17,10,0,47.0,330.0,1.0,21.0,368.0,359.51,274.42
2017,8,17,10,15,63.0,357.0,1.05,21.0,408.5,396.14,301.23
2017,8,17,10,30,79.0,384.0,1.1,21.0,449.0,430.93,326.35
2017,8,17,10,45,69.5,387.5,1.15,21.5,446.0,418.03,315.54
2017,8,17,11,0,60.0,391.0,1.2,22.0,443.0,405.48,305.39
2017,8,17,11,15,104.0,416.5,1.3,22.0,509.0,457.87,344.38
2017,8,17,11,30,148.0,442.0,1.4,22.0,575.0,514.99,385.52
2017,8,17,11,45,212.0,439.0,1.5,22.0,630.0,546.17,408.46
2017,8,17,12,0,276.0,436.0,1.6,22.0,685.0,576.27,430.28
2017,8,17,12,15,515.5,320.5,1.7,22.0,786.5,623.99,467.24
2017,8,17,12,30,755.0,205.0,1.8,22.0,888.0,647.58,485.19
2017,8,17,12,45,776.5,189.5,1.9,22.0,887.5,603.83,452.23
2017,8,17,13,0,798.0,174.0,2.0,22.0,887.0,558.63,417.45
2017,8,17,13,15,794.0,173.0,2.1,22.0,871.5,509.22,378.2
2017,8,17,13,30,790.0,172.0,2.2,22.0,856.0,459.27,337.3
2017,8,17,13,45,784.0,169.5,2.3,22.0,834.0,407.18,293.68
2017,8,17,14,0,778.0,167.0,2.4,22.0,812.0,355.2,249.24
2017,8,17,14,15,768.5,164.5,2.45,21.5,782.5,302.65,204.6
2017,8,17,14,30,759.0,162.0,2.5,21.0,753.0,251.0,161.66
2017,8,17,14,45,747.0,158.5,2.65,21.0,718.0,191.17,115.56
2017,8,17,15,0,735.0,155.0,2.8,21.0,683.0,140.22,83.98
2017,8,17,15,15,718.5,151.5,2.9,20.5,642.5,92.59,73.15
2017,8,17,15,30,702.0,148.0,3.0,20.0,602.0,92.89,73.8
2017,8,17,15,45,682.0,142.5,3.1,20.0,557.5,91.81,73.1
2017,8,17,16,0,662.0,137.0,3.2,20.0,513.0,90.62,72.32
2017,8,17,16,15,634.5,131.0,3.25,19.5,465.0,88.84,71.19
2017,8,17,16,30,607.0,125.0,3.3,19.0,417.0,86.95,69.95
2017,8,17,16,45,572.0,117.0,3.4,19.0,367.5,83.36,67.09
2017,8,17,17,0,537.0,109.0,3.5,19.0,318.0,79.59,64.03
2017,8,17,17,15,489.5,99.5,3.5,18.5,268.5,72.28,57.93
2017,8,17,17,30,442.0,90.0,3.5,18.0,219.0,66.18,52.73
2017,8,17,17,45,379.0,77.5,3.55,18.0,172.5,57.66,45.11
2017,8,17,18,0,316.0,65.0,3.6,18.0,126.0,48.91,37.1
2017,8,17,18,15,230.5,48.5,3.55,17.5,86.0,36.89,26.1
2017,8,17,18,30,145.0,32.0,3.5,17.0,46.0,24.59,13.95
2017,8,17,18,45,72.5,16.0,3.5,16.5,23.0,12.43,0.0
2017,8,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,18,5,45,51.5,15.5,1.3,14.5,20.0,49.89,0.0
2017,8,18,6,0,103.0,31.0,1.3,15.0,40.0,147.08,105.62
2017,8,18,6,15,178.0,51.0,1.3,15.0,79.0,235.47,191.0
2017,8,18,6,30,253.0,71.0,1.3,15.0,118.0,343.65,282.73
2017,8,18,6,45,326.0,84.5,1.3,15.5,165.5,428.12,352.29
2017,8,18,7,0,399.0,98.0,1.3,16.0,213.0,516.23,421.56
2017,8,18,7,15,199.5,94.5,1.25,16.5,152.0,312.01,257.24
2017,8,18,7,30,0.0,91.0,1.2,17.0,91.0,78.49,60.3
2017,8,18,7,45,0.0,112.0,1.15,17.5,112.0,98.25,76.77
2017,8,18,8,0,0.0,133.0,1.1,18.0,133.0,117.84,92.38
2017,8,18,8,15,2.0,152.5,1.05,18.0,154.0,137.65,108.19
2017,8,18,8,30,4.0,172.0,1.0,18.0,175.0,157.29,123.65
2017,8,18,8,45,3.0,171.5,1.0,18.5,174.0,153.87,120.19
2017,8,18,9,0,2.0,171.0,1.0,19.0,173.0,150.98,117.27
2017,8,18,9,15,4.0,183.0,1.05,19.0,186.5,163.19,126.77
2017,8,18,9,30,6.0,195.0,1.1,19.0,200.0,175.3,136.09
2017,8,18,9,45,10.0,224.0,1.15,19.5,232.5,205.05,158.92
2017,8,18,10,0,14.0,253.0,1.2,20.0,265.0,234.37,181.01
2017,8,18,10,15,13.0,250.0,1.3,20.0,261.0,228.89,176.43
2017,8,18,10,30,12.0,247.0,1.4,20.0,257.0,223.68,172.23
2017,8,18,10,45,12.0,251.0,1.5,20.5,261.5,225.78,173.39
2017,8,18,11,0,12.0,255.0,1.6,21.0,266.0,227.84,174.5
2017,8,18,11,15,12.0,252.0,1.7,21.0,263.0,223.75,171.27
2017,8,18,11,30,12.0,249.0,1.8,21.0,260.0,219.71,168.12
2017,8,18,11,45,15.5,282.0,1.9,21.5,296.5,248.8,190.04
2017,8,18,12,0,19.0,315.0,2.0,22.0,333.0,276.84,210.81
2017,8,18,12,15,22.0,328.5,2.1,21.5,348.5,287.32,219.07
2017,8,18,12,30,25.0,342.0,2.2,21.0,364.0,297.44,227.14
2017,8,18,12,45,24.5,337.0,2.3,21.0,359.0,287.72,219.78
2017,8,18,13,0,24.0,332.0,2.4,21.0,354.0,278.2,212.62
2017,8,18,13,15,25.5,332.5,2.45,21.0,355.0,273.83,209.32
2017,8,18,13,30,27.0,333.0,2.5,21.0,356.0,269.16,205.76
2017,8,18,13,45,34.5,340.5,2.65,21.0,369.5,271.08,207.15
2017,8,18,14,0,42.0,348.0,2.8,21.0,383.0,271.46,207.25
2017,8,18,14,15,44.5,339.0,2.9,20.5,375.0,258.69,197.75
2017,8,18,14,30,47.0,330.0,3.0,20.0,367.0,245.68,188.1
2017,8,18,14,45,71.5,328.5,3.1,20.0,381.0,239.47,182.65
2017,8,18,15,0,96.0,327.0,3.2,20.0,395.0,229.73,175.55
2017,8,18,15,15,88.0,304.5,3.2,20.0,364.5,206.63,168.14
2017,8,18,15,30,80.0,282.0,3.2,20.0,334.0,193.81,158.05
2017,8,18,15,45,48.0,240.0,3.25,20.0,270.5,169.71,138.51
2017,8,18,16,0,16.0,198.0,3.3,20.0,207.0,152.48,124.55
2017,8,18,16,15,8.0,164.5,3.3,19.5,169.0,128.83,105.23
2017,8,18,16,30,0.0,131.0,3.3,19.0,131.0,104.52,85.03
2017,8,18,16,45,0.0,107.5,3.3,19.0,107.5,86.88,70.13
2017,8,18,17,0,0.0,84.0,3.3,19.0,84.0,68.91,54.75
2017,8,18,17,15,0.0,71.0,3.25,18.5,71.0,58.57,45.95
2017,8,18,17,30,0.0,58.0,3.2,18.0,58.0,48.04,36.81
2017,8,18,17,45,147.0,63.0,3.15,17.5,90.5,48.02,36.74
2017,8,18,18,0,294.0,68.0,3.1,17.0,123.0,51.03,39.06
2017,8,18,18,15,212.0,49.5,3.0,16.5,83.0,37.59,26.74
2017,8,18,18,30,130.0,31.0,2.9,16.0,43.0,23.82,13.0
2017,8,18,18,45,65.0,15.5,2.8,16.0,21.5,13.23,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,45,49.5,15.0,1.7,15.5,19.0,48.0,0.0
2017,8,19,6,0,99.0,30.0,1.7,16.0,38.0,142.22,99.54
2017,8,19,6,15,174.0,50.5,1.65,16.0,77.5,232.1,187.47
2017,8,19,6,30,249.0,71.0,1.6,16.0,117.0,323.96,266.71
2017,8,19,6,45,310.0,87.5,1.6,16.5,163.0,418.51,344.06
2017,8,19,7,0,371.0,104.0,1.6,17.0,209.0,499.28,407.76
2017,8,19,7,15,185.5,89.5,1.55,17.0,142.0,292.18,241.43
2017,8,19,7,30,0.0,75.0,1.5,17.0,75.0,62.53,47.07
2017,8,19,7,45,0.0,90.5,1.5,17.5,90.5,76.69,58.91
2017,8,19,8,0,0.0,106.0,1.5,18.0,106.0,90.77,70.23
2017,8,19,8,15,0.0,111.5,1.45,18.0,111.5,95.13,73.55
2017,8,19,8,30,0.0,117.0,1.4,18.0,117.0,99.62,76.96
2017,8,19,8,45,0.5,143.0,1.35,18.5,143.5,123.89,96.27
2017,8,19,9,0,1.0,169.0,1.3,19.0,170.0,148.12,115.17
2017,8,19,9,15,3.0,181.0,1.35,19.5,183.5,160.35,124.4
2017,8,19,9,30,5.0,193.0,1.4,20.0,197.0,172.47,133.49
2017,8,19,9,45,9.0,220.5,1.45,20.5,228.0,200.83,155.24
2017,8,19,10,0,13.0,248.0,1.5,21.0,259.0,228.76,176.29
2017,8,19,10,15,18.5,277.0,1.6,21.0,292.5,258.94,199.27
2017,8,19,10,30,24.0,306.0,1.7,21.0,326.0,288.37,221.47
2017,8,19,10,45,24.5,316.5,1.8,21.0,337.5,295.67,226.67
2017,8,19,11,0,25.0,327.0,1.9,21.0,349.0,315.16,241.16
2017,8,19,11,15,28.0,341.0,2.0,21.0,366.0,325.53,248.81
2017,8,19,11,30,31.0,355.0,2.1,21.0,383.0,335.05,255.85
2017,8,19,11,45,31.0,357.5,2.25,21.5,386.0,331.43,252.6
2017,8,19,12,0,31.0,360.0,2.4,22.0,389.0,327.61,249.28
2017,8,19,12,15,22.5,318.5,2.55,22.0,340.0,279.33,212.9
2017,8,19,12,30,14.0,277.0,2.7,22.0,291.0,237.56,181.19
2017,8,19,12,45,13.5,268.5,2.85,22.0,281.5,228.42,174.34
2017,8,19,13,0,13.0,260.0,3.0,22.0,272.0,219.44,167.51
2017,8,19,13,15,15.0,275.0,3.1,21.5,288.5,230.09,176.1
2017,8,19,13,30,17.0,290.0,3.2,21.0,305.0,239.98,184.07
2017,8,19,13,45,18.5,292.5,3.35,21.0,308.5,239.57,183.79
2017,8,19,14,0,20.0,295.0,3.5,21.0,312.0,238.71,183.19
2017,8,19,14,15,20.0,285.5,3.55,21.0,301.5,228.5,175.39
2017,8,19,14,30,20.0,276.0,3.6,21.0,291.0,218.32,167.67
2017,8,19,14,45,20.0,266.5,3.7,21.0,281.0,208.14,160.08
2017,8,19,15,0,20.0,257.0,3.8,21.0,271.0,197.92,152.69
2017,8,19,15,15,22.0,247.5,3.85,20.5,262.5,188.15,152.88
2017,8,19,15,30,24.0,238.0,3.9,20.0,254.0,180.92,147.6
2017,8,19,15,45,15.5,208.5,3.95,20.0,218.5,160.49,130.98
2017,8,19,16,0,7.0,179.0,4.0,20.0,183.0,139.62,113.86
2017,8,19,16,15,3.5,142.0,4.0,19.5,144.0,113.1,91.95
2017,8,19,16,30,0.0,105.0,4.0,19.0,105.0,85.61,68.83
2017,8,19,16,45,0.0,87.0,4.05,19.0,87.0,71.63,56.97
2017,8,19,17,0,0.0,69.0,4.1,19.0,69.0,57.2,44.58
2017,8,19,17,15,0.0,57.5,4.05,18.5,57.5,47.6,36.35
2017,8,19,17,30,0.0,46.0,4.0,18.0,46.0,38.03,27.99
2017,8,19,17,45,99.5,59.0,4.0,17.5,77.5,46.98,35.8
2017,8,19,18,0,199.0,72.0,4.0,17.0,109.0,54.07,41.66
2017,8,19,18,15,136.0,49.5,3.9,16.5,71.0,37.87,26.88
2017,8,19,18,30,73.0,27.0,3.8,16.0,33.0,21.22,10.49
2017,8,19,18,45,36.5,13.5,3.7,16.0,16.5,11.52,0.0
2017,8,19,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,5,45,26.5,13.0,1.45,14.5,15.5,29.91,0.0
2017,8,20,6,0,53.0,26.0,1.6,15.0,31.0,82.91,54.75
2017,8,20,6,15,109.5,51.0,1.7,15.0,68.5,183.16,147.18
2017,8,20,6,30,166.0,76.0,1.8,15.0,106.0,265.39,218.78
2017,8,20,6,45,221.0,97.5,1.95,15.5,151.0,341.28,283.02
2017,8,20,7,0,276.0,119.0,2.1,16.0,196.0,419.25,346.71
2017,8,20,7,15,138.0,114.0,2.1,16.0,152.5,265.08,219.79
2017,8,20,7,30,0.0,109.0,2.1,16.0,109.0,97.94,77.01
2017,8,20,7,45,0.0,120.0,2.15,16.5,120.0,106.89,84.33
2017,8,20,8,0,0.0,131.0,2.2,17.0,131.0,115.99,91.39
2017,8,20,8,15,1.0,148.5,2.15,17.5,149.5,132.77,104.67
2017,8,20,8,30,2.0,166.0,2.1,18.0,168.0,149.42,117.64
2017,8,20,8,45,8.5,192.5,2.1,18.5,198.5,180.43,142.19
2017,8,20,9,0,15.0,219.0,2.1,19.0,229.0,211.13,166.05
2017,8,20,9,15,30.0,256.5,2.1,19.0,278.0,280.31,220.2
2017,8,20,9,30,45.0,294.0,2.1,19.0,327.0,330.95,258.83
2017,8,20,9,45,35.0,292.0,2.1,19.5,318.5,313.72,244.02
2017,8,20,10,0,25.0,290.0,2.1,20.0,310.0,279.82,216.87
2017,8,20,10,15,66.5,341.0,2.1,20.0,396.0,382.98,296.1
2017,8,20,10,30,108.0,392.0,2.1,20.0,482.0,465.1,356.97
2017,8,20,10,45,128.5,407.5,2.1,20.5,516.5,504.22,384.12
2017,8,20,11,0,149.0,423.0,2.1,21.0,551.0,524.6,397.72
2017,8,20,11,15,90.0,389.0,2.1,21.0,467.5,420.32,320.04
2017,8,20,11,30,31.0,355.0,2.1,21.0,384.0,334.94,255.39
2017,8,20,11,45,32.0,358.0,2.15,21.0,387.5,332.47,253.8
2017,8,20,12,0,33.0,361.0,2.2,21.0,391.0,329.71,251.65
2017,8,20,12,15,33.0,361.0,2.2,21.0,391.0,323.51,246.86
2017,8,20,12,30,33.0,361.0,2.2,21.0,391.0,317.22,242.02
2017,8,20,12,45,73.0,393.0,2.25,21.0,458.5,358.14,272.92
2017,8,20,13,0,113.0,425.0,2.3,21.0,526.0,389.72,295.97
2017,8,20,13,15,109.5,420.0,2.25,20.5,516.5,375.29,285.02
2017,8,20,13,30,106.0,415.0,2.2,20.0,507.0,357.85,271.95
2017,8,20,13,45,80.5,388.5,2.2,20.0,457.5,318.85,242.63
2017,8,20,14,0,55.0,362.0,2.2,20.0,408.0,283.59,216.35
2017,8,20,14,15,201.0,348.0,2.2,20.0,504.5,291.05,216.67
2017,8,20,14,30,347.0,334.0,2.2,20.0,601.0,279.07,200.6
2017,8,20,14,45,191.5,309.0,2.2,20.0,455.5,230.63,170.37
2017,8,20,15,0,36.0,284.0,2.2,20.0,310.0,201.24,154.89
2017,8,20,15,15,68.0,284.0,2.15,19.5,329.0,195.6,159.14
2017,8,20,15,30,100.0,284.0,2.1,19.0,348.0,194.94,159.31
2017,8,20,15,45,60.5,243.0,2.1,19.0,281.0,171.34,140.18
2017,8,20,16,0,21.0,202.0,2.1,19.0,214.0,154.93,126.92
2017,8,20,16,15,11.0,174.5,2.1,18.5,180.5,135.39,111.1
2017,8,20,16,30,1.0,147.0,2.1,18.0,147.0,115.5,94.73
2017,8,20,16,45,0.5,127.0,2.15,18.0,127.0,100.59,82.25
2017,8,20,17,0,0.0,107.0,2.2,18.0,107.0,85.52,69.43
2017,8,20,17,15,0.0,89.5,2.2,17.5,89.5,72.06,57.97
2017,8,20,17,30,0.0,72.0,2.2,17.0,72.0,58.49,46.16
2017,8,20,17,45,85.5,71.0,2.2,17.0,86.5,55.01,42.92
2017,8,20,18,0,171.0,70.0,2.2,17.0,101.0,52.53,40.27
2017,8,20,18,15,114.5,47.0,2.2,16.5,64.5,36.01,25.21
2017,8,20,18,30,58.0,24.0,2.2,16.0,28.0,18.96,8.21
2017,8,20,18,45,29.0,12.0,2.2,16.0,14.0,10.24,0.0
2017,8,20,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,2.0,2.3,15.0,2.0,1.71,0.0
2017,8,21,6,0,0.0,4.0,2.4,15.0,4.0,3.28,0.0
2017,8,21,6,15,0.0,10.0,2.45,15.0,10.0,8.21,1.13
2017,8,21,6,30,0.0,16.0,2.5,15.0,16.0,13.16,5.49
2017,8,21,6,45,0.0,24.5,2.55,15.5,24.5,20.18,11.59
2017,8,21,7,0,0.0,33.0,2.6,16.0,33.0,27.22,17.64
2017,8,21,7,15,0.0,41.5,2.55,16.0,41.5,34.28,23.67
2017,8,21,7,30,0.0,50.0,2.5,16.0,50.0,41.36,29.63
2017,8,21,7,45,0.0,77.0,2.5,16.5,77.0,63.89,48.47
2017,8,21,8,0,0.0,104.0,2.5,17.0,104.0,88.93,69.06
2017,8,21,8,15,22.0,163.0,2.45,17.0,175.0,168.45,135.16
2017,8,21,8,30,44.0,222.0,2.4,17.0,246.0,270.46,217.16
2017,8,21,8,45,281.0,222.0,2.35,17.5,398.5,541.17,432.13
2017,8,21,9,0,518.0,222.0,2.3,18.0,551.0,792.28,615.15
2017,8,21,9,15,390.0,270.0,2.25,18.0,527.5,691.16,535.9
2017,8,21,9,30,262.0,318.0,2.2,18.0,504.0,610.27,472.77
2017,8,21,9,45,145.0,307.5,2.2,18.5,411.5,455.84,355.1
2017,8,21,10,0,28.0,297.0,2.2,19.0,319.0,307.38,238.51
2017,8,21,10,15,18.5,260.5,2.15,19.0,275.0,243.67,189.32
2017,8,21,10,30,9.0,224.0,2.1,19.0,231.0,200.26,155.08
2017,8,21,10,45,10.5,236.0,2.1,19.0,244.5,211.08,163.48
2017,8,21,11,0,12.0,248.0,2.1,19.0,258.0,221.6,171.49
2017,8,21,11,15,10.0,225.0,2.1,19.0,233.5,198.65,153.39
2017,8,21,11,30,8.0,202.0,2.1,19.0,209.0,176.34,135.84
2017,8,21,11,45,8.0,202.0,2.15,19.5,209.0,175.45,134.86
2017,8,21,12,0,8.0,202.0,2.2,20.0,209.0,174.53,133.82
2017,8,21,12,15,11.5,244.0,2.25,20.0,254.5,210.57,161.88
2017,8,21,12,30,15.0,286.0,2.3,20.0,300.0,245.31,188.58
2017,8,21,12,45,14.5,278.0,2.35,20.0,291.5,236.41,181.63
2017,8,21,13,0,14.0,270.0,2.4,20.0,283.0,227.67,174.93
2017,8,21,13,15,16.5,284.5,2.45,19.5,299.0,237.91,183.22
2017,8,21,13,30,19.0,299.0,2.5,19.0,315.0,247.3,190.81
2017,8,21,13,45,16.5,280.0,2.6,19.0,294.0,229.26,176.94
2017,8,21,14,0,14.0,261.0,2.7,19.0,273.0,211.79,163.55
2017,8,21,14,15,17.5,269.5,2.75,19.0,284.0,216.13,166.99
2017,8,21,14,30,21.0,278.0,2.8,19.0,295.0,219.42,169.6
2017,8,21,14,45,30.5,283.0,2.9,19.0,305.5,206.61,159.48
2017,8,21,15,0,40.0,288.0,3.0,19.0,316.0,203.22,157.39
2017,8,21,15,15,27.5,252.5,3.0,18.5,271.5,177.81,145.34
2017,8,21,15,30,15.0,217.0,3.0,18.0,227.0,166.97,136.98
2017,8,21,15,45,21.5,213.0,3.0,18.0,225.5,163.3,134.31
2017,8,21,16,0,28.0,209.0,3.0,18.0,224.0,150.51,123.93
2017,8,21,16,15,14.0,177.0,3.0,17.5,185.0,136.97,113.06
2017,8,21,16,30,0.0,145.0,3.0,17.0,146.0,114.02,93.94
2017,8,21,16,45,0.0,127.5,3.0,17.0,128.0,100.84,82.86
2017,8,21,17,0,0.0,110.0,3.0,17.0,110.0,87.53,71.51
2017,8,21,17,15,0.0,92.0,3.0,16.5,92.0,73.76,59.7
2017,8,21,17,30,0.0,74.0,3.0,16.0,74.0,59.86,47.55
2017,8,21,17,45,0.0,56.5,3.0,16.0,56.5,46.18,35.28
2017,8,21,18,0,0.0,39.0,3.0,16.0,39.0,32.25,22.67
2017,8,21,18,15,0.0,25.0,2.9,15.5,25.0,20.63,12.05
2017,8,21,18,30,0.0,11.0,2.8,15.0,11.0,9.04,0.61
2017,8,21,18,45,0.0,5.5,2.7,15.0,5.5,4.69,0.0
2017,8,21,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
