Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,5,45,55.0,13.0,1.75,14.5,17.0,50.05,0.0
2017,8,22,6,0,110.0,26.0,1.7,15.0,34.0,139.98,89.52
2017,8,22,6,15,191.5,44.5,1.65,15.0,72.5,253.87,204.44
2017,8,22,6,30,273.0,63.0,1.6,15.0,111.0,348.76,287.04
2017,8,22,6,45,339.0,77.0,1.55,15.5,157.0,428.37,353.3
2017,8,22,7,0,405.0,91.0,1.5,16.0,203.0,511.13,418.56
2017,8,22,7,15,202.5,96.0,1.45,16.0,152.0,317.12,262.36
2017,8,22,7,30,0.0,101.0,1.4,16.0,101.0,89.5,69.79
2017,8,22,7,45,0.0,114.0,1.4,16.5,114.0,100.79,79.23
2017,8,22,8,0,0.0,127.0,1.4,17.0,127.0,112.07,88.11
2017,8,22,8,15,9.0,162.5,1.4,17.5,167.5,155.36,123.32
2017,8,22,8,30,18.0,198.0,1.4,18.0,208.0,198.62,157.62
2017,8,22,8,45,46.0,236.5,1.45,18.5,265.0,284.03,224.9
2017,8,22,9,0,74.0,275.0,1.5,19.0,322.0,350.61,275.51
2017,8,22,9,15,103.5,301.0,1.6,19.0,371.5,402.75,314.95
2017,8,22,9,30,133.0,327.0,1.7,19.0,421.0,473.75,367.58
2017,8,22,9,45,133.0,345.5,1.85,19.5,443.5,485.29,374.4
2017,8,22,10,0,133.0,364.0,2.0,20.0,466.0,495.68,380.76
2017,8,22,10,15,113.5,374.0,2.1,20.0,463.5,478.0,366.66
2017,8,22,10,30,94.0,384.0,2.2,20.0,461.0,444.08,340.89
2017,8,22,10,45,90.0,393.5,2.35,20.5,469.0,441.37,338.06
2017,8,22,11,0,86.0,403.0,2.5,21.0,477.0,438.33,334.86
2017,8,22,11,15,112.0,419.0,2.6,21.0,516.5,476.66,363.33
2017,8,22,11,30,138.0,435.0,2.7,21.0,556.0,498.82,379.6
2017,8,22,11,45,143.0,434.0,2.8,21.0,560.5,487.56,371.14
2017,8,22,12,0,148.0,433.0,2.9,21.0,565.0,475.53,362.22
2017,8,22,12,15,130.0,435.0,2.95,21.0,551.5,450.0,342.79
2017,8,22,12,30,112.0,437.0,3.0,21.0,538.0,425.65,324.27
2017,8,22,12,45,183.5,431.0,3.1,21.0,593.5,446.96,340.35
2017,8,22,13,0,255.0,425.0,3.2,21.0,649.0,457.33,347.25
2017,8,22,13,15,264.0,409.5,3.2,21.0,637.5,427.03,323.32
2017,8,22,13,30,273.0,394.0,3.2,21.0,626.0,396.27,298.72
2017,8,22,13,45,275.5,386.5,3.25,21.0,616.0,367.88,275.57
2017,8,22,14,0,278.0,379.0,3.3,21.0,606.0,339.33,252.03
2017,8,22,14,15,313.5,354.5,3.35,20.5,601.0,308.33,225.89
2017,8,22,14,30,349.0,330.0,3.4,20.0,596.0,274.12,197.43
2017,8,22,14,45,335.5,316.0,3.45,20.0,562.0,236.69,170.03
2017,8,22,15,0,322.0,302.0,3.5,20.0,528.0,201.28,148.3
2017,8,22,15,15,512.5,222.0,3.5,20.0,556.0,134.2,108.33
2017,8,22,15,30,703.0,142.0,3.5,20.0,584.0,90.41,71.77
2017,8,22,15,45,682.5,136.5,3.55,20.0,539.5,89.14,70.95
2017,8,22,16,0,662.0,131.0,3.6,20.0,495.0,87.76,70.0
2017,8,22,16,15,634.5,125.0,3.6,19.5,447.0,85.81,68.7
2017,8,22,16,30,607.0,119.0,3.6,19.0,399.0,83.74,67.3
2017,8,22,16,45,570.5,111.5,3.65,19.0,350.0,80.34,64.57
2017,8,22,17,0,534.0,104.0,3.7,19.0,301.0,76.79,61.67
2017,8,22,17,15,485.0,94.0,3.65,18.5,251.5,68.85,54.95
2017,8,22,17,30,436.0,84.0,3.6,18.0,202.0,62.26,49.26
2017,8,22,17,45,368.0,71.0,3.55,18.0,156.0,53.22,41.1
2017,8,22,18,0,300.0,58.0,3.5,18.0,110.0,43.95,32.55
2017,8,22,18,15,210.0,41.0,3.45,17.5,71.5,31.39,20.94
2017,8,22,18,30,120.0,24.0,3.4,17.0,33.0,18.55,6.06
2017,8,22,18,45,60.0,12.0,3.35,17.0,16.5,10.24,0.0
2017,8,22,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,5,45,51.5,12.5,3.7,15.5,16.5,47.1,0.0
2017,8,23,6,0,103.0,25.0,3.8,16.0,33.0,132.13,79.91
2017,8,23,6,15,185.5,44.0,3.8,16.0,71.0,248.73,200.12
2017,8,23,6,30,268.0,63.0,3.8,16.0,109.0,344.78,285.11
2017,8,23,6,45,335.5,77.5,3.85,16.5,155.5,426.04,354.41
2017,8,23,7,0,403.0,92.0,3.9,17.0,202.0,510.53,423.33
2017,8,23,7,15,201.5,91.5,3.85,17.0,146.5,309.77,258.69
2017,8,23,7,30,0.0,91.0,3.8,17.0,91.0,78.97,61.0
2017,8,23,7,45,1.0,119.5,3.8,17.5,120.0,107.72,84.88
2017,8,23,8,0,2.0,148.0,3.8,18.0,149.0,136.32,108.03
2017,8,23,8,15,11.0,174.0,3.75,18.5,180.0,169.71,135.04
2017,8,23,8,30,20.0,200.0,3.7,19.0,211.0,202.86,161.36
2017,8,23,8,45,34.0,229.5,3.65,19.5,250.5,264.16,209.68
2017,8,23,9,0,48.0,259.0,3.6,20.0,290.0,306.53,242.12
2017,8,23,9,15,54.5,281.5,3.6,20.0,318.5,332.56,261.68
2017,8,23,9,30,61.0,304.0,3.6,20.0,347.0,357.75,280.46
2017,8,23,9,45,202.5,318.0,3.6,20.5,471.0,522.06,407.76
2017,8,23,10,0,344.0,332.0,3.6,21.0,595.0,679.88,523.76
2017,8,23,10,15,350.0,344.5,3.65,21.0,621.0,684.06,524.86
2017,8,23,10,30,356.0,357.0,3.7,21.0,647.0,686.06,525.38
2017,8,23,10,45,257.0,388.0,3.75,21.0,600.0,611.65,468.31
2017,8,23,11,0,158.0,419.0,3.8,21.0,553.0,527.32,403.9
2017,8,23,11,15,103.0,401.5,3.85,21.0,490.0,441.7,339.31
2017,8,23,11,30,48.0,384.0,3.9,21.0,427.0,373.64,286.92
2017,8,23,11,45,54.0,394.5,4.0,21.5,443.0,379.94,291.25
2017,8,23,12,0,60.0,405.0,4.1,22.0,459.0,385.09,294.46
2017,8,23,12,15,40.0,359.5,4.2,22.0,395.5,326.31,249.8
2017,8,23,12,30,20.0,314.0,4.3,22.0,332.0,270.79,207.39
2017,8,23,12,45,146.5,367.0,4.45,22.0,495.5,377.75,289.75
2017,8,23,13,0,273.0,420.0,4.6,22.0,659.0,461.92,351.67
2017,8,23,13,15,153.5,383.5,4.7,22.0,518.0,363.3,276.87
2017,8,23,13,30,34.0,347.0,4.8,22.0,377.0,280.58,214.8
2017,8,23,13,45,58.5,362.0,4.95,22.0,411.5,292.21,223.36
2017,8,23,14,0,83.0,377.0,5.1,22.0,446.0,299.7,228.17
2017,8,23,14,15,106.0,368.5,5.2,21.5,452.5,288.54,218.86
2017,8,23,14,30,129.0,360.0,5.3,21.0,459.0,263.07,198.44
2017,8,23,14,45,158.5,342.0,5.4,21.0,457.0,241.22,180.97
2017,8,23,15,0,188.0,324.0,5.5,21.0,455.0,216.37,163.88
2017,8,23,15,15,102.0,271.0,5.55,21.0,341.5,177.36,144.16
2017,8,23,15,30,16.0,218.0,5.6,21.0,228.0,167.44,136.32
2017,8,23,15,45,8.5,190.0,5.65,21.0,195.5,147.71,120.18
2017,8,23,16,0,1.0,162.0,5.7,21.0,163.0,127.58,103.58
2017,8,23,16,15,0.5,139.5,5.7,20.5,140.0,111.01,90.03
2017,8,23,16,30,0.0,117.0,5.7,20.0,117.0,94.18,76.06
2017,8,23,16,45,0.0,101.5,5.7,20.0,101.5,82.21,65.98
2017,8,23,17,0,0.0,86.0,5.7,20.0,86.0,70.13,55.67
2017,8,23,17,15,260.0,79.0,5.65,19.5,148.0,56.53,43.99
2017,8,23,17,30,520.0,72.0,5.6,19.0,210.0,55.9,43.49
2017,8,23,17,45,454.5,61.0,5.6,18.5,162.5,48.21,36.61
2017,8,23,18,0,389.0,50.0,5.6,18.0,115.0,40.28,29.31
2017,8,23,18,15,281.0,36.5,5.55,17.5,74.5,29.73,19.39
2017,8,23,18,30,173.0,23.0,5.5,17.0,34.0,17.91,4.26
2017,8,23,18,45,86.5,11.5,5.45,17.0,17.0,9.82,0.0
2017,8,23,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,8,24,5,45,107.0,12.0,6.4,14.5,19.5,85.84,0.0
2017,8,24,6,0,214.0,24.0,6.5,15.0,39.0,231.5,135.91
2017,8,24,6,15,325.5,36.0,6.6,15.0,81.0,348.89,284.08
2017,8,24,6,30,437.0,48.0,6.7,15.0,123.0,465.37,388.2
2017,8,24,6,45,505.5,56.5,6.8,15.5,172.0,547.37,458.84
2017,8,24,7,0,574.0,65.0,6.9,16.0,221.0,631.63,528.07
2017,8,24,7,15,287.0,86.0,6.95,16.0,164.0,402.17,340.14
2017,8,24,7,30,0.0,107.0,7.0,16.0,107.0,96.4,76.03
2017,8,24,7,45,13.0,139.0,7.05,16.5,145.5,140.79,113.56
2017,8,24,8,0,26.0,171.0,7.1,17.0,184.0,185.17,150.25
2017,8,24,8,15,57.5,203.0,7.1,17.5,234.0,267.2,217.72
2017,8,24,8,30,89.0,235.0,7.1,18.0,284.0,331.23,269.2
2017,8,24,8,45,102.5,259.0,7.15,18.5,320.0,366.85,296.53
2017,8,24,9,0,116.0,283.0,7.2,19.0,356.0,422.52,339.09
2017,8,24,9,15,77.5,283.5,7.2,19.0,334.0,357.43,285.63
2017,8,24,9,30,39.0,284.0,7.2,19.0,312.0,314.49,249.6
2017,8,24,9,45,35.0,292.0,7.25,19.5,318.0,313.9,247.99
2017,8,24,10,0,31.0,300.0,7.3,20.0,324.0,313.37,246.44
2017,8,24,10,15,39.0,324.0,7.3,20.0,355.0,340.06,267.08
2017,8,24,10,30,47.0,348.0,7.3,20.0,386.0,365.48,286.55
2017,8,24,10,45,198.5,364.5,7.35,20.0,532.5,522.54,411.47
2017,8,24,11,0,350.0,381.0,7.4,20.0,679.0,666.09,522.09
2017,8,24,11,15,284.0,405.5,7.4,20.0,650.0,614.14,480.08
2017,8,24,11,30,218.0,430.0,7.4,20.0,621.0,555.59,433.7
2017,8,24,11,45,241.5,429.5,7.4,20.5,643.0,561.92,437.48
2017,8,24,12,0,265.0,429.0,7.4,21.0,665.0,556.93,432.48
2017,8,24,12,15,285.5,423.5,7.4,21.0,677.5,543.3,421.63
2017,8,24,12,30,306.0,418.0,7.4,21.0,690.0,527.44,408.81
2017,8,24,12,45,260.5,424.0,7.4,21.0,654.0,481.19,372.19
2017,8,24,13,0,215.0,430.0,7.4,21.0,618.0,442.41,341.37
2017,8,24,13,15,309.0,392.5,7.45,21.0,657.0,433.52,332.99
2017,8,24,13,30,403.0,355.0,7.5,21.0,696.0,413.97,314.74
2017,8,24,13,45,287.0,373.5,7.55,21.0,613.0,361.15,273.57
2017,8,24,14,0,171.0,392.0,7.6,21.0,530.0,323.79,246.1
2017,8,24,14,15,136.5,372.5,7.65,20.5,480.5,286.49,217.9
2017,8,24,14,30,102.0,353.0,7.7,20.0,431.0,265.22,202.93
2017,8,24,14,45,102.5,335.5,7.8,20.0,410.5,242.77,185.94
2017,8,24,15,0,103.0,318.0,7.9,20.0,390.0,220.58,170.61
2017,8,24,15,15,129.5,299.5,7.95,20.0,384.5,191.99,157.33
2017,8,24,15,30,156.0,281.0,8.0,20.0,379.0,183.2,150.41
2017,8,24,15,45,114.5,254.5,8.05,20.0,323.5,168.74,138.66
2017,8,24,16,0,73.0,228.0,8.1,20.0,268.0,161.37,132.86
2017,8,24,16,15,76.0,207.0,8.1,19.5,245.0,148.19,122.32
2017,8,24,16,30,79.0,186.0,8.1,19.0,222.0,134.66,111.34
2017,8,24,16,45,176.5,159.0,8.15,19.0,226.5,114.36,94.16
2017,8,24,17,0,274.0,132.0,8.2,19.0,231.0,94.58,77.23
2017,8,24,17,15,394.5,102.5,8.15,18.5,219.5,74.01,59.5
2017,8,24,17,30,515.0,73.0,8.1,18.0,208.0,56.84,44.48
2017,8,24,17,45,442.5,62.5,8.1,17.5,160.0,49.57,37.92
2017,8,24,18,0,370.0,52.0,8.1,17.0,112.0,42.11,30.95
2017,8,24,18,15,253.5,38.0,8.0,16.5,72.0,29.34,18.98
2017,8,24,18,30,137.0,24.0,7.9,16.0,32.0,18.62,2.66
2017,8,24,18,45,68.5,12.0,7.8,15.5,16.0,10.24,0.0
2017,8,24,19,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,7.15,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,25,5,45,68.0,13.0,4.6,13.5,18.0,59.07,0.0
2017,8,25,6,0,136.0,26.0,4.6,14.0,36.0,174.08,92.86
2017,8,25,6,15,246.5,41.5,4.55,14.0,76.5,293.0,237.26
2017,8,25,6,30,357.0,57.0,4.5,14.0,117.0,408.49,340.4
2017,8,25,6,45,438.0,67.0,4.45,14.5,166.5,501.4,418.94
2017,8,25,7,0,519.0,77.0,4.4,15.0,216.0,597.29,496.17
2017,8,25,7,15,259.5,95.0,4.3,15.5,164.5,367.36,308.8
2017,8,25,7,30,0.0,113.0,4.2,16.0,113.0,103.37,81.7
2017,8,25,7,45,2.5,132.0,4.1,16.5,133.0,123.17,98.18
2017,8,25,8,0,5.0,151.0,4.0,17.0,153.0,142.82,113.99
2017,8,25,8,15,20.0,181.5,3.9,17.5,192.0,186.95,150.08
2017,8,25,8,30,35.0,212.0,3.8,18.0,231.0,250.35,200.79
2017,8,25,8,45,36.0,230.0,3.75,18.5,251.0,267.04,212.85
2017,8,25,9,0,37.0,248.0,3.7,19.0,271.0,283.35,224.57
2017,8,25,9,15,30.0,252.5,3.65,19.0,272.0,276.4,218.15
2017,8,25,9,30,23.0,257.0,3.6,19.0,273.0,251.76,198.0
2017,8,25,9,45,72.5,308.0,3.55,19.5,362.5,366.87,288.12
2017,8,25,10,0,122.0,359.0,3.5,20.0,452.0,479.47,372.71
2017,8,25,10,15,497.0,245.5,3.55,20.0,644.5,734.73,569.18
2017,8,25,10,30,872.0,132.0,3.6,20.0,837.0,928.99,706.83
2017,8,25,10,45,493.5,271.5,3.65,20.5,673.0,718.62,551.3
2017,8,25,11,0,115.0,411.0,3.7,21.0,509.0,482.67,369.37
2017,8,25,11,15,168.0,419.5,3.75,21.0,565.0,521.39,399.8
2017,8,25,11,30,221.0,428.0,3.8,21.0,621.0,555.46,425.15
2017,8,25,11,45,173.0,432.5,3.85,21.5,584.5,506.77,387.0
2017,8,25,12,0,125.0,437.0,3.9,22.0,548.0,461.2,351.53
2017,8,25,12,15,142.5,438.5,4.0,22.0,565.0,459.24,350.18
2017,8,25,12,30,160.0,440.0,4.1,22.0,582.0,455.21,346.94
2017,8,25,12,45,126.0,428.5,4.2,22.0,540.0,411.04,313.39
2017,8,25,13,0,92.0,417.0,4.3,22.0,498.0,373.87,285.19
2017,8,25,13,15,89.0,407.5,4.4,22.0,484.5,354.4,270.32
2017,8,25,13,30,86.0,398.0,4.5,22.0,471.0,335.43,255.69
2017,8,25,13,45,68.5,373.5,4.65,22.0,431.0,302.25,230.52
2017,8,25,14,0,51.0,349.0,4.8,22.0,391.0,271.85,207.59
2017,8,25,14,15,43.0,326.5,4.9,21.5,361.0,247.58,189.53
2017,8,25,14,30,35.0,304.0,5.0,21.0,331.0,224.88,172.74
2017,8,25,14,45,59.0,307.0,5.15,21.0,349.5,221.72,169.85
2017,8,25,15,0,83.0,310.0,5.3,21.0,368.0,214.67,165.39
2017,8,25,15,15,57.5,275.0,5.35,21.0,313.5,190.17,154.83
2017,8,25,15,30,32.0,240.0,5.4,21.0,259.0,169.8,138.32
2017,8,25,15,45,24.5,215.5,5.5,21.0,230.0,164.44,134.27
2017,8,25,16,0,17.0,191.0,5.6,21.0,201.0,147.08,120.09
2017,8,25,16,15,8.5,159.0,5.6,20.5,164.0,124.41,101.48
2017,8,25,16,30,0.0,127.0,5.6,20.0,127.0,101.16,82.1
2017,8,25,16,45,7.5,126.5,5.65,19.5,129.0,99.82,81.38
2017,8,25,17,0,15.0,126.0,5.7,19.0,131.0,98.1,80.25
2017,8,25,17,15,302.5,94.5,5.65,18.5,173.5,67.76,54.01
2017,8,25,17,30,590.0,63.0,5.6,18.0,216.0,49.48,38.01
2017,8,25,17,45,512.0,55.0,5.6,17.5,165.5,43.86,32.9
2017,8,25,18,0,434.0,47.0,5.6,17.0,115.0,38.21,27.52
2017,8,25,18,15,308.5,34.0,5.5,16.5,73.5,27.89,17.6
2017,8,25,18,30,183.0,21.0,5.4,16.0,32.0,17.35,0.0
2017,8,25,18,45,91.5,10.5,5.35,16.0,16.0,8.96,0.0
2017,8,25,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,26,5,45,117.0,11.5,3.8,14.5,19.0,92.26,0.0
2017,8,26,6,0,234.0,23.0,3.8,15.0,38.0,241.53,116.75
2017,8,26,6,15,353.5,34.0,3.75,15.5,80.5,367.92,294.3
2017,8,26,6,30,473.0,45.0,3.7,16.0,123.0,490.21,400.96
2017,8,26,6,45,546.5,52.5,3.7,17.0,174.0,575.8,471.21
2017,8,26,7,0,620.0,60.0,3.7,18.0,225.0,663.9,539.31
2017,8,26,7,15,413.5,100.5,3.6,18.5,220.5,536.48,439.88
2017,8,26,7,30,207.0,141.0,3.5,19.0,216.0,383.51,314.06
2017,8,26,7,45,494.5,110.0,3.45,19.5,326.0,633.67,512.45
2017,8,26,8,0,782.0,79.0,3.4,20.0,436.0,878.51,687.7
2017,8,26,8,15,805.5,82.5,3.35,20.5,486.5,911.72,705.33
2017,8,26,8,30,829.0,86.0,3.3,21.0,537.0,942.05,722.24
2017,8,26,8,45,847.0,88.5,3.25,21.5,583.5,962.56,732.17
2017,8,26,9,0,865.0,91.0,3.2,22.0,630.0,968.57,732.28
2017,8,26,9,15,558.5,202.5,3.15,22.0,559.5,798.34,611.92
2017,8,26,9,30,252.0,314.0,3.1,22.0,489.0,594.22,457.0
2017,8,26,9,45,283.0,325.0,3.1,22.5,531.5,625.24,479.31
2017,8,26,10,0,314.0,336.0,3.1,23.0,574.0,653.89,498.25
2017,8,26,10,15,611.5,222.5,3.1,23.0,708.0,822.12,622.87
2017,8,26,10,30,909.0,109.0,3.1,23.0,842.0,937.32,700.5
2017,8,26,10,45,714.5,210.0,3.15,23.5,796.0,855.69,642.01
2017,8,26,11,0,520.0,311.0,3.2,24.0,750.0,753.79,565.56
2017,8,26,11,15,504.0,323.5,3.15,24.0,755.5,725.82,545.06
2017,8,26,11,30,488.0,336.0,3.1,24.0,761.0,696.5,523.03
2017,8,26,11,45,370.5,382.5,3.1,24.0,706.5,614.46,462.06
2017,8,26,12,0,253.0,429.0,3.1,24.0,652.0,546.81,411.04
2017,8,26,12,15,590.0,271.0,3.15,24.0,791.0,618.1,466.8
2017,8,26,12,30,927.0,113.0,3.2,24.0,930.0,654.39,493.63
2017,8,26,12,45,694.5,227.0,3.25,24.0,836.5,567.38,426.04
2017,8,26,13,0,462.0,341.0,3.3,24.0,743.0,493.48,369.26
2017,8,26,13,15,686.0,227.0,3.4,24.0,810.0,476.05,353.07
2017,8,26,13,30,910.0,113.0,3.5,24.0,877.0,444.31,322.17
2017,8,26,13,45,904.0,111.5,3.6,24.0,853.0,388.01,273.55
2017,8,26,14,0,898.0,110.0,3.7,24.0,829.0,331.52,224.26
2017,8,26,14,15,590.0,225.0,3.8,24.0,690.5,272.63,185.17
2017,8,26,14,30,282.0,340.0,3.9,24.0,552.0,262.59,188.76
2017,8,26,14,45,570.5,221.0,4.0,24.0,622.0,189.58,123.09
2017,8,26,15,0,859.0,102.0,4.1,24.0,692.0,105.82,64.41
2017,8,26,15,15,844.0,99.5,4.1,24.0,649.5,72.99,55.97
2017,8,26,15,30,829.0,97.0,4.1,24.0,607.0,72.43,55.69
2017,8,26,15,45,810.0,93.5,4.2,24.0,560.0,71.09,54.73
2017,8,26,16,0,791.0,90.0,4.3,24.0,513.0,69.67,53.71
2017,8,26,16,15,765.0,86.5,4.3,23.5,462.5,68.08,52.66
2017,8,26,16,30,739.0,83.0,4.3,23.0,412.0,66.44,51.55
2017,8,26,16,45,704.0,78.0,4.3,23.0,360.0,58.18,44.63
2017,8,26,17,0,669.0,73.0,4.3,23.0,308.0,55.4,42.34
2017,8,26,17,15,618.5,66.5,4.2,22.0,256.0,51.27,38.99
2017,8,26,17,30,568.0,60.0,4.1,21.0,204.0,47.05,35.41
2017,8,26,17,45,491.5,51.5,4.0,20.5,155.5,40.97,29.95
2017,8,26,18,0,415.0,43.0,3.9,20.0,107.0,34.81,24.2
2017,8,26,18,15,292.5,31.0,3.85,19.5,67.0,25.32,15.03
2017,8,26,18,30,170.0,19.0,3.8,19.0,27.0,15.63,0.0
2017,8,26,18,45,85.0,9.5,3.8,19.0,13.5,8.11,0.0
2017,8,26,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,27,5,45,83.0,11.0,2.95,17.5,16.0,67.79,0.0
2017,8,27,6,0,166.0,22.0,3.0,18.0,32.0,186.1,74.85
2017,8,27,6,15,276.5,35.0,3.0,18.5,71.5,308.5,243.15
2017,8,27,6,30,387.0,48.0,3.0,19.0,111.0,423.01,342.81
2017,8,27,6,45,458.5,57.5,3.0,19.5,159.0,507.13,412.26
2017,8,27,7,0,530.0,67.0,3.0,20.0,207.0,593.75,480.11
2017,8,27,7,15,363.0,104.0,2.95,20.5,209.0,495.35,402.8
2017,8,27,7,30,196.0,141.0,2.9,21.0,211.0,353.89,287.78
2017,8,27,7,45,446.5,116.5,2.85,21.5,310.0,596.58,478.98
2017,8,27,8,0,697.0,92.0,2.8,22.0,409.0,818.78,637.02
2017,8,27,8,15,723.0,96.5,2.8,22.5,457.5,854.13,656.75
2017,8,27,8,30,749.0,101.0,2.8,23.0,506.0,881.29,671.95
2017,8,27,8,45,767.0,104.5,2.85,23.5,551.0,902.59,683.39
2017,8,27,9,0,785.0,108.0,2.9,24.0,596.0,920.66,692.64
2017,8,27,9,15,800.0,111.0,2.9,24.0,637.0,931.82,698.26
2017,8,27,9,30,815.0,114.0,2.9,24.0,678.0,939.45,701.68
2017,8,27,9,45,825.0,116.5,2.9,24.5,713.0,938.08,697.89
2017,8,27,10,0,835.0,119.0,2.9,25.0,748.0,933.1,691.95
2017,8,27,10,15,477.0,252.5,2.95,25.0,615.0,721.2,542.84
2017,8,27,10,30,119.0,386.0,3.0,25.0,482.0,483.75,364.58
2017,8,27,10,45,119.0,397.5,3.05,25.5,495.5,484.06,364.65
2017,8,27,11,0,119.0,409.0,3.1,26.0,509.0,483.43,362.96
2017,8,27,11,15,143.0,419.0,3.1,26.0,541.5,499.76,374.75
2017,8,27,11,30,167.0,429.0,3.1,26.0,574.0,513.41,384.41
2017,8,27,11,45,239.5,420.5,3.15,26.5,630.0,550.31,410.82
2017,8,27,12,0,312.0,412.0,3.2,27.0,686.0,572.41,425.97
2017,8,27,12,15,212.5,421.0,3.25,27.0,607.5,489.05,364.37
2017,8,27,12,30,113.0,430.0,3.3,27.0,529.0,418.18,311.79
2017,8,27,12,45,130.0,428.5,3.4,27.0,541.5,411.95,307.27
2017,8,27,13,0,147.0,427.0,3.5,27.0,554.0,403.78,300.82
2017,8,27,13,15,195.0,415.0,3.6,27.0,580.0,400.17,297.19
2017,8,27,13,30,243.0,403.0,3.7,27.0,606.0,384.78,284.07
2017,8,27,13,45,197.5,394.5,3.85,27.0,556.5,349.26,257.36
2017,8,27,14,0,152.0,386.0,4.0,27.0,507.0,312.04,229.95
2017,8,27,14,15,156.5,370.0,4.05,26.5,491.0,286.66,210.54
2017,8,27,14,30,161.0,354.0,4.1,26.0,475.0,261.17,191.37
2017,8,27,14,45,144.5,335.0,4.2,26.0,439.5,231.94,170.96
2017,8,27,15,0,128.0,316.0,4.3,26.0,404.0,205.16,154.22
2017,8,27,15,15,117.5,294.0,4.35,26.0,371.0,189.05,150.74
2017,8,27,15,30,107.0,272.0,4.4,26.0,338.0,187.89,150.25
2017,8,27,15,45,144.5,250.5,4.45,26.0,332.0,167.03,133.65
2017,8,27,16,0,182.0,229.0,4.5,26.0,326.0,155.75,124.82
2017,8,27,16,15,148.0,206.0,4.55,25.5,280.0,142.07,114.15
2017,8,27,16,30,114.0,183.0,4.6,25.0,234.0,127.97,102.98
2017,8,27,16,45,373.0,130.0,4.65,25.0,265.5,90.05,71.31
2017,8,27,17,0,632.0,77.0,4.7,25.0,297.0,58.1,44.29
2017,8,27,17,15,580.5,70.0,4.65,24.0,246.0,53.75,40.78
2017,8,27,17,30,529.0,63.0,4.6,23.0,195.0,49.29,37.02
2017,8,27,17,45,451.5,53.5,4.6,22.5,147.5,42.53,30.98
2017,8,27,18,0,374.0,44.0,4.6,22.0,100.0,35.63,24.6
2017,8,27,18,15,253.5,30.5,4.55,21.5,61.5,24.89,14.26
2017,8,27,18,30,133.0,17.0,4.5,21.0,23.0,13.27,0.0
2017,8,27,18,45,66.5,8.5,4.5,20.5,11.5,7.26,0.0
2017,8,27,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,28,5,45,96.0,10.0,3.95,17.5,16.0,75.99,0.0
2017,8,28,6,0,192.0,20.0,4.0,18.0,32.0,203.71,65.32
2017,8,28,6,15,308.0,32.0,4.05,18.0,72.0,329.51,259.68
2017,8,28,6,30,424.0,44.0,4.1,18.0,112.0,448.05,364.86
2017,8,28,6,45,496.0,52.5,4.15,18.5,161.0,531.92,435.17
2017,8,28,7,0,568.0,61.0,4.2,19.0,210.0,618.42,503.96
2017,8,28,7,15,288.5,92.0,4.2,19.5,168.5,411.46,339.35
2017,8,28,7,30,9.0,123.0,4.2,20.0,127.0,124.16,97.92
2017,8,28,7,45,24.5,148.5,4.2,20.5,160.0,163.59,130.73
2017,8,28,8,0,40.0,174.0,4.2,21.0,193.0,221.03,176.95
2017,8,28,8,15,55.5,200.0,4.2,21.5,229.0,262.45,209.42
2017,8,28,8,30,71.0,226.0,4.2,22.0,265.0,303.24,240.79
2017,8,28,8,45,51.5,233.0,4.2,22.5,262.5,286.25,225.42
2017,8,28,9,0,32.0,240.0,4.2,23.0,260.0,269.71,210.67
2017,8,28,9,15,28.0,249.0,4.2,23.5,267.5,270.87,210.44
2017,8,28,9,30,24.0,258.0,4.2,24.0,275.0,253.87,196.21
2017,8,28,9,45,40.5,293.0,4.2,24.5,323.5,320.36,246.83
2017,8,28,10,0,57.0,328.0,4.2,25.0,372.0,366.91,281.23
2017,8,28,10,15,188.5,345.0,4.25,25.0,495.0,515.55,394.84
2017,8,28,10,30,320.0,362.0,4.3,25.0,618.0,654.68,496.99
2017,8,28,10,45,184.0,363.5,4.4,25.0,512.0,506.98,385.92
2017,8,28,11,0,48.0,365.0,4.5,25.0,406.0,369.36,280.58
2017,8,28,11,15,104.0,396.5,4.6,25.0,486.0,436.39,331.98
2017,8,28,11,30,160.0,428.0,4.7,25.0,566.0,506.57,384.06
2017,8,28,11,45,115.5,418.0,4.8,25.0,518.5,450.73,341.64
2017,8,28,12,0,71.0,408.0,4.9,25.0,471.0,393.72,298.53
2017,8,28,12,15,131.5,421.0,4.95,25.0,537.0,436.43,330.99
2017,8,28,12,30,192.0,434.0,5.0,25.0,603.0,467.41,353.76
2017,8,28,12,45,117.5,401.5,5.05,25.0,505.0,384.58,291.26
2017,8,28,13,0,43.0,369.0,5.1,25.0,407.0,313.05,237.3
2017,8,28,13,15,42.0,360.0,5.1,25.0,396.5,298.57,226.35
2017,8,28,13,30,41.0,351.0,5.1,25.0,386.0,284.42,215.51
2017,8,28,13,45,34.5,329.5,5.2,25.0,358.0,260.4,197.31
2017,8,28,14,0,28.0,308.0,5.3,25.0,330.0,237.8,180.22
2017,8,28,14,15,27.0,295.5,5.3,24.5,316.5,223.47,169.66
2017,8,28,14,30,26.0,283.0,5.3,24.0,303.0,221.67,168.9
2017,8,28,14,45,25.5,269.0,5.35,24.0,287.5,207.78,158.61
2017,8,28,15,0,25.0,255.0,5.4,24.0,272.0,194.02,148.85
2017,8,28,15,15,18.5,229.5,5.45,23.5,242.0,175.49,141.41
2017,8,28,15,30,12.0,204.0,5.5,23.0,212.0,157.62,127.28
2017,8,28,15,45,6.5,181.5,5.55,23.0,186.0,141.46,114.19
2017,8,28,16,0,1.0,159.0,5.6,23.0,160.0,125.06,100.8
2017,8,28,16,15,0.5,137.0,5.6,22.5,137.5,108.85,87.62
2017,8,28,16,30,0.0,115.0,5.6,22.0,115.0,92.39,74.03
2017,8,28,16,45,0.0,100.0,5.65,22.0,100.0,80.77,64.3
2017,8,28,17,0,0.0,85.0,5.7,22.0,85.0,69.06,54.34
2017,8,28,17,15,270.0,72.5,5.65,21.5,138.5,52.51,40.14
2017,8,28,17,30,540.0,60.0,5.6,21.0,192.0,47.09,35.4
2017,8,28,17,45,462.0,51.0,5.6,20.5,144.5,40.64,29.58
2017,8,28,18,0,384.0,42.0,5.6,20.0,97.0,34.08,23.43
2017,8,28,18,15,259.5,29.0,5.55,19.5,59.0,23.71,13.12
2017,8,28,18,30,135.0,16.0,5.5,19.0,21.0,13.1,0.0
2017,8,28,18,45,67.5,8.0,5.45,19.0,10.5,6.83,0.0
2017,8,28,19,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.35,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,5,45,78.0,10.0,3.3,15.5,14.5,63.27,0.0
2017,8,29,6,0,156.0,20.0,3.3,16.0,29.0,172.59,36.97
2017,8,29,6,15,269.0,33.0,3.3,16.0,68.0,299.99,236.64
2017,8,29,6,30,382.0,46.0,3.3,16.0,107.0,415.73,340.66
2017,8,29,6,45,461.0,55.0,3.3,16.5,155.0,505.04,415.6
2017,8,29,7,0,540.0,64.0,3.3,17.0,203.0,597.31,489.1
2017,8,29,7,15,270.0,78.5,3.3,17.0,148.0,375.15,312.37
2017,8,29,7,30,0.0,93.0,3.3,17.0,93.0,81.83,63.35
2017,8,29,7,45,0.0,109.5,3.35,17.5,109.5,96.91,75.91
2017,8,29,8,0,0.0,126.0,3.4,18.0,126.0,111.83,87.85
2017,8,29,8,15,1.0,144.0,3.45,18.0,144.5,129.13,101.81
2017,8,29,8,30,2.0,162.0,3.5,18.0,163.0,146.27,115.49
2017,8,29,8,45,4.5,176.5,3.6,18.5,179.5,161.19,127.08
2017,8,29,9,0,7.0,191.0,3.7,19.0,196.0,176.02,138.48
2017,8,29,9,15,8.5,204.0,3.75,19.0,210.0,188.28,147.96
2017,8,29,9,30,10.0,217.0,3.8,19.0,224.0,200.44,157.31
2017,8,29,9,45,12.5,234.0,3.9,19.5,243.5,217.18,169.98
2017,8,29,10,0,15.0,251.0,4.0,20.0,263.0,233.6,182.28
2017,8,29,10,15,16.5,265.5,4.0,20.0,278.5,246.41,191.97
2017,8,29,10,30,18.0,280.0,4.0,20.0,294.0,258.9,201.39
2017,8,29,10,45,26.5,311.0,4.05,20.5,333.0,305.53,236.92
2017,8,29,11,0,35.0,342.0,4.1,21.0,372.0,336.79,260.14
2017,8,29,11,15,36.5,351.5,4.1,21.0,383.0,340.89,262.89
2017,8,29,11,30,38.0,361.0,4.1,21.0,394.0,344.4,265.3
2017,8,29,11,45,51.0,381.0,4.15,21.0,425.5,364.67,280.69
2017,8,29,12,0,64.0,401.0,4.2,21.0,457.0,382.75,294.24
2017,8,29,12,15,70.0,405.5,4.3,21.0,467.0,381.43,293.11
2017,8,29,12,30,76.0,410.0,4.4,21.0,477.0,379.12,291.25
2017,8,29,12,45,140.0,416.0,4.5,21.0,537.0,406.8,312.24
2017,8,29,13,0,204.0,422.0,4.6,21.0,597.0,426.51,326.25
2017,8,29,13,15,170.5,413.5,4.75,21.0,558.5,386.56,295.34
2017,8,29,13,30,137.0,405.0,4.9,21.0,520.0,350.32,267.51
2017,8,29,13,45,519.0,254.0,5.1,21.0,667.5,345.21,253.81
2017,8,29,14,0,901.0,103.0,5.3,21.0,815.0,317.59,216.07
2017,8,29,14,15,893.0,101.5,5.45,21.0,784.5,260.47,166.08
2017,8,29,14,30,885.0,100.0,5.6,21.0,754.0,203.81,119.92
2017,8,29,14,45,591.5,197.0,5.8,21.0,625.0,167.28,108.03
2017,8,29,15,0,298.0,294.0,6.0,21.0,496.0,184.92,140.83
2017,8,29,15,15,570.0,192.0,6.15,20.5,546.5,120.14,96.78
2017,8,29,15,30,842.0,90.0,6.3,20.0,597.0,68.45,53.26
2017,8,29,15,45,826.0,86.0,6.45,20.0,550.5,66.62,51.88
2017,8,29,16,0,810.0,82.0,6.6,20.0,504.0,64.67,50.38
2017,8,29,16,15,785.0,78.5,6.75,19.5,454.0,62.86,49.08
2017,8,29,16,30,760.0,75.0,6.9,19.0,404.0,60.98,47.72
2017,8,29,16,45,727.5,70.0,7.05,19.0,352.5,57.8,45.08
2017,8,29,17,0,695.0,65.0,7.2,19.0,301.0,54.52,42.31
2017,8,29,17,15,644.0,59.5,7.3,18.5,248.5,46.46,35.33
2017,8,29,17,30,593.0,54.0,7.4,18.0,196.0,42.8,32.06
2017,8,29,17,45,515.0,46.0,7.5,18.0,147.5,36.92,26.61
2017,8,29,18,0,437.0,38.0,7.6,18.0,99.0,30.98,20.9
2017,8,29,18,15,299.0,26.5,7.6,17.5,60.0,21.73,11.26
2017,8,29,18,30,161.0,15.0,7.6,17.0,21.0,12.8,0.0
2017,8,29,18,45,80.5,7.5,7.65,16.5,10.5,6.4,0.0
2017,8,29,19,0,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,6.0,5.65,13.5,6.0,5.12,0.0
2017,8,30,6,0,0.0,12.0,5.7,14.0,12.0,9.88,0.0
2017,8,30,6,15,0.0,30.5,5.75,14.0,30.5,28.32,17.02
2017,8,30,6,30,0.0,49.0,5.8,14.0,49.0,47.87,34.54
2017,8,30,6,45,5.5,69.0,5.85,14.5,70.5,72.64,56.28
2017,8,30,7,0,11.0,89.0,5.9,15.0,92.0,96.71,77.2
2017,8,30,7,15,19.0,109.0,5.95,15.5,115.5,122.71,99.48
2017,8,30,7,30,27.0,129.0,6.0,16.0,139.0,163.73,133.89
2017,8,30,7,45,20.5,143.0,6.05,16.5,151.0,153.84,124.76
2017,8,30,8,0,14.0,157.0,6.1,17.0,163.0,159.06,128.16
2017,8,30,8,15,23.5,181.5,6.1,17.5,193.0,191.23,154.31
2017,8,30,8,30,33.0,206.0,6.1,18.0,223.0,242.18,195.2
2017,8,30,8,45,42.0,230.0,6.15,18.5,254.5,273.75,219.83
2017,8,30,9,0,51.0,254.0,6.2,19.0,286.0,304.6,243.56
2017,8,30,9,15,44.0,265.0,6.2,19.5,294.0,304.41,241.9
2017,8,30,9,30,37.0,276.0,6.2,20.0,302.0,304.25,240.38
2017,8,30,9,45,66.0,311.0,6.2,20.5,359.5,363.84,286.83
2017,8,30,10,0,95.0,346.0,6.2,21.0,417.0,421.23,330.59
2017,8,30,10,15,87.5,357.0,6.25,21.0,424.5,417.85,326.95
2017,8,30,10,30,80.0,368.0,6.3,21.0,432.0,414.31,323.4
2017,8,30,10,45,78.5,378.0,6.35,21.5,442.5,414.81,322.6
2017,8,30,11,0,77.0,388.0,6.4,22.0,453.0,414.86,321.49
2017,8,30,11,15,72.5,392.0,6.45,22.0,454.0,406.51,314.62
2017,8,30,11,30,68.0,396.0,6.5,22.0,455.0,398.17,307.84
2017,8,30,11,45,145.0,412.0,6.6,22.0,538.0,465.86,360.5
2017,8,30,12,0,222.0,428.0,6.7,22.0,621.0,516.78,399.4
2017,8,30,12,15,421.5,356.0,6.75,22.0,722.0,571.57,442.4
2017,8,30,12,30,621.0,284.0,6.8,22.0,823.0,601.47,464.74
2017,8,30,12,45,480.5,336.5,6.85,22.0,751.0,526.88,405.36
2017,8,30,13,0,340.0,389.0,6.9,22.0,679.0,464.4,355.89
2017,8,30,13,15,638.5,245.5,6.95,22.0,777.5,459.15,347.75
2017,8,30,13,30,937.0,102.0,7.0,22.0,876.0,433.68,318.96
2017,8,30,13,45,933.0,99.5,7.05,22.0,852.0,375.74,267.02
2017,8,30,14,0,929.0,97.0,7.1,22.0,828.0,317.4,214.56
2017,8,30,14,15,921.0,96.0,7.1,22.0,796.5,259.05,163.41
2017,8,30,14,30,913.0,95.0,7.1,22.0,765.0,201.12,116.48
2017,8,30,14,45,904.0,92.5,7.15,22.0,728.0,142.81,77.96
2017,8,30,15,0,895.0,90.0,7.2,22.0,691.0,85.51,66.95
2017,8,30,15,15,881.0,87.5,7.2,22.0,647.5,76.76,59.74
2017,8,30,15,30,867.0,85.0,7.2,22.0,604.0,75.22,58.61
2017,8,30,15,45,850.0,82.0,7.25,22.0,556.5,73.18,57.06
2017,8,30,16,0,833.0,79.0,7.3,22.0,509.0,63.02,48.56
2017,8,30,16,15,807.5,75.5,7.3,21.5,458.0,61.08,47.17
2017,8,30,16,30,782.0,72.0,7.3,21.0,407.0,59.09,45.7
2017,8,30,16,45,746.5,68.0,7.35,20.5,354.0,56.54,43.73
2017,8,30,17,0,711.0,64.0,7.4,20.0,301.0,53.97,41.66
2017,8,30,17,15,658.0,58.5,7.4,19.5,248.0,49.97,38.25
2017,8,30,17,30,605.0,53.0,7.4,19.0,195.0,42.19,31.37
2017,8,30,17,45,520.0,45.0,7.4,18.5,145.5,36.23,25.91
2017,8,30,18,0,435.0,37.0,7.4,18.0,96.0,30.23,20.18
2017,8,30,18,15,286.0,25.5,7.3,17.5,57.0,20.93,10.1
2017,8,30,18,30,137.0,14.0,7.2,17.0,18.0,11.95,0.0
2017,8,30,18,45,68.5,7.0,7.15,17.0,9.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,7.1,17.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,31,5,45,63.5,9.0,3.9,15.5,12.0,52.12,0.0
2017,8,31,6,0,127.0,18.0,3.8,16.0,24.0,145.15,0.0
2017,8,31,6,15,242.5,33.0,3.7,16.5,63.5,276.5,215.04
2017,8,31,6,30,358.0,48.0,3.6,17.0,103.0,397.08,324.24
2017,8,31,6,45,428.0,60.5,3.5,17.5,150.5,482.26,396.16
2017,8,31,7,0,498.0,73.0,3.4,18.0,198.0,570.04,466.41
2017,8,31,7,15,551.0,81.5,3.3,18.5,250.0,639.7,519.22
2017,8,31,7,30,604.0,90.0,3.2,19.0,302.0,709.27,569.38
2017,8,31,7,45,630.5,99.5,3.1,19.5,351.5,754.7,599.64
2017,8,31,8,0,657.0,109.0,3.0,20.0,401.0,798.18,627.45
2017,8,31,8,15,685.5,115.0,2.95,20.5,450.5,837.05,651.39
2017,8,31,8,30,714.0,121.0,2.9,21.0,500.0,873.35,672.97
2017,8,31,8,45,721.5,131.0,2.85,22.0,543.0,891.18,680.07
2017,8,31,9,0,729.0,141.0,2.8,23.0,586.0,905.65,684.93
2017,8,31,9,15,746.0,145.0,2.75,23.0,627.5,918.91,691.67
2017,8,31,9,30,763.0,149.0,2.7,23.0,669.0,928.68,696.14
2017,8,31,9,45,737.0,170.5,2.7,23.5,695.0,913.49,683.05
2017,8,31,10,0,711.0,192.0,2.7,24.0,721.0,894.58,667.89
2017,8,31,10,15,721.5,195.0,2.75,24.5,750.0,887.02,660.97
2017,8,31,10,30,732.0,198.0,2.8,25.0,779.0,875.96,651.74
2017,8,31,10,45,736.0,202.0,2.85,25.5,800.0,856.79,637.03
2017,8,31,11,0,740.0,206.0,2.9,26.0,821.0,834.47,619.85
2017,8,31,11,15,744.5,207.5,2.95,26.0,835.5,807.16,600.46
2017,8,31,11,30,749.0,209.0,3.0,26.0,850.0,776.99,578.88
2017,8,31,11,45,747.0,212.0,3.05,26.5,855.5,740.73,551.59
2017,8,31,12,0,745.0,215.0,3.1,27.0,861.0,702.35,522.49
2017,8,31,12,15,744.5,215.0,3.2,27.0,860.0,660.57,491.74
2017,8,31,12,30,744.0,215.0,3.3,27.0,859.0,617.13,459.04
2017,8,31,12,45,731.0,219.5,3.4,27.5,847.0,569.08,421.27
2017,8,31,13,0,718.0,224.0,3.5,28.0,835.0,520.88,382.63
2017,8,31,13,15,712.5,222.5,3.6,28.0,818.5,471.68,343.13
2017,8,31,13,30,707.0,221.0,3.7,28.0,802.0,422.32,302.52
2017,8,31,13,45,683.0,225.5,3.85,28.0,774.0,371.34,260.45
2017,8,31,14,0,659.0,230.0,4.0,28.0,746.0,322.59,220.07
2017,8,31,14,15,647.0,225.5,4.05,27.5,715.5,272.72,179.74
2017,8,31,14,30,635.0,221.0,4.1,27.0,685.0,224.38,143.17
2017,8,31,14,45,609.0,219.5,4.15,27.0,646.0,178.62,114.71
2017,8,31,15,0,583.0,218.0,4.2,27.0,607.0,136.0,106.91
2017,8,31,15,15,563.0,210.0,4.25,26.5,565.5,130.86,103.24
2017,8,31,15,30,543.0,202.0,4.3,26.0,524.0,128.29,101.63
2017,8,31,15,45,514.0,193.0,4.4,26.0,478.0,124.81,99.07
2017,8,31,16,0,485.0,184.0,4.5,26.0,432.0,121.14,96.35
2017,8,31,16,15,453.5,171.0,4.6,25.0,384.5,114.69,91.68
2017,8,31,16,30,422.0,158.0,4.7,24.0,337.0,107.93,86.64
2017,8,31,16,45,384.0,142.0,4.8,23.5,288.5,98.78,79.28
2017,8,31,17,0,346.0,126.0,4.9,23.0,240.0,91.49,73.36
2017,8,31,17,15,298.0,106.5,4.85,22.5,192.5,78.37,62.22
2017,8,31,17,30,250.0,87.0,4.8,22.0,145.0,64.88,50.5
2017,8,31,17,45,195.0,65.0,4.8,21.5,103.0,49.31,36.74
2017,8,31,18,0,140.0,43.0,4.8,21.0,61.0,33.32,22.41
2017,8,31,18,15,70.0,24.5,4.6,20.5,33.5,19.35,8.08
2017,8,31,18,30,0.0,6.0,4.4,20.0,6.0,5.12,0.0
