Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,18,45,0.0,3.0,4.25,20.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,38.5,7.0,2.0,19.5,8.5,32.88,0.0
2017,9,1,6,0,77.0,14.0,2.0,20.0,17.0,98.33,0.0
2017,9,1,6,15,166.0,31.5,2.0,20.5,52.0,214.77,161.78
2017,9,1,6,30,255.0,49.0,2.0,21.0,87.0,313.05,250.72
2017,9,1,6,45,320.5,64.5,2.05,22.0,131.5,393.19,317.43
2017,9,1,7,0,386.0,80.0,2.1,23.0,176.0,476.23,382.84
2017,9,1,7,15,437.5,91.5,2.05,23.5,224.5,543.15,433.11
2017,9,1,7,30,489.0,103.0,2.0,24.0,273.0,610.96,481.7
2017,9,1,7,45,524.0,113.0,1.95,24.5,321.5,661.49,515.7
2017,9,1,8,0,559.0,123.0,1.9,25.0,370.0,720.38,554.45
2017,9,1,8,15,588.5,130.5,1.8,25.5,417.5,761.02,578.72
2017,9,1,8,30,618.0,138.0,1.7,26.0,465.0,799.31,600.74
2017,9,1,8,45,637.0,145.0,1.6,27.0,508.5,824.19,611.96
2017,9,1,9,0,656.0,152.0,1.5,28.0,552.0,846.09,620.98
2017,9,1,9,15,674.0,157.0,1.45,28.5,592.0,861.61,627.48
2017,9,1,9,30,692.0,162.0,1.4,29.0,632.0,873.8,631.88
2017,9,1,9,45,676.0,179.5,1.35,29.5,659.0,863.91,622.19
2017,9,1,10,0,660.0,197.0,1.3,30.0,686.0,850.68,610.8
2017,9,1,10,15,671.0,201.0,1.3,30.0,714.5,845.42,606.55
2017,9,1,10,30,682.0,205.0,1.3,30.0,743.0,836.77,599.88
2017,9,1,10,45,687.5,208.5,1.35,30.5,764.5,819.52,587.09
2017,9,1,11,0,693.0,212.0,1.4,31.0,786.0,799.19,572.35
2017,9,1,11,15,698.0,213.5,1.5,30.5,800.5,773.65,556.88
2017,9,1,11,30,703.0,215.0,1.6,30.0,815.0,745.33,539.2
2017,9,1,11,45,706.0,215.5,1.75,30.0,822.0,712.07,517.04
2017,9,1,12,0,709.0,216.0,1.9,30.0,829.0,676.53,492.68
2017,9,1,12,15,709.0,216.0,1.95,30.0,828.5,636.6,464.01
2017,9,1,12,30,709.0,216.0,2.0,30.0,828.0,595.05,433.5
2017,9,1,12,45,698.5,219.5,2.1,30.0,817.0,549.24,399.34
2017,9,1,13,0,688.0,223.0,2.2,30.0,806.0,503.16,364.02
2017,9,1,13,15,683.0,221.0,2.25,29.5,790.0,455.39,327.03
2017,9,1,13,30,678.0,219.0,2.3,29.0,774.0,407.47,288.82
2017,9,1,13,45,673.5,214.0,2.35,29.0,752.0,357.68,247.84
2017,9,1,14,0,669.0,209.0,2.4,29.0,730.0,308.16,206.78
2017,9,1,14,15,657.5,205.0,2.4,29.0,700.0,258.36,166.57
2017,9,1,14,30,646.0,201.0,2.4,29.0,670.0,209.98,130.3
2017,9,1,14,45,633.5,194.5,2.45,29.0,635.0,161.47,100.31
2017,9,1,15,0,621.0,188.0,2.5,29.0,600.0,115.14,89.02
2017,9,1,15,15,601.5,181.5,2.5,28.5,559.0,114.21,88.75
2017,9,1,15,30,582.0,175.0,2.5,28.0,518.0,113.26,88.4
2017,9,1,15,45,556.0,167.0,2.55,28.0,473.0,109.96,85.97
2017,9,1,16,0,530.0,159.0,2.6,28.0,428.0,106.49,83.39
2017,9,1,16,15,498.0,148.5,2.6,27.5,380.5,101.16,79.43
2017,9,1,16,30,466.0,138.0,2.6,27.0,333.0,95.6,75.21
2017,9,1,16,45,419.5,126.0,2.65,26.5,284.0,88.63,69.72
2017,9,1,17,0,373.0,114.0,2.7,26.0,235.0,81.4,63.88
2017,9,1,17,15,322.0,97.0,2.65,25.5,188.5,70.39,54.64
2017,9,1,17,30,271.0,80.0,2.6,25.0,142.0,58.97,44.81
2017,9,1,17,45,203.0,59.5,2.55,24.5,99.0,45.56,33.04
2017,9,1,18,0,135.0,39.0,2.5,24.0,56.0,30.42,19.6
2017,9,1,18,15,76.5,21.5,2.55,23.5,30.0,17.12,5.53
2017,9,1,18,30,18.0,4.0,2.6,23.0,4.0,3.41,0.0
2017,9,1,18,45,9.0,2.0,2.65,23.0,2.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,4.0,1.75,22.5,4.0,3.41,0.0
2017,9,2,6,0,0.0,8.0,1.7,23.0,8.0,6.57,0.0
2017,9,2,6,15,57.0,27.5,1.7,23.5,36.0,86.97,61.57
2017,9,2,6,30,114.0,47.0,1.7,24.0,64.0,176.29,138.48
2017,9,2,6,45,160.5,70.5,1.75,24.5,105.0,249.35,199.4
2017,9,2,7,0,207.0,94.0,1.8,25.0,146.0,322.31,258.44
2017,9,2,7,15,247.5,115.5,1.75,25.0,191.0,387.19,309.47
2017,9,2,7,30,288.0,137.0,1.7,25.0,236.0,452.34,358.88
2017,9,2,7,45,321.5,154.5,1.65,25.5,282.0,505.31,396.74
2017,9,2,8,0,355.0,172.0,1.6,26.0,328.0,557.93,433.06
2017,9,2,8,15,383.5,187.0,1.5,26.5,373.5,601.69,461.53
2017,9,2,8,30,412.0,202.0,1.4,27.0,419.0,665.07,502.28
2017,9,2,8,45,433.5,214.5,1.3,28.0,461.0,696.46,518.99
2017,9,2,9,0,455.0,227.0,1.2,29.0,503.0,725.62,533.91
2017,9,2,9,15,474.0,236.5,1.1,29.5,541.5,746.6,544.08
2017,9,2,9,30,493.0,246.0,1.0,30.0,580.0,764.93,552.32
2017,9,2,9,45,508.5,253.5,0.95,30.5,614.0,774.98,555.7
2017,9,2,10,0,524.0,261.0,0.9,31.0,648.0,782.12,557.26
2017,9,2,10,15,535.0,267.0,0.8,31.0,675.5,780.62,553.75
2017,9,2,10,30,546.0,273.0,0.7,31.0,703.0,776.19,548.46
2017,9,2,10,45,556.5,276.0,0.65,31.5,725.0,765.45,538.92
2017,9,2,11,0,567.0,279.0,0.6,32.0,747.0,751.84,527.66
2017,9,2,11,15,572.0,281.5,0.7,32.0,761.0,730.56,514.62
2017,9,2,11,30,577.0,284.0,0.8,32.0,775.0,706.84,499.76
2017,9,2,11,45,582.5,284.0,0.95,32.0,782.5,678.98,482.37
2017,9,2,12,0,588.0,284.0,1.1,32.0,790.0,648.97,462.89
2017,9,2,12,15,588.0,283.5,1.3,31.5,789.0,613.09,439.98
2017,9,2,12,30,588.0,283.0,1.5,31.0,788.0,575.87,415.06
2017,9,2,12,45,588.0,279.5,1.7,31.0,780.5,535.2,385.88
2017,9,2,13,0,588.0,276.0,1.9,31.0,773.0,493.68,354.97
2017,9,2,13,15,582.5,273.5,2.05,31.0,757.0,449.86,321.26
2017,9,2,13,30,577.0,271.0,2.2,31.0,741.0,406.04,286.63
2017,9,2,13,45,576.5,262.5,2.4,31.0,720.5,359.95,249.63
2017,9,2,14,0,576.0,254.0,2.6,31.0,700.0,313.85,212.25
2017,9,2,14,15,564.0,248.0,2.7,30.5,671.0,267.21,175.85
2017,9,2,14,30,552.0,242.0,2.8,30.0,642.0,222.03,142.99
2017,9,2,14,45,547.5,230.5,2.9,30.0,609.5,175.8,114.36
2017,9,2,15,0,543.0,219.0,3.0,30.0,577.0,133.68,103.67
2017,9,2,15,15,523.0,210.0,3.1,29.5,536.5,130.7,101.82
2017,9,2,15,30,503.0,201.0,3.2,29.0,496.0,127.55,99.76
2017,9,2,15,45,490.5,187.0,3.3,29.0,455.0,121.28,94.96
2017,9,2,16,0,478.0,173.0,3.4,29.0,414.0,114.64,89.83
2017,9,2,16,15,446.5,160.5,3.45,28.5,367.0,108.31,85.09
2017,9,2,16,30,415.0,148.0,3.5,28.0,320.0,101.69,80.03
2017,9,2,16,45,386.5,131.5,3.6,27.5,274.5,92.1,72.39
2017,9,2,17,0,358.0,115.0,3.7,27.0,229.0,82.08,64.21
2017,9,2,17,15,307.5,97.5,3.7,26.0,183.0,70.73,54.81
2017,9,2,17,30,257.0,80.0,3.7,25.0,137.0,60.2,45.82
2017,9,2,17,45,201.5,59.5,3.7,24.5,96.5,45.49,32.92
2017,9,2,18,0,146.0,39.0,3.7,24.0,56.0,30.41,19.45
2017,9,2,18,15,73.0,19.5,3.7,23.5,28.0,15.59,3.44
2017,9,2,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,1.95,19.0,4.5,3.84,0.0
2017,9,3,6,0,0.0,9.0,2.1,19.0,9.0,7.4,0.0
2017,9,3,6,15,23.5,30.0,2.15,19.0,33.0,54.61,36.54
2017,9,3,6,30,47.0,51.0,2.2,19.0,57.0,100.93,78.5
2017,9,3,6,45,66.5,74.0,2.25,19.5,87.5,160.84,129.41
2017,9,3,7,0,86.0,97.0,2.3,20.0,118.0,205.48,167.06
2017,9,3,7,15,119.5,116.0,2.2,20.0,152.5,255.77,209.04
2017,9,3,7,30,153.0,135.0,2.1,20.0,187.0,307.06,250.63
2017,9,3,7,45,107.0,155.0,2.05,20.5,194.0,286.38,231.29
2017,9,3,8,0,61.0,175.0,2.0,21.0,201.0,244.08,195.07
2017,9,3,8,15,230.0,182.5,1.85,21.0,300.0,448.82,358.29
2017,9,3,8,30,399.0,190.0,1.7,21.0,399.0,638.05,498.44
2017,9,3,8,45,436.0,207.5,1.6,21.5,455.0,690.12,530.96
2017,9,3,9,0,473.0,225.0,1.5,22.0,511.0,739.74,561.89
2017,9,3,9,15,342.5,267.0,1.4,22.5,481.5,633.59,481.02
2017,9,3,9,30,212.0,309.0,1.3,23.0,452.0,526.96,400.12
2017,9,3,9,45,301.5,307.5,1.25,23.5,522.5,618.71,465.63
2017,9,3,10,0,391.0,306.0,1.2,24.0,593.0,687.1,511.41
2017,9,3,10,15,456.0,299.5,1.15,24.0,647.5,740.05,545.89
2017,9,3,10,30,521.0,293.0,1.1,24.0,702.0,772.05,566.16
2017,9,3,10,45,527.5,298.5,1.1,24.5,722.5,760.43,555.92
2017,9,3,11,0,534.0,304.0,1.1,25.0,743.0,746.13,544.42
2017,9,3,11,15,539.0,307.0,1.1,25.0,756.5,725.74,529.94
2017,9,3,11,30,544.0,310.0,1.1,25.0,770.0,702.96,513.79
2017,9,3,11,45,552.0,307.5,1.1,25.5,777.5,675.36,493.36
2017,9,3,12,0,560.0,305.0,1.1,26.0,785.0,645.59,471.23
2017,9,3,12,15,559.5,304.5,1.15,26.0,784.0,610.09,446.03
2017,9,3,12,30,559.0,304.0,1.2,26.0,783.0,573.35,419.39
2017,9,3,12,45,574.0,291.0,1.3,26.5,778.5,534.27,390.0
2017,9,3,13,0,589.0,278.0,1.4,27.0,774.0,493.27,358.26
2017,9,3,13,15,583.5,275.0,1.55,26.5,758.0,448.96,324.71
2017,9,3,13,30,578.0,272.0,1.7,26.0,742.0,404.67,290.04
2017,9,3,13,45,576.5,264.0,1.9,26.0,720.5,358.48,252.56
2017,9,3,14,0,575.0,256.0,2.1,26.0,699.0,312.38,214.75
2017,9,3,14,15,563.0,250.0,2.35,26.0,670.0,265.75,177.68
2017,9,3,14,30,551.0,244.0,2.6,26.0,641.0,220.59,144.39
2017,9,3,14,45,539.0,235.5,2.85,26.0,606.5,175.57,117.12
2017,9,3,15,0,527.0,227.0,3.1,26.0,572.0,138.22,109.14
2017,9,3,15,15,507.0,218.0,3.45,25.5,532.0,135.35,107.38
2017,9,3,15,30,487.0,209.0,3.8,25.0,492.0,132.31,105.43
2017,9,3,15,45,465.5,196.5,4.15,24.5,449.0,126.93,101.51
2017,9,3,16,0,444.0,184.0,4.5,24.0,406.0,121.24,97.32
2017,9,3,16,15,412.5,170.5,4.75,23.5,359.5,114.47,92.15
2017,9,3,16,30,381.0,157.0,5.0,23.0,313.0,111.06,89.75
2017,9,3,16,45,347.5,139.5,5.3,22.5,267.0,100.01,80.73
2017,9,3,17,0,314.0,122.0,5.6,22.0,221.0,88.59,71.2
2017,9,3,17,15,265.5,102.5,5.75,21.5,175.0,75.41,59.9
2017,9,3,17,30,217.0,83.0,5.9,21.0,129.0,61.86,48.0
2017,9,3,17,45,161.0,60.0,6.05,20.5,89.0,45.57,33.49
2017,9,3,18,0,105.0,37.0,6.2,20.0,49.0,28.79,18.31
2017,9,3,18,15,52.5,18.5,6.05,19.5,24.5,14.76,1.6
2017,9,3,18,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,0.5,19.0,3.0,2.56,0.0
2017,9,4,6,0,0.0,6.0,0.5,19.0,6.0,5.12,0.0
2017,9,4,6,15,45.5,25.0,0.65,19.0,31.5,74.1,51.19
2017,9,4,6,30,91.0,44.0,0.8,19.0,57.0,153.06,121.3
2017,9,4,6,45,134.5,69.0,0.95,19.0,97.0,225.83,183.2
2017,9,4,7,0,178.0,94.0,1.1,19.0,137.0,297.76,242.99
2017,9,4,7,15,216.0,117.0,1.2,19.5,182.0,361.64,293.98
2017,9,4,7,30,254.0,140.0,1.3,20.0,227.0,425.57,343.22
2017,9,4,7,45,285.5,160.0,1.4,20.5,272.5,479.04,382.87
2017,9,4,8,0,317.0,180.0,1.5,21.0,318.0,532.01,421.05
2017,9,4,8,15,344.0,196.5,1.6,21.0,362.0,575.23,451.99
2017,9,4,8,30,371.0,213.0,1.7,21.0,406.0,617.3,481.63
2017,9,4,8,45,391.0,227.5,1.8,21.5,447.0,648.62,502.12
2017,9,4,9,0,411.0,242.0,1.9,22.0,488.0,678.1,521.11
2017,9,4,9,15,331.0,272.0,2.05,22.0,479.5,627.62,482.04
2017,9,4,9,30,251.0,302.0,2.2,22.0,471.0,575.52,441.97
2017,9,4,9,45,284.5,312.5,2.35,22.5,513.5,607.52,464.73
2017,9,4,10,0,318.0,323.0,2.5,23.0,556.0,637.07,484.9
2017,9,4,10,15,393.0,315.0,2.65,23.0,614.5,681.92,517.88
2017,9,4,10,30,468.0,307.0,2.8,23.0,673.0,737.52,557.46
2017,9,4,10,45,283.5,349.0,2.95,23.0,572.5,587.25,446.31
2017,9,4,11,0,99.0,391.0,3.1,23.0,472.0,434.44,330.84
2017,9,4,11,15,56.0,324.5,3.1,23.0,370.5,330.63,252.93
2017,9,4,11,30,13.0,258.0,3.1,23.0,269.0,227.25,173.4
2017,9,4,11,45,11.0,235.5,3.1,23.0,244.5,205.16,156.49
2017,9,4,12,0,9.0,213.0,3.1,23.0,220.0,183.69,139.83
2017,9,4,12,15,23.5,285.5,3.0,23.0,305.5,252.88,193.18
2017,9,4,12,30,38.0,358.0,2.9,23.0,391.0,314.16,239.29
2017,9,4,12,45,63.0,377.5,2.8,23.0,431.0,334.97,254.52
2017,9,4,13,0,88.0,397.0,2.7,23.0,471.0,351.84,266.51
2017,9,4,13,15,51.5,332.5,2.55,22.5,376.0,280.28,212.99
2017,9,4,13,30,15.0,268.0,2.4,22.0,281.0,220.11,168.02
2017,9,4,13,45,7.5,163.5,2.3,22.0,170.0,136.03,102.95
2017,9,4,14,0,0.0,59.0,2.2,22.0,59.0,49.13,34.17
2017,9,4,14,15,46.5,193.5,2.25,22.0,227.0,157.35,118.59
2017,9,4,14,30,93.0,328.0,2.3,22.0,395.0,240.69,181.55
2017,9,4,14,45,174.0,309.0,2.35,22.0,425.5,211.84,158.31
2017,9,4,15,0,255.0,290.0,2.4,22.0,456.0,177.85,143.41
2017,9,4,15,15,162.0,268.0,2.45,21.5,371.0,176.78,143.28
2017,9,4,15,30,69.0,246.0,2.5,21.0,286.0,172.33,140.29
2017,9,4,15,45,195.0,219.0,2.55,21.0,318.5,150.79,122.77
2017,9,4,16,0,321.0,192.0,2.6,21.0,351.0,130.24,105.93
2017,9,4,16,15,295.5,173.5,2.5,20.5,308.0,119.6,97.48
2017,9,4,16,30,270.0,155.0,2.4,20.0,265.0,108.54,88.52
2017,9,4,16,45,227.0,143.0,2.3,20.0,226.5,100.88,82.17
2017,9,4,17,0,184.0,131.0,2.2,20.0,188.0,95.16,77.33
2017,9,4,17,15,150.0,107.0,1.95,19.5,148.0,78.95,63.36
2017,9,4,17,30,116.0,83.0,1.7,19.0,108.0,62.35,48.75
2017,9,4,17,45,77.5,59.0,1.5,19.0,73.5,45.31,33.44
2017,9,4,18,0,39.0,35.0,1.3,19.0,39.0,27.79,17.43
2017,9,4,18,15,19.5,17.5,1.1,19.0,19.5,14.34,0.0
2017,9,4,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,4.0,1.45,18.0,4.0,0.0,0.0
2017,9,5,6,0,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2017,9,5,6,15,59.0,29.0,1.55,18.0,37.0,94.83,65.99
2017,9,5,6,30,118.0,50.0,1.6,18.0,66.0,187.58,150.03
2017,9,5,6,45,179.0,72.0,1.65,18.5,108.5,268.85,219.52
2017,9,5,7,0,240.0,94.0,1.7,19.0,151.0,351.54,287.9
2017,9,5,7,15,288.0,111.5,1.7,19.0,196.5,417.21,340.82
2017,9,5,7,30,336.0,129.0,1.7,19.0,242.0,484.06,392.76
2017,9,5,7,45,382.5,140.5,1.7,19.5,289.5,562.49,450.38
2017,9,5,8,0,429.0,152.0,1.7,20.0,337.0,621.6,492.02
2017,9,5,8,15,460.0,162.5,1.65,20.5,382.5,663.93,519.8
2017,9,5,8,30,491.0,173.0,1.6,21.0,428.0,704.64,545.75
2017,9,5,8,45,341.0,220.0,1.6,21.5,405.0,590.83,457.84
2017,9,5,9,0,191.0,267.0,1.6,22.0,382.0,475.22,368.05
2017,9,5,9,15,201.0,286.5,1.6,22.0,414.5,499.29,385.48
2017,9,5,9,30,211.0,306.0,1.6,22.0,447.0,521.87,400.71
2017,9,5,9,45,286.5,307.5,1.6,22.5,510.0,603.24,458.63
2017,9,5,10,0,362.0,309.0,1.6,23.0,573.0,661.65,498.64
2017,9,5,10,15,515.0,255.0,1.6,23.0,647.0,745.96,558.77
2017,9,5,10,30,668.0,201.0,1.6,23.0,721.0,812.61,605.17
2017,9,5,10,45,692.5,194.0,1.6,23.5,746.5,801.29,594.95
2017,9,5,11,0,717.0,187.0,1.6,24.0,772.0,786.15,582.93
2017,9,5,11,15,722.5,188.0,1.6,24.0,786.0,759.95,564.12
2017,9,5,11,30,728.0,189.0,1.6,24.0,800.0,730.95,543.27
2017,9,5,11,45,747.0,180.0,1.6,24.0,811.5,697.09,519.14
2017,9,5,12,0,766.0,171.0,1.6,24.0,823.0,663.91,494.85
2017,9,5,12,15,766.5,170.5,1.55,24.0,822.0,623.12,464.05
2017,9,5,12,30,767.0,170.0,1.5,24.0,821.0,580.58,431.36
2017,9,5,12,45,778.0,162.0,1.5,24.0,816.0,535.99,396.69
2017,9,5,13,0,789.0,154.0,1.5,24.0,811.0,489.2,359.26
2017,9,5,13,15,784.5,152.5,1.45,24.0,795.0,438.9,318.0
2017,9,5,13,30,780.0,151.0,1.4,24.0,779.0,388.14,275.41
2017,9,5,13,45,781.0,145.0,1.4,24.0,757.5,335.51,230.67
2017,9,5,14,0,782.0,139.0,1.4,24.0,736.0,282.32,185.34
2017,9,5,14,15,772.0,137.0,1.35,24.0,706.0,229.52,142.05
2017,9,5,14,30,762.0,135.0,1.3,24.0,676.0,177.7,103.86
2017,9,5,14,45,447.0,215.5,1.3,24.0,528.5,153.26,104.5
2017,9,5,15,0,132.0,296.0,1.3,24.0,381.0,190.27,152.05
2017,9,5,15,15,124.5,274.5,1.25,23.5,351.0,179.3,143.69
2017,9,5,15,30,117.0,253.0,1.2,23.0,321.0,167.87,135.05
2017,9,5,15,45,113.0,231.5,1.15,23.0,292.5,156.03,125.75
2017,9,5,16,0,109.0,210.0,1.1,23.0,264.0,143.74,115.99
2017,9,5,16,15,72.0,180.5,1.0,22.5,215.0,131.13,106.08
2017,9,5,16,30,35.0,151.0,0.9,22.0,166.0,111.81,90.35
2017,9,5,16,45,27.5,130.5,0.85,22.0,141.0,97.72,78.65
2017,9,5,17,0,20.0,110.0,0.8,22.0,116.0,85.71,68.52
2017,9,5,17,15,189.5,87.5,0.85,21.5,127.5,64.99,50.8
2017,9,5,17,30,359.0,65.0,0.9,21.0,139.0,49.02,36.85
2017,9,5,17,45,271.0,50.5,0.95,21.0,97.0,38.44,27.24
2017,9,5,18,0,183.0,36.0,1.0,21.0,55.0,27.65,16.93
2017,9,5,18,15,91.5,18.0,1.05,20.5,27.5,13.96,0.0
2017,9,5,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,5,45,20.0,5.0,1.25,16.5,5.5,0.0,0.0
2017,9,6,6,0,40.0,10.0,1.3,17.0,11.0,37.68,0.0
2017,9,6,6,15,119.0,29.5,1.3,17.0,43.0,158.55,111.74
2017,9,6,6,30,198.0,49.0,1.3,17.0,75.0,268.27,215.49
2017,9,6,6,45,265.0,66.0,1.35,17.5,118.5,348.67,284.37
2017,9,6,7,0,332.0,83.0,1.4,18.0,162.0,432.31,352.76
2017,9,6,7,15,166.0,74.0,1.35,18.0,113.5,252.47,208.18
2017,9,6,7,30,0.0,65.0,1.3,18.0,65.0,53.87,39.75
2017,9,6,7,45,0.0,85.0,1.3,18.5,85.0,72.38,55.26
2017,9,6,8,0,0.0,105.0,1.3,19.0,105.0,91.05,70.4
2017,9,6,8,15,14.5,150.5,1.3,19.0,158.0,149.9,118.83
2017,9,6,8,30,29.0,196.0,1.3,19.0,211.0,227.64,180.91
2017,9,6,8,45,14.5,176.0,1.3,19.5,183.5,171.06,134.33
2017,9,6,9,0,0.0,156.0,1.3,20.0,156.0,135.63,104.95
2017,9,6,9,15,2.5,174.0,1.3,20.0,176.0,153.99,119.49
2017,9,6,9,30,5.0,192.0,1.3,20.0,196.0,172.13,133.6
2017,9,6,9,45,24.0,247.0,1.35,20.5,265.0,240.6,187.1
2017,9,6,10,0,43.0,302.0,1.4,21.0,334.0,326.54,252.07
2017,9,6,10,15,87.5,337.0,1.45,21.0,404.5,396.22,304.55
2017,9,6,10,30,132.0,372.0,1.5,21.0,475.0,477.71,364.31
2017,9,6,10,45,98.0,370.0,1.55,21.5,448.0,421.94,321.24
2017,9,6,11,0,64.0,368.0,1.6,22.0,421.0,383.72,291.64
2017,9,6,11,15,206.5,372.5,1.65,22.0,545.0,501.27,380.56
2017,9,6,11,30,349.0,377.0,1.7,22.0,669.0,603.71,454.39
2017,9,6,11,45,511.0,302.5,1.8,22.0,734.0,636.4,479.02
2017,9,6,12,0,673.0,228.0,1.9,22.0,799.0,650.47,490.04
2017,9,6,12,15,432.0,322.5,1.95,22.0,689.0,540.19,407.21
2017,9,6,12,30,191.0,417.0,2.0,22.0,579.0,445.7,336.12
2017,9,6,12,45,454.5,306.0,2.1,22.0,684.5,477.52,359.91
2017,9,6,13,0,718.0,195.0,2.2,22.0,790.0,482.5,359.87
2017,9,6,13,15,712.0,193.5,2.25,22.0,773.5,433.49,319.18
2017,9,6,13,30,706.0,192.0,2.3,22.0,757.0,384.34,277.71
2017,9,6,13,45,615.0,227.5,2.4,22.0,709.0,336.19,238.79
2017,9,6,14,0,524.0,263.0,2.5,22.0,661.0,297.23,208.32
2017,9,6,14,15,310.0,293.5,2.5,21.5,526.5,248.8,178.38
2017,9,6,14,30,96.0,324.0,2.5,21.0,392.0,237.05,179.36
2017,9,6,14,45,85.0,303.0,2.5,21.0,361.0,212.66,162.58
2017,9,6,15,0,74.0,282.0,2.5,21.0,330.0,193.63,157.07
2017,9,6,15,15,74.5,262.5,2.35,20.5,308.0,182.23,148.37
2017,9,6,15,30,75.0,243.0,2.2,20.0,286.0,170.48,139.29
2017,9,6,15,45,68.5,223.0,2.1,20.0,259.5,158.01,129.29
2017,9,6,16,0,62.0,203.0,2.0,20.0,233.0,145.21,118.95
2017,9,6,16,15,244.5,170.5,1.9,19.5,270.0,117.25,95.82
2017,9,6,16,30,427.0,138.0,1.8,19.0,307.0,95.94,78.03
2017,9,6,16,45,382.0,124.5,1.7,19.0,260.0,87.95,71.33
2017,9,6,17,0,337.0,111.0,1.6,19.0,213.0,79.66,64.2
2017,9,6,17,15,284.5,93.5,1.5,18.5,167.5,69.59,55.44
2017,9,6,17,30,232.0,76.0,1.4,18.0,122.0,57.15,44.34
2017,9,6,17,45,169.5,54.5,1.35,18.0,83.0,41.66,30.29
2017,9,6,18,0,107.0,33.0,1.3,18.0,44.0,25.79,15.36
2017,9,6,18,15,53.5,16.5,1.25,17.5,22.0,13.16,0.0
2017,9,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,5,45,9.0,3.5,2.25,16.0,4.0,0.0,0.0
2017,9,7,6,0,18.0,7.0,2.3,16.0,8.0,19.07,0.0
2017,9,7,6,15,75.0,28.5,2.3,16.0,37.5,122.1,82.96
2017,9,7,6,30,132.0,50.0,2.3,16.0,67.0,200.41,161.41
2017,9,7,6,45,184.0,72.0,2.35,16.5,108.0,273.99,225.67
2017,9,7,7,0,236.0,94.0,2.4,17.0,149.0,348.56,288.47
2017,9,7,7,15,118.0,71.0,2.35,17.0,98.5,205.58,170.53
2017,9,7,7,30,0.0,48.0,2.3,17.0,48.0,39.69,28.05
2017,9,7,7,45,0.0,51.5,2.3,17.5,51.5,42.61,30.48
2017,9,7,8,0,0.0,55.0,2.3,18.0,55.0,45.53,32.78
2017,9,7,8,15,0.0,66.5,2.25,18.0,66.5,55.14,40.69
2017,9,7,8,30,0.0,78.0,2.2,18.0,78.0,64.76,48.55
2017,9,7,8,45,0.0,94.5,2.2,18.5,94.5,78.9,59.94
2017,9,7,9,0,0.0,111.0,2.2,19.0,111.0,93.6,71.64
2017,9,7,9,15,20.5,190.5,2.15,19.0,204.5,187.03,147.55
2017,9,7,9,30,41.0,270.0,2.1,19.0,298.0,301.93,237.55
2017,9,7,9,45,20.5,188.5,2.1,19.0,202.5,193.76,151.61
2017,9,7,10,0,0.0,107.0,2.1,19.0,107.0,89.59,67.56
2017,9,7,10,15,9.5,191.0,2.05,19.0,199.0,171.94,133.83
2017,9,7,10,30,19.0,275.0,2.0,19.0,291.0,254.98,198.6
2017,9,7,10,45,17.0,272.0,2.0,19.5,286.0,248.27,192.4
2017,9,7,11,0,15.0,269.0,2.0,20.0,281.0,241.86,186.82
2017,9,7,11,15,29.5,313.5,1.95,20.0,338.0,299.52,231.08
2017,9,7,11,30,44.0,358.0,1.9,20.0,395.0,344.44,264.7
2017,9,7,11,45,47.0,360.5,1.9,20.0,400.0,341.87,262.36
2017,9,7,12,0,50.0,363.0,1.9,20.0,405.0,338.82,259.89
2017,9,7,12,15,37.0,340.0,1.85,20.0,371.0,304.91,233.93
2017,9,7,12,30,24.0,317.0,1.8,20.0,337.0,273.24,209.73
2017,9,7,12,45,54.0,353.0,1.8,20.0,398.0,310.56,238.11
2017,9,7,13,0,84.0,389.0,1.8,20.0,459.0,342.44,261.45
2017,9,7,13,15,126.0,388.0,1.75,20.0,490.0,342.85,260.52
2017,9,7,13,30,168.0,387.0,1.7,20.0,521.0,341.43,257.64
2017,9,7,13,45,197.5,372.0,1.7,20.0,525.0,322.74,241.56
2017,9,7,14,0,227.0,357.0,1.7,20.0,529.0,301.04,222.9
2017,9,7,14,15,168.5,341.0,1.7,19.5,466.0,260.56,194.21
2017,9,7,14,30,110.0,325.0,1.7,19.0,403.0,238.24,180.63
2017,9,7,14,45,69.5,285.5,1.7,19.0,333.5,201.69,155.37
2017,9,7,15,0,29.0,246.0,1.7,19.0,264.0,173.54,141.41
2017,9,7,15,15,21.0,220.0,1.7,19.0,233.0,168.04,137.3
2017,9,7,15,30,13.0,194.0,1.7,19.0,202.0,149.78,122.44
2017,9,7,15,45,115.0,197.0,1.7,19.0,253.5,137.27,112.32
2017,9,7,16,0,217.0,200.0,1.7,19.0,305.0,139.66,114.74
2017,9,7,16,15,125.0,173.5,1.75,18.5,232.5,122.68,100.86
2017,9,7,16,30,33.0,147.0,1.8,18.0,160.0,109.05,89.67
2017,9,7,16,45,26.0,126.5,1.85,18.0,136.0,94.91,77.66
2017,9,7,17,0,19.0,106.0,1.9,18.0,112.0,82.69,67.1
2017,9,7,17,15,9.5,85.5,1.95,17.5,88.5,67.17,53.53
2017,9,7,17,30,0.0,65.0,2.0,17.0,65.0,51.54,39.59
2017,9,7,17,45,0.0,44.5,2.15,17.0,44.5,35.83,25.3
2017,9,7,18,0,0.0,24.0,2.3,17.0,24.0,19.83,10.28
2017,9,7,18,15,0.0,12.0,2.35,17.0,12.0,9.89,0.0
2017,9,7,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,8,5,45,23.0,5.0,3.8,15.0,5.5,0.0,0.0
2017,9,8,6,0,46.0,10.0,3.8,15.0,11.0,41.93,0.0
2017,9,8,6,15,144.5,27.5,3.75,15.5,44.0,190.71,128.82
2017,9,8,6,30,243.0,45.0,3.7,16.0,77.0,297.86,241.63
2017,9,8,6,45,317.0,60.0,3.65,16.5,121.0,382.4,316.26
2017,9,8,7,0,391.0,75.0,3.6,17.0,165.0,470.72,389.88
2017,9,8,7,15,195.5,85.0,3.5,17.5,130.0,294.97,245.65
2017,9,8,7,30,0.0,95.0,3.4,18.0,95.0,85.77,66.52
2017,9,8,7,45,2.5,118.5,3.3,18.5,119.5,110.86,87.41
2017,9,8,8,0,5.0,142.0,3.2,19.0,144.0,135.59,107.41
2017,9,8,8,15,21.0,170.5,3.0,19.0,181.0,178.29,142.48
2017,9,8,8,30,37.0,199.0,2.8,19.0,218.0,239.36,191.5
2017,9,8,8,45,27.0,204.5,2.6,19.5,219.5,230.69,182.95
2017,9,8,9,0,17.0,210.0,2.4,20.0,221.0,205.68,161.77
2017,9,8,9,15,26.5,237.0,2.3,20.0,254.5,239.07,187.97
2017,9,8,9,30,36.0,264.0,2.2,20.0,288.0,290.72,227.75
2017,9,8,9,45,52.0,292.0,2.1,20.5,328.5,330.19,257.18
2017,9,8,10,0,68.0,320.0,2.0,21.0,369.0,368.07,284.85
2017,9,8,10,15,145.5,343.0,2.05,21.0,453.5,470.07,362.18
2017,9,8,10,30,223.0,366.0,2.1,21.0,538.0,549.27,420.5
2017,9,8,10,45,496.0,267.0,2.2,21.5,663.0,695.47,529.5
2017,9,8,11,0,769.0,168.0,2.3,22.0,788.0,797.71,603.34
2017,9,8,11,15,437.5,284.5,2.45,22.0,638.5,617.94,469.73
2017,9,8,11,30,106.0,401.0,2.6,22.0,489.0,427.7,325.4
2017,9,8,11,45,88.0,395.0,2.8,22.5,469.0,399.58,304.47
2017,9,8,12,0,70.0,389.0,3.0,23.0,449.0,373.12,283.96
2017,9,8,12,15,55.0,371.5,3.15,22.5,419.0,340.95,260.24
2017,9,8,12,30,40.0,354.0,3.3,22.0,389.0,310.91,237.95
2017,9,8,12,45,68.5,373.5,3.5,22.0,430.5,332.93,254.71
2017,9,8,13,0,97.0,393.0,3.7,22.0,472.0,350.56,267.57
2017,9,8,13,15,97.5,384.5,3.75,22.0,463.0,333.2,253.86
2017,9,8,13,30,98.0,376.0,3.8,22.0,454.0,315.85,240.17
2017,9,8,13,45,75.0,350.5,3.85,22.0,409.0,280.99,213.74
2017,9,8,14,0,52.0,325.0,3.9,22.0,364.0,249.59,190.28
2017,9,8,14,15,48.5,308.5,3.9,22.0,344.0,230.34,175.64
2017,9,8,14,30,45.0,292.0,3.9,22.0,324.0,211.87,161.9
2017,9,8,14,45,49.5,279.5,3.9,22.0,313.0,196.7,151.13
2017,9,8,15,0,54.0,267.0,3.9,22.0,302.0,185.19,150.04
2017,9,8,15,15,44.5,243.0,3.9,21.5,270.5,171.03,139.01
2017,9,8,15,30,35.0,219.0,3.9,21.0,239.0,156.44,127.51
2017,9,8,15,45,23.5,192.0,3.9,21.0,205.0,147.14,120.11
2017,9,8,16,0,12.0,165.0,3.9,21.0,171.0,127.91,104.25
2017,9,8,16,15,6.0,128.5,3.85,21.0,131.5,101.88,82.41
2017,9,8,16,30,0.0,92.0,3.8,21.0,92.0,74.86,59.43
2017,9,8,16,45,0.0,78.0,3.8,21.0,78.0,63.84,50.04
2017,9,8,17,0,0.0,64.0,3.8,21.0,64.0,52.72,40.41
2017,9,8,17,15,188.0,61.5,3.8,20.5,97.5,47.27,35.63
2017,9,8,17,30,376.0,59.0,3.8,20.0,131.0,44.91,33.31
2017,9,8,17,45,285.0,44.5,3.85,19.5,89.5,34.16,23.5
2017,9,8,18,0,194.0,30.0,3.9,19.0,48.0,23.22,12.4
2017,9,8,18,15,97.0,15.0,4.0,18.5,24.0,12.8,0.0
2017,9,8,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,9,5,45,21.0,4.5,2.8,15.5,5.0,0.0,0.0
2017,9,9,6,0,42.0,9.0,2.8,16.0,10.0,38.12,0.0
2017,9,9,6,15,145.0,26.0,2.65,16.0,42.5,186.68,120.86
2017,9,9,6,30,248.0,43.0,2.5,16.0,75.0,298.52,240.92
2017,9,9,6,45,330.5,56.5,2.4,16.5,119.5,387.83,318.93
2017,9,9,7,0,413.0,70.0,2.3,17.0,164.0,481.64,395.58
2017,9,9,7,15,209.0,90.5,2.05,17.5,138.5,315.21,260.53
2017,9,9,7,30,5.0,111.0,1.8,18.0,113.0,109.53,86.26
2017,9,9,7,45,86.5,142.0,1.55,18.5,178.0,232.3,189.7
2017,9,9,8,0,168.0,173.0,1.3,19.0,243.0,362.07,292.59
2017,9,9,8,15,200.5,193.0,1.2,19.5,287.0,412.73,329.52
2017,9,9,8,30,233.0,213.0,1.1,20.0,331.0,483.32,380.16
2017,9,9,8,45,125.0,210.5,1.0,20.5,275.0,350.74,275.41
2017,9,9,9,0,17.0,208.0,0.9,21.0,219.0,203.72,158.06
2017,9,9,9,15,16.5,219.0,1.05,21.0,230.0,211.49,164.43
2017,9,9,9,30,16.0,230.0,1.2,21.0,241.0,219.28,170.13
2017,9,9,9,45,19.0,247.0,1.35,21.5,260.5,236.04,182.56
2017,9,9,10,0,22.0,264.0,1.5,22.0,280.0,252.44,194.56
2017,9,9,10,15,23.0,276.0,1.6,22.0,293.5,261.93,201.5
2017,9,9,10,30,24.0,288.0,1.7,22.0,307.0,271.18,208.28
2017,9,9,10,45,33.0,313.5,1.85,22.5,340.0,312.47,239.11
2017,9,9,11,0,42.0,339.0,2.0,23.0,373.0,338.18,257.77
2017,9,9,11,15,59.5,362.5,2.1,23.0,411.5,366.77,279.13
2017,9,9,11,30,77.0,386.0,2.2,23.0,450.0,392.82,298.39
2017,9,9,11,45,96.5,397.0,2.3,23.0,477.5,406.71,308.64
2017,9,9,12,0,116.0,408.0,2.4,23.0,505.0,422.53,320.18
2017,9,9,12,15,91.5,395.5,2.45,23.0,472.5,381.71,289.42
2017,9,9,12,30,67.0,383.0,2.5,23.0,440.0,348.03,264.11
2017,9,9,12,45,69.5,378.0,2.6,23.0,436.5,336.32,255.31
2017,9,9,13,0,72.0,373.0,2.7,23.0,433.0,324.35,246.13
2017,9,9,13,15,107.5,375.5,2.85,23.0,462.0,330.21,249.84
2017,9,9,13,30,143.0,378.0,3.0,23.0,491.0,325.12,244.64
2017,9,9,13,45,142.0,367.0,3.15,23.0,476.5,301.69,226.14
2017,9,9,14,0,141.0,356.0,3.3,23.0,462.0,278.56,207.98
2017,9,9,14,15,116.5,336.0,3.45,23.0,421.0,246.9,184.63
2017,9,9,14,30,92.0,316.0,3.6,23.0,380.0,229.48,173.09
2017,9,9,14,45,74.0,291.0,3.75,23.0,340.5,203.18,155.25
2017,9,9,15,0,56.0,266.0,3.9,23.0,301.0,184.55,148.96
2017,9,9,15,15,60.0,249.5,4.0,23.0,284.5,174.63,141.23
2017,9,9,15,30,64.0,233.0,4.1,23.0,268.0,164.41,133.2
2017,9,9,15,45,37.5,198.0,4.25,23.0,218.0,143.15,115.91
2017,9,9,16,0,11.0,163.0,4.4,23.0,168.0,126.42,102.26
2017,9,9,16,15,5.5,133.0,4.45,22.5,135.5,104.86,84.51
2017,9,9,16,30,0.0,103.0,4.5,22.0,103.0,82.76,66.0
2017,9,9,16,45,0.0,87.0,4.55,22.0,87.0,70.36,55.46
2017,9,9,17,0,0.0,71.0,4.6,22.0,71.0,57.85,44.66
2017,9,9,17,15,196.0,64.0,4.5,21.5,100.0,49.05,36.98
2017,9,9,17,30,392.0,57.0,4.4,21.0,129.0,45.66,33.75
2017,9,9,17,45,292.5,43.0,4.35,20.5,87.0,33.11,22.4
2017,9,9,18,0,193.0,29.0,4.3,20.0,45.0,22.48,11.15
2017,9,9,18,15,96.5,14.5,4.25,19.5,22.5,12.38,0.0
2017,9,9,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,5,45,18.5,3.5,1.45,17.5,4.0,0.0,0.0
2017,9,10,6,0,37.0,7.0,1.3,18.0,8.0,32.73,0.0
2017,9,10,6,15,135.5,24.5,1.3,18.5,39.5,175.04,106.21
2017,9,10,6,30,234.0,42.0,1.3,19.0,71.0,285.83,226.21
2017,9,10,6,45,309.5,57.0,1.3,19.5,114.5,371.14,299.51
2017,9,10,7,0,385.0,72.0,1.3,20.0,158.0,460.3,371.23
2017,9,10,7,15,441.5,83.0,1.3,20.5,206.5,529.64,424.2
2017,9,10,7,30,498.0,94.0,1.3,21.0,255.0,600.14,475.47
2017,9,10,7,45,534.5,103.5,1.35,21.5,303.0,659.21,516.56
2017,9,10,8,0,571.0,113.0,1.4,22.0,351.0,709.72,550.18
2017,9,10,8,15,602.0,120.0,1.35,22.5,398.5,750.3,574.93
2017,9,10,8,30,633.0,127.0,1.3,23.0,446.0,788.46,597.36
2017,9,10,8,45,651.5,134.5,1.3,23.5,489.5,812.62,610.39
2017,9,10,9,0,670.0,142.0,1.3,24.0,533.0,833.73,621.37
2017,9,10,9,15,688.5,146.5,1.2,24.5,573.0,848.18,626.58
2017,9,10,9,30,707.0,151.0,1.1,25.0,613.0,859.24,629.57
2017,9,10,9,45,747.5,141.5,1.0,25.5,654.0,871.26,633.16
2017,9,10,10,0,788.0,132.0,0.9,26.0,695.0,874.42,631.02
2017,9,10,10,15,797.5,134.0,0.7,26.0,723.0,863.96,619.87
2017,9,10,10,30,807.0,136.0,0.5,26.0,751.0,849.94,606.63
2017,9,10,10,45,815.5,136.5,0.3,26.5,773.0,830.07,588.77
2017,9,10,11,0,824.0,137.0,0.1,27.0,795.0,806.8,569.62
2017,9,10,11,15,828.0,137.5,0.3,27.0,809.0,776.78,553.52
2017,9,10,11,30,832.0,138.0,0.5,27.0,823.0,743.84,534.34
2017,9,10,11,45,836.5,137.5,0.75,27.5,830.0,707.55,511.63
2017,9,10,12,0,841.0,137.0,1.0,28.0,837.0,668.63,485.74
2017,9,10,12,15,840.5,136.5,1.25,28.0,835.5,624.26,455.54
2017,9,10,12,30,840.0,136.0,1.5,28.0,834.0,578.05,422.41
2017,9,10,12,45,839.5,134.5,1.75,28.0,825.0,529.39,385.89
2017,9,10,13,0,839.0,133.0,2.0,28.0,816.0,479.35,346.69
2017,9,10,13,15,834.5,132.0,2.2,28.0,799.0,426.93,304.1
2017,9,10,13,30,830.0,131.0,2.4,28.0,782.0,373.94,259.8
2017,9,10,13,45,825.5,128.0,2.65,28.0,758.5,319.16,213.44
2017,9,10,14,0,821.0,125.0,2.9,28.0,735.0,264.29,167.24
2017,9,10,14,15,810.5,123.0,3.0,27.5,703.5,209.28,123.71
2017,9,10,14,30,800.0,121.0,3.1,27.0,672.0,155.28,86.95
2017,9,10,14,45,789.5,117.0,3.25,27.0,635.5,101.16,62.51
2017,9,10,15,0,779.0,113.0,3.4,27.0,599.0,81.79,62.67
2017,9,10,15,15,760.5,109.5,3.45,27.0,556.5,80.77,62.02
2017,9,10,15,30,742.0,106.0,3.5,27.0,514.0,72.68,55.46
2017,9,10,15,45,721.0,100.5,3.6,27.0,467.5,70.37,53.72
2017,9,10,16,0,700.0,95.0,3.7,27.0,421.0,67.93,51.85
2017,9,10,16,15,666.5,89.5,3.75,26.5,372.0,65.2,49.83
2017,9,10,16,30,633.0,84.0,3.8,26.0,323.0,62.4,47.7
2017,9,10,16,45,589.0,77.0,3.85,25.5,272.5,58.27,44.37
2017,9,10,17,0,545.0,70.0,3.9,25.0,222.0,54.03,40.83
2017,9,10,17,15,476.5,61.0,3.9,24.0,173.5,47.89,35.57
2017,9,10,17,30,408.0,52.0,3.9,23.0,125.0,41.63,29.98
2017,9,10,17,45,305.0,39.0,3.9,22.5,83.5,31.6,20.83
2017,9,10,18,0,202.0,26.0,3.9,22.0,42.0,20.24,8.6
2017,9,10,18,15,101.0,13.0,3.85,21.5,21.0,11.1,0.0
2017,9,10,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
