Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.0,2.9,19.0,4.0,0.0,0.0
2017,9,11,6,0,0.0,8.0,2.8,19.0,8.0,6.83,0.0
2017,9,11,6,15,99.0,24.5,2.8,19.0,36.5,129.5,72.57
2017,9,11,6,30,198.0,41.0,2.8,19.0,65.0,255.75,202.97
2017,9,11,6,45,256.5,57.0,2.85,19.0,104.0,327.36,267.11
2017,9,11,7,0,315.0,73.0,2.9,19.0,143.0,401.77,330.37
2017,9,11,7,15,352.5,88.5,2.95,19.5,186.0,458.87,376.59
2017,9,11,7,30,390.0,104.0,3.0,20.0,229.0,516.15,420.95
2017,9,11,7,45,417.5,117.5,3.1,20.5,272.0,561.27,454.37
2017,9,11,8,0,445.0,131.0,3.2,21.0,315.0,605.34,485.97
2017,9,11,8,15,261.5,171.0,3.2,21.0,282.5,461.3,370.47
2017,9,11,8,30,78.0,211.0,3.2,21.0,250.0,293.77,234.04
2017,9,11,8,45,65.5,226.0,3.25,21.5,261.0,293.37,232.52
2017,9,11,9,0,53.0,241.0,3.3,22.0,272.0,292.78,230.38
2017,9,11,9,15,260.5,237.0,3.15,22.0,405.0,515.94,406.04
2017,9,11,9,30,468.0,233.0,3.0,22.0,538.0,715.67,553.35
2017,9,11,9,45,633.5,178.0,2.9,22.0,614.5,804.54,616.46
2017,9,11,10,0,799.0,123.0,2.8,22.0,691.0,872.25,660.88
2017,9,11,10,15,807.5,125.0,2.65,22.0,718.5,860.74,650.24
2017,9,11,10,30,816.0,127.0,2.5,22.0,746.0,845.72,638.03
2017,9,11,10,45,824.0,127.0,2.45,22.5,767.5,824.75,621.46
2017,9,11,11,0,832.0,127.0,2.4,23.0,789.0,800.44,602.82
2017,9,11,11,15,836.0,128.0,2.35,23.0,803.0,770.79,581.79
2017,9,11,11,30,840.0,129.0,2.3,23.0,817.0,732.44,553.71
2017,9,11,11,45,845.0,127.5,2.3,23.5,824.0,696.64,525.94
2017,9,11,12,0,850.0,126.0,2.3,24.0,831.0,658.24,495.83
2017,9,11,12,15,849.5,125.5,2.3,24.0,829.0,614.95,462.52
2017,9,11,12,30,849.0,125.0,2.3,24.0,827.0,569.81,427.02
2017,9,11,12,45,841.5,127.5,2.35,24.0,816.5,521.84,388.61
2017,9,11,13,0,834.0,130.0,2.4,24.0,806.0,471.37,347.27
2017,9,11,13,15,605.0,235.0,2.3,24.0,719.5,407.87,297.96
2017,9,11,13,30,376.0,340.0,2.2,24.0,633.0,368.59,269.39
2017,9,11,13,45,593.5,231.5,2.15,24.5,677.5,319.96,223.28
2017,9,11,14,0,811.0,123.0,2.1,25.0,722.0,257.18,163.45
2017,9,11,14,15,612.0,197.0,2.0,25.0,638.0,217.54,139.33
2017,9,11,14,30,413.0,271.0,1.9,25.0,554.0,202.73,139.04
2017,9,11,14,45,534.5,212.0,1.85,25.0,556.5,141.17,99.79
2017,9,11,15,0,656.0,153.0,1.8,25.0,559.0,97.28,75.97
2017,9,11,15,15,567.5,167.5,1.85,24.5,501.0,108.91,86.08
2017,9,11,15,30,479.0,182.0,1.9,24.0,443.0,118.12,94.17
2017,9,11,15,45,413.5,176.5,1.95,24.0,387.5,115.86,92.57
2017,9,11,16,0,348.0,171.0,2.0,24.0,332.0,118.71,95.27
2017,9,11,16,15,174.0,126.5,2.1,23.5,207.0,89.64,71.21
2017,9,11,16,30,0.0,82.0,2.2,23.0,82.0,67.24,52.45
2017,9,11,16,45,0.0,68.5,2.35,23.0,68.5,56.52,43.34
2017,9,11,17,0,0.0,55.0,2.5,23.0,55.0,45.54,33.85
2017,9,11,17,15,0.0,42.5,2.55,22.0,42.5,35.13,24.85
2017,9,11,17,30,0.0,30.0,2.6,21.0,30.0,24.75,15.7
2017,9,11,17,45,0.0,19.0,2.7,20.5,19.0,15.65,7.52
2017,9,11,18,0,0.0,8.0,2.8,20.0,8.0,6.57,0.0
2017,9,11,18,15,0.0,4.0,3.0,19.5,4.0,3.41,0.0
2017,9,11,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,6,15,30.5,21.0,1.9,18.0,24.5,56.42,25.84
2017,9,12,6,30,61.0,42.0,1.8,18.0,49.0,115.62,89.21
2017,9,12,6,45,95.0,63.0,1.75,18.5,81.0,170.47,137.55
2017,9,12,7,0,129.0,84.0,1.7,19.0,113.0,225.03,184.11
2017,9,12,7,15,153.5,105.5,1.75,19.0,148.0,272.4,223.69
2017,9,12,7,30,178.0,127.0,1.8,19.0,183.0,319.56,261.94
2017,9,12,7,45,200.0,145.5,1.85,19.5,219.5,359.79,293.11
2017,9,12,8,0,222.0,164.0,1.9,20.0,256.0,419.61,338.2
2017,9,12,8,15,310.5,171.5,1.95,20.5,317.0,507.36,405.25
2017,9,12,8,30,399.0,179.0,2.0,21.0,378.0,617.26,485.5
2017,9,12,8,45,517.5,161.0,2.05,21.5,444.5,703.82,547.65
2017,9,12,9,0,636.0,143.0,2.1,22.0,511.0,799.21,611.93
2017,9,12,9,15,651.5,151.5,2.1,22.0,552.0,815.28,620.57
2017,9,12,9,30,667.0,160.0,2.1,22.0,593.0,828.01,627.7
2017,9,12,9,45,656.5,177.0,2.15,22.5,622.5,822.47,621.68
2017,9,12,10,0,646.0,194.0,2.2,23.0,652.0,813.58,613.4
2017,9,12,10,15,714.0,166.5,2.2,23.0,691.0,825.22,620.71
2017,9,12,10,30,782.0,139.0,2.2,23.0,730.0,826.48,620.57
2017,9,12,10,45,530.5,255.0,2.25,23.5,661.5,705.13,531.16
2017,9,12,11,0,279.0,371.0,2.3,24.0,593.0,578.73,435.44
2017,9,12,11,15,544.0,256.0,2.35,24.0,697.0,665.62,502.76
2017,9,12,11,30,809.0,141.0,2.4,24.0,801.0,724.08,546.53
2017,9,12,11,45,808.0,143.0,2.45,24.5,806.5,687.01,517.34
2017,9,12,12,0,807.0,145.0,2.5,25.0,812.0,647.73,486.83
2017,9,12,12,15,806.5,145.0,2.75,24.5,810.0,605.02,455.83
2017,9,12,12,30,806.0,145.0,3.0,24.0,808.0,560.54,422.24
2017,9,12,12,45,794.5,149.0,3.25,24.0,796.0,512.31,383.78
2017,9,12,13,0,783.0,153.0,3.5,24.0,784.0,463.69,343.83
2017,9,12,13,15,777.5,152.0,3.65,24.0,767.0,413.46,301.37
2017,9,12,13,30,772.0,151.0,3.8,24.0,750.0,362.89,257.73
2017,9,12,13,45,762.5,149.5,3.95,24.0,725.0,310.77,212.62
2017,9,12,14,0,753.0,148.0,4.1,24.0,700.0,259.21,168.65
2017,9,12,14,15,390.0,204.5,4.1,23.5,490.0,188.15,127.47
2017,9,12,14,30,27.0,261.0,4.1,23.0,280.0,189.92,145.24
2017,9,12,14,45,47.0,263.0,4.1,23.0,293.0,184.94,142.13
2017,9,12,15,0,67.0,265.0,4.1,23.0,306.0,183.73,148.51
2017,9,12,15,15,38.5,223.5,4.05,23.0,247.0,159.61,128.96
2017,9,12,15,30,10.0,182.0,4.0,23.0,188.0,141.1,113.95
2017,9,12,15,45,7.0,166.5,3.95,23.0,170.5,129.55,104.63
2017,9,12,16,0,4.0,151.0,3.9,23.0,153.0,117.88,95.13
2017,9,12,16,15,272.5,125.0,3.85,22.5,225.0,89.94,71.85
2017,9,12,16,30,541.0,99.0,3.8,22.0,297.0,73.14,57.78
2017,9,12,16,45,494.0,89.5,3.8,21.5,249.0,67.55,53.16
2017,9,12,17,0,447.0,80.0,3.8,21.0,201.0,59.56,46.31
2017,9,12,17,15,377.5,68.0,3.8,20.5,155.0,51.14,38.87
2017,9,12,17,30,308.0,56.0,3.8,20.0,109.0,42.54,31.03
2017,9,12,17,45,210.5,40.0,3.8,19.5,70.5,30.65,20.07
2017,9,12,18,0,113.0,24.0,3.8,19.0,32.0,18.55,5.12
2017,9,12,18,15,56.5,12.0,3.75,18.5,16.0,10.24,0.0
2017,9,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,2.4,16.0,7.0,5.74,0.0
2017,9,13,6,30,0.0,14.0,2.5,16.0,14.0,11.51,3.7
2017,9,13,6,45,0.0,23.5,2.7,16.5,23.5,19.36,10.59
2017,9,13,7,0,0.0,33.0,2.9,17.0,33.0,27.23,17.42
2017,9,13,7,15,0.0,44.0,3.05,17.0,44.0,36.37,25.29
2017,9,13,7,30,0.0,55.0,3.2,17.0,55.0,45.52,33.08
2017,9,13,7,45,0.0,66.0,3.35,17.5,66.0,54.7,40.7
2017,9,13,8,0,0.0,77.0,3.5,18.0,77.0,63.99,48.29
2017,9,13,8,15,0.0,112.5,3.5,18.0,112.5,97.63,76.11
2017,9,13,8,30,0.0,148.0,3.5,18.0,148.0,131.78,103.94
2017,9,13,8,45,0.5,156.0,3.55,18.5,156.5,138.22,108.64
2017,9,13,9,0,1.0,164.0,3.6,19.0,165.0,144.82,113.48
2017,9,13,9,15,0.5,128.0,3.55,19.0,128.5,109.3,84.34
2017,9,13,9,30,0.0,92.0,3.5,19.0,92.0,76.59,57.48
2017,9,13,9,45,4.0,153.0,3.45,19.5,156.0,134.22,104.09
2017,9,13,10,0,8.0,214.0,3.4,20.0,220.0,192.83,150.38
2017,9,13,10,15,8.5,219.5,3.35,20.0,226.0,196.85,153.18
2017,9,13,10,30,9.0,225.0,3.3,20.0,232.0,200.84,156.07
2017,9,13,10,45,8.5,219.0,3.3,20.0,225.5,193.75,150.26
2017,9,13,11,0,8.0,213.0,3.3,20.0,219.0,186.91,144.7
2017,9,13,11,15,10.0,230.5,3.3,20.0,238.5,202.39,156.78
2017,9,13,11,30,12.0,248.0,3.3,20.0,258.0,217.37,168.36
2017,9,13,11,45,13.0,257.5,3.35,20.0,268.5,224.37,173.71
2017,9,13,12,0,14.0,267.0,3.4,20.0,279.0,231.02,178.8
2017,9,13,12,15,13.0,256.5,3.4,20.0,267.5,219.83,169.99
2017,9,13,12,30,12.0,246.0,3.4,20.0,256.0,208.93,161.46
2017,9,13,12,45,19.0,277.5,3.45,20.0,293.5,235.34,182.05
2017,9,13,13,0,26.0,309.0,3.5,20.0,331.0,255.77,197.75
2017,9,13,13,15,19.5,279.5,3.5,20.0,295.5,231.44,178.85
2017,9,13,13,30,13.0,250.0,3.5,20.0,260.0,204.36,157.91
2017,9,13,13,45,6.5,203.0,3.5,20.0,208.5,165.32,127.48
2017,9,13,14,0,0.0,156.0,3.5,20.0,157.0,127.11,97.51
2017,9,13,14,15,10.0,200.5,3.45,19.5,208.0,160.88,124.49
2017,9,13,14,30,20.0,245.0,3.4,19.0,259.0,190.09,147.92
2017,9,13,14,45,16.5,227.0,3.4,19.0,238.0,174.19,142.43
2017,9,13,15,0,13.0,209.0,3.4,19.0,217.0,161.02,131.78
2017,9,13,15,15,14.5,199.5,3.35,19.0,208.0,153.73,126.02
2017,9,13,15,30,16.0,190.0,3.3,19.0,199.0,146.31,120.13
2017,9,13,15,45,8.0,143.5,3.25,19.0,148.0,113.75,92.79
2017,9,13,16,0,0.0,97.0,3.2,19.0,97.0,79.4,63.56
2017,9,13,16,15,0.0,89.5,3.15,18.5,89.5,73.28,58.6
2017,9,13,16,30,0.0,82.0,3.1,18.0,82.0,67.11,53.48
2017,9,13,16,45,212.0,82.5,3.05,18.0,138.5,61.91,49.0
2017,9,13,17,0,424.0,83.0,3.0,18.0,195.0,61.56,48.63
2017,9,13,17,15,353.5,70.0,3.0,17.5,149.5,52.49,40.5
2017,9,13,17,30,283.0,57.0,3.0,17.0,104.0,43.2,31.95
2017,9,13,17,45,191.0,39.5,3.0,17.0,66.0,30.25,19.8
2017,9,13,18,0,99.0,22.0,3.0,17.0,28.0,17.01,2.37
2017,9,13,18,15,49.5,11.0,3.0,16.5,14.0,9.39,0.0
2017,9,13,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,14,6,15,6.5,18.5,5.8,15.0,19.5,23.89,4.58
2017,9,14,6,30,13.0,37.0,5.9,15.0,39.0,55.15,39.47
2017,9,14,6,45,29.5,58.0,6.0,15.0,64.0,94.22,74.39
2017,9,14,7,0,46.0,79.0,6.1,15.0,89.0,131.71,107.63
2017,9,14,7,15,57.5,101.5,6.1,15.0,117.0,166.75,138.16
2017,9,14,7,30,69.0,124.0,6.1,15.0,145.0,201.07,167.49
2017,9,14,7,45,79.5,145.0,6.2,15.5,173.5,231.79,192.88
2017,9,14,8,0,90.0,166.0,6.3,16.0,202.0,262.15,217.42
2017,9,14,8,15,400.5,135.0,6.35,16.5,328.5,565.83,470.74
2017,9,14,8,30,711.0,104.0,6.4,17.0,455.0,827.08,671.74
2017,9,14,8,45,737.0,106.5,6.45,17.5,500.0,852.02,686.33
2017,9,14,9,0,763.0,109.0,6.5,18.0,545.0,868.41,695.43
2017,9,14,9,15,779.0,112.0,6.5,18.0,585.0,878.65,701.18
2017,9,14,9,30,795.0,115.0,6.5,18.0,625.0,885.32,704.41
2017,9,14,9,45,808.0,116.0,6.55,18.5,659.0,883.34,700.29
2017,9,14,10,0,821.0,117.0,6.6,19.0,693.0,877.71,693.71
2017,9,14,10,15,829.5,119.0,6.6,19.0,721.0,865.54,683.64
2017,9,14,10,30,838.0,121.0,6.6,19.0,749.0,849.8,671.13
2017,9,14,10,45,845.5,121.0,6.65,19.5,770.0,827.62,652.94
2017,9,14,11,0,853.0,121.0,6.7,20.0,791.0,794.96,627.17
2017,9,14,11,15,856.5,121.5,6.75,20.0,804.5,764.58,604.39
2017,9,14,11,30,860.0,122.0,6.8,20.0,818.0,731.33,578.13
2017,9,14,11,45,863.0,122.0,6.85,20.0,824.0,694.56,548.46
2017,9,14,12,0,866.0,122.0,6.9,20.0,830.0,655.24,516.28
2017,9,14,12,15,865.5,122.0,6.95,20.0,828.5,611.51,480.02
2017,9,14,12,30,865.0,122.0,7.0,20.0,827.0,565.87,441.45
2017,9,14,12,45,866.0,119.5,7.05,20.5,818.0,517.33,398.91
2017,9,14,13,0,867.0,117.0,7.1,21.0,809.0,467.21,354.22
2017,9,14,13,15,862.5,116.0,7.15,20.5,792.0,414.73,308.07
2017,9,14,13,30,858.0,115.0,7.2,20.0,775.0,361.57,260.43
2017,9,14,13,45,850.5,114.0,7.3,20.0,750.0,307.16,211.2
2017,9,14,14,0,843.0,113.0,7.4,20.0,725.0,245.83,157.7
2017,9,14,14,15,833.0,111.5,7.45,20.0,693.0,190.15,112.54
2017,9,14,14,30,823.0,110.0,7.5,20.0,661.0,135.39,76.56
2017,9,14,14,45,808.0,107.5,7.55,20.0,623.5,80.98,63.8
2017,9,14,15,0,793.0,105.0,7.6,20.0,586.0,77.49,61.01
2017,9,14,15,15,774.0,102.0,7.65,19.5,542.5,76.59,60.53
2017,9,14,15,30,755.0,99.0,7.7,19.0,499.0,75.68,60.05
2017,9,14,15,45,726.5,96.0,7.75,19.0,451.5,68.16,53.74
2017,9,14,16,0,698.0,93.0,7.8,19.0,404.0,67.22,53.1
2017,9,14,16,15,661.5,88.0,7.8,18.5,354.5,64.76,51.22
2017,9,14,16,30,625.0,83.0,7.8,18.0,305.0,62.26,49.26
2017,9,14,16,45,570.5,76.5,7.85,18.0,254.5,58.41,45.93
2017,9,14,17,0,516.0,70.0,7.9,18.0,204.0,54.53,42.44
2017,9,14,17,15,438.0,60.5,7.85,17.5,156.0,47.97,36.49
2017,9,14,17,30,360.0,51.0,7.8,17.0,108.0,41.31,30.21
2017,9,14,17,45,239.0,36.5,7.75,16.5,68.5,28.18,17.87
2017,9,14,18,0,118.0,22.0,7.7,16.0,29.0,17.07,0.0
2017,9,14,18,15,59.0,11.0,7.6,15.5,14.5,9.39,0.0
2017,9,14,18,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,15,6,15,127.5,19.0,5.45,14.5,33.0,151.69,46.66
2017,9,15,6,30,255.0,38.0,5.4,15.0,66.0,296.32,237.0
2017,9,15,6,45,334.5,53.0,5.4,15.5,110.5,384.26,318.96
2017,9,15,7,0,414.0,68.0,5.4,16.0,155.0,476.43,397.89
2017,9,15,7,15,476.0,78.0,5.25,16.0,204.5,554.21,462.44
2017,9,15,7,30,538.0,88.0,5.1,16.0,254.0,630.17,522.73
2017,9,15,7,45,569.0,98.5,4.95,16.5,302.5,678.34,557.93
2017,9,15,8,0,600.0,109.0,4.8,17.0,351.0,724.73,590.34
2017,9,15,8,15,632.0,115.5,4.65,17.5,399.0,765.28,617.18
2017,9,15,8,30,664.0,122.0,4.5,18.0,447.0,803.29,641.3
2017,9,15,8,45,678.0,130.5,4.35,18.5,490.0,823.94,652.09
2017,9,15,9,0,692.0,139.0,4.2,19.0,533.0,841.39,660.84
2017,9,15,9,15,710.0,143.5,4.05,19.5,573.0,854.66,666.59
2017,9,15,9,30,728.0,148.0,3.9,20.0,613.0,864.46,669.89
2017,9,15,9,45,792.5,126.5,3.75,20.5,658.5,878.28,676.07
2017,9,15,10,0,857.0,105.0,3.6,21.0,704.0,884.26,676.75
2017,9,15,10,15,865.0,106.5,3.55,21.0,732.0,871.1,666.14
2017,9,15,10,30,873.0,108.0,3.5,21.0,760.0,854.41,653.38
2017,9,15,10,45,872.5,112.5,3.45,21.5,779.5,830.26,634.33
2017,9,15,11,0,872.0,117.0,3.4,22.0,799.0,802.95,613.29
2017,9,15,11,15,875.0,118.0,3.45,22.0,812.0,772.02,591.45
2017,9,15,11,30,878.0,119.0,3.5,22.0,825.0,738.16,566.2
2017,9,15,11,45,873.0,122.5,3.6,22.0,829.0,698.36,535.9
2017,9,15,12,0,868.0,126.0,3.7,22.0,833.0,656.46,503.42
2017,9,15,12,15,867.5,125.5,3.85,22.0,830.5,612.06,468.5
2017,9,15,12,30,867.0,125.0,4.0,22.0,828.0,565.79,431.15
2017,9,15,12,45,858.0,127.5,4.15,22.0,816.5,516.05,390.09
2017,9,15,13,0,849.0,130.0,4.3,22.0,805.0,463.77,346.0
2017,9,15,13,15,844.0,129.0,4.45,21.5,787.0,410.51,300.67
2017,9,15,13,30,839.0,128.0,4.6,21.0,769.0,356.73,253.77
2017,9,15,13,45,823.5,130.0,4.75,21.0,742.0,302.16,205.75
2017,9,15,14,0,808.0,132.0,4.9,21.0,715.0,248.64,159.8
2017,9,15,14,15,796.5,129.5,5.0,20.5,683.0,193.85,116.69
2017,9,15,14,30,785.0,127.0,5.1,20.0,651.0,140.24,82.72
2017,9,15,14,45,680.5,149.5,5.25,20.0,584.5,94.35,75.15
2017,9,15,15,0,576.0,172.0,5.4,20.0,518.0,110.06,88.73
2017,9,15,15,15,638.0,145.0,5.5,19.5,502.0,95.85,77.01
2017,9,15,15,30,700.0,118.0,5.6,19.0,486.0,81.0,64.64
2017,9,15,15,45,667.5,114.0,5.7,19.0,438.5,79.84,63.86
2017,9,15,16,0,635.0,110.0,5.8,19.0,391.0,78.71,63.08
2017,9,15,16,15,597.0,103.5,5.8,18.5,342.0,75.66,60.74
2017,9,15,16,30,559.0,97.0,5.8,18.0,293.0,72.54,58.27
2017,9,15,16,45,503.5,88.0,5.85,18.0,243.0,67.19,53.63
2017,9,15,17,0,448.0,79.0,5.9,18.0,193.0,59.07,46.4
2017,9,15,17,15,371.5,66.5,5.85,17.5,146.0,50.19,38.4
2017,9,15,17,30,295.0,54.0,5.8,17.0,99.0,41.14,30.0
2017,9,15,17,45,189.5,36.5,5.75,16.5,61.0,28.06,17.52
2017,9,15,18,0,84.0,19.0,5.7,16.0,23.0,14.73,0.0
2017,9,15,18,15,42.0,9.5,5.55,16.0,11.5,8.11,0.0
2017,9,15,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,6,15,73.0,19.0,2.55,14.5,27.0,95.5,16.47
2017,9,16,6,30,146.0,38.0,2.5,15.0,54.0,192.79,151.59
2017,9,16,6,45,215.0,58.0,2.5,15.5,96.0,277.28,228.21
2017,9,16,7,0,284.0,78.0,2.5,16.0,138.0,381.16,315.54
2017,9,16,7,15,234.5,102.5,2.45,16.0,161.0,356.32,295.9
2017,9,16,7,30,185.0,127.0,2.4,16.0,184.0,326.59,271.14
2017,9,16,7,45,225.0,140.5,2.35,16.5,222.0,394.13,325.14
2017,9,16,8,0,265.0,154.0,2.3,17.0,260.0,444.5,363.8
2017,9,16,8,15,200.0,181.5,2.3,17.0,267.5,396.14,322.82
2017,9,16,8,30,135.0,209.0,2.3,17.0,275.0,364.5,294.88
2017,9,16,8,45,359.5,182.5,2.3,17.5,380.5,554.52,445.97
2017,9,16,9,0,584.0,156.0,2.3,18.0,486.0,757.66,595.05
2017,9,16,9,15,562.5,187.0,2.35,18.0,524.0,755.52,589.97
2017,9,16,9,30,541.0,218.0,2.4,18.0,562.0,758.86,589.9
2017,9,16,9,45,471.0,249.5,2.5,18.5,561.0,715.41,554.97
2017,9,16,10,0,401.0,281.0,2.6,19.0,560.0,654.17,507.86
2017,9,16,10,15,521.5,247.0,2.7,19.0,625.0,724.44,560.66
2017,9,16,10,30,642.0,213.0,2.8,19.0,690.0,777.37,599.38
2017,9,16,10,45,653.5,222.0,2.9,19.0,719.5,769.8,592.71
2017,9,16,11,0,665.0,231.0,3.0,19.0,749.0,758.65,583.88
2017,9,16,11,15,536.0,283.0,3.05,19.0,705.5,675.47,520.8
2017,9,16,11,30,407.0,335.0,3.1,19.0,662.0,600.35,463.27
2017,9,16,11,45,452.0,318.5,3.2,19.0,684.0,589.81,455.7
2017,9,16,12,0,497.0,302.0,3.3,19.0,706.0,574.72,443.89
2017,9,16,12,15,505.0,298.5,3.35,19.0,707.5,544.15,419.57
2017,9,16,12,30,513.0,295.0,3.4,19.0,709.0,511.82,393.42
2017,9,16,12,45,577.0,266.0,3.5,19.5,726.0,485.14,370.06
2017,9,16,13,0,641.0,237.0,3.6,20.0,743.0,451.75,340.21
2017,9,16,13,15,598.0,246.0,3.7,20.0,709.5,400.19,297.52
2017,9,16,13,30,555.0,255.0,3.8,20.0,676.0,352.42,257.7
2017,9,16,13,45,622.0,224.0,3.9,20.0,681.5,308.66,217.63
2017,9,16,14,0,689.0,193.0,4.0,20.0,687.0,257.5,171.69
2017,9,16,14,15,675.5,189.0,4.15,20.0,655.0,206.69,132.26
2017,9,16,14,30,662.0,185.0,4.3,20.0,623.0,157.56,101.54
2017,9,16,14,45,581.5,191.0,4.5,20.5,559.0,120.41,96.98
2017,9,16,15,0,501.0,197.0,4.7,21.0,495.0,124.53,100.57
2017,9,16,15,15,449.0,194.0,4.85,20.5,446.0,124.09,100.68
2017,9,16,15,30,397.0,191.0,5.0,20.0,397.0,123.73,100.88
2017,9,16,15,45,244.0,186.0,5.15,20.0,309.0,125.89,103.05
2017,9,16,16,0,91.0,181.0,5.3,20.0,221.0,131.21,107.94
2017,9,16,16,15,77.5,161.0,5.35,19.5,192.0,117.7,96.83
2017,9,16,16,30,64.0,141.0,5.4,19.0,163.0,103.92,85.31
2017,9,16,16,45,207.5,116.0,5.5,19.0,170.5,83.76,67.84
2017,9,16,17,0,351.0,91.0,5.6,19.0,178.0,66.94,53.04
2017,9,16,17,15,282.5,73.0,5.65,18.5,132.5,54.44,41.88
2017,9,16,17,30,214.0,55.0,5.7,18.0,87.0,41.57,30.15
2017,9,16,17,45,134.0,34.5,5.8,17.5,51.5,26.91,16.17
2017,9,16,18,0,54.0,14.0,5.9,17.0,16.0,11.28,0.0
2017,9,16,18,15,27.0,7.0,5.95,17.0,8.0,5.97,0.0
2017,9,16,18,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,6.2,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,9,17,6,15,100.0,18.5,5.35,14.0,29.0,128.19,5.91
2017,9,17,6,30,200.0,37.0,5.4,14.0,58.0,252.07,199.35
2017,9,17,6,45,286.0,53.5,5.45,14.5,102.0,345.3,287.08
2017,9,17,7,0,372.0,70.0,5.5,15.0,146.0,443.06,372.04
2017,9,17,7,15,434.5,81.5,5.45,15.0,195.0,516.5,434.13
2017,9,17,7,30,497.0,93.0,5.4,15.0,244.0,591.4,494.92
2017,9,17,7,45,545.0,101.0,5.4,15.5,294.5,656.52,544.87
2017,9,17,8,0,593.0,109.0,5.4,16.0,345.0,715.12,588.04
2017,9,17,8,15,626.0,116.0,5.35,16.5,393.0,756.87,616.85
2017,9,17,8,30,659.0,123.0,5.3,17.0,441.0,796.09,643.07
2017,9,17,8,45,690.0,125.5,5.25,17.5,487.0,825.34,661.32
2017,9,17,9,0,721.0,128.0,5.2,18.0,533.0,851.38,676.99
2017,9,17,9,15,738.5,132.0,5.15,18.5,573.5,863.3,682.19
2017,9,17,9,30,756.0,136.0,5.1,19.0,614.0,871.7,684.98
2017,9,17,9,45,798.5,125.5,5.1,19.5,655.5,877.42,686.27
2017,9,17,10,0,841.0,115.0,5.1,20.0,697.0,884.96,689.01
2017,9,17,10,15,849.0,117.0,5.2,20.0,725.0,871.66,678.89
2017,9,17,10,30,857.0,119.0,5.3,20.0,753.0,854.73,666.39
2017,9,17,10,45,864.5,119.0,5.4,20.5,774.0,824.04,642.75
2017,9,17,11,0,872.0,119.0,5.5,21.0,795.0,798.55,623.01
2017,9,17,11,15,875.0,119.5,5.65,21.0,808.0,766.93,600.21
2017,9,17,11,30,878.0,120.0,5.8,21.0,821.0,732.42,573.47
2017,9,17,11,45,881.5,119.0,5.95,21.0,826.5,694.19,543.38
2017,9,17,12,0,885.0,118.0,6.1,21.0,832.0,653.37,510.62
2017,9,17,12,15,883.5,118.0,6.2,21.0,829.0,608.1,473.52
2017,9,17,12,30,882.0,118.0,6.3,21.0,826.0,560.98,434.06
2017,9,17,12,45,881.0,116.0,6.4,21.5,815.5,510.92,390.53
2017,9,17,13,0,880.0,114.0,6.5,22.0,805.0,459.43,344.92
2017,9,17,13,15,874.5,113.0,6.55,21.5,786.5,405.83,297.95
2017,9,17,13,30,869.0,112.0,6.6,21.0,768.0,351.65,249.65
2017,9,17,13,45,866.0,108.0,6.65,21.0,743.5,295.67,199.34
2017,9,17,14,0,863.0,104.0,6.7,21.0,719.0,239.35,150.35
2017,9,17,14,15,852.0,102.5,6.7,21.0,686.0,183.48,106.71
2017,9,17,14,30,841.0,101.0,6.7,21.0,653.0,119.38,66.45
2017,9,17,14,45,832.5,96.0,6.75,21.0,615.5,71.49,55.54
2017,9,17,15,0,824.0,91.0,6.8,21.0,578.0,69.16,53.71
2017,9,17,15,15,804.5,88.0,6.75,20.5,534.0,67.89,52.89
2017,9,17,15,30,785.0,85.0,6.7,20.0,490.0,66.58,52.04
2017,9,17,15,45,765.5,80.0,6.65,20.0,443.0,63.77,49.79
2017,9,17,16,0,746.0,75.0,6.6,20.0,396.0,60.84,47.41
2017,9,17,16,15,710.5,70.5,6.5,19.5,346.0,57.99,45.16
2017,9,17,16,30,675.0,66.0,6.4,19.0,296.0,55.1,42.82
2017,9,17,16,45,628.5,60.0,6.3,19.0,245.5,46.65,35.43
2017,9,17,17,0,582.0,54.0,6.2,19.0,195.0,42.65,31.81
2017,9,17,17,15,502.5,46.0,6.05,18.5,147.0,36.76,26.46
2017,9,17,17,30,423.0,38.0,5.9,18.0,99.0,30.83,20.84
2017,9,17,17,45,289.5,26.5,5.8,17.5,60.5,21.61,11.52
2017,9,17,18,0,156.0,15.0,5.7,17.0,22.0,12.26,0.0
2017,9,17,18,15,78.0,7.5,5.55,16.5,11.0,6.4,0.0
2017,9,17,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,18,6,15,132.0,16.0,4.45,16.0,29.5,145.48,0.0
2017,9,18,6,30,264.0,32.0,4.5,16.0,59.0,295.61,230.76
2017,9,18,6,45,363.5,42.0,4.6,16.5,102.5,394.72,324.05
2017,9,18,7,0,463.0,52.0,4.7,17.0,146.0,498.83,412.29
2017,9,18,7,15,525.0,59.0,4.65,17.0,194.5,570.1,471.31
2017,9,18,7,30,587.0,66.0,4.6,17.0,243.0,641.99,528.13
2017,9,18,7,45,293.5,93.5,4.6,17.5,182.0,411.71,342.67
2017,9,18,8,0,0.0,121.0,4.6,18.0,121.0,109.69,86.18
2017,9,18,8,15,17.0,153.5,4.45,18.0,161.5,157.54,126.44
2017,9,18,8,30,34.0,186.0,4.3,18.0,202.0,222.73,179.7
2017,9,18,8,45,46.5,210.0,4.15,18.5,234.5,257.25,206.74
2017,9,18,9,0,59.0,234.0,4.0,19.0,267.0,290.92,232.69
2017,9,18,9,15,46.0,241.0,4.05,19.0,268.0,280.71,223.38
2017,9,18,9,30,33.0,248.0,4.1,19.0,269.0,271.01,214.67
2017,9,18,9,45,183.0,272.5,4.2,19.5,397.5,443.73,352.67
2017,9,18,10,0,333.0,297.0,4.3,20.0,526.0,608.88,478.08
2017,9,18,10,15,183.5,296.5,4.45,20.0,424.0,450.17,354.25
2017,9,18,10,30,34.0,296.0,4.6,20.0,322.0,300.8,235.12
2017,9,18,10,45,243.5,297.5,4.75,20.0,485.0,490.58,386.37
2017,9,18,11,0,453.0,299.0,4.9,20.0,648.0,649.2,507.32
2017,9,18,11,15,675.0,197.5,5.0,20.0,728.0,699.37,547.25
2017,9,18,11,30,897.0,96.0,5.1,20.0,808.0,720.35,565.12
2017,9,18,11,45,900.5,96.0,5.25,20.0,814.5,682.76,535.26
2017,9,18,12,0,904.0,96.0,5.4,20.0,821.0,642.48,502.89
2017,9,18,12,15,904.5,96.0,5.45,20.0,820.0,597.96,466.16
2017,9,18,12,30,905.0,96.0,5.5,20.0,819.0,551.36,426.87
2017,9,18,12,45,733.5,180.5,5.6,20.0,761.5,486.91,373.51
2017,9,18,13,0,562.0,265.0,5.7,20.0,704.0,434.3,330.32
2017,9,18,13,15,559.5,257.5,5.8,20.0,685.5,389.38,291.8
2017,9,18,13,30,557.0,250.0,5.9,20.0,667.0,344.4,252.7
2017,9,18,13,45,712.0,175.0,6.05,20.0,690.0,290.37,200.86
2017,9,18,14,0,867.0,100.0,6.2,20.0,713.0,233.54,145.88
2017,9,18,14,15,858.0,98.5,6.3,19.5,681.5,177.77,102.84
2017,9,18,14,30,849.0,97.0,6.4,19.0,650.0,122.67,70.93
2017,9,18,14,45,585.5,169.5,6.5,19.0,540.5,106.7,86.12
2017,9,18,15,0,322.0,242.0,6.6,19.0,431.0,156.27,128.53
2017,9,18,15,15,315.5,223.0,6.65,18.5,396.5,146.7,120.95
2017,9,18,15,30,309.0,204.0,6.7,18.0,362.0,136.7,112.98
2017,9,18,15,45,308.0,182.5,6.8,18.0,327.5,124.87,103.15
2017,9,18,16,0,307.0,161.0,6.9,18.0,293.0,112.49,92.76
2017,9,18,16,15,287.5,144.5,6.95,17.5,255.5,102.43,84.44
2017,9,18,16,30,268.0,128.0,7.0,17.0,218.0,92.0,75.63
2017,9,18,16,45,246.0,108.0,7.05,17.0,180.0,78.95,64.17
2017,9,18,17,0,224.0,88.0,7.1,17.0,142.0,65.44,52.11
2017,9,18,17,15,187.5,68.5,7.05,16.5,106.0,51.73,39.74
2017,9,18,17,30,151.0,49.0,7.0,16.0,70.0,37.64,26.81
2017,9,18,17,45,75.5,31.5,6.95,16.0,42.0,24.48,13.35
2017,9,18,18,0,0.0,14.0,6.9,16.0,14.0,11.95,0.0
2017,9,18,18,15,0.0,7.0,6.85,15.5,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,19,6,15,170.0,14.5,4.75,14.0,31.0,175.03,0.0
2017,9,19,6,30,340.0,29.0,4.8,14.0,62.0,350.86,273.53
2017,9,19,6,45,438.0,38.0,4.85,14.5,107.5,448.83,369.67
2017,9,19,7,0,536.0,47.0,4.9,15.0,153.0,551.87,457.71
2017,9,19,7,15,595.5,53.0,4.85,15.5,203.0,620.81,514.28
2017,9,19,7,30,655.0,59.0,4.8,16.0,253.0,684.4,563.63
2017,9,19,7,45,693.0,63.5,4.75,16.5,303.5,733.02,599.09
2017,9,19,8,0,731.0,68.0,4.7,17.0,354.0,779.82,631.67
2017,9,19,8,15,759.0,71.5,4.6,17.0,402.0,813.91,654.62
2017,9,19,8,30,787.0,75.0,4.5,17.0,450.0,845.25,675.01
2017,9,19,8,45,806.0,78.0,4.4,17.5,495.0,864.54,684.91
2017,9,19,9,0,825.0,81.0,4.3,18.0,540.0,880.49,692.4
2017,9,19,9,15,840.0,83.5,4.2,18.0,580.0,879.04,688.97
2017,9,19,9,30,855.0,86.0,4.1,18.0,620.0,883.83,690.28
2017,9,19,9,45,859.5,90.5,4.05,18.5,653.5,877.83,682.95
2017,9,19,10,0,864.0,95.0,4.0,19.0,687.0,868.21,673.34
2017,9,19,10,15,872.0,96.5,4.05,19.0,715.0,854.77,662.99
2017,9,19,10,30,880.0,98.0,4.1,19.0,743.0,837.76,650.26
2017,9,19,10,45,889.0,97.0,4.15,19.5,764.5,815.47,632.67
2017,9,19,11,0,898.0,96.0,4.2,20.0,786.0,789.74,612.77
2017,9,19,11,15,901.5,97.0,4.35,20.0,799.5,758.52,590.52
2017,9,19,11,30,905.0,98.0,4.5,20.0,813.0,724.27,564.91
2017,9,19,11,45,909.5,96.5,4.65,20.5,819.0,685.5,533.8
2017,9,19,12,0,914.0,95.0,4.8,21.0,825.0,644.01,499.97
2017,9,19,12,15,913.5,95.0,4.95,21.0,822.5,598.44,463.12
2017,9,19,12,30,913.0,95.0,5.1,21.0,820.0,550.85,423.63
2017,9,19,12,45,910.5,94.5,5.3,21.0,809.5,500.12,380.63
2017,9,19,13,0,908.0,94.0,5.5,21.0,799.0,447.99,335.23
2017,9,19,13,15,903.5,93.0,5.6,21.0,780.5,393.61,286.83
2017,9,19,13,30,899.0,92.0,5.7,21.0,762.0,338.5,237.11
2017,9,19,13,45,894.0,90.0,5.8,21.0,737.0,282.04,186.51
2017,9,19,14,0,889.0,88.0,5.9,21.0,712.0,225.38,137.72
2017,9,19,14,15,879.5,86.5,6.0,21.0,679.5,168.53,94.36
2017,9,19,14,30,870.0,85.0,6.1,21.0,647.0,112.4,63.1
2017,9,19,14,45,859.0,82.0,6.2,21.0,609.5,73.07,56.92
2017,9,19,15,0,848.0,79.0,6.3,21.0,572.0,71.12,55.43
2017,9,19,15,15,830.0,76.5,6.3,20.5,528.0,69.29,54.13
2017,9,19,15,30,812.0,74.0,6.3,20.0,484.0,59.44,45.93
2017,9,19,15,45,789.0,71.0,6.3,20.0,437.0,57.75,44.61
2017,9,19,16,0,766.0,68.0,6.3,20.0,390.0,56.02,43.26
2017,9,19,16,15,731.0,64.0,6.25,19.5,339.5,53.36,41.14
2017,9,19,16,30,696.0,60.0,6.2,19.0,289.0,50.66,38.94
2017,9,19,16,45,645.0,55.0,6.2,19.0,238.5,46.99,35.71
2017,9,19,17,0,594.0,50.0,6.2,19.0,188.0,39.78,29.26
2017,9,19,17,15,511.0,42.5,6.1,18.5,140.0,34.17,24.11
2017,9,19,17,30,428.0,35.0,6.0,18.0,92.0,28.53,18.71
2017,9,19,17,45,281.5,24.0,5.95,17.5,54.5,19.64,8.89
2017,9,19,18,0,135.0,13.0,5.9,17.0,17.0,11.1,0.0
2017,9,19,18,15,67.5,6.5,5.8,16.5,8.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,6,15,134.5,15.0,3.0,15.5,28.0,147.94,0.0
2017,9,20,6,30,269.0,30.0,3.1,16.0,56.0,296.36,226.14
2017,9,20,6,45,373.5,39.5,3.25,16.5,99.5,398.11,324.18
2017,9,20,7,0,478.0,49.0,3.4,17.0,143.0,505.29,414.27
2017,9,20,7,15,540.0,56.0,3.5,17.0,191.5,576.38,472.93
2017,9,20,7,30,602.0,63.0,3.6,17.0,240.0,648.13,529.51
2017,9,20,7,45,306.0,99.0,3.75,17.5,189.5,429.24,355.37
2017,9,20,8,0,10.0,135.0,3.9,18.0,139.0,135.13,107.56
2017,9,20,8,15,5.0,137.5,3.95,18.0,139.5,129.27,102.58
2017,9,20,8,30,0.0,140.0,4.0,18.0,140.0,124.48,98.11
2017,9,20,8,45,0.0,118.0,4.05,18.0,118.0,101.1,78.58
2017,9,20,9,0,0.0,96.0,4.1,18.0,96.0,80.23,61.16
2017,9,20,9,15,21.5,175.5,4.15,18.0,189.0,186.47,148.59
2017,9,20,9,30,43.0,255.0,4.2,18.0,282.0,287.87,229.58
2017,9,20,9,45,67.5,283.0,4.3,18.5,328.0,334.12,265.46
2017,9,20,10,0,92.0,311.0,4.4,19.0,374.0,378.38,299.3
2017,9,20,10,15,55.5,286.5,4.45,19.0,325.0,314.75,248.24
2017,9,20,10,30,19.0,262.0,4.5,19.0,276.0,242.67,190.39
2017,9,20,10,45,71.5,314.5,4.6,19.0,369.0,342.75,269.93
2017,9,20,11,0,124.0,367.0,4.7,19.0,462.0,436.38,342.21
2017,9,20,11,15,161.0,374.5,4.75,19.0,500.0,457.98,358.59
2017,9,20,11,30,198.0,382.0,4.8,19.0,538.0,475.97,372.18
2017,9,20,11,45,236.0,378.5,4.9,19.0,566.0,481.4,376.16
2017,9,20,12,0,274.0,375.0,5.0,19.0,594.0,487.24,380.08
2017,9,20,12,15,588.5,232.5,5.1,19.0,698.5,529.8,413.67
2017,9,20,12,30,903.0,90.0,5.2,19.0,803.0,537.83,417.36
2017,9,20,12,45,887.0,97.0,5.35,19.0,789.5,487.61,373.98
2017,9,20,13,0,871.0,104.0,5.5,19.0,776.0,436.99,329.44
2017,9,20,13,15,866.5,103.0,5.65,18.5,758.5,384.38,282.77
2017,9,20,13,30,862.0,102.0,5.8,18.0,741.0,331.09,234.72
2017,9,20,13,45,856.5,100.0,5.95,18.0,716.5,276.41,185.3
2017,9,20,14,0,851.0,98.0,6.1,18.0,692.0,221.63,137.89
2017,9,20,14,15,513.0,197.0,6.15,18.0,550.5,182.11,122.07
2017,9,20,14,30,175.0,296.0,6.2,18.0,409.0,202.37,155.62
2017,9,20,14,45,291.5,256.5,6.3,18.0,430.5,162.72,134.15
2017,9,20,15,0,408.0,217.0,6.4,18.0,452.0,136.12,111.89
2017,9,20,15,15,389.0,202.0,6.4,17.5,412.0,136.25,112.55
2017,9,20,15,30,370.0,187.0,6.4,17.0,372.0,127.97,105.97
2017,9,20,15,45,242.0,180.0,6.45,17.0,296.0,122.63,101.68
2017,9,20,16,0,114.0,173.0,6.5,17.0,220.0,121.73,101.21
2017,9,20,16,15,108.0,151.5,6.55,16.5,191.5,108.24,89.88
2017,9,20,16,30,102.0,130.0,6.6,16.0,163.0,94.32,77.97
2017,9,20,16,45,92.5,108.0,6.65,16.0,134.0,79.66,65.02
2017,9,20,17,0,83.0,86.0,6.7,16.0,105.0,64.57,51.47
2017,9,20,17,15,66.0,65.0,6.6,15.5,77.5,49.66,37.95
2017,9,20,17,30,49.0,44.0,6.5,15.0,50.0,34.38,23.88
2017,9,20,17,45,24.5,26.0,6.45,15.0,29.0,21.03,9.12
2017,9,20,18,0,0.0,8.0,6.4,15.0,8.0,6.83,0.0
2017,9,20,18,15,0.0,4.0,6.4,15.0,4.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
