Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,0,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,9,21,6,15,128.0,16.0,6.35,13.0,27.5,139.96,0.0
2017,9,21,6,30,256.0,32.0,6.4,13.0,55.0,287.21,220.31
2017,9,21,6,45,374.0,41.5,6.5,13.5,100.5,400.1,332.58
2017,9,21,7,0,492.0,51.0,6.6,14.0,146.0,518.45,435.31
2017,9,21,7,15,558.0,58.0,6.65,14.0,196.5,593.28,499.58
2017,9,21,7,30,624.0,65.0,6.7,14.0,247.0,668.7,561.62
2017,9,21,7,45,674.5,68.5,6.75,14.5,298.5,725.32,605.3
2017,9,21,8,0,725.0,72.0,6.8,15.0,350.0,775.6,642.43
2017,9,21,8,15,755.5,75.5,6.7,15.0,399.5,811.67,668.23
2017,9,21,8,30,786.0,79.0,6.6,15.0,449.0,844.95,691.34
2017,9,21,8,45,810.5,81.0,6.55,15.5,495.5,867.72,704.96
2017,9,21,9,0,835.0,83.0,6.5,16.0,542.0,887.09,715.91
2017,9,21,9,15,851.5,85.5,6.4,16.0,583.5,886.64,713.17
2017,9,21,9,30,868.0,88.0,6.3,16.0,625.0,892.32,715.24
2017,9,21,9,45,880.0,90.0,6.25,16.5,660.5,889.64,710.1
2017,9,21,10,0,892.0,92.0,6.2,17.0,696.0,883.21,702.41
2017,9,21,10,15,900.5,93.0,6.2,17.0,724.5,868.9,690.72
2017,9,21,10,30,909.0,94.0,6.2,17.0,753.0,850.95,676.52
2017,9,21,10,45,914.0,95.5,6.25,17.5,774.0,827.1,657.05
2017,9,21,11,0,919.0,97.0,6.3,18.0,795.0,799.84,635.2
2017,9,21,11,15,922.5,97.5,6.35,18.0,808.5,767.2,610.64
2017,9,21,11,30,926.0,98.0,6.4,18.0,822.0,731.49,582.01
2017,9,21,11,45,926.5,98.5,6.5,18.5,827.0,690.94,547.98
2017,9,21,12,0,927.0,99.0,6.6,19.0,832.0,647.85,511.44
2017,9,21,12,15,926.5,99.0,6.7,19.0,829.0,601.45,472.54
2017,9,21,12,30,926.0,99.0,6.8,19.0,826.0,553.01,431.04
2017,9,21,12,45,915.5,102.5,6.95,19.0,813.0,501.01,385.77
2017,9,21,13,0,905.0,106.0,7.1,19.0,800.0,448.23,338.8
2017,9,21,13,15,900.0,105.0,7.25,19.0,781.5,393.51,289.27
2017,9,21,13,30,895.0,104.0,7.4,19.0,763.0,338.13,238.64
2017,9,21,13,45,884.5,103.5,7.55,19.0,736.0,281.39,187.57
2017,9,21,14,0,874.0,103.0,7.7,19.0,709.0,225.04,139.28
2017,9,21,14,15,863.5,101.5,7.8,18.5,676.0,168.63,97.28
2017,9,21,14,30,853.0,100.0,7.9,18.0,643.0,103.94,61.01
2017,9,21,14,45,835.0,98.5,8.0,18.0,603.0,73.87,58.37
2017,9,21,15,0,817.0,97.0,8.1,18.0,563.0,73.76,58.44
2017,9,21,15,15,796.0,94.0,8.15,17.5,519.0,72.58,57.71
2017,9,21,15,30,775.0,91.0,8.2,17.0,475.0,71.39,56.97
2017,9,21,15,45,743.0,88.0,8.25,17.0,426.0,70.06,55.98
2017,9,21,16,0,711.0,85.0,8.3,17.0,377.0,62.92,49.89
2017,9,21,16,15,670.5,80.0,8.25,16.5,326.0,60.19,47.71
2017,9,21,16,30,630.0,75.0,8.2,16.0,275.0,57.43,45.43
2017,9,21,16,45,565.0,68.5,8.2,16.0,224.0,53.29,41.72
2017,9,21,17,0,500.0,62.0,8.2,16.0,173.0,49.16,37.86
2017,9,21,17,15,406.0,51.5,8.05,15.5,125.5,41.47,30.72
2017,9,21,17,30,312.0,41.0,7.9,15.0,78.0,33.67,23.12
2017,9,21,17,45,156.0,25.5,7.8,15.0,44.0,19.78,6.96
2017,9,21,18,0,0.0,10.0,7.7,15.0,10.0,8.54,0.0
2017,9,21,18,15,0.0,5.0,7.5,14.5,5.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,9,22,6,15,120.0,15.5,3.7,12.0,26.0,101.53,0.0
2017,9,22,6,30,240.0,31.0,3.6,12.0,52.0,273.29,205.91
2017,9,22,6,45,350.5,42.0,3.55,12.5,96.5,380.9,314.54
2017,9,22,7,0,461.0,53.0,3.5,13.0,141.0,494.05,411.2
2017,9,22,7,15,528.5,61.0,3.45,13.5,191.0,570.79,474.37
2017,9,22,7,30,596.0,69.0,3.4,14.0,241.0,648.16,534.79
2017,9,22,7,45,642.0,74.5,3.4,14.5,291.5,703.06,575.38
2017,9,22,8,0,688.0,80.0,3.4,15.0,342.0,756.58,613.32
2017,9,22,8,15,719.5,84.5,3.3,15.0,391.0,793.68,638.48
2017,9,22,8,30,751.0,89.0,3.2,15.0,440.0,822.97,657.35
2017,9,22,8,45,774.0,92.0,3.15,15.5,485.5,845.44,670.0
2017,9,22,9,0,797.0,95.0,3.1,16.0,531.0,864.54,680.1
2017,9,22,9,15,814.0,97.5,2.95,16.5,571.0,874.02,682.64
2017,9,22,9,30,831.0,100.0,2.8,17.0,611.0,879.84,682.67
2017,9,22,9,45,860.5,94.5,2.7,17.5,650.0,874.6,675.46
2017,9,22,10,0,890.0,89.0,2.6,18.0,689.0,875.04,672.49
2017,9,22,10,15,898.0,90.5,2.4,18.0,717.0,860.88,659.94
2017,9,22,10,30,906.0,92.0,2.2,18.0,745.0,843.08,645.12
2017,9,22,10,45,911.5,93.0,2.05,18.5,766.0,819.17,625.47
2017,9,22,11,0,917.0,94.0,1.9,19.0,787.0,791.85,603.7
2017,9,22,11,15,920.5,94.5,1.85,19.0,800.0,759.28,580.44
2017,9,22,11,30,924.0,95.0,1.8,19.0,813.0,723.66,553.26
2017,9,22,11,45,924.5,95.5,1.75,19.0,818.0,683.21,522.0
2017,9,22,12,0,925.0,96.0,1.7,19.0,823.0,640.24,488.28
2017,9,22,12,15,924.0,96.0,1.8,19.0,820.0,593.68,451.98
2017,9,22,12,30,923.0,96.0,1.9,19.0,817.0,545.14,412.94
2017,9,22,12,45,917.0,97.0,2.0,19.5,805.5,493.39,369.46
2017,9,22,13,0,911.0,98.0,2.1,20.0,794.0,440.53,323.9
2017,9,22,13,15,906.5,97.0,2.25,20.0,775.0,385.81,276.43
2017,9,22,13,30,902.0,96.0,2.4,20.0,756.0,330.37,227.5
2017,9,22,13,45,893.0,95.5,2.55,20.0,729.5,273.76,178.0
2017,9,22,14,0,884.0,95.0,2.7,20.0,703.0,217.36,130.99
2017,9,22,14,15,873.5,93.0,2.85,19.5,670.0,160.24,89.85
2017,9,22,14,30,863.0,91.0,3.0,19.0,637.0,103.98,62.45
2017,9,22,14,45,846.5,89.5,3.2,19.0,597.5,68.27,53.31
2017,9,22,15,0,830.0,88.0,3.4,19.0,558.0,67.97,53.22
2017,9,22,15,15,810.0,85.5,3.55,19.0,514.0,66.94,52.5
2017,9,22,15,30,790.0,83.0,3.7,19.0,470.0,65.9,51.77
2017,9,22,15,45,759.5,80.0,3.85,19.0,421.0,64.36,50.59
2017,9,22,16,0,729.0,77.0,4.0,19.0,372.0,62.82,49.41
2017,9,22,16,15,690.0,72.0,4.15,18.5,321.5,54.68,42.51
2017,9,22,16,30,651.0,67.0,4.3,18.0,271.0,51.68,40.02
2017,9,22,16,45,587.5,61.0,4.5,18.0,220.0,47.68,36.45
2017,9,22,17,0,524.0,55.0,4.7,18.0,169.0,43.69,32.74
2017,9,22,17,15,431.5,45.5,4.85,17.5,122.0,36.63,26.21
2017,9,22,17,30,339.0,36.0,5.0,17.0,75.0,29.49,19.24
2017,9,22,17,45,169.5,18.0,5.15,16.5,37.5,14.47,2.17
2017,9,22,18,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,23,6,15,157.0,13.5,3.35,13.5,27.0,126.73,0.0
2017,9,23,6,30,314.0,27.0,3.3,14.0,54.0,326.17,239.31
2017,9,23,6,45,428.0,36.0,3.25,14.5,100.5,434.61,353.58
2017,9,23,7,0,542.0,45.0,3.2,15.0,147.0,549.29,450.27
2017,9,23,7,15,606.0,51.5,3.15,15.5,198.0,622.06,509.24
2017,9,23,7,30,670.0,58.0,3.1,16.0,249.0,689.35,560.71
2017,9,23,7,45,716.0,61.5,3.1,16.5,301.0,743.4,599.81
2017,9,23,8,0,762.0,65.0,3.1,17.0,353.0,795.66,635.88
2017,9,23,8,15,790.0,68.5,3.15,17.5,402.5,829.42,657.56
2017,9,23,8,30,818.0,72.0,3.2,18.0,452.0,860.31,676.72
2017,9,23,8,45,841.0,73.5,3.25,18.5,498.0,871.18,681.32
2017,9,23,9,0,864.0,75.0,3.3,19.0,544.0,888.48,690.6
2017,9,23,9,15,878.5,77.0,3.25,19.0,585.0,895.17,693.06
2017,9,23,9,30,893.0,79.0,3.2,19.0,626.0,898.19,693.14
2017,9,23,9,45,900.0,82.0,3.15,19.5,659.5,891.97,685.65
2017,9,23,10,0,907.0,85.0,3.1,20.0,693.0,882.01,675.84
2017,9,23,10,15,914.5,86.5,3.1,20.0,721.0,867.08,664.41
2017,9,23,10,30,922.0,88.0,3.1,20.0,749.0,848.46,650.6
2017,9,23,10,45,927.0,89.0,3.15,20.5,769.5,823.72,631.72
2017,9,23,11,0,932.0,90.0,3.2,21.0,790.0,795.55,610.57
2017,9,23,11,15,934.5,90.5,3.3,21.0,803.0,761.77,586.88
2017,9,23,11,30,937.0,91.0,3.4,21.0,816.0,724.97,559.03
2017,9,23,11,45,938.0,91.0,3.55,21.5,821.0,683.89,526.43
2017,9,23,12,0,939.0,91.0,3.7,22.0,826.0,640.23,491.22
2017,9,23,12,15,938.0,91.0,3.9,22.0,822.5,593.1,453.54
2017,9,23,12,30,937.0,91.0,4.1,22.0,819.0,543.96,413.13
2017,9,23,12,45,921.5,96.5,4.3,22.0,804.5,491.03,368.64
2017,9,23,13,0,906.0,102.0,4.5,22.0,790.0,437.71,322.83
2017,9,23,13,15,900.5,101.0,4.6,22.0,770.5,382.82,274.45
2017,9,23,13,30,895.0,100.0,4.7,22.0,751.0,327.33,224.99
2017,9,23,13,45,885.5,99.0,4.85,22.0,724.0,270.58,175.23
2017,9,23,14,0,876.0,98.0,5.0,22.0,697.0,214.12,128.37
2017,9,23,14,15,864.5,96.5,5.1,22.0,663.5,157.64,88.24
2017,9,23,14,30,853.0,95.0,5.2,22.0,630.0,92.82,55.05
2017,9,23,14,45,837.0,92.5,5.35,22.0,590.5,70.24,54.37
2017,9,23,15,0,821.0,90.0,5.5,22.0,551.0,69.33,53.77
2017,9,23,15,15,800.0,87.0,5.55,21.5,506.5,67.99,52.89
2017,9,23,15,30,779.0,84.0,5.6,21.0,462.0,66.62,51.99
2017,9,23,15,45,751.5,80.0,5.7,21.0,414.0,64.39,50.23
2017,9,23,16,0,724.0,76.0,5.8,21.0,366.0,62.12,48.42
2017,9,23,16,15,684.0,71.0,5.8,20.5,315.5,54.01,41.58
2017,9,23,16,30,644.0,66.0,5.8,20.0,265.0,50.99,39.07
2017,9,23,16,45,585.0,59.5,5.85,19.5,214.5,46.62,35.27
2017,9,23,17,0,526.0,53.0,5.9,19.0,164.0,42.21,31.27
2017,9,23,17,15,430.5,43.5,5.9,18.5,117.5,35.07,24.68
2017,9,23,17,30,335.0,34.0,5.9,18.0,71.0,27.86,17.6
2017,9,23,17,45,167.5,17.0,5.9,17.5,35.5,13.7,0.0
2017,9,23,18,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,6,15,150.5,13.5,1.2,15.5,26.0,121.64,0.0
2017,9,24,6,30,301.0,27.0,1.1,16.0,52.0,314.19,221.41
2017,9,24,6,45,402.5,37.5,1.05,16.5,96.5,415.37,330.22
2017,9,24,7,0,504.0,48.0,1.0,17.0,141.0,520.9,416.32
2017,9,24,7,15,570.0,55.0,0.95,17.0,191.0,595.21,474.44
2017,9,24,7,30,636.0,62.0,0.9,17.0,241.0,670.13,529.66
2017,9,24,7,45,677.0,67.5,0.9,17.5,291.5,720.77,564.15
2017,9,24,8,0,718.0,73.0,0.9,18.0,342.0,764.36,592.23
2017,9,24,8,15,748.0,77.0,0.95,18.5,391.0,800.14,614.59
2017,9,24,8,30,778.0,81.0,1.0,19.0,440.0,833.08,634.51
2017,9,24,8,45,802.0,83.5,1.1,19.5,485.5,855.57,647.77
2017,9,24,9,0,826.0,86.0,1.2,20.0,531.0,874.65,658.74
2017,9,24,9,15,841.5,88.0,1.2,20.5,571.5,881.84,660.34
2017,9,24,9,30,857.0,90.0,1.2,21.0,612.0,876.19,653.68
2017,9,24,9,45,869.0,92.0,1.3,21.5,646.5,873.24,650.56
2017,9,24,10,0,881.0,94.0,1.4,22.0,681.0,866.58,645.01
2017,9,24,10,15,889.5,95.5,1.4,22.0,709.0,852.67,634.77
2017,9,24,10,30,898.0,97.0,1.4,22.0,737.0,835.12,622.31
2017,9,24,10,45,898.5,100.0,1.45,22.0,756.5,809.25,604.97
2017,9,24,11,0,899.0,103.0,1.5,22.0,776.0,780.19,585.52
2017,9,24,11,15,902.5,104.0,1.6,22.0,789.0,748.33,564.0
2017,9,24,11,30,906.0,105.0,1.7,22.0,802.0,713.44,538.73
2017,9,24,11,45,905.5,106.0,1.85,22.0,806.5,673.15,509.25
2017,9,24,12,0,905.0,107.0,2.0,22.0,811.0,630.46,477.06
2017,9,24,12,15,904.5,106.5,2.15,22.0,808.0,584.31,441.24
2017,9,24,12,30,904.0,106.0,2.3,22.0,805.0,536.2,402.68
2017,9,24,12,45,910.0,101.0,2.45,22.5,796.0,485.63,360.16
2017,9,24,13,0,916.0,96.0,2.6,23.0,787.0,432.97,314.72
2017,9,24,13,15,911.0,95.0,2.75,23.0,768.0,377.82,266.95
2017,9,24,13,30,906.0,94.0,2.9,23.0,749.0,322.0,217.95
2017,9,24,13,45,900.5,92.0,3.05,23.0,723.0,264.91,168.45
2017,9,24,14,0,895.0,90.0,3.2,23.0,697.0,207.7,121.61
2017,9,24,14,15,884.5,88.0,3.3,23.0,664.0,150.07,81.71
2017,9,24,14,30,874.0,86.0,3.4,23.0,631.0,93.31,57.13
2017,9,24,14,45,858.5,84.5,3.55,23.0,591.5,74.8,58.0
2017,9,24,15,0,843.0,83.0,3.7,23.0,552.0,65.04,49.91
2017,9,24,15,15,740.0,96.5,3.8,22.5,484.0,74.06,57.85
2017,9,24,15,30,637.0,110.0,3.9,22.0,416.0,76.86,60.54
2017,9,24,15,45,689.0,91.5,4.0,22.0,390.5,66.34,51.7
2017,9,24,16,0,741.0,73.0,4.1,22.0,365.0,60.1,46.49
2017,9,24,16,15,701.0,68.0,4.15,21.5,314.5,56.76,43.8
2017,9,24,16,30,661.0,63.0,4.2,21.0,264.0,48.99,37.17
2017,9,24,16,45,595.5,57.5,4.3,20.5,212.5,45.25,33.92
2017,9,24,17,0,530.0,52.0,4.4,20.0,161.0,41.55,30.53
2017,9,24,17,15,432.5,42.5,4.45,19.5,114.5,34.38,23.92
2017,9,24,17,30,335.0,33.0,4.5,19.0,68.0,27.13,16.7
2017,9,24,17,45,167.5,16.5,4.6,18.5,34.0,13.35,0.0
2017,9,24,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,25,6,15,150.5,12.5,1.65,15.5,24.5,120.47,0.0
2017,9,25,6,30,301.0,25.0,1.5,16.0,49.0,309.36,212.25
2017,9,25,6,45,406.5,34.5,1.4,16.5,93.0,413.7,329.48
2017,9,25,7,0,512.0,44.0,1.3,17.0,137.0,520.78,417.65
2017,9,25,7,15,576.5,50.5,1.3,17.5,186.5,592.79,474.33
2017,9,25,7,30,641.0,57.0,1.3,18.0,236.0,665.54,528.25
2017,9,25,7,45,678.5,63.0,1.35,18.5,285.5,708.35,558.19
2017,9,25,8,0,716.0,69.0,1.4,19.0,335.0,755.47,589.99
2017,9,25,8,15,746.0,72.5,1.55,19.0,383.0,790.38,614.25
2017,9,25,8,30,776.0,76.0,1.7,19.0,431.0,822.52,636.23
2017,9,25,8,45,794.5,80.0,1.9,19.5,475.5,841.81,648.29
2017,9,25,9,0,813.0,84.0,2.1,20.0,520.0,857.72,657.98
2017,9,25,9,15,829.0,86.5,2.15,20.5,560.0,865.96,661.0
2017,9,25,9,30,845.0,89.0,2.2,21.0,600.0,861.49,655.47
2017,9,25,9,45,856.5,91.0,2.25,21.5,634.0,858.19,651.04
2017,9,25,10,0,868.0,93.0,2.3,22.0,668.0,851.24,644.25
2017,9,25,10,15,876.0,94.0,2.25,22.0,695.5,836.59,632.8
2017,9,25,10,30,884.0,95.0,2.2,22.0,723.0,818.42,619.16
2017,9,25,10,45,889.0,96.5,2.2,22.5,743.0,794.9,601.24
2017,9,25,11,0,894.0,98.0,2.2,23.0,763.0,768.07,581.19
2017,9,25,11,15,897.0,98.5,2.3,23.0,776.0,735.62,558.51
2017,9,25,11,30,900.0,99.0,2.4,23.0,789.0,700.24,532.2
2017,9,25,11,45,902.0,99.0,2.5,23.5,794.0,660.98,501.48
2017,9,25,12,0,904.0,99.0,2.6,24.0,799.0,619.17,468.2
2017,9,25,12,15,903.5,99.0,2.7,24.0,795.5,573.64,432.21
2017,9,25,12,30,903.0,99.0,2.8,24.0,792.0,526.15,393.62
2017,9,25,12,45,896.0,100.0,2.95,24.0,780.0,474.85,351.13
2017,9,25,13,0,889.0,101.0,3.1,24.0,768.0,422.6,306.66
2017,9,25,13,15,883.0,100.5,3.3,24.0,748.5,368.85,260.01
2017,9,25,13,30,877.0,100.0,3.5,24.0,729.0,314.56,212.36
2017,9,25,13,45,868.0,99.0,3.75,24.0,702.5,258.97,164.47
2017,9,25,14,0,859.0,98.0,4.0,24.0,676.0,203.63,119.73
2017,9,25,14,15,847.0,96.0,4.2,24.0,643.0,147.83,81.94
2017,9,25,14,30,835.0,94.0,4.4,24.0,610.0,83.79,52.33
2017,9,25,14,45,816.5,92.5,4.6,24.0,570.5,70.2,53.93
2017,9,25,15,0,798.0,91.0,4.8,24.0,531.0,69.96,53.89
2017,9,25,15,15,776.0,88.0,4.95,23.5,487.0,68.64,53.04
2017,9,25,15,30,754.0,85.0,5.1,23.0,443.0,67.3,52.18
2017,9,25,15,45,721.5,82.0,5.25,23.0,395.0,65.83,51.08
2017,9,25,16,0,689.0,79.0,5.4,23.0,347.0,58.98,45.34
2017,9,25,16,15,646.5,73.5,5.4,22.5,297.5,55.73,42.73
2017,9,25,16,30,604.0,68.0,5.4,22.0,248.0,52.43,39.99
2017,9,25,16,45,542.0,60.5,5.45,21.5,199.0,47.36,35.58
2017,9,25,17,0,480.0,53.0,5.5,21.0,150.0,42.23,30.93
2017,9,25,17,15,381.0,42.5,5.5,20.0,105.0,34.29,23.71
2017,9,25,17,30,282.0,32.0,5.5,19.0,60.0,26.24,15.68
2017,9,25,17,45,141.0,16.0,5.55,18.5,30.0,12.97,0.0
2017,9,25,18,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,6,15,146.0,12.0,1.25,17.5,23.0,116.45,0.0
2017,9,26,6,30,292.0,24.0,1.2,18.0,46.0,298.72,195.57
2017,9,26,6,45,399.0,34.0,1.2,18.5,90.0,406.22,319.95
2017,9,26,7,0,506.0,44.0,1.2,19.0,134.0,514.66,409.07
2017,9,26,7,15,572.5,50.5,1.2,19.5,183.5,588.0,466.38
2017,9,26,7,30,639.0,57.0,1.2,20.0,233.0,662.14,520.92
2017,9,26,7,45,679.5,62.5,1.3,20.5,283.0,706.63,552.33
2017,9,26,8,0,720.0,68.0,1.4,21.0,333.0,755.61,585.72
2017,9,26,8,15,750.0,71.5,1.5,21.5,381.5,790.39,608.05
2017,9,26,8,30,780.0,75.0,1.6,22.0,430.0,822.39,628.01
2017,9,26,8,45,800.5,78.5,1.75,22.5,474.5,842.73,640.19
2017,9,26,9,0,821.0,82.0,1.9,23.0,519.0,859.69,650.04
2017,9,26,9,15,837.5,84.5,1.95,23.5,559.5,868.22,653.21
2017,9,26,9,30,854.0,87.0,2.0,24.0,600.0,864.14,648.04
2017,9,26,9,45,866.5,88.5,2.05,24.5,635.0,860.95,643.76
2017,9,26,10,0,879.0,90.0,2.1,25.0,670.0,854.07,637.14
2017,9,26,10,15,888.0,91.5,2.1,25.0,698.0,840.53,627.03
2017,9,26,10,30,897.0,93.0,2.1,25.0,726.0,823.34,614.65
2017,9,26,10,45,903.0,94.0,2.1,25.5,747.0,799.68,596.86
2017,9,26,11,0,909.0,95.0,2.1,26.0,768.0,772.62,576.94
2017,9,26,11,15,912.5,95.5,2.1,26.0,781.0,740.0,553.79
2017,9,26,11,30,916.0,96.0,2.1,26.0,794.0,704.36,527.13
2017,9,26,11,45,918.5,96.0,2.15,26.5,799.0,664.77,496.44
2017,9,26,12,0,921.0,96.0,2.2,27.0,804.0,622.54,463.22
2017,9,26,12,15,920.5,96.0,2.2,27.0,801.0,576.25,426.92
2017,9,26,12,30,920.0,96.0,2.2,27.0,798.0,527.94,388.12
2017,9,26,12,45,922.0,93.0,2.25,27.0,788.0,476.49,345.97
2017,9,26,13,0,924.0,90.0,2.3,27.0,778.0,423.28,301.19
2017,9,26,13,15,919.5,89.0,2.4,27.0,759.0,367.96,253.89
2017,9,26,13,30,915.0,88.0,2.5,27.0,740.0,311.91,205.45
2017,9,26,13,45,907.5,87.0,2.6,27.0,713.5,254.74,156.97
2017,9,26,14,0,900.0,86.0,2.7,27.0,687.0,197.62,111.75
2017,9,26,14,15,889.5,84.5,2.8,26.5,654.0,140.17,74.38
2017,9,26,14,30,879.0,83.0,2.9,26.0,621.0,83.57,53.93
2017,9,26,14,45,864.0,81.0,3.0,26.0,581.5,72.69,55.56
2017,9,26,15,0,849.0,79.0,3.1,26.0,542.0,71.23,54.51
2017,9,26,15,15,829.5,76.0,3.15,26.0,497.5,61.04,46.1
2017,9,26,15,30,810.0,73.0,3.2,26.0,453.0,59.39,44.86
2017,9,26,15,45,782.5,70.0,3.3,26.0,404.5,57.61,43.49
2017,9,26,16,0,755.0,67.0,3.4,26.0,356.0,55.81,42.08
2017,9,26,16,15,715.0,62.5,3.4,25.0,305.5,52.69,39.68
2017,9,26,16,30,675.0,58.0,3.4,24.0,255.0,49.54,37.16
2017,9,26,16,45,614.5,52.0,3.4,23.5,204.5,41.29,30.04
2017,9,26,17,0,554.0,46.0,3.4,23.0,154.0,37.02,26.18
2017,9,26,17,15,452.5,37.0,3.45,22.0,107.5,30.06,19.85
2017,9,26,17,30,351.0,28.0,3.5,21.0,61.0,23.04,12.64
2017,9,26,17,45,175.5,14.0,3.55,20.5,30.5,11.36,0.0
2017,9,26,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,27,6,15,151.5,11.5,2.05,17.5,23.0,119.7,0.0
2017,9,27,6,30,303.0,23.0,2.1,18.0,46.0,303.3,189.99
2017,9,27,6,45,416.0,33.0,2.15,18.5,90.5,417.37,329.99
2017,9,27,7,0,529.0,43.0,2.2,19.0,135.0,530.74,425.03
2017,9,27,7,15,596.0,49.0,2.15,19.5,185.5,604.0,483.42
2017,9,27,7,30,663.0,55.0,2.1,20.0,236.0,672.11,534.49
2017,9,27,7,45,704.5,60.0,2.1,20.5,287.0,723.25,570.66
2017,9,27,8,0,746.0,65.0,2.1,21.0,338.0,772.57,603.82
2017,9,27,8,15,776.0,68.5,2.05,21.5,387.0,807.38,625.04
2017,9,27,8,30,806.0,72.0,2.0,22.0,436.0,839.35,643.64
2017,9,27,8,45,825.5,75.5,2.0,22.5,481.0,858.71,653.59
2017,9,27,9,0,845.0,79.0,2.0,23.0,526.0,874.6,661.17
2017,9,27,9,15,861.0,81.5,1.95,23.0,567.0,873.36,657.96
2017,9,27,9,30,877.0,84.0,1.9,23.0,608.0,877.79,658.89
2017,9,27,9,45,877.0,90.5,1.85,23.5,640.0,869.16,649.86
2017,9,27,10,0,877.0,97.0,1.8,24.0,672.0,856.86,638.71
2017,9,27,10,15,885.5,98.5,1.7,24.5,700.0,842.64,625.99
2017,9,27,10,30,894.0,100.0,1.6,25.0,728.0,824.8,611.09
2017,9,27,10,45,898.5,102.0,1.5,25.5,748.0,800.8,592.29
2017,9,27,11,0,903.0,104.0,1.4,26.0,768.0,773.44,571.49
2017,9,27,11,15,906.5,104.5,1.3,26.0,781.0,740.71,547.28
2017,9,27,11,30,910.0,105.0,1.2,26.0,794.0,704.98,520.17
2017,9,27,11,45,910.0,106.0,1.1,26.0,798.5,664.68,489.47
2017,9,27,12,0,910.0,107.0,1.0,26.0,803.0,621.93,456.49
2017,9,27,12,15,909.0,106.5,1.05,26.0,799.5,575.15,421.15
2017,9,27,12,30,908.0,106.0,1.1,26.0,796.0,526.46,383.24
2017,9,27,12,45,913.5,101.5,1.15,26.0,786.5,475.67,342.42
2017,9,27,13,0,919.0,97.0,1.2,26.0,777.0,422.84,298.64
2017,9,27,13,15,913.5,96.0,1.3,25.5,757.5,367.3,252.44
2017,9,27,13,30,908.0,95.0,1.4,25.0,738.0,311.16,204.92
2017,9,27,13,45,899.5,94.0,1.55,25.0,711.0,254.03,156.97
2017,9,27,14,0,891.0,93.0,1.7,25.0,684.0,197.07,112.41
2017,9,27,14,15,879.5,91.0,1.75,25.0,650.5,139.6,75.63
2017,9,27,14,30,868.0,89.0,1.8,25.0,617.0,83.13,64.29
2017,9,27,14,45,853.0,86.5,1.9,25.0,577.0,67.08,51.1
2017,9,27,15,0,838.0,84.0,2.0,25.0,537.0,66.03,50.37
2017,9,27,15,15,816.5,81.5,2.05,24.5,492.0,64.86,49.65
2017,9,27,15,30,795.0,79.0,2.1,24.0,447.0,63.7,48.92
2017,9,27,15,45,766.5,75.0,2.2,24.0,398.5,61.3,47.03
2017,9,27,16,0,738.0,71.0,2.3,24.0,350.0,58.87,45.08
2017,9,27,16,15,696.5,66.0,2.35,23.5,299.5,55.46,42.33
2017,9,27,16,30,655.0,61.0,2.4,23.0,249.0,47.75,35.78
2017,9,27,16,45,591.5,54.5,2.45,22.5,198.5,43.2,31.81
2017,9,27,17,0,528.0,48.0,2.5,22.0,148.0,38.64,27.65
2017,9,27,17,15,423.0,38.0,2.5,21.0,102.0,30.9,20.59
2017,9,27,17,30,318.0,28.0,2.5,20.0,56.0,23.08,12.3
2017,9,27,17,45,159.0,14.0,2.5,19.5,28.0,11.95,0.0
2017,9,27,18,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,6,15,127.5,12.0,0.9,16.0,21.0,102.44,0.0
2017,9,28,6,30,255.0,24.0,0.9,16.0,42.0,265.45,156.45
2017,9,28,6,45,369.0,35.0,0.9,16.5,85.0,382.13,301.42
2017,9,28,7,0,483.0,46.0,0.9,17.0,128.0,496.11,395.84
2017,9,28,7,15,552.5,53.0,0.85,17.5,178.0,571.93,454.95
2017,9,28,7,30,622.0,60.0,0.8,18.0,228.0,648.5,510.96
2017,9,28,7,45,317.5,94.5,0.8,18.5,181.0,427.41,343.94
2017,9,28,8,0,13.0,129.0,0.8,19.0,134.0,133.11,104.62
2017,9,28,8,15,15.5,146.0,0.75,19.5,152.5,150.03,118.87
2017,9,28,8,30,18.0,163.0,0.7,20.0,171.0,166.86,131.77
2017,9,28,8,45,21.5,180.5,0.65,20.5,191.5,184.99,145.49
2017,9,28,9,0,25.0,198.0,0.6,21.0,212.0,202.89,158.77
2017,9,28,9,15,32.0,219.0,0.65,21.0,238.0,244.1,190.46
2017,9,28,9,30,39.0,240.0,0.7,21.0,264.0,268.18,208.47
2017,9,28,9,45,82.5,271.0,0.8,21.5,324.0,333.52,258.36
2017,9,28,10,0,126.0,302.0,0.9,22.0,384.0,411.98,316.15
2017,9,28,10,15,135.0,316.5,1.0,22.0,408.0,424.57,324.61
2017,9,28,10,30,144.0,331.0,1.1,22.0,432.0,435.68,332.47
2017,9,28,10,45,149.0,341.5,1.25,22.5,448.5,438.26,333.62
2017,9,28,11,0,154.0,352.0,1.4,23.0,465.0,439.59,333.86
2017,9,28,11,15,176.5,357.5,1.55,23.0,489.0,447.2,339.62
2017,9,28,11,30,199.0,363.0,1.7,23.0,513.0,452.34,343.36
2017,9,28,11,45,201.0,363.5,1.85,23.0,516.0,438.07,332.56
2017,9,28,12,0,203.0,364.0,2.0,23.0,519.0,423.07,321.12
2017,9,28,12,15,549.5,234.0,2.15,23.0,649.5,488.04,369.42
2017,9,28,12,30,896.0,104.0,2.3,23.0,780.0,515.28,385.27
2017,9,28,12,45,899.0,100.0,2.45,23.0,770.0,464.43,342.53
2017,9,28,13,0,902.0,96.0,2.6,23.0,760.0,411.82,297.46
2017,9,28,13,15,896.0,95.0,2.65,23.0,740.5,357.08,249.68
2017,9,28,13,30,890.0,94.0,2.7,23.0,721.0,301.83,201.15
2017,9,28,13,45,490.0,196.5,2.8,23.0,539.5,229.99,156.8
2017,9,28,14,0,90.0,299.0,2.9,23.0,358.0,226.06,170.38
2017,9,28,14,15,107.0,286.5,2.9,22.5,353.5,208.63,157.74
2017,9,28,14,30,124.0,274.0,2.9,22.0,349.0,179.34,145.3
2017,9,28,14,45,123.5,255.5,2.95,22.0,326.5,169.2,137.33
2017,9,28,15,0,123.0,237.0,3.0,22.0,304.0,159.1,129.32
2017,9,28,15,15,112.0,216.5,3.05,21.5,273.0,147.42,120.18
2017,9,28,15,30,101.0,196.0,3.1,21.0,242.0,140.68,115.11
2017,9,28,15,45,100.0,174.0,3.15,21.0,215.5,126.5,103.43
2017,9,28,16,0,99.0,152.0,3.2,21.0,189.0,108.51,88.35
2017,9,28,16,15,373.5,104.5,3.3,20.5,214.5,74.81,59.63
2017,9,28,16,30,648.0,57.0,3.4,20.0,240.0,48.69,37.05
2017,9,28,16,45,586.0,50.5,3.5,20.0,190.5,40.11,29.44
2017,9,28,17,0,524.0,44.0,3.6,20.0,141.0,35.43,25.08
2017,9,28,17,15,420.5,34.5,3.65,19.0,96.5,28.03,18.25
2017,9,28,17,30,317.0,25.0,3.7,18.0,52.0,20.55,9.91
2017,9,28,17,45,158.5,12.5,3.75,17.5,26.0,10.67,0.0
2017,9,28,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,6,15,23.5,11.5,3.5,14.0,13.0,26.76,0.0
2017,9,29,6,30,47.0,23.0,3.5,14.0,26.0,73.3,36.59
2017,9,29,6,45,92.0,42.0,3.55,14.5,55.0,154.44,122.64
2017,9,29,7,0,137.0,61.0,3.6,15.0,84.0,214.86,177.28
2017,9,29,7,15,161.5,81.5,3.65,15.0,117.5,261.46,218.41
2017,9,29,7,30,186.0,102.0,3.7,15.0,151.0,307.48,257.81
2017,9,29,7,45,206.0,121.0,3.8,15.5,186.0,346.8,289.97
2017,9,29,8,0,226.0,140.0,3.9,16.0,221.0,385.41,320.54
2017,9,29,8,15,221.0,162.0,3.9,16.0,250.5,404.85,334.76
2017,9,29,8,30,216.0,184.0,3.9,16.0,280.0,403.6,332.6
2017,9,29,8,45,141.5,202.0,3.95,16.5,267.5,352.55,288.02
2017,9,29,9,0,67.0,220.0,4.0,17.0,255.0,282.68,228.55
2017,9,29,9,15,77.0,240.5,4.0,17.0,283.5,308.6,248.97
2017,9,29,9,30,87.0,261.0,4.0,17.0,312.0,333.53,268.16
2017,9,29,9,45,245.5,259.5,4.05,17.5,416.0,494.05,395.98
2017,9,29,10,0,404.0,258.0,4.1,18.0,520.0,613.4,487.41
2017,9,29,10,15,629.5,179.0,4.1,18.0,606.5,723.88,572.37
2017,9,29,10,30,855.0,100.0,4.1,18.0,693.0,787.18,618.65
2017,9,29,10,45,863.5,99.5,4.2,18.5,713.5,764.68,600.36
2017,9,29,11,0,872.0,99.0,4.3,19.0,734.0,738.85,580.26
2017,9,29,11,15,875.0,99.5,4.35,19.0,746.0,706.89,555.33
2017,9,29,11,30,878.0,100.0,4.4,19.0,758.0,672.08,527.57
2017,9,29,11,45,729.5,173.5,4.5,19.5,722.5,611.08,477.01
2017,9,29,12,0,581.0,247.0,4.6,20.0,687.0,547.47,425.02
2017,9,29,12,15,551.0,255.5,4.7,20.0,671.5,503.53,389.62
2017,9,29,12,30,521.0,264.0,4.8,20.0,656.0,460.78,354.55
2017,9,29,12,45,350.0,307.5,4.95,20.5,569.0,387.35,296.57
2017,9,29,13,0,179.0,351.0,5.1,21.0,482.0,332.25,254.46
2017,9,29,13,15,182.5,339.0,5.2,21.0,469.5,307.8,234.35
2017,9,29,13,30,186.0,327.0,5.3,21.0,457.0,283.14,213.91
2017,9,29,13,45,118.5,301.5,5.4,21.0,383.5,236.58,179.47
2017,9,29,14,0,51.0,276.0,5.5,21.0,310.0,206.51,158.89
2017,9,29,14,15,50.0,262.5,5.55,20.5,294.0,190.12,147.06
2017,9,29,14,30,49.0,249.0,5.6,20.0,278.0,174.35,142.92
2017,9,29,14,45,29.0,213.5,5.65,20.0,230.5,153.42,125.67
2017,9,29,15,0,9.0,178.0,5.7,20.0,183.0,138.15,113.09
2017,9,29,15,15,4.5,158.5,5.75,19.5,161.0,123.96,101.53
2017,9,29,15,30,0.0,139.0,5.8,19.0,139.0,109.58,89.67
2017,9,29,15,45,23.5,141.0,5.85,19.0,150.0,110.05,90.35
2017,9,29,16,0,47.0,143.0,5.9,19.0,161.0,105.95,87.01
2017,9,29,16,15,314.0,103.0,5.95,18.5,192.5,73.34,58.89
2017,9,29,16,30,581.0,63.0,6.0,18.0,224.0,48.93,37.56
2017,9,29,16,45,513.0,56.0,6.1,18.0,176.0,44.12,33.18
2017,9,29,17,0,445.0,49.0,6.2,18.0,128.0,39.3,28.6
2017,9,29,17,15,337.5,38.0,6.15,17.5,86.5,30.85,20.66
2017,9,29,17,30,230.0,27.0,6.1,17.0,45.0,22.26,10.42
2017,9,29,17,45,115.0,13.5,6.1,17.0,22.5,11.52,0.0
2017,9,29,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,9,30,6,15,87.0,12.5,7.45,13.0,18.0,73.2,0.0
2017,9,30,6,30,174.0,25.0,7.4,13.0,36.0,200.86,98.13
2017,9,30,6,45,293.0,38.0,7.4,13.5,77.5,323.67,263.75
2017,9,30,7,0,412.0,51.0,7.4,14.0,119.0,441.61,370.2
2017,9,30,7,15,486.5,59.5,7.2,14.5,167.5,522.36,440.33
2017,9,30,7,30,561.0,68.0,7.0,15.0,216.0,603.74,507.64
2017,9,30,7,45,612.0,74.0,6.85,15.5,266.0,661.73,553.33
2017,9,30,8,0,663.0,80.0,6.7,16.0,316.0,718.38,595.99
2017,9,30,8,15,697.0,85.0,6.5,16.5,364.0,756.86,622.78
2017,9,30,8,30,731.0,90.0,6.3,17.0,412.0,792.78,646.74
2017,9,30,8,45,757.5,93.0,6.1,17.5,457.0,811.4,656.91
2017,9,30,9,0,784.0,96.0,5.9,18.0,502.0,832.53,668.78
2017,9,30,9,15,802.0,98.5,5.75,18.5,542.5,841.98,671.99
2017,9,30,9,30,820.0,101.0,5.6,19.0,583.0,847.74,672.56
2017,9,30,9,45,837.5,101.5,5.5,19.5,618.0,846.99,668.72
2017,9,30,10,0,855.0,102.0,5.4,20.0,653.0,842.37,662.26
2017,9,30,10,15,864.5,103.5,5.4,20.0,681.0,828.42,651.01
2017,9,30,10,30,874.0,105.0,5.4,20.0,709.0,803.84,632.19
2017,9,30,10,45,882.5,105.5,5.4,20.5,730.0,781.56,614.01
2017,9,30,11,0,891.0,106.0,5.4,21.0,751.0,755.82,593.4
2017,9,30,11,15,895.0,106.5,5.4,21.0,763.5,723.61,567.54
2017,9,30,11,30,899.0,107.0,5.4,21.0,776.0,688.41,539.06
2017,9,30,11,45,903.0,106.0,5.4,21.5,781.5,649.02,505.94
2017,9,30,12,0,907.0,105.0,5.4,22.0,787.0,606.97,470.22
2017,9,30,12,15,906.0,105.0,5.55,22.0,783.5,560.69,431.76
2017,9,30,12,30,905.0,105.0,5.7,22.0,780.0,512.51,390.71
2017,9,30,12,45,894.0,108.0,5.9,22.0,766.0,460.84,345.99
2017,9,30,13,0,883.0,111.0,6.1,22.0,752.0,408.54,299.74
2017,9,30,13,15,877.5,110.0,6.35,22.0,732.5,354.65,251.44
2017,9,30,13,30,872.0,109.0,6.6,22.0,713.0,294.73,198.34
2017,9,30,13,45,864.0,107.0,6.85,22.0,686.5,237.79,149.09
2017,9,30,14,0,856.0,105.0,7.1,22.0,660.0,181.16,104.48
2017,9,30,14,15,843.5,103.0,7.25,22.0,626.5,124.73,69.87
2017,9,30,14,30,831.0,101.0,7.4,22.0,593.0,75.96,59.26
2017,9,30,14,45,814.0,98.0,7.55,22.0,553.5,74.79,58.43
2017,9,30,15,0,797.0,95.0,7.7,22.0,514.0,73.62,57.6
2017,9,30,15,15,773.5,91.5,7.8,21.5,469.0,71.98,56.48
2017,9,30,15,30,750.0,88.0,7.9,21.0,424.0,70.33,55.34
2017,9,30,15,45,699.0,81.0,8.0,21.0,366.5,60.05,46.61
2017,9,30,16,0,648.0,74.0,8.1,21.0,309.0,55.62,42.87
2017,9,30,16,15,579.5,75.0,8.15,20.5,262.0,57.0,44.22
2017,9,30,16,30,511.0,76.0,8.2,20.0,215.0,58.92,45.95
2017,9,30,16,45,448.0,65.5,8.3,19.5,168.5,51.72,39.55
2017,9,30,17,0,385.0,55.0,8.4,19.0,122.0,44.34,32.76
2017,9,30,17,15,282.5,41.0,8.4,18.0,81.0,31.63,21.15
2017,9,30,17,30,180.0,27.0,8.4,17.0,40.0,20.96,8.38
2017,9,30,17,45,90.0,13.5,8.4,16.5,20.0,11.52,0.0
2017,9,30,18,0,0.0,0.0,8.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,8.4,16.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,8.4,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,8.45,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,8.5,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,8.35,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
