Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,1,6,15,137.5,10.5,5.0,13.0,19.0,107.48,0.0
2017,10,1,6,30,275.0,21.0,5.0,13.0,38.0,269.76,112.26
2017,10,1,6,45,400.5,30.5,5.0,13.5,81.5,398.18,320.37
2017,10,1,7,0,526.0,40.0,5.0,14.0,125.0,518.73,428.6
2017,10,1,7,15,595.5,46.5,5.0,14.5,175.0,586.54,487.24
2017,10,1,7,30,665.0,53.0,5.0,15.0,225.0,663.41,549.51
2017,10,1,7,45,708.0,57.5,5.0,15.5,275.5,714.49,588.68
2017,10,1,8,0,751.0,62.0,5.0,16.0,326.0,763.72,624.6
2017,10,1,8,15,780.5,65.0,4.95,16.5,374.5,796.8,646.69
2017,10,1,8,30,810.0,68.0,4.9,17.0,423.0,827.03,665.96
2017,10,1,8,45,831.0,70.5,4.85,17.5,467.5,845.91,676.35
2017,10,1,9,0,852.0,73.0,4.8,18.0,512.0,852.38,677.55
2017,10,1,9,15,867.0,75.0,4.75,18.5,552.0,858.6,678.67
2017,10,1,9,30,882.0,77.0,4.7,19.0,592.0,861.18,677.25
2017,10,1,9,45,886.0,81.5,4.7,19.5,624.0,853.57,668.98
2017,10,1,10,0,890.0,86.0,4.7,20.0,656.0,842.28,658.32
2017,10,1,10,15,770.0,136.5,4.75,20.0,644.5,787.75,618.1
2017,10,1,10,30,650.0,187.0,4.8,20.0,633.0,719.82,565.68
2017,10,1,10,45,781.0,139.5,4.85,20.5,691.0,742.29,582.61
2017,10,1,11,0,912.0,92.0,4.9,21.0,749.0,753.51,589.88
2017,10,1,11,15,915.0,92.5,5.0,21.0,761.0,720.18,563.83
2017,10,1,11,30,918.0,93.0,5.1,21.0,773.0,683.89,534.96
2017,10,1,11,45,917.0,94.0,5.25,21.5,776.5,642.82,501.01
2017,10,1,12,0,916.0,95.0,5.4,22.0,780.0,599.39,464.55
2017,10,1,12,15,915.0,95.0,5.6,22.0,776.5,552.92,425.88
2017,10,1,12,30,914.0,95.0,5.8,22.0,773.0,504.53,384.54
2017,10,1,12,45,909.5,95.0,6.05,22.0,760.5,452.97,339.66
2017,10,1,13,0,905.0,95.0,6.3,22.0,748.0,400.25,292.71
2017,10,1,13,15,899.5,94.5,6.55,22.0,728.5,345.9,243.72
2017,10,1,13,30,894.0,94.0,6.8,22.0,709.0,290.96,194.28
2017,10,1,13,45,884.0,93.0,7.05,22.0,682.0,234.46,145.5
2017,10,1,14,0,874.0,92.0,7.3,22.0,655.0,178.33,101.85
2017,10,1,14,15,862.5,90.5,7.45,21.5,622.0,122.37,68.96
2017,10,1,14,30,851.0,89.0,7.6,21.0,589.0,68.39,53.07
2017,10,1,14,45,833.5,87.5,7.75,21.0,549.5,67.99,52.88
2017,10,1,15,0,816.0,86.0,7.9,21.0,510.0,67.63,52.72
2017,10,1,15,15,795.0,83.0,8.0,20.5,466.0,66.17,51.72
2017,10,1,15,30,774.0,80.0,8.1,20.0,422.0,64.69,50.71
2017,10,1,15,45,740.0,76.5,8.2,20.0,374.0,62.67,49.09
2017,10,1,16,0,706.0,73.0,8.3,20.0,326.0,55.63,43.07
2017,10,1,16,15,660.5,68.0,8.35,19.5,276.0,52.55,40.52
2017,10,1,16,30,615.0,63.0,8.4,19.0,226.0,49.47,37.85
2017,10,1,16,45,540.0,56.0,8.45,18.5,176.5,44.59,33.44
2017,10,1,17,0,465.0,49.0,8.5,18.0,127.0,39.73,28.84
2017,10,1,17,15,342.0,37.0,8.5,17.5,83.5,30.31,19.94
2017,10,1,17,30,219.0,25.0,8.5,17.0,40.0,20.74,6.67
2017,10,1,17,45,109.5,12.5,8.5,16.5,20.0,10.67,0.0
2017,10,1,18,0,0.0,0.0,8.5,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,8.35,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,151.5,10.0,4.8,13.5,19.0,116.73,0.0
2017,10,2,6,30,303.0,20.0,4.8,14.0,38.0,287.03,91.12
2017,10,2,6,45,428.0,29.5,4.85,14.5,82.5,417.17,332.03
2017,10,2,7,0,553.0,39.0,4.9,15.0,127.0,528.69,434.01
2017,10,2,7,15,623.5,45.0,4.9,15.0,178.0,605.99,501.01
2017,10,2,7,30,694.0,51.0,4.9,15.0,229.0,683.26,564.39
2017,10,2,7,45,738.0,55.5,4.95,15.5,280.5,735.37,604.45
2017,10,2,8,0,782.0,60.0,5.0,16.0,332.0,785.59,641.21
2017,10,2,8,15,812.0,63.0,4.9,16.0,382.0,819.18,664.51
2017,10,2,8,30,842.0,66.0,4.8,16.0,432.0,849.82,684.93
2017,10,2,8,45,863.5,68.5,4.75,16.5,478.0,859.95,688.74
2017,10,2,9,0,885.0,71.0,4.7,17.0,524.0,875.82,696.79
2017,10,2,9,15,900.0,73.0,4.6,17.5,564.5,881.72,697.15
2017,10,2,9,30,915.0,75.0,4.5,18.0,605.0,883.86,694.94
2017,10,2,9,45,922.5,78.0,4.4,18.5,639.0,876.94,686.4
2017,10,2,10,0,930.0,81.0,4.3,19.0,673.0,866.2,675.54
2017,10,2,10,15,937.5,82.0,4.35,19.0,700.5,849.42,662.7
2017,10,2,10,30,945.0,83.0,4.4,19.0,728.0,828.93,647.5
2017,10,2,10,45,950.0,84.0,4.45,19.5,748.0,802.9,627.18
2017,10,2,11,0,955.0,85.0,4.5,20.0,768.0,773.39,604.46
2017,10,2,11,15,957.0,85.5,4.65,20.0,780.0,737.98,577.66
2017,10,2,11,30,959.0,86.0,4.8,20.0,792.0,699.55,547.48
2017,10,2,11,45,959.0,86.5,4.95,20.0,795.5,657.06,513.47
2017,10,2,12,0,959.0,87.0,5.1,20.0,799.0,612.04,476.6
2017,10,2,12,15,957.5,87.0,5.3,20.0,794.5,563.48,436.06
2017,10,2,12,30,956.0,87.0,5.5,20.0,790.0,512.94,392.71
2017,10,2,12,45,943.0,91.0,5.75,20.0,775.5,459.25,345.8
2017,10,2,13,0,930.0,95.0,6.0,20.0,761.0,404.99,297.33
2017,10,2,13,15,924.0,94.0,6.25,20.0,741.0,348.75,246.43
2017,10,2,13,30,918.0,93.0,6.5,20.0,721.0,291.97,195.17
2017,10,2,13,45,907.5,92.0,6.75,20.0,693.0,234.05,145.1
2017,10,2,14,0,897.0,91.0,7.0,20.0,665.0,176.55,100.64
2017,10,2,14,15,885.5,89.5,7.15,19.5,631.0,119.29,67.87
2017,10,2,14,30,874.0,88.0,7.3,19.0,597.0,77.33,61.21
2017,10,2,14,45,856.5,86.0,7.5,19.0,556.5,67.47,52.88
2017,10,2,15,0,839.0,84.0,7.7,19.0,516.0,66.7,52.36
2017,10,2,15,15,817.0,81.0,7.75,18.5,471.0,65.15,51.28
2017,10,2,15,30,795.0,78.0,7.8,18.0,426.0,63.58,50.17
2017,10,2,15,45,762.0,74.5,7.9,18.0,376.5,61.49,48.48
2017,10,2,16,0,729.0,71.0,8.0,18.0,327.0,59.41,46.76
2017,10,2,16,15,681.5,65.5,8.05,17.5,276.5,50.97,39.47
2017,10,2,16,30,634.0,60.0,8.1,17.0,226.0,47.38,36.31
2017,10,2,16,45,557.0,53.0,8.15,17.0,175.5,42.38,31.68
2017,10,2,17,0,480.0,46.0,8.2,17.0,125.0,37.39,26.87
2017,10,2,17,15,350.5,35.0,8.25,16.5,81.5,28.73,18.53
2017,10,2,17,30,221.0,24.0,8.3,16.0,38.0,19.99,4.09
2017,10,2,17,45,110.5,12.0,8.4,15.5,19.0,10.24,0.0
2017,10,2,18,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,8.45,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,3,6,15,99.5,10.0,3.15,11.0,15.5,79.37,0.0
2017,10,3,6,30,199.0,20.0,3.1,11.0,31.0,207.22,39.74
2017,10,3,6,45,331.0,31.5,3.1,11.5,73.0,343.91,274.82
2017,10,3,7,0,463.0,43.0,3.1,12.0,115.0,469.64,388.07
2017,10,3,7,15,539.0,51.0,3.1,12.5,164.5,550.39,456.74
2017,10,3,7,30,615.0,59.0,3.1,13.0,214.0,632.21,522.52
2017,10,3,7,45,667.0,63.5,3.1,13.5,265.0,688.86,565.66
2017,10,3,8,0,719.0,68.0,3.1,14.0,316.0,738.76,601.75
2017,10,3,8,15,752.0,72.0,3.05,14.5,365.0,775.76,626.51
2017,10,3,8,30,785.0,76.0,3.0,15.0,414.0,809.9,648.38
2017,10,3,8,45,811.5,78.5,3.0,16.0,460.0,833.28,660.93
2017,10,3,9,0,838.0,81.0,3.0,17.0,506.0,853.19,670.78
2017,10,3,9,15,855.0,83.5,2.9,17.0,547.0,861.14,673.89
2017,10,3,9,30,872.0,86.0,2.8,17.0,588.0,856.8,668.45
2017,10,3,9,45,884.0,88.0,2.7,17.5,622.5,852.69,662.19
2017,10,3,10,0,896.0,90.0,2.6,18.0,657.0,844.82,653.45
2017,10,3,10,15,904.5,91.5,2.6,18.5,684.5,829.79,640.65
2017,10,3,10,30,913.0,93.0,2.6,19.0,712.0,811.09,625.52
2017,10,3,10,45,918.5,94.0,2.6,19.5,732.0,786.0,606.09
2017,10,3,11,0,924.0,95.0,2.6,20.0,752.0,757.52,584.29
2017,10,3,11,15,927.0,95.5,2.7,20.0,764.5,723.56,558.53
2017,10,3,11,30,930.0,96.0,2.8,20.0,777.0,686.61,530.01
2017,10,3,11,45,931.0,96.5,2.9,20.0,781.0,645.61,497.79
2017,10,3,12,0,932.0,97.0,3.0,20.0,785.0,602.07,462.78
2017,10,3,12,15,930.5,97.0,3.15,20.0,781.0,554.5,423.85
2017,10,3,12,30,929.0,97.0,3.3,20.0,777.0,505.01,382.19
2017,10,3,12,45,924.5,97.0,3.45,20.0,764.5,452.62,337.05
2017,10,3,13,0,920.0,97.0,3.6,20.0,752.0,399.04,289.78
2017,10,3,13,15,914.5,96.0,3.75,20.0,732.0,343.46,240.16
2017,10,3,13,30,909.0,95.0,3.9,20.0,712.0,287.29,190.15
2017,10,3,13,45,900.5,93.0,4.05,20.0,684.5,229.53,140.94
2017,10,3,14,0,892.0,91.0,4.2,20.0,657.0,172.01,97.32
2017,10,3,14,15,879.5,89.5,4.3,20.0,622.5,115.03,65.95
2017,10,3,14,30,867.0,88.0,4.4,20.0,588.0,68.28,53.2
2017,10,3,14,45,850.5,85.5,4.55,20.0,547.5,67.16,52.41
2017,10,3,15,0,834.0,83.0,4.7,20.0,507.0,66.04,51.6
2017,10,3,15,15,810.5,79.5,4.75,19.5,462.0,64.08,50.16
2017,10,3,15,30,787.0,76.0,4.8,19.0,417.0,62.09,48.68
2017,10,3,15,45,755.0,72.0,4.85,19.0,368.0,59.57,46.62
2017,10,3,16,0,723.0,68.0,4.9,19.0,319.0,57.04,44.51
2017,10,3,16,15,675.0,63.0,4.9,18.5,268.5,49.14,37.7
2017,10,3,16,30,627.0,58.0,4.9,18.0,218.0,45.88,34.83
2017,10,3,16,45,553.5,50.5,4.9,17.5,168.5,40.44,29.9
2017,10,3,17,0,480.0,43.0,4.9,17.0,119.0,34.97,24.73
2017,10,3,17,15,352.0,32.0,4.85,16.5,76.0,26.23,16.27
2017,10,3,17,30,224.0,21.0,4.8,16.0,33.0,17.39,0.07
2017,10,3,17,45,112.0,10.5,4.75,15.5,16.5,8.96,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,10,4,6,15,104.5,9.5,0.1,12.0,15.0,82.26,0.0
2017,10,4,6,30,209.0,19.0,0.1,12.0,30.0,211.3,6.79
2017,10,4,6,45,339.5,30.5,0.15,12.5,71.5,348.4,268.7
2017,10,4,7,0,470.0,42.0,0.2,13.0,113.0,472.61,376.11
2017,10,4,7,15,545.5,49.5,0.2,13.0,162.5,552.08,439.9
2017,10,4,7,30,621.0,57.0,0.2,13.0,212.0,632.6,500.92
2017,10,4,7,45,670.5,62.0,0.25,13.5,262.5,687.63,540.1
2017,10,4,8,0,720.0,67.0,0.3,14.0,313.0,735.99,572.92
2017,10,4,8,15,753.0,71.0,0.25,14.5,361.5,772.81,594.82
2017,10,4,8,30,786.0,75.0,0.2,15.0,410.0,806.78,614.02
2017,10,4,8,45,811.0,77.5,0.2,16.0,455.5,828.7,624.25
2017,10,4,9,0,836.0,80.0,0.2,17.0,501.0,847.15,632.12
2017,10,4,9,15,852.5,82.5,0.2,17.5,541.5,854.57,633.89
2017,10,4,9,30,869.0,85.0,0.2,18.0,582.0,849.83,627.98
2017,10,4,9,45,881.0,87.0,0.2,18.5,616.0,845.68,622.83
2017,10,4,10,0,893.0,89.0,0.2,19.0,650.0,837.79,615.41
2017,10,4,10,15,683.0,168.0,0.2,19.0,608.0,742.12,550.46
2017,10,4,10,30,473.0,247.0,0.2,19.0,566.0,628.24,469.36
2017,10,4,10,45,394.5,281.0,0.2,19.5,552.5,569.06,426.55
2017,10,4,11,0,316.0,315.0,0.2,20.0,539.0,525.48,393.41
2017,10,4,11,15,275.5,329.5,0.35,20.0,526.5,492.02,370.01
2017,10,4,11,30,235.0,344.0,0.5,20.0,514.0,452.57,341.94
2017,10,4,11,45,214.5,348.5,0.65,20.5,504.5,427.24,323.22
2017,10,4,12,0,194.0,353.0,0.8,21.0,495.0,402.85,304.77
2017,10,4,12,15,198.5,350.5,1.0,21.0,495.0,386.49,292.79
2017,10,4,12,30,203.0,348.0,1.2,21.0,495.0,369.31,279.67
2017,10,4,12,45,562.0,221.0,1.4,21.0,620.0,397.37,295.3
2017,10,4,13,0,921.0,94.0,1.6,21.0,745.0,393.06,280.7
2017,10,4,13,15,576.0,203.0,1.75,21.0,606.5,314.07,224.25
2017,10,4,13,30,231.0,312.0,1.9,21.0,468.0,277.95,205.85
2017,10,4,13,45,236.0,298.0,2.05,21.0,452.0,249.74,183.38
2017,10,4,14,0,241.0,284.0,2.2,21.0,436.0,221.15,161.99
2017,10,4,14,15,178.5,270.5,2.3,20.5,379.5,188.88,142.87
2017,10,4,14,30,116.0,257.0,2.4,20.0,323.0,169.86,138.78
2017,10,4,14,45,126.0,239.0,2.5,20.0,306.0,160.25,131.16
2017,10,4,15,0,136.0,221.0,2.6,20.0,289.0,150.28,123.17
2017,10,4,15,15,463.5,147.0,2.7,19.5,350.0,99.65,80.7
2017,10,4,15,30,791.0,73.0,2.8,19.0,411.0,59.98,46.84
2017,10,4,15,45,760.0,69.0,2.9,19.0,362.5,57.4,44.74
2017,10,4,16,0,729.0,65.0,3.0,19.0,314.0,54.79,42.55
2017,10,4,16,15,681.5,60.0,3.05,18.5,263.5,51.18,39.5
2017,10,4,16,30,634.0,55.0,3.1,18.0,213.0,43.68,32.9
2017,10,4,16,45,560.5,47.5,3.15,17.5,163.5,38.15,27.87
2017,10,4,17,0,487.0,40.0,3.2,17.0,114.0,32.58,22.61
2017,10,4,17,15,358.0,29.0,3.25,16.5,72.0,23.75,14.0
2017,10,4,17,30,229.0,18.0,3.3,16.0,30.0,14.82,0.0
2017,10,4,17,45,114.5,9.0,3.35,15.5,15.0,7.68,0.0
2017,10,4,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,6,15,121.5,8.5,1.6,11.5,14.5,93.19,0.0
2017,10,5,6,30,243.0,17.0,1.5,12.0,29.0,231.93,0.0
2017,10,5,6,45,374.0,27.5,1.4,12.5,71.0,370.11,286.79
2017,10,5,7,0,505.0,38.0,1.3,13.0,113.0,493.67,398.61
2017,10,5,7,15,579.5,45.0,1.25,13.5,163.0,564.25,457.13
2017,10,5,7,30,654.0,52.0,1.2,14.0,213.0,644.6,518.96
2017,10,5,7,45,453.0,90.0,1.15,14.5,213.0,530.24,431.91
2017,10,5,8,0,252.0,128.0,1.1,15.0,213.0,388.76,318.75
2017,10,5,8,15,270.0,146.5,1.05,15.5,250.0,423.98,345.96
2017,10,5,8,30,288.0,165.0,1.0,16.0,287.0,457.78,369.9
2017,10,5,8,45,264.0,188.5,1.0,16.5,309.5,459.56,368.2
2017,10,5,9,0,240.0,212.0,1.0,17.0,332.0,459.33,365.26
2017,10,5,9,15,311.5,216.5,1.0,17.5,385.5,517.27,408.23
2017,10,5,9,30,383.0,221.0,1.0,18.0,439.0,572.86,447.72
2017,10,5,9,45,643.0,153.5,1.05,19.0,544.5,730.61,561.46
2017,10,5,10,0,903.0,86.0,1.1,20.0,650.0,839.09,631.11
2017,10,5,10,15,633.5,184.0,1.2,20.0,588.0,715.94,543.86
2017,10,5,10,30,364.0,282.0,1.3,20.0,526.0,564.07,432.23
2017,10,5,10,45,387.0,284.5,1.45,20.5,550.5,565.25,433.68
2017,10,5,11,0,410.0,287.0,1.6,21.0,575.0,563.62,431.56
2017,10,5,11,15,674.5,189.0,1.7,21.0,672.5,642.32,490.79
2017,10,5,11,30,939.0,91.0,1.8,21.0,770.0,679.73,518.11
2017,10,5,11,45,940.5,91.0,1.95,21.0,774.0,638.26,485.97
2017,10,5,12,0,942.0,91.0,2.1,21.0,778.0,594.21,451.48
2017,10,5,12,15,941.0,91.0,2.2,21.0,774.0,546.53,412.89
2017,10,5,12,30,940.0,91.0,2.3,21.0,770.0,496.87,371.51
2017,10,5,12,45,722.5,169.5,2.45,21.0,686.5,418.52,310.38
2017,10,5,13,0,505.0,248.0,2.6,21.0,603.0,358.1,264.5
2017,10,5,13,15,717.0,166.5,2.7,21.0,655.0,323.92,228.47
2017,10,5,13,30,929.0,85.0,2.8,21.0,707.0,276.53,179.02
2017,10,5,13,45,920.5,84.0,2.95,21.0,679.0,218.63,130.5
2017,10,5,14,0,912.0,83.0,3.1,21.0,651.0,160.91,88.26
2017,10,5,14,15,900.0,81.0,3.15,21.0,617.0,102.76,58.85
2017,10,5,14,30,888.0,79.0,3.2,21.0,583.0,71.84,56.05
2017,10,5,14,45,871.0,77.0,3.3,21.0,542.5,70.27,54.89
2017,10,5,15,0,854.0,75.0,3.4,21.0,502.0,60.88,46.99
2017,10,5,15,15,831.5,72.5,3.45,20.5,456.5,59.46,46.01
2017,10,5,15,30,809.0,70.0,3.5,20.0,411.0,58.04,45.01
2017,10,5,15,45,776.5,66.0,3.6,20.0,362.0,55.34,42.78
2017,10,5,16,0,744.0,62.0,3.7,20.0,313.0,52.62,40.49
2017,10,5,16,15,696.5,57.5,3.75,19.5,262.0,49.33,37.7
2017,10,5,16,30,649.0,53.0,3.8,19.0,211.0,46.05,34.81
2017,10,5,16,45,572.5,46.0,3.9,18.5,161.5,37.11,26.79
2017,10,5,17,0,496.0,39.0,4.0,18.0,112.0,31.89,21.84
2017,10,5,17,15,361.5,28.0,4.05,17.5,70.0,23.01,13.03
2017,10,5,17,30,227.0,17.0,4.1,17.0,28.0,14.03,0.0
2017,10,5,17,45,113.5,8.5,4.15,16.5,14.0,7.26,0.0
2017,10,5,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,118.0,8.5,1.0,13.5,13.5,90.44,0.0
2017,10,6,6,30,236.0,17.0,0.9,14.0,27.0,224.49,0.0
2017,10,6,6,45,370.0,27.5,0.85,14.5,69.5,366.23,277.33
2017,10,6,7,0,504.0,38.0,0.8,15.0,112.0,491.48,390.58
2017,10,6,7,15,579.5,45.0,0.75,15.5,161.5,570.06,453.82
2017,10,6,7,30,655.0,52.0,0.7,16.0,211.0,643.26,508.83
2017,10,6,7,45,701.5,57.5,0.65,16.5,262.0,697.57,546.73
2017,10,6,8,0,748.0,63.0,0.6,17.0,313.0,750.06,581.14
2017,10,6,8,15,780.0,66.5,0.5,17.5,362.0,785.19,600.96
2017,10,6,8,30,812.0,70.0,0.4,18.0,411.0,817.41,617.93
2017,10,6,8,45,833.0,73.5,0.3,19.0,456.0,836.85,624.57
2017,10,6,9,0,854.0,77.0,0.2,20.0,501.0,852.77,628.88
2017,10,6,9,15,870.5,79.5,0.25,20.5,541.5,851.31,625.77
2017,10,6,9,30,887.0,82.0,0.3,21.0,582.0,854.92,626.39
2017,10,6,9,45,893.5,85.5,0.35,21.5,615.0,847.55,619.98
2017,10,6,10,0,900.0,89.0,0.4,22.0,648.0,836.47,611.51
2017,10,6,10,15,908.5,90.5,0.5,22.0,675.5,821.11,602.5
2017,10,6,10,30,917.0,92.0,0.6,22.0,703.0,802.07,591.14
2017,10,6,10,45,923.5,93.0,0.75,22.5,723.0,777.41,575.67
2017,10,6,11,0,930.0,94.0,0.9,23.0,743.0,749.29,557.0
2017,10,6,11,15,933.0,94.5,1.05,23.0,755.0,714.99,533.53
2017,10,6,11,30,936.0,95.0,1.2,23.0,767.0,677.68,507.08
2017,10,6,11,45,938.5,94.5,1.4,23.5,771.5,636.31,476.17
2017,10,6,12,0,941.0,94.0,1.6,24.0,776.0,592.32,442.11
2017,10,6,12,15,939.5,94.0,1.8,24.0,771.5,544.35,404.63
2017,10,6,12,30,938.0,94.0,2.0,24.0,767.0,494.45,364.17
2017,10,6,12,45,727.0,167.5,2.2,24.0,684.5,415.48,303.66
2017,10,6,13,0,516.0,241.0,2.4,24.0,602.0,354.34,257.91
2017,10,6,13,15,722.5,163.5,2.55,23.5,652.5,320.06,222.68
2017,10,6,13,30,929.0,86.0,2.7,23.0,703.0,273.25,174.69
2017,10,6,13,45,920.0,85.0,2.85,23.0,675.0,215.28,126.82
2017,10,6,14,0,911.0,84.0,3.0,23.0,647.0,157.55,85.58
2017,10,6,14,15,898.5,82.0,3.1,23.0,612.5,99.46,57.73
2017,10,6,14,30,886.0,80.0,3.2,23.0,578.0,72.46,56.15
2017,10,6,14,45,868.5,78.0,3.35,23.0,537.0,70.89,54.98
2017,10,6,15,0,851.0,76.0,3.5,23.0,496.0,61.65,47.27
2017,10,6,15,15,827.5,73.0,3.6,22.5,450.5,59.87,45.99
2017,10,6,15,30,804.0,70.0,3.7,22.0,405.0,58.07,44.68
2017,10,6,15,45,767.5,67.0,3.8,21.5,355.5,56.12,43.2
2017,10,6,16,0,731.0,64.0,3.9,21.0,306.0,54.21,41.7
2017,10,6,16,15,682.0,58.5,3.95,20.5,255.5,50.15,38.25
2017,10,6,16,30,633.0,53.0,4.0,20.0,205.0,42.3,31.37
2017,10,6,16,45,548.5,46.0,4.1,19.5,155.0,37.07,26.6
2017,10,6,17,0,464.0,39.0,4.2,19.0,105.0,31.87,21.64
2017,10,6,17,15,327.0,27.5,4.2,18.0,64.5,22.58,12.31
2017,10,6,17,30,190.0,16.0,4.2,17.0,24.0,13.18,0.0
2017,10,6,17,45,95.0,8.0,4.25,16.5,12.0,6.83,0.0
2017,10,6,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,7,6,15,97.0,8.0,3.85,13.5,12.0,74.98,0.0
2017,10,7,6,30,194.0,16.0,3.9,14.0,24.0,190.42,0.0
2017,10,7,6,45,331.5,27.0,3.95,14.5,64.5,335.47,255.52
2017,10,7,7,0,469.0,38.0,4.0,15.0,105.0,462.56,377.21
2017,10,7,7,15,546.5,45.5,4.05,15.5,153.5,542.45,446.32
2017,10,7,7,30,624.0,53.0,4.1,16.0,202.0,623.67,512.51
2017,10,7,7,45,674.0,58.0,4.2,16.5,252.0,672.69,550.81
2017,10,7,8,0,724.0,63.0,4.3,17.0,302.0,727.04,591.41
2017,10,7,8,15,756.5,66.5,4.3,17.5,350.0,762.27,615.57
2017,10,7,8,30,789.0,70.0,4.3,18.0,398.0,794.66,636.86
2017,10,7,8,45,812.5,72.5,4.35,18.5,442.5,814.84,648.96
2017,10,7,9,0,836.0,75.0,4.4,19.0,487.0,831.6,658.44
2017,10,7,9,15,852.5,77.5,4.4,19.5,526.5,830.31,654.46
2017,10,7,9,30,869.0,80.0,4.4,20.0,566.0,834.08,654.37
2017,10,7,9,45,874.0,84.0,4.4,20.5,598.0,826.31,646.08
2017,10,7,10,0,879.0,88.0,4.4,21.0,630.0,814.93,635.46
2017,10,7,10,15,887.5,89.5,4.5,21.5,657.0,800.0,623.1
2017,10,7,10,30,896.0,91.0,4.6,22.0,684.0,781.47,608.3
2017,10,7,10,45,902.0,92.0,4.75,22.5,703.5,757.04,589.6
2017,10,7,11,0,908.0,93.0,4.9,23.0,723.0,729.25,567.6
2017,10,7,11,15,911.5,93.5,5.15,23.0,735.0,696.05,541.99
2017,10,7,11,30,915.0,94.0,5.4,23.0,747.0,659.89,513.45
2017,10,7,11,45,916.5,94.0,5.65,23.0,751.0,619.28,480.75
2017,10,7,12,0,918.0,94.0,5.9,23.0,755.0,576.16,445.17
2017,10,7,12,15,916.0,94.0,6.2,23.0,750.5,529.03,405.53
2017,10,7,12,30,914.0,94.0,6.5,23.0,746.0,480.08,363.25
2017,10,7,12,45,703.0,171.5,6.8,23.0,668.0,406.31,303.8
2017,10,7,13,0,492.0,249.0,7.1,23.0,590.0,349.87,259.86
2017,10,7,13,15,686.5,172.5,7.25,22.5,633.5,313.81,222.47
2017,10,7,13,30,881.0,96.0,7.4,22.0,677.0,266.2,173.29
2017,10,7,13,45,867.5,95.5,7.6,22.0,648.0,210.41,126.76
2017,10,7,14,0,854.0,95.0,7.8,22.0,619.0,147.66,81.33
2017,10,7,14,15,840.0,93.0,7.9,21.5,585.0,91.92,55.18
2017,10,7,14,30,826.0,91.0,8.0,21.0,551.0,70.23,54.78
2017,10,7,14,45,804.5,89.0,8.1,21.0,510.5,69.47,54.28
2017,10,7,15,0,783.0,87.0,8.2,21.0,470.0,68.76,53.82
2017,10,7,15,15,756.5,83.5,8.2,20.5,425.5,66.88,52.46
2017,10,7,15,30,730.0,80.0,8.2,20.0,381.0,65.01,51.09
2017,10,7,15,45,692.5,75.5,8.2,20.0,333.0,57.01,44.25
2017,10,7,16,0,655.0,71.0,8.2,20.0,285.0,54.42,42.06
2017,10,7,16,15,601.0,65.5,8.2,19.5,236.5,50.92,39.07
2017,10,7,16,30,547.0,60.0,8.2,19.0,188.0,47.44,35.95
2017,10,7,16,45,459.0,51.5,8.25,18.5,141.0,41.28,30.31
2017,10,7,17,0,371.0,43.0,8.3,18.0,94.0,35.12,24.4
2017,10,7,17,15,231.5,29.5,8.35,17.5,56.5,22.95,12.12
2017,10,7,17,30,92.0,16.0,8.4,17.0,19.0,13.66,0.0
2017,10,7,17,45,46.0,8.0,8.45,16.5,9.5,6.83,0.0
2017,10,7,18,0,0.0,0.0,8.5,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,8.5,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,8.45,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,8,6,15,72.5,8.5,5.15,12.0,11.0,7.26,0.0
2017,10,8,6,30,145.0,17.0,5.1,12.0,22.0,119.97,0.0
2017,10,8,6,45,300.5,28.5,5.1,12.5,63.0,312.9,237.42
2017,10,8,7,0,456.0,40.0,5.1,13.0,104.0,453.46,374.05
2017,10,8,7,15,539.5,47.5,5.05,13.5,153.0,537.94,448.32
2017,10,8,7,30,623.0,55.0,5.0,14.0,202.0,623.72,519.38
2017,10,8,7,45,681.0,59.5,5.0,14.5,254.0,678.04,562.47
2017,10,8,8,0,739.0,64.0,5.0,15.0,306.0,738.51,608.2
2017,10,8,8,15,773.0,67.5,4.9,15.5,355.0,775.01,633.3
2017,10,8,8,30,807.0,71.0,4.8,16.0,404.0,808.58,655.29
2017,10,8,8,45,835.5,72.5,4.75,16.5,450.0,831.64,669.07
2017,10,8,9,0,864.0,74.0,4.7,17.0,496.0,842.55,673.65
2017,10,8,9,15,881.0,76.5,4.5,17.5,537.0,850.05,674.77
2017,10,8,9,30,898.0,79.0,4.3,18.0,578.0,853.8,673.22
2017,10,8,9,45,904.0,83.0,4.15,18.5,611.0,846.35,664.44
2017,10,8,10,0,910.0,87.0,4.0,19.0,644.0,835.16,653.24
2017,10,8,10,15,919.0,88.5,3.95,19.0,672.0,819.84,640.99
2017,10,8,10,30,928.0,90.0,3.9,19.0,700.0,800.81,626.24
2017,10,8,10,45,933.0,91.5,3.85,19.5,720.0,775.17,605.73
2017,10,8,11,0,938.0,93.0,3.8,20.0,740.0,746.11,581.9
2017,10,8,11,15,941.5,93.5,3.85,20.0,752.0,711.78,554.73
2017,10,8,11,30,945.0,94.0,3.9,20.0,764.0,674.39,524.76
2017,10,8,11,45,945.5,94.5,3.95,20.5,768.0,632.37,489.71
2017,10,8,12,0,946.0,95.0,4.0,21.0,772.0,587.83,452.05
2017,10,8,12,15,944.5,95.0,4.1,21.0,767.5,539.58,411.62
2017,10,8,12,30,943.0,95.0,4.2,21.0,763.0,489.4,368.54
2017,10,8,12,45,753.5,158.0,4.3,21.0,686.0,411.58,306.22
2017,10,8,13,0,564.0,221.0,4.4,21.0,609.0,350.6,258.45
2017,10,8,13,15,735.5,160.0,4.4,21.0,651.0,314.63,220.89
2017,10,8,13,30,907.0,99.0,4.4,21.0,693.0,270.05,174.56
2017,10,8,13,45,899.0,97.0,4.45,21.0,665.0,212.56,127.04
2017,10,8,14,0,891.0,95.0,4.5,21.0,637.0,155.25,86.89
2017,10,8,14,15,878.0,93.0,4.5,21.0,602.5,89.72,54.94
2017,10,8,14,30,865.0,91.0,4.5,21.0,568.0,71.02,55.45
2017,10,8,14,45,850.5,87.0,4.55,21.0,528.0,68.9,53.79
2017,10,8,15,0,836.0,83.0,4.6,21.0,488.0,66.72,52.07
2017,10,8,15,15,811.0,79.5,4.55,21.0,442.0,64.72,50.5
2017,10,8,15,30,786.0,76.0,4.5,21.0,396.0,62.69,48.89
2017,10,8,15,45,656.0,89.0,4.5,21.0,333.5,66.78,52.55
2017,10,8,16,0,526.0,102.0,4.5,21.0,271.0,74.71,59.48
2017,10,8,16,15,467.0,90.5,4.3,20.5,222.0,67.0,52.87
2017,10,8,16,30,408.0,79.0,4.1,20.0,173.0,59.11,45.92
2017,10,8,16,45,276.0,63.5,3.9,19.5,120.0,47.74,35.72
2017,10,8,17,0,144.0,48.0,3.7,19.0,67.0,36.84,25.68
2017,10,8,17,15,82.0,27.0,3.65,18.5,37.0,21.23,10.15
2017,10,8,17,30,20.0,6.0,3.6,18.0,7.0,5.12,0.0
2017,10,8,17,45,10.0,3.0,3.6,17.5,3.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,3.5,3.0,14.0,4.0,0.0,0.0
2017,10,9,6,30,30.0,7.0,2.9,14.0,8.0,27.71,0.0
2017,10,9,6,45,84.5,26.5,2.8,14.0,36.5,122.05,87.39
2017,10,9,7,0,139.0,46.0,2.7,14.0,65.0,192.22,156.69
2017,10,9,7,15,192.0,69.0,2.65,14.5,107.0,266.62,221.74
2017,10,9,7,30,245.0,92.0,2.6,15.0,149.0,340.06,283.88
2017,10,9,7,45,274.0,113.5,2.6,15.5,191.0,390.58,325.07
2017,10,9,8,0,303.0,135.0,2.6,16.0,233.0,439.95,363.84
2017,10,9,8,15,336.0,152.5,2.55,16.5,277.0,485.87,398.66
2017,10,9,8,30,369.0,170.0,2.5,17.0,321.0,530.53,431.38
2017,10,9,8,45,360.0,178.0,2.45,17.5,339.0,525.61,424.96
2017,10,9,9,0,351.0,186.0,2.4,18.0,357.0,519.63,418.0
2017,10,9,9,15,356.5,202.5,2.3,18.5,388.0,534.63,426.8
2017,10,9,9,30,362.0,219.0,2.2,19.0,419.0,547.49,433.71
2017,10,9,9,45,397.5,225.0,2.15,19.5,456.5,571.1,449.44
2017,10,9,10,0,433.0,231.0,2.1,20.0,494.0,607.41,473.69
2017,10,9,10,15,432.0,244.0,2.0,20.0,516.0,602.73,467.99
2017,10,9,10,30,431.0,257.0,1.9,20.0,538.0,595.77,460.96
2017,10,9,10,45,343.0,299.5,1.85,20.5,528.0,541.51,417.51
2017,10,9,11,0,255.0,342.0,1.8,21.0,518.0,491.52,377.59
2017,10,9,11,15,258.0,347.5,1.7,21.0,527.5,481.63,369.3
2017,10,9,11,30,261.0,353.0,1.6,21.0,537.0,470.51,359.76
2017,10,9,11,45,241.0,352.5,1.55,21.5,523.0,440.14,335.46
2017,10,9,12,0,221.0,352.0,1.5,22.0,509.0,410.91,312.15
2017,10,9,12,15,219.5,350.0,1.4,22.0,505.0,390.57,295.8
2017,10,9,12,30,218.0,348.0,1.3,22.0,501.0,369.91,279.0
2017,10,9,12,45,276.0,337.0,1.25,22.5,527.5,363.75,271.45
2017,10,9,13,0,334.0,326.0,1.2,23.0,554.0,350.9,257.87
2017,10,9,13,15,326.0,318.0,1.15,22.5,535.0,316.39,230.41
2017,10,9,13,30,318.0,310.0,1.1,22.0,516.0,282.62,203.89
2017,10,9,13,45,259.0,299.0,1.05,22.0,462.5,246.38,178.32
2017,10,9,14,0,200.0,288.0,1.0,22.0,409.0,211.92,155.95
2017,10,9,14,15,189.0,269.5,1.0,21.5,378.5,182.11,138.51
2017,10,9,14,30,178.0,251.0,1.0,21.0,348.0,167.33,135.81
2017,10,9,14,45,153.0,224.0,1.05,20.5,303.0,152.33,124.04
2017,10,9,15,0,128.0,197.0,1.1,20.0,258.0,136.73,111.61
2017,10,9,15,15,115.0,172.0,1.2,19.5,223.0,121.8,99.57
2017,10,9,15,30,102.0,147.0,1.3,19.0,188.0,106.32,86.85
2017,10,9,15,45,91.0,123.5,1.45,18.5,157.0,91.19,74.21
2017,10,9,16,0,80.0,100.0,1.6,18.0,126.0,75.52,60.85
2017,10,9,16,15,64.5,76.5,1.65,17.5,95.0,59.23,46.69
2017,10,9,16,30,49.0,53.0,1.7,17.0,64.0,42.28,31.7
2017,10,9,16,45,37.5,37.0,1.8,16.5,44.0,30.15,20.8
2017,10,9,17,0,26.0,21.0,1.9,16.0,24.0,17.61,9.48
2017,10,9,17,15,14.5,11.5,2.0,15.5,13.0,9.83,1.37
2017,10,9,17,30,3.0,2.0,2.1,15.0,2.0,1.71,0.0
2017,10,9,17,45,1.5,1.0,2.25,14.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,6,15,5.0,2.0,1.1,13.0,2.5,0.0,0.0
2017,10,10,6,30,10.0,4.0,1.1,13.0,5.0,10.63,0.0
2017,10,10,6,45,32.0,18.0,1.15,13.0,22.0,49.55,31.6
2017,10,10,7,0,54.0,32.0,1.2,13.0,39.0,84.88,66.78
2017,10,10,7,15,82.5,57.0,1.1,13.5,73.0,142.42,117.01
2017,10,10,7,30,111.0,82.0,1.0,14.0,107.0,197.91,164.42
2017,10,10,7,45,128.5,107.0,0.95,14.5,143.0,242.66,201.36
2017,10,10,8,0,146.0,132.0,0.9,15.0,179.0,285.8,235.8
2017,10,10,8,15,167.5,158.0,0.8,15.5,220.0,332.26,271.61
2017,10,10,8,30,189.0,184.0,0.7,16.0,261.0,377.11,304.83
2017,10,10,8,45,199.0,207.0,0.6,16.5,295.5,406.48,324.91
2017,10,10,9,0,209.0,230.0,0.5,17.0,330.0,434.27,343.26
2017,10,10,9,15,224.0,250.0,0.45,17.5,365.5,460.91,360.8
2017,10,10,9,30,239.0,270.0,0.4,18.0,401.0,485.8,376.65
2017,10,10,9,45,332.5,265.0,0.35,18.5,459.0,560.59,429.58
2017,10,10,10,0,426.0,260.0,0.3,19.0,517.0,615.43,466.26
2017,10,10,10,15,438.0,267.0,0.4,19.0,542.0,615.02,465.27
2017,10,10,10,30,450.0,274.0,0.5,19.0,567.0,623.77,471.11
2017,10,10,10,45,438.5,287.5,0.65,19.5,579.5,596.46,451.32
2017,10,10,11,0,427.0,301.0,0.8,20.0,592.0,579.23,438.45
2017,10,10,11,15,432.0,304.5,0.95,20.0,603.0,562.27,426.47
2017,10,10,11,30,437.0,308.0,1.1,20.0,614.0,543.46,412.69
2017,10,10,11,45,467.5,281.0,1.25,20.0,610.0,516.85,393.2
2017,10,10,12,0,498.0,254.0,1.4,20.0,606.0,481.16,366.28
2017,10,10,12,15,444.0,290.0,1.5,20.0,602.0,452.3,342.97
2017,10,10,12,30,390.0,326.0,1.6,20.0,598.0,425.03,320.88
2017,10,10,12,45,317.0,320.0,1.75,20.0,539.0,365.21,275.32
2017,10,10,13,0,244.0,314.0,1.9,20.0,480.0,315.31,237.53
2017,10,10,13,15,288.5,295.5,2.05,19.5,485.5,290.18,215.82
2017,10,10,13,30,333.0,277.0,2.2,19.0,491.0,263.15,192.03
2017,10,10,13,45,327.5,265.0,2.35,19.0,468.5,228.28,164.64
2017,10,10,14,0,322.0,253.0,2.5,19.0,446.0,194.23,140.71
2017,10,10,14,15,304.5,240.5,2.7,18.5,415.0,160.41,123.1
2017,10,10,14,30,287.0,228.0,2.9,18.0,384.0,149.2,122.91
2017,10,10,14,45,340.0,200.0,3.15,18.0,371.5,134.9,111.12
2017,10,10,15,0,393.0,172.0,3.4,18.0,359.0,114.29,93.79
2017,10,10,15,15,331.0,163.5,3.6,17.5,310.0,114.23,94.22
2017,10,10,15,30,269.0,155.0,3.8,17.0,261.0,108.57,89.74
2017,10,10,15,45,218.0,147.5,4.05,17.0,226.5,103.52,85.55
2017,10,10,16,0,167.0,140.0,4.3,17.0,192.0,100.1,82.66
2017,10,10,16,15,167.5,116.0,4.45,16.5,160.0,84.52,69.09
2017,10,10,16,30,168.0,92.0,4.6,16.0,128.0,67.42,53.9
2017,10,10,16,45,129.5,67.0,4.8,16.0,91.0,50.19,38.25
2017,10,10,17,0,91.0,42.0,5.0,16.0,54.0,32.35,21.92
2017,10,10,17,15,49.0,23.0,5.05,15.5,29.0,18.62,6.6
2017,10,10,17,30,7.0,4.0,5.1,15.0,4.0,3.41,0.0
2017,10,10,17,45,3.5,2.0,5.2,14.5,2.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
