Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,4,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,10,11,6,15,6.5,4.0,7.95,11.0,4.0,0.0,0.0
2017,10,11,6,30,13.0,8.0,7.9,11.0,8.0,16.18,0.0
2017,10,11,6,45,79.5,31.0,7.9,11.0,40.5,129.64,88.64
2017,10,11,7,0,146.0,54.0,7.9,11.0,73.0,215.61,177.87
2017,10,11,7,15,214.0,75.0,7.8,11.5,116.5,295.47,250.44
2017,10,11,7,30,282.0,96.0,7.7,12.0,160.0,376.48,321.85
2017,10,11,7,45,353.0,109.5,7.65,12.5,208.5,464.62,397.02
2017,10,11,8,0,424.0,123.0,7.6,13.0,257.0,540.02,459.64
2017,10,11,8,15,466.5,134.0,7.45,13.5,303.0,587.69,497.25
2017,10,11,8,30,509.0,145.0,7.3,14.0,349.0,633.72,532.4
2017,10,11,8,45,536.0,155.0,7.15,14.5,391.5,663.21,553.24
2017,10,11,9,0,563.0,165.0,7.0,15.0,434.0,690.1,571.56
2017,10,11,9,15,587.0,172.0,6.9,15.0,472.5,708.2,583.92
2017,10,11,9,30,611.0,179.0,6.8,15.0,511.0,723.22,593.75
2017,10,11,9,45,640.5,179.5,6.75,15.5,546.5,738.19,602.54
2017,10,11,10,0,670.0,180.0,6.7,16.0,582.0,744.46,604.64
2017,10,11,10,15,682.5,183.0,6.7,16.0,608.0,735.88,596.39
2017,10,11,10,30,695.0,186.0,6.7,16.0,634.0,723.83,585.47
2017,10,11,10,45,629.0,220.0,6.75,16.5,634.5,676.85,545.41
2017,10,11,11,0,563.0,254.0,6.8,17.0,635.0,635.66,509.88
2017,10,11,11,15,568.0,256.0,6.85,17.0,646.0,612.29,490.25
2017,10,11,11,30,573.0,258.0,6.9,17.0,657.0,586.65,468.48
2017,10,11,11,45,520.0,281.5,6.95,17.5,645.0,544.3,432.15
2017,10,11,12,0,467.0,305.0,7.0,18.0,633.0,503.73,397.33
2017,10,11,12,15,465.0,304.0,7.05,18.0,628.5,470.69,369.14
2017,10,11,12,30,463.0,303.0,7.1,18.0,624.0,436.84,339.82
2017,10,11,12,45,506.5,279.5,7.2,18.0,625.5,402.6,309.01
2017,10,11,13,0,550.0,256.0,7.3,18.0,627.0,363.81,273.49
2017,10,11,13,15,540.5,251.5,7.35,18.0,607.0,320.11,235.04
2017,10,11,13,30,531.0,247.0,7.4,18.0,587.0,277.03,197.91
2017,10,11,13,45,463.5,258.5,7.5,18.0,546.5,236.85,167.97
2017,10,11,14,0,396.0,270.0,7.6,18.0,506.0,208.44,151.63
2017,10,11,14,15,378.0,258.5,7.65,17.5,473.5,170.3,141.44
2017,10,11,14,30,360.0,247.0,7.7,17.0,441.0,160.82,133.95
2017,10,11,14,45,322.5,235.0,7.75,17.0,398.5,154.29,128.68
2017,10,11,15,0,285.0,223.0,7.8,17.0,356.0,147.58,123.24
2017,10,11,15,15,259.0,203.0,7.9,16.5,315.0,136.33,114.04
2017,10,11,15,30,233.0,183.0,8.0,16.0,274.0,127.66,106.98
2017,10,11,15,45,211.0,159.0,8.1,16.0,233.0,112.7,94.09
2017,10,11,16,0,189.0,135.0,8.2,16.0,192.0,97.28,80.61
2017,10,11,16,15,154.5,108.5,8.25,15.5,150.0,79.86,65.28
2017,10,11,16,30,120.0,82.0,8.3,15.0,108.0,61.87,49.18
2017,10,11,16,45,91.5,57.5,8.35,15.0,74.0,44.58,33.42
2017,10,11,17,0,63.0,33.0,8.4,15.0,40.0,26.62,16.98
2017,10,11,17,15,31.5,16.5,8.35,14.5,20.0,13.72,2.34
2017,10,11,17,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,10,12,6,15,23.5,5.5,4.7,9.5,6.0,0.0,0.0
2017,10,12,6,30,47.0,11.0,4.7,10.0,12.0,43.05,0.0
2017,10,12,6,45,174.0,28.5,4.7,10.5,48.0,209.96,141.2
2017,10,12,7,0,301.0,46.0,4.7,11.0,84.0,335.83,277.4
2017,10,12,7,15,391.5,58.5,4.65,11.0,131.0,424.75,358.42
2017,10,12,7,30,482.0,71.0,4.6,11.0,178.0,519.24,439.51
2017,10,12,7,45,542.0,80.0,4.6,11.5,227.5,585.57,493.94
2017,10,12,8,0,602.0,89.0,4.6,12.0,277.0,650.48,544.88
2017,10,12,8,15,643.5,95.0,4.5,12.5,325.5,694.53,577.11
2017,10,12,8,30,685.0,101.0,4.4,13.0,374.0,735.89,606.1
2017,10,12,8,45,709.5,107.5,4.35,13.5,417.5,760.42,621.68
2017,10,12,9,0,734.0,114.0,4.3,14.0,461.0,781.64,634.49
2017,10,12,9,15,755.5,118.0,4.2,14.5,501.0,793.93,640.12
2017,10,12,9,30,777.0,122.0,4.1,15.0,541.0,802.54,643.39
2017,10,12,9,45,771.5,132.5,4.0,15.5,570.0,792.76,633.13
2017,10,12,10,0,766.0,143.0,3.9,16.0,599.0,779.61,620.7
2017,10,12,10,15,777.0,145.5,3.85,16.0,625.5,767.52,610.09
2017,10,12,10,30,788.0,148.0,3.8,16.0,652.0,751.87,596.6
2017,10,12,10,45,768.0,161.0,3.75,16.5,664.5,721.18,570.36
2017,10,12,11,0,748.0,174.0,3.7,17.0,677.0,688.33,542.56
2017,10,12,11,15,752.0,175.0,3.7,17.0,687.5,658.0,518.01
2017,10,12,11,30,756.0,176.0,3.7,17.0,698.0,624.98,490.99
2017,10,12,11,45,730.5,187.5,3.75,17.5,694.0,582.23,455.2
2017,10,12,12,0,705.0,199.0,3.8,18.0,690.0,539.16,418.79
2017,10,12,12,15,702.0,198.5,3.95,18.0,685.0,496.85,383.34
2017,10,12,12,30,699.0,198.0,4.1,18.0,680.0,453.36,346.06
2017,10,12,12,45,610.0,212.5,4.35,18.5,628.0,389.67,293.58
2017,10,12,13,0,521.0,227.0,4.6,19.0,576.0,331.74,246.12
2017,10,12,13,15,630.0,193.5,4.85,19.0,602.5,300.68,214.33
2017,10,12,13,30,739.0,160.0,5.1,19.0,629.0,255.62,170.7
2017,10,12,13,45,695.5,167.5,5.4,19.0,594.0,207.05,133.17
2017,10,12,14,0,652.0,175.0,5.7,19.0,559.0,163.06,105.97
2017,10,12,14,15,633.0,170.0,5.9,18.5,525.0,115.69,94.32
2017,10,12,14,30,614.0,165.0,6.1,18.0,491.0,110.5,90.31
2017,10,12,14,45,579.0,160.5,6.3,18.0,449.5,108.55,88.86
2017,10,12,15,0,544.0,156.0,6.5,18.0,408.0,106.63,87.44
2017,10,12,15,15,510.0,147.0,6.65,17.5,365.0,101.79,83.65
2017,10,12,15,30,476.0,138.0,6.8,17.0,322.0,96.83,79.69
2017,10,12,15,45,438.0,125.0,6.95,17.0,277.0,88.99,72.96
2017,10,12,16,0,400.0,112.0,7.1,17.0,232.0,80.9,65.9
2017,10,12,16,15,341.5,96.5,7.15,16.5,186.0,70.63,56.87
2017,10,12,16,30,283.0,81.0,7.2,16.0,140.0,60.07,47.35
2017,10,12,16,45,217.0,61.5,7.25,15.5,99.5,46.79,35.2
2017,10,12,17,0,151.0,42.0,7.3,15.0,59.0,32.42,21.73
2017,10,12,17,15,75.5,21.0,7.35,14.5,29.5,16.65,2.24
2017,10,12,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,13,6,15,15.5,5.0,4.65,10.0,5.0,0.0,0.0
2017,10,13,6,30,31.0,10.0,4.6,10.0,10.0,30.65,0.0
2017,10,13,6,45,150.5,27.5,4.6,10.5,44.0,188.75,119.58
2017,10,13,7,0,270.0,45.0,4.6,11.0,78.0,310.04,255.13
2017,10,13,7,15,359.0,58.0,4.55,11.5,123.5,397.46,334.77
2017,10,13,7,30,448.0,71.0,4.5,12.0,169.0,488.01,412.18
2017,10,13,7,45,514.5,79.0,4.5,12.5,218.0,559.83,471.21
2017,10,13,8,0,581.0,87.0,4.5,13.0,267.0,628.49,525.24
2017,10,13,8,15,622.5,93.5,4.35,13.5,314.0,672.73,557.51
2017,10,13,8,30,664.0,100.0,4.2,14.0,361.0,714.4,586.55
2017,10,13,8,45,696.0,104.0,4.05,14.5,405.5,742.21,604.41
2017,10,13,9,0,728.0,108.0,3.9,15.0,450.0,766.73,619.45
2017,10,13,9,15,749.0,111.5,3.7,15.5,489.0,778.0,624.14
2017,10,13,9,30,770.0,115.0,3.5,16.0,528.0,785.68,626.18
2017,10,13,9,45,768.0,124.5,3.3,16.5,557.5,777.96,616.99
2017,10,13,10,0,766.0,134.0,3.1,17.0,587.0,766.82,605.59
2017,10,13,10,15,777.5,136.0,3.0,17.5,613.5,754.68,593.83
2017,10,13,10,30,789.0,138.0,2.9,18.0,640.0,739.0,579.13
2017,10,13,10,45,780.0,147.0,2.85,18.5,655.0,712.48,556.46
2017,10,13,11,0,771.0,156.0,2.8,19.0,670.0,683.35,531.89
2017,10,13,11,15,775.5,157.0,2.9,19.0,681.5,652.87,507.98
2017,10,13,11,30,780.0,158.0,3.0,19.0,693.0,619.63,481.49
2017,10,13,11,45,762.5,166.0,3.2,19.0,691.5,577.89,448.2
2017,10,13,12,0,745.0,174.0,3.4,19.0,690.0,535.23,413.44
2017,10,13,12,15,743.0,173.5,3.65,19.0,685.0,492.03,377.47
2017,10,13,12,30,741.0,173.0,3.9,19.0,680.0,447.45,339.36
2017,10,13,12,45,740.0,169.5,4.2,19.5,668.5,399.71,297.25
2017,10,13,13,0,739.0,166.0,4.5,20.0,657.0,351.0,253.84
2017,10,13,13,15,730.0,164.0,4.75,19.5,636.5,300.68,210.03
2017,10,13,13,30,721.0,162.0,5.0,19.0,616.0,250.62,167.28
2017,10,13,13,45,699.0,162.0,5.25,19.0,586.5,200.76,128.14
2017,10,13,14,0,677.0,162.0,5.5,19.0,557.0,153.09,97.87
2017,10,13,14,15,658.5,157.5,5.7,19.0,523.0,105.38,85.36
2017,10,13,14,30,640.0,153.0,5.9,19.0,489.0,104.35,84.71
2017,10,13,14,45,617.5,146.0,6.1,19.0,450.5,101.51,82.49
2017,10,13,15,0,595.0,139.0,6.3,19.0,412.0,98.65,80.24
2017,10,13,15,15,561.0,131.5,6.4,18.5,368.5,92.48,75.27
2017,10,13,15,30,527.0,124.0,6.5,18.0,325.0,88.24,71.91
2017,10,13,15,45,491.0,112.0,6.65,18.0,280.0,80.82,65.55
2017,10,13,16,0,455.0,100.0,6.8,18.0,235.0,73.17,58.87
2017,10,13,16,15,391.5,87.5,6.85,17.5,188.5,64.72,51.44
2017,10,13,16,30,328.0,75.0,6.9,17.0,142.0,56.09,43.63
2017,10,13,16,45,249.0,57.5,6.95,16.5,100.5,43.5,32.12
2017,10,13,17,0,170.0,40.0,7.0,16.0,59.0,30.6,19.88
2017,10,13,17,15,85.0,20.0,7.0,15.5,29.5,15.89,0.0
2017,10,13,17,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,14,6,15,50.5,5.0,2.05,12.0,6.0,0.0,0.0
2017,10,14,6,30,101.0,10.0,2.0,12.0,12.0,80.29,0.0
2017,10,14,6,45,258.0,22.5,1.95,12.5,48.5,260.03,152.8
2017,10,14,7,0,415.0,35.0,1.9,13.0,85.0,407.42,327.0
2017,10,14,7,15,504.0,43.5,2.0,13.5,132.5,494.37,404.05
2017,10,14,7,30,593.0,52.0,2.1,14.0,180.0,583.22,476.93
2017,10,14,7,45,648.5,58.5,2.25,14.5,230.0,642.61,524.03
2017,10,14,8,0,704.0,65.0,2.4,15.0,280.0,694.67,563.44
2017,10,14,8,15,741.5,69.5,2.4,15.0,328.5,734.23,592.14
2017,10,14,8,30,779.0,74.0,2.4,15.0,377.0,770.9,617.79
2017,10,14,8,45,802.0,78.0,2.4,15.5,421.5,791.6,629.98
2017,10,14,9,0,825.0,82.0,2.4,16.0,466.0,808.8,639.49
2017,10,14,9,15,844.5,85.0,2.3,16.5,506.5,818.21,642.54
2017,10,14,9,30,864.0,88.0,2.2,17.0,547.0,823.79,642.91
2017,10,14,9,45,857.0,98.0,2.15,17.5,577.0,812.22,631.71
2017,10,14,10,0,850.0,108.0,2.1,18.0,607.0,797.03,618.31
2017,10,14,10,15,860.5,109.5,2.0,18.5,634.0,782.71,605.35
2017,10,14,10,30,871.0,111.0,1.9,19.0,661.0,764.68,589.9
2017,10,14,10,45,859.5,120.5,1.8,19.5,676.5,735.69,565.34
2017,10,14,11,0,848.0,130.0,1.7,20.0,692.0,703.99,538.9
2017,10,14,11,15,852.5,130.5,1.6,20.0,703.5,671.54,513.0
2017,10,14,11,30,857.0,131.0,1.5,20.0,715.0,636.17,484.55
2017,10,14,11,45,836.5,141.0,1.4,20.5,713.0,592.83,448.85
2017,10,14,12,0,816.0,151.0,1.3,21.0,711.0,547.71,411.5
2017,10,14,12,15,814.0,150.5,1.3,21.0,706.5,501.74,374.21
2017,10,14,12,30,812.0,150.0,1.3,21.0,702.0,454.22,334.72
2017,10,14,12,45,817.5,144.5,1.35,21.0,691.5,407.62,294.85
2017,10,14,13,0,823.0,139.0,1.4,21.0,681.0,356.57,250.66
2017,10,14,13,15,814.5,137.5,1.55,21.0,660.0,303.66,205.26
2017,10,14,13,30,806.0,136.0,1.7,21.0,639.0,244.66,156.09
2017,10,14,13,45,770.0,141.5,1.9,21.0,605.5,192.54,117.0
2017,10,14,14,0,734.0,147.0,2.1,21.0,572.0,143.92,88.44
2017,10,14,14,15,716.0,143.0,2.25,21.0,537.5,96.66,77.14
2017,10,14,14,30,698.0,139.0,2.4,21.0,503.0,95.66,76.54
2017,10,14,14,45,661.0,137.0,2.6,21.0,460.5,95.91,76.96
2017,10,14,15,0,624.0,135.0,2.8,21.0,418.0,96.38,77.58
2017,10,14,15,15,591.0,127.0,2.85,20.5,373.5,92.46,74.57
2017,10,14,15,30,558.0,119.0,2.9,20.0,329.0,85.38,68.8
2017,10,14,15,45,508.0,109.5,3.0,19.5,281.0,79.4,63.87
2017,10,14,16,0,458.0,100.0,3.1,19.0,233.0,73.29,58.7
2017,10,14,16,15,397.5,86.5,3.1,18.5,186.5,64.14,50.69
2017,10,14,16,30,337.0,73.0,3.1,18.0,140.0,54.76,42.25
2017,10,14,16,45,254.0,54.5,3.15,17.5,97.0,41.35,30.08
2017,10,14,17,0,171.0,36.0,3.2,17.0,54.0,27.63,17.1
2017,10,14,17,15,85.5,18.0,3.2,16.5,27.0,13.96,0.0
2017,10,14,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,15,6,45,108.0,21.0,4.15,12.5,33.5,140.48,72.54
2017,10,15,7,0,216.0,42.0,4.2,13.0,67.0,263.44,212.97
2017,10,15,7,15,295.5,59.0,4.1,13.5,111.0,347.79,289.62
2017,10,15,7,30,375.0,76.0,4.0,14.0,155.0,434.25,363.78
2017,10,15,7,45,433.5,88.5,3.95,14.5,202.0,498.51,417.16
2017,10,15,8,0,492.0,101.0,3.9,15.0,249.0,562.6,467.9
2017,10,15,8,15,534.0,110.0,3.75,15.5,295.5,607.48,501.26
2017,10,15,8,30,576.0,119.0,3.6,16.0,342.0,656.15,536.33
2017,10,15,8,45,601.5,128.0,3.5,16.5,384.0,684.13,554.74
2017,10,15,9,0,627.0,137.0,3.4,17.0,426.0,708.94,570.43
2017,10,15,9,15,650.0,142.5,3.25,17.5,464.5,724.74,578.91
2017,10,15,9,30,673.0,148.0,3.1,18.0,503.0,736.98,584.55
2017,10,15,9,45,672.0,159.0,3.0,18.5,532.0,732.03,577.26
2017,10,15,10,0,671.0,170.0,2.9,19.0,561.0,723.91,567.85
2017,10,15,10,15,683.5,173.5,2.8,19.5,587.0,715.65,558.72
2017,10,15,10,30,696.0,177.0,2.7,20.0,613.0,703.93,547.07
2017,10,15,10,45,669.5,194.0,2.6,20.5,623.5,674.22,521.82
2017,10,15,11,0,643.0,211.0,2.5,21.0,634.0,642.92,495.57
2017,10,15,11,15,648.0,212.5,2.35,21.5,645.0,616.87,473.33
2017,10,15,11,30,653.0,214.0,2.2,22.0,656.0,588.29,448.98
2017,10,15,11,45,617.0,230.0,2.1,22.5,649.5,544.38,413.27
2017,10,15,12,0,581.0,246.0,2.0,23.0,643.0,504.53,380.41
2017,10,15,12,15,578.5,245.5,1.8,23.0,638.5,467.7,349.84
2017,10,15,12,30,576.0,245.0,1.6,23.0,634.0,429.85,317.98
2017,10,15,12,45,632.0,217.5,1.45,23.5,637.0,391.34,283.63
2017,10,15,13,0,688.0,190.0,1.3,24.0,640.0,348.31,244.75
2017,10,15,13,15,678.5,187.0,1.1,24.0,619.5,299.65,203.58
2017,10,15,13,30,669.0,184.0,0.9,24.0,599.0,251.48,164.07
2017,10,15,13,45,612.5,194.5,0.7,24.0,561.5,205.91,131.86
2017,10,15,14,0,556.0,205.0,0.5,24.0,524.0,166.76,110.78
2017,10,15,14,15,537.0,197.5,0.55,23.5,490.5,128.39,102.3
2017,10,15,14,30,518.0,190.0,0.6,23.0,457.0,125.18,100.25
2017,10,15,14,45,468.0,186.0,0.65,23.0,413.5,123.69,99.3
2017,10,15,15,0,418.0,182.0,0.7,23.0,370.0,122.3,98.42
2017,10,15,15,15,387.0,167.5,0.9,22.5,328.0,117.42,94.85
2017,10,15,15,30,356.0,153.0,1.1,22.0,286.0,108.35,87.65
2017,10,15,15,45,308.5,135.5,1.3,22.0,239.5,97.01,78.19
2017,10,15,16,0,261.0,118.0,1.5,22.0,193.0,85.38,68.28
2017,10,15,16,15,217.0,95.5,1.65,21.0,150.0,70.28,55.4
2017,10,15,16,30,173.0,73.0,1.8,20.0,107.0,54.72,41.81
2017,10,15,16,45,122.5,49.5,1.95,19.5,70.0,37.97,26.86
2017,10,15,17,0,72.0,26.0,2.1,19.0,33.0,20.59,10.97
2017,10,15,17,15,36.0,13.0,2.15,18.5,16.5,10.5,0.0
2017,10,15,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,16,6,45,47.0,17.0,2.25,13.5,22.0,69.86,28.0
2017,10,16,7,0,94.0,34.0,2.3,14.0,44.0,136.97,107.79
2017,10,16,7,15,143.5,58.0,2.3,14.5,83.0,210.34,172.97
2017,10,16,7,30,193.0,82.0,2.3,15.0,122.0,281.31,233.86
2017,10,16,7,45,254.5,102.5,2.35,15.5,169.5,355.31,295.74
2017,10,16,8,0,316.0,123.0,2.4,16.0,217.0,429.1,355.29
2017,10,16,8,15,354.0,139.0,2.3,16.5,261.0,476.41,391.4
2017,10,16,8,30,392.0,155.0,2.2,17.0,305.0,522.57,425.41
2017,10,16,8,45,445.0,162.5,2.1,17.5,351.5,585.87,471.29
2017,10,16,9,0,498.0,170.0,2.0,18.0,398.0,630.95,502.36
2017,10,16,9,15,522.0,179.0,1.9,18.5,435.5,651.03,513.91
2017,10,16,9,30,546.0,188.0,1.8,19.0,473.0,668.17,523.21
2017,10,16,9,45,580.0,189.0,1.75,19.5,509.0,681.6,530.3
2017,10,16,10,0,614.0,190.0,1.7,20.0,545.0,691.49,534.7
2017,10,16,10,15,627.5,194.5,1.6,20.5,571.0,685.85,527.3
2017,10,16,10,30,641.0,199.0,1.5,21.0,597.0,681.77,520.97
2017,10,16,10,45,636.0,191.0,1.45,21.5,596.5,645.54,492.55
2017,10,16,11,0,631.0,183.0,1.4,22.0,596.0,607.26,462.82
2017,10,16,11,15,635.0,185.5,1.25,22.0,607.0,582.34,442.37
2017,10,16,11,30,639.0,188.0,1.1,22.0,618.0,555.03,419.78
2017,10,16,11,45,531.5,229.5,1.0,22.5,588.5,495.5,372.89
2017,10,16,12,0,424.0,271.0,0.9,23.0,559.0,445.09,333.14
2017,10,16,12,15,497.5,241.0,0.75,23.0,576.0,425.74,315.95
2017,10,16,12,30,571.0,211.0,0.6,23.0,593.0,399.23,291.98
2017,10,16,12,45,642.0,181.0,0.45,23.5,603.5,366.0,261.21
2017,10,16,13,0,713.0,151.0,0.3,24.0,614.0,322.91,221.97
2017,10,16,13,15,654.5,181.0,0.3,24.0,596.0,286.84,192.62
2017,10,16,13,30,596.0,211.0,0.3,24.0,578.0,253.03,166.9
2017,10,16,13,45,621.0,177.0,0.35,24.0,544.0,193.91,122.02
2017,10,16,14,0,646.0,143.0,0.4,24.0,510.0,129.91,80.25
2017,10,16,14,15,573.5,168.0,0.6,23.5,480.0,111.26,88.33
2017,10,16,14,30,501.0,193.0,0.8,23.0,450.0,127.06,101.99
2017,10,16,14,45,466.0,185.0,1.0,23.0,409.0,123.29,99.14
2017,10,16,15,0,431.0,177.0,1.2,23.0,368.0,119.49,96.27
2017,10,16,15,15,400.0,163.0,1.3,22.5,326.0,114.9,92.87
2017,10,16,15,30,369.0,149.0,1.4,22.0,284.0,106.06,85.78
2017,10,16,15,45,326.0,131.5,1.55,21.5,239.0,94.68,76.39
2017,10,16,16,0,283.0,114.0,1.7,21.0,194.0,83.01,66.52
2017,10,16,16,15,237.0,92.5,1.8,20.0,150.5,68.43,54.01
2017,10,16,16,30,191.0,71.0,1.9,19.0,107.0,53.43,40.81
2017,10,16,16,45,137.0,48.0,2.05,18.5,70.0,36.93,26.01
2017,10,16,17,0,83.0,25.0,2.2,18.0,33.0,19.86,10.15
2017,10,16,17,15,41.5,12.5,2.3,17.5,16.5,10.1,0.0
2017,10,16,17,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,6,45,82.5,19.0,1.35,14.5,28.0,114.99,38.42
2017,10,17,7,0,165.0,38.0,1.3,15.0,56.0,217.94,171.21
2017,10,17,7,15,237.5,57.0,1.25,15.0,98.0,298.65,243.87
2017,10,17,7,30,310.0,76.0,1.2,15.0,140.0,380.63,313.06
2017,10,17,7,45,372.5,90.0,1.2,15.5,186.0,448.57,368.0
2017,10,17,8,0,435.0,104.0,1.2,16.0,232.0,516.55,420.55
2017,10,17,8,15,534.5,93.5,1.2,16.5,277.5,590.46,475.64
2017,10,17,8,30,634.0,83.0,1.2,17.0,323.0,658.7,523.67
2017,10,17,8,45,481.5,129.0,1.3,17.5,323.5,575.25,459.33
2017,10,17,9,0,329.0,175.0,1.4,18.0,324.0,478.85,383.12
2017,10,17,9,15,470.5,155.0,1.6,18.5,388.5,580.43,461.58
2017,10,17,9,30,612.0,135.0,1.8,19.0,453.0,668.96,526.69
2017,10,17,9,45,669.0,127.5,2.05,19.5,495.0,691.08,541.81
2017,10,17,10,0,726.0,120.0,2.3,20.0,537.0,708.31,553.57
2017,10,17,10,15,700.0,136.5,2.45,20.5,553.5,684.85,534.0
2017,10,17,10,30,674.0,153.0,2.6,21.0,570.0,658.92,512.78
2017,10,17,10,45,531.0,209.5,2.8,21.5,544.0,583.54,453.73
2017,10,17,11,0,388.0,266.0,3.0,22.0,518.0,508.29,394.59
2017,10,17,11,15,343.0,282.5,3.0,22.0,508.0,474.6,367.85
2017,10,17,11,30,298.0,299.0,3.0,22.0,498.0,442.34,341.97
2017,10,17,11,45,283.0,303.5,3.0,22.0,493.5,417.78,322.16
2017,10,17,12,0,268.0,308.0,3.0,22.0,489.0,393.5,302.43
2017,10,17,12,15,253.5,308.0,2.95,22.0,478.0,366.39,280.42
2017,10,17,12,30,239.0,308.0,2.9,22.0,467.0,339.52,258.53
2017,10,17,12,45,312.0,286.0,2.85,22.5,489.5,328.44,246.37
2017,10,17,13,0,385.0,264.0,2.8,23.0,512.0,309.7,227.12
2017,10,17,13,15,360.0,269.0,2.8,22.5,495.5,279.13,202.39
2017,10,17,13,30,335.0,274.0,2.8,22.0,479.0,250.31,180.07
2017,10,17,13,45,333.0,262.0,2.85,22.0,457.5,215.88,154.07
2017,10,17,14,0,331.0,250.0,2.9,22.0,436.0,181.81,132.39
2017,10,17,14,15,323.0,236.0,2.95,21.5,408.5,154.27,125.5
2017,10,17,14,30,315.0,222.0,3.0,21.0,381.0,146.98,119.98
2017,10,17,14,45,309.5,204.5,3.15,21.0,350.5,137.52,112.32
2017,10,17,15,0,304.0,187.0,3.3,21.0,320.0,127.72,104.33
2017,10,17,15,15,290.0,168.5,3.4,20.5,285.0,116.88,95.56
2017,10,17,15,30,276.0,150.0,3.5,20.0,250.0,105.66,86.32
2017,10,17,15,45,257.5,130.5,3.65,19.5,213.5,93.39,76.01
2017,10,17,16,0,239.0,111.0,3.8,19.0,177.0,80.71,65.12
2017,10,17,16,15,204.5,91.5,3.9,18.0,140.0,67.5,53.63
2017,10,17,16,30,170.0,72.0,4.0,17.0,103.0,53.92,41.51
2017,10,17,16,45,120.0,51.5,4.15,16.5,70.0,39.21,28.09
2017,10,17,17,0,70.0,31.0,4.3,16.0,37.0,24.13,13.21
2017,10,17,17,15,35.0,15.5,4.35,15.5,18.5,13.23,0.0
2017,10,17,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,6,45,72.5,19.5,1.6,11.5,27.0,93.73,19.39
2017,10,18,7,0,145.0,39.0,1.5,12.0,54.0,187.95,148.37
2017,10,18,7,15,215.5,59.5,1.4,12.0,95.5,269.59,222.98
2017,10,18,7,30,286.0,80.0,1.3,12.0,137.0,366.27,304.74
2017,10,18,7,45,336.0,97.0,1.2,12.5,181.5,427.16,354.35
2017,10,18,8,0,386.0,114.0,1.1,13.0,226.0,487.69,401.36
2017,10,18,8,15,212.5,129.5,1.05,13.5,193.0,345.5,285.06
2017,10,18,8,30,39.0,145.0,1.0,14.0,160.0,183.65,149.46
2017,10,18,8,45,37.5,160.5,0.95,14.5,176.5,195.27,158.82
2017,10,18,9,0,36.0,176.0,0.9,15.0,193.0,206.67,167.12
2017,10,18,9,15,41.5,193.5,1.05,15.5,214.5,225.77,181.94
2017,10,18,9,30,47.0,211.0,1.2,16.0,236.0,244.22,196.03
2017,10,18,9,45,100.0,235.0,1.35,16.5,291.5,306.1,245.48
2017,10,18,10,0,153.0,259.0,1.5,17.0,347.0,378.97,301.78
2017,10,18,10,15,163.0,271.5,1.7,17.0,368.5,389.37,309.16
2017,10,18,10,30,173.0,284.0,1.9,17.0,390.0,398.29,315.7
2017,10,18,10,45,207.0,290.0,2.1,17.5,421.0,415.59,328.45
2017,10,18,11,0,241.0,296.0,2.3,18.0,452.0,429.93,338.59
2017,10,18,11,15,227.5,310.0,2.5,18.0,459.5,419.18,329.43
2017,10,18,11,30,214.0,324.0,2.7,18.0,467.0,407.98,320.01
2017,10,18,11,45,148.0,319.5,2.9,18.0,418.5,353.39,277.14
2017,10,18,12,0,82.0,315.0,3.1,18.0,370.0,301.08,236.16
2017,10,18,12,15,86.5,309.0,3.3,18.0,367.0,289.34,226.77
2017,10,18,12,30,91.0,303.0,3.5,18.0,364.0,277.23,216.8
2017,10,18,12,45,84.5,295.0,3.75,18.0,351.0,259.55,202.56
2017,10,18,13,0,78.0,287.0,4.0,18.0,338.0,242.63,188.96
2017,10,18,13,15,72.5,280.5,4.15,18.0,326.5,227.63,176.94
2017,10,18,13,30,67.0,274.0,4.3,18.0,315.0,213.09,165.55
2017,10,18,13,45,38.5,233.0,4.45,18.0,256.5,175.84,137.24
2017,10,18,14,0,10.0,192.0,4.6,18.0,198.0,149.71,117.75
2017,10,18,14,15,8.5,181.0,4.6,17.5,186.0,140.17,115.79
2017,10,18,14,30,7.0,170.0,4.6,17.0,174.0,131.94,109.23
2017,10,18,14,45,24.0,170.5,4.7,17.0,182.0,131.42,109.07
2017,10,18,15,0,41.0,171.0,4.8,17.0,190.0,124.8,103.63
2017,10,18,15,15,274.5,144.0,4.75,16.5,244.0,101.93,84.17
2017,10,18,15,30,508.0,117.0,4.7,16.0,298.0,83.98,68.77
2017,10,18,15,45,480.0,103.5,4.7,16.0,255.5,75.44,61.33
2017,10,18,16,0,452.0,90.0,4.7,16.0,213.0,66.6,53.49
2017,10,18,16,15,387.5,77.0,4.6,15.5,167.5,57.59,45.41
2017,10,18,16,30,323.0,64.0,4.5,15.0,122.0,48.37,36.94
2017,10,18,16,45,257.0,47.0,4.45,14.5,83.5,35.97,25.43
2017,10,18,17,0,191.0,30.0,4.4,14.0,45.0,23.24,12.06
2017,10,18,17,15,95.5,15.0,4.4,13.5,22.5,12.8,0.0
2017,10,18,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,6,45,164.0,15.5,1.95,12.0,32.5,169.79,12.51
2017,10,19,7,0,328.0,31.0,2.0,12.0,65.0,330.98,260.86
2017,10,19,7,15,422.0,40.0,1.95,12.0,108.0,418.42,344.15
2017,10,19,7,30,516.0,49.0,1.9,12.0,151.0,508.51,420.44
2017,10,19,7,45,568.5,56.5,1.9,12.5,196.5,564.56,465.89
2017,10,19,8,0,621.0,64.0,1.9,13.0,242.0,619.64,508.24
2017,10,19,8,15,310.5,89.0,1.85,13.0,178.0,390.04,325.68
2017,10,19,8,30,0.0,114.0,1.8,13.0,114.0,102.45,81.49
2017,10,19,8,45,2.0,132.0,1.8,13.0,132.5,120.41,96.97
2017,10,19,9,0,4.0,150.0,1.8,13.0,151.0,138.1,111.54
2017,10,19,9,15,20.0,176.5,1.8,13.0,186.5,175.56,142.79
2017,10,19,9,30,36.0,203.0,1.8,13.0,222.0,226.62,184.51
2017,10,19,9,45,24.5,201.0,1.85,13.5,214.5,197.57,159.65
2017,10,19,10,0,13.0,199.0,1.9,14.0,207.0,184.15,147.83
2017,10,19,10,15,42.0,234.0,1.95,14.0,260.0,248.54,200.31
2017,10,19,10,30,71.0,269.0,2.0,14.0,313.0,298.65,240.15
2017,10,19,10,45,51.0,261.5,2.1,14.0,293.5,271.11,217.34
2017,10,19,11,0,31.0,254.0,2.2,14.0,274.0,245.56,196.43
2017,10,19,11,15,21.5,238.5,2.3,14.0,252.5,214.64,171.41
2017,10,19,11,30,12.0,223.0,2.4,14.0,231.0,193.68,154.37
2017,10,19,11,45,12.0,224.5,2.55,14.5,233.0,193.13,153.62
2017,10,19,12,0,12.0,226.0,2.7,15.0,235.0,192.52,152.8
2017,10,19,12,15,9.5,214.5,2.75,14.5,221.5,180.32,143.21
2017,10,19,12,30,7.0,203.0,2.8,14.0,208.0,168.62,134.03
2017,10,19,12,45,4.5,191.0,2.9,14.0,194.5,156.99,124.69
2017,10,19,13,0,2.0,179.0,3.0,14.0,181.0,145.84,115.75
2017,10,19,13,15,1.0,147.5,3.05,14.0,148.5,120.54,95.12
2017,10,19,13,30,0.0,116.0,3.1,14.0,116.0,95.48,74.57
2017,10,19,13,45,0.0,134.5,3.15,14.5,134.5,109.24,85.99
2017,10,19,14,0,0.0,153.0,3.2,15.0,153.0,121.93,96.47
2017,10,19,14,15,0.0,113.0,3.25,15.0,113.0,92.13,75.29
2017,10,19,14,30,0.0,73.0,3.3,15.0,73.0,60.57,47.89
2017,10,19,14,45,0.0,67.0,3.4,15.0,67.0,55.55,43.61
2017,10,19,15,0,0.0,61.0,3.5,15.0,61.0,50.53,39.29
2017,10,19,15,15,0.0,46.5,3.55,14.5,46.5,38.45,28.73
2017,10,19,15,30,0.0,32.0,3.6,14.0,32.0,26.41,18.07
2017,10,19,15,45,0.0,27.0,3.7,14.0,27.0,22.26,14.37
2017,10,19,16,0,0.0,22.0,3.8,14.0,22.0,18.12,10.63
2017,10,19,16,15,0.0,17.5,3.85,13.5,17.5,14.4,7.25
2017,10,19,16,30,0.0,13.0,3.9,13.0,13.0,10.68,3.84
2017,10,19,16,45,0.0,8.5,3.95,13.0,8.5,6.97,0.39
2017,10,19,17,0,0.0,4.0,4.0,13.0,4.0,3.28,0.0
2017,10,19,17,15,0.0,2.0,4.15,13.0,2.0,1.71,0.0
2017,10,19,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,6,45,37.5,18.5,1.65,11.0,22.5,56.08,0.0
2017,10,20,7,0,75.0,37.0,1.6,11.0,45.0,118.57,90.54
2017,10,20,7,15,122.5,56.5,1.6,11.0,77.0,193.4,159.25
2017,10,20,7,30,170.0,76.0,1.6,11.0,109.0,253.57,212.61
2017,10,20,7,45,202.0,94.5,1.65,11.5,144.5,299.92,252.4
2017,10,20,8,0,234.0,113.0,1.7,12.0,180.0,345.84,290.46
2017,10,20,8,15,271.0,124.5,1.8,12.0,214.5,385.3,323.05
2017,10,20,8,30,308.0,136.0,1.9,12.0,249.0,424.45,354.57
2017,10,20,8,45,154.0,114.0,2.05,12.5,170.5,265.11,221.57
2017,10,20,9,0,0.0,92.0,2.2,13.0,92.0,77.49,60.39
2017,10,20,9,15,287.0,117.5,2.25,13.0,263.0,384.29,321.06
2017,10,20,9,30,574.0,143.0,2.3,13.0,434.0,639.61,520.65
2017,10,20,9,45,615.5,140.0,2.4,13.5,470.5,654.82,528.62
2017,10,20,10,0,657.0,137.0,2.5,14.0,507.0,665.83,535.16
2017,10,20,10,15,628.5,155.0,2.65,14.0,521.5,642.9,516.2
2017,10,20,10,30,600.0,173.0,2.8,14.0,536.0,617.88,495.79
2017,10,20,10,45,372.5,235.0,2.95,14.5,463.0,482.95,387.95
2017,10,20,11,0,145.0,297.0,3.1,15.0,390.0,367.69,293.88
2017,10,20,11,15,345.0,255.5,3.3,15.0,480.0,446.98,358.01
2017,10,20,11,30,545.0,214.0,3.5,15.0,570.0,510.29,406.41
2017,10,20,11,45,523.0,223.5,3.7,15.0,566.5,476.96,378.15
2017,10,20,12,0,501.0,233.0,3.9,15.0,563.0,443.62,349.95
2017,10,20,12,15,655.5,180.5,4.05,15.0,609.0,438.99,342.25
2017,10,20,12,30,810.0,128.0,4.2,15.0,655.0,418.53,319.53
2017,10,20,12,45,587.0,195.0,4.4,15.0,573.0,346.72,262.35
2017,10,20,13,0,364.0,262.0,4.6,15.0,491.0,297.57,226.05
2017,10,20,13,15,501.0,209.5,4.75,15.0,513.5,261.86,189.79
2017,10,20,13,30,638.0,157.0,4.9,15.0,536.0,213.8,143.18
2017,10,20,13,45,589.5,163.5,5.05,15.0,501.5,171.55,113.02
2017,10,20,14,0,541.0,170.0,5.2,15.0,467.0,133.04,93.47
2017,10,20,14,15,492.0,170.5,5.3,15.0,428.0,112.44,93.06
2017,10,20,14,30,443.0,171.0,5.4,15.0,389.0,113.47,94.2
2017,10,20,14,45,457.0,153.0,5.5,15.0,361.5,103.71,85.9
2017,10,20,15,0,471.0,135.0,5.6,15.0,334.0,93.56,77.22
2017,10,20,15,15,434.5,128.5,5.6,14.5,297.0,90.04,74.45
2017,10,20,15,30,398.0,122.0,5.6,14.0,260.0,86.48,71.58
2017,10,20,15,45,372.5,107.0,5.6,14.0,221.5,77.09,63.29
2017,10,20,16,0,347.0,92.0,5.6,14.0,183.0,67.36,54.56
2017,10,20,16,15,376.0,73.0,5.45,13.5,153.0,54.77,43.2
2017,10,20,16,30,405.0,54.0,5.3,13.0,123.0,43.72,33.02
2017,10,20,16,45,297.5,41.5,5.2,13.0,83.0,32.07,21.99
2017,10,20,17,0,190.0,29.0,5.1,13.0,43.0,22.51,9.79
2017,10,20,17,15,95.0,14.5,5.0,12.5,21.5,12.38,0.0
2017,10,20,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
