Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,21,6,45,159.0,15.0,1.3,10.5,30.0,161.59,0.0
2017,10,21,7,0,318.0,30.0,1.2,11.0,60.0,320.22,246.64
2017,10,21,7,15,417.0,39.0,1.2,11.0,103.0,410.44,335.67
2017,10,21,7,30,516.0,48.0,1.2,11.0,146.0,503.55,414.21
2017,10,21,7,45,575.0,54.0,1.25,11.5,191.5,562.24,461.75
2017,10,21,8,0,634.0,60.0,1.3,12.0,237.0,620.07,506.31
2017,10,21,8,15,673.5,64.5,1.4,12.5,282.0,658.54,534.74
2017,10,21,8,30,713.0,69.0,1.5,13.0,327.0,690.39,557.31
2017,10,21,8,45,740.5,72.0,1.65,13.5,369.0,712.76,572.69
2017,10,21,9,0,768.0,75.0,1.8,14.0,411.0,731.89,585.4
2017,10,21,9,15,787.0,77.5,1.8,14.5,448.0,740.14,588.79
2017,10,21,9,30,806.0,80.0,1.8,15.0,485.0,744.85,589.71
2017,10,21,9,45,824.5,80.0,1.85,15.5,517.5,742.54,586.09
2017,10,21,10,0,843.0,80.0,1.9,16.0,550.0,730.29,575.48
2017,10,21,10,15,852.0,81.5,1.9,16.0,575.0,715.89,564.23
2017,10,21,10,30,861.0,83.0,1.9,16.0,600.0,698.07,550.41
2017,10,21,10,45,868.0,83.5,1.9,16.0,618.5,674.45,531.15
2017,10,21,11,0,875.0,84.0,1.9,16.0,637.0,647.61,509.25
2017,10,21,11,15,878.5,84.5,1.9,16.0,647.5,615.52,483.04
2017,10,21,11,30,882.0,85.0,1.9,16.0,658.0,580.62,454.17
2017,10,21,11,45,882.5,85.5,1.95,16.5,661.0,541.48,420.83
2017,10,21,12,0,883.0,86.0,2.0,17.0,664.0,500.03,384.93
2017,10,21,12,15,882.0,85.5,2.1,17.0,659.0,454.95,346.15
2017,10,21,12,30,881.0,85.0,2.2,17.0,654.0,408.1,304.82
2017,10,21,12,45,880.5,83.0,2.3,17.0,642.0,358.61,260.37
2017,10,21,13,0,880.0,81.0,2.4,17.0,630.0,307.74,214.17
2017,10,21,13,15,873.0,80.0,2.45,17.0,610.0,255.04,167.05
2017,10,21,13,30,866.0,79.0,2.5,17.0,590.0,202.02,122.05
2017,10,21,13,45,856.5,77.5,2.6,17.0,563.5,148.27,82.58
2017,10,21,14,0,847.0,76.0,2.7,17.0,537.0,94.91,55.94
2017,10,21,14,15,832.5,74.0,2.75,17.0,504.0,67.66,53.58
2017,10,21,14,30,818.0,72.0,2.8,17.0,471.0,58.46,45.71
2017,10,21,14,45,796.0,70.0,2.9,17.0,432.0,57.3,44.82
2017,10,21,15,0,774.0,68.0,3.0,17.0,393.0,56.16,43.93
2017,10,21,15,15,745.5,65.0,3.05,16.5,350.0,54.2,42.41
2017,10,21,15,30,717.0,62.0,3.1,16.0,307.0,52.25,40.85
2017,10,21,15,45,670.5,58.5,3.2,16.0,261.0,49.76,38.66
2017,10,21,16,0,624.0,55.0,3.3,16.0,215.0,43.47,33.02
2017,10,21,16,15,557.5,48.5,3.3,15.5,169.0,38.74,28.71
2017,10,21,16,30,491.0,42.0,3.3,15.0,123.0,34.01,24.21
2017,10,21,16,45,372.5,33.0,3.35,15.0,82.0,26.93,17.31
2017,10,21,17,0,254.0,24.0,3.4,15.0,41.0,19.86,6.69
2017,10,21,17,15,127.0,12.0,3.4,14.5,20.5,10.24,0.0
2017,10,21,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,6,45,199.0,13.0,2.95,11.5,31.5,184.91,0.0
2017,10,22,7,0,398.0,26.0,3.1,12.0,63.0,362.76,276.03
2017,10,22,7,15,495.5,33.5,3.05,12.5,107.5,452.96,370.81
2017,10,22,7,30,593.0,41.0,3.0,13.0,152.0,544.91,449.46
2017,10,22,7,45,652.0,46.0,3.0,13.5,199.5,604.11,498.34
2017,10,22,8,0,711.0,51.0,3.0,14.0,247.0,661.96,543.49
2017,10,22,8,15,748.5,54.5,2.9,14.5,293.5,698.6,569.86
2017,10,22,8,30,786.0,58.0,2.8,15.0,340.0,732.57,592.98
2017,10,22,8,45,812.5,60.5,2.75,15.5,383.5,753.26,605.62
2017,10,22,9,0,839.0,63.0,2.7,16.0,427.0,762.92,609.81
2017,10,22,9,15,857.5,65.0,2.65,16.5,465.5,769.96,612.04
2017,10,22,9,30,876.0,67.0,2.6,17.0,504.0,773.41,611.67
2017,10,22,9,45,886.5,70.0,2.55,17.5,536.5,768.15,605.11
2017,10,22,10,0,897.0,73.0,2.5,18.0,569.0,759.19,596.1
2017,10,22,10,15,906.5,74.0,2.5,18.0,595.0,743.51,583.87
2017,10,22,10,30,916.0,75.0,2.5,18.0,621.0,724.22,569.2
2017,10,22,10,45,922.5,75.5,2.5,18.5,639.5,698.81,547.56
2017,10,22,11,0,929.0,76.0,2.5,19.0,658.0,670.05,523.17
2017,10,22,11,15,932.0,76.5,2.6,19.0,669.0,635.93,495.85
2017,10,22,11,30,935.0,77.0,2.7,19.0,680.0,598.87,465.65
2017,10,22,11,45,935.5,77.5,2.85,19.5,683.0,557.74,430.85
2017,10,22,12,0,936.0,78.0,3.0,20.0,686.0,514.18,393.28
2017,10,22,12,15,934.5,77.5,3.15,20.0,681.0,466.63,352.35
2017,10,22,12,30,933.0,77.0,3.3,20.0,676.0,417.26,308.8
2017,10,22,12,45,926.0,78.0,3.5,20.0,662.0,365.73,262.7
2017,10,22,13,0,919.0,79.0,3.7,20.0,648.0,313.27,215.33
2017,10,22,13,15,912.5,78.0,3.85,20.0,627.5,258.67,166.79
2017,10,22,13,30,906.0,77.0,4.0,20.0,607.0,203.63,120.57
2017,10,22,13,45,896.0,75.5,4.2,20.0,579.5,147.68,80.33
2017,10,22,14,0,886.0,74.0,4.4,20.0,552.0,92.15,53.92
2017,10,22,14,15,871.5,72.0,4.55,20.0,518.0,66.9,52.31
2017,10,22,14,30,857.0,70.0,4.7,20.0,484.0,65.22,51.0
2017,10,22,14,45,837.5,67.5,4.85,20.0,444.0,56.1,43.23
2017,10,22,15,0,818.0,65.0,5.0,20.0,404.0,54.51,41.97
2017,10,22,15,15,789.0,62.0,5.15,19.5,359.5,52.44,40.34
2017,10,22,15,30,760.0,59.0,5.3,19.0,315.0,50.36,38.68
2017,10,22,15,45,717.5,55.0,5.45,19.0,268.0,47.36,36.06
2017,10,22,16,0,675.0,51.0,5.6,19.0,221.0,44.38,33.36
2017,10,22,16,15,607.5,45.0,5.65,18.0,173.5,39.51,29.02
2017,10,22,16,30,540.0,39.0,5.7,17.0,126.0,34.66,24.49
2017,10,22,16,45,420.5,30.0,5.8,16.5,83.5,24.61,15.08
2017,10,22,17,0,301.0,21.0,5.9,16.0,41.0,17.37,3.69
2017,10,22,17,15,150.5,10.5,5.9,15.5,20.5,8.96,0.0
2017,10,22,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,6,45,199.5,12.0,1.8,15.0,29.5,151.36,0.0
2017,10,23,7,0,399.0,24.0,1.8,15.0,59.0,360.58,264.81
2017,10,23,7,15,495.0,31.0,1.85,15.5,102.5,448.01,359.35
2017,10,23,7,30,591.0,38.0,1.9,16.0,146.0,537.53,434.73
2017,10,23,7,45,648.0,42.5,1.95,16.5,192.5,593.96,480.57
2017,10,23,8,0,705.0,47.0,2.0,17.0,239.0,649.16,522.94
2017,10,23,8,15,742.0,50.5,2.05,17.5,284.5,685.13,548.98
2017,10,23,8,30,779.0,54.0,2.1,18.0,330.0,718.54,572.05
2017,10,23,8,45,805.0,56.5,2.15,18.5,372.5,730.94,579.04
2017,10,23,9,0,831.0,59.0,2.2,19.0,415.0,748.13,589.39
2017,10,23,9,15,849.0,61.0,2.2,19.5,453.0,754.9,591.65
2017,10,23,9,30,867.0,63.0,2.2,20.0,491.0,758.12,591.47
2017,10,23,9,45,872.5,67.5,2.25,20.5,522.5,751.1,584.44
2017,10,23,10,0,878.0,72.0,2.3,21.0,554.0,740.49,575.06
2017,10,23,10,15,887.5,73.0,2.25,21.5,579.5,725.24,561.91
2017,10,23,10,30,897.0,74.0,2.2,22.0,605.0,706.46,546.32
2017,10,23,10,45,904.0,74.5,2.2,22.5,623.5,681.97,525.64
2017,10,23,11,0,911.0,75.0,2.2,23.0,642.0,654.15,502.36
2017,10,23,11,15,915.0,75.5,2.15,23.0,653.0,621.3,475.75
2017,10,23,11,30,919.0,76.0,2.1,23.0,664.0,585.51,446.46
2017,10,23,11,45,921.0,75.5,2.1,23.5,667.5,544.92,412.39
2017,10,23,12,0,923.0,75.0,2.1,24.0,671.0,501.87,375.71
2017,10,23,12,15,921.5,75.0,2.05,24.0,666.0,455.5,336.22
2017,10,23,12,30,920.0,75.0,2.0,24.0,661.0,407.3,294.35
2017,10,23,12,45,907.5,78.0,2.0,24.5,646.5,356.49,249.48
2017,10,23,13,0,895.0,81.0,2.0,25.0,632.0,305.21,204.1
2017,10,23,13,15,888.0,80.0,2.0,25.0,611.5,251.82,158.09
2017,10,23,13,30,881.0,79.0,2.0,25.0,591.0,198.09,114.45
2017,10,23,13,45,703.5,124.5,2.0,25.0,521.0,148.28,86.74
2017,10,23,14,0,526.0,170.0,2.0,25.0,451.0,126.45,87.6
2017,10,23,14,15,549.0,151.5,2.1,25.0,428.5,102.15,80.75
2017,10,23,14,30,572.0,133.0,2.2,25.0,406.0,92.5,72.89
2017,10,23,14,45,477.5,139.0,2.3,25.0,354.0,95.53,75.63
2017,10,23,15,0,383.0,145.0,2.4,25.0,302.0,99.53,79.19
2017,10,23,15,15,367.5,131.0,2.45,24.5,268.0,91.42,72.65
2017,10,23,15,30,352.0,117.0,2.5,24.0,234.0,83.03,65.78
2017,10,23,15,45,498.0,84.5,2.55,23.5,222.5,64.87,50.4
2017,10,23,16,0,644.0,52.0,2.6,23.0,211.0,45.09,33.39
2017,10,23,16,15,574.5,45.5,2.6,22.0,164.5,36.6,25.99
2017,10,23,16,30,505.0,39.0,2.6,21.0,118.0,31.75,21.54
2017,10,23,16,45,385.5,29.5,2.65,20.0,77.5,24.15,14.32
2017,10,23,17,0,266.0,20.0,2.7,19.0,37.0,16.5,1.35
2017,10,23,17,15,133.0,10.0,2.7,18.5,18.5,8.54,0.0
2017,10,23,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,6,45,185.0,12.5,2.6,16.0,28.0,140.93,0.0
2017,10,24,7,0,370.0,25.0,2.6,16.0,56.0,349.08,250.38
2017,10,24,7,15,472.5,33.0,2.6,16.5,100.0,431.29,346.07
2017,10,24,7,30,575.0,41.0,2.6,17.0,144.0,526.58,426.8
2017,10,24,7,45,634.5,46.5,2.6,17.5,191.0,586.22,475.51
2017,10,24,8,0,694.0,52.0,2.6,18.0,238.0,644.51,520.5
2017,10,24,8,15,733.0,56.0,2.5,18.5,284.5,682.62,547.67
2017,10,24,8,30,772.0,60.0,2.4,19.0,331.0,718.07,571.54
2017,10,24,8,45,797.5,63.0,2.35,19.5,373.5,738.38,583.7
2017,10,24,9,0,823.0,66.0,2.3,20.0,416.0,755.35,593.12
2017,10,24,9,15,842.0,68.5,2.3,20.5,454.5,755.67,590.75
2017,10,24,9,30,861.0,71.0,2.3,21.0,493.0,759.98,591.41
2017,10,24,9,45,876.0,72.0,2.3,22.0,525.5,755.74,584.88
2017,10,24,10,0,891.0,73.0,2.3,23.0,558.0,747.82,575.98
2017,10,24,10,15,900.5,74.5,2.25,23.5,584.0,732.75,563.03
2017,10,24,10,30,910.0,76.0,2.2,24.0,610.0,714.08,547.4
2017,10,24,10,45,914.5,77.5,2.15,24.5,628.0,688.53,525.77
2017,10,24,11,0,919.0,79.0,2.1,25.0,646.0,659.72,501.65
2017,10,24,11,15,922.5,79.5,2.0,25.0,657.0,626.18,474.52
2017,10,24,11,30,926.0,80.0,1.9,25.0,668.0,589.7,444.76
2017,10,24,11,45,925.0,80.5,1.85,25.5,670.5,548.15,410.12
2017,10,24,12,0,924.0,81.0,1.8,26.0,673.0,504.33,373.12
2017,10,24,12,15,726.5,146.0,1.65,26.0,609.0,429.44,314.93
2017,10,24,12,30,529.0,211.0,1.5,26.0,545.0,365.55,266.34
2017,10,24,12,45,721.5,145.0,1.4,26.5,591.0,342.59,240.4
2017,10,24,13,0,914.0,79.0,1.3,27.0,637.0,305.33,200.71
2017,10,24,13,15,907.0,78.0,1.25,27.0,616.0,251.03,154.59
2017,10,24,13,30,900.0,77.0,1.2,27.0,595.0,196.36,111.05
2017,10,24,13,45,888.0,76.0,1.2,27.0,567.0,141.07,74.0
2017,10,24,14,0,876.0,75.0,1.2,27.0,539.0,86.41,51.19
2017,10,24,14,15,861.0,73.0,1.4,26.5,505.0,67.39,51.31
2017,10,24,14,30,846.0,71.0,1.6,26.0,471.0,58.38,43.98
2017,10,24,14,45,824.0,68.5,1.8,25.5,431.0,56.8,42.86
2017,10,24,15,0,802.0,66.0,2.0,25.0,391.0,55.22,41.71
2017,10,24,15,15,772.0,63.0,2.15,24.5,347.0,53.17,40.14
2017,10,24,15,30,742.0,60.0,2.3,24.0,303.0,51.14,38.54
2017,10,24,15,45,697.0,55.5,2.45,23.5,256.0,47.75,35.71
2017,10,24,16,0,652.0,51.0,2.6,23.0,209.0,44.37,32.77
2017,10,24,16,15,581.5,44.5,2.7,22.5,162.5,39.09,28.03
2017,10,24,16,30,511.0,38.0,2.8,22.0,116.0,31.02,20.76
2017,10,24,16,45,389.0,28.5,2.9,21.5,75.0,23.38,13.41
2017,10,24,17,0,267.0,19.0,3.0,21.0,34.0,15.7,0.0
2017,10,24,17,15,133.5,9.5,3.0,20.5,17.0,8.11,0.0
2017,10,24,17,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,6,45,181.0,12.0,1.75,15.5,27.0,137.11,0.0
2017,10,25,7,0,362.0,24.0,1.7,16.0,54.0,338.62,234.54
2017,10,25,7,15,467.0,32.5,1.7,16.5,97.5,433.39,344.66
2017,10,25,7,30,572.0,41.0,1.7,17.0,141.0,522.04,419.66
2017,10,25,7,45,633.5,46.5,1.7,17.5,188.0,583.05,468.86
2017,10,25,8,0,695.0,52.0,1.7,18.0,235.0,642.69,514.2
2017,10,25,8,15,734.0,55.5,1.6,18.5,281.5,680.01,540.07
2017,10,25,8,30,773.0,59.0,1.5,19.0,328.0,714.64,562.61
2017,10,25,8,45,800.5,62.0,1.4,19.5,371.0,736.43,574.91
2017,10,25,9,0,828.0,65.0,1.3,20.0,414.0,754.86,584.37
2017,10,25,9,15,847.0,67.0,1.3,20.5,452.0,754.5,581.52
2017,10,25,9,30,866.0,69.0,1.3,21.0,490.0,758.11,581.66
2017,10,25,9,45,875.5,72.0,1.3,21.5,521.5,752.01,575.09
2017,10,25,10,0,885.0,75.0,1.3,22.0,553.0,742.3,566.26
2017,10,25,10,15,894.5,76.5,1.35,22.0,578.5,727.27,555.49
2017,10,25,10,30,904.0,78.0,1.4,22.0,604.0,708.67,541.71
2017,10,25,10,45,909.0,79.0,1.5,22.5,622.5,683.03,521.38
2017,10,25,11,0,914.0,80.0,1.6,23.0,641.0,654.15,498.38
2017,10,25,11,15,917.5,80.5,1.7,23.0,651.5,620.77,472.54
2017,10,25,11,30,921.0,81.0,1.8,23.0,662.0,584.47,443.82
2017,10,25,11,45,921.0,81.5,1.9,23.5,665.0,543.63,410.09
2017,10,25,12,0,921.0,82.0,2.0,24.0,668.0,500.46,373.7
2017,10,25,12,15,919.5,82.0,2.1,24.0,662.5,454.06,334.57
2017,10,25,12,30,918.0,82.0,2.2,24.0,657.0,405.85,292.92
2017,10,25,12,45,903.5,85.5,2.35,24.5,642.0,354.85,248.07
2017,10,25,13,0,889.0,89.0,2.5,25.0,627.0,303.57,202.85
2017,10,25,13,15,881.5,87.5,2.6,24.5,606.5,249.96,157.15
2017,10,25,13,30,874.0,86.0,2.7,24.0,586.0,196.08,114.01
2017,10,25,13,45,863.0,84.5,2.8,24.0,558.0,134.81,71.79
2017,10,25,14,0,852.0,83.0,2.9,24.0,530.0,80.44,49.3
2017,10,25,14,15,836.0,80.5,2.95,24.0,496.0,64.56,49.51
2017,10,25,14,30,820.0,78.0,3.0,24.0,462.0,63.21,48.49
2017,10,25,14,45,798.5,75.0,3.1,24.0,422.5,61.41,47.08
2017,10,25,15,0,777.0,72.0,3.2,24.0,383.0,59.62,45.67
2017,10,25,15,15,745.0,68.5,3.2,23.5,339.5,57.32,43.88
2017,10,25,15,30,713.0,65.0,3.2,23.0,296.0,55.04,42.07
2017,10,25,15,45,666.5,60.0,3.25,22.5,249.5,47.18,35.36
2017,10,25,16,0,620.0,55.0,3.3,22.0,203.0,43.81,32.4
2017,10,25,16,15,545.0,48.0,3.3,21.0,156.5,38.64,27.8
2017,10,25,16,30,470.0,41.0,3.3,20.0,110.0,33.48,23.0
2017,10,25,16,45,340.0,30.0,3.3,19.5,70.0,24.63,14.37
2017,10,25,17,0,210.0,19.0,3.3,19.0,30.0,15.69,0.0
2017,10,25,17,15,105.0,9.5,3.35,18.5,15.0,8.11,0.0
2017,10,25,17,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,26,6,45,172.0,12.0,1.65,14.5,25.5,130.24,0.0
2017,10,26,7,0,344.0,24.0,1.7,15.0,51.0,322.32,215.3
2017,10,26,7,15,452.0,32.5,1.7,15.5,94.0,420.79,335.34
2017,10,26,7,30,560.0,41.0,1.7,16.0,137.0,510.66,412.14
2017,10,26,7,45,626.0,46.5,1.75,16.5,184.5,574.85,464.49
2017,10,26,8,0,692.0,52.0,1.8,17.0,232.0,637.72,513.01
2017,10,26,8,15,732.5,56.0,1.7,17.5,278.5,676.71,540.47
2017,10,26,8,30,773.0,60.0,1.6,18.0,325.0,713.02,564.54
2017,10,26,8,45,803.0,62.5,1.5,18.5,368.5,736.02,577.9
2017,10,26,9,0,833.0,65.0,1.4,19.0,412.0,755.63,588.35
2017,10,26,9,15,852.0,67.0,1.4,19.5,450.5,755.2,585.44
2017,10,26,9,30,871.0,69.0,1.4,20.0,489.0,758.65,585.49
2017,10,26,9,45,880.0,72.0,1.4,21.0,520.5,752.05,577.44
2017,10,26,10,0,889.0,75.0,1.4,22.0,552.0,741.84,567.14
2017,10,26,10,15,899.0,76.5,1.3,22.5,577.5,727.04,553.95
2017,10,26,10,30,909.0,78.0,1.2,23.0,603.0,708.62,537.68
2017,10,26,10,45,915.0,79.0,1.2,23.5,621.5,683.47,517.03
2017,10,26,11,0,921.0,80.0,1.2,24.0,640.0,655.01,493.83
2017,10,26,11,15,924.5,80.5,1.1,24.0,651.0,621.38,466.71
2017,10,26,11,30,928.0,81.0,1.0,24.0,662.0,584.82,437.02
2017,10,26,11,45,929.0,81.0,0.95,24.5,664.5,543.75,403.07
2017,10,26,12,0,930.0,81.0,0.9,25.0,667.0,500.27,366.66
2017,10,26,12,15,928.0,80.5,0.95,25.0,662.0,452.89,327.79
2017,10,26,12,30,926.0,80.0,1.0,25.0,657.0,403.74,286.42
2017,10,26,12,45,922.0,79.5,1.05,25.5,644.0,352.43,241.95
2017,10,26,13,0,918.0,79.0,1.1,26.0,631.0,299.97,196.27
2017,10,26,13,15,910.5,78.0,1.3,26.0,610.0,245.49,150.52
2017,10,26,13,30,903.0,77.0,1.5,26.0,589.0,190.69,107.37
2017,10,26,13,45,892.0,75.5,1.7,26.0,561.0,135.14,71.0
2017,10,26,14,0,881.0,74.0,1.9,26.0,533.0,80.11,50.2
2017,10,26,14,15,865.5,72.0,2.1,25.5,498.5,66.75,51.05
2017,10,26,14,30,850.0,70.0,2.3,25.0,464.0,57.87,43.77
2017,10,26,14,45,827.5,68.0,2.5,25.0,424.0,56.62,42.83
2017,10,26,15,0,805.0,66.0,2.7,25.0,384.0,55.4,41.89
2017,10,26,15,15,773.5,62.5,2.85,24.5,340.0,52.94,39.96
2017,10,26,15,30,742.0,59.0,3.0,24.0,296.0,50.48,37.98
2017,10,26,15,45,694.5,54.5,3.15,23.5,249.0,47.05,35.09
2017,10,26,16,0,647.0,50.0,3.3,23.0,202.0,43.64,32.09
2017,10,26,16,15,573.0,43.5,3.35,22.0,155.5,38.32,27.37
2017,10,26,16,30,499.0,37.0,3.4,21.0,109.0,30.29,20.12
2017,10,26,16,45,249.5,32.5,3.45,20.5,68.5,25.24,14.53
2017,10,26,17,0,0.0,28.0,3.5,20.0,28.0,21.37,0.0
2017,10,26,17,15,0.0,14.0,3.5,19.5,14.0,11.95,0.0
2017,10,26,17,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,6,45,165.5,11.5,1.25,14.5,23.5,124.75,0.0
2017,10,27,7,0,331.0,23.0,1.3,15.0,47.0,308.52,194.76
2017,10,27,7,15,440.5,31.5,1.35,15.5,90.0,409.44,324.56
2017,10,27,7,30,550.0,40.0,1.4,16.0,133.0,499.85,402.15
2017,10,27,7,45,614.5,46.0,1.45,16.5,179.5,563.02,453.69
2017,10,27,8,0,679.0,52.0,1.5,17.0,226.0,624.97,501.51
2017,10,27,8,15,406.5,95.0,1.35,17.5,205.0,465.2,377.75
2017,10,27,8,30,134.0,138.0,1.2,18.0,184.0,268.2,217.66
2017,10,27,8,45,475.5,102.0,1.1,18.5,293.5,519.26,419.25
2017,10,27,9,0,817.0,66.0,1.0,19.0,403.0,741.23,576.47
2017,10,27,9,15,537.5,133.0,0.9,19.5,363.0,588.61,460.22
2017,10,27,9,30,258.0,200.0,0.8,20.0,323.0,423.35,332.07
2017,10,27,9,45,346.0,197.0,0.7,20.5,374.0,475.02,371.16
2017,10,27,10,0,434.0,194.0,0.6,21.0,425.0,537.48,414.32
2017,10,27,10,15,394.0,214.5,0.6,21.5,432.0,500.6,384.47
2017,10,27,10,30,354.0,235.0,0.6,22.0,439.0,477.81,365.62
2017,10,27,10,45,274.0,257.0,0.6,22.5,417.5,430.66,328.61
2017,10,27,11,0,194.0,279.0,0.6,23.0,396.0,377.04,287.23
2017,10,27,11,15,207.5,283.0,0.8,23.0,410.5,375.28,286.45
2017,10,27,11,30,221.0,287.0,1.0,23.0,425.0,371.78,283.63
2017,10,27,11,45,220.5,288.5,1.2,23.5,426.5,357.4,271.88
2017,10,27,12,0,220.0,290.0,1.4,24.0,428.0,342.4,259.46
2017,10,27,12,15,561.0,187.5,1.55,24.0,535.5,386.48,287.52
2017,10,27,12,30,902.0,85.0,1.7,24.0,643.0,396.27,284.63
2017,10,27,12,45,887.5,88.0,1.9,24.5,627.5,345.77,240.3
2017,10,27,13,0,873.0,91.0,2.1,25.0,612.0,295.05,195.92
2017,10,27,13,15,865.0,90.0,2.2,24.5,591.5,237.41,147.53
2017,10,27,13,30,857.0,89.0,2.3,24.0,571.0,183.99,105.36
2017,10,27,13,45,544.5,157.0,2.45,24.0,458.0,148.37,95.05
2017,10,27,14,0,232.0,225.0,2.6,24.0,345.0,157.38,119.56
2017,10,27,14,15,199.0,212.0,2.65,24.0,310.0,146.06,117.89
2017,10,27,14,30,166.0,199.0,2.7,24.0,275.0,137.83,111.32
2017,10,27,14,45,121.5,180.0,2.8,24.0,233.0,125.99,101.68
2017,10,27,15,0,77.0,161.0,2.9,24.0,191.0,117.68,94.92
2017,10,27,15,15,70.5,143.5,2.95,23.5,168.5,105.84,85.27
2017,10,27,15,30,64.0,126.0,3.0,23.0,146.0,93.74,75.23
2017,10,27,15,45,326.0,90.5,3.15,22.5,168.5,65.91,51.47
2017,10,27,16,0,588.0,55.0,3.3,22.0,191.0,43.78,32.33
2017,10,27,16,15,508.5,47.5,3.35,21.0,145.5,38.22,27.37
2017,10,27,16,30,429.0,40.0,3.4,20.0,100.0,32.66,22.17
2017,10,27,16,45,295.0,28.5,3.5,19.0,62.0,23.39,12.85
2017,10,27,17,0,161.0,17.0,3.6,18.0,24.0,14.0,0.0
2017,10,27,17,15,80.5,8.5,3.7,17.5,12.0,7.26,0.0
2017,10,27,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,45,133.5,12.0,1.3,12.5,21.0,102.53,0.0
2017,10,28,7,0,267.0,24.0,1.4,13.0,42.0,260.54,153.9
2017,10,28,7,15,381.5,33.5,1.4,13.5,83.5,367.31,293.71
2017,10,28,7,30,496.0,43.0,1.4,14.0,125.0,469.07,381.27
2017,10,28,7,45,564.5,49.5,1.45,14.5,170.5,533.64,434.62
2017,10,28,8,0,633.0,56.0,1.5,15.0,216.0,597.68,484.85
2017,10,28,8,15,316.5,76.5,1.4,15.5,156.5,368.55,304.42
2017,10,28,8,30,0.0,97.0,1.3,16.0,97.0,86.21,67.04
2017,10,28,8,45,6.5,122.0,1.25,16.5,125.0,115.41,91.84
2017,10,28,9,0,13.0,147.0,1.2,17.0,153.0,144.12,115.23
2017,10,28,9,15,41.0,173.5,1.1,17.5,193.0,204.0,163.95
2017,10,28,9,30,69.0,200.0,1.0,18.0,233.0,249.91,200.05
2017,10,28,9,45,77.0,215.5,0.95,18.5,254.5,266.65,212.09
2017,10,28,10,0,85.0,231.0,0.9,19.0,276.0,282.48,223.36
2017,10,28,10,15,62.0,231.5,0.75,19.5,265.0,260.09,204.12
2017,10,28,10,30,39.0,232.0,0.6,20.0,254.0,239.25,186.49
2017,10,28,10,45,57.5,249.5,0.5,20.5,283.5,262.94,204.12
2017,10,28,11,0,76.0,267.0,0.4,21.0,313.0,284.54,219.43
2017,10,28,11,15,61.0,263.5,0.5,21.0,301.0,265.7,204.72
2017,10,28,11,30,46.0,260.0,0.6,21.0,289.0,248.24,191.33
2017,10,28,11,45,46.0,261.5,0.7,21.5,290.5,243.74,187.52
2017,10,28,12,0,46.0,263.0,0.8,22.0,292.0,239.06,183.48
2017,10,28,12,15,87.5,274.0,1.05,22.0,328.0,258.03,197.64
2017,10,28,12,30,129.0,285.0,1.3,22.0,364.0,272.33,207.42
2017,10,28,12,45,70.5,245.5,1.55,22.0,288.5,214.76,164.0
2017,10,28,13,0,12.0,206.0,1.8,22.0,213.0,167.79,129.2
2017,10,28,13,15,11.0,199.5,2.05,22.0,206.0,160.53,123.77
2017,10,28,13,30,10.0,193.0,2.3,22.0,199.0,153.36,118.34
2017,10,28,13,45,5.0,174.5,2.55,22.0,177.5,137.64,106.3
2017,10,28,14,0,0.0,156.0,2.8,22.0,156.0,122.78,99.15
2017,10,28,14,15,0.0,144.5,3.0,21.5,144.5,114.11,92.26
2017,10,28,14,30,0.0,133.0,3.2,21.0,133.0,105.45,85.31
2017,10,28,14,45,0.0,121.0,3.45,21.0,121.0,96.34,77.73
2017,10,28,15,0,0.0,109.0,3.7,21.0,109.0,87.14,70.01
2017,10,28,15,15,0.0,96.0,3.85,20.5,96.0,77.13,61.63
2017,10,28,15,30,0.0,83.0,4.0,20.0,83.0,67.03,53.04
2017,10,28,15,45,293.5,68.5,4.15,19.5,135.0,50.29,38.5
2017,10,28,16,0,587.0,54.0,4.3,19.0,187.0,43.06,32.11
2017,10,28,16,15,508.0,46.5,4.35,18.0,142.0,37.49,27.05
2017,10,28,16,30,429.0,39.0,4.4,17.0,97.0,31.91,21.75
2017,10,28,16,45,292.0,27.5,4.5,16.5,59.5,22.6,12.02
2017,10,28,17,0,155.0,16.0,4.6,16.0,22.0,13.17,0.0
2017,10,28,17,15,77.5,8.0,4.6,15.5,11.0,6.83,0.0
2017,10,28,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,4.0,1.95,12.5,4.0,3.41,0.0
2017,10,29,7,0,0.0,8.0,1.8,13.0,8.0,6.57,0.0
2017,10,29,7,15,0.0,16.0,1.7,13.0,16.0,13.17,5.16
2017,10,29,7,30,0.0,24.0,1.6,13.0,24.0,19.78,11.13
2017,10,29,7,45,0.0,33.5,1.55,13.5,33.5,27.65,18.05
2017,10,29,8,0,0.0,43.0,1.5,14.0,43.0,35.54,24.91
2017,10,29,8,15,0.0,52.0,1.5,14.5,52.0,43.03,31.32
2017,10,29,8,30,0.0,61.0,1.5,15.0,61.0,50.53,37.64
2017,10,29,8,45,0.0,71.5,1.55,15.5,71.5,59.33,44.96
2017,10,29,9,0,0.0,82.0,1.6,16.0,82.0,68.64,52.61
2017,10,29,9,15,3.0,120.5,1.7,16.0,122.0,106.9,84.54
2017,10,29,9,30,6.0,159.0,1.8,16.0,162.0,145.5,116.23
2017,10,29,9,45,6.0,168.0,1.95,16.5,171.0,152.18,121.14
2017,10,29,10,0,6.0,177.0,2.1,17.0,180.0,158.86,126.12
2017,10,29,10,15,20.0,202.0,2.2,17.0,213.0,190.31,151.68
2017,10,29,10,30,34.0,227.0,2.3,17.0,246.0,230.97,184.23
2017,10,29,10,45,33.5,234.5,2.4,17.5,254.0,233.14,185.17
2017,10,29,11,0,33.0,242.0,2.5,18.0,262.0,235.09,186.08
2017,10,29,11,15,36.0,248.5,2.6,18.0,270.5,237.84,188.04
2017,10,29,11,30,39.0,255.0,2.7,18.0,279.0,240.05,189.56
2017,10,29,11,45,40.0,255.5,2.85,18.0,280.5,235.6,185.83
2017,10,29,12,0,41.0,256.0,3.0,18.0,282.0,230.96,181.95
2017,10,29,12,15,40.0,254.5,3.05,18.0,279.5,223.72,175.97
2017,10,29,12,30,39.0,253.0,3.1,18.0,277.0,216.46,170.0
2017,10,29,12,45,55.5,256.0,3.15,18.0,289.5,217.51,170.18
2017,10,29,13,0,72.0,259.0,3.2,18.0,302.0,216.26,168.3
2017,10,29,13,15,56.0,242.5,3.2,18.0,275.0,193.79,150.77
2017,10,29,13,30,40.0,226.0,3.2,18.0,248.0,173.57,135.38
2017,10,29,13,45,26.5,203.5,3.25,18.0,218.0,158.77,124.53
2017,10,29,14,0,13.0,181.0,3.3,18.0,188.0,139.62,115.15
2017,10,29,14,15,10.5,169.5,3.35,18.0,175.0,130.98,108.04
2017,10,29,14,30,8.0,158.0,3.4,18.0,162.0,122.38,100.91
2017,10,29,14,45,5.5,145.0,3.5,18.0,147.5,112.67,92.79
2017,10,29,15,0,3.0,132.0,3.6,18.0,133.0,102.85,84.5
2017,10,29,15,15,319.0,102.5,3.7,17.5,200.5,72.5,58.33
2017,10,29,15,30,635.0,73.0,3.8,17.0,268.0,56.34,44.29
2017,10,29,15,45,581.5,66.5,3.95,17.0,223.0,52.02,40.44
2017,10,29,16,0,528.0,60.0,4.1,17.0,178.0,47.7,36.43
2017,10,29,16,15,443.5,51.5,4.1,16.0,134.0,41.49,30.76
2017,10,29,16,30,359.0,43.0,4.1,15.0,90.0,35.28,24.78
2017,10,29,16,45,226.0,29.5,4.2,14.5,54.5,22.94,11.95
2017,10,29,17,0,93.0,16.0,4.3,14.0,19.0,13.66,0.0
2017,10,29,17,15,46.5,8.0,4.3,13.5,9.5,6.83,0.0
2017,10,29,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,10,30,6,45,100.0,12.5,7.5,11.0,18.5,79.16,0.0
2017,10,30,7,0,200.0,25.0,7.4,11.0,37.0,208.59,96.09
2017,10,30,7,15,318.0,36.5,7.35,11.5,76.5,321.13,261.41
2017,10,30,7,30,436.0,48.0,7.3,12.0,116.0,426.25,358.95
2017,10,30,7,45,506.0,56.0,7.25,12.5,160.5,493.29,418.7
2017,10,30,8,0,576.0,64.0,7.2,13.0,205.0,559.54,475.09
2017,10,30,8,15,622.5,69.5,7.1,13.0,249.0,603.11,511.58
2017,10,30,8,30,669.0,75.0,7.0,13.0,293.0,644.37,544.81
2017,10,30,8,45,699.0,79.0,6.95,13.5,334.5,668.17,562.07
2017,10,30,9,0,729.0,83.0,6.9,14.0,376.0,688.92,576.37
2017,10,30,9,15,751.5,86.5,6.8,14.0,412.5,696.03,580.5
2017,10,30,9,30,774.0,90.0,6.7,14.0,449.0,704.18,585.45
2017,10,30,9,45,799.5,89.0,6.6,14.5,482.0,705.81,584.15
2017,10,30,10,0,825.0,88.0,6.5,15.0,515.0,703.47,579.85
2017,10,30,10,15,836.0,89.5,6.4,15.0,540.5,689.81,566.98
2017,10,30,10,30,847.0,91.0,6.3,15.0,566.0,672.62,551.09
2017,10,30,10,45,856.5,91.0,6.25,15.0,584.0,649.38,530.44
2017,10,30,11,0,866.0,91.0,6.2,15.0,602.0,622.81,506.86
2017,10,30,11,15,870.5,91.5,6.1,15.0,613.0,588.3,476.56
2017,10,30,11,30,875.0,92.0,6.0,15.0,624.0,554.15,445.91
2017,10,30,11,45,879.0,91.0,5.95,15.0,627.5,515.68,411.29
2017,10,30,12,0,883.0,90.0,5.9,15.0,631.0,474.73,373.88
2017,10,30,12,15,882.5,89.5,5.85,15.0,626.5,430.1,332.71
2017,10,30,12,30,882.0,89.0,5.8,15.0,622.0,383.67,289.27
2017,10,30,12,45,874.0,90.0,5.8,15.0,609.0,334.63,243.42
2017,10,30,13,0,866.0,91.0,5.8,15.0,596.0,280.54,193.65
2017,10,30,13,15,859.0,90.0,5.8,15.0,576.0,228.07,146.63
2017,10,30,13,30,852.0,89.0,5.8,15.0,556.0,175.37,103.47
2017,10,30,13,45,842.0,86.5,5.8,15.0,529.5,121.31,68.04
2017,10,30,14,0,832.0,84.0,5.8,15.0,503.0,67.86,54.26
2017,10,30,14,15,815.0,82.0,5.75,14.5,469.0,65.9,52.78
2017,10,30,14,30,798.0,80.0,5.7,14.0,435.0,64.94,52.16
2017,10,30,14,45,772.5,77.0,5.7,14.0,396.0,63.14,50.68
2017,10,30,15,0,747.0,74.0,5.7,14.0,357.0,61.37,49.22
2017,10,30,15,15,712.0,70.0,5.65,14.0,314.0,58.71,46.93
2017,10,30,15,30,677.0,66.0,5.6,14.0,271.0,51.44,40.46
2017,10,30,15,45,619.0,61.5,5.55,14.0,225.0,48.45,37.74
2017,10,30,16,0,561.0,57.0,5.5,14.0,179.0,45.55,34.96
2017,10,30,16,15,477.0,48.5,5.4,13.5,134.5,39.23,29.03
2017,10,30,16,30,393.0,40.0,5.3,13.0,90.0,32.88,22.82
2017,10,30,16,45,245.5,27.5,5.2,12.5,54.0,22.7,11.3
2017,10,30,17,0,98.0,15.0,5.1,12.0,18.0,12.8,0.0
2017,10,30,17,15,49.0,7.5,5.0,12.0,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
