Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,6,45,64.5,12.0,2.5,11.0,16.0,54.22,0.0
2017,10,31,7,0,129.0,24.0,2.6,11.0,32.0,154.79,54.06
2017,10,31,7,15,236.5,39.0,2.65,11.0,69.5,264.93,211.87
2017,10,31,7,30,344.0,54.0,2.7,11.0,107.0,362.98,302.18
2017,10,31,7,45,415.5,65.0,2.8,11.5,150.0,430.57,361.5
2017,10,31,8,0,487.0,76.0,2.9,12.0,193.0,502.01,421.27
2017,10,31,8,15,536.5,83.5,2.85,12.5,236.5,550.36,459.61
2017,10,31,8,30,586.0,91.0,2.8,13.0,280.0,596.27,494.49
2017,10,31,8,45,626.0,95.0,2.75,13.5,322.0,628.22,517.31
2017,10,31,9,0,666.0,99.0,2.7,14.0,364.0,656.95,537.02
2017,10,31,9,15,691.0,103.0,2.55,14.0,400.5,670.83,545.54
2017,10,31,9,30,716.0,107.0,2.4,14.0,437.0,681.27,551.35
2017,10,31,9,45,740.0,108.0,2.3,14.5,469.5,683.97,550.16
2017,10,31,10,0,764.0,109.0,2.2,15.0,502.0,682.95,546.11
2017,10,31,10,15,776.0,111.0,2.0,15.0,527.0,670.92,534.08
2017,10,31,10,30,788.0,113.0,1.8,15.0,552.0,653.34,517.93
2017,10,31,10,45,801.5,112.5,1.6,15.5,571.0,633.55,499.02
2017,10,31,11,0,815.0,112.0,1.4,16.0,590.0,610.29,477.31
2017,10,31,11,15,819.0,113.0,1.2,16.0,600.5,579.69,450.73
2017,10,31,11,30,823.0,114.0,1.0,16.0,611.0,546.36,421.7
2017,10,31,11,45,828.0,112.5,0.85,16.5,614.5,508.63,388.52
2017,10,31,12,0,833.0,111.0,0.7,17.0,618.0,468.46,352.92
2017,10,31,12,15,831.0,110.5,0.65,17.0,612.5,424.12,314.87
2017,10,31,12,30,829.0,110.0,0.6,17.0,607.0,378.26,274.82
2017,10,31,12,45,827.5,107.5,0.6,17.5,595.0,329.56,231.69
2017,10,31,13,0,826.0,105.0,0.6,18.0,583.0,279.76,187.65
2017,10,31,13,15,817.0,103.5,0.75,18.0,562.5,228.47,144.49
2017,10,31,13,30,808.0,102.0,0.9,18.0,542.0,177.26,104.73
2017,10,31,13,45,794.5,100.0,1.1,18.0,515.0,125.67,72.72
2017,10,31,14,0,781.0,98.0,1.3,18.0,488.0,76.55,61.05
2017,10,31,14,15,762.5,95.0,1.5,17.5,454.5,68.62,54.5
2017,10,31,14,30,744.0,92.0,1.7,17.0,421.0,67.29,53.59
2017,10,31,14,45,716.5,88.5,1.9,17.0,382.0,65.54,52.18
2017,10,31,15,0,689.0,85.0,2.1,17.0,343.0,63.82,50.78
2017,10,31,15,15,651.5,80.0,2.25,16.5,300.5,60.9,48.39
2017,10,31,15,30,614.0,75.0,2.4,16.0,258.0,57.98,45.93
2017,10,31,15,45,558.5,68.5,2.55,16.0,213.5,53.73,42.09
2017,10,31,16,0,503.0,62.0,2.7,16.0,169.0,49.49,38.12
2017,10,31,16,15,420.0,52.0,2.8,15.0,126.0,42.09,31.33
2017,10,31,16,30,337.0,42.0,2.9,14.0,83.0,34.6,24.11
2017,10,31,16,45,209.5,27.5,3.0,13.5,49.0,21.4,9.59
2017,10,31,17,0,82.0,13.0,3.1,13.0,15.0,11.1,0.0
2017,10,31,17,15,41.0,6.5,3.15,12.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,45,80.5,10.5,1.2,11.0,15.0,63.59,0.0
2017,11,1,7,0,161.0,21.0,1.2,11.0,30.0,169.76,37.78
2017,11,1,7,15,273.5,34.5,1.2,11.5,67.5,284.51,224.18
2017,11,1,7,30,386.0,48.0,1.2,12.0,105.0,385.55,316.02
2017,11,1,7,45,460.0,56.5,1.2,12.5,149.0,455.27,375.06
2017,11,1,8,0,534.0,65.0,1.2,13.0,193.0,524.31,430.38
2017,11,1,8,15,582.5,71.5,1.15,13.5,236.5,570.16,465.02
2017,11,1,8,30,631.0,78.0,1.1,14.0,280.0,613.79,496.39
2017,11,1,8,45,668.5,82.0,1.1,14.5,321.5,643.25,516.42
2017,11,1,9,0,706.0,86.0,1.1,15.0,363.0,669.64,533.66
2017,11,1,9,15,729.0,89.0,1.1,15.0,399.5,680.46,540.19
2017,11,1,9,30,752.0,92.0,1.1,15.0,436.0,687.88,544.35
2017,11,1,9,45,773.5,93.0,1.1,15.5,468.0,685.37,540.38
2017,11,1,10,0,795.0,94.0,1.1,16.0,500.0,682.78,536.06
2017,11,1,10,15,806.0,96.0,1.05,16.0,524.5,670.22,524.58
2017,11,1,10,30,817.0,98.0,1.0,16.0,549.0,654.2,510.58
2017,11,1,10,45,824.0,99.5,1.0,16.5,567.0,631.71,491.3
2017,11,1,11,0,831.0,101.0,1.0,17.0,585.0,606.06,469.5
2017,11,1,11,15,835.0,101.5,1.0,17.0,595.0,574.66,444.02
2017,11,1,11,30,839.0,102.0,1.0,17.0,605.0,540.54,415.94
2017,11,1,11,45,839.0,102.5,1.05,17.0,607.5,501.9,384.11
2017,11,1,12,0,839.0,103.0,1.1,17.0,610.0,461.14,349.71
2017,11,1,12,15,837.0,103.0,1.15,17.0,605.0,417.21,311.89
2017,11,1,12,30,835.0,103.0,1.2,17.0,600.0,371.71,271.85
2017,11,1,12,45,820.5,105.0,1.3,17.0,585.0,322.95,228.98
2017,11,1,13,0,806.0,107.0,1.4,17.0,570.0,274.24,186.12
2017,11,1,13,15,797.0,105.5,1.5,17.0,550.0,224.09,143.16
2017,11,1,13,30,788.0,104.0,1.6,17.0,530.0,174.04,103.99
2017,11,1,13,45,777.5,101.0,1.7,17.0,503.5,123.09,72.34
2017,11,1,14,0,767.0,98.0,1.8,17.0,477.0,76.52,61.31
2017,11,1,14,15,747.5,95.0,1.85,17.0,444.0,68.55,54.58
2017,11,1,14,30,728.0,92.0,1.9,17.0,411.0,67.23,53.55
2017,11,1,14,45,704.0,87.5,2.0,17.0,373.0,64.81,51.56
2017,11,1,15,0,680.0,83.0,2.1,17.0,335.0,62.37,49.52
2017,11,1,15,15,642.5,78.0,2.1,16.5,293.0,59.42,47.09
2017,11,1,15,30,605.0,73.0,2.1,16.0,251.0,56.46,44.59
2017,11,1,15,45,551.5,66.0,2.15,16.0,207.0,51.78,40.36
2017,11,1,16,0,498.0,59.0,2.2,16.0,163.0,47.07,35.97
2017,11,1,16,15,413.5,49.0,2.15,15.5,121.0,39.59,29.04
2017,11,1,16,30,329.0,39.0,2.1,15.0,79.0,32.01,21.7
2017,11,1,16,45,201.5,25.0,2.1,14.5,46.0,19.49,7.39
2017,11,1,17,0,74.0,11.0,2.1,14.0,13.0,9.39,0.0
2017,11,1,17,15,37.0,5.5,2.1,13.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,6,45,78.5,10.0,1.55,11.0,14.0,61.56,0.0
2017,11,2,7,0,157.0,20.0,1.6,11.0,28.0,163.43,8.54
2017,11,2,7,15,271.5,32.5,1.65,11.0,64.5,280.19,219.69
2017,11,2,7,30,386.0,45.0,1.7,11.0,101.0,381.1,314.46
2017,11,2,7,45,458.0,53.5,1.75,11.5,143.5,448.65,373.02
2017,11,2,8,0,530.0,62.0,1.8,12.0,186.0,515.74,428.17
2017,11,2,8,15,578.0,68.0,1.85,12.0,229.0,560.29,464.2
2017,11,2,8,30,626.0,74.0,1.9,12.0,272.0,602.71,497.27
2017,11,2,8,45,441.0,114.5,1.95,12.5,263.0,498.17,412.63
2017,11,2,9,0,256.0,155.0,2.0,13.0,254.0,382.49,316.77
2017,11,2,9,15,497.5,122.5,1.95,13.0,339.0,534.44,440.43
2017,11,2,9,30,739.0,90.0,1.9,13.0,424.0,673.15,545.84
2017,11,2,9,45,753.5,93.0,1.9,13.5,454.5,668.08,538.71
2017,11,2,10,0,768.0,96.0,1.9,14.0,485.0,663.08,532.22
2017,11,2,10,15,780.0,98.0,1.9,14.0,509.5,651.78,521.93
2017,11,2,10,30,792.0,100.0,1.9,14.0,534.0,637.07,508.96
2017,11,2,10,45,801.0,100.5,1.95,14.5,551.5,615.53,490.07
2017,11,2,11,0,810.0,101.0,2.0,15.0,569.0,590.81,468.52
2017,11,2,11,15,814.5,102.0,1.95,15.0,579.5,560.98,443.06
2017,11,2,11,30,819.0,103.0,1.9,15.0,590.0,528.41,415.0
2017,11,2,11,45,821.5,102.5,1.9,15.0,593.0,490.89,382.73
2017,11,2,12,0,824.0,102.0,1.9,15.0,596.0,451.12,347.88
2017,11,2,12,15,822.0,101.5,1.9,15.0,590.5,407.54,309.22
2017,11,2,12,30,820.0,101.0,1.9,15.0,585.0,362.46,268.52
2017,11,2,12,45,601.0,164.5,1.9,15.5,515.0,302.62,221.72
2017,11,2,13,0,382.0,228.0,1.9,16.0,445.0,260.17,192.0
2017,11,2,13,15,574.5,166.5,1.9,16.0,480.5,222.03,151.82
2017,11,2,13,30,767.0,105.0,1.9,16.0,516.0,170.12,102.44
2017,11,2,13,45,756.5,101.5,1.9,16.0,490.0,113.92,66.5
2017,11,2,14,0,746.0,98.0,1.9,16.0,464.0,69.77,55.72
2017,11,2,14,15,726.5,95.0,1.9,15.5,431.5,68.41,54.81
2017,11,2,14,30,707.0,92.0,1.9,15.0,399.0,67.1,53.9
2017,11,2,14,45,683.0,87.5,1.9,15.0,361.5,64.7,51.89
2017,11,2,15,0,659.0,83.0,1.9,15.0,324.0,62.28,49.86
2017,11,2,15,15,621.5,78.0,1.9,15.0,283.0,59.34,47.32
2017,11,2,15,30,584.0,73.0,1.9,15.0,242.0,56.41,44.73
2017,11,2,15,45,531.5,65.5,1.9,15.0,199.5,51.36,40.14
2017,11,2,16,0,479.0,58.0,1.9,15.0,157.0,46.24,35.37
2017,11,2,16,15,395.5,48.0,1.8,14.5,115.5,38.76,28.4
2017,11,2,16,30,312.0,38.0,1.7,14.0,74.0,31.19,20.99
2017,11,2,16,45,189.0,24.0,1.65,13.5,43.0,18.7,5.95
2017,11,2,17,0,66.0,10.0,1.6,13.0,12.0,8.54,0.0
2017,11,2,17,15,33.0,5.0,1.6,13.0,6.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.5,3.35,13.0,6.5,5.55,0.0
2017,11,3,7,0,0.0,13.0,3.4,13.0,13.0,10.72,0.0
2017,11,3,7,15,3.5,30.5,3.4,13.0,31.0,32.22,19.78
2017,11,3,7,30,7.0,48.0,3.4,13.0,49.0,53.2,39.14
2017,11,3,7,45,18.0,66.5,3.4,13.5,70.5,89.13,70.51
2017,11,3,8,0,29.0,85.0,3.4,14.0,92.0,116.38,94.32
2017,11,3,8,15,36.5,103.0,3.35,14.0,113.5,139.56,114.38
2017,11,3,8,30,44.0,121.0,3.3,14.0,135.0,162.2,133.62
2017,11,3,8,45,48.5,137.5,3.25,14.5,155.0,180.03,148.15
2017,11,3,9,0,53.0,154.0,3.2,15.0,175.0,197.43,162.03
2017,11,3,9,15,41.0,163.5,3.2,15.0,181.0,193.61,158.08
2017,11,3,9,30,29.0,173.0,3.2,15.0,187.0,190.24,154.55
2017,11,3,9,45,14.5,140.5,3.2,15.0,147.5,132.23,105.96
2017,11,3,10,0,0.0,108.0,3.2,15.0,108.0,90.95,71.07
2017,11,3,10,15,0.0,63.5,3.2,15.0,63.5,52.66,38.91
2017,11,3,10,30,0.0,19.0,3.2,15.0,19.0,15.7,7.67
2017,11,3,10,45,4.0,105.0,3.25,15.5,107.5,90.15,70.14
2017,11,3,11,0,8.0,191.0,3.3,16.0,196.0,166.75,132.81
2017,11,3,11,15,8.0,194.0,3.3,16.0,199.5,167.88,133.46
2017,11,3,11,30,8.0,197.0,3.3,16.0,203.0,168.98,134.23
2017,11,3,11,45,38.0,229.5,3.3,16.0,253.0,212.07,168.97
2017,11,3,12,0,68.0,262.0,3.3,16.0,303.0,246.37,195.85
2017,11,3,12,15,40.0,233.5,3.35,16.0,257.5,206.27,163.57
2017,11,3,12,30,12.0,205.0,3.4,16.0,212.0,170.48,135.11
2017,11,3,12,45,6.0,174.5,3.45,16.0,178.0,143.42,113.29
2017,11,3,13,0,0.0,144.0,3.5,16.0,144.0,117.42,92.29
2017,11,3,13,15,0.0,143.5,3.5,16.0,143.5,116.38,91.57
2017,11,3,13,30,0.0,143.0,3.5,16.0,143.0,115.21,90.73
2017,11,3,13,45,0.0,110.5,3.55,16.0,110.5,90.3,70.22
2017,11,3,14,0,0.0,78.0,3.6,16.0,78.0,64.75,51.39
2017,11,3,14,15,0.0,46.5,3.55,16.0,46.5,38.48,28.41
2017,11,3,14,30,0.0,15.0,3.5,16.0,15.0,12.37,5.34
2017,11,3,14,45,0.0,13.0,3.45,16.0,13.0,10.71,3.89
2017,11,3,15,0,0.0,11.0,3.4,16.0,11.0,9.05,2.43
2017,11,3,15,15,0.0,9.5,3.25,15.5,9.5,7.81,1.34
2017,11,3,15,30,0.0,8.0,3.1,15.0,8.0,6.57,0.24
2017,11,3,15,45,0.0,6.5,3.0,15.0,6.5,5.34,0.0
2017,11,3,16,0,0.0,5.0,2.9,15.0,5.0,4.1,0.0
2017,11,3,16,15,0.0,3.5,2.7,14.5,3.5,2.87,0.0
2017,11,3,16,30,0.0,2.0,2.5,14.0,2.0,1.64,0.0
2017,11,3,16,45,0.0,1.0,2.4,14.0,1.0,0.82,0.0
2017,11,3,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,6.5,4.9,10.0,6.5,5.55,0.0
2017,11,4,7,0,0.0,13.0,4.9,10.0,13.0,10.72,0.0
2017,11,4,7,15,11.0,30.5,4.9,10.0,32.0,44.49,29.49
2017,11,4,7,30,22.0,48.0,4.9,10.0,51.0,72.81,56.48
2017,11,4,7,45,33.0,66.5,4.9,10.5,73.0,101.12,81.96
2017,11,4,8,0,44.0,85.0,4.9,11.0,95.0,128.36,106.13
2017,11,4,8,15,51.0,103.5,4.85,11.0,117.5,151.86,126.76
2017,11,4,8,30,58.0,122.0,4.8,11.0,140.0,174.71,146.43
2017,11,4,8,45,64.0,139.0,4.8,11.5,161.0,194.15,162.56
2017,11,4,9,0,70.0,156.0,4.8,12.0,182.0,213.05,177.92
2017,11,4,9,15,77.5,172.5,4.75,12.5,204.5,231.82,192.92
2017,11,4,9,30,85.0,189.0,4.7,13.0,227.0,249.86,207.05
2017,11,4,9,45,464.5,134.5,4.7,13.5,363.5,497.2,414.46
2017,11,4,10,0,844.0,80.0,4.7,14.0,500.0,692.77,569.06
2017,11,4,10,15,856.0,81.5,4.7,14.0,525.5,679.45,555.63
2017,11,4,10,30,868.0,83.0,4.7,14.0,551.0,662.54,540.31
2017,11,4,10,45,881.5,82.5,4.7,14.0,571.0,637.22,518.39
2017,11,4,11,0,895.0,82.0,4.7,14.0,591.0,612.72,496.59
2017,11,4,11,15,899.5,82.5,4.7,14.0,602.0,580.74,468.42
2017,11,4,11,30,904.0,83.0,4.7,14.0,613.0,545.87,437.38
2017,11,4,11,45,908.5,82.0,4.75,14.5,616.5,506.83,401.66
2017,11,4,12,0,913.0,81.0,4.8,15.0,620.0,465.21,363.09
2017,11,4,12,15,912.0,80.5,4.9,15.0,615.5,419.51,321.21
2017,11,4,12,30,911.0,80.0,5.0,15.0,611.0,372.02,276.98
2017,11,4,12,45,907.0,79.5,5.1,15.0,598.5,322.08,230.32
2017,11,4,13,0,903.0,79.0,5.2,15.0,586.0,271.01,183.05
2017,11,4,13,15,895.5,78.0,5.25,14.5,565.5,218.06,136.59
2017,11,4,13,30,888.0,77.0,5.3,14.0,545.0,164.79,94.78
2017,11,4,13,45,879.0,75.0,5.4,14.0,518.5,110.63,62.6
2017,11,4,14,0,870.0,73.0,5.5,14.0,492.0,67.44,54.21
2017,11,4,14,15,853.5,71.0,5.55,14.0,458.0,58.79,46.68
2017,11,4,14,30,837.0,69.0,5.6,14.0,424.0,57.59,45.72
2017,11,4,14,45,815.0,66.0,5.65,14.0,385.5,55.57,44.02
2017,11,4,15,0,793.0,63.0,5.7,14.0,347.0,53.55,42.3
2017,11,4,15,15,759.0,59.5,5.65,13.5,303.5,51.01,40.16
2017,11,4,15,30,725.0,56.0,5.6,13.0,260.0,48.48,37.97
2017,11,4,15,45,672.5,51.0,5.6,13.0,214.5,44.56,34.34
2017,11,4,16,0,620.0,46.0,5.6,13.0,169.0,40.65,30.6
2017,11,4,16,15,533.0,38.5,5.45,12.5,124.5,34.31,24.59
2017,11,4,16,30,446.0,31.0,5.3,12.0,80.0,25.65,16.15
2017,11,4,16,45,223.0,15.5,5.2,11.5,40.0,12.48,0.31
2017,11,4,17,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,5,6,45,98.5,8.5,4.35,8.5,12.5,72.9,0.0
2017,11,5,7,0,197.0,17.0,4.3,9.0,25.0,182.44,0.0
2017,11,5,7,15,330.0,27.5,4.25,9.5,62.5,313.54,238.42
2017,11,5,7,30,463.0,38.0,4.2,10.0,100.0,424.73,352.48
2017,11,5,7,45,539.5,45.0,4.2,10.5,144.5,493.23,414.23
2017,11,5,8,0,616.0,52.0,4.2,11.0,189.0,561.5,472.18
2017,11,5,8,15,663.5,57.0,4.15,11.0,233.5,598.49,503.29
2017,11,5,8,30,711.0,62.0,4.1,11.0,278.0,639.81,536.3
2017,11,5,8,45,743.5,65.5,4.05,11.5,319.5,665.07,554.52
2017,11,5,9,0,776.0,69.0,4.0,12.0,361.0,687.04,569.55
2017,11,5,9,15,797.5,71.5,3.9,12.0,397.5,696.11,575.09
2017,11,5,9,30,819.0,74.0,3.8,12.0,434.0,701.6,577.8
2017,11,5,9,45,833.0,76.5,3.7,12.5,465.0,698.0,572.49
2017,11,5,10,0,847.0,79.0,3.6,13.0,496.0,690.79,564.2
2017,11,5,10,15,857.0,80.5,3.5,13.0,521.0,676.08,550.51
2017,11,5,10,30,867.0,82.0,3.4,13.0,546.0,657.89,534.02
2017,11,5,10,45,874.0,82.5,3.35,13.5,563.5,629.74,509.02
2017,11,5,11,0,881.0,83.0,3.3,14.0,581.0,602.73,484.53
2017,11,5,11,15,884.0,83.5,3.25,14.0,591.0,570.45,456.42
2017,11,5,11,30,887.0,84.0,3.2,14.0,601.0,535.44,425.61
2017,11,5,11,45,887.0,84.5,3.2,14.5,603.5,496.42,390.35
2017,11,5,12,0,887.0,85.0,3.2,15.0,606.0,455.19,352.63
2017,11,5,12,15,884.5,85.0,3.2,15.0,600.5,410.53,312.07
2017,11,5,12,30,882.0,85.0,3.2,15.0,595.0,364.24,269.39
2017,11,5,12,45,878.0,83.5,3.25,15.0,582.0,314.88,223.89
2017,11,5,13,0,874.0,82.0,3.3,15.0,569.0,264.51,177.84
2017,11,5,13,15,865.5,81.0,3.35,15.0,548.5,212.94,132.92
2017,11,5,13,30,857.0,80.0,3.4,15.0,528.0,155.05,87.73
2017,11,5,13,45,845.5,78.0,3.45,15.0,501.0,101.75,56.69
2017,11,5,14,0,834.0,76.0,3.5,15.0,474.0,61.74,48.98
2017,11,5,14,15,816.0,74.0,3.5,14.5,441.0,60.57,48.18
2017,11,5,14,30,798.0,72.0,3.5,14.0,408.0,59.44,47.38
2017,11,5,14,45,772.5,69.0,3.5,14.0,369.5,57.48,45.74
2017,11,5,15,0,747.0,66.0,3.5,14.0,331.0,55.53,44.08
2017,11,5,15,15,710.5,62.0,3.45,13.5,288.5,52.67,41.66
2017,11,5,15,30,674.0,58.0,3.4,13.0,246.0,49.83,39.18
2017,11,5,15,45,619.5,52.5,3.4,13.0,202.0,41.85,31.92
2017,11,5,16,0,565.0,47.0,3.4,13.0,158.0,37.91,28.16
2017,11,5,16,15,475.0,39.5,3.25,12.5,115.0,32.15,22.67
2017,11,5,16,30,385.0,32.0,3.1,12.0,72.0,26.41,16.67
2017,11,5,16,45,192.5,16.0,3.0,12.0,36.0,12.9,0.0
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,6,6,45,98.5,8.0,2.4,9.0,11.5,6.83,0.0
2017,11,6,7,0,197.0,16.0,2.4,9.0,23.0,148.09,0.0
2017,11,6,7,15,334.5,26.0,2.45,9.5,60.0,313.97,232.13
2017,11,6,7,30,472.0,36.0,2.5,10.0,97.0,427.14,350.89
2017,11,6,7,45,553.5,42.0,2.6,10.5,141.5,497.56,413.82
2017,11,6,8,0,635.0,48.0,2.7,11.0,186.0,562.0,468.23
2017,11,6,8,15,683.0,52.0,2.7,11.0,230.5,604.78,503.62
2017,11,6,8,30,731.0,56.0,2.7,11.0,275.0,645.01,535.41
2017,11,6,8,45,766.0,59.0,2.7,11.5,317.5,671.29,554.24
2017,11,6,9,0,801.0,62.0,2.7,12.0,360.0,694.31,569.91
2017,11,6,9,15,823.0,64.0,2.6,12.0,397.5,702.9,574.74
2017,11,6,9,30,845.0,66.0,2.5,12.0,435.0,701.63,572.07
2017,11,6,9,45,852.5,71.0,2.4,12.5,465.5,702.45,570.0
2017,11,6,10,0,860.0,76.0,2.3,13.0,496.0,693.41,560.22
2017,11,6,10,15,871.5,77.0,2.25,13.0,521.5,674.08,543.54
2017,11,6,10,30,883.0,78.0,2.2,13.0,547.0,656.68,528.01
2017,11,6,10,45,891.0,79.0,2.15,13.5,565.5,633.62,506.99
2017,11,6,11,0,899.0,80.0,2.1,14.0,584.0,607.27,483.22
2017,11,6,11,15,903.5,80.5,2.1,14.0,595.0,575.28,455.89
2017,11,6,11,30,908.0,81.0,2.1,14.0,606.0,540.4,425.71
2017,11,6,11,45,911.0,80.5,2.15,14.0,609.5,501.11,391.53
2017,11,6,12,0,914.0,80.0,2.2,14.0,613.0,459.34,354.42
2017,11,6,12,15,913.0,80.0,2.25,14.0,608.0,414.19,313.69
2017,11,6,12,30,912.0,80.0,2.3,14.0,603.0,367.22,270.56
2017,11,6,12,45,912.5,77.5,2.35,14.5,591.5,316.96,223.77
2017,11,6,13,0,913.0,75.0,2.4,15.0,580.0,265.21,176.17
2017,11,6,13,15,905.5,74.0,2.4,15.0,559.5,212.0,130.08
2017,11,6,13,30,898.0,73.0,2.4,15.0,539.0,158.47,89.01
2017,11,6,13,45,888.0,71.0,2.45,15.0,512.0,103.98,58.28
2017,11,6,14,0,878.0,69.0,2.5,15.0,485.0,64.78,51.66
2017,11,6,14,15,861.5,67.0,2.5,15.0,451.5,63.0,50.23
2017,11,6,14,30,845.0,65.0,2.5,15.0,418.0,54.8,43.11
2017,11,6,14,45,822.0,62.5,2.55,15.0,379.0,53.08,41.67
2017,11,6,15,0,799.0,60.0,2.6,15.0,340.0,51.36,40.22
2017,11,6,15,15,764.0,56.5,2.6,14.5,296.5,48.74,38.0
2017,11,6,15,30,729.0,53.0,2.6,14.0,253.0,46.12,35.72
2017,11,6,15,45,675.5,48.0,2.65,14.0,207.5,42.11,32.01
2017,11,6,16,0,622.0,43.0,2.7,14.0,162.0,38.11,28.19
2017,11,6,16,15,532.0,36.0,2.85,13.5,118.0,32.14,22.52
2017,11,6,16,30,442.0,29.0,3.0,13.0,74.0,26.2,16.25
2017,11,6,16,45,221.0,14.5,3.15,12.5,37.0,11.71,0.0
2017,11,6,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,7,6,45,96.0,7.0,4.05,8.0,10.5,5.97,0.0
2017,11,7,7,0,192.0,14.0,4.1,8.0,21.0,142.34,0.0
2017,11,7,7,15,328.5,25.0,4.1,8.5,58.0,305.56,221.09
2017,11,7,7,30,465.0,36.0,4.1,9.0,95.0,420.5,348.24
2017,11,7,7,45,530.5,45.0,4.15,9.5,138.5,482.9,406.33
2017,11,7,8,0,596.0,54.0,4.2,10.0,182.0,545.02,460.15
2017,11,7,8,15,645.5,59.5,4.1,10.0,226.0,589.43,497.55
2017,11,7,8,30,695.0,65.0,4.0,10.0,270.0,631.64,531.48
2017,11,7,8,45,719.5,71.0,3.95,10.5,310.5,653.1,546.99
2017,11,7,9,0,744.0,77.0,3.9,11.0,351.0,671.48,559.46
2017,11,7,9,15,768.0,80.0,3.85,11.0,388.0,678.71,563.88
2017,11,7,9,30,792.0,83.0,3.8,11.0,425.0,686.8,568.89
2017,11,7,9,45,801.5,87.5,3.8,11.5,455.5,682.53,563.21
2017,11,7,10,0,811.0,92.0,3.8,12.0,486.0,674.79,554.19
2017,11,7,10,15,823.5,94.0,3.8,12.0,511.0,662.89,542.96
2017,11,7,10,30,836.0,96.0,3.8,12.0,536.0,647.43,528.79
2017,11,7,10,45,838.5,99.5,3.8,12.5,553.5,623.86,507.09
2017,11,7,11,0,841.0,103.0,3.8,13.0,571.0,597.29,482.83
2017,11,7,11,15,846.0,103.5,3.75,13.5,581.5,566.28,454.72
2017,11,7,11,30,851.0,104.0,3.7,14.0,592.0,532.45,423.92
2017,11,7,11,45,849.5,105.5,3.7,14.5,594.5,493.86,388.94
2017,11,7,12,0,848.0,107.0,3.7,15.0,597.0,453.2,351.68
2017,11,7,12,15,846.5,106.5,3.6,15.0,592.5,408.93,311.36
2017,11,7,12,30,845.0,106.0,3.5,15.0,588.0,363.06,269.05
2017,11,7,12,45,865.5,96.5,3.45,15.5,580.5,314.18,222.9
2017,11,7,13,0,886.0,87.0,3.4,16.0,573.0,262.17,174.47
2017,11,7,13,15,878.0,85.5,3.4,16.0,552.5,208.86,128.52
2017,11,7,13,30,870.0,84.0,3.4,16.0,532.0,155.41,87.75
2017,11,7,13,45,861.5,81.5,3.4,16.0,505.5,101.27,57.42
2017,11,7,14,0,853.0,79.0,3.4,16.0,479.0,64.36,51.11
2017,11,7,14,15,835.5,76.5,3.3,16.0,445.5,62.86,49.92
2017,11,7,14,30,818.0,74.0,3.2,16.0,412.0,61.38,48.72
2017,11,7,14,45,795.0,70.5,3.15,16.0,373.5,59.06,46.78
2017,11,7,15,0,772.0,67.0,3.1,16.0,335.0,56.74,44.81
2017,11,7,15,15,735.5,63.0,2.8,15.5,291.5,53.89,42.4
2017,11,7,15,30,699.0,59.0,2.5,15.0,248.0,51.04,39.93
2017,11,7,15,45,642.0,53.0,2.25,15.0,202.5,42.54,32.24
2017,11,7,16,0,585.0,47.0,2.0,15.0,157.0,38.17,28.11
2017,11,7,16,15,493.0,38.5,1.9,14.5,113.5,31.53,21.85
2017,11,7,16,30,401.0,30.0,1.8,14.0,70.0,24.86,14.88
2017,11,7,16,45,200.5,15.0,1.7,14.0,35.0,12.14,0.0
2017,11,7,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,1.5,4.35,12.0,1.5,0.0,0.0
2017,11,8,7,0,0.0,3.0,4.6,12.0,3.0,2.56,0.0
2017,11,8,7,15,0.0,8.5,4.85,12.0,8.5,6.98,0.0
2017,11,8,7,30,0.0,14.0,5.1,12.0,14.0,11.51,3.91
2017,11,8,7,45,0.0,21.0,5.4,12.5,21.0,17.29,9.05
2017,11,8,8,0,0.0,28.0,5.7,13.0,28.0,23.08,14.15
2017,11,8,8,15,0.0,35.0,5.8,13.0,35.0,28.89,19.25
2017,11,8,8,30,0.0,42.0,5.9,13.0,42.0,34.7,24.3
2017,11,8,8,45,0.0,49.0,6.05,13.0,49.0,40.52,29.31
2017,11,8,9,0,0.0,56.0,6.2,13.0,56.0,46.35,34.28
2017,11,8,9,15,0.0,70.5,6.2,13.0,70.5,58.46,44.58
2017,11,8,9,30,0.0,85.0,6.2,13.0,85.0,71.04,55.21
2017,11,8,9,45,3.5,125.5,6.25,13.5,127.0,110.5,88.48
2017,11,8,10,0,7.0,166.0,6.3,14.0,169.0,150.17,121.43
2017,11,8,10,15,65.5,200.5,6.35,14.0,234.5,230.4,189.04
2017,11,8,10,30,124.0,235.0,6.4,14.0,300.0,307.33,252.45
2017,11,8,10,45,62.0,175.0,6.5,14.0,207.5,193.58,157.64
2017,11,8,11,0,0.0,115.0,6.6,14.0,115.0,96.14,75.48
2017,11,8,11,15,0.0,111.5,6.75,14.0,111.5,92.99,72.83
2017,11,8,11,30,0.0,108.0,6.9,14.0,108.0,89.92,70.22
2017,11,8,11,45,0.0,65.5,7.1,14.5,65.5,54.36,40.25
2017,11,8,12,0,0.0,23.0,7.3,15.0,23.0,19.03,10.42
2017,11,8,12,15,9.0,116.0,7.3,15.0,121.0,99.39,77.72
2017,11,8,12,30,18.0,209.0,7.3,15.0,219.0,174.99,140.08
2017,11,8,12,45,9.0,168.0,7.35,15.0,173.0,138.84,110.39
2017,11,8,13,0,0.0,127.0,7.4,15.0,127.0,104.04,81.87
2017,11,8,13,15,29.5,172.0,7.3,15.0,187.0,138.8,109.6
2017,11,8,13,30,59.0,217.0,7.2,15.0,247.0,166.35,131.43
2017,11,8,13,45,29.5,165.0,7.1,15.0,180.0,125.58,99.44
2017,11,8,14,0,0.0,113.0,7.0,15.0,113.0,91.39,75.11
2017,11,8,14,15,0.0,119.5,6.8,15.0,119.5,95.63,78.99
2017,11,8,14,30,0.0,126.0,6.6,15.0,126.0,99.53,82.57
2017,11,8,14,45,0.0,113.5,6.45,15.0,113.5,90.08,74.39
2017,11,8,15,0,0.0,101.0,6.3,15.0,101.0,80.52,66.05
2017,11,8,15,15,0.0,87.5,6.2,15.0,87.5,70.16,56.92
2017,11,8,15,30,0.0,74.0,6.1,15.0,74.0,59.7,47.58
2017,11,8,15,45,0.0,59.5,6.1,15.0,59.5,48.4,37.39
2017,11,8,16,0,0.0,45.0,6.1,15.0,45.0,36.99,26.99
2017,11,8,16,15,0.0,32.0,6.1,14.5,32.0,26.45,17.34
2017,11,8,16,30,0.0,19.0,6.1,14.0,19.0,15.66,7.13
2017,11,8,16,45,0.0,9.5,6.1,14.0,9.5,7.81,0.0
2017,11,8,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,68.0,6.5,2.7,12.5,8.5,0.0,0.0
2017,11,9,7,0,136.0,13.0,2.7,13.0,17.0,102.57,0.0
2017,11,9,7,15,283.0,24.0,2.7,13.0,51.5,266.41,172.19
2017,11,9,7,30,430.0,35.0,2.7,13.0,86.0,391.25,316.12
2017,11,9,7,45,506.5,42.5,2.75,13.5,128.5,458.71,377.72
2017,11,9,8,0,583.0,50.0,2.8,14.0,171.0,526.2,434.72
2017,11,9,8,15,634.0,55.0,2.8,14.0,214.0,570.53,471.62
2017,11,9,8,30,685.0,60.0,2.8,14.0,257.0,607.97,501.52
2017,11,9,8,45,720.0,63.5,2.8,14.5,298.0,634.78,521.08
2017,11,9,9,0,755.0,67.0,2.8,15.0,339.0,658.38,537.44
2017,11,9,9,15,732.5,74.5,2.85,15.0,361.0,641.4,523.71
2017,11,9,9,30,710.0,82.0,2.9,15.0,383.0,624.87,510.3
2017,11,9,9,45,467.0,143.5,2.95,15.5,347.5,501.03,408.91
2017,11,9,10,0,224.0,205.0,3.0,16.0,312.0,360.98,293.67
2017,11,9,10,15,168.0,218.5,3.05,16.0,301.0,327.91,266.03
2017,11,9,10,30,112.0,232.0,3.1,16.0,290.0,285.89,230.96
2017,11,9,10,45,174.0,238.0,3.15,16.5,332.0,330.74,266.43
2017,11,9,11,0,236.0,244.0,3.2,17.0,374.0,360.45,288.79
2017,11,9,11,15,309.0,235.5,3.25,17.0,408.5,385.29,307.27
2017,11,9,11,30,382.0,227.0,3.3,17.0,443.0,395.56,313.6
2017,11,9,11,45,378.0,230.5,3.35,17.0,445.0,375.03,295.41
2017,11,9,12,0,374.0,234.0,3.4,17.0,447.0,353.68,276.44
2017,11,9,12,15,614.0,162.0,3.4,17.0,508.5,365.18,278.71
2017,11,9,12,30,854.0,90.0,3.4,17.0,570.0,347.86,254.52
2017,11,9,12,45,682.0,135.5,3.45,17.0,513.5,289.69,207.87
2017,11,9,13,0,510.0,181.0,3.5,17.0,457.0,244.95,174.74
2017,11,9,13,15,667.0,133.5,3.5,16.5,480.5,203.59,133.28
2017,11,9,13,30,824.0,86.0,3.5,16.0,504.0,148.36,84.48
2017,11,9,13,45,810.0,84.0,3.5,16.0,477.0,97.03,56.87
2017,11,9,14,0,796.0,82.0,3.5,16.0,450.0,65.99,52.57
2017,11,9,14,15,712.0,89.0,3.45,16.0,400.5,64.99,51.82
2017,11,9,14,30,628.0,96.0,3.4,16.0,351.0,70.04,56.37
2017,11,9,14,45,591.5,95.0,3.4,16.0,316.5,70.25,56.65
2017,11,9,15,0,555.0,94.0,3.4,16.0,282.0,70.69,57.12
2017,11,9,15,15,525.0,84.5,3.3,15.5,244.0,64.55,51.83
2017,11,9,15,30,495.0,75.0,3.2,15.0,206.0,58.26,46.31
2017,11,9,15,45,448.0,65.5,3.1,15.0,167.0,51.7,40.3
2017,11,9,16,0,401.0,56.0,3.0,15.0,128.0,44.99,34.02
2017,11,9,16,15,323.5,44.0,2.9,14.5,91.0,35.79,25.42
2017,11,9,16,30,246.0,32.0,2.8,14.0,54.0,24.87,14.42
2017,11,9,16,45,123.0,16.0,2.75,14.0,27.0,12.49,0.0
2017,11,9,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,4.0,2.9,13.0,4.0,0.0,0.0
2017,11,10,7,0,0.0,8.0,2.9,13.0,8.0,6.83,0.0
2017,11,10,7,15,13.0,24.0,2.9,13.0,25.5,36.96,17.4
2017,11,10,7,30,26.0,40.0,2.9,13.0,43.0,66.39,49.52
2017,11,10,7,45,39.5,58.0,2.95,13.5,65.0,96.29,76.47
2017,11,10,8,0,53.0,76.0,3.0,14.0,87.0,124.88,101.69
2017,11,10,8,15,61.0,94.0,2.95,14.0,109.5,148.64,122.43
2017,11,10,8,30,69.0,112.0,2.9,14.0,132.0,171.7,142.15
2017,11,10,8,45,75.0,129.0,2.9,14.5,153.5,191.23,158.2
2017,11,10,9,0,81.0,146.0,2.9,15.0,175.0,210.16,173.38
2017,11,10,9,15,40.5,99.0,2.9,15.0,113.5,121.41,98.38
2017,11,10,9,30,0.0,52.0,2.9,15.0,52.0,43.03,31.05
2017,11,10,9,45,0.0,85.0,2.9,15.0,85.0,70.84,54.53
2017,11,10,10,0,0.0,118.0,2.9,15.0,118.0,100.35,79.14
