Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,10,15,81.0,174.5,2.9,15.0,216.0,213.91,174.43
2017,11,10,10,30,162.0,231.0,2.9,15.0,314.0,326.64,265.44
2017,11,10,10,45,246.0,228.5,2.95,15.5,360.0,373.99,302.13
2017,11,10,11,0,330.0,226.0,3.0,16.0,406.0,404.68,324.93
2017,11,10,11,15,222.0,241.0,3.0,16.0,363.0,335.99,268.9
2017,11,10,11,30,114.0,256.0,3.0,16.0,320.0,276.62,220.76
2017,11,10,11,45,107.5,256.0,3.05,16.0,317.0,264.81,210.84
2017,11,10,12,0,101.0,256.0,3.1,16.0,314.0,253.32,201.06
2017,11,10,12,15,66.0,238.5,3.1,16.0,276.5,218.34,172.96
2017,11,10,12,30,31.0,221.0,3.1,16.0,239.0,187.43,148.53
2017,11,10,12,45,25.0,210.5,3.1,16.0,224.5,175.1,138.64
2017,11,10,13,0,19.0,200.0,3.1,16.0,210.0,162.95,128.96
2017,11,10,13,15,30.5,202.5,3.05,16.0,218.5,159.32,125.57
2017,11,10,13,30,42.0,205.0,3.0,16.0,227.0,156.56,123.12
2017,11,10,13,45,437.0,138.0,2.95,16.0,339.5,110.55,77.26
2017,11,10,14,0,832.0,71.0,2.9,16.0,452.0,58.43,45.95
2017,11,10,14,15,814.0,69.0,2.8,16.0,419.5,57.18,44.98
2017,11,10,14,30,796.0,67.0,2.7,16.0,387.0,55.96,43.99
2017,11,10,14,45,773.0,63.5,2.65,16.0,349.5,53.53,41.93
2017,11,10,15,0,750.0,60.0,2.6,16.0,312.0,51.08,39.82
2017,11,10,15,15,712.5,56.5,2.5,15.5,270.5,48.49,37.62
2017,11,10,15,30,675.0,53.0,2.4,15.0,229.0,45.93,35.37
2017,11,10,15,45,619.0,47.5,2.3,15.0,185.5,41.54,31.3
2017,11,10,16,0,563.0,42.0,2.2,15.0,142.0,37.15,27.11
2017,11,10,16,15,466.5,34.5,2.1,14.5,101.0,28.21,18.82
2017,11,10,16,30,370.0,27.0,2.0,14.0,60.0,22.33,12.13
2017,11,10,16,45,185.0,13.5,1.95,13.5,30.0,10.94,0.0
2017,11,10,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,6,45,71.0,5.5,1.0,11.5,7.0,0.0,0.0
2017,11,11,7,0,142.0,11.0,1.1,12.0,14.0,104.01,0.0
2017,11,11,7,15,293.0,21.0,1.1,12.0,47.5,263.96,143.71
2017,11,11,7,30,444.0,31.0,1.1,12.0,81.0,393.36,312.5
2017,11,11,7,45,524.5,38.0,1.1,12.5,123.5,454.85,369.71
2017,11,11,8,0,605.0,45.0,1.1,13.0,166.0,525.29,427.85
2017,11,11,8,15,655.5,50.0,1.1,13.0,209.0,570.2,464.27
2017,11,11,8,30,706.0,55.0,1.1,13.0,252.0,612.73,497.2
2017,11,11,8,45,738.0,58.5,1.1,13.5,293.0,637.04,514.21
2017,11,11,9,0,770.0,62.0,1.1,14.0,334.0,658.19,528.24
2017,11,11,9,15,793.5,64.5,1.05,14.0,370.5,668.55,534.34
2017,11,11,9,30,817.0,67.0,1.0,14.0,407.0,675.37,537.75
2017,11,11,9,45,562.5,128.5,0.95,14.5,370.5,554.09,442.42
2017,11,11,10,0,308.0,190.0,0.9,15.0,334.0,412.93,330.86
2017,11,11,10,15,303.0,202.0,0.8,15.0,350.0,409.51,327.57
2017,11,11,10,30,298.0,214.0,0.7,15.0,366.0,404.79,322.11
2017,11,11,10,45,395.5,200.0,0.65,15.5,409.0,434.15,343.21
2017,11,11,11,0,493.0,186.0,0.6,16.0,452.0,467.01,365.3
2017,11,11,11,15,511.5,184.0,0.6,16.0,464.5,451.29,351.19
2017,11,11,11,30,530.0,182.0,0.6,16.0,477.0,432.79,335.05
2017,11,11,11,45,699.0,135.0,0.6,16.0,526.0,443.25,339.17
2017,11,11,12,0,868.0,88.0,0.6,16.0,575.0,435.12,326.84
2017,11,11,12,15,865.5,87.5,0.7,16.0,570.0,390.33,288.06
2017,11,11,12,30,863.0,87.0,0.8,16.0,565.0,344.0,247.28
2017,11,11,12,45,864.5,84.0,0.9,16.0,553.5,295.25,203.77
2017,11,11,13,0,866.0,81.0,1.0,16.0,542.0,245.06,159.28
2017,11,11,13,15,857.0,79.5,1.1,16.0,522.0,193.18,115.89
2017,11,11,13,30,848.0,78.0,1.2,16.0,502.0,141.28,77.94
2017,11,11,13,45,835.5,76.0,1.3,16.0,475.5,89.05,51.19
2017,11,11,14,0,823.0,74.0,1.4,16.0,449.0,60.58,47.85
2017,11,11,14,15,804.0,72.0,1.5,16.0,416.0,59.37,46.92
2017,11,11,14,30,785.0,70.0,1.6,16.0,383.0,58.2,45.98
2017,11,11,14,45,759.0,67.0,1.7,16.0,345.0,56.19,44.29
2017,11,11,15,0,733.0,64.0,1.8,16.0,307.0,54.21,42.59
2017,11,11,15,15,694.0,59.5,1.8,15.5,265.5,50.88,39.75
2017,11,11,15,30,655.0,55.0,1.8,15.0,224.0,47.55,36.81
2017,11,11,15,45,599.5,49.0,1.85,15.0,181.5,39.31,29.32
2017,11,11,16,0,544.0,43.0,1.9,15.0,139.0,34.9,25.12
2017,11,11,16,15,445.5,35.0,1.85,14.5,98.0,28.62,19.13
2017,11,11,16,30,347.0,27.0,1.8,14.0,57.0,22.33,11.84
2017,11,11,16,45,173.5,13.5,1.75,13.5,28.5,10.96,0.0
2017,11,11,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,18.0,2.3,11.5,31.5,135.03,62.09
2017,11,12,7,30,247.0,36.0,2.3,12.0,63.0,257.96,206.29
2017,11,12,7,45,301.0,49.5,2.35,12.5,97.5,312.63,258.71
2017,11,12,8,0,355.0,63.0,2.4,13.0,132.0,367.64,306.96
2017,11,12,8,15,388.5,74.5,2.45,13.0,167.5,404.35,338.89
2017,11,12,8,30,422.0,86.0,2.5,13.0,203.0,439.8,368.48
2017,11,12,8,45,446.5,96.0,2.6,13.5,236.5,465.0,388.17
2017,11,12,9,0,471.0,106.0,2.7,14.0,270.0,488.14,405.49
2017,11,12,9,15,261.0,136.5,2.75,14.0,229.0,348.9,289.97
2017,11,12,9,30,51.0,167.0,2.8,14.0,188.0,201.2,164.62
2017,11,12,9,45,75.0,184.5,2.85,14.0,218.0,231.75,190.23
2017,11,12,10,0,99.0,202.0,2.9,14.0,248.0,260.67,213.7
2017,11,12,10,15,467.5,140.5,2.9,14.0,375.0,464.14,381.47
2017,11,12,10,30,836.0,79.0,2.9,14.0,502.0,616.57,500.02
2017,11,12,10,45,842.0,80.5,2.95,14.5,519.5,593.69,478.16
2017,11,12,11,0,848.0,82.0,3.0,15.0,537.0,567.74,454.74
2017,11,12,11,15,446.0,156.0,3.0,15.0,396.0,389.96,313.11
2017,11,12,11,30,44.0,230.0,3.0,15.0,255.0,219.52,175.63
2017,11,12,11,45,220.0,225.0,3.0,15.0,348.0,292.75,233.67
2017,11,12,12,0,396.0,220.0,3.0,15.0,441.0,348.15,273.69
2017,11,12,12,15,628.0,150.0,3.0,15.0,497.5,355.75,272.34
2017,11,12,12,30,860.0,80.0,3.0,15.0,554.0,337.82,247.35
2017,11,12,12,45,843.0,83.5,3.0,15.0,539.0,287.48,201.5
2017,11,12,13,0,826.0,87.0,3.0,15.0,524.0,240.01,158.85
2017,11,12,13,15,816.5,85.5,3.0,15.0,504.5,190.12,116.43
2017,11,12,13,30,807.0,84.0,3.0,15.0,485.0,140.32,79.73
2017,11,12,13,45,799.5,80.5,3.05,15.0,459.5,89.41,53.34
2017,11,12,14,0,792.0,77.0,3.1,15.0,434.0,62.47,49.73
2017,11,12,14,15,772.5,74.5,3.15,15.0,402.0,60.95,48.51
2017,11,12,14,30,753.0,72.0,3.2,15.0,370.0,59.45,47.28
2017,11,12,14,45,732.0,67.5,3.25,15.0,333.5,56.37,44.63
2017,11,12,15,0,711.0,63.0,3.3,15.0,297.0,53.25,41.91
2017,11,12,15,15,672.0,59.0,3.3,15.0,256.5,50.34,39.33
2017,11,12,15,30,633.0,55.0,3.3,15.0,216.0,43.58,33.25
2017,11,12,15,45,579.5,48.5,3.35,15.0,174.5,38.83,28.86
2017,11,12,16,0,526.0,42.0,3.4,15.0,133.0,34.04,24.31
2017,11,12,16,15,427.5,34.0,3.4,14.5,93.5,27.75,18.31
2017,11,12,16,30,329.0,26.0,3.4,14.0,54.0,21.46,10.82
2017,11,12,16,45,164.5,13.0,3.45,13.5,27.0,11.1,0.0
2017,11,12,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,16.5,3.6,14.0,16.5,13.62,0.0
2017,11,13,7,30,0.0,33.0,3.6,14.0,33.0,31.66,19.81
2017,11,13,7,45,9.0,51.0,3.6,14.5,52.5,57.1,42.37
2017,11,13,8,0,18.0,69.0,3.6,15.0,72.0,90.45,71.26
2017,11,13,8,15,25.5,86.5,3.55,15.0,92.5,113.3,91.24
2017,11,13,8,30,33.0,104.0,3.5,15.0,113.0,135.53,110.38
2017,11,13,8,45,39.0,120.0,3.45,15.0,132.0,154.08,126.09
2017,11,13,9,0,45.0,136.0,3.4,15.0,151.0,172.21,141.18
2017,11,13,9,15,59.0,153.0,3.35,15.0,175.5,196.76,161.57
2017,11,13,9,30,73.0,170.0,3.3,15.0,200.0,220.4,180.91
2017,11,13,9,45,51.5,175.0,3.3,15.5,197.0,205.07,166.97
2017,11,13,10,0,30.0,180.0,3.3,16.0,194.0,190.89,154.18
2017,11,13,10,15,46.0,196.5,3.25,16.0,219.5,213.88,172.9
2017,11,13,10,30,62.0,213.0,3.2,16.0,245.0,235.37,190.1
2017,11,13,10,45,312.0,187.0,3.15,16.0,352.5,370.27,300.41
2017,11,13,11,0,562.0,161.0,3.1,16.0,460.0,479.12,384.73
2017,11,13,11,15,281.0,146.0,3.05,16.0,295.5,285.02,229.18
2017,11,13,11,30,0.0,131.0,3.0,16.0,131.0,109.25,85.45
2017,11,13,11,45,0.0,139.0,2.95,16.5,139.0,115.56,90.67
2017,11,13,12,0,0.0,147.0,2.9,17.0,147.0,121.7,95.51
2017,11,13,12,15,1.5,161.0,2.85,17.0,162.0,132.95,104.7
2017,11,13,12,30,3.0,175.0,2.8,17.0,177.0,143.55,113.32
2017,11,13,12,45,1.5,137.0,2.75,17.0,138.0,112.54,88.01
2017,11,13,13,0,0.0,99.0,2.7,17.0,99.0,81.9,62.88
2017,11,13,13,15,0.0,81.5,2.65,16.5,81.5,67.69,51.27
2017,11,13,13,30,0.0,64.0,2.6,16.0,64.0,53.06,39.2
2017,11,13,13,45,0.0,63.5,2.6,16.0,63.5,52.63,38.91
2017,11,13,14,0,0.0,63.0,2.6,16.0,63.0,52.21,40.56
2017,11,13,14,15,0.0,61.0,2.55,16.0,61.0,50.53,39.16
2017,11,13,14,30,0.0,59.0,2.5,16.0,59.0,48.86,37.76
2017,11,13,14,45,0.0,53.0,2.5,16.0,53.0,43.85,33.39
2017,11,13,15,0,0.0,47.0,2.5,16.0,47.0,38.86,29.0
2017,11,13,15,15,0.0,40.5,2.45,15.5,40.5,33.45,24.25
2017,11,13,15,30,0.0,34.0,2.4,15.0,34.0,28.06,19.44
2017,11,13,15,45,0.0,27.0,2.4,15.0,27.0,22.25,14.16
2017,11,13,16,0,0.0,20.0,2.4,15.0,20.0,16.46,8.86
2017,11,13,16,15,0.0,14.0,2.35,14.5,14.0,11.51,4.28
2017,11,13,16,30,0.0,8.0,2.3,14.0,8.0,6.57,0.0
2017,11,13,16,45,0.0,4.0,2.3,13.5,4.0,3.41,0.0
2017,11,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,14,7,15,199.0,15.5,2.25,10.5,36.0,184.61,47.11
2017,11,14,7,30,398.0,31.0,2.2,11.0,72.0,357.32,282.08
2017,11,14,7,45,493.0,38.0,2.2,11.5,114.0,435.1,357.73
2017,11,14,8,0,588.0,45.0,2.2,12.0,156.0,513.61,424.52
2017,11,14,8,15,642.5,50.0,2.05,12.0,199.5,554.12,458.54
2017,11,14,8,30,697.0,55.0,1.9,12.0,243.0,599.18,494.11
2017,11,14,8,45,735.5,58.0,1.75,12.5,284.0,627.44,514.06
2017,11,14,9,0,774.0,61.0,1.6,13.0,325.0,652.48,530.52
2017,11,14,9,15,798.0,64.0,1.4,13.5,362.0,663.69,535.42
2017,11,14,9,30,822.0,67.0,1.2,14.0,399.0,671.33,537.29
2017,11,14,9,45,839.5,68.5,1.0,14.5,430.5,669.0,531.23
2017,11,14,10,0,857.0,70.0,0.8,15.0,462.0,663.02,521.78
2017,11,14,10,15,868.5,71.5,0.75,15.0,487.0,644.94,506.21
2017,11,14,10,30,880.0,73.0,0.7,15.0,512.0,628.46,491.55
2017,11,14,10,45,888.5,73.5,0.7,15.5,530.0,605.66,471.7
2017,11,14,11,0,897.0,74.0,0.7,16.0,548.0,579.62,449.16
2017,11,14,11,15,901.0,74.5,0.75,16.0,558.5,548.03,423.36
2017,11,14,11,30,905.0,75.0,0.8,16.0,569.0,513.61,394.69
2017,11,14,11,45,907.0,74.5,0.9,16.0,572.0,474.67,362.04
2017,11,14,12,0,909.0,74.0,1.0,16.0,575.0,433.35,326.42
2017,11,14,12,15,907.0,74.0,1.05,16.0,570.0,388.86,287.05
2017,11,14,12,30,905.0,74.0,1.1,16.0,565.0,342.66,245.45
2017,11,14,12,45,899.5,73.5,1.2,16.0,552.5,293.63,201.38
2017,11,14,13,0,894.0,73.0,1.3,16.0,540.0,243.63,157.04
2017,11,14,13,15,885.0,72.0,1.35,16.0,519.5,191.97,113.98
2017,11,14,13,30,876.0,71.0,1.4,16.0,499.0,140.15,76.94
2017,11,14,13,45,863.5,69.0,1.45,16.0,472.5,87.54,51.79
2017,11,14,14,0,851.0,67.0,1.5,16.0,446.0,62.85,49.88
2017,11,14,14,15,832.5,65.0,1.5,15.5,413.0,54.64,42.87
2017,11,14,14,30,814.0,63.0,1.5,15.0,380.0,53.31,41.88
2017,11,14,14,45,787.5,60.5,1.55,15.0,342.0,51.53,40.37
2017,11,14,15,0,761.0,58.0,1.6,15.0,304.0,49.78,38.85
2017,11,14,15,15,722.5,54.5,1.55,14.5,262.5,47.13,36.57
2017,11,14,15,30,684.0,51.0,1.5,14.0,221.0,44.5,34.22
2017,11,14,15,45,623.0,46.0,1.5,14.0,177.5,40.46,30.43
2017,11,14,16,0,562.0,41.0,1.5,14.0,134.0,36.48,26.53
2017,11,14,16,15,459.5,33.0,1.55,13.5,93.5,27.13,17.77
2017,11,14,16,30,357.0,25.0,1.6,13.0,53.0,20.76,9.59
2017,11,14,16,45,178.5,12.5,1.7,13.0,26.5,10.67,0.0
2017,11,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,2.5,4.05,11.0,2.5,2.05,0.0
2017,11,15,7,30,0.0,5.0,4.2,11.0,5.0,4.1,0.0
2017,11,15,7,45,0.0,9.0,4.4,11.0,9.0,7.39,0.59
2017,11,15,8,0,0.0,13.0,4.6,11.0,13.0,10.68,3.53
2017,11,15,8,15,0.0,17.0,4.65,11.0,17.0,13.98,6.47
2017,11,15,8,30,0.0,21.0,4.7,11.0,21.0,17.29,9.39
2017,11,15,8,45,0.0,25.0,4.8,11.5,25.0,20.6,12.26
2017,11,15,9,0,0.0,29.0,4.9,12.0,29.0,23.92,15.09
2017,11,15,9,15,0.0,35.5,4.95,12.0,35.5,29.31,19.73
2017,11,15,9,30,0.0,42.0,5.0,12.0,42.0,34.71,24.35
2017,11,15,9,45,0.0,70.0,5.1,12.5,70.0,58.04,44.23
2017,11,15,10,0,0.0,98.0,5.2,13.0,98.0,82.39,64.75
2017,11,15,10,15,0.0,54.0,5.3,13.0,54.0,44.72,32.62
2017,11,15,10,30,0.0,10.0,5.4,13.0,10.0,8.25,1.41
2017,11,15,10,45,0.0,25.5,5.5,13.5,25.5,21.07,12.34
2017,11,15,11,0,0.0,41.0,5.6,14.0,41.0,33.94,23.22
2017,11,15,11,15,4.5,113.5,5.7,14.0,116.0,97.03,76.43
2017,11,15,11,30,9.0,186.0,5.8,14.0,191.0,160.09,128.86
2017,11,15,11,45,4.5,118.0,5.9,14.0,120.5,100.06,78.77
2017,11,15,12,0,0.0,50.0,6.0,14.0,50.0,41.43,29.5
2017,11,15,12,15,15.0,131.5,6.05,14.0,139.5,113.82,90.09
2017,11,15,12,30,30.0,213.0,6.1,14.0,229.0,180.48,144.91
2017,11,15,12,45,15.0,161.5,6.2,14.5,169.5,134.86,107.2
2017,11,15,13,0,0.0,110.0,6.3,15.0,110.0,90.55,70.72
2017,11,15,13,15,2.0,136.5,6.4,15.0,137.5,110.72,87.62
2017,11,15,13,30,4.0,163.0,6.5,15.0,165.0,128.9,102.83
2017,11,15,13,45,11.5,164.0,6.6,15.0,169.0,127.77,101.99
2017,11,15,14,0,19.0,165.0,6.7,15.0,173.0,126.77,106.22
2017,11,15,14,15,9.5,96.0,6.75,14.5,100.0,78.33,63.99
2017,11,15,14,30,0.0,27.0,6.8,14.0,27.0,22.28,14.31
2017,11,15,14,45,0.0,24.0,6.85,14.0,24.0,19.79,12.11
2017,11,15,15,0,0.0,21.0,6.9,14.0,21.0,17.3,9.89
2017,11,15,15,15,0.0,18.0,6.85,14.0,18.0,14.82,7.66
2017,11,15,15,30,0.0,15.0,6.8,14.0,15.0,12.34,5.4
2017,11,15,15,45,0.0,12.0,6.75,14.0,12.0,9.86,3.13
2017,11,15,16,0,0.0,9.0,6.7,14.0,9.0,7.39,0.85
2017,11,15,16,15,0.0,6.0,6.65,14.0,6.0,4.92,0.0
2017,11,15,16,30,0.0,3.0,6.6,14.0,3.0,2.46,0.0
2017,11,15,16,45,0.0,1.5,6.6,14.0,1.5,1.28,0.0
2017,11,15,17,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,9.5,2.7,11.0,9.5,7.81,0.0
2017,11,16,7,30,0.0,19.0,2.8,11.0,19.0,15.66,6.72
2017,11,16,7,45,0.0,31.5,2.9,11.5,31.5,26.03,16.28
2017,11,16,8,0,0.0,44.0,3.0,12.0,44.0,37.26,26.21
2017,11,16,8,15,0.0,57.0,3.0,12.0,57.0,49.36,36.87
2017,11,16,8,30,0.0,70.0,3.0,12.0,70.0,61.22,47.23
2017,11,16,8,45,0.0,82.0,3.05,12.0,82.0,71.83,56.4
2017,11,16,9,0,0.0,94.0,3.1,12.0,94.0,82.35,65.38
2017,11,16,9,15,0.0,103.5,3.05,12.0,103.5,90.25,72.02
2017,11,16,9,30,0.0,113.0,3.0,12.0,113.0,98.16,78.61
2017,11,16,9,45,0.0,103.0,3.0,12.0,103.0,87.55,69.46
2017,11,16,10,0,0.0,93.0,3.0,12.0,93.0,77.93,61.18
2017,11,16,10,15,0.0,116.0,3.0,12.0,116.0,98.24,78.29
2017,11,16,10,30,0.0,139.0,3.0,12.0,139.0,118.37,95.1
2017,11,16,10,45,8.5,166.0,3.0,12.5,170.5,146.71,118.55
2017,11,16,11,0,17.0,193.0,3.0,13.0,202.0,173.96,140.74
2017,11,16,11,15,8.5,126.0,2.95,13.0,130.5,109.72,87.18
2017,11,16,11,30,0.0,59.0,2.9,13.0,59.0,48.92,36.0
2017,11,16,11,45,0.0,59.5,2.9,13.0,59.5,49.34,36.38
2017,11,16,12,0,0.0,60.0,2.9,13.0,60.0,49.76,36.73
2017,11,16,12,15,17.5,138.0,2.9,13.0,147.5,119.9,95.34
2017,11,16,12,30,35.0,216.0,2.9,13.0,235.0,184.13,147.75
2017,11,16,12,45,40.5,215.0,2.9,13.0,236.5,179.63,143.54
2017,11,16,13,0,46.0,214.0,2.9,13.0,238.0,174.29,138.78
2017,11,16,13,15,25.0,188.0,2.95,13.0,201.5,151.43,120.9
2017,11,16,13,30,4.0,162.0,3.0,13.0,165.0,128.09,102.65
2017,11,16,13,45,70.5,176.0,3.05,13.0,207.5,132.03,105.06
2017,11,16,14,0,137.0,190.0,3.1,13.0,250.0,131.99,111.33
2017,11,16,14,15,126.0,175.5,3.1,13.0,227.5,123.14,103.78
2017,11,16,14,30,115.0,161.0,3.1,13.0,205.0,114.06,95.99
2017,11,16,14,45,108.5,145.5,3.15,13.0,184.0,104.21,87.46
2017,11,16,15,0,102.0,130.0,3.2,13.0,163.0,94.1,78.59
2017,11,16,15,15,94.0,113.0,3.1,13.0,140.0,82.82,68.57
2017,11,16,15,30,86.0,96.0,3.0,13.0,117.0,71.25,58.13
2017,11,16,15,45,73.5,77.5,2.95,13.0,93.0,58.43,46.42
2017,11,16,16,0,61.0,59.0,2.9,13.0,69.0,45.28,34.29
2017,11,16,16,15,33.5,42.0,2.85,12.5,47.5,33.2,22.92
2017,11,16,16,30,6.0,25.0,2.8,12.0,26.0,20.25,8.29
2017,11,16,16,45,3.0,12.5,2.75,12.0,13.0,10.67,0.0
2017,11,16,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,222.5,13.5,4.0,9.5,33.5,187.3,0.0
2017,11,17,7,30,445.0,27.0,4.0,10.0,67.0,370.69,284.87
2017,11,17,7,45,542.0,33.0,4.05,10.5,110.0,450.71,372.31
2017,11,17,8,0,639.0,39.0,4.1,11.0,153.0,530.17,442.52
2017,11,17,8,15,693.0,43.5,4.1,11.0,197.0,576.13,483.07
2017,11,17,8,30,747.0,48.0,4.1,11.0,241.0,619.77,519.7
2017,11,17,8,45,784.0,51.0,4.15,11.5,282.5,646.52,540.64
2017,11,17,9,0,821.0,54.0,4.2,12.0,324.0,670.05,558.1
2017,11,17,9,15,844.0,56.0,4.15,12.0,361.5,672.76,559.28
2017,11,17,9,30,867.0,58.0,4.1,12.0,399.0,678.35,562.6
2017,11,17,9,45,877.5,61.5,4.05,12.5,430.0,673.69,556.69
2017,11,17,10,0,888.0,65.0,4.0,13.0,461.0,665.48,547.06
2017,11,17,10,15,899.0,66.5,3.85,13.0,486.0,651.71,533.7
2017,11,17,10,30,910.0,68.0,3.7,13.0,511.0,634.4,517.37
2017,11,17,10,45,917.0,69.0,3.55,13.5,529.0,610.7,494.9
2017,11,17,11,0,924.0,70.0,3.4,14.0,547.0,583.74,469.61
2017,11,17,11,15,927.5,70.5,3.2,14.0,558.0,551.26,440.38
2017,11,17,11,30,931.0,71.0,3.0,14.0,569.0,515.94,408.35
2017,11,17,11,45,932.0,71.0,2.85,14.5,572.0,476.32,371.72
2017,11,17,12,0,933.0,71.0,2.7,15.0,575.0,434.33,332.57
2017,11,17,12,15,931.0,71.0,2.6,15.0,570.0,389.1,290.9
2017,11,17,12,30,929.0,71.0,2.5,15.0,565.0,342.1,247.2
2017,11,17,12,45,917.0,72.5,2.45,15.0,551.0,292.31,201.51
2017,11,17,13,0,905.0,74.0,2.4,15.0,537.0,242.04,156.47
2017,11,17,13,15,896.5,73.0,2.4,15.0,517.5,190.12,112.99
2017,11,17,13,30,888.0,72.0,2.4,15.0,498.0,137.96,76.05
2017,11,17,13,45,875.0,70.5,2.45,15.0,471.0,85.25,52.11
2017,11,17,14,0,862.0,69.0,2.5,15.0,444.0,57.74,45.62
2017,11,17,14,15,843.5,67.0,2.55,15.0,411.0,56.41,44.56
2017,11,17,14,30,825.0,65.0,2.6,15.0,378.0,55.12,43.49
2017,11,17,14,45,798.5,62.0,2.65,15.0,340.0,52.97,41.64
2017,11,17,15,0,772.0,59.0,2.7,15.0,302.0,50.83,39.78
2017,11,17,15,15,732.0,55.0,2.7,14.5,260.0,47.76,37.1
2017,11,17,15,30,692.0,51.0,2.7,14.0,218.0,44.7,34.35
2017,11,17,15,45,629.5,45.5,2.75,14.0,174.5,40.21,30.13
2017,11,17,16,0,567.0,40.0,2.8,14.0,131.0,35.75,25.78
2017,11,17,16,15,458.5,32.0,2.9,13.5,90.0,26.41,16.94
2017,11,17,16,30,350.0,24.0,3.0,13.0,49.0,20.01,7.51
2017,11,17,16,45,175.0,12.0,3.2,12.5,24.5,10.24,0.0
2017,11,17,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,7,15,207.5,13.5,0.95,10.0,31.5,179.54,0.0
2017,11,18,7,30,415.0,27.0,1.0,10.0,63.0,348.27,259.22
2017,11,18,7,45,510.5,34.5,1.05,10.5,105.0,428.27,346.9
2017,11,18,8,0,606.0,42.0,1.1,11.0,147.0,508.09,415.11
2017,11,18,8,15,662.5,47.0,1.1,11.0,191.0,556.54,455.76
2017,11,18,8,30,719.0,52.0,1.1,11.0,235.0,602.53,492.53
2017,11,18,8,45,754.0,56.0,1.1,11.5,276.0,629.19,512.13
2017,11,18,9,0,789.0,60.0,1.1,12.0,317.0,652.64,528.44
2017,11,18,9,15,814.0,62.5,1.05,12.5,354.5,663.76,534.46
2017,11,18,9,30,839.0,65.0,1.0,13.0,392.0,671.27,537.59
2017,11,18,9,45,858.5,66.5,1.0,13.5,424.0,670.09,534.1
2017,11,18,10,0,878.0,68.0,1.0,14.0,456.0,660.22,524.16
2017,11,18,10,15,889.5,69.5,0.9,14.0,481.5,646.92,511.28
2017,11,18,10,30,901.0,71.0,0.8,14.0,507.0,630.1,495.61
2017,11,18,10,45,908.5,72.0,0.75,14.5,525.0,606.92,474.7
2017,11,18,11,0,916.0,73.0,0.7,15.0,543.0,580.46,451.11
2017,11,18,11,15,920.0,73.5,0.65,15.0,554.0,548.5,423.9
2017,11,18,11,30,924.0,74.0,0.6,15.0,565.0,513.68,393.95
2017,11,18,11,45,924.0,74.5,0.55,15.0,567.5,474.38,359.95
2017,11,18,12,0,924.0,75.0,0.5,15.0,570.0,432.79,323.4
2017,11,18,12,15,922.0,74.5,0.45,15.0,565.0,387.5,283.22
2017,11,18,12,30,920.0,74.0,0.4,15.0,560.0,340.48,241.01
2017,11,18,12,45,916.0,73.0,0.4,15.5,548.0,291.02,196.53
2017,11,18,13,0,912.0,72.0,0.4,16.0,536.0,240.44,152.03
2017,11,18,13,15,728.0,108.5,0.4,16.0,469.5,182.9,112.86
2017,11,18,13,30,544.0,145.0,0.4,16.0,403.0,148.31,96.78
2017,11,18,13,45,689.0,103.0,0.45,16.0,412.0,89.58,58.79
2017,11,18,14,0,834.0,61.0,0.5,16.0,421.0,58.31,45.92
2017,11,18,14,15,808.5,59.5,0.55,15.5,387.0,56.71,44.75
2017,11,18,14,30,783.0,58.0,0.6,15.0,353.0,49.29,38.37
2017,11,18,14,45,747.5,58.5,0.7,15.0,317.0,49.71,38.8
2017,11,18,15,0,712.0,59.0,0.8,15.0,281.0,50.32,39.36
2017,11,18,15,15,673.5,55.0,0.95,14.5,241.5,47.33,36.75
2017,11,18,15,30,635.0,51.0,1.1,14.0,202.0,44.35,34.06
2017,11,18,15,45,562.0,47.0,1.25,14.0,161.0,37.82,28.02
2017,11,18,16,0,489.0,43.0,1.4,14.0,120.0,35.04,25.16
2017,11,18,16,15,395.5,33.0,1.55,13.5,82.0,27.11,17.5
2017,11,18,16,30,302.0,23.0,1.7,13.0,44.0,19.06,6.31
2017,11,18,16,45,151.0,11.5,1.9,13.0,22.0,9.82,0.0
2017,11,18,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,19,7,15,191.5,13.0,2.0,8.0,29.0,166.43,0.0
2017,11,19,7,30,383.0,26.0,2.0,8.0,58.0,335.53,247.26
2017,11,19,7,45,478.5,34.0,2.05,8.5,99.0,412.56,339.3
2017,11,19,8,0,574.0,42.0,2.1,9.0,140.0,483.67,403.02
2017,11,19,8,15,631.5,47.0,2.05,9.0,182.5,532.59,445.51
2017,11,19,8,30,689.0,52.0,2.0,9.0,225.0,579.13,483.93
2017,11,19,8,45,725.5,56.0,1.95,9.5,265.0,606.85,505.01
2017,11,19,9,0,762.0,60.0,1.9,10.0,305.0,631.44,522.67
2017,11,19,9,15,787.0,62.5,1.95,10.5,341.5,642.77,530.07
2017,11,19,9,30,812.0,65.0,2.0,11.0,378.0,650.59,534.45
2017,11,19,9,45,804.0,74.0,2.1,11.5,405.0,640.22,524.1
2017,11,19,10,0,796.0,83.0,2.2,12.0,432.0,626.66,511.24
2017,11,19,10,15,752.0,91.5,2.35,12.5,436.0,589.01,479.85
2017,11,19,10,30,708.0,100.0,2.5,13.0,440.0,548.29,445.98
2017,11,19,10,45,681.5,112.5,2.65,13.5,449.5,521.18,422.26
2017,11,19,11,0,655.0,125.0,2.8,14.0,459.0,492.63,397.09
2017,11,19,11,15,611.5,141.5,2.7,14.0,458.5,458.11,367.16
2017,11,19,11,30,568.0,158.0,2.6,14.0,458.0,419.57,334.08
2017,11,19,11,45,557.0,164.5,2.55,14.0,460.0,392.18,309.48
2017,11,19,12,0,546.0,171.0,2.5,14.0,462.0,363.92,283.82
2017,11,19,12,15,524.0,174.5,2.4,14.0,452.0,328.8,252.64
2017,11,19,12,30,502.0,178.0,2.3,14.0,442.0,294.39,222.02
2017,11,19,12,45,682.0,128.0,2.25,14.0,477.5,271.04,193.38
2017,11,19,13,0,862.0,78.0,2.2,14.0,513.0,230.01,148.93
2017,11,19,13,15,852.0,77.0,2.15,14.0,493.5,179.42,106.66
2017,11,19,13,30,842.0,76.0,2.1,14.0,474.0,128.88,71.04
2017,11,19,13,45,595.5,119.5,2.05,14.0,393.5,97.91,68.38
2017,11,19,14,0,349.0,163.0,2.0,14.0,313.0,114.2,95.43
2017,11,19,14,15,453.0,132.0,1.95,14.0,311.5,92.04,76.15
2017,11,19,14,30,557.0,101.0,1.9,14.0,310.0,74.43,60.77
2017,11,19,14,45,529.0,95.5,1.85,14.0,277.5,71.43,58.21
2017,11,19,15,0,501.0,90.0,1.8,14.0,245.0,68.46,55.61
2017,11,19,15,15,469.5,80.5,1.7,13.5,209.5,60.04,48.2
2017,11,19,15,30,438.0,71.0,1.6,13.0,174.0,53.52,42.35
2017,11,19,15,45,394.0,59.5,1.5,13.0,138.0,45.33,34.78
2017,11,19,16,0,350.0,48.0,1.4,13.0,102.0,38.8,28.53
2017,11,19,16,15,271.0,35.5,1.45,13.0,69.0,28.96,19.04
2017,11,19,16,30,192.0,23.0,1.5,13.0,36.0,18.88,5.55
2017,11,19,16,45,96.0,11.5,1.55,13.0,18.0,9.82,0.0
2017,11,19,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,4.0,3.55,12.0,4.0,3.41,0.0
2017,11,20,7,30,0.0,8.0,3.6,12.0,8.0,6.57,0.0
2017,11,20,7,45,0.0,14.5,3.65,12.5,14.5,11.92,4.26
2017,11,20,8,0,0.0,21.0,3.7,13.0,21.0,17.29,9.03
2017,11,20,8,15,0.0,27.5,3.65,13.0,27.5,22.67,13.8
2017,11,20,8,30,0.0,34.0,3.6,13.0,34.0,28.06,18.55
2017,11,20,8,45,0.0,41.0,3.6,13.0,41.0,33.87,23.61
2017,11,20,9,0,0.0,48.0,3.6,13.0,48.0,39.69,28.63
2017,11,20,9,15,0.0,54.0,3.65,13.0,54.0,44.69,32.89
2017,11,20,9,30,0.0,60.0,3.7,13.0,60.0,49.69,37.13
2017,11,20,9,45,0.0,53.0,3.8,13.5,53.0,43.86,32.01
2017,11,20,10,0,0.0,46.0,3.9,14.0,46.0,38.05,26.93
2017,11,20,10,15,0.0,61.5,3.95,14.0,61.5,50.96,37.86
2017,11,20,10,30,0.0,77.0,4.0,14.0,77.0,63.91,48.77
2017,11,20,10,45,0.0,108.0,4.05,14.0,108.0,90.49,71.09
2017,11,20,11,0,0.0,139.0,4.1,14.0,139.0,117.14,93.3
2017,11,20,11,15,0.0,125.0,4.05,14.0,125.0,104.57,82.7
2017,11,20,11,30,0.0,111.0,4.0,14.0,111.0,92.44,72.52
2017,11,20,11,45,0.0,79.0,4.0,14.5,79.0,65.61,49.87
2017,11,20,12,0,0.0,47.0,4.0,15.0,47.0,38.93,27.32
2017,11,20,12,15,0.0,89.5,3.9,15.0,89.5,74.36,57.15
2017,11,20,12,30,0.0,132.0,3.8,15.0,132.0,108.54,85.67
2017,11,20,12,45,0.0,115.5,3.75,15.0,115.5,95.07,74.47
2017,11,20,13,0,0.0,99.0,3.7,15.0,99.0,81.78,63.44
2017,11,20,13,15,0.0,112.0,3.5,15.0,112.0,91.64,71.78
2017,11,20,13,30,0.0,125.0,3.3,15.0,125.0,100.85,79.55
