Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,13,45,0.0,107.0,3.15,15.5,107.0,86.89,67.83
2017,11,20,14,0,0.0,89.0,3.0,16.0,89.0,73.13,58.97
2017,11,20,14,15,0.0,50.5,2.85,15.5,50.5,41.78,31.53
2017,11,20,14,30,0.0,12.0,2.7,15.0,12.0,9.88,3.2
2017,11,20,14,45,0.0,10.5,2.6,15.0,10.5,8.64,2.1
2017,11,20,15,0,0.0,9.0,2.5,15.0,9.0,7.4,0.99
2017,11,20,15,15,0.0,7.5,2.4,15.0,7.5,6.16,0.0
2017,11,20,15,30,0.0,6.0,2.3,15.0,6.0,4.93,0.0
2017,11,20,15,45,0.0,5.0,2.25,15.0,5.0,4.1,0.0
2017,11,20,16,0,0.0,4.0,2.2,15.0,4.0,3.28,0.0
2017,11,20,16,15,0.0,2.5,2.2,14.5,2.5,2.05,0.0
2017,11,20,16,30,0.0,1.0,2.2,14.0,1.0,0.82,0.0
2017,11,20,16,45,0.0,0.5,2.25,14.0,0.5,0.43,0.0
2017,11,20,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,21,7,15,94.0,13.5,4.45,12.0,20.5,72.92,0.0
2017,11,21,7,30,188.0,27.0,4.4,12.0,41.0,197.95,134.09
2017,11,21,7,45,256.0,40.0,4.4,12.5,73.5,262.66,213.88
2017,11,21,8,0,324.0,53.0,4.4,13.0,106.0,324.6,270.69
2017,11,21,8,15,363.0,65.0,4.35,13.0,140.5,364.85,307.07
2017,11,21,8,30,402.0,77.0,4.3,13.0,175.0,404.05,341.06
2017,11,21,8,45,428.5,87.5,4.25,13.0,208.0,430.89,363.59
2017,11,21,9,0,455.0,98.0,4.2,13.0,241.0,455.77,383.64
2017,11,21,9,15,476.0,106.0,4.1,13.5,271.5,471.57,394.82
2017,11,21,9,30,497.0,114.0,4.0,14.0,302.0,484.99,403.72
2017,11,21,9,45,505.5,123.5,3.95,14.5,328.0,489.17,404.83
2017,11,21,10,0,514.0,133.0,3.9,15.0,354.0,490.83,403.78
2017,11,21,10,15,651.0,108.0,3.8,15.0,405.0,540.63,442.4
2017,11,21,10,30,788.0,83.0,3.7,15.0,456.0,573.5,466.5
2017,11,21,10,45,798.5,84.0,3.65,15.5,474.0,554.47,448.0
2017,11,21,11,0,809.0,85.0,3.6,16.0,492.0,532.27,426.99
2017,11,21,11,15,814.0,85.5,3.5,16.0,502.5,503.65,401.29
2017,11,21,11,30,819.0,86.0,3.4,16.0,513.0,472.35,372.95
2017,11,21,11,45,823.5,85.5,3.3,16.5,516.5,437.31,340.41
2017,11,21,12,0,828.0,85.0,3.2,17.0,520.0,399.89,305.39
2017,11,21,12,15,681.5,125.0,3.1,17.0,481.5,342.45,257.74
2017,11,21,12,30,535.0,165.0,3.0,17.0,443.0,292.39,217.45
2017,11,21,12,45,515.5,166.0,2.95,17.0,429.0,256.54,185.95
2017,11,21,13,0,496.0,167.0,2.9,17.0,415.0,221.65,156.05
2017,11,21,13,15,552.0,145.0,2.8,17.0,411.0,182.05,120.96
2017,11,21,13,30,608.0,123.0,2.7,17.0,407.0,137.73,86.67
2017,11,21,13,45,634.0,109.0,2.6,17.0,391.0,90.35,61.55
2017,11,21,14,0,660.0,95.0,2.5,17.0,375.0,68.99,55.12
2017,11,21,14,15,623.0,94.5,2.4,17.0,342.5,69.21,55.43
2017,11,21,14,30,586.0,94.0,2.3,17.0,310.0,69.64,55.89
2017,11,21,14,45,560.5,88.5,2.25,17.0,278.0,66.5,53.2
2017,11,21,15,0,535.0,83.0,2.2,17.0,246.0,63.36,50.47
2017,11,21,15,15,501.0,74.5,2.1,16.5,210.5,57.7,45.54
2017,11,21,15,30,467.0,66.0,2.0,16.0,175.0,51.94,40.4
2017,11,21,15,45,421.5,55.5,1.9,16.0,138.5,44.28,33.37
2017,11,21,16,0,376.0,45.0,1.8,16.0,102.0,36.44,26.04
2017,11,21,16,15,291.0,33.5,1.8,15.5,68.5,27.37,17.32
2017,11,21,16,30,206.0,22.0,1.8,15.0,35.0,18.11,3.6
2017,11,21,16,45,103.0,11.0,1.8,15.0,17.5,9.39,0.0
2017,11,21,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,22,7,15,103.0,13.0,3.25,12.5,20.5,78.09,0.0
2017,11,22,7,30,206.0,26.0,3.2,13.0,41.0,206.4,132.5
2017,11,22,7,45,279.0,38.5,3.2,13.5,74.5,275.62,222.27
2017,11,22,8,0,352.0,51.0,3.2,14.0,108.0,340.36,281.38
2017,11,22,8,15,396.0,62.0,3.15,14.0,143.5,382.87,319.38
2017,11,22,8,30,440.0,73.0,3.1,14.0,179.0,424.41,354.92
2017,11,22,8,45,468.0,83.0,3.05,14.5,213.5,451.77,376.85
2017,11,22,9,0,496.0,93.0,3.0,15.0,248.0,477.06,396.11
2017,11,22,9,15,525.5,97.5,2.85,15.0,279.0,500.79,413.88
2017,11,22,9,30,555.0,102.0,2.7,15.0,310.0,516.19,424.62
2017,11,22,9,45,390.5,141.0,2.6,15.5,293.5,431.17,353.29
2017,11,22,10,0,226.0,180.0,2.5,16.0,277.0,342.39,279.05
2017,11,22,10,15,113.0,154.5,2.4,16.5,203.0,223.43,181.25
2017,11,22,10,30,0.0,129.0,2.3,17.0,129.0,109.68,86.01
2017,11,22,10,45,0.0,134.0,2.25,17.5,134.0,113.46,89.01
2017,11,22,11,0,0.0,139.0,2.2,18.0,139.0,117.21,91.81
2017,11,22,11,15,52.0,185.0,2.1,18.0,212.0,187.95,149.4
2017,11,22,11,30,104.0,231.0,2.0,18.0,285.0,248.06,196.64
2017,11,22,11,45,52.0,194.0,1.9,18.0,221.0,186.75,147.24
2017,11,22,12,0,0.0,157.0,1.8,18.0,157.0,129.84,101.74
2017,11,22,12,15,31.0,189.0,1.7,18.0,205.5,166.04,130.51
2017,11,22,12,30,62.0,221.0,1.6,18.0,254.0,195.15,152.63
2017,11,22,12,45,31.0,169.0,1.5,18.5,185.5,143.06,111.13
2017,11,22,13,0,0.0,117.0,1.4,19.0,117.0,95.86,73.86
2017,11,22,13,15,287.5,124.5,1.3,19.0,258.0,130.73,89.89
2017,11,22,13,30,575.0,132.0,1.2,19.0,399.0,141.37,90.13
2017,11,22,13,45,553.5,131.0,1.1,19.0,376.5,102.18,72.08
2017,11,22,14,0,532.0,130.0,1.0,19.0,354.0,91.14,73.72
2017,11,22,14,15,455.0,129.5,0.9,18.5,311.0,90.66,73.59
2017,11,22,14,30,378.0,129.0,0.8,18.0,268.0,90.37,73.59
2017,11,22,14,45,356.0,119.5,0.75,18.0,239.5,84.68,68.74
2017,11,22,15,0,334.0,110.0,0.7,18.0,211.0,78.88,63.74
2017,11,22,15,15,311.5,96.0,0.65,17.5,180.0,69.79,55.89
2017,11,22,15,30,289.0,82.0,0.6,17.0,149.0,60.45,47.67
2017,11,22,15,45,254.5,67.5,0.6,17.0,117.0,50.42,38.58
2017,11,22,16,0,220.0,53.0,0.6,17.0,85.0,40.12,29.1
2017,11,22,16,15,158.0,38.0,0.65,16.5,57.0,29.07,18.6
2017,11,22,16,30,96.0,23.0,0.7,16.0,29.0,18.14,2.82
2017,11,22,16,45,48.0,11.5,0.8,16.0,14.5,9.82,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,7.0,0.9,14.0,7.0,5.97,0.0
2017,11,23,7,30,0.0,14.0,0.9,14.0,14.0,11.53,1.48
2017,11,23,7,45,0.0,25.5,0.9,14.5,25.5,21.06,11.57
2017,11,23,8,0,0.0,37.0,0.9,15.0,37.0,30.72,20.18
2017,11,23,8,15,0.0,50.0,0.95,15.0,50.0,43.02,30.92
2017,11,23,8,30,0.0,63.0,1.0,15.0,63.0,55.02,41.32
2017,11,23,8,45,0.0,75.5,1.1,15.5,75.5,66.26,50.87
2017,11,23,9,0,0.0,88.0,1.2,16.0,88.0,77.36,60.14
2017,11,23,9,15,0.0,99.5,1.25,16.0,99.5,87.3,68.44
2017,11,23,9,30,0.0,111.0,1.3,16.0,111.0,97.16,76.58
2017,11,23,9,45,31.0,143.5,1.4,16.5,157.0,158.09,127.41
2017,11,23,10,0,62.0,176.0,1.5,17.0,203.0,209.15,168.82
2017,11,23,10,15,31.0,98.0,1.55,17.0,111.5,106.36,84.0
2017,11,23,10,30,0.0,20.0,1.6,17.0,20.0,16.51,8.32
2017,11,23,10,45,29.5,115.0,1.65,17.5,130.0,117.9,93.24
2017,11,23,11,0,59.0,210.0,1.7,18.0,240.0,219.73,175.13
2017,11,23,11,15,46.0,207.5,1.75,18.0,231.5,205.44,162.94
2017,11,23,11,30,33.0,205.0,1.8,18.0,223.0,192.35,152.21
2017,11,23,11,45,33.5,206.5,1.9,18.5,224.0,189.55,149.49
2017,11,23,12,0,34.0,208.0,2.0,19.0,225.0,186.57,146.61
2017,11,23,12,15,17.0,183.5,2.05,19.0,192.0,155.93,122.16
2017,11,23,12,30,0.0,159.0,2.1,19.0,159.0,129.84,101.53
2017,11,23,12,45,0.0,140.0,2.2,19.0,140.0,114.23,88.94
2017,11,23,13,0,0.0,121.0,2.3,19.0,121.0,98.94,76.53
2017,11,23,13,15,0.0,116.5,2.35,19.0,116.5,95.0,73.4
2017,11,23,13,30,0.0,112.0,2.4,19.0,112.0,91.07,70.26
2017,11,23,13,45,0.0,83.0,2.45,19.0,83.0,68.72,51.87
2017,11,23,14,0,0.0,54.0,2.5,19.0,54.0,44.7,33.57
2017,11,23,14,15,0.0,60.0,2.45,18.5,60.0,49.69,38.09
2017,11,23,14,30,0.0,66.0,2.4,18.0,66.0,54.7,42.62
2017,11,23,14,45,0.0,59.0,2.4,18.0,59.0,48.86,37.54
2017,11,23,15,0,0.0,52.0,2.4,18.0,52.0,43.02,32.42
2017,11,23,15,15,0.0,44.0,2.45,17.5,44.0,36.37,26.58
2017,11,23,15,30,0.0,36.0,2.5,17.0,36.0,29.72,20.66
2017,11,23,15,45,0.0,28.5,2.55,17.0,28.5,23.5,15.01
2017,11,23,16,0,0.0,21.0,2.6,17.0,21.0,17.3,9.34
2017,11,23,16,15,0.0,14.0,2.65,16.5,14.0,11.51,3.91
2017,11,23,16,30,0.0,7.0,2.7,16.0,7.0,5.74,0.0
2017,11,23,16,45,0.0,3.5,2.8,16.0,3.5,2.99,0.0
2017,11,23,17,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,33.0,12.0,4.6,13.0,14.0,31.53,0.0
2017,11,24,7,30,66.0,24.0,4.6,13.0,28.0,92.49,47.94
2017,11,24,7,45,101.0,40.0,4.7,13.5,52.5,142.17,111.69
2017,11,24,8,0,136.0,56.0,4.8,14.0,77.0,183.85,150.65
2017,11,24,8,15,153.0,73.0,4.7,14.0,103.0,214.05,178.03
2017,11,24,8,30,170.0,90.0,4.6,14.0,129.0,243.07,203.55
2017,11,24,8,45,180.5,106.0,4.55,14.0,154.5,264.93,222.29
2017,11,24,9,0,191.0,122.0,4.5,14.0,180.0,285.58,239.45
2017,11,24,9,15,197.5,136.5,4.45,14.0,203.0,286.86,240.28
2017,11,24,9,30,204.0,151.0,4.4,14.0,226.0,300.58,251.01
2017,11,24,9,45,194.0,165.5,4.35,14.5,241.5,302.21,250.83
2017,11,24,10,0,184.0,180.0,4.3,15.0,257.0,303.07,249.97
2017,11,24,10,15,221.0,187.5,4.1,15.5,286.0,324.65,266.44
2017,11,24,10,30,258.0,195.0,3.9,16.0,315.0,354.27,288.76
2017,11,24,10,45,274.0,201.0,3.7,16.5,333.0,356.23,288.44
2017,11,24,11,0,290.0,207.0,3.5,17.0,351.0,356.2,286.41
2017,11,24,11,15,282.0,213.5,3.35,17.0,355.5,342.56,273.97
2017,11,24,11,30,274.0,220.0,3.2,17.0,360.0,328.38,261.09
2017,11,24,11,45,209.0,227.0,3.1,17.5,334.5,285.25,225.34
2017,11,24,12,0,144.0,234.0,3.0,18.0,309.0,252.66,198.64
2017,11,24,12,15,76.5,206.5,3.0,18.0,246.5,194.93,152.98
2017,11,24,12,30,9.0,179.0,3.0,18.0,184.0,148.01,116.56
2017,11,24,12,45,116.0,197.0,3.05,18.5,254.5,183.55,141.28
2017,11,24,13,0,223.0,215.0,3.1,19.0,325.0,205.45,153.52
2017,11,24,13,15,339.0,186.5,3.1,19.0,346.0,182.98,130.24
2017,11,24,13,30,455.0,158.0,3.1,19.0,367.0,146.92,99.49
2017,11,24,13,45,339.0,166.0,3.15,19.0,317.0,122.5,92.09
2017,11,24,14,0,223.0,174.0,3.2,19.0,267.0,119.26,98.07
2017,11,24,14,15,203.5,162.0,3.2,18.5,241.5,115.87,95.5
2017,11,24,14,30,184.0,150.0,3.2,18.0,216.0,107.93,88.96
2017,11,24,14,45,179.0,134.5,3.2,18.0,193.5,97.92,80.37
2017,11,24,15,0,174.0,119.0,3.2,18.0,171.0,87.64,71.45
2017,11,24,15,15,165.0,102.5,3.2,17.5,146.5,76.46,61.75
2017,11,24,15,30,156.0,86.0,3.2,17.0,122.0,63.54,50.34
2017,11,24,15,45,139.5,69.5,3.2,16.5,96.0,52.11,40.06
2017,11,24,16,0,123.0,53.0,3.2,16.0,70.0,40.37,29.33
2017,11,24,16,15,83.5,37.0,3.3,15.5,47.0,28.59,18.06
2017,11,24,16,30,44.0,21.0,3.4,15.0,24.0,16.93,0.71
2017,11,24,16,45,22.0,10.5,3.55,15.0,12.0,8.96,0.0
2017,11,24,17,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,26.5,11.5,5.1,12.0,13.0,26.84,0.0
2017,11,25,7,30,53.0,23.0,5.2,12.0,26.0,81.41,36.47
2017,11,25,7,45,87.0,39.0,5.3,12.5,49.5,131.5,102.64
2017,11,25,8,0,121.0,55.0,5.4,13.0,73.0,172.29,141.19
2017,11,25,8,15,136.5,72.0,5.35,13.0,98.5,201.34,167.76
2017,11,25,8,30,152.0,89.0,5.3,13.0,124.0,215.75,181.37
2017,11,25,8,45,159.0,105.5,5.25,13.5,148.5,235.84,198.41
2017,11,25,9,0,166.0,122.0,5.2,14.0,173.0,254.85,213.96
2017,11,25,9,15,173.0,136.5,5.1,14.5,195.0,270.17,225.99
2017,11,25,9,30,180.0,151.0,5.0,15.0,217.0,284.45,236.82
2017,11,25,9,45,308.0,147.0,4.9,15.5,271.0,368.01,305.89
2017,11,25,10,0,436.0,143.0,4.8,16.0,325.0,447.73,369.37
2017,11,25,10,15,544.0,126.0,4.65,16.0,367.0,481.72,395.62
2017,11,25,10,30,652.0,109.0,4.5,16.0,409.0,516.27,421.29
2017,11,25,10,45,529.5,146.5,4.4,16.5,396.5,455.91,369.58
2017,11,25,11,0,407.0,184.0,4.3,17.0,384.0,404.71,325.77
2017,11,25,11,15,370.0,196.0,4.2,17.0,381.0,369.62,296.13
2017,11,25,11,30,333.0,208.0,4.1,17.0,378.0,344.42,274.26
2017,11,25,11,45,267.5,219.0,4.0,17.5,356.0,307.67,243.17
2017,11,25,12,0,202.0,230.0,3.9,18.0,334.0,271.1,212.87
2017,11,25,12,15,269.0,218.5,3.85,18.0,356.0,272.7,211.28
2017,11,25,12,30,336.0,207.0,3.8,18.0,378.0,264.44,200.72
2017,11,25,12,45,367.0,196.0,3.8,18.0,378.5,241.62,179.05
2017,11,25,13,0,398.0,185.0,3.8,18.0,379.0,214.9,154.45
2017,11,25,13,15,398.0,177.0,3.75,17.5,365.0,182.32,128.03
2017,11,25,13,30,398.0,169.0,3.7,17.0,351.0,149.56,104.66
2017,11,25,13,45,328.5,169.0,3.65,17.0,314.0,123.84,94.22
2017,11,25,14,0,259.0,169.0,3.6,17.0,277.0,116.75,96.71
2017,11,25,14,15,332.0,145.5,3.5,16.5,272.5,103.54,85.56
2017,11,25,14,30,405.0,122.0,3.4,16.0,268.0,86.16,70.64
2017,11,25,14,45,384.0,112.5,3.35,16.0,239.5,80.35,65.62
2017,11,25,15,0,363.0,103.0,3.3,16.0,211.0,74.43,60.43
2017,11,25,15,15,339.5,90.5,3.2,15.5,180.0,66.25,53.25
2017,11,25,15,30,316.0,78.0,3.1,15.0,149.0,57.86,45.74
2017,11,25,15,45,282.5,63.5,3.05,15.0,117.0,47.73,36.45
2017,11,25,16,0,249.0,49.0,3.0,15.0,85.0,37.32,26.8
2017,11,25,16,15,183.0,35.0,3.0,15.0,56.5,26.91,16.64
2017,11,25,16,30,117.0,21.0,3.0,15.0,28.0,16.3,0.0
2017,11,25,16,45,58.5,10.5,3.0,15.0,14.0,8.96,0.0
2017,11,25,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.5,6.2,15.0,4.5,3.84,0.0
2017,11,26,7,30,0.0,9.0,6.2,15.0,9.0,7.39,0.0
2017,11,26,7,45,0.0,19.0,6.25,15.0,19.0,15.66,6.87
2017,11,26,8,0,0.0,29.0,6.3,15.0,29.0,23.94,14.33
2017,11,26,8,15,0.0,40.5,6.35,15.0,40.5,33.49,22.7
2017,11,26,8,30,0.0,52.0,6.4,15.0,52.0,43.61,31.53
2017,11,26,8,45,0.0,63.5,6.45,15.0,63.5,54.05,40.55
2017,11,26,9,0,0.0,75.0,6.5,15.0,75.0,64.35,49.38
2017,11,26,9,15,0.0,85.0,6.45,15.0,85.0,73.04,56.76
2017,11,26,9,30,0.0,95.0,6.4,15.0,95.0,81.68,64.02
2017,11,26,9,45,0.0,79.5,6.35,15.5,79.5,66.38,50.85
2017,11,26,10,0,0.0,64.0,6.3,16.0,64.0,53.03,39.4
2017,11,26,10,15,0.0,54.0,6.15,16.0,54.0,44.7,32.3
2017,11,26,10,30,0.0,44.0,6.0,16.0,44.0,36.4,25.23
2017,11,26,10,45,0.0,76.5,5.85,16.0,76.5,63.49,48.04
2017,11,26,11,0,0.0,109.0,5.7,16.0,109.0,91.21,71.2
2017,11,26,11,15,0.0,128.5,5.6,15.5,128.5,107.68,85.02
2017,11,26,11,30,0.0,148.0,5.5,15.0,148.0,123.79,98.55
2017,11,26,11,45,8.5,169.0,5.45,15.0,173.5,144.21,115.39
2017,11,26,12,0,17.0,190.0,5.4,15.0,199.0,163.19,130.87
2017,11,26,12,15,83.0,208.5,5.3,15.0,251.0,198.53,158.33
2017,11,26,12,30,149.0,227.0,5.2,15.0,303.0,224.99,177.33
2017,11,26,12,45,101.5,215.5,5.15,15.0,266.5,193.34,152.13
2017,11,26,13,0,54.0,204.0,5.1,15.0,230.0,167.65,132.6
2017,11,26,13,15,71.0,200.0,5.0,15.0,233.5,160.57,126.08
2017,11,26,13,30,88.0,196.0,4.9,15.0,237.0,151.39,118.54
2017,11,26,13,45,47.5,171.0,4.8,15.0,193.0,126.45,100.61
2017,11,26,14,0,7.0,146.0,4.7,15.0,149.0,113.16,94.41
2017,11,26,14,15,3.5,116.5,4.6,14.5,118.0,92.42,76.51
2017,11,26,14,30,0.0,87.0,4.5,14.0,87.0,70.77,57.6
2017,11,26,14,45,0.0,77.5,4.4,14.0,77.5,63.31,51.03
2017,11,26,15,0,0.0,68.0,4.3,14.0,68.0,55.78,44.33
2017,11,26,15,15,0.0,58.0,4.2,14.0,58.0,47.81,37.17
2017,11,26,15,30,0.0,48.0,4.1,14.0,48.0,39.73,29.82
2017,11,26,15,45,0.0,37.5,4.05,14.0,37.5,30.99,21.82
2017,11,26,16,0,0.0,27.0,4.0,14.0,27.0,22.28,13.8
2017,11,26,16,15,0.0,17.5,3.9,14.0,17.5,14.42,6.29
2017,11,26,16,30,0.0,8.0,3.8,14.0,8.0,6.57,0.0
2017,11,26,16,45,0.0,4.0,3.75,14.0,4.0,3.41,0.0
2017,11,26,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,27,7,15,73.5,12.5,3.0,10.0,16.5,57.54,0.0
2017,11,27,7,30,147.0,25.0,3.0,10.0,33.0,158.22,48.71
2017,11,27,7,45,277.5,36.0,3.05,10.5,69.5,269.89,213.65
2017,11,27,8,0,408.0,47.0,3.1,11.0,106.0,370.93,307.23
2017,11,27,8,15,482.0,54.5,3.35,11.0,146.0,431.65,361.95
2017,11,27,8,30,556.0,62.0,3.6,11.0,186.0,490.66,413.24
2017,11,27,8,45,611.0,66.0,3.85,11.5,226.5,530.35,446.45
2017,11,27,9,0,666.0,70.0,4.1,12.0,267.0,567.11,476.02
2017,11,27,9,15,697.5,73.5,4.25,12.0,302.5,584.07,489.55
2017,11,27,9,30,729.0,77.0,4.4,12.0,338.0,597.74,499.92
2017,11,27,9,45,763.0,76.5,4.6,12.0,371.0,602.03,502.8
2017,11,27,10,0,797.0,76.0,4.8,12.0,404.0,606.06,504.99
2017,11,27,10,15,811.0,78.0,4.9,12.0,429.0,596.42,495.51
2017,11,27,10,30,825.0,80.0,5.0,12.0,454.0,583.32,482.98
2017,11,27,10,45,840.5,79.0,5.1,12.5,473.5,564.38,464.63
2017,11,27,11,0,856.0,78.0,5.2,13.0,493.0,541.93,443.06
2017,11,27,11,15,861.0,78.5,5.2,13.0,503.5,512.35,415.87
2017,11,27,11,30,866.0,79.0,5.2,13.0,514.0,479.97,385.83
2017,11,27,11,45,659.5,131.0,5.2,13.5,463.5,403.5,321.16
2017,11,27,12,0,453.0,183.0,5.2,14.0,413.0,333.74,263.58
2017,11,27,12,15,664.5,129.0,5.1,14.0,464.0,336.02,257.45
2017,11,27,12,30,876.0,75.0,5.0,14.0,515.0,319.12,232.43
2017,11,27,12,45,870.5,74.5,4.95,14.0,503.5,272.64,188.74
2017,11,27,13,0,865.0,74.0,4.9,14.0,492.0,221.01,142.15
2017,11,27,13,15,855.5,72.5,4.8,14.0,473.0,170.75,100.24
2017,11,27,13,30,846.0,71.0,4.7,14.0,454.0,120.45,65.47
2017,11,27,13,45,831.5,69.5,4.6,14.0,428.5,70.21,44.74
2017,11,27,14,0,817.0,68.0,4.5,14.0,403.0,56.84,45.1
2017,11,27,14,15,797.0,66.0,4.35,14.0,371.5,55.5,43.99
2017,11,27,14,30,777.0,64.0,4.2,14.0,340.0,54.2,42.89
2017,11,27,14,45,747.5,61.0,4.1,14.0,304.0,52.04,41.01
2017,11,27,15,0,718.0,58.0,4.0,14.0,268.0,49.9,39.1
2017,11,27,15,15,674.5,53.5,3.85,13.5,228.5,46.41,36.0
2017,11,27,15,30,631.0,49.0,3.7,13.0,189.0,42.93,32.8
2017,11,27,15,45,562.0,43.5,3.55,13.0,148.0,35.28,25.72
2017,11,27,16,0,493.0,38.0,3.4,13.0,107.0,31.17,21.62
2017,11,27,16,15,376.5,29.0,3.35,12.5,70.5,23.9,14.19
2017,11,27,16,30,260.0,20.0,3.3,12.0,34.0,16.61,0.0
2017,11,27,16,45,130.0,10.0,3.3,12.0,17.0,8.54,0.0
2017,11,27,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,28,7,15,148.5,9.5,3.4,9.5,17.5,102.45,0.0
2017,11,28,7,30,297.0,19.0,3.5,10.0,35.0,246.55,48.89
2017,11,28,7,45,410.5,26.5,3.6,10.5,71.5,338.68,266.66
2017,11,28,8,0,524.0,34.0,3.7,11.0,108.0,426.63,353.22
2017,11,28,8,15,588.0,39.5,3.8,11.0,148.5,478.81,401.31
2017,11,28,8,30,652.0,45.0,3.9,11.0,189.0,529.21,445.42
2017,11,28,8,45,692.5,48.5,4.05,11.5,227.5,558.68,470.18
2017,11,28,9,0,733.0,52.0,4.2,12.0,266.0,585.26,491.65
2017,11,28,9,15,759.5,55.0,4.2,12.5,301.5,598.54,500.9
2017,11,28,9,30,786.0,58.0,4.2,13.0,337.0,608.5,506.74
2017,11,28,9,45,789.0,64.0,4.25,13.5,365.0,603.25,500.15
2017,11,28,10,0,792.0,70.0,4.3,14.0,393.0,594.81,490.84
2017,11,28,10,15,805.0,71.5,4.3,14.0,417.5,584.28,480.56
2017,11,28,10,30,818.0,73.0,4.3,14.0,442.0,570.4,467.34
2017,11,28,10,45,822.0,75.5,4.35,14.0,459.0,549.2,448.15
2017,11,28,11,0,826.0,78.0,4.4,14.0,476.0,525.1,426.27
2017,11,28,11,15,830.5,78.5,4.45,14.0,486.5,496.38,400.26
2017,11,28,11,30,835.0,79.0,4.5,14.0,497.0,464.98,371.49
2017,11,28,11,45,660.5,126.5,4.55,14.0,458.5,399.29,316.39
2017,11,28,12,0,486.0,174.0,4.6,14.0,420.0,338.23,266.15
2017,11,28,12,15,418.5,187.0,4.6,14.0,398.0,299.12,232.81
2017,11,28,12,30,351.0,200.0,4.6,14.0,376.0,262.69,202.28
2017,11,28,12,45,531.0,150.0,4.7,14.5,409.0,245.14,178.6
2017,11,28,13,0,711.0,100.0,4.8,15.0,442.0,209.59,138.83
2017,11,28,13,15,687.0,101.5,4.85,14.5,422.0,166.53,104.03
2017,11,28,13,30,663.0,103.0,4.9,14.0,402.0,125.05,76.09
2017,11,28,13,45,535.5,123.5,5.0,14.0,356.0,95.41,69.5
2017,11,28,14,0,408.0,144.0,5.1,14.0,310.0,99.24,82.6
2017,11,28,14,15,421.0,129.5,5.1,14.0,289.5,90.67,75.16
2017,11,28,14,30,434.0,115.0,5.1,14.0,269.0,81.9,67.49
2017,11,28,14,45,408.5,107.5,5.1,14.0,240.0,77.3,63.47
2017,11,28,15,0,383.0,100.0,5.1,14.0,211.0,72.64,59.33
2017,11,28,15,15,462.0,79.0,5.0,13.5,194.0,59.14,47.34
2017,11,28,15,30,541.0,58.0,4.9,13.0,177.0,46.2,35.69
2017,11,28,15,45,476.5,50.0,4.85,13.0,138.5,40.29,30.11
2017,11,28,16,0,412.0,42.0,4.8,13.0,100.0,34.32,24.33
2017,11,28,16,15,296.0,31.5,4.8,12.5,65.5,25.91,15.76
2017,11,28,16,30,180.0,21.0,4.8,12.0,31.0,17.41,0.0
2017,11,28,16,45,90.0,10.5,4.8,12.0,15.5,8.96,0.0
2017,11,28,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,29,7,15,0.0,18.0,2.55,8.5,18.0,15.36,0.0
2017,11,29,7,30,0.0,36.0,2.5,9.0,36.0,59.35,0.0
2017,11,29,7,45,285.5,35.0,2.45,9.5,74.5,271.39,211.52
2017,11,29,8,0,571.0,34.0,2.4,10.0,113.0,456.85,376.14
2017,11,29,8,15,636.5,39.0,2.3,10.0,155.0,509.8,423.57
2017,11,29,8,30,702.0,44.0,2.2,10.0,197.0,560.69,466.86
2017,11,29,8,45,741.5,48.0,2.15,10.5,237.5,590.05,490.46
2017,11,29,9,0,781.0,52.0,2.1,11.0,278.0,616.38,510.38
2017,11,29,9,15,808.5,55.0,2.0,11.5,315.0,630.01,519.05
2017,11,29,9,30,836.0,58.0,1.9,12.0,352.0,640.11,524.08
2017,11,29,9,45,845.0,62.5,1.8,12.5,382.5,636.3,517.9
2017,11,29,10,0,854.0,67.0,1.7,13.0,413.0,629.04,508.89
2017,11,29,10,15,867.0,68.5,1.65,13.0,438.5,617.3,497.63
2017,11,29,10,30,880.0,70.0,1.6,13.0,464.0,598.4,480.76
2017,11,29,10,45,785.5,87.5,1.6,13.5,450.0,540.49,433.05
2017,11,29,11,0,691.0,105.0,1.6,14.0,436.0,481.36,384.53
2017,11,29,11,15,797.0,89.5,1.65,14.0,479.5,490.11,388.59
2017,11,29,11,30,903.0,74.0,1.7,14.0,523.0,489.23,383.43
2017,11,29,11,45,903.5,74.5,1.75,14.5,526.5,451.97,349.35
2017,11,29,12,0,904.0,75.0,1.8,15.0,530.0,412.42,312.95
2017,11,29,12,15,901.5,74.5,1.9,15.0,525.5,368.86,273.35
2017,11,29,12,30,899.0,74.0,2.0,15.0,521.0,323.65,231.74
2017,11,29,12,45,670.5,122.5,2.15,15.0,451.5,258.25,182.26
2017,11,29,13,0,442.0,171.0,2.3,15.0,382.0,212.23,151.68
2017,11,29,13,15,658.5,119.5,2.4,15.0,421.0,176.56,112.96
2017,11,29,13,30,875.0,68.0,2.5,15.0,460.0,125.73,68.58
2017,11,29,13,45,859.0,67.0,2.6,15.0,434.0,68.81,43.27
2017,11,29,14,0,843.0,66.0,2.7,15.0,408.0,55.69,43.92
2017,11,29,14,15,822.5,64.0,2.7,15.0,376.5,54.3,42.76
2017,11,29,14,30,802.0,62.0,2.7,15.0,345.0,52.93,41.61
2017,11,29,14,45,768.5,59.5,2.7,15.0,307.5,51.07,39.99
2017,11,29,15,0,735.0,57.0,2.7,15.0,270.0,49.27,38.38
2017,11,29,15,15,691.5,53.0,2.7,14.5,230.0,46.16,35.63
2017,11,29,15,30,648.0,49.0,2.7,14.0,190.0,43.09,32.8
2017,11,29,15,45,574.0,43.5,2.75,14.0,148.5,35.4,25.69
2017,11,29,16,0,500.0,38.0,2.8,14.0,107.0,31.25,21.56
2017,11,29,16,15,382.5,28.5,2.9,13.5,70.0,23.53,13.68
2017,11,29,16,30,265.0,19.0,3.0,13.0,33.0,15.76,0.0
2017,11,29,16,45,132.5,9.5,3.2,12.5,16.5,8.11,0.0
2017,11,29,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,7,15,0.0,14.5,2.75,10.0,14.5,12.38,0.0
2017,11,30,7,30,0.0,29.0,2.7,10.0,29.0,40.55,0.0
2017,11,30,7,45,225.5,34.0,2.7,10.5,64.0,232.26,177.82
2017,11,30,8,0,451.0,39.0,2.7,11.0,99.0,388.66,319.71
2017,11,30,8,15,521.5,45.5,2.7,11.0,139.0,444.78,370.67
2017,11,30,8,30,592.0,52.0,2.7,11.0,179.0,499.63,418.16
2017,11,30,8,45,635.5,57.0,2.75,11.5,217.5,532.15,445.11
2017,11,30,9,0,679.0,62.0,2.8,12.0,256.0,562.07,468.63
2017,11,30,9,15,709.5,65.5,2.8,12.5,292.0,574.66,477.37
2017,11,30,9,30,740.0,69.0,2.8,13.0,328.0,588.38,486.25
2017,11,30,9,45,766.5,70.0,2.8,13.5,359.5,593.09,487.65
2017,11,30,10,0,793.0,71.0,2.8,14.0,391.0,594.11,485.85
2017,11,30,10,15,807.5,73.0,2.8,14.0,416.0,585.14,476.86
2017,11,30,10,30,822.0,75.0,2.8,14.0,441.0,572.73,464.95
2017,11,30,10,45,832.5,76.0,2.8,14.5,459.5,553.53,446.65
2017,11,30,11,0,843.0,77.0,2.8,15.0,478.0,531.09,425.5
2017,11,30,11,15,848.5,77.5,2.9,15.0,489.5,502.48,400.16
2017,11,30,11,30,854.0,78.0,3.0,15.0,501.0,471.07,371.94
2017,11,30,11,45,856.0,78.5,3.1,15.5,505.0,435.52,339.09
2017,11,30,12,0,858.0,79.0,3.2,16.0,509.0,397.67,303.7
2017,11,30,12,15,782.0,92.5,3.3,16.0,482.5,343.86,257.34
2017,11,30,12,30,706.0,106.0,3.4,16.0,456.0,291.38,212.41
2017,11,30,12,45,779.5,90.5,3.55,16.0,468.5,260.57,180.29
2017,11,30,13,0,853.0,75.0,3.7,16.0,481.0,218.74,139.4
2017,11,30,13,15,640.0,116.5,3.75,16.0,415.0,171.75,109.66
2017,11,30,13,30,427.0,158.0,3.8,16.0,349.0,144.11,99.8
2017,11,30,13,45,506.0,132.5,3.9,16.0,346.5,100.6,73.64
2017,11,30,14,0,585.0,107.0,4.0,16.0,344.0,77.78,63.14
2017,11,30,14,15,506.0,111.0,4.05,16.0,304.5,79.39,64.67
2017,11,30,14,30,427.0,115.0,4.1,16.0,265.0,81.91,66.97
2017,11,30,14,45,406.5,106.5,4.2,16.0,237.0,76.67,62.4
2017,11,30,15,0,386.0,98.0,4.3,16.0,209.0,71.33,57.7
2017,11,30,15,15,506.0,74.0,4.3,15.5,197.5,57.97,45.9
2017,11,30,15,30,626.0,50.0,4.3,15.0,186.0,43.87,33.32
2017,11,30,15,45,558.0,44.0,4.35,14.5,145.5,35.75,25.91
2017,11,30,16,0,490.0,38.0,4.4,14.0,105.0,31.23,21.51
2017,11,30,16,15,372.5,28.5,4.5,13.5,68.5,23.52,13.59
2017,11,30,16,30,255.0,19.0,4.6,13.0,32.0,15.76,0.0
2017,11,30,16,45,127.5,9.5,4.7,12.5,16.0,8.11,0.0
2017,11,30,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
