Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,17,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,11.5,3.5,9.0,11.5,9.82,0.0
2017,12,1,7,30,0.0,23.0,3.4,9.0,23.0,27.0,0.0
2017,12,1,7,45,142.5,33.5,3.35,9.5,52.5,177.08,133.02
2017,12,1,8,0,285.0,44.0,3.3,10.0,82.0,280.72,232.11
2017,12,1,8,15,329.0,57.0,3.25,10.5,115.0,324.57,272.54
2017,12,1,8,30,373.0,70.0,3.2,11.0,148.0,367.61,310.21
2017,12,1,8,45,410.0,79.5,3.2,11.5,181.5,399.9,337.62
2017,12,1,9,0,447.0,89.0,3.2,12.0,215.0,430.52,362.48
2017,12,1,9,15,477.0,94.5,3.25,12.5,245.5,449.43,377.07
2017,12,1,9,30,507.0,100.0,3.3,13.0,276.0,466.07,389.24
2017,12,1,9,45,368.0,132.5,3.35,13.5,266.5,401.49,333.65
2017,12,1,10,0,229.0,165.0,3.4,14.0,257.0,325.96,269.38
2017,12,1,10,15,201.0,178.5,3.45,14.0,263.0,302.04,249.02
2017,12,1,10,30,173.0,192.0,3.5,14.0,269.0,290.09,238.13
2017,12,1,10,45,215.0,197.0,3.55,14.5,296.0,308.61,252.2
2017,12,1,11,0,257.0,202.0,3.6,15.0,323.0,332.53,269.93
2017,12,1,11,15,416.0,172.5,3.65,15.0,374.5,376.41,303.61
2017,12,1,11,30,575.0,143.0,3.7,15.0,426.0,405.17,323.26
2017,12,1,11,45,495.5,165.0,3.75,15.0,410.0,359.7,284.57
2017,12,1,12,0,416.0,187.0,3.8,15.0,394.0,322.35,252.95
2017,12,1,12,15,490.0,167.0,3.8,15.0,409.5,305.85,235.2
2017,12,1,12,30,564.0,147.0,3.8,15.0,425.0,282.41,210.57
2017,12,1,12,45,591.5,135.5,3.8,15.0,421.5,250.21,179.71
2017,12,1,13,0,619.0,124.0,3.8,15.0,418.0,211.48,144.07
2017,12,1,13,15,643.0,112.5,3.75,15.0,407.5,169.06,107.76
2017,12,1,13,30,667.0,101.0,3.7,15.0,397.0,123.87,74.68
2017,12,1,13,45,522.0,124.0,3.7,15.0,348.0,95.49,69.47
2017,12,1,14,0,377.0,147.0,3.7,15.0,299.0,101.05,83.84
2017,12,1,14,15,548.5,105.0,3.65,15.0,307.0,77.25,63.02
2017,12,1,14,30,720.0,63.0,3.6,15.0,315.0,52.93,41.59
2017,12,1,14,45,710.0,62.0,3.6,15.0,288.5,52.62,41.36
2017,12,1,15,0,700.0,61.0,3.6,15.0,262.0,52.39,41.15
2017,12,1,15,15,655.5,56.5,3.55,14.5,223.0,44.96,34.55
2017,12,1,15,30,611.0,52.0,3.5,14.0,184.0,41.83,31.66
2017,12,1,15,45,544.0,45.5,3.45,14.0,144.0,36.94,27.02
2017,12,1,16,0,477.0,39.0,3.4,14.0,104.0,32.06,22.22
2017,12,1,16,15,238.5,35.5,3.45,13.5,68.0,27.49,16.78
2017,12,1,16,30,0.0,32.0,3.5,13.0,32.0,23.99,0.0
2017,12,1,16,45,0.0,16.0,3.6,12.5,16.0,13.66,0.0
2017,12,1,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,9.5,2.0,10.0,9.5,8.11,0.0
2017,12,2,7,30,0.0,19.0,1.9,10.0,19.0,19.49,0.0
2017,12,2,7,45,100.5,32.0,1.8,10.0,45.0,131.58,95.73
2017,12,2,8,0,201.0,45.0,1.7,10.0,71.0,226.29,185.3
2017,12,2,8,15,232.5,60.5,1.6,10.0,101.0,264.28,220.44
2017,12,2,8,30,264.0,76.0,1.5,10.0,131.0,301.29,253.07
2017,12,2,8,45,285.0,90.0,1.45,10.5,160.5,313.64,264.04
2017,12,2,9,0,306.0,104.0,1.4,11.0,190.0,339.02,284.58
2017,12,2,9,15,327.5,113.5,1.3,11.0,216.5,357.35,299.05
2017,12,2,9,30,349.0,123.0,1.2,11.0,243.0,388.15,322.68
2017,12,2,9,45,343.5,139.0,1.2,11.0,266.0,379.31,314.5
2017,12,2,10,0,338.0,155.0,1.2,11.0,289.0,382.68,315.95
2017,12,2,10,15,313.0,167.0,1.1,11.0,297.5,368.28,302.64
2017,12,2,10,30,288.0,179.0,1.0,11.0,306.0,353.48,289.15
2017,12,2,10,45,335.0,179.5,0.9,11.5,333.0,366.64,297.79
2017,12,2,11,0,382.0,180.0,0.8,12.0,360.0,376.24,302.81
2017,12,2,11,15,337.0,193.0,0.75,12.0,354.5,348.73,279.17
2017,12,2,11,30,292.0,206.0,0.7,12.0,349.0,322.64,257.09
2017,12,2,11,45,375.5,191.0,0.65,12.0,376.5,326.99,257.9
2017,12,2,12,0,459.0,176.0,0.6,12.0,404.0,329.03,255.42
2017,12,2,12,15,229.5,152.5,0.6,12.0,266.5,205.69,159.83
2017,12,2,12,30,0.0,129.0,0.6,12.0,129.0,106.03,84.1
2017,12,2,12,45,124.5,165.5,0.6,12.0,225.0,162.07,126.11
2017,12,2,13,0,249.0,202.0,0.6,12.0,321.0,199.59,150.5
2017,12,2,13,15,242.5,196.5,0.5,12.0,308.5,176.26,131.4
2017,12,2,13,30,236.0,191.0,0.4,12.0,296.0,153.36,114.94
2017,12,2,13,45,118.0,140.5,0.35,12.5,193.0,105.45,82.55
2017,12,2,14,0,0.0,90.0,0.3,13.0,90.0,73.58,60.03
2017,12,2,14,15,111.5,115.0,0.3,12.5,154.0,86.34,71.6
2017,12,2,14,30,223.0,140.0,0.3,12.0,218.0,99.0,82.92
2017,12,2,14,45,210.0,127.0,0.35,12.0,194.5,90.77,75.7
2017,12,2,15,0,197.0,114.0,0.4,12.0,171.0,82.34,68.28
2017,12,2,15,15,182.0,98.5,0.6,12.0,145.0,72.07,59.1
2017,12,2,15,30,167.0,83.0,0.8,12.0,119.0,61.54,49.49
2017,12,2,15,45,145.5,66.0,1.0,12.0,92.5,49.68,38.56
2017,12,2,16,0,124.0,49.0,1.2,12.0,66.0,37.51,27.19
2017,12,2,16,15,62.0,34.5,1.35,11.5,43.0,27.14,16.63
2017,12,2,16,30,0.0,20.0,1.5,11.0,20.0,16.14,0.0
2017,12,2,16,45,0.0,10.0,1.7,11.0,10.0,8.54,0.0
2017,12,2,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,7,15,84.0,9.0,5.4,9.0,12.0,60.17,0.0
2017,12,3,7,30,168.0,18.0,5.4,9.0,24.0,152.34,0.0
2017,12,3,7,45,309.0,27.5,5.45,9.5,59.0,277.58,204.02
2017,12,3,8,0,450.0,37.0,5.5,10.0,94.0,382.87,316.97
2017,12,3,8,15,527.0,43.5,5.5,10.0,134.0,442.94,374.01
2017,12,3,8,30,604.0,50.0,5.5,10.0,174.0,501.89,426.82
2017,12,3,8,45,659.0,53.5,5.5,10.5,214.5,535.13,455.8
2017,12,3,9,0,714.0,57.0,5.5,11.0,255.0,571.79,485.79
2017,12,3,9,15,746.0,60.0,5.45,11.0,291.5,589.09,499.5
2017,12,3,9,30,778.0,63.0,5.4,11.0,328.0,602.93,509.68
2017,12,3,9,45,797.5,66.0,5.4,11.5,359.5,605.07,509.0
2017,12,3,10,0,817.0,69.0,5.4,12.0,391.0,603.65,505.12
2017,12,3,10,15,832.0,70.5,5.4,12.0,416.5,594.18,495.43
2017,12,3,10,30,847.0,72.0,5.4,12.0,442.0,581.19,482.6
2017,12,3,10,45,858.5,72.5,5.4,12.5,461.5,561.62,463.3
2017,12,3,11,0,870.0,73.0,5.4,13.0,481.0,538.72,440.95
2017,12,3,11,15,875.0,74.0,5.45,13.0,492.5,509.85,414.28
2017,12,3,11,30,880.0,75.0,5.5,13.0,504.0,477.27,383.99
2017,12,3,11,45,882.0,75.0,5.55,13.0,508.0,441.39,350.33
2017,12,3,12,0,884.0,75.0,5.6,13.0,512.0,403.18,314.01
2017,12,3,12,15,882.5,75.0,5.6,13.0,509.0,361.62,274.29
2017,12,3,12,30,881.0,75.0,5.6,13.0,506.0,318.33,232.73
2017,12,3,12,45,854.5,80.5,5.6,13.5,491.5,269.16,187.1
2017,12,3,13,0,828.0,86.0,5.6,14.0,477.0,223.25,145.84
2017,12,3,13,15,818.0,85.0,5.55,14.0,458.5,175.41,106.03
2017,12,3,13,30,808.0,84.0,5.5,14.0,440.0,127.61,73.08
2017,12,3,13,45,794.0,81.5,5.45,14.0,415.5,78.8,52.45
2017,12,3,14,0,780.0,79.0,5.4,14.0,391.0,65.15,52.5
2017,12,3,14,15,757.5,76.5,5.35,13.5,360.0,63.58,51.29
2017,12,3,14,30,735.0,74.0,5.3,13.0,329.0,56.92,45.51
2017,12,3,14,45,705.5,70.0,5.25,13.0,294.0,54.37,43.26
2017,12,3,15,0,676.0,66.0,5.2,13.0,259.0,51.83,40.97
2017,12,3,15,15,629.0,61.0,5.15,12.5,219.5,48.38,37.88
2017,12,3,15,30,582.0,56.0,5.1,12.0,180.0,44.96,34.7
2017,12,3,15,45,513.0,48.5,5.05,12.0,140.5,39.34,29.35
2017,12,3,16,0,444.0,41.0,5.0,12.0,101.0,33.71,23.82
2017,12,3,16,15,222.0,35.5,5.05,11.5,65.5,27.45,16.78
2017,12,3,16,30,0.0,30.0,5.1,11.0,30.0,22.73,0.0
2017,12,3,16,45,0.0,15.0,5.15,10.5,15.0,12.8,0.0
2017,12,3,17,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,4,7,15,161.0,7.5,5.4,8.0,13.5,106.7,0.0
2017,12,4,7,30,322.0,15.0,5.4,8.0,27.0,217.69,0.0
2017,12,4,7,45,453.0,22.5,5.4,8.5,64.5,355.19,256.42
2017,12,4,8,0,584.0,30.0,5.4,9.0,102.0,454.95,376.4
2017,12,4,8,15,654.0,35.5,5.45,9.5,145.0,510.84,430.44
2017,12,4,8,30,724.0,41.0,5.5,10.0,188.0,565.01,478.59
2017,12,4,8,45,767.5,44.5,5.6,10.5,229.0,596.38,506.02
2017,12,4,9,0,811.0,48.0,5.7,11.0,270.0,619.11,524.95
2017,12,4,9,15,839.0,50.5,5.7,11.0,308.0,632.38,535.83
2017,12,4,9,30,867.0,53.0,5.7,11.0,346.0,642.35,542.92
2017,12,4,9,45,880.5,56.5,5.7,11.5,378.0,640.65,538.96
2017,12,4,10,0,894.0,60.0,5.7,12.0,410.0,635.41,531.79
2017,12,4,10,15,907.5,61.5,5.7,12.0,436.5,624.2,520.57
2017,12,4,10,30,921.0,63.0,5.7,12.0,463.0,609.41,506.13
2017,12,4,10,45,930.5,63.5,5.7,12.5,482.5,587.69,484.88
2017,12,4,11,0,940.0,64.0,5.7,13.0,502.0,562.61,460.54
2017,12,4,11,15,944.5,64.5,5.75,13.0,514.0,531.75,432.03
2017,12,4,11,30,949.0,65.0,5.8,13.0,526.0,497.94,400.46
2017,12,4,11,45,949.5,65.5,5.85,13.5,530.0,459.64,363.85
2017,12,4,12,0,950.0,66.0,5.9,14.0,534.0,418.93,324.63
2017,12,4,12,15,948.5,66.0,6.0,14.0,530.5,374.86,282.69
2017,12,4,12,30,947.0,66.0,6.1,14.0,527.0,328.91,238.72
2017,12,4,12,45,936.5,67.0,6.25,14.5,515.0,280.0,192.43
2017,12,4,13,0,926.0,68.0,6.4,15.0,503.0,230.4,147.17
2017,12,4,13,15,917.5,67.0,6.45,15.0,484.0,179.01,104.35
2017,12,4,13,30,909.0,66.0,6.5,15.0,465.0,127.28,68.86
2017,12,4,13,45,893.5,65.0,6.6,15.0,439.5,75.22,47.89
2017,12,4,14,0,878.0,64.0,6.7,15.0,414.0,60.66,48.32
2017,12,4,14,15,858.5,62.0,6.7,14.5,382.0,53.24,41.9
2017,12,4,14,30,839.0,60.0,6.7,14.0,350.0,51.82,40.77
2017,12,4,14,45,811.0,57.0,6.7,14.0,313.0,49.53,38.76
2017,12,4,15,0,783.0,54.0,6.7,14.0,276.0,47.26,36.71
2017,12,4,15,15,740.0,50.0,6.65,13.5,235.5,44.04,33.83
2017,12,4,15,30,697.0,46.0,6.6,13.0,195.0,40.84,30.87
2017,12,4,15,45,632.0,40.5,6.6,13.0,153.0,36.21,26.44
2017,12,4,16,0,567.0,35.0,6.6,13.0,111.0,31.61,21.87
2017,12,4,16,15,445.5,26.5,6.55,12.5,72.5,24.0,13.85
2017,12,4,16,30,324.0,18.0,6.5,12.0,34.0,16.38,0.0
2017,12,4,16,45,162.0,9.0,6.5,12.0,17.0,7.68,0.0
2017,12,4,17,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,12.0,3.45,8.0,12.0,10.24,0.0
2017,12,5,7,30,0.0,24.0,3.4,8.0,24.0,20.49,0.0
2017,12,5,7,45,282.0,27.0,3.35,8.5,61.0,255.04,177.47
2017,12,5,8,0,564.0,30.0,3.3,9.0,98.0,440.57,360.86
2017,12,5,8,15,635.0,35.5,3.2,9.5,140.0,496.99,414.12
2017,12,5,8,30,706.0,41.0,3.1,10.0,182.0,551.72,461.38
2017,12,5,8,45,749.5,44.5,3.05,10.5,223.0,583.11,487.76
2017,12,5,9,0,793.0,48.0,3.0,11.0,264.0,611.51,510.2
2017,12,5,9,15,822.0,50.5,2.95,11.5,301.5,620.06,515.77
2017,12,5,9,30,851.0,53.0,2.9,12.0,339.0,630.89,522.2
2017,12,5,9,45,858.5,58.0,2.85,12.5,369.5,627.53,516.83
2017,12,5,10,0,866.0,63.0,2.8,13.0,400.0,625.36,511.95
2017,12,5,10,15,880.0,64.5,2.8,13.0,426.5,610.39,498.39
2017,12,5,10,30,894.0,66.0,2.8,13.0,453.0,596.53,485.26
2017,12,5,10,45,902.0,67.5,2.8,13.5,472.0,575.81,465.56
2017,12,5,11,0,910.0,69.0,2.8,14.0,491.0,551.83,442.97
2017,12,5,11,15,915.0,69.5,2.7,14.0,503.0,522.15,416.02
2017,12,5,11,30,920.0,70.0,2.6,14.0,515.0,489.58,386.21
2017,12,5,11,45,921.0,70.5,2.55,14.5,519.5,452.55,351.72
2017,12,5,12,0,922.0,71.0,2.5,15.0,524.0,413.14,314.7
2017,12,5,12,15,920.0,71.0,2.45,15.0,520.5,370.06,274.77
2017,12,5,12,30,918.0,71.0,2.4,15.0,517.0,325.2,232.92
2017,12,5,12,45,887.0,77.5,2.35,15.5,501.0,274.33,187.02
2017,12,5,13,0,856.0,84.0,2.3,16.0,485.0,227.07,145.63
2017,12,5,13,15,845.5,82.5,2.15,16.0,466.5,177.51,105.14
2017,12,5,13,30,835.0,81.0,2.0,16.0,448.0,128.01,71.47
2017,12,5,13,45,818.5,79.5,1.9,16.0,422.5,78.63,51.08
2017,12,5,14,0,802.0,78.0,1.8,16.0,397.0,64.68,51.67
2017,12,5,14,15,779.0,75.5,1.6,16.0,365.5,63.07,50.33
2017,12,5,14,30,756.0,73.0,1.4,16.0,334.0,61.51,49.02
2017,12,5,14,45,723.5,69.0,1.2,16.0,297.5,53.82,42.27
2017,12,5,15,0,691.0,65.0,1.0,16.0,261.0,51.22,39.96
2017,12,5,15,15,642.5,60.0,0.9,15.5,221.5,47.72,36.87
2017,12,5,15,30,594.0,55.0,0.8,15.0,182.0,44.25,33.69
2017,12,5,15,45,520.0,48.0,0.7,14.5,141.5,38.99,28.79
2017,12,5,16,0,446.0,41.0,0.6,14.0,101.0,33.75,23.71
2017,12,5,16,15,319.0,30.5,0.5,13.5,65.0,25.22,14.83
2017,12,5,16,30,192.0,20.0,0.4,13.0,29.0,16.64,0.0
2017,12,5,16,45,96.0,10.0,0.3,13.0,14.5,8.54,0.0
2017,12,5,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,6,7,15,89.5,7.0,3.9,7.5,10.0,5.97,0.0
2017,12,6,7,30,179.0,14.0,3.9,8.0,20.0,125.18,0.0
2017,12,6,7,45,324.5,24.0,3.95,8.5,54.5,277.66,186.69
2017,12,6,8,0,470.0,34.0,4.0,9.0,89.0,390.18,319.63
2017,12,6,8,15,547.5,40.5,3.95,9.0,129.5,450.17,377.48
2017,12,6,8,30,625.0,47.0,3.9,9.0,170.0,502.98,425.22
2017,12,6,8,45,677.5,51.0,3.9,9.5,210.5,541.52,458.15
2017,12,6,9,0,730.0,55.0,3.9,10.0,251.0,576.96,486.85
2017,12,6,9,15,762.0,58.0,3.8,10.5,288.0,594.26,499.41
2017,12,6,9,30,794.0,61.0,3.7,11.0,325.0,608.09,508.37
2017,12,6,9,45,826.5,61.0,3.65,11.5,359.0,614.96,511.44
2017,12,6,10,0,859.0,61.0,3.6,12.0,393.0,613.25,507.45
2017,12,6,10,15,873.5,62.5,3.55,12.5,419.0,603.48,496.6
2017,12,6,10,30,888.0,64.0,3.5,13.0,445.0,590.22,482.73
2017,12,6,10,45,898.0,64.5,3.5,13.5,465.0,569.82,463.14
2017,12,6,11,0,908.0,65.0,3.5,14.0,485.0,546.13,440.6
2017,12,6,11,15,913.5,66.0,3.45,14.0,497.0,517.49,414.39
2017,12,6,11,30,919.0,67.0,3.4,14.0,509.0,485.9,385.22
2017,12,6,11,45,921.0,67.0,3.35,14.5,513.5,449.02,350.57
2017,12,6,12,0,923.0,67.0,3.3,15.0,518.0,409.71,313.34
2017,12,6,12,15,922.0,67.0,3.15,15.0,515.0,367.13,273.38
2017,12,6,12,30,921.0,67.0,3.0,15.0,512.0,322.67,231.47
2017,12,6,12,45,917.5,66.0,2.9,15.5,501.5,275.06,186.9
2017,12,6,13,0,914.0,65.0,2.8,16.0,491.0,226.23,142.75
2017,12,6,13,15,905.5,64.0,2.7,16.0,473.0,175.69,101.17
2017,12,6,13,30,897.0,63.0,2.6,16.0,455.0,124.82,66.55
2017,12,6,13,45,883.0,62.0,2.55,16.0,430.0,73.66,45.84
2017,12,6,14,0,869.0,61.0,2.5,16.0,405.0,58.39,46.14
2017,12,6,14,15,850.0,59.0,2.4,16.0,374.0,56.46,44.51
2017,12,6,14,30,831.0,57.0,2.3,16.0,343.0,49.39,38.32
2017,12,6,14,45,802.5,54.5,2.2,16.0,307.0,47.45,36.63
2017,12,6,15,0,774.0,52.0,2.1,16.0,271.0,45.54,34.92
2017,12,6,15,15,732.0,48.0,2.05,15.5,231.0,42.3,32.04
2017,12,6,15,30,690.0,44.0,2.0,15.0,191.0,39.06,29.07
2017,12,6,15,45,622.0,39.0,2.0,14.5,149.5,34.82,25.09
2017,12,6,16,0,554.0,34.0,2.0,14.0,108.0,30.64,20.96
2017,12,6,16,15,437.5,25.5,2.0,13.5,70.5,23.03,12.99
2017,12,6,16,30,321.0,17.0,2.0,13.0,33.0,15.4,0.0
2017,12,6,16,45,160.5,8.5,2.05,12.5,16.5,7.26,0.0
2017,12,6,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,12,7,7,15,119.5,6.5,6.8,8.0,10.0,0.0,0.0
2017,12,7,7,30,239.0,13.0,6.8,8.0,20.0,161.86,0.0
2017,12,7,7,45,378.0,22.5,6.8,8.5,55.5,299.88,194.69
2017,12,7,8,0,517.0,32.0,6.8,9.0,91.0,408.93,337.12
2017,12,7,8,15,593.0,38.0,6.7,9.5,133.0,469.54,396.92
2017,12,7,8,30,669.0,44.0,6.6,10.0,175.0,528.23,449.7
2017,12,7,8,45,710.5,49.5,6.55,10.5,215.5,560.91,478.46
2017,12,7,9,0,752.0,55.0,6.5,11.0,256.0,590.64,503.01
2017,12,7,9,15,784.0,58.0,6.4,11.5,293.5,607.87,515.95
2017,12,7,9,30,816.0,61.0,6.3,12.0,331.0,621.53,525.06
2017,12,7,9,45,831.0,64.5,6.25,12.5,362.5,621.17,522.25
2017,12,7,10,0,846.0,68.0,6.2,13.0,394.0,617.3,516.22
2017,12,7,10,15,861.0,70.0,6.1,13.0,420.5,608.13,506.5
2017,12,7,10,30,876.0,72.0,6.0,13.0,447.0,595.35,493.54
2017,12,7,10,45,872.0,77.0,5.9,13.5,464.0,571.71,470.59
2017,12,7,11,0,868.0,82.0,5.8,14.0,481.0,545.3,445.19
2017,12,7,11,15,874.0,83.0,5.6,14.5,493.5,517.14,417.9
2017,12,7,11,30,880.0,84.0,5.4,15.0,506.0,486.04,387.81
2017,12,7,11,45,868.0,88.5,5.2,15.5,507.5,448.05,351.94
2017,12,7,12,0,856.0,93.0,5.0,16.0,509.0,408.6,314.56
2017,12,7,12,15,854.5,92.5,4.85,16.0,506.5,366.9,275.46
2017,12,7,12,30,853.0,92.0,4.7,16.0,504.0,323.54,234.66
2017,12,7,12,45,688.5,124.5,4.6,16.0,452.5,264.68,187.59
2017,12,7,13,0,524.0,157.0,4.5,16.0,401.0,217.96,153.19
2017,12,7,13,15,543.0,141.0,4.35,16.0,385.5,176.8,118.24
2017,12,7,13,30,562.0,125.0,4.2,16.0,370.0,135.61,87.74
2017,12,7,13,45,562.5,117.0,4.05,16.0,350.5,95.0,67.42
2017,12,7,14,0,563.0,109.0,3.9,16.0,331.0,79.52,64.71
2017,12,7,14,15,510.5,115.0,3.7,15.5,304.5,82.31,67.39
2017,12,7,14,30,458.0,121.0,3.5,15.0,278.0,86.49,71.28
2017,12,7,14,45,423.5,112.5,3.3,15.0,246.0,81.11,66.57
2017,12,7,15,0,389.0,104.0,3.1,15.0,214.0,75.68,61.74
2017,12,7,15,15,354.5,91.5,3.0,14.5,180.5,67.33,54.36
2017,12,7,15,30,320.0,79.0,2.9,14.0,147.0,58.8,46.65
2017,12,7,15,45,265.5,64.5,2.85,13.5,112.5,48.51,37.23
2017,12,7,16,0,211.0,50.0,2.8,13.0,78.0,38.0,27.43
2017,12,7,16,15,105.5,35.0,2.75,12.5,49.0,27.11,16.33
2017,12,7,16,30,0.0,20.0,2.7,12.0,20.0,16.11,0.0
2017,12,7,16,45,0.0,10.0,2.7,12.0,10.0,8.54,0.0
2017,12,7,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.0,4.7,8.0,6.0,0.0,0.0
2017,12,8,7,30,0.0,12.0,4.7,8.0,12.0,10.24,0.0
2017,12,8,7,45,113.0,26.0,4.7,8.5,39.0,139.07,82.53
2017,12,8,8,0,226.0,40.0,4.7,9.0,66.0,235.32,191.46
2017,12,8,8,15,275.0,54.5,4.65,9.0,98.5,283.36,238.25
2017,12,8,8,30,324.0,69.0,4.6,9.0,131.0,330.84,281.44
2017,12,8,8,45,368.0,79.0,4.55,9.5,164.5,367.99,314.05
2017,12,8,9,0,412.0,89.0,4.5,10.0,198.0,403.7,344.16
2017,12,8,9,15,458.5,91.5,4.4,10.5,228.5,429.97,365.51
2017,12,8,9,30,505.0,94.0,4.3,11.0,259.0,459.93,388.86
2017,12,8,9,45,533.5,99.0,4.25,11.5,289.0,473.21,397.87
2017,12,8,10,0,562.0,104.0,4.2,12.0,319.0,483.34,403.95
2017,12,8,10,15,617.0,99.0,4.1,12.5,349.5,495.64,411.57
2017,12,8,10,30,672.0,94.0,4.0,13.0,380.0,503.15,414.88
2017,12,8,10,45,653.0,104.0,3.9,13.5,392.0,480.91,393.77
2017,12,8,11,0,634.0,114.0,3.8,14.0,404.0,457.03,371.39
2017,12,8,11,15,507.0,148.5,3.7,14.0,384.5,397.56,321.39
2017,12,8,11,30,380.0,183.0,3.6,14.0,365.0,341.51,274.65
2017,12,8,11,45,371.0,187.0,3.5,14.5,366.0,321.82,256.26
2017,12,8,12,0,362.0,191.0,3.4,15.0,367.0,301.69,237.32
2017,12,8,12,15,412.5,179.0,3.25,15.0,378.5,290.87,224.87
2017,12,8,12,30,463.0,167.0,3.1,15.0,390.0,270.79,204.15
2017,12,8,12,45,551.5,140.5,3.0,15.5,401.0,243.25,175.15
2017,12,8,13,0,640.0,114.0,2.9,16.0,412.0,208.96,140.53
2017,12,8,13,15,585.0,123.0,2.8,16.0,387.5,171.58,111.85
2017,12,8,13,30,530.0,132.0,2.7,16.0,363.0,136.44,89.37
2017,12,8,13,45,661.0,106.0,2.6,16.0,377.5,90.01,61.61
2017,12,8,14,0,792.0,80.0,2.5,16.0,392.0,66.23,53.03
2017,12,8,14,15,770.5,77.0,2.35,16.0,361.5,64.26,51.39
2017,12,8,14,30,749.0,74.0,2.2,16.0,331.0,62.33,49.74
2017,12,8,14,45,723.5,69.5,2.1,16.0,296.0,54.25,42.63
2017,12,8,15,0,698.0,65.0,2.0,16.0,261.0,51.31,40.03
2017,12,8,15,15,652.0,60.0,1.95,15.5,222.0,47.82,36.93
2017,12,8,15,30,606.0,55.0,1.9,15.0,183.0,44.35,33.74
2017,12,8,15,45,540.5,47.0,1.9,14.5,143.0,38.27,28.11
2017,12,8,16,0,475.0,39.0,1.9,14.0,103.0,32.13,22.25
2017,12,8,16,15,237.5,35.0,1.85,13.5,67.0,27.12,16.28
2017,12,8,16,30,0.0,31.0,1.8,13.0,31.0,23.28,0.0
2017,12,8,16,45,0.0,15.5,1.8,12.5,15.5,13.23,0.0
2017,12,8,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.5,4.85,8.0,8.5,0.0,0.0
2017,12,9,7,30,0.0,17.0,4.9,8.0,17.0,14.51,0.0
2017,12,9,7,45,241.0,24.5,4.95,8.5,51.0,218.65,124.7
2017,12,9,8,0,482.0,32.0,5.0,9.0,85.0,383.8,312.83
2017,12,9,8,15,561.5,38.5,5.0,9.0,126.0,447.17,375.96
2017,12,9,8,30,641.0,45.0,5.0,9.0,167.0,508.7,431.71
2017,12,9,8,45,689.5,49.5,5.05,9.5,207.5,545.1,463.7
2017,12,9,9,0,738.0,54.0,5.1,10.0,248.0,578.49,491.46
2017,12,9,9,15,770.5,57.5,5.1,10.5,285.5,596.83,505.48
2017,12,9,9,30,803.0,61.0,5.1,11.0,323.0,611.67,515.78
2017,12,9,9,45,826.0,63.5,5.1,11.5,355.5,615.56,516.62
2017,12,9,10,0,849.0,66.0,5.1,12.0,388.0,615.75,514.06
2017,12,9,10,15,831.5,64.5,5.0,12.5,398.0,583.36,485.01
2017,12,9,10,30,814.0,63.0,4.9,13.0,408.0,549.0,454.31
2017,12,9,10,45,822.5,65.0,4.85,13.5,427.0,531.1,436.5
2017,12,9,11,0,831.0,67.0,4.8,14.0,446.0,507.78,414.01
2017,12,9,11,15,846.0,66.5,4.65,14.5,461.0,484.94,391.22
2017,12,9,11,30,861.0,66.0,4.5,15.0,476.0,458.76,365.27
2017,12,9,11,45,847.0,69.0,4.35,15.5,476.0,420.78,329.72
2017,12,9,12,0,833.0,72.0,4.2,16.0,476.0,380.87,292.31
2017,12,9,12,15,741.5,94.5,4.0,16.0,452.5,330.24,248.32
2017,12,9,12,30,650.0,117.0,3.8,16.0,429.0,285.93,210.26
2017,12,9,12,45,770.0,96.5,3.65,16.0,458.5,261.42,181.69
2017,12,9,13,0,890.0,76.0,3.5,16.0,488.0,228.38,145.91
2017,12,9,13,15,881.0,75.0,3.3,16.0,470.0,178.15,104.32
2017,12,9,13,30,872.0,74.0,3.1,16.0,452.0,127.71,69.47
2017,12,9,13,45,859.0,72.0,2.95,16.0,427.5,76.41,47.11
2017,12,9,14,0,846.0,70.0,2.8,16.0,403.0,59.0,46.68
2017,12,9,14,15,825.5,67.5,2.6,16.0,372.0,57.26,45.22
2017,12,9,14,30,805.0,65.0,2.4,16.0,341.0,55.54,43.75
2017,12,9,14,45,776.5,61.5,2.2,16.0,305.0,52.95,41.49
2017,12,9,15,0,748.0,58.0,2.0,16.0,269.0,50.37,39.19
2017,12,9,15,15,704.5,54.0,1.9,15.5,229.0,47.27,36.44
2017,12,9,15,30,661.0,50.0,1.8,15.0,189.0,44.21,33.62
2017,12,9,15,45,593.5,43.5,1.75,14.5,148.0,38.78,28.57
2017,12,9,16,0,526.0,37.0,1.7,14.0,107.0,30.6,20.93
2017,12,9,16,15,263.0,35.0,1.75,13.5,70.0,27.19,16.34
2017,12,9,16,30,0.0,33.0,1.8,13.0,33.0,24.47,0.0
2017,12,9,16,45,0.0,16.5,1.85,12.5,16.5,14.08,0.0
2017,12,9,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,7,15,96.0,5.5,5.5,8.0,7.5,0.0,0.0
2017,12,10,7,30,192.0,11.0,5.6,8.0,15.0,129.61,0.0
2017,12,10,7,45,342.0,21.0,5.7,8.5,49.5,270.31,143.5
2017,12,10,8,0,492.0,31.0,5.8,9.0,84.0,388.8,316.16
2017,12,10,8,15,571.5,37.5,5.8,9.5,125.0,452.0,379.94
2017,12,10,8,30,651.0,44.0,5.8,10.0,166.0,513.46,435.29
2017,12,10,8,45,701.5,48.0,5.8,10.5,207.0,550.61,468.04
2017,12,10,9,0,752.0,52.0,5.8,11.0,248.0,584.69,496.42
2017,12,10,9,15,784.0,55.5,5.75,11.5,285.5,602.65,510.11
2017,12,10,9,30,816.0,59.0,5.7,12.0,323.0,617.11,520.01
2017,12,10,9,45,838.5,61.0,5.7,12.5,356.0,620.02,520.09
2017,12,10,10,0,861.0,63.0,5.7,13.0,389.0,619.24,516.76
2017,12,10,10,15,876.0,64.5,5.6,13.5,415.5,609.57,505.7
2017,12,10,10,30,891.0,66.0,5.5,14.0,442.0,592.67,488.7
2017,12,10,10,45,901.0,67.0,5.4,14.5,462.0,573.04,469.13
2017,12,10,11,0,911.0,68.0,5.3,15.0,482.0,550.09,446.57
2017,12,10,11,15,916.5,69.0,5.15,15.0,494.5,521.65,419.95
2017,12,10,11,30,922.0,70.0,5.0,15.0,507.0,490.23,390.4
2017,12,10,11,45,922.5,71.0,4.85,15.5,512.0,453.88,355.65
2017,12,10,12,0,923.0,72.0,4.7,16.0,517.0,415.13,318.47
2017,12,10,12,15,922.0,71.5,4.55,16.0,514.5,372.3,278.13
2017,12,10,12,30,921.0,71.0,4.4,16.0,512.0,327.6,235.87
2017,12,10,12,45,909.5,72.5,4.3,16.0,500.0,280.43,192.16
2017,12,10,13,0,898.0,74.0,4.2,16.0,488.0,228.84,146.18
2017,12,10,13,15,889.0,73.0,4.05,16.0,470.5,178.32,104.21
2017,12,10,13,30,880.0,72.0,3.9,16.0,453.0,127.57,68.93
2017,12,10,13,45,864.0,71.0,3.8,16.0,428.0,76.61,46.71
2017,12,10,14,0,848.0,70.0,3.7,16.0,403.0,59.03,46.71
2017,12,10,14,15,828.0,67.5,3.6,16.0,372.5,57.29,45.25
2017,12,10,14,30,808.0,65.0,3.5,16.0,342.0,55.58,43.78
2017,12,10,14,45,776.0,62.5,3.4,16.0,305.5,53.78,42.22
2017,12,10,15,0,744.0,60.0,3.3,16.0,269.0,52.04,40.66
2017,12,10,15,15,700.5,55.0,3.3,15.0,229.5,48.11,37.25
2017,12,10,15,30,657.0,50.0,3.3,14.0,190.0,44.18,33.72
2017,12,10,15,45,586.5,44.0,3.3,13.5,148.5,35.99,26.2
2017,12,10,16,0,516.0,38.0,3.3,13.0,107.0,31.42,21.72
2017,12,10,16,15,258.0,35.0,3.45,12.5,69.5,27.17,16.41
2017,12,10,16,30,0.0,32.0,3.6,12.0,32.0,23.91,0.0
2017,12,10,16,45,0.0,16.0,3.75,12.0,16.0,13.66,0.0
2017,12,10,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
