Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,3.0,5.9,8.0,3.0,0.0,0.0
2017,12,11,7,30,0.0,6.0,5.9,8.0,6.0,5.12,0.0
2017,12,11,7,45,100.5,21.5,5.95,8.5,32.5,119.96,54.48
2017,12,11,8,0,201.0,37.0,6.0,9.0,59.0,214.58,172.37
2017,12,11,8,15,267.5,52.5,5.9,9.0,94.5,275.39,231.33
2017,12,11,8,30,334.0,68.0,5.8,9.0,130.0,335.62,285.95
2017,12,11,8,45,410.0,77.5,5.75,9.5,171.0,393.25,336.51
2017,12,11,9,0,486.0,87.0,5.7,10.0,212.0,449.36,384.15
2017,12,11,9,15,523.0,95.0,5.5,10.5,248.0,475.62,405.12
2017,12,11,9,30,560.0,103.0,5.3,11.0,284.0,502.85,425.86
2017,12,11,9,45,657.5,94.0,5.15,12.0,326.5,545.42,458.24
2017,12,11,10,0,755.0,85.0,5.0,13.0,369.0,581.04,483.68
2017,12,11,10,15,772.5,87.5,4.85,13.0,395.5,575.23,476.57
2017,12,11,10,30,790.0,90.0,4.7,13.0,422.0,565.96,466.52
2017,12,11,10,45,807.5,90.5,4.55,13.5,443.0,549.7,449.83
2017,12,11,11,0,825.0,91.0,4.4,14.0,464.0,531.87,431.51
2017,12,11,11,15,832.0,92.0,4.25,14.5,477.0,505.82,406.34
2017,12,11,11,30,839.0,93.0,4.1,15.0,490.0,476.85,378.5
2017,12,11,11,45,841.5,93.5,4.0,15.5,495.0,442.75,346.33
2017,12,11,12,0,844.0,94.0,3.9,16.0,500.0,406.29,311.76
2017,12,11,12,15,842.5,93.5,3.75,16.0,497.5,365.42,273.75
2017,12,11,12,30,841.0,93.0,3.6,16.0,495.0,322.9,234.02
2017,12,11,12,45,836.5,92.0,3.45,16.0,485.0,277.77,192.38
2017,12,11,13,0,832.0,91.0,3.3,16.0,475.0,231.65,151.05
2017,12,11,13,15,822.0,89.5,3.1,16.0,457.5,183.61,111.33
2017,12,11,13,30,812.0,88.0,2.9,16.0,440.0,135.58,77.86
2017,12,11,13,45,796.5,86.0,2.75,16.5,415.5,87.22,55.97
2017,12,11,14,0,781.0,84.0,2.6,17.0,391.0,69.36,55.57
2017,12,11,14,15,759.0,81.0,2.4,16.5,360.5,61.79,49.11
2017,12,11,14,30,737.0,78.0,2.2,16.0,330.0,60.08,47.76
2017,12,11,14,45,704.5,74.0,2.0,16.0,294.5,57.54,45.55
2017,12,11,15,0,672.0,70.0,1.8,16.0,259.0,55.04,43.32
2017,12,11,15,15,626.0,64.0,1.75,15.5,220.0,50.86,39.62
2017,12,11,15,30,580.0,58.0,1.7,15.0,181.0,46.68,35.8
2017,12,11,15,45,510.0,50.0,1.65,14.5,141.0,40.66,30.22
2017,12,11,16,0,440.0,42.0,1.6,14.0,101.0,34.61,24.41
2017,12,11,16,15,328.5,30.5,1.6,13.5,65.0,25.24,14.82
2017,12,11,16,30,217.0,19.0,1.6,13.0,29.0,15.74,0.0
2017,12,11,16,45,108.5,9.5,1.6,13.0,14.5,8.11,0.0
2017,12,11,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,7,15,84.0,5.0,3.75,7.0,6.5,0.0,0.0
2017,12,12,7,30,168.0,10.0,3.7,7.0,13.0,113.28,0.0
2017,12,12,7,45,318.0,20.5,3.65,7.5,46.0,259.4,109.16
2017,12,12,8,0,468.0,31.0,3.6,8.0,79.0,371.26,298.02
2017,12,12,8,15,549.5,38.0,3.55,8.5,120.0,436.3,364.01
2017,12,12,8,30,631.0,45.0,3.5,9.0,161.0,499.65,420.16
2017,12,12,8,45,681.0,50.0,3.5,9.5,201.5,537.83,453.21
2017,12,12,9,0,731.0,55.0,3.5,10.0,242.0,572.98,481.99
2017,12,12,9,15,764.5,58.5,3.4,10.5,280.0,592.28,496.37
2017,12,12,9,30,798.0,62.0,3.3,11.0,318.0,608.06,506.98
2017,12,12,9,45,779.0,73.5,3.2,11.5,344.0,595.71,494.38
2017,12,12,10,0,760.0,85.0,3.1,12.0,370.0,583.93,481.98
2017,12,12,10,15,778.0,87.5,2.9,12.5,396.5,578.41,474.33
2017,12,12,10,30,796.0,90.0,2.7,13.0,423.0,569.38,463.56
2017,12,12,10,45,805.5,92.5,2.55,13.5,443.0,550.64,445.18
2017,12,12,11,0,815.0,95.0,2.4,14.0,463.0,530.78,425.61
2017,12,12,11,15,822.0,96.0,2.3,14.5,475.5,505.09,401.37
2017,12,12,11,30,829.0,97.0,2.2,15.0,488.0,476.51,374.45
2017,12,12,11,45,824.0,99.5,2.1,15.5,492.0,441.57,342.23
2017,12,12,12,0,819.0,102.0,2.0,16.0,496.0,404.83,308.16
2017,12,12,12,15,817.5,102.0,1.95,16.0,493.5,365.42,272.13
2017,12,12,12,30,816.0,102.0,1.9,16.0,491.0,321.54,232.11
2017,12,12,12,45,795.0,105.5,1.9,16.5,478.0,276.69,191.68
2017,12,12,13,0,774.0,109.0,1.9,17.0,465.0,232.28,152.82
2017,12,12,13,15,763.0,107.0,1.85,17.0,447.5,185.65,114.76
2017,12,12,13,30,752.0,105.0,1.8,17.0,430.0,139.24,82.45
2017,12,12,13,45,726.5,104.0,1.8,17.0,404.0,93.54,61.63
2017,12,12,14,0,701.0,103.0,1.8,17.0,378.0,76.7,61.96
2017,12,12,14,15,677.0,99.0,1.8,16.5,348.0,74.48,60.24
2017,12,12,14,30,653.0,95.0,1.8,16.0,318.0,72.34,58.55
2017,12,12,14,45,608.5,91.0,1.8,16.0,282.0,70.09,56.6
2017,12,12,15,0,564.0,87.0,1.8,16.0,246.0,67.96,54.7
2017,12,12,15,15,517.0,78.5,1.85,15.5,208.0,62.12,49.55
2017,12,12,15,30,470.0,70.0,1.9,15.0,170.0,56.24,44.21
2017,12,12,15,45,393.5,59.0,1.95,14.5,130.5,45.13,34.13
2017,12,12,16,0,317.0,48.0,2.0,14.0,91.0,36.93,26.41
2017,12,12,16,15,223.5,33.0,2.05,13.5,57.5,25.56,15.1
2017,12,12,16,30,130.0,18.0,2.1,13.0,24.0,14.03,0.0
2017,12,12,16,45,65.0,9.0,2.2,13.0,12.0,7.68,0.0
2017,12,12,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,13,7,45,150.5,18.0,3.05,7.5,33.0,148.37,50.59
2017,12,13,8,0,301.0,36.0,3.1,8.0,66.0,277.13,221.02
2017,12,13,8,15,381.5,47.0,3.1,8.5,104.0,342.86,286.07
2017,12,13,8,30,462.0,58.0,3.1,9.0,142.0,408.33,344.03
2017,12,13,8,45,528.0,65.0,3.1,9.5,182.5,458.85,387.41
2017,12,13,9,0,594.0,72.0,3.1,10.0,223.0,506.71,426.82
2017,12,13,9,15,630.5,77.5,2.9,10.5,259.5,530.52,444.78
2017,12,13,9,30,667.0,83.0,2.7,11.0,296.0,551.1,459.18
2017,12,13,9,45,694.5,87.0,2.5,11.5,328.0,560.84,464.21
2017,12,13,10,0,722.0,91.0,2.3,12.0,360.0,567.06,465.95
2017,12,13,10,15,738.5,94.0,2.1,12.5,386.0,561.96,458.45
2017,12,13,10,30,755.0,97.0,1.9,13.0,412.0,553.48,448.07
2017,12,13,10,45,773.5,97.0,1.7,13.5,432.5,539.54,433.26
2017,12,13,11,0,792.0,97.0,1.5,14.0,453.0,522.1,415.41
2017,12,13,11,15,797.0,98.0,1.65,14.0,465.0,495.59,392.68
2017,12,13,11,30,802.0,99.0,1.8,14.0,477.0,466.42,367.15
2017,12,13,11,45,809.0,98.0,1.95,14.5,482.5,434.52,338.02
2017,12,13,12,0,816.0,97.0,2.1,15.0,488.0,399.77,305.84
2017,12,13,12,15,813.0,96.5,2.2,15.0,485.0,359.71,269.37
2017,12,13,12,30,810.0,96.0,2.3,15.0,482.0,318.18,231.17
2017,12,13,12,45,796.5,97.0,2.45,15.5,470.0,274.17,190.94
2017,12,13,13,0,783.0,98.0,2.6,16.0,458.0,225.94,148.35
2017,12,13,13,15,772.0,96.5,2.65,16.0,440.5,179.56,110.06
2017,12,13,13,30,761.0,95.0,2.7,16.0,423.0,133.33,77.49
2017,12,13,13,45,746.5,92.0,2.75,16.0,399.5,86.24,54.99
2017,12,13,14,0,732.0,89.0,2.8,16.0,376.0,66.64,53.4
2017,12,13,14,15,708.5,85.5,2.8,15.5,346.0,64.59,51.79
2017,12,13,14,30,685.0,82.0,2.8,15.0,316.0,62.59,50.18
2017,12,13,14,45,653.0,77.5,2.8,15.0,281.5,59.78,47.72
2017,12,13,15,0,621.0,73.0,2.8,15.0,247.0,57.0,45.23
2017,12,13,15,15,574.5,66.5,2.85,14.5,209.5,52.52,41.24
2017,12,13,15,30,528.0,60.0,2.9,14.0,172.0,48.02,37.12
2017,12,13,15,45,459.5,51.5,3.0,13.5,134.0,41.67,31.22
2017,12,13,16,0,391.0,43.0,3.1,13.0,96.0,35.28,25.08
2017,12,13,16,15,195.5,35.5,3.25,12.5,62.0,27.37,16.69
2017,12,13,16,30,0.0,28.0,3.4,12.0,28.0,21.54,0.0
2017,12,13,16,45,0.0,14.0,3.55,12.0,14.0,11.95,0.0
2017,12,13,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,7,45,186.5,15.5,1.8,11.5,34.0,166.35,43.88
2017,12,14,8,0,373.0,31.0,1.7,12.0,68.0,319.29,248.23
2017,12,14,8,15,457.0,39.0,1.6,12.0,106.0,384.0,313.02
2017,12,14,8,30,541.0,47.0,1.5,12.0,144.0,448.5,368.94
2017,12,14,8,45,594.5,52.5,1.45,12.5,183.0,488.32,402.08
2017,12,14,9,0,648.0,58.0,1.4,13.0,222.0,525.79,431.58
2017,12,14,9,15,683.5,62.5,1.4,13.5,258.0,547.36,447.55
2017,12,14,9,30,719.0,67.0,1.4,14.0,294.0,562.16,457.59
2017,12,14,9,45,749.5,68.5,1.4,14.5,327.0,571.26,462.6
2017,12,14,10,0,780.0,70.0,1.4,15.0,360.0,576.62,464.31
2017,12,14,10,15,797.0,72.0,1.4,15.0,386.0,570.6,457.86
2017,12,14,10,30,814.0,74.0,1.4,15.0,412.0,561.09,448.52
2017,12,14,10,45,829.0,74.5,1.45,15.5,433.0,545.3,433.6
2017,12,14,11,0,844.0,75.0,1.5,16.0,454.0,526.07,415.68
2017,12,14,11,15,851.0,76.0,1.5,16.0,467.0,500.01,392.61
2017,12,14,11,30,858.0,77.0,1.5,16.0,480.0,471.01,366.7
2017,12,14,11,45,865.0,76.0,1.55,16.5,486.0,437.2,335.96
2017,12,14,12,0,872.0,75.0,1.6,17.0,492.0,400.71,302.39
2017,12,14,12,15,871.5,75.0,1.55,17.0,490.5,360.11,265.32
2017,12,14,12,30,871.0,75.0,1.5,17.0,489.0,317.66,226.29
2017,12,14,12,45,858.0,77.0,1.45,17.0,478.0,272.33,185.34
2017,12,14,13,0,845.0,79.0,1.4,17.0,467.0,226.6,145.1
2017,12,14,13,15,836.5,77.5,1.3,17.0,450.0,178.49,105.48
2017,12,14,13,30,828.0,76.0,1.2,17.0,433.0,130.18,71.62
2017,12,14,13,45,816.0,74.0,1.2,17.5,410.0,81.37,48.81
2017,12,14,14,0,804.0,72.0,1.2,18.0,387.0,60.11,47.26
2017,12,14,14,15,784.0,69.5,1.15,17.5,357.5,58.42,45.97
2017,12,14,14,30,764.0,67.0,1.1,17.0,328.0,56.76,44.66
2017,12,14,14,45,736.0,63.5,1.05,17.0,293.5,54.24,42.47
2017,12,14,15,0,708.0,60.0,1.0,17.0,259.0,51.73,40.24
2017,12,14,15,15,664.0,55.0,0.95,16.5,220.5,47.83,36.8
2017,12,14,15,30,620.0,50.0,0.9,16.0,182.0,40.33,30.09
2017,12,14,15,45,554.0,43.5,0.9,15.5,142.5,35.38,25.5
2017,12,14,16,0,488.0,37.0,0.9,15.0,103.0,30.41,20.73
2017,12,14,16,15,373.0,28.0,0.85,14.5,67.5,23.11,13.17
2017,12,14,16,30,258.0,19.0,0.8,14.0,32.0,15.77,0.0
2017,12,14,16,45,129.0,9.5,0.8,14.0,16.0,8.11,0.0
2017,12,14,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,7,45,84.5,17.0,2.35,8.5,25.5,98.36,15.92
2017,12,15,8,0,169.0,34.0,2.2,9.0,51.0,189.85,147.73
2017,12,15,8,15,212.5,49.0,2.1,9.5,80.0,234.45,193.54
2017,12,15,8,30,256.0,64.0,2.0,10.0,109.0,278.6,233.19
2017,12,15,8,45,279.0,78.0,1.95,10.5,138.5,306.86,257.92
2017,12,15,9,0,302.0,92.0,1.9,11.0,168.0,333.7,280.36
2017,12,15,9,15,318.5,104.5,1.8,11.0,195.5,352.78,295.94
2017,12,15,9,30,335.0,117.0,1.7,11.0,223.0,356.78,298.91
2017,12,15,9,45,354.5,124.5,1.6,11.5,247.0,381.7,317.48
2017,12,15,10,0,374.0,132.0,1.5,12.0,271.0,391.31,323.34
2017,12,15,10,15,394.5,139.0,1.55,12.0,294.5,398.72,328.27
2017,12,15,10,30,415.0,146.0,1.6,12.0,318.0,403.64,330.96
2017,12,15,10,45,415.0,154.0,1.65,12.0,333.0,395.64,323.1
2017,12,15,11,0,415.0,162.0,1.7,12.0,348.0,385.93,313.76
2017,12,15,11,15,396.0,171.0,1.75,12.0,352.5,366.22,296.33
2017,12,15,11,30,377.0,180.0,1.8,12.0,357.0,339.24,273.09
2017,12,15,11,45,363.5,188.0,1.85,12.5,360.0,321.67,256.67
2017,12,15,12,0,350.0,196.0,1.9,13.0,363.0,303.74,239.85
2017,12,15,12,15,348.0,195.5,2.0,13.0,361.0,282.43,220.56
2017,12,15,12,30,346.0,195.0,2.1,13.0,359.0,260.51,200.62
2017,12,15,12,45,353.0,186.5,2.25,13.0,351.5,234.16,176.82
2017,12,15,13,0,360.0,178.0,2.4,13.0,344.0,206.91,152.55
2017,12,15,13,15,392.0,165.5,2.6,13.0,340.0,178.26,127.12
2017,12,15,13,30,424.0,153.0,2.8,13.0,336.0,146.29,101.87
2017,12,15,13,45,324.0,158.0,3.0,13.0,293.5,121.19,91.64
2017,12,15,14,0,224.0,163.0,3.2,13.0,251.0,112.87,94.9
2017,12,15,14,15,210.0,153.5,3.4,13.0,231.0,110.4,92.87
2017,12,15,14,30,196.0,144.0,3.6,13.0,211.0,103.92,87.25
2017,12,15,14,45,186.5,129.5,3.85,13.5,188.0,94.44,78.76
2017,12,15,15,0,177.0,115.0,4.1,14.0,165.0,84.71,69.99
2017,12,15,15,15,161.5,99.0,4.1,13.5,140.0,73.79,60.31
2017,12,15,15,30,146.0,83.0,4.1,13.0,115.0,62.62,50.23
2017,12,15,15,45,124.0,66.5,4.15,12.5,89.5,50.84,39.46
2017,12,15,16,0,102.0,50.0,4.2,12.0,64.0,38.11,27.68
2017,12,15,16,15,53.0,34.5,4.3,12.0,42.0,27.14,16.65
2017,12,15,16,30,4.0,19.0,4.4,12.0,20.0,15.48,0.0
2017,12,15,16,45,2.0,9.5,4.55,12.0,10.0,8.11,0.0
2017,12,15,17,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,16,7,45,229.5,13.5,7.35,9.5,35.5,185.01,17.68
2017,12,16,8,0,459.0,27.0,7.4,10.0,71.0,360.67,283.77
2017,12,16,8,15,542.5,33.0,7.45,10.0,110.0,424.96,356.03
2017,12,16,8,30,626.0,39.0,7.5,10.0,149.0,488.04,415.11
2017,12,16,8,45,677.0,43.0,7.6,10.5,188.5,525.43,449.26
2017,12,16,9,0,728.0,47.0,7.7,11.0,228.0,560.1,479.23
2017,12,16,9,15,760.0,50.0,7.65,11.5,264.5,577.99,493.59
2017,12,16,9,30,792.0,53.0,7.6,12.0,301.0,592.59,504.19
2017,12,16,9,45,664.0,79.5,7.6,12.5,302.0,533.12,451.94
2017,12,16,10,0,536.0,106.0,7.6,13.0,303.0,468.42,395.36
2017,12,16,10,15,544.5,112.5,7.55,13.0,325.0,465.85,391.81
2017,12,16,10,30,553.0,119.0,7.5,13.0,347.0,460.69,385.73
2017,12,16,10,45,582.0,118.0,7.5,13.5,368.5,456.97,380.09
2017,12,16,11,0,611.0,117.0,7.5,14.0,390.0,449.61,371.07
2017,12,16,11,15,613.5,120.5,7.4,14.0,401.0,429.93,352.18
2017,12,16,11,30,616.0,124.0,7.3,14.0,412.0,408.1,331.19
2017,12,16,11,45,532.0,147.0,7.2,14.5,398.0,361.6,290.02
2017,12,16,12,0,448.0,170.0,7.1,15.0,384.0,323.46,256.32
2017,12,16,12,15,672.0,118.0,7.1,15.0,437.0,332.46,255.55
2017,12,16,12,30,896.0,66.0,7.1,15.0,490.0,320.9,234.64
2017,12,16,12,45,875.5,70.5,7.1,15.0,478.5,275.86,192.37
2017,12,16,13,0,855.0,75.0,7.1,15.0,467.0,227.27,148.49
2017,12,16,13,15,846.0,73.5,7.05,15.0,450.0,178.77,107.17
2017,12,16,13,30,837.0,72.0,7.0,15.0,433.0,130.09,71.78
2017,12,16,13,45,824.0,70.0,7.0,15.0,409.5,80.91,47.61
2017,12,16,14,0,811.0,68.0,7.0,15.0,386.0,57.08,45.17
2017,12,16,14,15,790.0,66.0,6.95,14.5,356.5,55.7,44.11
2017,12,16,14,30,769.0,64.0,6.9,14.0,327.0,54.37,43.06
2017,12,16,14,45,743.5,60.0,6.85,14.0,293.0,51.4,40.43
2017,12,16,15,0,718.0,56.0,6.8,14.0,259.0,48.42,37.74
2017,12,16,15,15,675.0,52.0,6.8,13.5,221.0,45.29,34.95
2017,12,16,15,30,632.0,48.0,6.8,13.0,183.0,42.2,32.08
2017,12,16,15,45,568.5,42.0,6.8,13.0,144.0,37.22,27.35
2017,12,16,16,0,505.0,36.0,6.8,13.0,105.0,29.6,20.15
2017,12,16,16,15,391.0,27.5,6.9,12.5,69.5,22.69,13.0
2017,12,16,16,30,277.0,19.0,7.0,12.0,34.0,15.76,0.0
2017,12,16,16,45,138.5,9.5,7.15,12.0,17.0,8.11,0.0
2017,12,16,17,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,17,7,45,230.5,12.5,3.6,9.5,34.0,183.46,0.0
2017,12,17,8,0,461.0,25.0,3.6,10.0,68.0,360.16,278.6
2017,12,17,8,15,542.5,31.0,3.5,10.0,106.5,422.51,348.89
2017,12,17,8,30,624.0,37.0,3.4,10.0,145.0,484.1,404.97
2017,12,17,8,45,674.0,40.5,3.35,10.5,184.0,520.09,436.63
2017,12,17,9,0,724.0,44.0,3.3,11.0,223.0,553.49,464.24
2017,12,17,9,15,756.0,47.0,3.2,11.5,259.0,571.46,477.84
2017,12,17,9,30,788.0,50.0,3.1,12.0,295.0,586.23,487.87
2017,12,17,9,45,800.0,54.5,3.05,12.5,326.0,586.73,486.0
2017,12,17,10,0,812.0,59.0,3.0,13.0,357.0,583.91,481.13
2017,12,17,10,15,827.0,60.5,2.85,13.0,382.5,575.96,472.56
2017,12,17,10,30,842.0,62.0,2.7,13.0,408.0,560.94,458.22
2017,12,17,10,45,850.5,63.5,2.55,13.5,427.5,543.13,440.47
2017,12,17,11,0,859.0,65.0,2.4,14.0,447.0,522.21,419.97
2017,12,17,11,15,864.5,65.5,2.15,14.0,459.5,495.68,395.21
2017,12,17,11,30,870.0,66.0,1.9,14.0,472.0,466.35,367.75
2017,12,17,11,45,869.0,67.5,1.65,14.5,477.0,432.58,335.69
2017,12,17,12,0,868.0,69.0,1.4,15.0,482.0,396.62,301.47
2017,12,17,12,15,867.0,69.0,1.3,15.0,480.5,357.23,265.08
2017,12,17,12,30,866.0,69.0,1.2,15.0,479.0,316.04,226.78
2017,12,17,12,45,863.5,68.0,1.1,15.5,470.0,271.97,185.86
2017,12,17,13,0,861.0,67.0,1.0,16.0,461.0,226.62,144.9
2017,12,17,13,15,853.0,66.0,1.1,15.5,445.0,179.37,105.93
2017,12,17,13,30,845.0,65.0,1.2,15.0,429.0,131.73,72.1
2017,12,17,13,45,828.5,64.5,1.35,15.0,406.0,78.11,44.37
2017,12,17,14,0,812.0,64.0,1.5,15.0,383.0,54.01,42.46
2017,12,17,14,15,793.0,62.0,1.5,15.0,354.0,52.6,41.29
2017,12,17,14,30,774.0,60.0,1.5,15.0,325.0,51.21,40.11
2017,12,17,14,45,742.0,58.0,1.55,15.0,291.0,49.74,38.83
2017,12,17,15,0,710.0,56.0,1.6,15.0,257.0,48.34,37.57
2017,12,17,15,15,667.5,52.0,1.6,14.5,219.5,45.22,34.79
2017,12,17,15,30,625.0,48.0,1.6,14.0,182.0,42.14,31.95
2017,12,17,15,45,555.5,42.5,1.65,13.5,143.0,34.51,24.96
2017,12,17,16,0,486.0,37.0,1.7,13.0,104.0,30.35,20.88
2017,12,17,16,15,374.5,28.0,1.7,13.0,69.0,23.06,13.38
2017,12,17,16,30,263.0,19.0,1.7,13.0,34.0,15.72,0.0
2017,12,17,16,45,131.5,9.5,1.7,13.0,17.0,8.11,0.0
2017,12,17,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,18,7,45,183.5,14.0,3.5,7.5,31.0,158.93,0.0
2017,12,18,8,0,367.0,28.0,3.5,8.0,62.0,311.31,240.57
2017,12,18,8,15,455.5,35.5,3.4,8.5,99.5,377.78,313.58
2017,12,18,8,30,544.0,43.0,3.3,9.0,137.0,444.51,373.49
2017,12,18,8,45,602.5,48.0,3.25,9.5,176.0,487.0,410.64
2017,12,18,9,0,661.0,53.0,3.2,10.0,215.0,522.82,440.62
2017,12,18,9,15,697.0,56.5,3.05,10.0,251.5,544.62,458.19
2017,12,18,9,30,733.0,60.0,2.9,10.0,288.0,563.14,472.12
2017,12,18,9,45,760.0,62.0,2.8,10.5,320.0,570.7,475.89
2017,12,18,10,0,787.0,64.0,2.7,11.0,352.0,574.71,476.35
2017,12,18,10,15,804.0,66.0,2.65,11.5,378.5,569.02,468.96
2017,12,18,10,30,821.0,68.0,2.6,12.0,405.0,559.86,458.57
2017,12,18,10,45,832.0,69.5,2.55,12.5,425.0,543.3,442.11
2017,12,18,11,0,843.0,71.0,2.5,13.0,445.0,523.48,422.79
2017,12,18,11,15,850.0,72.0,2.4,13.0,458.5,497.93,399.21
2017,12,18,11,30,857.0,73.0,2.3,13.0,472.0,469.44,372.79
2017,12,18,11,45,681.5,114.5,2.25,13.5,434.5,399.97,314.89
2017,12,18,12,0,506.0,156.0,2.2,14.0,397.0,334.54,261.39
2017,12,18,12,15,482.0,161.0,2.05,14.0,390.0,303.89,234.13
2017,12,18,12,30,458.0,166.0,1.9,14.0,383.0,273.95,207.38
2017,12,18,12,45,450.5,165.5,1.8,14.5,375.5,244.69,180.64
2017,12,18,13,0,443.0,165.0,1.7,15.0,368.0,215.3,154.48
2017,12,18,13,15,606.0,119.5,1.5,15.0,387.0,179.4,117.24
2017,12,18,13,30,769.0,74.0,1.3,15.0,406.0,128.01,71.74
2017,12,18,13,45,785.5,71.5,1.15,15.0,395.0,83.17,48.79
2017,12,18,14,0,802.0,69.0,1.0,15.0,384.0,57.74,45.75
2017,12,18,14,15,782.5,67.0,0.85,15.0,355.5,56.4,44.66
2017,12,18,14,30,763.0,65.0,0.7,15.0,327.0,55.1,43.57
2017,12,18,14,45,733.0,62.0,0.55,15.0,292.5,52.93,41.68
2017,12,18,15,0,703.0,59.0,0.4,15.0,258.0,50.8,39.78
2017,12,18,15,15,660.0,54.5,0.45,14.5,220.5,47.31,36.69
2017,12,18,15,30,617.0,50.0,0.5,14.0,183.0,40.26,30.33
2017,12,18,15,45,549.0,44.0,0.55,14.0,144.0,35.7,26.01
2017,12,18,16,0,481.0,38.0,0.6,14.0,105.0,31.17,21.55
2017,12,18,16,15,370.0,29.0,0.7,13.5,69.5,23.9,14.13
2017,12,18,16,30,259.0,20.0,0.8,13.0,34.0,16.59,0.0
2017,12,18,16,45,129.5,10.0,0.9,13.0,17.0,8.54,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,7,45,127.5,15.0,0.65,8.5,26.5,124.62,0.0
2017,12,19,8,0,255.0,30.0,0.7,9.0,53.0,241.16,181.9
2017,12,19,8,15,324.0,42.0,0.7,9.0,87.0,298.97,244.12
2017,12,19,8,30,393.0,54.0,0.7,9.0,121.0,357.29,295.75
2017,12,19,8,45,438.0,63.0,0.75,9.5,155.5,395.94,328.81
2017,12,19,9,0,483.0,72.0,0.8,10.0,190.0,432.55,358.8
2017,12,19,9,15,512.5,80.0,0.9,10.0,222.5,455.53,377.72
2017,12,19,9,30,542.0,88.0,1.0,10.0,255.0,475.79,393.82
2017,12,19,9,45,581.0,87.5,1.1,10.5,284.0,490.18,404.29
2017,12,19,10,0,620.0,87.0,1.2,11.0,313.0,500.93,411.43
2017,12,19,10,15,698.5,77.0,1.2,11.0,349.5,520.74,425.66
2017,12,19,10,30,777.0,67.0,1.2,11.0,386.0,534.05,434.13
2017,12,19,10,45,520.0,126.5,1.3,11.0,344.0,427.24,348.05
2017,12,19,11,0,263.0,186.0,1.4,11.0,302.0,322.94,263.46
2017,12,19,11,15,274.5,190.0,1.45,11.0,314.5,318.67,259.39
2017,12,19,11,30,286.0,194.0,1.5,11.0,327.0,312.75,253.17
2017,12,19,11,45,384.0,178.0,1.6,11.5,359.0,323.32,258.76
2017,12,19,12,0,482.0,162.0,1.7,12.0,391.0,331.41,260.86
2017,12,19,12,15,350.5,184.5,1.75,12.0,350.5,276.43,216.41
2017,12,19,12,30,219.0,207.0,1.8,12.0,310.0,233.36,183.08
2017,12,19,12,45,214.0,205.0,1.9,12.0,304.5,215.76,167.61
2017,12,19,13,0,209.0,203.0,2.0,12.0,299.0,198.14,152.32
2017,12,19,13,15,207.0,196.0,2.1,12.0,288.0,177.67,135.22
2017,12,19,13,30,205.0,189.0,2.2,12.0,277.0,157.2,119.51
2017,12,19,13,45,202.5,179.0,2.3,12.0,262.5,134.96,104.99
2017,12,19,14,0,200.0,169.0,2.4,12.0,248.0,119.82,101.3
2017,12,19,14,15,195.5,156.5,2.5,12.0,229.0,111.99,94.55
2017,12,19,14,30,191.0,144.0,2.6,12.0,210.0,103.94,87.55
2017,12,19,14,45,187.0,129.5,2.75,12.0,188.5,94.53,79.26
2017,12,19,15,0,183.0,115.0,2.9,12.0,167.0,84.86,70.65
2017,12,19,15,15,169.5,99.5,2.95,11.5,142.5,72.62,59.75
2017,12,19,15,30,156.0,84.0,3.0,11.0,118.0,62.14,50.24
2017,12,19,15,45,139.5,67.5,3.15,11.0,93.0,50.69,39.62
2017,12,19,16,0,123.0,51.0,3.3,11.0,68.0,38.93,28.6
2017,12,19,16,15,78.0,36.0,3.35,11.0,45.5,27.83,17.6
2017,12,19,16,30,33.0,21.0,3.4,11.0,23.0,16.88,0.0
2017,12,19,16,45,16.5,10.5,3.5,11.0,11.5,8.96,0.0
2017,12,19,17,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,20,7,45,172.0,15.0,6.25,7.5,30.5,152.08,0.0
2017,12,20,8,0,344.0,30.0,6.3,8.0,61.0,298.16,228.05
2017,12,20,8,15,440.0,38.0,6.3,8.0,99.0,370.41,310.22
2017,12,20,8,30,536.0,46.0,6.3,8.0,137.0,442.78,377.46
2017,12,20,8,45,592.5,52.0,6.35,8.5,176.0,485.5,416.28
2017,12,20,9,0,649.0,58.0,6.4,9.0,215.0,525.94,451.29
2017,12,20,9,15,687.5,61.5,6.35,9.0,252.0,548.67,470.79
2017,12,20,9,30,726.0,65.0,6.3,9.0,289.0,564.61,483.78
2017,12,20,9,45,755.0,67.5,6.3,9.5,322.0,574.36,489.97
2017,12,20,10,0,784.0,70.0,6.3,10.0,355.0,580.43,492.58
2017,12,20,10,15,801.5,72.0,6.3,10.0,382.0,575.24,486.43
2017,12,20,10,30,819.0,74.0,6.3,10.0,409.0,566.51,477.04
2017,12,20,10,45,828.0,76.0,6.35,10.5,429.0,549.52,459.76
2017,12,20,11,0,837.0,78.0,6.4,11.0,449.0,529.33,439.54
2017,12,20,11,15,844.0,79.0,6.45,11.0,462.5,503.99,415.49
2017,12,20,11,30,851.0,80.0,6.5,11.0,476.0,475.71,388.45
2017,12,20,11,45,849.5,81.5,6.55,11.5,481.0,441.5,355.34
2017,12,20,12,0,848.0,83.0,6.6,12.0,486.0,405.17,319.96
2017,12,20,12,15,847.0,83.0,6.65,12.0,484.5,365.65,281.99
2017,12,20,12,30,846.0,83.0,6.7,12.0,483.0,324.35,242.09
2017,12,20,12,45,840.5,82.5,6.75,12.0,474.0,279.91,199.72
2017,12,20,13,0,835.0,82.0,6.8,12.0,465.0,234.5,157.44
2017,12,20,13,15,826.5,81.0,6.85,12.0,449.0,187.47,116.51
2017,12,20,13,30,818.0,80.0,6.9,12.0,433.0,140.19,80.9
2017,12,20,13,45,804.0,78.0,6.95,12.0,410.5,91.86,55.11
2017,12,20,14,0,790.0,76.0,7.0,12.0,388.0,63.05,51.06
2017,12,20,14,15,770.0,74.0,7.0,11.5,359.0,61.82,50.13
2017,12,20,14,30,750.0,72.0,7.0,11.0,330.0,60.65,49.23
2017,12,20,14,45,727.0,67.0,7.05,11.0,296.5,57.0,45.97
2017,12,20,15,0,704.0,62.0,7.1,11.0,263.0,53.32,42.64
2017,12,20,15,15,660.5,58.0,7.05,10.5,225.5,46.19,36.2
2017,12,20,15,30,617.0,54.0,7.0,10.0,188.0,43.46,33.64
2017,12,20,15,45,559.0,47.0,6.95,10.0,149.0,38.2,28.62
2017,12,20,16,0,501.0,40.0,6.9,10.0,110.0,32.92,23.42
2017,12,20,16,15,385.0,31.0,6.9,9.5,74.0,25.65,15.94
2017,12,20,16,30,269.0,22.0,6.9,9.0,38.0,18.36,1.21
2017,12,20,16,45,134.5,11.0,6.95,9.0,19.0,9.39,0.0
2017,12,20,17,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
