Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,7,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,21,7,45,236.5,12.5,4.75,6.5,33.0,184.85,0.0
2017,12,21,8,0,473.0,25.0,4.7,7.0,66.0,366.55,278.48
2017,12,21,8,15,560.0,31.5,4.6,7.5,106.0,433.52,361.03
2017,12,21,8,30,647.0,38.0,4.5,8.0,146.0,499.7,422.0
2017,12,21,8,45,699.0,42.0,4.4,8.5,187.0,538.15,456.43
2017,12,21,9,0,751.0,46.0,4.3,9.0,228.0,573.84,486.37
2017,12,21,9,15,785.0,49.0,4.2,9.0,266.0,593.37,502.44
2017,12,21,9,30,819.0,52.0,4.1,9.0,304.0,609.54,514.7
2017,12,21,9,45,839.5,55.0,4.05,9.5,337.0,608.48,511.76
2017,12,21,10,0,860.0,58.0,4.0,10.0,370.0,609.21,509.68
2017,12,21,10,15,876.0,59.5,3.9,10.0,397.5,601.81,501.56
2017,12,21,10,30,892.0,61.0,3.8,10.0,425.0,590.89,490.29
2017,12,21,10,45,901.0,63.0,3.75,10.5,446.0,573.07,472.41
2017,12,21,11,0,910.0,65.0,3.7,11.0,467.0,551.9,451.54
2017,12,21,11,15,916.5,65.5,3.6,11.0,481.0,524.62,426.12
2017,12,21,11,30,923.0,66.0,3.5,11.0,495.0,494.32,397.71
2017,12,21,11,45,925.0,66.5,3.4,11.5,501.0,459.17,364.14
2017,12,21,12,0,927.0,67.0,3.3,12.0,507.0,421.5,327.94
2017,12,21,12,15,926.0,67.0,3.15,12.0,506.0,379.97,288.59
2017,12,21,12,30,925.0,67.0,3.0,12.0,505.0,336.48,247.14
2017,12,21,12,45,907.0,71.0,2.9,12.5,493.5,290.44,203.77
2017,12,21,13,0,889.0,75.0,2.8,13.0,482.0,240.69,158.51
2017,12,21,13,15,880.5,74.0,2.65,13.0,466.0,191.16,115.96
2017,12,21,13,30,872.0,73.0,2.5,13.0,450.0,141.29,78.69
2017,12,21,13,45,858.0,71.5,2.45,13.0,426.5,90.67,51.78
2017,12,21,14,0,844.0,70.0,2.4,13.0,403.0,58.96,47.21
2017,12,21,14,15,824.5,67.5,2.3,12.5,373.5,57.21,45.83
2017,12,21,14,30,805.0,65.0,2.2,12.0,344.0,55.48,44.42
2017,12,21,14,45,775.5,62.5,2.1,12.0,309.0,53.69,42.84
2017,12,21,15,0,746.0,60.0,2.0,12.0,274.0,51.95,41.27
2017,12,21,15,15,703.0,56.0,2.05,11.5,235.0,48.87,38.51
2017,12,21,15,30,660.0,52.0,2.1,11.0,196.0,45.83,35.69
2017,12,21,15,45,592.0,46.0,2.2,11.0,155.0,37.52,27.95
2017,12,21,16,0,524.0,40.0,2.3,11.0,114.0,32.98,23.45
2017,12,21,16,15,409.0,31.0,2.4,10.5,76.5,25.68,16.02
2017,12,21,16,30,294.0,22.0,2.5,10.0,39.0,18.37,2.05
2017,12,21,16,45,147.0,11.0,2.7,10.0,19.5,9.39,0.0
2017,12,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,7,45,100.0,15.0,2.45,7.0,23.5,101.73,0.0
2017,12,22,8,0,200.0,30.0,2.6,7.0,47.0,205.0,152.51
2017,12,22,8,15,254.5,43.5,2.7,7.0,77.5,254.67,211.24
2017,12,22,8,30,309.0,57.0,2.8,7.0,108.0,304.56,257.89
2017,12,22,8,45,342.5,68.5,2.95,7.5,139.5,337.11,287.43
2017,12,22,9,0,376.0,80.0,3.1,8.0,171.0,368.38,314.59
2017,12,22,9,15,397.0,91.0,3.05,8.5,200.5,389.05,331.52
2017,12,22,9,30,418.0,102.0,3.0,9.0,230.0,407.68,345.97
2017,12,22,9,45,440.0,108.5,3.0,9.5,256.0,419.54,354.46
2017,12,22,10,0,462.0,115.0,3.0,10.0,282.0,429.1,360.64
2017,12,22,10,15,314.5,145.0,2.8,10.0,262.5,347.62,291.22
2017,12,22,10,30,167.0,175.0,2.6,10.0,243.0,272.44,226.87
2017,12,22,10,45,281.5,169.0,2.4,10.5,290.5,330.06,273.75
2017,12,22,11,0,396.0,163.0,2.2,11.0,338.0,380.38,312.26
2017,12,22,11,15,498.5,145.0,2.1,11.0,372.0,395.95,322.41
2017,12,22,11,30,601.0,127.0,2.0,11.0,406.0,408.7,329.2
2017,12,22,11,45,544.0,143.5,1.95,11.0,399.0,368.02,293.9
2017,12,22,12,0,487.0,160.0,1.9,11.0,392.0,334.07,264.31
2017,12,22,12,15,617.5,125.0,1.9,11.0,418.0,326.24,252.11
2017,12,22,12,30,748.0,90.0,1.9,11.0,444.0,304.59,226.63
2017,12,22,12,45,627.0,119.5,1.9,11.0,412.5,258.12,188.07
2017,12,22,13,0,506.0,149.0,1.9,11.0,381.0,219.36,157.86
2017,12,22,13,15,526.0,138.5,1.65,11.0,373.0,184.12,126.55
2017,12,22,13,30,546.0,128.0,1.4,11.0,365.0,146.62,96.67
2017,12,22,13,45,478.5,133.0,1.15,11.0,333.0,113.29,79.68
2017,12,22,14,0,411.0,138.0,0.9,11.0,301.0,95.77,80.27
2017,12,22,14,15,393.0,132.0,0.85,11.0,278.5,92.36,77.39
2017,12,22,14,30,375.0,126.0,0.8,11.0,256.0,88.96,74.45
2017,12,22,14,45,357.0,115.5,0.8,11.0,229.5,82.45,68.72
2017,12,22,15,0,339.0,105.0,0.8,11.0,203.0,75.83,62.82
2017,12,22,15,15,315.0,92.5,0.9,10.5,173.5,67.61,55.5
2017,12,22,15,30,291.0,80.0,1.0,10.0,144.0,59.2,47.86
2017,12,22,15,45,261.0,65.5,1.1,10.0,114.0,49.1,38.44
2017,12,22,16,0,231.0,51.0,1.2,10.0,84.0,38.73,28.66
2017,12,22,16,15,169.0,36.5,1.35,9.5,56.5,27.99,18.14
2017,12,22,16,30,107.0,22.0,1.5,9.0,29.0,17.03,2.28
2017,12,22,16,45,53.5,11.0,1.7,9.0,14.5,9.39,0.0
2017,12,22,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,7,45,56.5,15.0,2.85,6.5,19.5,63.92,0.0
2017,12,23,8,0,113.0,30.0,2.9,7.0,39.0,133.62,97.07
2017,12,23,8,15,149.5,45.5,2.95,7.0,65.0,175.18,144.32
2017,12,23,8,30,186.0,61.0,3.0,7.0,91.0,215.71,182.28
2017,12,23,8,45,208.5,76.0,3.05,7.5,118.5,245.27,209.0
2017,12,23,9,0,231.0,91.0,3.1,8.0,146.0,273.65,233.78
2017,12,23,9,15,243.5,105.0,3.05,8.5,171.5,292.75,249.73
2017,12,23,9,30,256.0,119.0,3.0,9.0,197.0,310.44,263.89
2017,12,23,9,45,268.5,130.0,2.95,9.5,220.0,322.92,273.3
2017,12,23,10,0,281.0,141.0,2.9,10.0,243.0,333.92,281.12
2017,12,23,10,15,450.5,121.5,2.85,10.0,298.5,416.61,349.32
2017,12,23,10,30,620.0,102.0,2.8,10.0,354.0,485.87,404.05
2017,12,23,10,45,383.0,148.0,2.8,10.5,306.0,375.78,311.21
2017,12,23,11,0,146.0,194.0,2.8,11.0,258.0,262.54,216.16
2017,12,23,11,15,310.5,176.0,2.65,11.0,318.5,324.93,266.74
2017,12,23,11,30,475.0,158.0,2.5,11.0,379.0,375.81,304.9
2017,12,23,11,45,370.5,180.0,2.45,11.0,354.0,322.04,259.59
2017,12,23,12,0,266.0,202.0,2.4,11.0,329.0,281.54,226.04
2017,12,23,12,15,206.5,206.5,2.25,11.0,305.0,244.92,195.62
2017,12,23,12,30,147.0,211.0,2.1,11.0,281.0,217.1,173.01
2017,12,23,12,45,133.5,207.0,1.95,11.5,270.0,199.13,157.39
2017,12,23,13,0,120.0,203.0,1.8,12.0,259.0,182.24,143.01
2017,12,23,13,15,138.5,196.0,1.75,12.0,258.0,169.34,131.29
2017,12,23,13,30,157.0,189.0,1.7,12.0,257.0,154.49,118.84
2017,12,23,13,45,125.0,178.5,1.65,12.0,231.0,133.07,104.48
2017,12,23,14,0,93.0,168.0,1.6,12.0,205.0,122.03,103.11
2017,12,23,14,15,88.5,157.0,1.45,12.0,190.0,114.66,96.76
2017,12,23,14,30,84.0,146.0,1.3,12.0,175.0,107.09,90.18
2017,12,23,14,45,80.5,131.5,1.15,12.0,157.0,97.33,81.62
2017,12,23,15,0,77.0,117.0,1.0,12.0,139.0,87.34,72.77
2017,12,23,15,15,69.5,101.5,1.0,11.5,119.5,76.5,63.19
2017,12,23,15,30,62.0,86.0,1.0,11.0,100.0,65.44,53.22
2017,12,23,15,45,51.5,69.0,1.0,10.5,79.0,53.22,42.05
2017,12,23,16,0,41.0,52.0,1.0,10.0,58.0,40.76,30.49
2017,12,23,16,15,20.5,36.0,1.1,10.0,39.0,28.7,18.8
2017,12,23,16,30,0.0,20.0,1.2,10.0,20.0,16.39,2.65
2017,12,23,16,45,0.0,10.0,1.3,10.0,10.0,8.54,0.0
2017,12,23,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,14.0,3.05,8.0,14.0,11.56,0.0
2017,12,24,8,0,0.0,28.0,3.0,8.0,28.0,27.76,15.13
2017,12,24,8,15,19.5,44.0,2.65,8.5,47.0,64.29,48.87
2017,12,24,8,30,39.0,60.0,2.3,9.0,66.0,93.74,75.49
2017,12,24,8,45,47.5,76.5,2.0,9.5,86.0,115.85,95.16
2017,12,24,9,0,56.0,93.0,1.7,10.0,106.0,137.13,113.69
2017,12,24,9,15,61.0,108.0,1.6,10.0,124.5,153.34,127.68
2017,12,24,9,30,66.0,123.0,1.5,10.0,143.0,169.04,140.94
2017,12,24,9,45,69.5,136.0,1.4,10.5,159.0,180.74,150.27
2017,12,24,10,0,73.0,149.0,1.3,11.0,175.0,192.01,159.03
2017,12,24,10,15,138.0,160.5,1.2,11.0,215.0,248.59,206.11
2017,12,24,10,30,203.0,172.0,1.1,11.0,255.0,290.66,239.9
2017,12,24,10,45,191.0,182.5,1.05,11.5,263.5,285.08,233.55
2017,12,24,11,0,179.0,193.0,1.0,12.0,272.0,279.19,227.27
2017,12,24,11,15,89.5,118.5,1.0,12.0,158.0,154.32,124.86
2017,12,24,11,30,0.0,44.0,1.0,12.0,44.0,36.4,25.63
2017,12,24,11,45,0.0,86.0,1.0,12.0,86.0,71.44,55.62
2017,12,24,12,0,0.0,128.0,1.0,12.0,128.0,106.35,84.97
2017,12,24,12,15,8.5,153.0,1.2,12.0,157.0,129.21,103.84
2017,12,24,12,30,17.0,178.0,1.4,12.0,186.0,150.3,121.07
2017,12,24,12,45,43.0,187.5,1.6,12.0,207.5,161.51,129.36
2017,12,24,13,0,69.0,197.0,1.8,12.0,229.0,168.38,133.8
2017,12,24,13,15,141.5,191.5,2.05,12.0,254.5,167.27,129.58
2017,12,24,13,30,214.0,186.0,2.3,12.0,280.0,158.98,120.32
2017,12,24,13,45,149.5,177.0,2.6,12.0,241.0,133.88,104.55
2017,12,24,14,0,85.0,168.0,2.9,12.0,202.0,121.99,103.24
2017,12,24,14,15,81.5,156.5,2.8,11.5,187.0,114.36,96.83
2017,12,24,14,30,78.0,145.0,2.7,11.0,172.0,106.52,90.16
2017,12,24,14,45,74.0,130.5,2.65,11.0,154.5,96.76,81.54
2017,12,24,15,0,70.0,116.0,2.6,11.0,137.0,86.76,72.63
2017,12,24,15,15,63.0,100.5,2.5,11.0,117.5,75.92,62.84
2017,12,24,15,30,56.0,85.0,2.4,11.0,98.0,64.86,52.73
2017,12,24,15,45,45.5,68.5,2.35,11.0,78.0,52.94,41.71
2017,12,24,16,0,35.0,52.0,2.3,11.0,58.0,40.8,30.39
2017,12,24,16,15,17.5,36.5,2.15,11.0,39.5,29.08,19.09
2017,12,24,16,30,0.0,21.0,2.0,11.0,21.0,17.15,3.66
2017,12,24,16,45,0.0,10.5,1.85,11.0,10.5,8.96,0.0
2017,12,24,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,25,7,45,128.0,13.5,1.15,9.0,24.0,119.92,0.0
2017,12,25,8,0,256.0,27.0,1.1,9.0,48.0,237.7,170.52
2017,12,25,8,15,321.0,38.0,1.05,9.0,80.0,293.07,238.83
2017,12,25,8,30,386.0,49.0,1.0,9.0,112.0,347.95,288.78
2017,12,25,8,45,424.0,59.0,1.0,9.5,145.5,383.19,319.44
2017,12,25,9,0,462.0,69.0,1.0,10.0,179.0,416.64,347.11
2017,12,25,9,15,488.0,77.5,1.0,10.0,210.5,438.42,364.81
2017,12,25,9,30,514.0,86.0,1.0,10.0,242.0,457.67,379.73
2017,12,25,9,45,527.5,94.5,1.0,10.5,270.0,466.2,384.84
2017,12,25,10,0,541.0,103.0,1.0,11.0,298.0,472.05,387.49
2017,12,25,10,15,555.5,108.0,1.05,11.0,321.0,472.25,386.54
2017,12,25,10,30,570.0,113.0,1.1,11.0,344.0,469.63,383.13
2017,12,25,10,45,548.5,124.5,1.2,11.0,356.5,445.03,362.5
2017,12,25,11,0,527.0,136.0,1.3,11.0,369.0,425.18,345.35
2017,12,25,11,15,415.0,163.5,1.35,11.0,350.5,374.53,303.41
2017,12,25,11,30,303.0,191.0,1.4,11.0,332.0,321.1,259.64
2017,12,25,11,45,314.0,192.5,1.45,11.5,340.5,310.71,249.38
2017,12,25,12,0,325.0,194.0,1.5,12.0,349.0,298.63,237.23
2017,12,25,12,15,201.0,200.0,1.45,12.0,295.5,238.78,189.37
2017,12,25,12,30,77.0,206.0,1.4,12.0,242.0,191.14,152.7
2017,12,25,12,45,77.5,202.5,1.35,12.5,238.5,181.61,144.21
2017,12,25,13,0,78.0,199.0,1.3,13.0,235.0,171.9,135.55
2017,12,25,13,15,92.5,194.5,1.35,13.0,236.0,163.44,127.85
2017,12,25,13,30,107.0,190.0,1.4,13.0,237.0,153.27,119.28
2017,12,25,13,45,106.5,180.0,1.5,13.5,225.0,133.88,104.77
2017,12,25,14,0,106.0,170.0,1.6,14.0,213.0,119.45,100.07
2017,12,25,14,15,104.0,158.5,1.65,13.5,197.5,112.3,94.17
2017,12,25,14,30,102.0,147.0,1.7,13.0,182.0,104.96,88.02
2017,12,25,14,45,98.0,132.5,1.8,13.0,164.0,95.67,79.91
2017,12,25,15,0,94.0,118.0,1.9,13.0,146.0,86.13,71.48
2017,12,25,15,15,87.5,102.5,2.0,12.5,125.5,75.73,62.3
2017,12,25,15,30,81.0,87.0,2.1,12.0,105.0,65.06,52.71
2017,12,25,15,45,70.5,70.5,2.25,12.0,84.0,53.49,42.05
2017,12,25,16,0,60.0,54.0,2.4,12.0,63.0,41.64,31.03
2017,12,25,16,15,30.0,38.5,2.55,12.0,43.0,30.52,20.29
2017,12,25,16,30,0.0,23.0,2.7,12.0,23.0,18.64,5.1
2017,12,25,16,45,0.0,11.5,2.85,12.0,11.5,9.82,0.0
2017,12,25,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,26,7,45,186.5,12.5,2.3,9.0,27.5,127.69,0.0
2017,12,26,8,0,373.0,25.0,2.3,9.0,55.0,310.15,222.09
2017,12,26,8,15,466.0,32.0,2.25,9.5,93.0,372.84,304.73
2017,12,26,8,30,559.0,39.0,2.2,10.0,131.0,443.54,368.34
2017,12,26,8,45,615.5,44.0,2.2,10.5,170.0,486.61,405.88
2017,12,26,9,0,672.0,49.0,2.2,11.0,209.0,527.18,439.41
2017,12,26,9,15,709.0,52.5,2.2,11.0,246.0,550.27,458.3
2017,12,26,9,30,746.0,56.0,2.2,11.0,283.0,570.16,473.68
2017,12,26,9,45,760.0,61.0,2.2,11.5,314.0,573.7,474.52
2017,12,26,10,0,774.0,66.0,2.2,12.0,345.0,573.97,472.41
2017,12,26,10,15,728.0,76.5,2.2,12.0,354.5,540.75,444.48
2017,12,26,10,30,682.0,87.0,2.2,12.0,364.0,508.41,417.13
2017,12,26,10,45,643.5,102.0,2.2,12.5,374.0,481.87,393.31
2017,12,26,11,0,605.0,117.0,2.2,13.0,384.0,454.09,368.42
2017,12,26,11,15,602.5,123.5,2.3,13.0,396.5,435.63,351.71
2017,12,26,11,30,600.0,130.0,2.4,13.0,409.0,415.2,332.99
2017,12,26,11,45,729.5,102.5,2.5,13.5,447.0,417.9,330.48
2017,12,26,12,0,859.0,75.0,2.6,14.0,485.0,410.31,317.9
2017,12,26,12,15,859.0,75.0,2.7,14.0,484.5,371.23,281.6
2017,12,26,12,30,859.0,75.0,2.8,14.0,484.0,330.24,243.2
2017,12,26,12,45,857.0,74.5,2.95,14.5,476.5,286.54,202.0
2017,12,26,13,0,855.0,74.0,3.1,15.0,469.0,241.46,160.24
2017,12,26,13,15,847.5,73.0,3.3,14.5,454.0,193.9,119.23
2017,12,26,13,30,840.0,72.0,3.5,14.0,439.0,145.92,82.33
2017,12,26,13,45,805.0,69.5,3.7,14.0,406.5,95.05,52.8
2017,12,26,14,0,770.0,67.0,3.9,14.0,374.0,55.7,44.1
2017,12,26,14,15,736.0,70.5,4.0,13.5,347.5,58.5,46.77
2017,12,26,14,30,702.0,74.0,4.1,13.0,321.0,56.48,45.11
2017,12,26,14,45,681.0,69.5,4.25,13.0,290.0,53.61,42.58
2017,12,26,15,0,660.0,65.0,4.4,13.0,259.0,50.72,39.99
2017,12,26,15,15,625.0,59.5,4.4,12.5,223.0,46.92,36.61
2017,12,26,15,30,590.0,54.0,4.4,12.0,187.0,43.08,33.1
2017,12,26,15,45,538.5,47.5,4.4,12.0,150.5,38.3,28.57
2017,12,26,16,0,487.0,41.0,4.4,12.0,114.0,33.49,23.88
2017,12,26,16,15,394.5,32.0,4.4,11.5,78.5,26.32,16.82
2017,12,26,16,30,302.0,23.0,4.4,11.0,43.0,19.09,6.04
2017,12,26,16,45,151.0,11.5,4.4,10.5,21.5,9.82,0.0
2017,12,26,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,7,45,88.5,14.0,2.35,8.5,21.0,67.49,0.0
2017,12,27,8,0,177.0,28.0,2.3,9.0,42.0,185.86,130.91
2017,12,27,8,15,235.0,41.0,2.2,9.0,72.0,239.32,195.86
2017,12,27,8,30,293.0,54.0,2.1,9.0,102.0,291.03,243.77
2017,12,27,8,45,325.5,67.0,2.05,9.5,133.0,325.3,274.21
2017,12,27,9,0,358.0,80.0,2.0,10.0,164.0,358.15,302.08
2017,12,27,9,15,381.5,90.5,1.85,10.0,194.0,380.18,320.28
2017,12,27,9,30,405.0,101.0,1.7,10.0,224.0,400.3,336.08
2017,12,27,9,45,429.0,108.0,1.6,10.5,251.0,414.5,346.05
2017,12,27,10,0,453.0,115.0,1.5,11.0,278.0,426.39,353.66
2017,12,27,10,15,513.0,113.5,1.4,11.5,311.5,448.17,369.0
2017,12,27,10,30,573.0,112.0,1.3,12.0,345.0,472.15,385.09
2017,12,27,10,45,602.0,111.0,1.25,12.5,367.0,468.92,379.66
2017,12,27,11,0,631.0,110.0,1.2,13.0,389.0,462.07,371.28
2017,12,27,11,15,543.5,136.0,1.15,13.0,382.0,414.13,331.42
2017,12,27,11,30,456.0,162.0,1.1,13.0,375.0,374.34,298.21
2017,12,27,11,45,584.5,131.0,1.1,13.5,407.5,383.69,301.73
2017,12,27,12,0,713.0,100.0,1.1,14.0,440.0,377.52,291.14
2017,12,27,12,15,781.5,85.5,1.1,14.0,458.0,355.85,268.31
2017,12,27,12,30,850.0,71.0,1.1,14.0,476.0,327.54,239.02
2017,12,27,12,45,843.0,72.0,1.15,14.5,468.0,282.55,197.65
2017,12,27,13,0,836.0,73.0,1.2,15.0,460.0,238.48,157.54
2017,12,27,13,15,829.0,72.0,1.3,15.0,445.0,191.98,117.58
2017,12,27,13,30,822.0,71.0,1.4,15.0,430.0,145.03,81.45
2017,12,27,13,45,680.0,94.0,1.55,15.0,381.5,103.51,62.41
2017,12,27,14,0,538.0,117.0,1.7,15.0,333.0,83.22,68.13
2017,12,27,14,15,522.5,112.0,1.8,15.0,309.5,80.26,65.65
2017,12,27,14,30,507.0,107.0,1.9,15.0,286.0,77.29,63.12
2017,12,27,14,45,612.0,82.0,2.0,15.0,277.0,62.46,50.07
2017,12,27,15,0,717.0,57.0,2.1,15.0,268.0,49.02,38.17
2017,12,27,15,15,678.5,53.0,2.15,14.5,231.5,45.93,35.45
2017,12,27,15,30,640.0,49.0,2.2,14.0,195.0,42.85,32.65
2017,12,27,15,45,581.5,43.5,2.3,13.5,156.5,38.34,28.46
2017,12,27,16,0,523.0,38.0,2.4,13.0,118.0,31.07,21.7
2017,12,27,16,15,422.0,30.5,2.45,12.5,81.5,25.07,15.77
2017,12,27,16,30,321.0,23.0,2.5,12.0,45.0,19.08,6.6
2017,12,27,16,45,160.5,11.5,2.65,12.0,22.5,9.82,0.0
2017,12,27,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,7,45,188.5,12.5,1.55,10.0,27.5,129.02,0.0
2017,12,28,8,0,377.0,25.0,1.5,10.0,55.0,312.2,218.35
2017,12,28,8,15,473.0,32.5,1.45,10.0,93.5,378.13,306.24
2017,12,28,8,30,569.0,40.0,1.4,10.0,132.0,451.69,372.08
2017,12,28,8,45,627.0,45.0,1.4,10.5,171.5,496.17,410.2
2017,12,28,9,0,685.0,50.0,1.4,11.0,211.0,538.03,444.17
2017,12,28,9,15,722.5,53.5,1.45,11.5,249.0,561.67,462.59
2017,12,28,9,30,760.0,57.0,1.5,12.0,287.0,582.03,477.48
2017,12,28,9,45,777.0,61.5,1.55,12.5,319.0,586.91,479.6
2017,12,28,10,0,794.0,66.0,1.6,13.0,351.0,588.43,478.75
2017,12,28,10,15,812.0,68.0,1.65,13.0,379.0,584.24,474.11
2017,12,28,10,30,830.0,70.0,1.7,13.0,407.0,576.5,466.41
2017,12,28,10,45,843.0,71.5,1.75,13.5,429.0,561.78,452.17
2017,12,28,11,0,856.0,73.0,1.8,14.0,451.0,543.63,434.95
2017,12,28,11,15,863.5,73.5,1.8,14.0,465.5,518.25,412.35
2017,12,28,11,30,871.0,74.0,1.8,14.0,480.0,489.85,386.85
2017,12,28,11,45,874.0,75.0,1.85,14.5,487.5,457.06,356.81
2017,12,28,12,0,877.0,76.0,1.9,15.0,495.0,421.73,324.09
2017,12,28,12,15,757.0,98.5,1.95,15.0,460.0,358.94,272.11
2017,12,28,12,30,637.0,121.0,2.0,15.0,425.0,304.25,227.14
2017,12,28,12,45,556.5,139.5,2.1,15.0,402.0,261.38,191.39
2017,12,28,13,0,476.0,158.0,2.2,15.0,379.0,226.85,163.5
2017,12,28,13,15,516.0,143.5,2.2,15.0,376.5,193.5,133.02
2017,12,28,13,30,556.0,129.0,2.2,15.0,374.0,156.04,101.73
2017,12,28,13,45,498.0,133.0,2.25,15.0,344.0,121.36,82.1
2017,12,28,14,0,440.0,137.0,2.3,15.0,314.0,95.2,78.63
2017,12,28,14,15,418.0,133.0,2.3,15.0,291.5,93.05,76.88
2017,12,28,14,30,396.0,129.0,2.3,15.0,269.0,90.95,75.12
2017,12,28,14,45,382.0,118.0,2.35,15.0,242.5,84.16,69.22
2017,12,28,15,0,368.0,107.0,2.4,15.0,216.0,77.25,63.14
2017,12,28,15,15,345.0,95.0,2.45,14.5,186.5,69.41,56.26
2017,12,28,15,30,322.0,83.0,2.5,14.0,157.0,61.39,49.09
2017,12,28,15,45,286.0,69.5,2.65,13.5,125.5,52.01,40.55
2017,12,28,16,0,250.0,56.0,2.8,13.0,94.0,42.41,31.66
2017,12,28,16,15,190.0,41.5,2.85,12.5,65.0,31.74,21.52
2017,12,28,16,30,130.0,27.0,2.9,12.0,36.0,20.86,8.32
2017,12,28,16,45,65.0,13.5,2.95,12.0,18.0,11.52,0.0
2017,12,28,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,29,7,45,164.0,13.5,3.35,8.5,26.5,114.54,0.0
2017,12,29,8,0,328.0,27.0,3.3,9.0,53.0,282.55,198.2
2017,12,29,8,15,428.0,35.5,3.25,9.0,91.0,360.95,296.05
2017,12,29,8,30,528.0,44.0,3.2,9.0,129.0,437.04,365.77
2017,12,29,8,45,589.0,50.0,3.2,9.5,169.0,483.48,406.81
2017,12,29,9,0,650.0,56.0,3.2,10.0,209.0,527.81,444.04
2017,12,29,9,15,606.0,69.0,3.1,10.5,230.5,508.72,427.77
2017,12,29,9,30,562.0,82.0,3.0,11.0,252.0,487.05,408.84
2017,12,29,9,45,582.5,88.5,2.9,11.5,282.0,497.81,415.92
2017,12,29,10,0,603.0,95.0,2.8,12.0,312.0,505.61,419.93
2017,12,29,10,15,635.0,92.5,2.65,12.0,337.0,507.76,419.97
2017,12,29,10,30,667.0,90.0,2.5,12.0,362.0,506.24,416.74
2017,12,29,10,45,704.5,86.5,2.35,12.5,386.5,502.98,411.01
2017,12,29,11,0,742.0,83.0,2.2,13.0,411.0,494.99,401.14
2017,12,29,11,15,770.0,80.0,2.1,13.0,430.0,479.73,385.98
2017,12,29,11,30,798.0,77.0,2.0,13.0,449.0,460.47,367.13
2017,12,29,11,45,780.5,82.5,1.95,13.5,451.0,425.9,335.51
2017,12,29,12,0,763.0,88.0,1.9,14.0,453.0,390.29,302.78
2017,12,29,12,15,749.0,91.5,1.85,14.0,449.5,353.32,269.1
2017,12,29,12,30,735.0,95.0,1.8,14.0,446.0,313.26,232.59
2017,12,29,12,45,753.5,88.5,1.8,14.5,443.5,277.46,197.98
2017,12,29,13,0,772.0,82.0,1.8,15.0,441.0,236.32,159.26
2017,12,29,13,15,672.0,104.0,1.8,15.0,409.5,192.06,124.86
2017,12,29,13,30,572.0,126.0,1.8,15.0,378.0,159.21,103.42
2017,12,29,13,45,495.5,133.5,1.8,15.0,344.5,122.85,82.9
2017,12,29,14,0,419.0,141.0,1.8,15.0,311.0,97.54,80.62
2017,12,29,14,15,488.0,118.5,1.8,15.0,303.0,84.13,69.02
2017,12,29,14,30,557.0,96.0,1.8,15.0,295.0,71.45,57.96
2017,12,29,14,45,530.5,92.0,1.8,15.0,266.5,69.38,56.2
2017,12,29,15,0,504.0,88.0,1.8,15.0,238.0,67.41,54.46
2017,12,29,15,15,476.0,79.0,1.8,14.5,206.0,61.34,49.13
2017,12,29,15,30,448.0,70.0,1.8,14.0,174.0,55.17,43.6
2017,12,29,15,45,404.0,60.5,1.85,13.5,140.5,48.36,37.36
2017,12,29,16,0,360.0,51.0,1.9,13.0,107.0,39.21,28.9
2017,12,29,16,15,292.5,38.5,1.9,12.5,74.5,31.56,21.45
2017,12,29,16,30,225.0,26.0,1.9,12.0,42.0,21.47,9.28
2017,12,29,16,45,112.5,13.0,1.95,12.0,21.0,11.1,0.0
2017,12,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,7,45,106.5,13.5,2.55,8.5,22.0,78.47,0.0
2017,12,30,8,0,213.0,27.0,2.6,9.0,44.0,206.89,143.3
2017,12,30,8,15,268.0,40.0,2.6,9.5,74.5,260.13,212.59
2017,12,30,8,30,323.0,53.0,2.6,10.0,105.0,310.34,259.37
2017,12,30,8,45,361.5,64.0,2.65,10.5,137.0,346.2,291.51
2017,12,30,9,0,400.0,75.0,2.7,11.0,169.0,380.86,321.17
2017,12,30,9,15,421.5,85.5,2.6,11.0,199.5,401.88,338.72
2017,12,30,9,30,443.0,96.0,2.5,11.0,230.0,420.85,353.8
2017,12,30,9,45,460.5,103.5,2.4,11.5,256.5,431.45,360.86
2017,12,30,10,0,478.0,111.0,2.3,12.0,283.0,439.77,365.66
2017,12,30,10,15,521.0,112.5,2.2,12.0,313.5,454.53,376.15
2017,12,30,10,30,564.0,114.0,2.1,12.0,344.0,471.92,388.04
2017,12,30,10,45,539.5,127.0,2.05,12.5,356.0,447.46,365.82
2017,12,30,11,0,515.0,140.0,2.0,13.0,368.0,427.77,347.45
2017,12,30,11,15,621.0,117.0,1.95,13.0,401.0,443.61,357.73
2017,12,30,11,30,727.0,94.0,1.9,13.0,434.0,445.46,355.73
2017,12,30,11,45,643.5,119.0,1.9,13.5,423.5,402.23,318.08
2017,12,30,12,0,560.0,144.0,1.9,14.0,413.0,357.35,279.72
2017,12,30,12,15,642.5,121.0,1.8,14.0,429.5,342.06,262.48
2017,12,30,12,30,725.0,98.0,1.7,14.0,446.0,314.54,234.0
2017,12,30,12,45,610.5,126.5,1.6,14.5,416.0,270.77,197.29
2017,12,30,13,0,496.0,155.0,1.5,15.0,386.0,231.38,166.05
2017,12,30,13,15,485.0,154.0,1.4,15.0,374.0,198.76,138.31
2017,12,30,13,30,474.0,153.0,1.3,15.0,362.0,166.51,113.24
2017,12,30,13,45,573.5,121.0,1.2,15.0,362.0,122.3,79.46
2017,12,30,14,0,673.0,89.0,1.1,15.0,362.0,65.49,52.48
2017,12,30,14,15,532.5,107.0,1.05,14.5,313.5,78.3,64.04
2017,12,30,14,30,392.0,125.0,1.0,14.0,265.0,88.1,72.85
2017,12,30,14,45,372.0,116.5,0.95,14.0,239.5,82.94,68.34
2017,12,30,15,0,352.0,108.0,0.9,14.0,214.0,77.7,63.75
2017,12,30,15,15,333.0,95.5,0.9,13.5,185.5,69.58,56.63
2017,12,30,15,30,314.0,83.0,0.9,13.0,157.0,61.26,49.21
2017,12,30,15,45,283.0,69.5,0.95,13.0,126.5,51.93,40.64
2017,12,30,16,0,252.0,56.0,1.0,13.0,96.0,42.37,31.73
2017,12,30,16,15,201.0,41.5,1.05,13.0,67.0,31.75,21.66
2017,12,30,16,30,150.0,27.0,1.1,13.0,38.0,20.88,9.31
2017,12,30,16,45,75.0,13.5,1.15,13.0,19.0,11.52,0.0
2017,12,30,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,31,7,45,40.5,14.0,4.6,8.5,17.0,37.43,0.0
2017,12,31,8,0,81.0,28.0,4.8,9.0,34.0,108.92,72.71
2017,12,31,8,15,117.5,43.5,4.9,9.0,59.0,153.11,124.08
2017,12,31,8,30,154.0,59.0,5.0,9.0,84.0,193.74,162.3
2017,12,31,8,45,174.0,75.5,5.15,9.5,111.0,224.15,189.88
2017,12,31,9,0,194.0,92.0,5.3,10.0,138.0,253.24,215.49
2017,12,31,9,15,207.0,106.5,5.2,10.0,163.0,273.58,233.18
2017,12,31,9,30,220.0,121.0,5.1,10.0,188.0,292.67,249.25
2017,12,31,9,45,231.0,133.0,5.0,10.5,210.0,305.96,259.55
2017,12,31,10,0,242.0,145.0,4.9,11.0,232.0,317.9,268.37
2017,12,31,10,15,147.5,156.0,4.55,11.0,210.5,251.43,210.67
2017,12,31,10,30,53.0,167.0,4.2,11.0,189.0,189.65,156.93
2017,12,31,10,45,135.5,179.0,3.9,11.5,238.5,253.07,209.98
2017,12,31,11,0,218.0,191.0,3.6,12.0,288.0,301.02,248.45
2017,12,31,11,15,144.5,196.0,3.35,12.0,261.5,257.43,211.14
2017,12,31,11,30,71.0,201.0,3.1,12.0,235.0,211.26,172.34
2017,12,31,11,45,53.0,197.5,2.9,12.0,223.0,194.37,158.03
2017,12,31,12,0,35.0,194.0,2.7,12.0,211.0,179.1,145.2
2017,12,31,12,15,17.5,174.0,2.55,12.0,182.5,149.91,121.01
2017,12,31,12,30,0.0,154.0,2.4,12.0,154.0,126.48,101.82
2017,12,31,12,45,0.0,103.5,2.25,12.5,103.5,85.51,67.28
2017,12,31,13,0,0.0,53.0,2.1,13.0,53.0,43.89,31.95
2017,12,31,13,15,8.0,109.0,2.1,13.0,112.5,90.65,71.32
2017,12,31,13,30,16.0,165.0,2.1,13.0,172.0,131.7,105.42
2017,12,31,13,45,139.5,166.0,2.1,13.0,223.0,130.36,100.51
2017,12,31,14,0,263.0,167.0,2.1,13.0,274.0,115.99,97.44
2017,12,31,14,15,131.5,135.0,2.1,13.0,188.5,99.15,82.79
2017,12,31,14,30,0.0,103.0,2.1,13.0,103.0,82.33,68.05
2017,12,31,14,45,0.0,93.5,2.1,13.0,93.5,75.0,61.63
2017,12,31,15,0,0.0,84.0,2.1,13.0,84.0,67.59,55.06
2017,12,31,15,15,0.0,72.5,2.1,13.0,72.5,58.67,47.06
2017,12,31,15,30,0.0,61.0,2.1,13.0,61.0,49.66,38.9
2017,12,31,15,45,257.5,52.0,2.75,11.0,93.5,39.08,29.48
2017,12,31,16,0,515.0,43.0,3.4,9.0,126.0,35.07,25.76
2017,12,31,16,15,419.0,34.5,3.7,8.5,89.0,28.33,19.15
2017,12,31,16,30,323.0,26.0,4.0,8.0,52.0,21.57,10.5
2017,12,31,16,45,161.5,13.0,4.3,8.0,26.0,11.1,0.0
2017,12,31,17,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
